Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753039,Dean Pool - Kingstone,2023-03-03T04:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.26
753039,Dean Pool - Kingstone,2023-03-03T04:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.72
753039,Dean Pool - Kingstone,2023-03-03T04:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.1
753039,Dean Pool - Kingstone,2023-03-03T04:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.79
753039,Dean Pool - Kingstone,2023-03-03T04:50:00.000+00:00,feeder,4.0,N Current (RMS),A,8.6
753039,Dean Pool - Kingstone,2023-03-03T04:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.0
753039,Dean Pool - Kingstone,2023-03-03T04:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.6
753039,Dean Pool - Kingstone,2023-03-03T04:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.0
753039,Dean Pool - Kingstone,2023-03-03T04:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
753039,Dean Pool - Kingstone,2023-03-03T04:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
753039,Dean Pool - Kingstone,2023-03-03T04:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.4
753039,Dean Pool - Kingstone,2023-03-03T04:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.63
753039,Dean Pool - Kingstone,2023-03-03T04:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.59
753039,Dean Pool - Kingstone,2023-03-03T04:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.38
753039,Dean Pool - Kingstone,2023-03-03T04:50:00.000+00:00,feeder,3.0,N Current (RMS),A,73.4
753039,Dean Pool - Kingstone,2023-03-03T04:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.2
753039,Dean Pool - Kingstone,2023-03-03T04:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,97.4
753039,Dean Pool - Kingstone,2023-03-03T04:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.2
753039,Dean Pool - Kingstone,2023-03-03T04:50:00.000+00:00,transformer,,Temperature,C,14.3
753039,Dean Pool - Kingstone,2023-03-03T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
753039,Dean Pool - Kingstone,2023-03-03T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
753039,Dean Pool - Kingstone,2023-03-03T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
753039,Dean Pool - Kingstone,2023-03-03T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
753039,Dean Pool - Kingstone,2023-03-03T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
753039,Dean Pool - Kingstone,2023-03-03T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
753039,Dean Pool - Kingstone,2023-03-03T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
753039,Dean Pool - Kingstone,2023-03-03T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
753039,Dean Pool - Kingstone,2023-03-03T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
753039,Dean Pool - Kingstone,2023-03-03T04:50:00.000+00:00,busbar,,L3 Active Power,kW,9.35
753039,Dean Pool - Kingstone,2023-03-03T04:50:00.000+00:00,busbar,,L2 Active Power,kW,25.7
753039,Dean Pool - Kingstone,2023-03-03T04:50:00.000+00:00,busbar,,L1 Active Power,kW,6.17
753039,Dean Pool - Kingstone,2023-03-03T04:50:00.000+00:00,busbar,,N Current (RMS),A,69.9
753039,Dean Pool - Kingstone,2023-03-03T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.9
753039,Dean Pool - Kingstone,2023-03-03T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.2
753039,Dean Pool - Kingstone,2023-03-03T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.9
753039,Dean Pool - Kingstone,2023-03-03T04:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
753039,Dean Pool - Kingstone,2023-03-03T04:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.58
753039,Dean Pool - Kingstone,2023-03-03T04:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.49
753039,Dean Pool - Kingstone,2023-03-03T04:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.74
753039,Dean Pool - Kingstone,2023-03-03T04:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.21
753039,Dean Pool - Kingstone,2023-03-03T04:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.67
753039,Dean Pool - Kingstone,2023-03-03T04:40:00.000+00:00,feeder,4.0,N Current (RMS),A,8.5
753039,Dean Pool - Kingstone,2023-03-03T04:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.1
753039,Dean Pool - Kingstone,2023-03-03T04:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.0
753039,Dean Pool - Kingstone,2023-03-03T04:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.8
753039,Dean Pool - Kingstone,2023-03-03T04:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.03
753039,Dean Pool - Kingstone,2023-03-03T04:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
753039,Dean Pool - Kingstone,2023-03-03T04:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.56
753039,Dean Pool - Kingstone,2023-03-03T04:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.05
753039,Dean Pool - Kingstone,2023-03-03T04:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.41
753039,Dean Pool - Kingstone,2023-03-03T04:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.28
753039,Dean Pool - Kingstone,2023-03-03T04:40:00.000+00:00,feeder,3.0,N Current (RMS),A,65.9
753039,Dean Pool - Kingstone,2023-03-03T04:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.9
753039,Dean Pool - Kingstone,2023-03-03T04:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,88.0
753039,Dean Pool - Kingstone,2023-03-03T04:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.2
753039,Dean Pool - Kingstone,2023-03-03T04:40:00.000+00:00,transformer,,Temperature,C,14.3
753039,Dean Pool - Kingstone,2023-03-03T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
753039,Dean Pool - Kingstone,2023-03-03T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
753039,Dean Pool - Kingstone,2023-03-03T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
753039,Dean Pool - Kingstone,2023-03-03T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
753039,Dean Pool - Kingstone,2023-03-03T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
753039,Dean Pool - Kingstone,2023-03-03T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
753039,Dean Pool - Kingstone,2023-03-03T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
753039,Dean Pool - Kingstone,2023-03-03T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
753039,Dean Pool - Kingstone,2023-03-03T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
753039,Dean Pool - Kingstone,2023-03-03T04:40:00.000+00:00,busbar,,L3 Active Power,kW,8.79
753039,Dean Pool - Kingstone,2023-03-03T04:40:00.000+00:00,busbar,,L2 Active Power,kW,23.62
753039,Dean Pool - Kingstone,2023-03-03T04:40:00.000+00:00,busbar,,L1 Active Power,kW,5.95
753039,Dean Pool - Kingstone,2023-03-03T04:40:00.000+00:00,busbar,,N Current (RMS),A,62.7
753039,Dean Pool - Kingstone,2023-03-03T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
753039,Dean Pool - Kingstone,2023-03-03T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
753039,Dean Pool - Kingstone,2023-03-03T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.7
753039,Dean Pool - Kingstone,2023-03-03T04:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
753039,Dean Pool - Kingstone,2023-03-03T04:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
753039,Dean Pool - Kingstone,2023-03-03T04:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.33
753039,Dean Pool - Kingstone,2023-03-03T04:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.87
753039,Dean Pool - Kingstone,2023-03-03T04:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.94
753039,Dean Pool - Kingstone,2023-03-03T04:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.16
753039,Dean Pool - Kingstone,2023-03-03T04:30:00.000+00:00,feeder,4.0,N Current (RMS),A,10.7
753039,Dean Pool - Kingstone,2023-03-03T04:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.6
753039,Dean Pool - Kingstone,2023-03-03T04:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.0
753039,Dean Pool - Kingstone,2023-03-03T04:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.5
753039,Dean Pool - Kingstone,2023-03-03T04:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.16
753039,Dean Pool - Kingstone,2023-03-03T04:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.11
753039,Dean Pool - Kingstone,2023-03-03T04:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.68
753039,Dean Pool - Kingstone,2023-03-03T04:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.76
753039,Dean Pool - Kingstone,2023-03-03T04:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.06
753039,Dean Pool - Kingstone,2023-03-03T04:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.02
753039,Dean Pool - Kingstone,2023-03-03T04:30:00.000+00:00,feeder,3.0,N Current (RMS),A,65.3
753039,Dean Pool - Kingstone,2023-03-03T04:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.8
753039,Dean Pool - Kingstone,2023-03-03T04:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,86.6
753039,Dean Pool - Kingstone,2023-03-03T04:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.7
753039,Dean Pool - Kingstone,2023-03-03T04:30:00.000+00:00,transformer,,Temperature,C,14.3
753039,Dean Pool - Kingstone,2023-03-03T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
753039,Dean Pool - Kingstone,2023-03-03T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
753039,Dean Pool - Kingstone,2023-03-03T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
753039,Dean Pool - Kingstone,2023-03-03T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
753039,Dean Pool - Kingstone,2023-03-03T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
753039,Dean Pool - Kingstone,2023-03-03T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
753039,Dean Pool - Kingstone,2023-03-03T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
753039,Dean Pool - Kingstone,2023-03-03T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
753039,Dean Pool - Kingstone,2023-03-03T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
753039,Dean Pool - Kingstone,2023-03-03T04:30:00.000+00:00,busbar,,L3 Active Power,kW,8.63
753039,Dean Pool - Kingstone,2023-03-03T04:30:00.000+00:00,busbar,,L2 Active Power,kW,23.0
753039,Dean Pool - Kingstone,2023-03-03T04:30:00.000+00:00,busbar,,L1 Active Power,kW,6.17
753039,Dean Pool - Kingstone,2023-03-03T04:30:00.000+00:00,busbar,,N Current (RMS),A,59.8
753039,Dean Pool - Kingstone,2023-03-03T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.1
753039,Dean Pool - Kingstone,2023-03-03T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.9
753039,Dean Pool - Kingstone,2023-03-03T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.6
753039,Dean Pool - Kingstone,2023-03-03T04:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.02
753039,Dean Pool - Kingstone,2023-03-03T04:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.15
753039,Dean Pool - Kingstone,2023-03-03T04:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.41
753039,Dean Pool - Kingstone,2023-03-03T04:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.4
753039,Dean Pool - Kingstone,2023-03-03T04:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.56
753039,Dean Pool - Kingstone,2023-03-03T04:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.99
753039,Dean Pool - Kingstone,2023-03-03T04:20:00.000+00:00,feeder,4.0,N Current (RMS),A,12.1
753039,Dean Pool - Kingstone,2023-03-03T04:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.7
753039,Dean Pool - Kingstone,2023-03-03T04:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.5
753039,Dean Pool - Kingstone,2023-03-03T04:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.4
753039,Dean Pool - Kingstone,2023-03-03T04:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.22
753039,Dean Pool - Kingstone,2023-03-03T04:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.09
753039,Dean Pool - Kingstone,2023-03-03T04:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.53
753039,Dean Pool - Kingstone,2023-03-03T04:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.81
753039,Dean Pool - Kingstone,2023-03-03T04:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.0
753039,Dean Pool - Kingstone,2023-03-03T04:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.1
753039,Dean Pool - Kingstone,2023-03-03T04:20:00.000+00:00,feeder,3.0,N Current (RMS),A,65.5
753039,Dean Pool - Kingstone,2023-03-03T04:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.1
753039,Dean Pool - Kingstone,2023-03-03T04:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,86.4
753039,Dean Pool - Kingstone,2023-03-03T04:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.6
753039,Dean Pool - Kingstone,2023-03-03T04:20:00.000+00:00,transformer,,Temperature,C,14.3
753039,Dean Pool - Kingstone,2023-03-03T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
753039,Dean Pool - Kingstone,2023-03-03T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
753039,Dean Pool - Kingstone,2023-03-03T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
753039,Dean Pool - Kingstone,2023-03-03T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
753039,Dean Pool - Kingstone,2023-03-03T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
753039,Dean Pool - Kingstone,2023-03-03T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
753039,Dean Pool - Kingstone,2023-03-03T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
753039,Dean Pool - Kingstone,2023-03-03T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
753039,Dean Pool - Kingstone,2023-03-03T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
753039,Dean Pool - Kingstone,2023-03-03T04:20:00.000+00:00,busbar,,L3 Active Power,kW,8.2
753039,Dean Pool - Kingstone,2023-03-03T04:20:00.000+00:00,busbar,,L2 Active Power,kW,24.56
753039,Dean Pool - Kingstone,2023-03-03T04:20:00.000+00:00,busbar,,L1 Active Power,kW,6.09
753039,Dean Pool - Kingstone,2023-03-03T04:20:00.000+00:00,busbar,,N Current (RMS),A,69.4
753039,Dean Pool - Kingstone,2023-03-03T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
753039,Dean Pool - Kingstone,2023-03-03T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.5
753039,Dean Pool - Kingstone,2023-03-03T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.4
753039,Dean Pool - Kingstone,2023-03-03T04:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.14
753039,Dean Pool - Kingstone,2023-03-03T04:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
753039,Dean Pool - Kingstone,2023-03-03T04:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.69
753039,Dean Pool - Kingstone,2023-03-03T04:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.14
753039,Dean Pool - Kingstone,2023-03-03T04:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.34
753039,Dean Pool - Kingstone,2023-03-03T04:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.44
753039,Dean Pool - Kingstone,2023-03-03T04:10:00.000+00:00,feeder,4.0,N Current (RMS),A,16.9
753039,Dean Pool - Kingstone,2023-03-03T04:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.2
753039,Dean Pool - Kingstone,2023-03-03T04:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.2
753039,Dean Pool - Kingstone,2023-03-03T04:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.8
753039,Dean Pool - Kingstone,2023-03-03T04:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.21
753039,Dean Pool - Kingstone,2023-03-03T04:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.02
753039,Dean Pool - Kingstone,2023-03-03T04:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.6
753039,Dean Pool - Kingstone,2023-03-03T04:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.09
753039,Dean Pool - Kingstone,2023-03-03T04:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.04
753039,Dean Pool - Kingstone,2023-03-03T04:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.22
753039,Dean Pool - Kingstone,2023-03-03T04:10:00.000+00:00,feeder,3.0,N Current (RMS),A,65.1
753039,Dean Pool - Kingstone,2023-03-03T04:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.2
753039,Dean Pool - Kingstone,2023-03-03T04:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,86.6
753039,Dean Pool - Kingstone,2023-03-03T04:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.2
753039,Dean Pool - Kingstone,2023-03-03T04:10:00.000+00:00,transformer,,Temperature,C,14.4
753039,Dean Pool - Kingstone,2023-03-03T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
753039,Dean Pool - Kingstone,2023-03-03T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
753039,Dean Pool - Kingstone,2023-03-03T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
753039,Dean Pool - Kingstone,2023-03-03T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
753039,Dean Pool - Kingstone,2023-03-03T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
753039,Dean Pool - Kingstone,2023-03-03T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
753039,Dean Pool - Kingstone,2023-03-03T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
753039,Dean Pool - Kingstone,2023-03-03T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
753039,Dean Pool - Kingstone,2023-03-03T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
753039,Dean Pool - Kingstone,2023-03-03T04:10:00.000+00:00,busbar,,L3 Active Power,kW,8.23
753039,Dean Pool - Kingstone,2023-03-03T04:10:00.000+00:00,busbar,,L2 Active Power,kW,26.38
753039,Dean Pool - Kingstone,2023-03-03T04:10:00.000+00:00,busbar,,L1 Active Power,kW,3.66
753039,Dean Pool - Kingstone,2023-03-03T04:10:00.000+00:00,busbar,,N Current (RMS),A,81.5
753039,Dean Pool - Kingstone,2023-03-03T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.3
753039,Dean Pool - Kingstone,2023-03-03T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.7
753039,Dean Pool - Kingstone,2023-03-03T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.8
753039,Dean Pool - Kingstone,2023-03-03T04:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.05
753039,Dean Pool - Kingstone,2023-03-03T04:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
753039,Dean Pool - Kingstone,2023-03-03T04:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.65
753039,Dean Pool - Kingstone,2023-03-03T04:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.24
753039,Dean Pool - Kingstone,2023-03-03T04:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.31
753039,Dean Pool - Kingstone,2023-03-03T04:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.47
753039,Dean Pool - Kingstone,2023-03-03T04:00:00.000+00:00,feeder,4.0,N Current (RMS),A,16.3
753039,Dean Pool - Kingstone,2023-03-03T04:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.1
753039,Dean Pool - Kingstone,2023-03-03T04:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.2
753039,Dean Pool - Kingstone,2023-03-03T04:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.8
753039,Dean Pool - Kingstone,2023-03-03T04:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.14
753039,Dean Pool - Kingstone,2023-03-03T04:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
753039,Dean Pool - Kingstone,2023-03-03T04:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.54
753039,Dean Pool - Kingstone,2023-03-03T04:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.75
753039,Dean Pool - Kingstone,2023-03-03T04:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.49
753039,Dean Pool - Kingstone,2023-03-03T04:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.38
753039,Dean Pool - Kingstone,2023-03-03T04:00:00.000+00:00,feeder,3.0,N Current (RMS),A,70.8
753039,Dean Pool - Kingstone,2023-03-03T04:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.0
753039,Dean Pool - Kingstone,2023-03-03T04:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,88.5
753039,Dean Pool - Kingstone,2023-03-03T04:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.6
753039,Dean Pool - Kingstone,2023-03-03T04:00:00.000+00:00,transformer,,Temperature,C,14.4
753039,Dean Pool - Kingstone,2023-03-03T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
753039,Dean Pool - Kingstone,2023-03-03T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
753039,Dean Pool - Kingstone,2023-03-03T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
753039,Dean Pool - Kingstone,2023-03-03T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
753039,Dean Pool - Kingstone,2023-03-03T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
753039,Dean Pool - Kingstone,2023-03-03T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
753039,Dean Pool - Kingstone,2023-03-03T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
753039,Dean Pool - Kingstone,2023-03-03T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
753039,Dean Pool - Kingstone,2023-03-03T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
753039,Dean Pool - Kingstone,2023-03-03T04:00:00.000+00:00,busbar,,L3 Active Power,kW,4.98
753039,Dean Pool - Kingstone,2023-03-03T04:00:00.000+00:00,busbar,,L2 Active Power,kW,26.8
753039,Dean Pool - Kingstone,2023-03-03T04:00:00.000+00:00,busbar,,L1 Active Power,kW,3.85
753039,Dean Pool - Kingstone,2023-03-03T04:00:00.000+00:00,busbar,,N Current (RMS),A,86.4
753039,Dean Pool - Kingstone,2023-03-03T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.8
753039,Dean Pool - Kingstone,2023-03-03T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.5
753039,Dean Pool - Kingstone,2023-03-03T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.1
753039,Dean Pool - Kingstone,2023-03-03T03:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.79
753039,Dean Pool - Kingstone,2023-03-03T03:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.33
753039,Dean Pool - Kingstone,2023-03-03T03:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.52
753039,Dean Pool - Kingstone,2023-03-03T03:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.63
753039,Dean Pool - Kingstone,2023-03-03T03:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.1
753039,Dean Pool - Kingstone,2023-03-03T03:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.62
753039,Dean Pool - Kingstone,2023-03-03T03:50:00.000+00:00,feeder,4.0,N Current (RMS),A,7.4
753039,Dean Pool - Kingstone,2023-03-03T03:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.9
753039,Dean Pool - Kingstone,2023-03-03T03:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.5
753039,Dean Pool - Kingstone,2023-03-03T03:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.0
753039,Dean Pool - Kingstone,2023-03-03T03:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.02
753039,Dean Pool - Kingstone,2023-03-03T03:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
753039,Dean Pool - Kingstone,2023-03-03T03:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.4
753039,Dean Pool - Kingstone,2023-03-03T03:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.49
753039,Dean Pool - Kingstone,2023-03-03T03:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.69
753039,Dean Pool - Kingstone,2023-03-03T03:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.13
753039,Dean Pool - Kingstone,2023-03-03T03:50:00.000+00:00,feeder,3.0,N Current (RMS),A,72.4
753039,Dean Pool - Kingstone,2023-03-03T03:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.1
753039,Dean Pool - Kingstone,2023-03-03T03:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,89.2
753039,Dean Pool - Kingstone,2023-03-03T03:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.3
753039,Dean Pool - Kingstone,2023-03-03T03:50:00.000+00:00,transformer,,Temperature,C,14.4
753039,Dean Pool - Kingstone,2023-03-03T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
753039,Dean Pool - Kingstone,2023-03-03T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
753039,Dean Pool - Kingstone,2023-03-03T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
753039,Dean Pool - Kingstone,2023-03-03T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
753039,Dean Pool - Kingstone,2023-03-03T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
753039,Dean Pool - Kingstone,2023-03-03T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
753039,Dean Pool - Kingstone,2023-03-03T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
753039,Dean Pool - Kingstone,2023-03-03T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
753039,Dean Pool - Kingstone,2023-03-03T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
753039,Dean Pool - Kingstone,2023-03-03T03:50:00.000+00:00,busbar,,L3 Active Power,kW,5.12
753039,Dean Pool - Kingstone,2023-03-03T03:50:00.000+00:00,busbar,,L2 Active Power,kW,23.8
753039,Dean Pool - Kingstone,2023-03-03T03:50:00.000+00:00,busbar,,L1 Active Power,kW,3.75
753039,Dean Pool - Kingstone,2023-03-03T03:50:00.000+00:00,busbar,,N Current (RMS),A,74.2
753039,Dean Pool - Kingstone,2023-03-03T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.8
753039,Dean Pool - Kingstone,2023-03-03T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.1
753039,Dean Pool - Kingstone,2023-03-03T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,21.2
753039,Dean Pool - Kingstone,2023-03-03T03:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.7
753039,Dean Pool - Kingstone,2023-03-03T03:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.64
753039,Dean Pool - Kingstone,2023-03-03T03:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.57
753039,Dean Pool - Kingstone,2023-03-03T03:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.58
753039,Dean Pool - Kingstone,2023-03-03T03:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.13
753039,Dean Pool - Kingstone,2023-03-03T03:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.57
753039,Dean Pool - Kingstone,2023-03-03T03:40:00.000+00:00,feeder,4.0,N Current (RMS),A,7.1
753039,Dean Pool - Kingstone,2023-03-03T03:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.7
753039,Dean Pool - Kingstone,2023-03-03T03:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.8
753039,Dean Pool - Kingstone,2023-03-03T03:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.0
753039,Dean Pool - Kingstone,2023-03-03T03:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.08
753039,Dean Pool - Kingstone,2023-03-03T03:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
753039,Dean Pool - Kingstone,2023-03-03T03:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.63
753039,Dean Pool - Kingstone,2023-03-03T03:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.48
753039,Dean Pool - Kingstone,2023-03-03T03:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.34
753039,Dean Pool - Kingstone,2023-03-03T03:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.13
753039,Dean Pool - Kingstone,2023-03-03T03:40:00.000+00:00,feeder,3.0,N Current (RMS),A,70.9
753039,Dean Pool - Kingstone,2023-03-03T03:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.3
753039,Dean Pool - Kingstone,2023-03-03T03:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,87.7
753039,Dean Pool - Kingstone,2023-03-03T03:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.0
753039,Dean Pool - Kingstone,2023-03-03T03:40:00.000+00:00,transformer,,Temperature,C,14.4
753039,Dean Pool - Kingstone,2023-03-03T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
753039,Dean Pool - Kingstone,2023-03-03T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
753039,Dean Pool - Kingstone,2023-03-03T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
753039,Dean Pool - Kingstone,2023-03-03T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
753039,Dean Pool - Kingstone,2023-03-03T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
753039,Dean Pool - Kingstone,2023-03-03T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
753039,Dean Pool - Kingstone,2023-03-03T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
753039,Dean Pool - Kingstone,2023-03-03T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
753039,Dean Pool - Kingstone,2023-03-03T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
753039,Dean Pool - Kingstone,2023-03-03T03:40:00.000+00:00,busbar,,L3 Active Power,kW,5.06
753039,Dean Pool - Kingstone,2023-03-03T03:40:00.000+00:00,busbar,,L2 Active Power,kW,23.47
753039,Dean Pool - Kingstone,2023-03-03T03:40:00.000+00:00,busbar,,L1 Active Power,kW,3.7
753039,Dean Pool - Kingstone,2023-03-03T03:40:00.000+00:00,busbar,,N Current (RMS),A,72.5
753039,Dean Pool - Kingstone,2023-03-03T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.8
753039,Dean Pool - Kingstone,2023-03-03T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
753039,Dean Pool - Kingstone,2023-03-03T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.8
753039,Dean Pool - Kingstone,2023-03-03T03:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.73
753039,Dean Pool - Kingstone,2023-03-03T03:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.79
753039,Dean Pool - Kingstone,2023-03-03T03:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.6
753039,Dean Pool - Kingstone,2023-03-03T03:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.41
753039,Dean Pool - Kingstone,2023-03-03T03:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.87
753039,Dean Pool - Kingstone,2023-03-03T03:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.45
753039,Dean Pool - Kingstone,2023-03-03T03:30:00.000+00:00,feeder,4.0,N Current (RMS),A,6.5
753039,Dean Pool - Kingstone,2023-03-03T03:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.1
753039,Dean Pool - Kingstone,2023-03-03T03:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.1
753039,Dean Pool - Kingstone,2023-03-03T03:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.6
753039,Dean Pool - Kingstone,2023-03-03T03:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.32
753039,Dean Pool - Kingstone,2023-03-03T03:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
753039,Dean Pool - Kingstone,2023-03-03T03:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.72
753039,Dean Pool - Kingstone,2023-03-03T03:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.08
753039,Dean Pool - Kingstone,2023-03-03T03:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.69
753039,Dean Pool - Kingstone,2023-03-03T03:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.38
753039,Dean Pool - Kingstone,2023-03-03T03:30:00.000+00:00,feeder,3.0,N Current (RMS),A,71.3
753039,Dean Pool - Kingstone,2023-03-03T03:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.9
753039,Dean Pool - Kingstone,2023-03-03T03:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,89.1
753039,Dean Pool - Kingstone,2023-03-03T03:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.0
753039,Dean Pool - Kingstone,2023-03-03T03:30:00.000+00:00,transformer,,Temperature,C,14.4
753039,Dean Pool - Kingstone,2023-03-03T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
753039,Dean Pool - Kingstone,2023-03-03T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
753039,Dean Pool - Kingstone,2023-03-03T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
753039,Dean Pool - Kingstone,2023-03-03T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
753039,Dean Pool - Kingstone,2023-03-03T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
753039,Dean Pool - Kingstone,2023-03-03T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
753039,Dean Pool - Kingstone,2023-03-03T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
753039,Dean Pool - Kingstone,2023-03-03T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
753039,Dean Pool - Kingstone,2023-03-03T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
753039,Dean Pool - Kingstone,2023-03-03T03:30:00.000+00:00,busbar,,L3 Active Power,kW,5.5
753039,Dean Pool - Kingstone,2023-03-03T03:30:00.000+00:00,busbar,,L2 Active Power,kW,23.56
753039,Dean Pool - Kingstone,2023-03-03T03:30:00.000+00:00,busbar,,L1 Active Power,kW,3.83
753039,Dean Pool - Kingstone,2023-03-03T03:30:00.000+00:00,busbar,,N Current (RMS),A,72.4
753039,Dean Pool - Kingstone,2023-03-03T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.8
753039,Dean Pool - Kingstone,2023-03-03T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.1
753039,Dean Pool - Kingstone,2023-03-03T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.4
753039,Dean Pool - Kingstone,2023-03-03T03:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.63
753039,Dean Pool - Kingstone,2023-03-03T03:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.69
753039,Dean Pool - Kingstone,2023-03-03T03:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.63
753039,Dean Pool - Kingstone,2023-03-03T03:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.59
753039,Dean Pool - Kingstone,2023-03-03T03:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.9
753039,Dean Pool - Kingstone,2023-03-03T03:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.4
753039,Dean Pool - Kingstone,2023-03-03T03:20:00.000+00:00,feeder,4.0,N Current (RMS),A,6.7
753039,Dean Pool - Kingstone,2023-03-03T03:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.5
753039,Dean Pool - Kingstone,2023-03-03T03:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.0
753039,Dean Pool - Kingstone,2023-03-03T03:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.6
753039,Dean Pool - Kingstone,2023-03-03T03:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.19
753039,Dean Pool - Kingstone,2023-03-03T03:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
753039,Dean Pool - Kingstone,2023-03-03T03:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.68
753039,Dean Pool - Kingstone,2023-03-03T03:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.07
753039,Dean Pool - Kingstone,2023-03-03T03:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,30.27
753039,Dean Pool - Kingstone,2023-03-03T03:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.28
753039,Dean Pool - Kingstone,2023-03-03T03:20:00.000+00:00,feeder,3.0,N Current (RMS),A,101.2
753039,Dean Pool - Kingstone,2023-03-03T03:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.4
753039,Dean Pool - Kingstone,2023-03-03T03:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,124.9
753039,Dean Pool - Kingstone,2023-03-03T03:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.6
753039,Dean Pool - Kingstone,2023-03-03T03:20:00.000+00:00,transformer,,Temperature,C,14.4
753039,Dean Pool - Kingstone,2023-03-03T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
753039,Dean Pool - Kingstone,2023-03-03T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
753039,Dean Pool - Kingstone,2023-03-03T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
753039,Dean Pool - Kingstone,2023-03-03T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
753039,Dean Pool - Kingstone,2023-03-03T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
753039,Dean Pool - Kingstone,2023-03-03T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
753039,Dean Pool - Kingstone,2023-03-03T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
753039,Dean Pool - Kingstone,2023-03-03T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
753039,Dean Pool - Kingstone,2023-03-03T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
753039,Dean Pool - Kingstone,2023-03-03T03:20:00.000+00:00,busbar,,L3 Active Power,kW,7.66
753039,Dean Pool - Kingstone,2023-03-03T03:20:00.000+00:00,busbar,,L2 Active Power,kW,32.17
753039,Dean Pool - Kingstone,2023-03-03T03:20:00.000+00:00,busbar,,L1 Active Power,kW,3.68
753039,Dean Pool - Kingstone,2023-03-03T03:20:00.000+00:00,busbar,,N Current (RMS),A,102.1
753039,Dean Pool - Kingstone,2023-03-03T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
753039,Dean Pool - Kingstone,2023-03-03T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.0
753039,Dean Pool - Kingstone,2023-03-03T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.0
753039,Dean Pool - Kingstone,2023-03-03T03:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.75
753039,Dean Pool - Kingstone,2023-03-03T03:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.64
753039,Dean Pool - Kingstone,2023-03-03T03:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.54
753039,Dean Pool - Kingstone,2023-03-03T03:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.49
753039,Dean Pool - Kingstone,2023-03-03T03:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.79
753039,Dean Pool - Kingstone,2023-03-03T03:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.42
753039,Dean Pool - Kingstone,2023-03-03T03:10:00.000+00:00,feeder,4.0,N Current (RMS),A,6.7
753039,Dean Pool - Kingstone,2023-03-03T03:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.3
753039,Dean Pool - Kingstone,2023-03-03T03:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.6
753039,Dean Pool - Kingstone,2023-03-03T03:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.3
753039,Dean Pool - Kingstone,2023-03-03T03:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.26
753039,Dean Pool - Kingstone,2023-03-03T03:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
753039,Dean Pool - Kingstone,2023-03-03T03:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.59
753039,Dean Pool - Kingstone,2023-03-03T03:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.18
753039,Dean Pool - Kingstone,2023-03-03T03:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,30.02
753039,Dean Pool - Kingstone,2023-03-03T03:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.51
753039,Dean Pool - Kingstone,2023-03-03T03:10:00.000+00:00,feeder,3.0,N Current (RMS),A,103.8
753039,Dean Pool - Kingstone,2023-03-03T03:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.0
753039,Dean Pool - Kingstone,2023-03-03T03:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,123.7
753039,Dean Pool - Kingstone,2023-03-03T03:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.1
753039,Dean Pool - Kingstone,2023-03-03T03:10:00.000+00:00,transformer,,Temperature,C,14.4
753039,Dean Pool - Kingstone,2023-03-03T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
753039,Dean Pool - Kingstone,2023-03-03T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
753039,Dean Pool - Kingstone,2023-03-03T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
753039,Dean Pool - Kingstone,2023-03-03T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
753039,Dean Pool - Kingstone,2023-03-03T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
753039,Dean Pool - Kingstone,2023-03-03T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
753039,Dean Pool - Kingstone,2023-03-03T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
753039,Dean Pool - Kingstone,2023-03-03T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
753039,Dean Pool - Kingstone,2023-03-03T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
753039,Dean Pool - Kingstone,2023-03-03T03:10:00.000+00:00,busbar,,L3 Active Power,kW,4.67
753039,Dean Pool - Kingstone,2023-03-03T03:10:00.000+00:00,busbar,,L2 Active Power,kW,31.82
753039,Dean Pool - Kingstone,2023-03-03T03:10:00.000+00:00,busbar,,L1 Active Power,kW,3.93
753039,Dean Pool - Kingstone,2023-03-03T03:10:00.000+00:00,busbar,,N Current (RMS),A,104.9
753039,Dean Pool - Kingstone,2023-03-03T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.1
753039,Dean Pool - Kingstone,2023-03-03T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.3
753039,Dean Pool - Kingstone,2023-03-03T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.2
753039,Dean Pool - Kingstone,2023-03-03T03:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.36
753039,Dean Pool - Kingstone,2023-03-03T03:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.79
753039,Dean Pool - Kingstone,2023-03-03T03:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.57
753039,Dean Pool - Kingstone,2023-03-03T03:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.59
753039,Dean Pool - Kingstone,2023-03-03T03:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.83
753039,Dean Pool - Kingstone,2023-03-03T03:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.58
753039,Dean Pool - Kingstone,2023-03-03T03:00:00.000+00:00,feeder,4.0,N Current (RMS),A,12.5
753039,Dean Pool - Kingstone,2023-03-03T03:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.4
753039,Dean Pool - Kingstone,2023-03-03T03:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.0
753039,Dean Pool - Kingstone,2023-03-03T03:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.9
753039,Dean Pool - Kingstone,2023-03-03T03:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.49
753039,Dean Pool - Kingstone,2023-03-03T03:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
753039,Dean Pool - Kingstone,2023-03-03T03:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.69
753039,Dean Pool - Kingstone,2023-03-03T03:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.3
753039,Dean Pool - Kingstone,2023-03-03T03:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,28.86
753039,Dean Pool - Kingstone,2023-03-03T03:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.42
753039,Dean Pool - Kingstone,2023-03-03T03:00:00.000+00:00,feeder,3.0,N Current (RMS),A,98.1
753039,Dean Pool - Kingstone,2023-03-03T03:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.0
753039,Dean Pool - Kingstone,2023-03-03T03:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,118.9
753039,Dean Pool - Kingstone,2023-03-03T03:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.8
753039,Dean Pool - Kingstone,2023-03-03T03:00:00.000+00:00,transformer,,Temperature,C,14.4
753039,Dean Pool - Kingstone,2023-03-03T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
753039,Dean Pool - Kingstone,2023-03-03T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
753039,Dean Pool - Kingstone,2023-03-03T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
753039,Dean Pool - Kingstone,2023-03-03T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
753039,Dean Pool - Kingstone,2023-03-03T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
753039,Dean Pool - Kingstone,2023-03-03T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
753039,Dean Pool - Kingstone,2023-03-03T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
753039,Dean Pool - Kingstone,2023-03-03T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
753039,Dean Pool - Kingstone,2023-03-03T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
753039,Dean Pool - Kingstone,2023-03-03T03:00:00.000+00:00,busbar,,L3 Active Power,kW,6.89
753039,Dean Pool - Kingstone,2023-03-03T03:00:00.000+00:00,busbar,,L2 Active Power,kW,30.69
753039,Dean Pool - Kingstone,2023-03-03T03:00:00.000+00:00,busbar,,L1 Active Power,kW,5.0
753039,Dean Pool - Kingstone,2023-03-03T03:00:00.000+00:00,busbar,,N Current (RMS),A,93.6
753039,Dean Pool - Kingstone,2023-03-03T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.6
753039,Dean Pool - Kingstone,2023-03-03T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.7
753039,Dean Pool - Kingstone,2023-03-03T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.8
753039,Dean Pool - Kingstone,2023-03-03T02:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.42
753039,Dean Pool - Kingstone,2023-03-03T02:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
753039,Dean Pool - Kingstone,2023-03-03T02:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.38
753039,Dean Pool - Kingstone,2023-03-03T02:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.85
753039,Dean Pool - Kingstone,2023-03-03T02:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.24
753039,Dean Pool - Kingstone,2023-03-03T02:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.74
753039,Dean Pool - Kingstone,2023-03-03T02:50:00.000+00:00,feeder,4.0,N Current (RMS),A,10.6
753039,Dean Pool - Kingstone,2023-03-03T02:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.1
753039,Dean Pool - Kingstone,2023-03-03T02:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.0
753039,Dean Pool - Kingstone,2023-03-03T02:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.0
753039,Dean Pool - Kingstone,2023-03-03T02:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.25
753039,Dean Pool - Kingstone,2023-03-03T02:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
753039,Dean Pool - Kingstone,2023-03-03T02:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.59
753039,Dean Pool - Kingstone,2023-03-03T02:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.52
753039,Dean Pool - Kingstone,2023-03-03T02:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,28.79
753039,Dean Pool - Kingstone,2023-03-03T02:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.36
753039,Dean Pool - Kingstone,2023-03-03T02:50:00.000+00:00,feeder,3.0,N Current (RMS),A,99.5
753039,Dean Pool - Kingstone,2023-03-03T02:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.6
753039,Dean Pool - Kingstone,2023-03-03T02:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,118.8
753039,Dean Pool - Kingstone,2023-03-03T02:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.7
753039,Dean Pool - Kingstone,2023-03-03T02:50:00.000+00:00,transformer,,Temperature,C,14.4
753039,Dean Pool - Kingstone,2023-03-03T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
753039,Dean Pool - Kingstone,2023-03-03T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
753039,Dean Pool - Kingstone,2023-03-03T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
753039,Dean Pool - Kingstone,2023-03-03T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
753039,Dean Pool - Kingstone,2023-03-03T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
753039,Dean Pool - Kingstone,2023-03-03T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
753039,Dean Pool - Kingstone,2023-03-03T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
753039,Dean Pool - Kingstone,2023-03-03T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
753039,Dean Pool - Kingstone,2023-03-03T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
753039,Dean Pool - Kingstone,2023-03-03T02:50:00.000+00:00,busbar,,L3 Active Power,kW,6.37
753039,Dean Pool - Kingstone,2023-03-03T02:50:00.000+00:00,busbar,,L2 Active Power,kW,31.03
753039,Dean Pool - Kingstone,2023-03-03T02:50:00.000+00:00,busbar,,L1 Active Power,kW,4.11
753039,Dean Pool - Kingstone,2023-03-03T02:50:00.000+00:00,busbar,,N Current (RMS),A,98.6
753039,Dean Pool - Kingstone,2023-03-03T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.6
753039,Dean Pool - Kingstone,2023-03-03T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.2
753039,Dean Pool - Kingstone,2023-03-03T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.6
753039,Dean Pool - Kingstone,2023-03-03T02:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.93
753039,Dean Pool - Kingstone,2023-03-03T02:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
753039,Dean Pool - Kingstone,2023-03-03T02:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.55
753039,Dean Pool - Kingstone,2023-03-03T02:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.53
753039,Dean Pool - Kingstone,2023-03-03T02:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.12
753039,Dean Pool - Kingstone,2023-03-03T02:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.75
753039,Dean Pool - Kingstone,2023-03-03T02:40:00.000+00:00,feeder,4.0,N Current (RMS),A,7.4
753039,Dean Pool - Kingstone,2023-03-03T02:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.8
753039,Dean Pool - Kingstone,2023-03-03T02:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.6
753039,Dean Pool - Kingstone,2023-03-03T02:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.4
753039,Dean Pool - Kingstone,2023-03-03T02:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.86
753039,Dean Pool - Kingstone,2023-03-03T02:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
753039,Dean Pool - Kingstone,2023-03-03T02:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.61
753039,Dean Pool - Kingstone,2023-03-03T02:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.35
753039,Dean Pool - Kingstone,2023-03-03T02:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,29.82
753039,Dean Pool - Kingstone,2023-03-03T02:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.65
753039,Dean Pool - Kingstone,2023-03-03T02:40:00.000+00:00,feeder,3.0,N Current (RMS),A,100.3
753039,Dean Pool - Kingstone,2023-03-03T02:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.0
753039,Dean Pool - Kingstone,2023-03-03T02:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,123.3
753039,Dean Pool - Kingstone,2023-03-03T02:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.6
753039,Dean Pool - Kingstone,2023-03-03T02:40:00.000+00:00,transformer,,Temperature,C,14.4
753039,Dean Pool - Kingstone,2023-03-03T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
753039,Dean Pool - Kingstone,2023-03-03T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
753039,Dean Pool - Kingstone,2023-03-03T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
753039,Dean Pool - Kingstone,2023-03-03T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
753039,Dean Pool - Kingstone,2023-03-03T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
753039,Dean Pool - Kingstone,2023-03-03T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
