Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753039,Dean Pool - Kingstone,2023-03-03T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
753039,Dean Pool - Kingstone,2023-03-03T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
753039,Dean Pool - Kingstone,2023-03-03T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
753039,Dean Pool - Kingstone,2023-03-03T02:40:00.000+00:00,busbar,,L3 Active Power,kW,5.88
753039,Dean Pool - Kingstone,2023-03-03T02:40:00.000+00:00,busbar,,L2 Active Power,kW,31.93
753039,Dean Pool - Kingstone,2023-03-03T02:40:00.000+00:00,busbar,,L1 Active Power,kW,4.41
753039,Dean Pool - Kingstone,2023-03-03T02:40:00.000+00:00,busbar,,N Current (RMS),A,102.7
753039,Dean Pool - Kingstone,2023-03-03T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.5
753039,Dean Pool - Kingstone,2023-03-03T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.2
753039,Dean Pool - Kingstone,2023-03-03T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.8
753039,Dean Pool - Kingstone,2023-03-03T02:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.88
753039,Dean Pool - Kingstone,2023-03-03T02:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
753039,Dean Pool - Kingstone,2023-03-03T02:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.68
753039,Dean Pool - Kingstone,2023-03-03T02:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.49
753039,Dean Pool - Kingstone,2023-03-03T02:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.07
753039,Dean Pool - Kingstone,2023-03-03T02:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.44
753039,Dean Pool - Kingstone,2023-03-03T02:30:00.000+00:00,feeder,4.0,N Current (RMS),A,7.7
753039,Dean Pool - Kingstone,2023-03-03T02:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.7
753039,Dean Pool - Kingstone,2023-03-03T02:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.7
753039,Dean Pool - Kingstone,2023-03-03T02:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.9
753039,Dean Pool - Kingstone,2023-03-03T02:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
753039,Dean Pool - Kingstone,2023-03-03T02:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
753039,Dean Pool - Kingstone,2023-03-03T02:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.65
753039,Dean Pool - Kingstone,2023-03-03T02:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.33
753039,Dean Pool - Kingstone,2023-03-03T02:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,32.04
753039,Dean Pool - Kingstone,2023-03-03T02:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.62
753039,Dean Pool - Kingstone,2023-03-03T02:30:00.000+00:00,feeder,3.0,N Current (RMS),A,108.7
753039,Dean Pool - Kingstone,2023-03-03T02:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.2
753039,Dean Pool - Kingstone,2023-03-03T02:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,132.3
753039,Dean Pool - Kingstone,2023-03-03T02:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.5
753039,Dean Pool - Kingstone,2023-03-03T02:30:00.000+00:00,transformer,,Temperature,C,14.4
753039,Dean Pool - Kingstone,2023-03-03T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
753039,Dean Pool - Kingstone,2023-03-03T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
753039,Dean Pool - Kingstone,2023-03-03T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
753039,Dean Pool - Kingstone,2023-03-03T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
753039,Dean Pool - Kingstone,2023-03-03T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
753039,Dean Pool - Kingstone,2023-03-03T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
753039,Dean Pool - Kingstone,2023-03-03T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
753039,Dean Pool - Kingstone,2023-03-03T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
753039,Dean Pool - Kingstone,2023-03-03T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
753039,Dean Pool - Kingstone,2023-03-03T02:30:00.000+00:00,busbar,,L3 Active Power,kW,5.82
753039,Dean Pool - Kingstone,2023-03-03T02:30:00.000+00:00,busbar,,L2 Active Power,kW,34.11
753039,Dean Pool - Kingstone,2023-03-03T02:30:00.000+00:00,busbar,,L1 Active Power,kW,4.06
753039,Dean Pool - Kingstone,2023-03-03T02:30:00.000+00:00,busbar,,N Current (RMS),A,111.1
753039,Dean Pool - Kingstone,2023-03-03T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.5
753039,Dean Pool - Kingstone,2023-03-03T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.0
753039,Dean Pool - Kingstone,2023-03-03T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.1
753039,Dean Pool - Kingstone,2023-03-03T02:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.92
753039,Dean Pool - Kingstone,2023-03-03T02:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.71
753039,Dean Pool - Kingstone,2023-03-03T02:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.55
753039,Dean Pool - Kingstone,2023-03-03T02:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.43
753039,Dean Pool - Kingstone,2023-03-03T02:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.96
753039,Dean Pool - Kingstone,2023-03-03T02:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.55
753039,Dean Pool - Kingstone,2023-03-03T02:20:00.000+00:00,feeder,4.0,N Current (RMS),A,7.3
753039,Dean Pool - Kingstone,2023-03-03T02:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.5
753039,Dean Pool - Kingstone,2023-03-03T02:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.4
753039,Dean Pool - Kingstone,2023-03-03T02:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.0
753039,Dean Pool - Kingstone,2023-03-03T02:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.01
753039,Dean Pool - Kingstone,2023-03-03T02:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
753039,Dean Pool - Kingstone,2023-03-03T02:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.57
753039,Dean Pool - Kingstone,2023-03-03T02:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.73
753039,Dean Pool - Kingstone,2023-03-03T02:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,31.76
753039,Dean Pool - Kingstone,2023-03-03T02:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.59
753039,Dean Pool - Kingstone,2023-03-03T02:20:00.000+00:00,feeder,3.0,N Current (RMS),A,109.7
753039,Dean Pool - Kingstone,2023-03-03T02:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.1
753039,Dean Pool - Kingstone,2023-03-03T02:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,131.3
753039,Dean Pool - Kingstone,2023-03-03T02:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.5
753039,Dean Pool - Kingstone,2023-03-03T02:20:00.000+00:00,transformer,,Temperature,C,14.4
753039,Dean Pool - Kingstone,2023-03-03T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
753039,Dean Pool - Kingstone,2023-03-03T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
753039,Dean Pool - Kingstone,2023-03-03T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
753039,Dean Pool - Kingstone,2023-03-03T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
753039,Dean Pool - Kingstone,2023-03-03T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
753039,Dean Pool - Kingstone,2023-03-03T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
753039,Dean Pool - Kingstone,2023-03-03T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
753039,Dean Pool - Kingstone,2023-03-03T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
753039,Dean Pool - Kingstone,2023-03-03T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
753039,Dean Pool - Kingstone,2023-03-03T02:20:00.000+00:00,busbar,,L3 Active Power,kW,5.16
753039,Dean Pool - Kingstone,2023-03-03T02:20:00.000+00:00,busbar,,L2 Active Power,kW,33.73
753039,Dean Pool - Kingstone,2023-03-03T02:20:00.000+00:00,busbar,,L1 Active Power,kW,4.14
753039,Dean Pool - Kingstone,2023-03-03T02:20:00.000+00:00,busbar,,N Current (RMS),A,112.1
753039,Dean Pool - Kingstone,2023-03-03T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.3
753039,Dean Pool - Kingstone,2023-03-03T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.6
753039,Dean Pool - Kingstone,2023-03-03T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.2
753039,Dean Pool - Kingstone,2023-03-03T02:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.76
753039,Dean Pool - Kingstone,2023-03-03T02:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.65
753039,Dean Pool - Kingstone,2023-03-03T02:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.49
753039,Dean Pool - Kingstone,2023-03-03T02:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.43
753039,Dean Pool - Kingstone,2023-03-03T02:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.05
753039,Dean Pool - Kingstone,2023-03-03T02:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.62
753039,Dean Pool - Kingstone,2023-03-03T02:10:00.000+00:00,feeder,4.0,N Current (RMS),A,7.0
753039,Dean Pool - Kingstone,2023-03-03T02:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.2
753039,Dean Pool - Kingstone,2023-03-03T02:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.5
753039,Dean Pool - Kingstone,2023-03-03T02:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.1
753039,Dean Pool - Kingstone,2023-03-03T02:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.07
753039,Dean Pool - Kingstone,2023-03-03T02:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
753039,Dean Pool - Kingstone,2023-03-03T02:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.34
753039,Dean Pool - Kingstone,2023-03-03T02:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.6
753039,Dean Pool - Kingstone,2023-03-03T02:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,31.5
753039,Dean Pool - Kingstone,2023-03-03T02:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.94
753039,Dean Pool - Kingstone,2023-03-03T02:10:00.000+00:00,feeder,3.0,N Current (RMS),A,109.1
753039,Dean Pool - Kingstone,2023-03-03T02:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.7
753039,Dean Pool - Kingstone,2023-03-03T02:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,130.3
753039,Dean Pool - Kingstone,2023-03-03T02:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.2
753039,Dean Pool - Kingstone,2023-03-03T02:10:00.000+00:00,transformer,,Temperature,C,14.4
753039,Dean Pool - Kingstone,2023-03-03T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
753039,Dean Pool - Kingstone,2023-03-03T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
753039,Dean Pool - Kingstone,2023-03-03T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
753039,Dean Pool - Kingstone,2023-03-03T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
753039,Dean Pool - Kingstone,2023-03-03T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
753039,Dean Pool - Kingstone,2023-03-03T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
753039,Dean Pool - Kingstone,2023-03-03T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
753039,Dean Pool - Kingstone,2023-03-03T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
753039,Dean Pool - Kingstone,2023-03-03T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
753039,Dean Pool - Kingstone,2023-03-03T02:10:00.000+00:00,busbar,,L3 Active Power,kW,5.02
753039,Dean Pool - Kingstone,2023-03-03T02:10:00.000+00:00,busbar,,L2 Active Power,kW,33.55
753039,Dean Pool - Kingstone,2023-03-03T02:10:00.000+00:00,busbar,,L1 Active Power,kW,4.57
753039,Dean Pool - Kingstone,2023-03-03T02:10:00.000+00:00,busbar,,N Current (RMS),A,111.2
753039,Dean Pool - Kingstone,2023-03-03T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.7
753039,Dean Pool - Kingstone,2023-03-03T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,139.1
753039,Dean Pool - Kingstone,2023-03-03T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.9
753039,Dean Pool - Kingstone,2023-03-03T02:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.76
753039,Dean Pool - Kingstone,2023-03-03T02:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
753039,Dean Pool - Kingstone,2023-03-03T02:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.42
753039,Dean Pool - Kingstone,2023-03-03T02:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.38
753039,Dean Pool - Kingstone,2023-03-03T02:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.37
753039,Dean Pool - Kingstone,2023-03-03T02:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.76
753039,Dean Pool - Kingstone,2023-03-03T02:00:00.000+00:00,feeder,4.0,N Current (RMS),A,7.3
753039,Dean Pool - Kingstone,2023-03-03T02:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.0
753039,Dean Pool - Kingstone,2023-03-03T02:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.5
753039,Dean Pool - Kingstone,2023-03-03T02:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.2
753039,Dean Pool - Kingstone,2023-03-03T02:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
753039,Dean Pool - Kingstone,2023-03-03T02:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
753039,Dean Pool - Kingstone,2023-03-03T02:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.5
753039,Dean Pool - Kingstone,2023-03-03T02:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.73
753039,Dean Pool - Kingstone,2023-03-03T02:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,31.33
753039,Dean Pool - Kingstone,2023-03-03T02:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.83
753039,Dean Pool - Kingstone,2023-03-03T02:00:00.000+00:00,feeder,3.0,N Current (RMS),A,105.7
753039,Dean Pool - Kingstone,2023-03-03T02:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.9
753039,Dean Pool - Kingstone,2023-03-03T02:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,129.6
753039,Dean Pool - Kingstone,2023-03-03T02:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.2
753039,Dean Pool - Kingstone,2023-03-03T02:00:00.000+00:00,transformer,,Temperature,C,14.4
753039,Dean Pool - Kingstone,2023-03-03T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
753039,Dean Pool - Kingstone,2023-03-03T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
753039,Dean Pool - Kingstone,2023-03-03T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
753039,Dean Pool - Kingstone,2023-03-03T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
753039,Dean Pool - Kingstone,2023-03-03T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
753039,Dean Pool - Kingstone,2023-03-03T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
753039,Dean Pool - Kingstone,2023-03-03T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
753039,Dean Pool - Kingstone,2023-03-03T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
753039,Dean Pool - Kingstone,2023-03-03T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
753039,Dean Pool - Kingstone,2023-03-03T02:00:00.000+00:00,busbar,,L3 Active Power,kW,6.1
753039,Dean Pool - Kingstone,2023-03-03T02:00:00.000+00:00,busbar,,L2 Active Power,kW,33.7
753039,Dean Pool - Kingstone,2023-03-03T02:00:00.000+00:00,busbar,,L1 Active Power,kW,4.59
753039,Dean Pool - Kingstone,2023-03-03T02:00:00.000+00:00,busbar,,N Current (RMS),A,109.2
753039,Dean Pool - Kingstone,2023-03-03T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.6
753039,Dean Pool - Kingstone,2023-03-03T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.6
753039,Dean Pool - Kingstone,2023-03-03T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.2
753039,Dean Pool - Kingstone,2023-03-03T01:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.88
753039,Dean Pool - Kingstone,2023-03-03T01:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
753039,Dean Pool - Kingstone,2023-03-03T01:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.33
753039,Dean Pool - Kingstone,2023-03-03T01:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.26
753039,Dean Pool - Kingstone,2023-03-03T01:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.31
753039,Dean Pool - Kingstone,2023-03-03T01:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.63
753039,Dean Pool - Kingstone,2023-03-03T01:50:00.000+00:00,feeder,4.0,N Current (RMS),A,7.3
753039,Dean Pool - Kingstone,2023-03-03T01:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.8
753039,Dean Pool - Kingstone,2023-03-03T01:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.4
753039,Dean Pool - Kingstone,2023-03-03T01:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.5
753039,Dean Pool - Kingstone,2023-03-03T01:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.77
753039,Dean Pool - Kingstone,2023-03-03T01:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.11
753039,Dean Pool - Kingstone,2023-03-03T01:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.72
753039,Dean Pool - Kingstone,2023-03-03T01:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.94
753039,Dean Pool - Kingstone,2023-03-03T01:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,28.82
753039,Dean Pool - Kingstone,2023-03-03T01:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.23
753039,Dean Pool - Kingstone,2023-03-03T01:50:00.000+00:00,feeder,3.0,N Current (RMS),A,97.4
753039,Dean Pool - Kingstone,2023-03-03T01:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.6
753039,Dean Pool - Kingstone,2023-03-03T01:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,119.3
753039,Dean Pool - Kingstone,2023-03-03T01:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.7
753039,Dean Pool - Kingstone,2023-03-03T01:50:00.000+00:00,transformer,,Temperature,C,14.4
753039,Dean Pool - Kingstone,2023-03-03T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
753039,Dean Pool - Kingstone,2023-03-03T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
753039,Dean Pool - Kingstone,2023-03-03T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
753039,Dean Pool - Kingstone,2023-03-03T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
753039,Dean Pool - Kingstone,2023-03-03T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
753039,Dean Pool - Kingstone,2023-03-03T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
753039,Dean Pool - Kingstone,2023-03-03T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
753039,Dean Pool - Kingstone,2023-03-03T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
753039,Dean Pool - Kingstone,2023-03-03T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
753039,Dean Pool - Kingstone,2023-03-03T01:50:00.000+00:00,busbar,,L3 Active Power,kW,5.2
753039,Dean Pool - Kingstone,2023-03-03T01:50:00.000+00:00,busbar,,L2 Active Power,kW,31.13
753039,Dean Pool - Kingstone,2023-03-03T01:50:00.000+00:00,busbar,,L1 Active Power,kW,3.86
753039,Dean Pool - Kingstone,2023-03-03T01:50:00.000+00:00,busbar,,N Current (RMS),A,101.7
753039,Dean Pool - Kingstone,2023-03-03T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.0
753039,Dean Pool - Kingstone,2023-03-03T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.1
753039,Dean Pool - Kingstone,2023-03-03T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.1
753039,Dean Pool - Kingstone,2023-03-03T01:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.75
753039,Dean Pool - Kingstone,2023-03-03T01:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.94
753039,Dean Pool - Kingstone,2023-03-03T01:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.27
753039,Dean Pool - Kingstone,2023-03-03T01:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.27
753039,Dean Pool - Kingstone,2023-03-03T01:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.88
753039,Dean Pool - Kingstone,2023-03-03T01:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.73
753039,Dean Pool - Kingstone,2023-03-03T01:40:00.000+00:00,feeder,4.0,N Current (RMS),A,6.7
753039,Dean Pool - Kingstone,2023-03-03T01:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.6
753039,Dean Pool - Kingstone,2023-03-03T01:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.6
753039,Dean Pool - Kingstone,2023-03-03T01:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.5
753039,Dean Pool - Kingstone,2023-03-03T01:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.25
753039,Dean Pool - Kingstone,2023-03-03T01:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.3
753039,Dean Pool - Kingstone,2023-03-03T01:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.65
753039,Dean Pool - Kingstone,2023-03-03T01:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.97
753039,Dean Pool - Kingstone,2023-03-03T01:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,28.66
753039,Dean Pool - Kingstone,2023-03-03T01:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.51
753039,Dean Pool - Kingstone,2023-03-03T01:40:00.000+00:00,feeder,3.0,N Current (RMS),A,93.0
753039,Dean Pool - Kingstone,2023-03-03T01:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.5
753039,Dean Pool - Kingstone,2023-03-03T01:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,118.6
753039,Dean Pool - Kingstone,2023-03-03T01:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.3
753039,Dean Pool - Kingstone,2023-03-03T01:40:00.000+00:00,transformer,,Temperature,C,14.4
753039,Dean Pool - Kingstone,2023-03-03T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
753039,Dean Pool - Kingstone,2023-03-03T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
753039,Dean Pool - Kingstone,2023-03-03T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
753039,Dean Pool - Kingstone,2023-03-03T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
753039,Dean Pool - Kingstone,2023-03-03T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
753039,Dean Pool - Kingstone,2023-03-03T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
753039,Dean Pool - Kingstone,2023-03-03T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
753039,Dean Pool - Kingstone,2023-03-03T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
753039,Dean Pool - Kingstone,2023-03-03T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
753039,Dean Pool - Kingstone,2023-03-03T01:40:00.000+00:00,busbar,,L3 Active Power,kW,6.24
753039,Dean Pool - Kingstone,2023-03-03T01:40:00.000+00:00,busbar,,L2 Active Power,kW,30.54
753039,Dean Pool - Kingstone,2023-03-03T01:40:00.000+00:00,busbar,,L1 Active Power,kW,4.24
753039,Dean Pool - Kingstone,2023-03-03T01:40:00.000+00:00,busbar,,N Current (RMS),A,95.2
753039,Dean Pool - Kingstone,2023-03-03T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.5
753039,Dean Pool - Kingstone,2023-03-03T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.8
753039,Dean Pool - Kingstone,2023-03-03T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.8
753039,Dean Pool - Kingstone,2023-03-03T01:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.75
753039,Dean Pool - Kingstone,2023-03-03T01:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.67
753039,Dean Pool - Kingstone,2023-03-03T01:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.18
753039,Dean Pool - Kingstone,2023-03-03T01:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.47
753039,Dean Pool - Kingstone,2023-03-03T01:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.18
753039,Dean Pool - Kingstone,2023-03-03T01:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.8
753039,Dean Pool - Kingstone,2023-03-03T01:30:00.000+00:00,feeder,4.0,N Current (RMS),A,7.0
753039,Dean Pool - Kingstone,2023-03-03T01:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.3
753039,Dean Pool - Kingstone,2023-03-03T01:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.2
753039,Dean Pool - Kingstone,2023-03-03T01:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.7
753039,Dean Pool - Kingstone,2023-03-03T01:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.01
753039,Dean Pool - Kingstone,2023-03-03T01:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.89
753039,Dean Pool - Kingstone,2023-03-03T01:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.56
753039,Dean Pool - Kingstone,2023-03-03T01:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.96
753039,Dean Pool - Kingstone,2023-03-03T01:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,28.74
753039,Dean Pool - Kingstone,2023-03-03T01:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.23
753039,Dean Pool - Kingstone,2023-03-03T01:30:00.000+00:00,feeder,3.0,N Current (RMS),A,96.6
753039,Dean Pool - Kingstone,2023-03-03T01:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.0
753039,Dean Pool - Kingstone,2023-03-03T01:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,119.0
753039,Dean Pool - Kingstone,2023-03-03T01:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.6
753039,Dean Pool - Kingstone,2023-03-03T01:30:00.000+00:00,transformer,,Temperature,C,14.5
753039,Dean Pool - Kingstone,2023-03-03T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
753039,Dean Pool - Kingstone,2023-03-03T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
753039,Dean Pool - Kingstone,2023-03-03T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
753039,Dean Pool - Kingstone,2023-03-03T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
753039,Dean Pool - Kingstone,2023-03-03T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
753039,Dean Pool - Kingstone,2023-03-03T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
753039,Dean Pool - Kingstone,2023-03-03T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
753039,Dean Pool - Kingstone,2023-03-03T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
753039,Dean Pool - Kingstone,2023-03-03T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
753039,Dean Pool - Kingstone,2023-03-03T01:30:00.000+00:00,busbar,,L3 Active Power,kW,5.43
753039,Dean Pool - Kingstone,2023-03-03T01:30:00.000+00:00,busbar,,L2 Active Power,kW,30.92
753039,Dean Pool - Kingstone,2023-03-03T01:30:00.000+00:00,busbar,,L1 Active Power,kW,5.03
753039,Dean Pool - Kingstone,2023-03-03T01:30:00.000+00:00,busbar,,N Current (RMS),A,99.7
753039,Dean Pool - Kingstone,2023-03-03T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.1
753039,Dean Pool - Kingstone,2023-03-03T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.3
753039,Dean Pool - Kingstone,2023-03-03T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.8
753039,Dean Pool - Kingstone,2023-03-03T01:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.68
753039,Dean Pool - Kingstone,2023-03-03T01:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.33
753039,Dean Pool - Kingstone,2023-03-03T01:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.31
753039,Dean Pool - Kingstone,2023-03-03T01:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.46
753039,Dean Pool - Kingstone,2023-03-03T01:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.52
753039,Dean Pool - Kingstone,2023-03-03T01:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.62
753039,Dean Pool - Kingstone,2023-03-03T01:20:00.000+00:00,feeder,4.0,N Current (RMS),A,7.5
753039,Dean Pool - Kingstone,2023-03-03T01:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.2
753039,Dean Pool - Kingstone,2023-03-03T01:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.0
753039,Dean Pool - Kingstone,2023-03-03T01:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.6
753039,Dean Pool - Kingstone,2023-03-03T01:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.24
753039,Dean Pool - Kingstone,2023-03-03T01:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
753039,Dean Pool - Kingstone,2023-03-03T01:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.67
753039,Dean Pool - Kingstone,2023-03-03T01:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.06
753039,Dean Pool - Kingstone,2023-03-03T01:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,28.54
753039,Dean Pool - Kingstone,2023-03-03T01:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.65
753039,Dean Pool - Kingstone,2023-03-03T01:20:00.000+00:00,feeder,3.0,N Current (RMS),A,96.8
753039,Dean Pool - Kingstone,2023-03-03T01:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.8
753039,Dean Pool - Kingstone,2023-03-03T01:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,118.3
753039,Dean Pool - Kingstone,2023-03-03T01:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.3
753039,Dean Pool - Kingstone,2023-03-03T01:20:00.000+00:00,transformer,,Temperature,C,14.5
753039,Dean Pool - Kingstone,2023-03-03T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
753039,Dean Pool - Kingstone,2023-03-03T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
753039,Dean Pool - Kingstone,2023-03-03T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
753039,Dean Pool - Kingstone,2023-03-03T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
753039,Dean Pool - Kingstone,2023-03-03T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
753039,Dean Pool - Kingstone,2023-03-03T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
753039,Dean Pool - Kingstone,2023-03-03T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
753039,Dean Pool - Kingstone,2023-03-03T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
753039,Dean Pool - Kingstone,2023-03-03T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
753039,Dean Pool - Kingstone,2023-03-03T01:20:00.000+00:00,busbar,,L3 Active Power,kW,5.52
753039,Dean Pool - Kingstone,2023-03-03T01:20:00.000+00:00,busbar,,L2 Active Power,kW,31.06
753039,Dean Pool - Kingstone,2023-03-03T01:20:00.000+00:00,busbar,,L1 Active Power,kW,4.27
753039,Dean Pool - Kingstone,2023-03-03T01:20:00.000+00:00,busbar,,N Current (RMS),A,101.0
753039,Dean Pool - Kingstone,2023-03-03T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.8
753039,Dean Pool - Kingstone,2023-03-03T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.9
753039,Dean Pool - Kingstone,2023-03-03T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.6
753039,Dean Pool - Kingstone,2023-03-03T01:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.89
753039,Dean Pool - Kingstone,2023-03-03T01:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
753039,Dean Pool - Kingstone,2023-03-03T01:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.58
753039,Dean Pool - Kingstone,2023-03-03T01:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.25
753039,Dean Pool - Kingstone,2023-03-03T01:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.52
753039,Dean Pool - Kingstone,2023-03-03T01:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.46
753039,Dean Pool - Kingstone,2023-03-03T01:10:00.000+00:00,feeder,4.0,N Current (RMS),A,8.2
753039,Dean Pool - Kingstone,2023-03-03T01:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.9
753039,Dean Pool - Kingstone,2023-03-03T01:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.1
753039,Dean Pool - Kingstone,2023-03-03T01:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.8
753039,Dean Pool - Kingstone,2023-03-03T01:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.36
753039,Dean Pool - Kingstone,2023-03-03T01:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
753039,Dean Pool - Kingstone,2023-03-03T01:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.62
753039,Dean Pool - Kingstone,2023-03-03T01:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.8
753039,Dean Pool - Kingstone,2023-03-03T01:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,28.91
753039,Dean Pool - Kingstone,2023-03-03T01:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.96
753039,Dean Pool - Kingstone,2023-03-03T01:10:00.000+00:00,feeder,3.0,N Current (RMS),A,96.9
753039,Dean Pool - Kingstone,2023-03-03T01:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.0
753039,Dean Pool - Kingstone,2023-03-03T01:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,120.0
753039,Dean Pool - Kingstone,2023-03-03T01:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.2
753039,Dean Pool - Kingstone,2023-03-03T01:10:00.000+00:00,transformer,,Temperature,C,14.5
753039,Dean Pool - Kingstone,2023-03-03T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
753039,Dean Pool - Kingstone,2023-03-03T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
753039,Dean Pool - Kingstone,2023-03-03T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
753039,Dean Pool - Kingstone,2023-03-03T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
753039,Dean Pool - Kingstone,2023-03-03T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
753039,Dean Pool - Kingstone,2023-03-03T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
753039,Dean Pool - Kingstone,2023-03-03T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
753039,Dean Pool - Kingstone,2023-03-03T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
753039,Dean Pool - Kingstone,2023-03-03T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
753039,Dean Pool - Kingstone,2023-03-03T01:10:00.000+00:00,busbar,,L3 Active Power,kW,5.05
753039,Dean Pool - Kingstone,2023-03-03T01:10:00.000+00:00,busbar,,L2 Active Power,kW,31.43
753039,Dean Pool - Kingstone,2023-03-03T01:10:00.000+00:00,busbar,,L1 Active Power,kW,5.43
753039,Dean Pool - Kingstone,2023-03-03T01:10:00.000+00:00,busbar,,N Current (RMS),A,101.7
753039,Dean Pool - Kingstone,2023-03-03T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.7
753039,Dean Pool - Kingstone,2023-03-03T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.6
753039,Dean Pool - Kingstone,2023-03-03T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.2
753039,Dean Pool - Kingstone,2023-03-03T01:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.78
753039,Dean Pool - Kingstone,2023-03-03T01:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.42
753039,Dean Pool - Kingstone,2023-03-03T01:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.59
753039,Dean Pool - Kingstone,2023-03-03T01:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.47
753039,Dean Pool - Kingstone,2023-03-03T01:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.32
753039,Dean Pool - Kingstone,2023-03-03T01:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.48
753039,Dean Pool - Kingstone,2023-03-03T01:00:00.000+00:00,feeder,4.0,N Current (RMS),A,7.8
753039,Dean Pool - Kingstone,2023-03-03T01:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.5
753039,Dean Pool - Kingstone,2023-03-03T01:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.5
753039,Dean Pool - Kingstone,2023-03-03T01:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.8
753039,Dean Pool - Kingstone,2023-03-03T01:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.35
753039,Dean Pool - Kingstone,2023-03-03T01:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
753039,Dean Pool - Kingstone,2023-03-03T01:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.61
753039,Dean Pool - Kingstone,2023-03-03T01:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.51
753039,Dean Pool - Kingstone,2023-03-03T01:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,28.49
753039,Dean Pool - Kingstone,2023-03-03T01:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.83
753039,Dean Pool - Kingstone,2023-03-03T01:00:00.000+00:00,feeder,3.0,N Current (RMS),A,94.3
753039,Dean Pool - Kingstone,2023-03-03T01:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.1
753039,Dean Pool - Kingstone,2023-03-03T01:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,118.2
753039,Dean Pool - Kingstone,2023-03-03T01:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.8
753039,Dean Pool - Kingstone,2023-03-03T01:00:00.000+00:00,transformer,,Temperature,C,14.5
753039,Dean Pool - Kingstone,2023-03-03T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
753039,Dean Pool - Kingstone,2023-03-03T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
753039,Dean Pool - Kingstone,2023-03-03T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
753039,Dean Pool - Kingstone,2023-03-03T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
753039,Dean Pool - Kingstone,2023-03-03T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
753039,Dean Pool - Kingstone,2023-03-03T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
753039,Dean Pool - Kingstone,2023-03-03T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
753039,Dean Pool - Kingstone,2023-03-03T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
753039,Dean Pool - Kingstone,2023-03-03T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
753039,Dean Pool - Kingstone,2023-03-03T01:00:00.000+00:00,busbar,,L3 Active Power,kW,4.98
753039,Dean Pool - Kingstone,2023-03-03T01:00:00.000+00:00,busbar,,L2 Active Power,kW,30.81
753039,Dean Pool - Kingstone,2023-03-03T01:00:00.000+00:00,busbar,,L1 Active Power,kW,6.32
753039,Dean Pool - Kingstone,2023-03-03T01:00:00.000+00:00,busbar,,N Current (RMS),A,97.4
753039,Dean Pool - Kingstone,2023-03-03T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.4
753039,Dean Pool - Kingstone,2023-03-03T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.1
753039,Dean Pool - Kingstone,2023-03-03T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.7
753039,Dean Pool - Kingstone,2023-03-03T00:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
753039,Dean Pool - Kingstone,2023-03-03T00:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
753039,Dean Pool - Kingstone,2023-03-03T00:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.69
753039,Dean Pool - Kingstone,2023-03-03T00:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.59
753039,Dean Pool - Kingstone,2023-03-03T00:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.31
753039,Dean Pool - Kingstone,2023-03-03T00:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.47
753039,Dean Pool - Kingstone,2023-03-03T00:50:00.000+00:00,feeder,4.0,N Current (RMS),A,15.6
753039,Dean Pool - Kingstone,2023-03-03T00:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.9
753039,Dean Pool - Kingstone,2023-03-03T00:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.9
753039,Dean Pool - Kingstone,2023-03-03T00:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.1
753039,Dean Pool - Kingstone,2023-03-03T00:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.37
753039,Dean Pool - Kingstone,2023-03-03T00:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
753039,Dean Pool - Kingstone,2023-03-03T00:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.67
753039,Dean Pool - Kingstone,2023-03-03T00:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.84
753039,Dean Pool - Kingstone,2023-03-03T00:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.17
753039,Dean Pool - Kingstone,2023-03-03T00:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.16
753039,Dean Pool - Kingstone,2023-03-03T00:50:00.000+00:00,feeder,3.0,N Current (RMS),A,80.3
753039,Dean Pool - Kingstone,2023-03-03T00:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.3
753039,Dean Pool - Kingstone,2023-03-03T00:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,99.3
753039,Dean Pool - Kingstone,2023-03-03T00:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.2
753039,Dean Pool - Kingstone,2023-03-03T00:50:00.000+00:00,transformer,,Temperature,C,14.5
753039,Dean Pool - Kingstone,2023-03-03T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
753039,Dean Pool - Kingstone,2023-03-03T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
753039,Dean Pool - Kingstone,2023-03-03T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
753039,Dean Pool - Kingstone,2023-03-03T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
753039,Dean Pool - Kingstone,2023-03-03T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
753039,Dean Pool - Kingstone,2023-03-03T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
753039,Dean Pool - Kingstone,2023-03-03T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
753039,Dean Pool - Kingstone,2023-03-03T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
753039,Dean Pool - Kingstone,2023-03-03T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
753039,Dean Pool - Kingstone,2023-03-03T00:50:00.000+00:00,busbar,,L3 Active Power,kW,5.43
753039,Dean Pool - Kingstone,2023-03-03T00:50:00.000+00:00,busbar,,L2 Active Power,kW,27.49
753039,Dean Pool - Kingstone,2023-03-03T00:50:00.000+00:00,busbar,,L1 Active Power,kW,4.63
753039,Dean Pool - Kingstone,2023-03-03T00:50:00.000+00:00,busbar,,N Current (RMS),A,93.3
753039,Dean Pool - Kingstone,2023-03-03T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.1
753039,Dean Pool - Kingstone,2023-03-03T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.9
753039,Dean Pool - Kingstone,2023-03-03T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.7
753039,Dean Pool - Kingstone,2023-03-03T00:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
753039,Dean Pool - Kingstone,2023-03-03T00:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.55
753039,Dean Pool - Kingstone,2023-03-03T00:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.55
753039,Dean Pool - Kingstone,2023-03-03T00:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.22
753039,Dean Pool - Kingstone,2023-03-03T00:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.62
753039,Dean Pool - Kingstone,2023-03-03T00:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.61
753039,Dean Pool - Kingstone,2023-03-03T00:40:00.000+00:00,feeder,4.0,N Current (RMS),A,14.6
753039,Dean Pool - Kingstone,2023-03-03T00:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.2
753039,Dean Pool - Kingstone,2023-03-03T00:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.7
753039,Dean Pool - Kingstone,2023-03-03T00:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.2
753039,Dean Pool - Kingstone,2023-03-03T00:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.22
753039,Dean Pool - Kingstone,2023-03-03T00:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.05
753039,Dean Pool - Kingstone,2023-03-03T00:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.51
753039,Dean Pool - Kingstone,2023-03-03T00:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.56
753039,Dean Pool - Kingstone,2023-03-03T00:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.94
753039,Dean Pool - Kingstone,2023-03-03T00:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.08
753039,Dean Pool - Kingstone,2023-03-03T00:40:00.000+00:00,feeder,3.0,N Current (RMS),A,22.9
753039,Dean Pool - Kingstone,2023-03-03T00:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.6
753039,Dean Pool - Kingstone,2023-03-03T00:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.6
753039,Dean Pool - Kingstone,2023-03-03T00:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.3
753039,Dean Pool - Kingstone,2023-03-03T00:40:00.000+00:00,transformer,,Temperature,C,14.6
753039,Dean Pool - Kingstone,2023-03-03T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
753039,Dean Pool - Kingstone,2023-03-03T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
753039,Dean Pool - Kingstone,2023-03-03T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
753039,Dean Pool - Kingstone,2023-03-03T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
753039,Dean Pool - Kingstone,2023-03-03T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
753039,Dean Pool - Kingstone,2023-03-03T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
753039,Dean Pool - Kingstone,2023-03-03T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
753039,Dean Pool - Kingstone,2023-03-03T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
753039,Dean Pool - Kingstone,2023-03-03T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
753039,Dean Pool - Kingstone,2023-03-03T00:40:00.000+00:00,busbar,,L3 Active Power,kW,8.78
753039,Dean Pool - Kingstone,2023-03-03T00:40:00.000+00:00,busbar,,L2 Active Power,kW,15.57
753039,Dean Pool - Kingstone,2023-03-03T00:40:00.000+00:00,busbar,,L1 Active Power,kW,5.69
753039,Dean Pool - Kingstone,2023-03-03T00:40:00.000+00:00,busbar,,N Current (RMS),A,36.4
753039,Dean Pool - Kingstone,2023-03-03T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
753039,Dean Pool - Kingstone,2023-03-03T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
753039,Dean Pool - Kingstone,2023-03-03T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.7
753039,Dean Pool - Kingstone,2023-03-03T00:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.37
753039,Dean Pool - Kingstone,2023-03-03T00:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
753039,Dean Pool - Kingstone,2023-03-03T00:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.51
753039,Dean Pool - Kingstone,2023-03-03T00:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.49
753039,Dean Pool - Kingstone,2023-03-03T00:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.57
753039,Dean Pool - Kingstone,2023-03-03T00:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.72
753039,Dean Pool - Kingstone,2023-03-03T00:30:00.000+00:00,feeder,4.0,N Current (RMS),A,13.7
753039,Dean Pool - Kingstone,2023-03-03T00:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.0
753039,Dean Pool - Kingstone,2023-03-03T00:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.4
753039,Dean Pool - Kingstone,2023-03-03T00:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.4
753039,Dean Pool - Kingstone,2023-03-03T00:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.25
753039,Dean Pool - Kingstone,2023-03-03T00:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.27
753039,Dean Pool - Kingstone,2023-03-03T00:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.24
753039,Dean Pool - Kingstone,2023-03-03T00:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.78
753039,Dean Pool - Kingstone,2023-03-03T00:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.87
753039,Dean Pool - Kingstone,2023-03-03T00:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.68
753039,Dean Pool - Kingstone,2023-03-03T00:30:00.000+00:00,feeder,3.0,N Current (RMS),A,21.6
753039,Dean Pool - Kingstone,2023-03-03T00:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.6
753039,Dean Pool - Kingstone,2023-03-03T00:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.4
753039,Dean Pool - Kingstone,2023-03-03T00:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.8
753039,Dean Pool - Kingstone,2023-03-03T00:30:00.000+00:00,transformer,,Temperature,C,14.6
753039,Dean Pool - Kingstone,2023-03-03T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
753039,Dean Pool - Kingstone,2023-03-03T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
753039,Dean Pool - Kingstone,2023-03-03T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
753039,Dean Pool - Kingstone,2023-03-03T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
753039,Dean Pool - Kingstone,2023-03-03T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
753039,Dean Pool - Kingstone,2023-03-03T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
753039,Dean Pool - Kingstone,2023-03-03T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
753039,Dean Pool - Kingstone,2023-03-03T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
753039,Dean Pool - Kingstone,2023-03-03T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
753039,Dean Pool - Kingstone,2023-03-03T00:30:00.000+00:00,busbar,,L3 Active Power,kW,9.27
753039,Dean Pool - Kingstone,2023-03-03T00:30:00.000+00:00,busbar,,L2 Active Power,kW,15.44
753039,Dean Pool - Kingstone,2023-03-03T00:30:00.000+00:00,busbar,,L1 Active Power,kW,6.4
753039,Dean Pool - Kingstone,2023-03-03T00:30:00.000+00:00,busbar,,N Current (RMS),A,33.6
753039,Dean Pool - Kingstone,2023-03-03T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.3
753039,Dean Pool - Kingstone,2023-03-03T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
753039,Dean Pool - Kingstone,2023-03-03T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.4
753039,Dean Pool - Kingstone,2023-03-03T00:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
753039,Dean Pool - Kingstone,2023-03-03T00:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.52
753039,Dean Pool - Kingstone,2023-03-03T00:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.67
753039,Dean Pool - Kingstone,2023-03-03T00:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.66
753039,Dean Pool - Kingstone,2023-03-03T00:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.13
753039,Dean Pool - Kingstone,2023-03-03T00:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.65
753039,Dean Pool - Kingstone,2023-03-03T00:20:00.000+00:00,feeder,4.0,N Current (RMS),A,10.3
753039,Dean Pool - Kingstone,2023-03-03T00:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.7
753039,Dean Pool - Kingstone,2023-03-03T00:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.5
753039,Dean Pool - Kingstone,2023-03-03T00:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.7
753039,Dean Pool - Kingstone,2023-03-03T00:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
753039,Dean Pool - Kingstone,2023-03-03T00:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.24
753039,Dean Pool - Kingstone,2023-03-03T00:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.26
753039,Dean Pool - Kingstone,2023-03-03T00:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.4
753039,Dean Pool - Kingstone,2023-03-03T00:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.98
