Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753039,Dean Pool - Kingstone,2023-03-04T22:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.51
753039,Dean Pool - Kingstone,2023-03-04T22:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.32
753039,Dean Pool - Kingstone,2023-03-04T22:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.22
753039,Dean Pool - Kingstone,2023-03-04T22:00:00.000+00:00,feeder,4.0,N Current (RMS),A,30.9
753039,Dean Pool - Kingstone,2023-03-04T22:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.7
753039,Dean Pool - Kingstone,2023-03-04T22:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.8
753039,Dean Pool - Kingstone,2023-03-04T22:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.2
753039,Dean Pool - Kingstone,2023-03-04T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.11
753039,Dean Pool - Kingstone,2023-03-04T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.16
753039,Dean Pool - Kingstone,2023-03-04T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.61
753039,Dean Pool - Kingstone,2023-03-04T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.74
753039,Dean Pool - Kingstone,2023-03-04T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.85
753039,Dean Pool - Kingstone,2023-03-04T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.15
753039,Dean Pool - Kingstone,2023-03-04T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,32.3
753039,Dean Pool - Kingstone,2023-03-04T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.6
753039,Dean Pool - Kingstone,2023-03-04T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.7
753039,Dean Pool - Kingstone,2023-03-04T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.8
753039,Dean Pool - Kingstone,2023-03-04T22:00:00.000+00:00,transformer,,Temperature,C,14.6
753039,Dean Pool - Kingstone,2023-03-04T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
753039,Dean Pool - Kingstone,2023-03-04T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
753039,Dean Pool - Kingstone,2023-03-04T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
753039,Dean Pool - Kingstone,2023-03-04T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
753039,Dean Pool - Kingstone,2023-03-04T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
753039,Dean Pool - Kingstone,2023-03-04T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
753039,Dean Pool - Kingstone,2023-03-04T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
753039,Dean Pool - Kingstone,2023-03-04T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
753039,Dean Pool - Kingstone,2023-03-04T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
753039,Dean Pool - Kingstone,2023-03-04T22:00:00.000+00:00,busbar,,L3 Active Power,kW,13.26
753039,Dean Pool - Kingstone,2023-03-04T22:00:00.000+00:00,busbar,,L2 Active Power,kW,15.18
753039,Dean Pool - Kingstone,2023-03-04T22:00:00.000+00:00,busbar,,L1 Active Power,kW,10.38
753039,Dean Pool - Kingstone,2023-03-04T22:00:00.000+00:00,busbar,,N Current (RMS),A,37.4
753039,Dean Pool - Kingstone,2023-03-04T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
753039,Dean Pool - Kingstone,2023-03-04T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
753039,Dean Pool - Kingstone,2023-03-04T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.5
753039,Dean Pool - Kingstone,2023-03-04T21:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.35
753039,Dean Pool - Kingstone,2023-03-04T21:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
753039,Dean Pool - Kingstone,2023-03-04T21:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.84
753039,Dean Pool - Kingstone,2023-03-04T21:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.58
753039,Dean Pool - Kingstone,2023-03-04T21:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.51
753039,Dean Pool - Kingstone,2023-03-04T21:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.84
753039,Dean Pool - Kingstone,2023-03-04T21:50:00.000+00:00,feeder,4.0,N Current (RMS),A,31.1
753039,Dean Pool - Kingstone,2023-03-04T21:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.9
753039,Dean Pool - Kingstone,2023-03-04T21:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.0
753039,Dean Pool - Kingstone,2023-03-04T21:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.6
753039,Dean Pool - Kingstone,2023-03-04T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.14
753039,Dean Pool - Kingstone,2023-03-04T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
753039,Dean Pool - Kingstone,2023-03-04T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.53
753039,Dean Pool - Kingstone,2023-03-04T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.43
753039,Dean Pool - Kingstone,2023-03-04T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.01
753039,Dean Pool - Kingstone,2023-03-04T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.67
753039,Dean Pool - Kingstone,2023-03-04T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,25.5
753039,Dean Pool - Kingstone,2023-03-04T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.9
753039,Dean Pool - Kingstone,2023-03-04T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.4
753039,Dean Pool - Kingstone,2023-03-04T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.9
753039,Dean Pool - Kingstone,2023-03-04T21:50:00.000+00:00,transformer,,Temperature,C,14.6
753039,Dean Pool - Kingstone,2023-03-04T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
753039,Dean Pool - Kingstone,2023-03-04T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
753039,Dean Pool - Kingstone,2023-03-04T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
753039,Dean Pool - Kingstone,2023-03-04T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
753039,Dean Pool - Kingstone,2023-03-04T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
753039,Dean Pool - Kingstone,2023-03-04T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.01
753039,Dean Pool - Kingstone,2023-03-04T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
753039,Dean Pool - Kingstone,2023-03-04T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
753039,Dean Pool - Kingstone,2023-03-04T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
753039,Dean Pool - Kingstone,2023-03-04T21:50:00.000+00:00,busbar,,L3 Active Power,kW,11.01
753039,Dean Pool - Kingstone,2023-03-04T21:50:00.000+00:00,busbar,,L2 Active Power,kW,15.52
753039,Dean Pool - Kingstone,2023-03-04T21:50:00.000+00:00,busbar,,L1 Active Power,kW,11.52
753039,Dean Pool - Kingstone,2023-03-04T21:50:00.000+00:00,busbar,,N Current (RMS),A,36.0
753039,Dean Pool - Kingstone,2023-03-04T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.1
753039,Dean Pool - Kingstone,2023-03-04T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
753039,Dean Pool - Kingstone,2023-03-04T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.1
753039,Dean Pool - Kingstone,2023-03-04T21:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.2
753039,Dean Pool - Kingstone,2023-03-04T21:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
753039,Dean Pool - Kingstone,2023-03-04T21:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.92
753039,Dean Pool - Kingstone,2023-03-04T21:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.83
753039,Dean Pool - Kingstone,2023-03-04T21:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.59
753039,Dean Pool - Kingstone,2023-03-04T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.42
753039,Dean Pool - Kingstone,2023-03-04T21:40:00.000+00:00,feeder,4.0,N Current (RMS),A,29.6
753039,Dean Pool - Kingstone,2023-03-04T21:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.7
753039,Dean Pool - Kingstone,2023-03-04T21:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.1
753039,Dean Pool - Kingstone,2023-03-04T21:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.7
753039,Dean Pool - Kingstone,2023-03-04T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.39
753039,Dean Pool - Kingstone,2023-03-04T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
753039,Dean Pool - Kingstone,2023-03-04T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.7
753039,Dean Pool - Kingstone,2023-03-04T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.37
753039,Dean Pool - Kingstone,2023-03-04T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.34
753039,Dean Pool - Kingstone,2023-03-04T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.77
753039,Dean Pool - Kingstone,2023-03-04T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,37.0
753039,Dean Pool - Kingstone,2023-03-04T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.3
753039,Dean Pool - Kingstone,2023-03-04T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.5
753039,Dean Pool - Kingstone,2023-03-04T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.3
753039,Dean Pool - Kingstone,2023-03-04T21:40:00.000+00:00,transformer,,Temperature,C,14.7
753039,Dean Pool - Kingstone,2023-03-04T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
753039,Dean Pool - Kingstone,2023-03-04T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
753039,Dean Pool - Kingstone,2023-03-04T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
753039,Dean Pool - Kingstone,2023-03-04T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
753039,Dean Pool - Kingstone,2023-03-04T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
753039,Dean Pool - Kingstone,2023-03-04T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
753039,Dean Pool - Kingstone,2023-03-04T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
753039,Dean Pool - Kingstone,2023-03-04T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
753039,Dean Pool - Kingstone,2023-03-04T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
753039,Dean Pool - Kingstone,2023-03-04T21:40:00.000+00:00,busbar,,L3 Active Power,kW,15.2
753039,Dean Pool - Kingstone,2023-03-04T21:40:00.000+00:00,busbar,,L2 Active Power,kW,15.93
753039,Dean Pool - Kingstone,2023-03-04T21:40:00.000+00:00,busbar,,L1 Active Power,kW,11.2
753039,Dean Pool - Kingstone,2023-03-04T21:40:00.000+00:00,busbar,,N Current (RMS),A,39.2
753039,Dean Pool - Kingstone,2023-03-04T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
753039,Dean Pool - Kingstone,2023-03-04T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
753039,Dean Pool - Kingstone,2023-03-04T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
753039,Dean Pool - Kingstone,2023-03-04T21:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.4
753039,Dean Pool - Kingstone,2023-03-04T21:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.57
753039,Dean Pool - Kingstone,2023-03-04T21:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.7
753039,Dean Pool - Kingstone,2023-03-04T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.75
753039,Dean Pool - Kingstone,2023-03-04T21:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.1
753039,Dean Pool - Kingstone,2023-03-04T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.46
753039,Dean Pool - Kingstone,2023-03-04T21:30:00.000+00:00,feeder,4.0,N Current (RMS),A,34.0
753039,Dean Pool - Kingstone,2023-03-04T21:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.9
753039,Dean Pool - Kingstone,2023-03-04T21:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.4
753039,Dean Pool - Kingstone,2023-03-04T21:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.3
753039,Dean Pool - Kingstone,2023-03-04T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.38
753039,Dean Pool - Kingstone,2023-03-04T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.98
753039,Dean Pool - Kingstone,2023-03-04T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.8
753039,Dean Pool - Kingstone,2023-03-04T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.99
753039,Dean Pool - Kingstone,2023-03-04T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.29
753039,Dean Pool - Kingstone,2023-03-04T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.2
753039,Dean Pool - Kingstone,2023-03-04T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,24.7
753039,Dean Pool - Kingstone,2023-03-04T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.4
753039,Dean Pool - Kingstone,2023-03-04T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.4
753039,Dean Pool - Kingstone,2023-03-04T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.0
753039,Dean Pool - Kingstone,2023-03-04T21:30:00.000+00:00,transformer,,Temperature,C,14.7
753039,Dean Pool - Kingstone,2023-03-04T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
753039,Dean Pool - Kingstone,2023-03-04T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
753039,Dean Pool - Kingstone,2023-03-04T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
753039,Dean Pool - Kingstone,2023-03-04T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
753039,Dean Pool - Kingstone,2023-03-04T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
753039,Dean Pool - Kingstone,2023-03-04T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
753039,Dean Pool - Kingstone,2023-03-04T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
753039,Dean Pool - Kingstone,2023-03-04T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
753039,Dean Pool - Kingstone,2023-03-04T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
753039,Dean Pool - Kingstone,2023-03-04T21:30:00.000+00:00,busbar,,L3 Active Power,kW,11.74
753039,Dean Pool - Kingstone,2023-03-04T21:30:00.000+00:00,busbar,,L2 Active Power,kW,16.39
753039,Dean Pool - Kingstone,2023-03-04T21:30:00.000+00:00,busbar,,L1 Active Power,kW,9.66
753039,Dean Pool - Kingstone,2023-03-04T21:30:00.000+00:00,busbar,,N Current (RMS),A,41.3
753039,Dean Pool - Kingstone,2023-03-04T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
753039,Dean Pool - Kingstone,2023-03-04T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
753039,Dean Pool - Kingstone,2023-03-04T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
753039,Dean Pool - Kingstone,2023-03-04T21:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.78
753039,Dean Pool - Kingstone,2023-03-04T21:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.06
753039,Dean Pool - Kingstone,2023-03-04T21:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.25
753039,Dean Pool - Kingstone,2023-03-04T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.91
753039,Dean Pool - Kingstone,2023-03-04T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.65
753039,Dean Pool - Kingstone,2023-03-04T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.35
753039,Dean Pool - Kingstone,2023-03-04T21:20:00.000+00:00,feeder,4.0,N Current (RMS),A,33.7
753039,Dean Pool - Kingstone,2023-03-04T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.7
753039,Dean Pool - Kingstone,2023-03-04T21:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.8
753039,Dean Pool - Kingstone,2023-03-04T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.3
753039,Dean Pool - Kingstone,2023-03-04T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.43
753039,Dean Pool - Kingstone,2023-03-04T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.16
753039,Dean Pool - Kingstone,2023-03-04T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.54
753039,Dean Pool - Kingstone,2023-03-04T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.88
753039,Dean Pool - Kingstone,2023-03-04T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.19
753039,Dean Pool - Kingstone,2023-03-04T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.4
753039,Dean Pool - Kingstone,2023-03-04T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,32.7
753039,Dean Pool - Kingstone,2023-03-04T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.9
753039,Dean Pool - Kingstone,2023-03-04T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.5
753039,Dean Pool - Kingstone,2023-03-04T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.4
753039,Dean Pool - Kingstone,2023-03-04T21:20:00.000+00:00,transformer,,Temperature,C,14.7
753039,Dean Pool - Kingstone,2023-03-04T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
753039,Dean Pool - Kingstone,2023-03-04T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
753039,Dean Pool - Kingstone,2023-03-04T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
753039,Dean Pool - Kingstone,2023-03-04T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
753039,Dean Pool - Kingstone,2023-03-04T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
753039,Dean Pool - Kingstone,2023-03-04T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
753039,Dean Pool - Kingstone,2023-03-04T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
753039,Dean Pool - Kingstone,2023-03-04T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
753039,Dean Pool - Kingstone,2023-03-04T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
753039,Dean Pool - Kingstone,2023-03-04T21:20:00.000+00:00,busbar,,L3 Active Power,kW,16.79
753039,Dean Pool - Kingstone,2023-03-04T21:20:00.000+00:00,busbar,,L2 Active Power,kW,16.84
753039,Dean Pool - Kingstone,2023-03-04T21:20:00.000+00:00,busbar,,L1 Active Power,kW,11.74
753039,Dean Pool - Kingstone,2023-03-04T21:20:00.000+00:00,busbar,,N Current (RMS),A,41.2
753039,Dean Pool - Kingstone,2023-03-04T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
753039,Dean Pool - Kingstone,2023-03-04T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.1
753039,Dean Pool - Kingstone,2023-03-04T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.3
753039,Dean Pool - Kingstone,2023-03-04T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.44
753039,Dean Pool - Kingstone,2023-03-04T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.05
753039,Dean Pool - Kingstone,2023-03-04T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.98
753039,Dean Pool - Kingstone,2023-03-04T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.7
753039,Dean Pool - Kingstone,2023-03-04T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.3
753039,Dean Pool - Kingstone,2023-03-04T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.7
753039,Dean Pool - Kingstone,2023-03-04T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,50.2
753039,Dean Pool - Kingstone,2023-03-04T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.6
753039,Dean Pool - Kingstone,2023-03-04T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,68.1
753039,Dean Pool - Kingstone,2023-03-04T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.6
753039,Dean Pool - Kingstone,2023-03-04T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.58
753039,Dean Pool - Kingstone,2023-03-04T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
753039,Dean Pool - Kingstone,2023-03-04T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.23
753039,Dean Pool - Kingstone,2023-03-04T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.72
753039,Dean Pool - Kingstone,2023-03-04T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.74
753039,Dean Pool - Kingstone,2023-03-04T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.58
753039,Dean Pool - Kingstone,2023-03-04T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,25.7
753039,Dean Pool - Kingstone,2023-03-04T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.5
753039,Dean Pool - Kingstone,2023-03-04T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.4
753039,Dean Pool - Kingstone,2023-03-04T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.1
753039,Dean Pool - Kingstone,2023-03-04T21:10:00.000+00:00,transformer,,Temperature,C,14.8
753039,Dean Pool - Kingstone,2023-03-04T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
753039,Dean Pool - Kingstone,2023-03-04T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
753039,Dean Pool - Kingstone,2023-03-04T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
753039,Dean Pool - Kingstone,2023-03-04T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
753039,Dean Pool - Kingstone,2023-03-04T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
753039,Dean Pool - Kingstone,2023-03-04T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
753039,Dean Pool - Kingstone,2023-03-04T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
753039,Dean Pool - Kingstone,2023-03-04T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
753039,Dean Pool - Kingstone,2023-03-04T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
753039,Dean Pool - Kingstone,2023-03-04T21:10:00.000+00:00,busbar,,L3 Active Power,kW,11.42
753039,Dean Pool - Kingstone,2023-03-04T21:10:00.000+00:00,busbar,,L2 Active Power,kW,21.04
753039,Dean Pool - Kingstone,2023-03-04T21:10:00.000+00:00,busbar,,L1 Active Power,kW,10.28
753039,Dean Pool - Kingstone,2023-03-04T21:10:00.000+00:00,busbar,,N Current (RMS),A,54.2
753039,Dean Pool - Kingstone,2023-03-04T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
753039,Dean Pool - Kingstone,2023-03-04T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.5
753039,Dean Pool - Kingstone,2023-03-04T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.9
753039,Dean Pool - Kingstone,2023-03-04T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.39
753039,Dean Pool - Kingstone,2023-03-04T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.04
753039,Dean Pool - Kingstone,2023-03-04T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.98
753039,Dean Pool - Kingstone,2023-03-04T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.67
753039,Dean Pool - Kingstone,2023-03-04T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.16
753039,Dean Pool - Kingstone,2023-03-04T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.22
753039,Dean Pool - Kingstone,2023-03-04T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,48.3
753039,Dean Pool - Kingstone,2023-03-04T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.4
753039,Dean Pool - Kingstone,2023-03-04T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,67.0
753039,Dean Pool - Kingstone,2023-03-04T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.7
753039,Dean Pool - Kingstone,2023-03-04T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.56
753039,Dean Pool - Kingstone,2023-03-04T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
753039,Dean Pool - Kingstone,2023-03-04T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.46
753039,Dean Pool - Kingstone,2023-03-04T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.92
753039,Dean Pool - Kingstone,2023-03-04T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.99
753039,Dean Pool - Kingstone,2023-03-04T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.8
753039,Dean Pool - Kingstone,2023-03-04T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,24.3
753039,Dean Pool - Kingstone,2023-03-04T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.1
753039,Dean Pool - Kingstone,2023-03-04T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.0
753039,Dean Pool - Kingstone,2023-03-04T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.6
753039,Dean Pool - Kingstone,2023-03-04T21:00:00.000+00:00,transformer,,Temperature,C,14.8
753039,Dean Pool - Kingstone,2023-03-04T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
753039,Dean Pool - Kingstone,2023-03-04T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
753039,Dean Pool - Kingstone,2023-03-04T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
753039,Dean Pool - Kingstone,2023-03-04T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
753039,Dean Pool - Kingstone,2023-03-04T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
753039,Dean Pool - Kingstone,2023-03-04T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
753039,Dean Pool - Kingstone,2023-03-04T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
753039,Dean Pool - Kingstone,2023-03-04T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
753039,Dean Pool - Kingstone,2023-03-04T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
753039,Dean Pool - Kingstone,2023-03-04T21:00:00.000+00:00,busbar,,L3 Active Power,kW,10.6
753039,Dean Pool - Kingstone,2023-03-04T21:00:00.000+00:00,busbar,,L2 Active Power,kW,23.15
753039,Dean Pool - Kingstone,2023-03-04T21:00:00.000+00:00,busbar,,L1 Active Power,kW,11.02
753039,Dean Pool - Kingstone,2023-03-04T21:00:00.000+00:00,busbar,,N Current (RMS),A,58.6
753039,Dean Pool - Kingstone,2023-03-04T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
753039,Dean Pool - Kingstone,2023-03-04T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.7
753039,Dean Pool - Kingstone,2023-03-04T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
753039,Dean Pool - Kingstone,2023-03-04T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.29
753039,Dean Pool - Kingstone,2023-03-04T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.05
753039,Dean Pool - Kingstone,2023-03-04T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.96
753039,Dean Pool - Kingstone,2023-03-04T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.69
753039,Dean Pool - Kingstone,2023-03-04T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.83
753039,Dean Pool - Kingstone,2023-03-04T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.52
753039,Dean Pool - Kingstone,2023-03-04T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,39.1
753039,Dean Pool - Kingstone,2023-03-04T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.2
753039,Dean Pool - Kingstone,2023-03-04T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,57.6
753039,Dean Pool - Kingstone,2023-03-04T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.0
753039,Dean Pool - Kingstone,2023-03-04T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.3
753039,Dean Pool - Kingstone,2023-03-04T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
753039,Dean Pool - Kingstone,2023-03-04T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.4
753039,Dean Pool - Kingstone,2023-03-04T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.97
753039,Dean Pool - Kingstone,2023-03-04T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.19
753039,Dean Pool - Kingstone,2023-03-04T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.27
753039,Dean Pool - Kingstone,2023-03-04T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,32.1
753039,Dean Pool - Kingstone,2023-03-04T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.5
753039,Dean Pool - Kingstone,2023-03-04T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.4
753039,Dean Pool - Kingstone,2023-03-04T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.0
753039,Dean Pool - Kingstone,2023-03-04T20:50:00.000+00:00,transformer,,Temperature,C,14.8
753039,Dean Pool - Kingstone,2023-03-04T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
753039,Dean Pool - Kingstone,2023-03-04T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
753039,Dean Pool - Kingstone,2023-03-04T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
753039,Dean Pool - Kingstone,2023-03-04T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
753039,Dean Pool - Kingstone,2023-03-04T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
753039,Dean Pool - Kingstone,2023-03-04T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
753039,Dean Pool - Kingstone,2023-03-04T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
753039,Dean Pool - Kingstone,2023-03-04T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
753039,Dean Pool - Kingstone,2023-03-04T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
753039,Dean Pool - Kingstone,2023-03-04T20:50:00.000+00:00,busbar,,L3 Active Power,kW,14.66
753039,Dean Pool - Kingstone,2023-03-04T20:50:00.000+00:00,busbar,,L2 Active Power,kW,22.02
753039,Dean Pool - Kingstone,2023-03-04T20:50:00.000+00:00,busbar,,L1 Active Power,kW,10.78
753039,Dean Pool - Kingstone,2023-03-04T20:50:00.000+00:00,busbar,,N Current (RMS),A,53.2
753039,Dean Pool - Kingstone,2023-03-04T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.9
753039,Dean Pool - Kingstone,2023-03-04T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
753039,Dean Pool - Kingstone,2023-03-04T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.5
753039,Dean Pool - Kingstone,2023-03-04T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.99
753039,Dean Pool - Kingstone,2023-03-04T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.08
753039,Dean Pool - Kingstone,2023-03-04T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.64
753039,Dean Pool - Kingstone,2023-03-04T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.16
753039,Dean Pool - Kingstone,2023-03-04T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.87
753039,Dean Pool - Kingstone,2023-03-04T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.8
753039,Dean Pool - Kingstone,2023-03-04T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,35.2
753039,Dean Pool - Kingstone,2023-03-04T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.2
753039,Dean Pool - Kingstone,2023-03-04T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,57.6
753039,Dean Pool - Kingstone,2023-03-04T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.4
753039,Dean Pool - Kingstone,2023-03-04T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.23
753039,Dean Pool - Kingstone,2023-03-04T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.86
753039,Dean Pool - Kingstone,2023-03-04T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.4
753039,Dean Pool - Kingstone,2023-03-04T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.22
753039,Dean Pool - Kingstone,2023-03-04T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.1
753039,Dean Pool - Kingstone,2023-03-04T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.44
753039,Dean Pool - Kingstone,2023-03-04T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,24.7
753039,Dean Pool - Kingstone,2023-03-04T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.5
753039,Dean Pool - Kingstone,2023-03-04T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.8
753039,Dean Pool - Kingstone,2023-03-04T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.9
753039,Dean Pool - Kingstone,2023-03-04T20:40:00.000+00:00,transformer,,Temperature,C,14.8
753039,Dean Pool - Kingstone,2023-03-04T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
753039,Dean Pool - Kingstone,2023-03-04T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
753039,Dean Pool - Kingstone,2023-03-04T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
753039,Dean Pool - Kingstone,2023-03-04T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
753039,Dean Pool - Kingstone,2023-03-04T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
753039,Dean Pool - Kingstone,2023-03-04T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
753039,Dean Pool - Kingstone,2023-03-04T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
753039,Dean Pool - Kingstone,2023-03-04T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
753039,Dean Pool - Kingstone,2023-03-04T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
753039,Dean Pool - Kingstone,2023-03-04T20:40:00.000+00:00,busbar,,L3 Active Power,kW,15.37
753039,Dean Pool - Kingstone,2023-03-04T20:40:00.000+00:00,busbar,,L2 Active Power,kW,22.97
753039,Dean Pool - Kingstone,2023-03-04T20:40:00.000+00:00,busbar,,L1 Active Power,kW,13.24
753039,Dean Pool - Kingstone,2023-03-04T20:40:00.000+00:00,busbar,,N Current (RMS),A,50.4
753039,Dean Pool - Kingstone,2023-03-04T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
753039,Dean Pool - Kingstone,2023-03-04T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.9
753039,Dean Pool - Kingstone,2023-03-04T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.7
753039,Dean Pool - Kingstone,2023-03-04T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.77
753039,Dean Pool - Kingstone,2023-03-04T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.32
753039,Dean Pool - Kingstone,2023-03-04T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.56
753039,Dean Pool - Kingstone,2023-03-04T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.48
753039,Dean Pool - Kingstone,2023-03-04T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.34
753039,Dean Pool - Kingstone,2023-03-04T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.57
753039,Dean Pool - Kingstone,2023-03-04T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,36.5
753039,Dean Pool - Kingstone,2023-03-04T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.7
753039,Dean Pool - Kingstone,2023-03-04T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,63.5
753039,Dean Pool - Kingstone,2023-03-04T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.3
753039,Dean Pool - Kingstone,2023-03-04T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
753039,Dean Pool - Kingstone,2023-03-04T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.11
753039,Dean Pool - Kingstone,2023-03-04T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.14
753039,Dean Pool - Kingstone,2023-03-04T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.89
753039,Dean Pool - Kingstone,2023-03-04T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.58
753039,Dean Pool - Kingstone,2023-03-04T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.26
753039,Dean Pool - Kingstone,2023-03-04T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,29.1
753039,Dean Pool - Kingstone,2023-03-04T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.0
753039,Dean Pool - Kingstone,2023-03-04T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.3
753039,Dean Pool - Kingstone,2023-03-04T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.8
753039,Dean Pool - Kingstone,2023-03-04T20:30:00.000+00:00,transformer,,Temperature,C,14.8
753039,Dean Pool - Kingstone,2023-03-04T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
753039,Dean Pool - Kingstone,2023-03-04T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
753039,Dean Pool - Kingstone,2023-03-04T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
753039,Dean Pool - Kingstone,2023-03-04T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
753039,Dean Pool - Kingstone,2023-03-04T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
753039,Dean Pool - Kingstone,2023-03-04T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
753039,Dean Pool - Kingstone,2023-03-04T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
753039,Dean Pool - Kingstone,2023-03-04T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
753039,Dean Pool - Kingstone,2023-03-04T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
753039,Dean Pool - Kingstone,2023-03-04T20:30:00.000+00:00,busbar,,L3 Active Power,kW,16.36
753039,Dean Pool - Kingstone,2023-03-04T20:30:00.000+00:00,busbar,,L2 Active Power,kW,21.92
753039,Dean Pool - Kingstone,2023-03-04T20:30:00.000+00:00,busbar,,L1 Active Power,kW,12.83
753039,Dean Pool - Kingstone,2023-03-04T20:30:00.000+00:00,busbar,,N Current (RMS),A,46.3
753039,Dean Pool - Kingstone,2023-03-04T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.9
753039,Dean Pool - Kingstone,2023-03-04T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
753039,Dean Pool - Kingstone,2023-03-04T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.5
753039,Dean Pool - Kingstone,2023-03-04T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.82
753039,Dean Pool - Kingstone,2023-03-04T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.55
753039,Dean Pool - Kingstone,2023-03-04T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.31
753039,Dean Pool - Kingstone,2023-03-04T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.22
753039,Dean Pool - Kingstone,2023-03-04T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.05
753039,Dean Pool - Kingstone,2023-03-04T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.7
753039,Dean Pool - Kingstone,2023-03-04T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,45.4
753039,Dean Pool - Kingstone,2023-03-04T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.8
753039,Dean Pool - Kingstone,2023-03-04T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,74.4
753039,Dean Pool - Kingstone,2023-03-04T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.6
753039,Dean Pool - Kingstone,2023-03-04T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.23
753039,Dean Pool - Kingstone,2023-03-04T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
753039,Dean Pool - Kingstone,2023-03-04T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.2
753039,Dean Pool - Kingstone,2023-03-04T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.97
753039,Dean Pool - Kingstone,2023-03-04T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.16
753039,Dean Pool - Kingstone,2023-03-04T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.76
753039,Dean Pool - Kingstone,2023-03-04T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,25.2
753039,Dean Pool - Kingstone,2023-03-04T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.6
753039,Dean Pool - Kingstone,2023-03-04T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.2
753039,Dean Pool - Kingstone,2023-03-04T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.5
753039,Dean Pool - Kingstone,2023-03-04T20:20:00.000+00:00,transformer,,Temperature,C,14.8
753039,Dean Pool - Kingstone,2023-03-04T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
753039,Dean Pool - Kingstone,2023-03-04T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
753039,Dean Pool - Kingstone,2023-03-04T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
753039,Dean Pool - Kingstone,2023-03-04T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
753039,Dean Pool - Kingstone,2023-03-04T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
753039,Dean Pool - Kingstone,2023-03-04T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
753039,Dean Pool - Kingstone,2023-03-04T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
753039,Dean Pool - Kingstone,2023-03-04T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
753039,Dean Pool - Kingstone,2023-03-04T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
753039,Dean Pool - Kingstone,2023-03-04T20:20:00.000+00:00,busbar,,L3 Active Power,kW,16.19
753039,Dean Pool - Kingstone,2023-03-04T20:20:00.000+00:00,busbar,,L2 Active Power,kW,24.2
753039,Dean Pool - Kingstone,2023-03-04T20:20:00.000+00:00,busbar,,L1 Active Power,kW,12.46
753039,Dean Pool - Kingstone,2023-03-04T20:20:00.000+00:00,busbar,,N Current (RMS),A,54.6
753039,Dean Pool - Kingstone,2023-03-04T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
753039,Dean Pool - Kingstone,2023-03-04T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.4
753039,Dean Pool - Kingstone,2023-03-04T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
753039,Dean Pool - Kingstone,2023-03-04T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.43
753039,Dean Pool - Kingstone,2023-03-04T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.63
753039,Dean Pool - Kingstone,2023-03-04T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.49
753039,Dean Pool - Kingstone,2023-03-04T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.61
753039,Dean Pool - Kingstone,2023-03-04T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.1
753039,Dean Pool - Kingstone,2023-03-04T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.11
753039,Dean Pool - Kingstone,2023-03-04T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,57.7
753039,Dean Pool - Kingstone,2023-03-04T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.7
753039,Dean Pool - Kingstone,2023-03-04T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,78.8
753039,Dean Pool - Kingstone,2023-03-04T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.7
753039,Dean Pool - Kingstone,2023-03-04T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.44
753039,Dean Pool - Kingstone,2023-03-04T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
753039,Dean Pool - Kingstone,2023-03-04T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
753039,Dean Pool - Kingstone,2023-03-04T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.11
753039,Dean Pool - Kingstone,2023-03-04T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.41
753039,Dean Pool - Kingstone,2023-03-04T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.17
753039,Dean Pool - Kingstone,2023-03-04T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,24.2
753039,Dean Pool - Kingstone,2023-03-04T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.2
753039,Dean Pool - Kingstone,2023-03-04T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.5
753039,Dean Pool - Kingstone,2023-03-04T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.2
753039,Dean Pool - Kingstone,2023-03-04T20:10:00.000+00:00,transformer,,Temperature,C,14.8
753039,Dean Pool - Kingstone,2023-03-04T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
753039,Dean Pool - Kingstone,2023-03-04T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
753039,Dean Pool - Kingstone,2023-03-04T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
753039,Dean Pool - Kingstone,2023-03-04T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
753039,Dean Pool - Kingstone,2023-03-04T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
753039,Dean Pool - Kingstone,2023-03-04T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
753039,Dean Pool - Kingstone,2023-03-04T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
753039,Dean Pool - Kingstone,2023-03-04T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
753039,Dean Pool - Kingstone,2023-03-04T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
753039,Dean Pool - Kingstone,2023-03-04T20:10:00.000+00:00,busbar,,L3 Active Power,kW,12.72
753039,Dean Pool - Kingstone,2023-03-04T20:10:00.000+00:00,busbar,,L2 Active Power,kW,25.5
753039,Dean Pool - Kingstone,2023-03-04T20:10:00.000+00:00,busbar,,L1 Active Power,kW,13.28
753039,Dean Pool - Kingstone,2023-03-04T20:10:00.000+00:00,busbar,,N Current (RMS),A,61.5
753039,Dean Pool - Kingstone,2023-03-04T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
753039,Dean Pool - Kingstone,2023-03-04T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.1
753039,Dean Pool - Kingstone,2023-03-04T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
753039,Dean Pool - Kingstone,2023-03-04T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.4
753039,Dean Pool - Kingstone,2023-03-04T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.23
753039,Dean Pool - Kingstone,2023-03-04T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.72
753039,Dean Pool - Kingstone,2023-03-04T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.71
753039,Dean Pool - Kingstone,2023-03-04T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.97
753039,Dean Pool - Kingstone,2023-03-04T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.22
753039,Dean Pool - Kingstone,2023-03-04T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,45.5
753039,Dean Pool - Kingstone,2023-03-04T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.3
753039,Dean Pool - Kingstone,2023-03-04T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,66.3
753039,Dean Pool - Kingstone,2023-03-04T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.4
753039,Dean Pool - Kingstone,2023-03-04T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.28
753039,Dean Pool - Kingstone,2023-03-04T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
753039,Dean Pool - Kingstone,2023-03-04T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
753039,Dean Pool - Kingstone,2023-03-04T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.9
753039,Dean Pool - Kingstone,2023-03-04T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.88
753039,Dean Pool - Kingstone,2023-03-04T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.96
753039,Dean Pool - Kingstone,2023-03-04T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,25.7
753039,Dean Pool - Kingstone,2023-03-04T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.2
753039,Dean Pool - Kingstone,2023-03-04T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.8
753039,Dean Pool - Kingstone,2023-03-04T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.6
753039,Dean Pool - Kingstone,2023-03-04T20:00:00.000+00:00,transformer,,Temperature,C,14.8
753039,Dean Pool - Kingstone,2023-03-04T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
753039,Dean Pool - Kingstone,2023-03-04T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
753039,Dean Pool - Kingstone,2023-03-04T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
753039,Dean Pool - Kingstone,2023-03-04T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
753039,Dean Pool - Kingstone,2023-03-04T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
753039,Dean Pool - Kingstone,2023-03-04T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
753039,Dean Pool - Kingstone,2023-03-04T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
753039,Dean Pool - Kingstone,2023-03-04T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
753039,Dean Pool - Kingstone,2023-03-04T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
753039,Dean Pool - Kingstone,2023-03-04T20:00:00.000+00:00,busbar,,L3 Active Power,kW,12.61
753039,Dean Pool - Kingstone,2023-03-04T20:00:00.000+00:00,busbar,,L2 Active Power,kW,21.86
753039,Dean Pool - Kingstone,2023-03-04T20:00:00.000+00:00,busbar,,L1 Active Power,kW,15.18
753039,Dean Pool - Kingstone,2023-03-04T20:00:00.000+00:00,busbar,,N Current (RMS),A,48.4
753039,Dean Pool - Kingstone,2023-03-04T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
753039,Dean Pool - Kingstone,2023-03-04T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
753039,Dean Pool - Kingstone,2023-03-04T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.3
753039,Dean Pool - Kingstone,2023-03-04T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.6
753039,Dean Pool - Kingstone,2023-03-04T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.33
753039,Dean Pool - Kingstone,2023-03-04T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.44
753039,Dean Pool - Kingstone,2023-03-04T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.71
753039,Dean Pool - Kingstone,2023-03-04T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.13
753039,Dean Pool - Kingstone,2023-03-04T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.41
753039,Dean Pool - Kingstone,2023-03-04T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,61.8
753039,Dean Pool - Kingstone,2023-03-04T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.4
753039,Dean Pool - Kingstone,2023-03-04T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,79.3
753039,Dean Pool - Kingstone,2023-03-04T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.6
753039,Dean Pool - Kingstone,2023-03-04T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
753039,Dean Pool - Kingstone,2023-03-04T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
753039,Dean Pool - Kingstone,2023-03-04T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.15
753039,Dean Pool - Kingstone,2023-03-04T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.02
753039,Dean Pool - Kingstone,2023-03-04T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.16
753039,Dean Pool - Kingstone,2023-03-04T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.18
753039,Dean Pool - Kingstone,2023-03-04T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,25.9
753039,Dean Pool - Kingstone,2023-03-04T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.6
753039,Dean Pool - Kingstone,2023-03-04T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.6
753039,Dean Pool - Kingstone,2023-03-04T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.8
753039,Dean Pool - Kingstone,2023-03-04T19:50:00.000+00:00,transformer,,Temperature,C,14.8
753039,Dean Pool - Kingstone,2023-03-04T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
753039,Dean Pool - Kingstone,2023-03-04T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
753039,Dean Pool - Kingstone,2023-03-04T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
753039,Dean Pool - Kingstone,2023-03-04T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
753039,Dean Pool - Kingstone,2023-03-04T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
753039,Dean Pool - Kingstone,2023-03-04T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
753039,Dean Pool - Kingstone,2023-03-04T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
