Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753039,Dean Pool - Kingstone,2023-03-04T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
753039,Dean Pool - Kingstone,2023-03-04T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
753039,Dean Pool - Kingstone,2023-03-04T19:50:00.000+00:00,busbar,,L3 Active Power,kW,12.73
753039,Dean Pool - Kingstone,2023-03-04T19:50:00.000+00:00,busbar,,L2 Active Power,kW,26.29
753039,Dean Pool - Kingstone,2023-03-04T19:50:00.000+00:00,busbar,,L1 Active Power,kW,13.6
753039,Dean Pool - Kingstone,2023-03-04T19:50:00.000+00:00,busbar,,N Current (RMS),A,63.8
753039,Dean Pool - Kingstone,2023-03-04T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
753039,Dean Pool - Kingstone,2023-03-04T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.3
753039,Dean Pool - Kingstone,2023-03-04T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.9
753039,Dean Pool - Kingstone,2023-03-04T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.49
753039,Dean Pool - Kingstone,2023-03-04T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.38
753039,Dean Pool - Kingstone,2023-03-04T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.47
753039,Dean Pool - Kingstone,2023-03-04T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.75
753039,Dean Pool - Kingstone,2023-03-04T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.05
753039,Dean Pool - Kingstone,2023-03-04T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.92
753039,Dean Pool - Kingstone,2023-03-04T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,52.9
753039,Dean Pool - Kingstone,2023-03-04T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.0
753039,Dean Pool - Kingstone,2023-03-04T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,74.0
753039,Dean Pool - Kingstone,2023-03-04T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.8
753039,Dean Pool - Kingstone,2023-03-04T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
753039,Dean Pool - Kingstone,2023-03-04T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
753039,Dean Pool - Kingstone,2023-03-04T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.37
753039,Dean Pool - Kingstone,2023-03-04T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.5
753039,Dean Pool - Kingstone,2023-03-04T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.73
753039,Dean Pool - Kingstone,2023-03-04T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.77
753039,Dean Pool - Kingstone,2023-03-04T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,27.7
753039,Dean Pool - Kingstone,2023-03-04T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.1
753039,Dean Pool - Kingstone,2023-03-04T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.8
753039,Dean Pool - Kingstone,2023-03-04T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.0
753039,Dean Pool - Kingstone,2023-03-04T19:40:00.000+00:00,transformer,,Temperature,C,14.7
753039,Dean Pool - Kingstone,2023-03-04T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
753039,Dean Pool - Kingstone,2023-03-04T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
753039,Dean Pool - Kingstone,2023-03-04T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
753039,Dean Pool - Kingstone,2023-03-04T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
753039,Dean Pool - Kingstone,2023-03-04T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
753039,Dean Pool - Kingstone,2023-03-04T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
753039,Dean Pool - Kingstone,2023-03-04T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
753039,Dean Pool - Kingstone,2023-03-04T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
753039,Dean Pool - Kingstone,2023-03-04T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
753039,Dean Pool - Kingstone,2023-03-04T19:40:00.000+00:00,busbar,,L3 Active Power,kW,14.24
753039,Dean Pool - Kingstone,2023-03-04T19:40:00.000+00:00,busbar,,L2 Active Power,kW,26.78
753039,Dean Pool - Kingstone,2023-03-04T19:40:00.000+00:00,busbar,,L1 Active Power,kW,15.69
753039,Dean Pool - Kingstone,2023-03-04T19:40:00.000+00:00,busbar,,N Current (RMS),A,57.7
753039,Dean Pool - Kingstone,2023-03-04T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
753039,Dean Pool - Kingstone,2023-03-04T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.0
753039,Dean Pool - Kingstone,2023-03-04T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
753039,Dean Pool - Kingstone,2023-03-04T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.23
753039,Dean Pool - Kingstone,2023-03-04T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.24
753039,Dean Pool - Kingstone,2023-03-04T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.42
753039,Dean Pool - Kingstone,2023-03-04T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.68
753039,Dean Pool - Kingstone,2023-03-04T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.63
753039,Dean Pool - Kingstone,2023-03-04T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.0
753039,Dean Pool - Kingstone,2023-03-04T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,37.2
753039,Dean Pool - Kingstone,2023-03-04T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.5
753039,Dean Pool - Kingstone,2023-03-04T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,55.6
753039,Dean Pool - Kingstone,2023-03-04T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.4
753039,Dean Pool - Kingstone,2023-03-04T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
753039,Dean Pool - Kingstone,2023-03-04T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.86
753039,Dean Pool - Kingstone,2023-03-04T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.66
753039,Dean Pool - Kingstone,2023-03-04T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.44
753039,Dean Pool - Kingstone,2023-03-04T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.73
753039,Dean Pool - Kingstone,2023-03-04T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.81
753039,Dean Pool - Kingstone,2023-03-04T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,38.9
753039,Dean Pool - Kingstone,2023-03-04T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,65.8
753039,Dean Pool - Kingstone,2023-03-04T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.3
753039,Dean Pool - Kingstone,2023-03-04T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.0
753039,Dean Pool - Kingstone,2023-03-04T19:30:00.000+00:00,transformer,,Temperature,C,14.7
753039,Dean Pool - Kingstone,2023-03-04T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
753039,Dean Pool - Kingstone,2023-03-04T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
753039,Dean Pool - Kingstone,2023-03-04T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
753039,Dean Pool - Kingstone,2023-03-04T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
753039,Dean Pool - Kingstone,2023-03-04T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
753039,Dean Pool - Kingstone,2023-03-04T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
753039,Dean Pool - Kingstone,2023-03-04T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
753039,Dean Pool - Kingstone,2023-03-04T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
753039,Dean Pool - Kingstone,2023-03-04T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
753039,Dean Pool - Kingstone,2023-03-04T19:30:00.000+00:00,busbar,,L3 Active Power,kW,20.12
753039,Dean Pool - Kingstone,2023-03-04T19:30:00.000+00:00,busbar,,L2 Active Power,kW,24.36
753039,Dean Pool - Kingstone,2023-03-04T19:30:00.000+00:00,busbar,,L1 Active Power,kW,11.81
753039,Dean Pool - Kingstone,2023-03-04T19:30:00.000+00:00,busbar,,N Current (RMS),A,58.3
753039,Dean Pool - Kingstone,2023-03-04T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
753039,Dean Pool - Kingstone,2023-03-04T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.2
753039,Dean Pool - Kingstone,2023-03-04T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
753039,Dean Pool - Kingstone,2023-03-04T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.75
753039,Dean Pool - Kingstone,2023-03-04T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.1
753039,Dean Pool - Kingstone,2023-03-04T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.91
753039,Dean Pool - Kingstone,2023-03-04T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.13
753039,Dean Pool - Kingstone,2023-03-04T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.89
753039,Dean Pool - Kingstone,2023-03-04T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.3
753039,Dean Pool - Kingstone,2023-03-04T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,31.6
753039,Dean Pool - Kingstone,2023-03-04T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.8
753039,Dean Pool - Kingstone,2023-03-04T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.8
753039,Dean Pool - Kingstone,2023-03-04T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.4
753039,Dean Pool - Kingstone,2023-03-04T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.13
753039,Dean Pool - Kingstone,2023-03-04T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
753039,Dean Pool - Kingstone,2023-03-04T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.65
753039,Dean Pool - Kingstone,2023-03-04T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.19
753039,Dean Pool - Kingstone,2023-03-04T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.66
753039,Dean Pool - Kingstone,2023-03-04T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.41
753039,Dean Pool - Kingstone,2023-03-04T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,36.0
753039,Dean Pool - Kingstone,2023-03-04T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,67.5
753039,Dean Pool - Kingstone,2023-03-04T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.5
753039,Dean Pool - Kingstone,2023-03-04T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.3
753039,Dean Pool - Kingstone,2023-03-04T19:20:00.000+00:00,transformer,,Temperature,C,14.7
753039,Dean Pool - Kingstone,2023-03-04T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
753039,Dean Pool - Kingstone,2023-03-04T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
753039,Dean Pool - Kingstone,2023-03-04T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
753039,Dean Pool - Kingstone,2023-03-04T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
753039,Dean Pool - Kingstone,2023-03-04T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
753039,Dean Pool - Kingstone,2023-03-04T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
753039,Dean Pool - Kingstone,2023-03-04T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
753039,Dean Pool - Kingstone,2023-03-04T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
753039,Dean Pool - Kingstone,2023-03-04T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
753039,Dean Pool - Kingstone,2023-03-04T19:20:00.000+00:00,busbar,,L3 Active Power,kW,19.32
753039,Dean Pool - Kingstone,2023-03-04T19:20:00.000+00:00,busbar,,L2 Active Power,kW,23.55
753039,Dean Pool - Kingstone,2023-03-04T19:20:00.000+00:00,busbar,,L1 Active Power,kW,15.71
753039,Dean Pool - Kingstone,2023-03-04T19:20:00.000+00:00,busbar,,N Current (RMS),A,46.3
753039,Dean Pool - Kingstone,2023-03-04T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.3
753039,Dean Pool - Kingstone,2023-03-04T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
753039,Dean Pool - Kingstone,2023-03-04T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
753039,Dean Pool - Kingstone,2023-03-04T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.85
753039,Dean Pool - Kingstone,2023-03-04T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.07
753039,Dean Pool - Kingstone,2023-03-04T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.27
753039,Dean Pool - Kingstone,2023-03-04T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.43
753039,Dean Pool - Kingstone,2023-03-04T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.52
753039,Dean Pool - Kingstone,2023-03-04T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.43
753039,Dean Pool - Kingstone,2023-03-04T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,34.7
753039,Dean Pool - Kingstone,2023-03-04T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.1
753039,Dean Pool - Kingstone,2023-03-04T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,55.6
753039,Dean Pool - Kingstone,2023-03-04T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.9
753039,Dean Pool - Kingstone,2023-03-04T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.3
753039,Dean Pool - Kingstone,2023-03-04T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.33
753039,Dean Pool - Kingstone,2023-03-04T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.2
753039,Dean Pool - Kingstone,2023-03-04T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.97
753039,Dean Pool - Kingstone,2023-03-04T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.39
753039,Dean Pool - Kingstone,2023-03-04T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.88
753039,Dean Pool - Kingstone,2023-03-04T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,34.6
753039,Dean Pool - Kingstone,2023-03-04T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.7
753039,Dean Pool - Kingstone,2023-03-04T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.8
753039,Dean Pool - Kingstone,2023-03-04T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.3
753039,Dean Pool - Kingstone,2023-03-04T19:10:00.000+00:00,transformer,,Temperature,C,14.6
753039,Dean Pool - Kingstone,2023-03-04T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
753039,Dean Pool - Kingstone,2023-03-04T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
753039,Dean Pool - Kingstone,2023-03-04T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
753039,Dean Pool - Kingstone,2023-03-04T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
753039,Dean Pool - Kingstone,2023-03-04T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
753039,Dean Pool - Kingstone,2023-03-04T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
753039,Dean Pool - Kingstone,2023-03-04T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
753039,Dean Pool - Kingstone,2023-03-04T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
753039,Dean Pool - Kingstone,2023-03-04T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
753039,Dean Pool - Kingstone,2023-03-04T19:10:00.000+00:00,busbar,,L3 Active Power,kW,18.4
753039,Dean Pool - Kingstone,2023-03-04T19:10:00.000+00:00,busbar,,L2 Active Power,kW,21.91
753039,Dean Pool - Kingstone,2023-03-04T19:10:00.000+00:00,busbar,,L1 Active Power,kW,19.3
753039,Dean Pool - Kingstone,2023-03-04T19:10:00.000+00:00,busbar,,N Current (RMS),A,40.7
753039,Dean Pool - Kingstone,2023-03-04T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
753039,Dean Pool - Kingstone,2023-03-04T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
753039,Dean Pool - Kingstone,2023-03-04T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.3
753039,Dean Pool - Kingstone,2023-03-04T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.09
753039,Dean Pool - Kingstone,2023-03-04T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.07
753039,Dean Pool - Kingstone,2023-03-04T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.34
753039,Dean Pool - Kingstone,2023-03-04T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.32
753039,Dean Pool - Kingstone,2023-03-04T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.33
753039,Dean Pool - Kingstone,2023-03-04T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.36
753039,Dean Pool - Kingstone,2023-03-04T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,32.2
753039,Dean Pool - Kingstone,2023-03-04T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.1
753039,Dean Pool - Kingstone,2023-03-04T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,58.9
753039,Dean Pool - Kingstone,2023-03-04T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.0
753039,Dean Pool - Kingstone,2023-03-04T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
753039,Dean Pool - Kingstone,2023-03-04T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
753039,Dean Pool - Kingstone,2023-03-04T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.26
753039,Dean Pool - Kingstone,2023-03-04T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.57
753039,Dean Pool - Kingstone,2023-03-04T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.1
753039,Dean Pool - Kingstone,2023-03-04T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.54
753039,Dean Pool - Kingstone,2023-03-04T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,26.2
753039,Dean Pool - Kingstone,2023-03-04T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.1
753039,Dean Pool - Kingstone,2023-03-04T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.6
753039,Dean Pool - Kingstone,2023-03-04T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.8
753039,Dean Pool - Kingstone,2023-03-04T19:00:00.000+00:00,transformer,,Temperature,C,14.6
753039,Dean Pool - Kingstone,2023-03-04T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
753039,Dean Pool - Kingstone,2023-03-04T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
753039,Dean Pool - Kingstone,2023-03-04T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
753039,Dean Pool - Kingstone,2023-03-04T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
753039,Dean Pool - Kingstone,2023-03-04T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
753039,Dean Pool - Kingstone,2023-03-04T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
753039,Dean Pool - Kingstone,2023-03-04T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
753039,Dean Pool - Kingstone,2023-03-04T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
753039,Dean Pool - Kingstone,2023-03-04T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
753039,Dean Pool - Kingstone,2023-03-04T19:00:00.000+00:00,busbar,,L3 Active Power,kW,15.89
753039,Dean Pool - Kingstone,2023-03-04T19:00:00.000+00:00,busbar,,L2 Active Power,kW,21.43
753039,Dean Pool - Kingstone,2023-03-04T19:00:00.000+00:00,busbar,,L1 Active Power,kW,19.9
753039,Dean Pool - Kingstone,2023-03-04T19:00:00.000+00:00,busbar,,N Current (RMS),A,39.5
753039,Dean Pool - Kingstone,2023-03-04T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
753039,Dean Pool - Kingstone,2023-03-04T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.9
753039,Dean Pool - Kingstone,2023-03-04T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.1
753039,Dean Pool - Kingstone,2023-03-04T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.01
753039,Dean Pool - Kingstone,2023-03-04T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.06
753039,Dean Pool - Kingstone,2023-03-04T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.33
753039,Dean Pool - Kingstone,2023-03-04T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.28
753039,Dean Pool - Kingstone,2023-03-04T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.68
753039,Dean Pool - Kingstone,2023-03-04T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.57
753039,Dean Pool - Kingstone,2023-03-04T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,35.3
753039,Dean Pool - Kingstone,2023-03-04T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.1
753039,Dean Pool - Kingstone,2023-03-04T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,64.6
753039,Dean Pool - Kingstone,2023-03-04T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.0
753039,Dean Pool - Kingstone,2023-03-04T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.3
753039,Dean Pool - Kingstone,2023-03-04T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.04
753039,Dean Pool - Kingstone,2023-03-04T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.23
753039,Dean Pool - Kingstone,2023-03-04T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.58
753039,Dean Pool - Kingstone,2023-03-04T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.18
753039,Dean Pool - Kingstone,2023-03-04T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.31
753039,Dean Pool - Kingstone,2023-03-04T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,35.6
753039,Dean Pool - Kingstone,2023-03-04T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.8
753039,Dean Pool - Kingstone,2023-03-04T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.5
753039,Dean Pool - Kingstone,2023-03-04T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.2
753039,Dean Pool - Kingstone,2023-03-04T18:50:00.000+00:00,transformer,,Temperature,C,14.6
753039,Dean Pool - Kingstone,2023-03-04T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
753039,Dean Pool - Kingstone,2023-03-04T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
753039,Dean Pool - Kingstone,2023-03-04T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
753039,Dean Pool - Kingstone,2023-03-04T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
753039,Dean Pool - Kingstone,2023-03-04T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
753039,Dean Pool - Kingstone,2023-03-04T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
753039,Dean Pool - Kingstone,2023-03-04T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
753039,Dean Pool - Kingstone,2023-03-04T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
753039,Dean Pool - Kingstone,2023-03-04T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
753039,Dean Pool - Kingstone,2023-03-04T18:50:00.000+00:00,busbar,,L3 Active Power,kW,19.86
753039,Dean Pool - Kingstone,2023-03-04T18:50:00.000+00:00,busbar,,L2 Active Power,kW,23.86
753039,Dean Pool - Kingstone,2023-03-04T18:50:00.000+00:00,busbar,,L1 Active Power,kW,22.89
753039,Dean Pool - Kingstone,2023-03-04T18:50:00.000+00:00,busbar,,N Current (RMS),A,40.4
753039,Dean Pool - Kingstone,2023-03-04T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.1
753039,Dean Pool - Kingstone,2023-03-04T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.9
753039,Dean Pool - Kingstone,2023-03-04T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
753039,Dean Pool - Kingstone,2023-03-04T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.04
753039,Dean Pool - Kingstone,2023-03-04T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.06
753039,Dean Pool - Kingstone,2023-03-04T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.13
753039,Dean Pool - Kingstone,2023-03-04T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.77
753039,Dean Pool - Kingstone,2023-03-04T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.18
753039,Dean Pool - Kingstone,2023-03-04T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.65
753039,Dean Pool - Kingstone,2023-03-04T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,36.8
753039,Dean Pool - Kingstone,2023-03-04T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.0
753039,Dean Pool - Kingstone,2023-03-04T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,58.4
753039,Dean Pool - Kingstone,2023-03-04T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,75.1
753039,Dean Pool - Kingstone,2023-03-04T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
753039,Dean Pool - Kingstone,2023-03-04T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
753039,Dean Pool - Kingstone,2023-03-04T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.07
753039,Dean Pool - Kingstone,2023-03-04T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.06
753039,Dean Pool - Kingstone,2023-03-04T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.54
753039,Dean Pool - Kingstone,2023-03-04T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.55
753039,Dean Pool - Kingstone,2023-03-04T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,37.0
753039,Dean Pool - Kingstone,2023-03-04T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.8
753039,Dean Pool - Kingstone,2023-03-04T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.6
753039,Dean Pool - Kingstone,2023-03-04T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.0
753039,Dean Pool - Kingstone,2023-03-04T18:40:00.000+00:00,transformer,,Temperature,C,14.6
753039,Dean Pool - Kingstone,2023-03-04T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
753039,Dean Pool - Kingstone,2023-03-04T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
753039,Dean Pool - Kingstone,2023-03-04T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
753039,Dean Pool - Kingstone,2023-03-04T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
753039,Dean Pool - Kingstone,2023-03-04T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
753039,Dean Pool - Kingstone,2023-03-04T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
753039,Dean Pool - Kingstone,2023-03-04T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
753039,Dean Pool - Kingstone,2023-03-04T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
753039,Dean Pool - Kingstone,2023-03-04T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
753039,Dean Pool - Kingstone,2023-03-04T18:40:00.000+00:00,busbar,,L3 Active Power,kW,21.83
753039,Dean Pool - Kingstone,2023-03-04T18:40:00.000+00:00,busbar,,L2 Active Power,kW,21.72
753039,Dean Pool - Kingstone,2023-03-04T18:40:00.000+00:00,busbar,,L1 Active Power,kW,25.2
753039,Dean Pool - Kingstone,2023-03-04T18:40:00.000+00:00,busbar,,N Current (RMS),A,39.2
753039,Dean Pool - Kingstone,2023-03-04T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.4
753039,Dean Pool - Kingstone,2023-03-04T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
753039,Dean Pool - Kingstone,2023-03-04T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.9
753039,Dean Pool - Kingstone,2023-03-04T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.28
753039,Dean Pool - Kingstone,2023-03-04T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.25
753039,Dean Pool - Kingstone,2023-03-04T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.06
753039,Dean Pool - Kingstone,2023-03-04T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.67
753039,Dean Pool - Kingstone,2023-03-04T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.46
753039,Dean Pool - Kingstone,2023-03-04T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.66
753039,Dean Pool - Kingstone,2023-03-04T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,51.0
753039,Dean Pool - Kingstone,2023-03-04T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.9
753039,Dean Pool - Kingstone,2023-03-04T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,72.5
753039,Dean Pool - Kingstone,2023-03-04T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,92.0
753039,Dean Pool - Kingstone,2023-03-04T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
753039,Dean Pool - Kingstone,2023-03-04T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.95
753039,Dean Pool - Kingstone,2023-03-04T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.08
753039,Dean Pool - Kingstone,2023-03-04T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.09
753039,Dean Pool - Kingstone,2023-03-04T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.43
753039,Dean Pool - Kingstone,2023-03-04T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.87
753039,Dean Pool - Kingstone,2023-03-04T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,32.2
753039,Dean Pool - Kingstone,2023-03-04T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.3
753039,Dean Pool - Kingstone,2023-03-04T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.6
753039,Dean Pool - Kingstone,2023-03-04T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.4
753039,Dean Pool - Kingstone,2023-03-04T18:30:00.000+00:00,transformer,,Temperature,C,14.5
753039,Dean Pool - Kingstone,2023-03-04T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
753039,Dean Pool - Kingstone,2023-03-04T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
753039,Dean Pool - Kingstone,2023-03-04T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
753039,Dean Pool - Kingstone,2023-03-04T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
753039,Dean Pool - Kingstone,2023-03-04T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
753039,Dean Pool - Kingstone,2023-03-04T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.63
753039,Dean Pool - Kingstone,2023-03-04T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
753039,Dean Pool - Kingstone,2023-03-04T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
753039,Dean Pool - Kingstone,2023-03-04T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
753039,Dean Pool - Kingstone,2023-03-04T18:30:00.000+00:00,busbar,,L3 Active Power,kW,21.76
753039,Dean Pool - Kingstone,2023-03-04T18:30:00.000+00:00,busbar,,L2 Active Power,kW,25.88
753039,Dean Pool - Kingstone,2023-03-04T18:30:00.000+00:00,busbar,,L1 Active Power,kW,31.53
753039,Dean Pool - Kingstone,2023-03-04T18:30:00.000+00:00,busbar,,N Current (RMS),A,47.8
753039,Dean Pool - Kingstone,2023-03-04T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.6
753039,Dean Pool - Kingstone,2023-03-04T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.3
753039,Dean Pool - Kingstone,2023-03-04T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.6
753039,Dean Pool - Kingstone,2023-03-04T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.31
753039,Dean Pool - Kingstone,2023-03-04T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.18
753039,Dean Pool - Kingstone,2023-03-04T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.2
753039,Dean Pool - Kingstone,2023-03-04T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.81
753039,Dean Pool - Kingstone,2023-03-04T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.12
753039,Dean Pool - Kingstone,2023-03-04T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.45
753039,Dean Pool - Kingstone,2023-03-04T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,40.4
753039,Dean Pool - Kingstone,2023-03-04T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.2
753039,Dean Pool - Kingstone,2023-03-04T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,62.6
753039,Dean Pool - Kingstone,2023-03-04T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,71.5
753039,Dean Pool - Kingstone,2023-03-04T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.67
753039,Dean Pool - Kingstone,2023-03-04T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
753039,Dean Pool - Kingstone,2023-03-04T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.33
753039,Dean Pool - Kingstone,2023-03-04T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.68
753039,Dean Pool - Kingstone,2023-03-04T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.21
753039,Dean Pool - Kingstone,2023-03-04T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.42
753039,Dean Pool - Kingstone,2023-03-04T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,28.0
753039,Dean Pool - Kingstone,2023-03-04T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.6
753039,Dean Pool - Kingstone,2023-03-04T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.0
753039,Dean Pool - Kingstone,2023-03-04T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.3
753039,Dean Pool - Kingstone,2023-03-04T18:20:00.000+00:00,transformer,,Temperature,C,14.5
753039,Dean Pool - Kingstone,2023-03-04T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
753039,Dean Pool - Kingstone,2023-03-04T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
753039,Dean Pool - Kingstone,2023-03-04T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
753039,Dean Pool - Kingstone,2023-03-04T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
753039,Dean Pool - Kingstone,2023-03-04T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
753039,Dean Pool - Kingstone,2023-03-04T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
753039,Dean Pool - Kingstone,2023-03-04T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
753039,Dean Pool - Kingstone,2023-03-04T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
753039,Dean Pool - Kingstone,2023-03-04T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
753039,Dean Pool - Kingstone,2023-03-04T18:20:00.000+00:00,busbar,,L3 Active Power,kW,19.5
753039,Dean Pool - Kingstone,2023-03-04T18:20:00.000+00:00,busbar,,L2 Active Power,kW,25.34
753039,Dean Pool - Kingstone,2023-03-04T18:20:00.000+00:00,busbar,,L1 Active Power,kW,27.87
753039,Dean Pool - Kingstone,2023-03-04T18:20:00.000+00:00,busbar,,N Current (RMS),A,47.2
753039,Dean Pool - Kingstone,2023-03-04T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.4
753039,Dean Pool - Kingstone,2023-03-04T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.7
753039,Dean Pool - Kingstone,2023-03-04T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.3
753039,Dean Pool - Kingstone,2023-03-04T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.36
753039,Dean Pool - Kingstone,2023-03-04T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.15
753039,Dean Pool - Kingstone,2023-03-04T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.97
753039,Dean Pool - Kingstone,2023-03-04T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.73
753039,Dean Pool - Kingstone,2023-03-04T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.27
753039,Dean Pool - Kingstone,2023-03-04T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.72
753039,Dean Pool - Kingstone,2023-03-04T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,34.6
753039,Dean Pool - Kingstone,2023-03-04T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.4
753039,Dean Pool - Kingstone,2023-03-04T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,57.3
753039,Dean Pool - Kingstone,2023-03-04T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.4
753039,Dean Pool - Kingstone,2023-03-04T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
753039,Dean Pool - Kingstone,2023-03-04T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.2
753039,Dean Pool - Kingstone,2023-03-04T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.32
753039,Dean Pool - Kingstone,2023-03-04T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.4
753039,Dean Pool - Kingstone,2023-03-04T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.44
753039,Dean Pool - Kingstone,2023-03-04T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.58
753039,Dean Pool - Kingstone,2023-03-04T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,41.0
753039,Dean Pool - Kingstone,2023-03-04T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,78.0
753039,Dean Pool - Kingstone,2023-03-04T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.0
753039,Dean Pool - Kingstone,2023-03-04T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.8
753039,Dean Pool - Kingstone,2023-03-04T18:10:00.000+00:00,transformer,,Temperature,C,14.5
753039,Dean Pool - Kingstone,2023-03-04T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
753039,Dean Pool - Kingstone,2023-03-04T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
753039,Dean Pool - Kingstone,2023-03-04T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
753039,Dean Pool - Kingstone,2023-03-04T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
753039,Dean Pool - Kingstone,2023-03-04T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
753039,Dean Pool - Kingstone,2023-03-04T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
753039,Dean Pool - Kingstone,2023-03-04T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
753039,Dean Pool - Kingstone,2023-03-04T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
753039,Dean Pool - Kingstone,2023-03-04T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
753039,Dean Pool - Kingstone,2023-03-04T18:10:00.000+00:00,busbar,,L3 Active Power,kW,24.13
753039,Dean Pool - Kingstone,2023-03-04T18:10:00.000+00:00,busbar,,L2 Active Power,kW,22.72
753039,Dean Pool - Kingstone,2023-03-04T18:10:00.000+00:00,busbar,,L1 Active Power,kW,24.3
753039,Dean Pool - Kingstone,2023-03-04T18:10:00.000+00:00,busbar,,N Current (RMS),A,44.3
753039,Dean Pool - Kingstone,2023-03-04T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.6
753039,Dean Pool - Kingstone,2023-03-04T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
753039,Dean Pool - Kingstone,2023-03-04T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.5
753039,Dean Pool - Kingstone,2023-03-04T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.28
753039,Dean Pool - Kingstone,2023-03-04T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.13
753039,Dean Pool - Kingstone,2023-03-04T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.24
753039,Dean Pool - Kingstone,2023-03-04T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.18
753039,Dean Pool - Kingstone,2023-03-04T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.15
753039,Dean Pool - Kingstone,2023-03-04T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.05
753039,Dean Pool - Kingstone,2023-03-04T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,24.6
753039,Dean Pool - Kingstone,2023-03-04T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.7
753039,Dean Pool - Kingstone,2023-03-04T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.7
753039,Dean Pool - Kingstone,2023-03-04T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.2
753039,Dean Pool - Kingstone,2023-03-04T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
753039,Dean Pool - Kingstone,2023-03-04T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.04
753039,Dean Pool - Kingstone,2023-03-04T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.41
753039,Dean Pool - Kingstone,2023-03-04T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.58
753039,Dean Pool - Kingstone,2023-03-04T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.74
753039,Dean Pool - Kingstone,2023-03-04T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.55
753039,Dean Pool - Kingstone,2023-03-04T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,41.1
753039,Dean Pool - Kingstone,2023-03-04T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,78.0
753039,Dean Pool - Kingstone,2023-03-04T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.6
753039,Dean Pool - Kingstone,2023-03-04T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.0
753039,Dean Pool - Kingstone,2023-03-04T18:00:00.000+00:00,transformer,,Temperature,C,14.5
753039,Dean Pool - Kingstone,2023-03-04T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
753039,Dean Pool - Kingstone,2023-03-04T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
753039,Dean Pool - Kingstone,2023-03-04T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
753039,Dean Pool - Kingstone,2023-03-04T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
753039,Dean Pool - Kingstone,2023-03-04T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
753039,Dean Pool - Kingstone,2023-03-04T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.43
753039,Dean Pool - Kingstone,2023-03-04T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
753039,Dean Pool - Kingstone,2023-03-04T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
753039,Dean Pool - Kingstone,2023-03-04T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
753039,Dean Pool - Kingstone,2023-03-04T18:00:00.000+00:00,busbar,,L3 Active Power,kW,24.76
753039,Dean Pool - Kingstone,2023-03-04T18:00:00.000+00:00,busbar,,L2 Active Power,kW,17.88
753039,Dean Pool - Kingstone,2023-03-04T18:00:00.000+00:00,busbar,,L1 Active Power,kW,25.59
753039,Dean Pool - Kingstone,2023-03-04T18:00:00.000+00:00,busbar,,N Current (RMS),A,49.1
753039,Dean Pool - Kingstone,2023-03-04T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.7
753039,Dean Pool - Kingstone,2023-03-04T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
753039,Dean Pool - Kingstone,2023-03-04T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.5
753039,Dean Pool - Kingstone,2023-03-04T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.19
753039,Dean Pool - Kingstone,2023-03-04T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
753039,Dean Pool - Kingstone,2023-03-04T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.93
753039,Dean Pool - Kingstone,2023-03-04T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.56
753039,Dean Pool - Kingstone,2023-03-04T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.48
753039,Dean Pool - Kingstone,2023-03-04T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.26
753039,Dean Pool - Kingstone,2023-03-04T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,23.5
753039,Dean Pool - Kingstone,2023-03-04T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.1
753039,Dean Pool - Kingstone,2023-03-04T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.3
753039,Dean Pool - Kingstone,2023-03-04T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.6
753039,Dean Pool - Kingstone,2023-03-04T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.18
753039,Dean Pool - Kingstone,2023-03-04T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
753039,Dean Pool - Kingstone,2023-03-04T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.39
753039,Dean Pool - Kingstone,2023-03-04T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.18
753039,Dean Pool - Kingstone,2023-03-04T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.98
753039,Dean Pool - Kingstone,2023-03-04T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.43
753039,Dean Pool - Kingstone,2023-03-04T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,31.2
753039,Dean Pool - Kingstone,2023-03-04T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,73.4
753039,Dean Pool - Kingstone,2023-03-04T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.8
753039,Dean Pool - Kingstone,2023-03-04T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.4
753039,Dean Pool - Kingstone,2023-03-04T17:50:00.000+00:00,transformer,,Temperature,C,14.5
753039,Dean Pool - Kingstone,2023-03-04T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
753039,Dean Pool - Kingstone,2023-03-04T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.43
753039,Dean Pool - Kingstone,2023-03-04T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
753039,Dean Pool - Kingstone,2023-03-04T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
753039,Dean Pool - Kingstone,2023-03-04T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
753039,Dean Pool - Kingstone,2023-03-04T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.1
753039,Dean Pool - Kingstone,2023-03-04T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
753039,Dean Pool - Kingstone,2023-03-04T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
753039,Dean Pool - Kingstone,2023-03-04T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
753039,Dean Pool - Kingstone,2023-03-04T17:50:00.000+00:00,busbar,,L3 Active Power,kW,23.74
753039,Dean Pool - Kingstone,2023-03-04T17:50:00.000+00:00,busbar,,L2 Active Power,kW,19.46
753039,Dean Pool - Kingstone,2023-03-04T17:50:00.000+00:00,busbar,,L1 Active Power,kW,21.69
753039,Dean Pool - Kingstone,2023-03-04T17:50:00.000+00:00,busbar,,N Current (RMS),A,42.4
753039,Dean Pool - Kingstone,2023-03-04T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.3
753039,Dean Pool - Kingstone,2023-03-04T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.3
753039,Dean Pool - Kingstone,2023-03-04T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
753039,Dean Pool - Kingstone,2023-03-04T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
753039,Dean Pool - Kingstone,2023-03-04T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.76
753039,Dean Pool - Kingstone,2023-03-04T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.04
753039,Dean Pool - Kingstone,2023-03-04T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.81
753039,Dean Pool - Kingstone,2023-03-04T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.86
753039,Dean Pool - Kingstone,2023-03-04T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.34
753039,Dean Pool - Kingstone,2023-03-04T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,24.0
753039,Dean Pool - Kingstone,2023-03-04T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.8
753039,Dean Pool - Kingstone,2023-03-04T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.0
753039,Dean Pool - Kingstone,2023-03-04T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.9
753039,Dean Pool - Kingstone,2023-03-04T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
753039,Dean Pool - Kingstone,2023-03-04T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
753039,Dean Pool - Kingstone,2023-03-04T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.04
753039,Dean Pool - Kingstone,2023-03-04T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.67
753039,Dean Pool - Kingstone,2023-03-04T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.41
753039,Dean Pool - Kingstone,2023-03-04T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.22
753039,Dean Pool - Kingstone,2023-03-04T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,29.0
753039,Dean Pool - Kingstone,2023-03-04T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.2
753039,Dean Pool - Kingstone,2023-03-04T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.6
753039,Dean Pool - Kingstone,2023-03-04T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.2
753039,Dean Pool - Kingstone,2023-03-04T17:40:00.000+00:00,transformer,,Temperature,C,14.5
753039,Dean Pool - Kingstone,2023-03-04T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
753039,Dean Pool - Kingstone,2023-03-04T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
753039,Dean Pool - Kingstone,2023-03-04T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
753039,Dean Pool - Kingstone,2023-03-04T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
753039,Dean Pool - Kingstone,2023-03-04T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
753039,Dean Pool - Kingstone,2023-03-04T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.95
753039,Dean Pool - Kingstone,2023-03-04T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
753039,Dean Pool - Kingstone,2023-03-04T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.42
753039,Dean Pool - Kingstone,2023-03-04T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
753039,Dean Pool - Kingstone,2023-03-04T17:40:00.000+00:00,busbar,,L3 Active Power,kW,18.49
753039,Dean Pool - Kingstone,2023-03-04T17:40:00.000+00:00,busbar,,L2 Active Power,kW,21.27
753039,Dean Pool - Kingstone,2023-03-04T17:40:00.000+00:00,busbar,,L1 Active Power,kW,24.56
753039,Dean Pool - Kingstone,2023-03-04T17:40:00.000+00:00,busbar,,N Current (RMS),A,41.5
753039,Dean Pool - Kingstone,2023-03-04T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
753039,Dean Pool - Kingstone,2023-03-04T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
753039,Dean Pool - Kingstone,2023-03-04T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.3
753039,Dean Pool - Kingstone,2023-03-04T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.11
753039,Dean Pool - Kingstone,2023-03-04T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
753039,Dean Pool - Kingstone,2023-03-04T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.84
753039,Dean Pool - Kingstone,2023-03-04T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.03
753039,Dean Pool - Kingstone,2023-03-04T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.23
753039,Dean Pool - Kingstone,2023-03-04T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.14
753039,Dean Pool - Kingstone,2023-03-04T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,21.7
753039,Dean Pool - Kingstone,2023-03-04T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.2
753039,Dean Pool - Kingstone,2023-03-04T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.6
753039,Dean Pool - Kingstone,2023-03-04T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.3
753039,Dean Pool - Kingstone,2023-03-04T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
753039,Dean Pool - Kingstone,2023-03-04T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
753039,Dean Pool - Kingstone,2023-03-04T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.13
753039,Dean Pool - Kingstone,2023-03-04T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.9
753039,Dean Pool - Kingstone,2023-03-04T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.7
