Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753039,Dean Pool - Kingstone,2023-03-04T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
753039,Dean Pool - Kingstone,2023-03-04T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
753039,Dean Pool - Kingstone,2023-03-04T13:00:00.000+00:00,busbar,,L3 Active Power,kW,18.62
753039,Dean Pool - Kingstone,2023-03-04T13:00:00.000+00:00,busbar,,L2 Active Power,kW,19.26
753039,Dean Pool - Kingstone,2023-03-04T13:00:00.000+00:00,busbar,,L1 Active Power,kW,15.98
753039,Dean Pool - Kingstone,2023-03-04T13:00:00.000+00:00,busbar,,N Current (RMS),A,37.4
753039,Dean Pool - Kingstone,2023-03-04T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.3
753039,Dean Pool - Kingstone,2023-03-04T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.1
753039,Dean Pool - Kingstone,2023-03-04T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.9
753039,Dean Pool - Kingstone,2023-03-04T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.15
753039,Dean Pool - Kingstone,2023-03-04T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
753039,Dean Pool - Kingstone,2023-03-04T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.26
753039,Dean Pool - Kingstone,2023-03-04T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.48
753039,Dean Pool - Kingstone,2023-03-04T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.39
753039,Dean Pool - Kingstone,2023-03-04T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.63
753039,Dean Pool - Kingstone,2023-03-04T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,30.3
753039,Dean Pool - Kingstone,2023-03-04T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.2
753039,Dean Pool - Kingstone,2023-03-04T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.7
753039,Dean Pool - Kingstone,2023-03-04T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.6
753039,Dean Pool - Kingstone,2023-03-04T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.07
753039,Dean Pool - Kingstone,2023-03-04T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
753039,Dean Pool - Kingstone,2023-03-04T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
753039,Dean Pool - Kingstone,2023-03-04T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.44
753039,Dean Pool - Kingstone,2023-03-04T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.54
753039,Dean Pool - Kingstone,2023-03-04T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.91
753039,Dean Pool - Kingstone,2023-03-04T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,40.2
753039,Dean Pool - Kingstone,2023-03-04T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,73.7
753039,Dean Pool - Kingstone,2023-03-04T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.7
753039,Dean Pool - Kingstone,2023-03-04T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.9
753039,Dean Pool - Kingstone,2023-03-04T12:50:00.000+00:00,transformer,,Temperature,C,14.0
753039,Dean Pool - Kingstone,2023-03-04T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
753039,Dean Pool - Kingstone,2023-03-04T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
753039,Dean Pool - Kingstone,2023-03-04T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
753039,Dean Pool - Kingstone,2023-03-04T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
753039,Dean Pool - Kingstone,2023-03-04T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
753039,Dean Pool - Kingstone,2023-03-04T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.87
753039,Dean Pool - Kingstone,2023-03-04T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
753039,Dean Pool - Kingstone,2023-03-04T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
753039,Dean Pool - Kingstone,2023-03-04T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
753039,Dean Pool - Kingstone,2023-03-04T12:50:00.000+00:00,busbar,,L3 Active Power,kW,20.92
753039,Dean Pool - Kingstone,2023-03-04T12:50:00.000+00:00,busbar,,L2 Active Power,kW,16.93
753039,Dean Pool - Kingstone,2023-03-04T12:50:00.000+00:00,busbar,,L1 Active Power,kW,18.54
753039,Dean Pool - Kingstone,2023-03-04T12:50:00.000+00:00,busbar,,N Current (RMS),A,34.9
753039,Dean Pool - Kingstone,2023-03-04T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
753039,Dean Pool - Kingstone,2023-03-04T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.7
753039,Dean Pool - Kingstone,2023-03-04T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.1
753039,Dean Pool - Kingstone,2023-03-04T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.04
753039,Dean Pool - Kingstone,2023-03-04T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
753039,Dean Pool - Kingstone,2023-03-04T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.96
753039,Dean Pool - Kingstone,2023-03-04T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.35
753039,Dean Pool - Kingstone,2023-03-04T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.22
753039,Dean Pool - Kingstone,2023-03-04T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.92
753039,Dean Pool - Kingstone,2023-03-04T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,40.8
753039,Dean Pool - Kingstone,2023-03-04T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.3
753039,Dean Pool - Kingstone,2023-03-04T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.1
753039,Dean Pool - Kingstone,2023-03-04T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.7
753039,Dean Pool - Kingstone,2023-03-04T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.24
753039,Dean Pool - Kingstone,2023-03-04T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
753039,Dean Pool - Kingstone,2023-03-04T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
753039,Dean Pool - Kingstone,2023-03-04T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.18
753039,Dean Pool - Kingstone,2023-03-04T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.29
753039,Dean Pool - Kingstone,2023-03-04T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.63
753039,Dean Pool - Kingstone,2023-03-04T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,37.6
753039,Dean Pool - Kingstone,2023-03-04T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,77.1
753039,Dean Pool - Kingstone,2023-03-04T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.5
753039,Dean Pool - Kingstone,2023-03-04T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.9
753039,Dean Pool - Kingstone,2023-03-04T12:40:00.000+00:00,transformer,,Temperature,C,14.0
753039,Dean Pool - Kingstone,2023-03-04T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
753039,Dean Pool - Kingstone,2023-03-04T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
753039,Dean Pool - Kingstone,2023-03-04T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
753039,Dean Pool - Kingstone,2023-03-04T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
753039,Dean Pool - Kingstone,2023-03-04T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
753039,Dean Pool - Kingstone,2023-03-04T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
753039,Dean Pool - Kingstone,2023-03-04T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
753039,Dean Pool - Kingstone,2023-03-04T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
753039,Dean Pool - Kingstone,2023-03-04T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
753039,Dean Pool - Kingstone,2023-03-04T12:40:00.000+00:00,busbar,,L3 Active Power,kW,20.53
753039,Dean Pool - Kingstone,2023-03-04T12:40:00.000+00:00,busbar,,L2 Active Power,kW,13.5
753039,Dean Pool - Kingstone,2023-03-04T12:40:00.000+00:00,busbar,,L1 Active Power,kW,23.55
753039,Dean Pool - Kingstone,2023-03-04T12:40:00.000+00:00,busbar,,N Current (RMS),A,48.9
753039,Dean Pool - Kingstone,2023-03-04T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.5
753039,Dean Pool - Kingstone,2023-03-04T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.3
753039,Dean Pool - Kingstone,2023-03-04T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.1
753039,Dean Pool - Kingstone,2023-03-04T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.17
753039,Dean Pool - Kingstone,2023-03-04T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
753039,Dean Pool - Kingstone,2023-03-04T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.82
753039,Dean Pool - Kingstone,2023-03-04T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.9
753039,Dean Pool - Kingstone,2023-03-04T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.17
753039,Dean Pool - Kingstone,2023-03-04T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.09
753039,Dean Pool - Kingstone,2023-03-04T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,28.2
753039,Dean Pool - Kingstone,2023-03-04T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.4
753039,Dean Pool - Kingstone,2023-03-04T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.4
753039,Dean Pool - Kingstone,2023-03-04T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.9
753039,Dean Pool - Kingstone,2023-03-04T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.32
753039,Dean Pool - Kingstone,2023-03-04T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
753039,Dean Pool - Kingstone,2023-03-04T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
753039,Dean Pool - Kingstone,2023-03-04T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.14
753039,Dean Pool - Kingstone,2023-03-04T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.44
753039,Dean Pool - Kingstone,2023-03-04T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.26
753039,Dean Pool - Kingstone,2023-03-04T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,24.5
753039,Dean Pool - Kingstone,2023-03-04T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.6
753039,Dean Pool - Kingstone,2023-03-04T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.3
753039,Dean Pool - Kingstone,2023-03-04T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.1
753039,Dean Pool - Kingstone,2023-03-04T12:30:00.000+00:00,transformer,,Temperature,C,14.0
753039,Dean Pool - Kingstone,2023-03-04T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
753039,Dean Pool - Kingstone,2023-03-04T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
753039,Dean Pool - Kingstone,2023-03-04T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
753039,Dean Pool - Kingstone,2023-03-04T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
753039,Dean Pool - Kingstone,2023-03-04T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
753039,Dean Pool - Kingstone,2023-03-04T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.89
753039,Dean Pool - Kingstone,2023-03-04T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
753039,Dean Pool - Kingstone,2023-03-04T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
753039,Dean Pool - Kingstone,2023-03-04T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
753039,Dean Pool - Kingstone,2023-03-04T12:30:00.000+00:00,busbar,,L3 Active Power,kW,17.04
753039,Dean Pool - Kingstone,2023-03-04T12:30:00.000+00:00,busbar,,L2 Active Power,kW,12.61
753039,Dean Pool - Kingstone,2023-03-04T12:30:00.000+00:00,busbar,,L1 Active Power,kW,19.35
753039,Dean Pool - Kingstone,2023-03-04T12:30:00.000+00:00,busbar,,N Current (RMS),A,38.6
753039,Dean Pool - Kingstone,2023-03-04T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
753039,Dean Pool - Kingstone,2023-03-04T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
753039,Dean Pool - Kingstone,2023-03-04T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.7
753039,Dean Pool - Kingstone,2023-03-04T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.22
753039,Dean Pool - Kingstone,2023-03-04T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.28
753039,Dean Pool - Kingstone,2023-03-04T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
753039,Dean Pool - Kingstone,2023-03-04T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.09
753039,Dean Pool - Kingstone,2023-03-04T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.05
753039,Dean Pool - Kingstone,2023-03-04T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.96
753039,Dean Pool - Kingstone,2023-03-04T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,44.1
753039,Dean Pool - Kingstone,2023-03-04T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.2
753039,Dean Pool - Kingstone,2023-03-04T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.1
753039,Dean Pool - Kingstone,2023-03-04T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.9
753039,Dean Pool - Kingstone,2023-03-04T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.24
753039,Dean Pool - Kingstone,2023-03-04T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
753039,Dean Pool - Kingstone,2023-03-04T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.44
753039,Dean Pool - Kingstone,2023-03-04T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.75
753039,Dean Pool - Kingstone,2023-03-04T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.31
753039,Dean Pool - Kingstone,2023-03-04T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.85
753039,Dean Pool - Kingstone,2023-03-04T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,23.9
753039,Dean Pool - Kingstone,2023-03-04T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.8
753039,Dean Pool - Kingstone,2023-03-04T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.2
753039,Dean Pool - Kingstone,2023-03-04T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.1
753039,Dean Pool - Kingstone,2023-03-04T12:20:00.000+00:00,transformer,,Temperature,C,13.9
753039,Dean Pool - Kingstone,2023-03-04T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
753039,Dean Pool - Kingstone,2023-03-04T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
753039,Dean Pool - Kingstone,2023-03-04T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
753039,Dean Pool - Kingstone,2023-03-04T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
753039,Dean Pool - Kingstone,2023-03-04T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
753039,Dean Pool - Kingstone,2023-03-04T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
753039,Dean Pool - Kingstone,2023-03-04T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
753039,Dean Pool - Kingstone,2023-03-04T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
753039,Dean Pool - Kingstone,2023-03-04T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
753039,Dean Pool - Kingstone,2023-03-04T12:20:00.000+00:00,busbar,,L3 Active Power,kW,9.85
753039,Dean Pool - Kingstone,2023-03-04T12:20:00.000+00:00,busbar,,L2 Active Power,kW,12.36
753039,Dean Pool - Kingstone,2023-03-04T12:20:00.000+00:00,busbar,,L1 Active Power,kW,20.81
753039,Dean Pool - Kingstone,2023-03-04T12:20:00.000+00:00,busbar,,N Current (RMS),A,46.8
753039,Dean Pool - Kingstone,2023-03-04T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.3
753039,Dean Pool - Kingstone,2023-03-04T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
753039,Dean Pool - Kingstone,2023-03-04T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
753039,Dean Pool - Kingstone,2023-03-04T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.8
753039,Dean Pool - Kingstone,2023-03-04T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.39
753039,Dean Pool - Kingstone,2023-03-04T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.78
753039,Dean Pool - Kingstone,2023-03-04T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.29
753039,Dean Pool - Kingstone,2023-03-04T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.05
753039,Dean Pool - Kingstone,2023-03-04T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.62
753039,Dean Pool - Kingstone,2023-03-04T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,39.6
753039,Dean Pool - Kingstone,2023-03-04T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.4
753039,Dean Pool - Kingstone,2023-03-04T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.4
753039,Dean Pool - Kingstone,2023-03-04T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.4
753039,Dean Pool - Kingstone,2023-03-04T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.17
753039,Dean Pool - Kingstone,2023-03-04T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
753039,Dean Pool - Kingstone,2023-03-04T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.6
753039,Dean Pool - Kingstone,2023-03-04T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.12
753039,Dean Pool - Kingstone,2023-03-04T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.94
753039,Dean Pool - Kingstone,2023-03-04T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.84
753039,Dean Pool - Kingstone,2023-03-04T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,32.8
753039,Dean Pool - Kingstone,2023-03-04T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.8
753039,Dean Pool - Kingstone,2023-03-04T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.5
753039,Dean Pool - Kingstone,2023-03-04T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.2
753039,Dean Pool - Kingstone,2023-03-04T12:10:00.000+00:00,transformer,,Temperature,C,13.9
753039,Dean Pool - Kingstone,2023-03-04T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
753039,Dean Pool - Kingstone,2023-03-04T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
753039,Dean Pool - Kingstone,2023-03-04T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
753039,Dean Pool - Kingstone,2023-03-04T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
753039,Dean Pool - Kingstone,2023-03-04T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
753039,Dean Pool - Kingstone,2023-03-04T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
753039,Dean Pool - Kingstone,2023-03-04T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
753039,Dean Pool - Kingstone,2023-03-04T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
753039,Dean Pool - Kingstone,2023-03-04T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
753039,Dean Pool - Kingstone,2023-03-04T12:10:00.000+00:00,busbar,,L3 Active Power,kW,9.41
753039,Dean Pool - Kingstone,2023-03-04T12:10:00.000+00:00,busbar,,L2 Active Power,kW,15.99
753039,Dean Pool - Kingstone,2023-03-04T12:10:00.000+00:00,busbar,,L1 Active Power,kW,18.46
753039,Dean Pool - Kingstone,2023-03-04T12:10:00.000+00:00,busbar,,N Current (RMS),A,41.5
753039,Dean Pool - Kingstone,2023-03-04T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
753039,Dean Pool - Kingstone,2023-03-04T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
753039,Dean Pool - Kingstone,2023-03-04T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
753039,Dean Pool - Kingstone,2023-03-04T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.73
753039,Dean Pool - Kingstone,2023-03-04T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
753039,Dean Pool - Kingstone,2023-03-04T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.15
753039,Dean Pool - Kingstone,2023-03-04T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.45
753039,Dean Pool - Kingstone,2023-03-04T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.62
753039,Dean Pool - Kingstone,2023-03-04T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.41
753039,Dean Pool - Kingstone,2023-03-04T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,30.6
753039,Dean Pool - Kingstone,2023-03-04T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.6
753039,Dean Pool - Kingstone,2023-03-04T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.2
753039,Dean Pool - Kingstone,2023-03-04T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.1
753039,Dean Pool - Kingstone,2023-03-04T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.04
753039,Dean Pool - Kingstone,2023-03-04T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
753039,Dean Pool - Kingstone,2023-03-04T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.24
753039,Dean Pool - Kingstone,2023-03-04T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.13
753039,Dean Pool - Kingstone,2023-03-04T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.45
753039,Dean Pool - Kingstone,2023-03-04T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.35
753039,Dean Pool - Kingstone,2023-03-04T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,27.7
753039,Dean Pool - Kingstone,2023-03-04T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.0
753039,Dean Pool - Kingstone,2023-03-04T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.5
753039,Dean Pool - Kingstone,2023-03-04T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.3
753039,Dean Pool - Kingstone,2023-03-04T12:00:00.000+00:00,transformer,,Temperature,C,13.9
753039,Dean Pool - Kingstone,2023-03-04T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
753039,Dean Pool - Kingstone,2023-03-04T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
753039,Dean Pool - Kingstone,2023-03-04T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
753039,Dean Pool - Kingstone,2023-03-04T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
753039,Dean Pool - Kingstone,2023-03-04T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
753039,Dean Pool - Kingstone,2023-03-04T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
753039,Dean Pool - Kingstone,2023-03-04T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
753039,Dean Pool - Kingstone,2023-03-04T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
753039,Dean Pool - Kingstone,2023-03-04T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
753039,Dean Pool - Kingstone,2023-03-04T12:00:00.000+00:00,busbar,,L3 Active Power,kW,11.59
753039,Dean Pool - Kingstone,2023-03-04T12:00:00.000+00:00,busbar,,L2 Active Power,kW,14.07
753039,Dean Pool - Kingstone,2023-03-04T12:00:00.000+00:00,busbar,,L1 Active Power,kW,16.76
753039,Dean Pool - Kingstone,2023-03-04T12:00:00.000+00:00,busbar,,N Current (RMS),A,33.5
753039,Dean Pool - Kingstone,2023-03-04T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
753039,Dean Pool - Kingstone,2023-03-04T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
753039,Dean Pool - Kingstone,2023-03-04T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.5
753039,Dean Pool - Kingstone,2023-03-04T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.36
753039,Dean Pool - Kingstone,2023-03-04T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.31
753039,Dean Pool - Kingstone,2023-03-04T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.24
753039,Dean Pool - Kingstone,2023-03-04T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.21
753039,Dean Pool - Kingstone,2023-03-04T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.66
753039,Dean Pool - Kingstone,2023-03-04T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.9
753039,Dean Pool - Kingstone,2023-03-04T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,37.1
753039,Dean Pool - Kingstone,2023-03-04T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.6
753039,Dean Pool - Kingstone,2023-03-04T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.0
753039,Dean Pool - Kingstone,2023-03-04T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.5
753039,Dean Pool - Kingstone,2023-03-04T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
753039,Dean Pool - Kingstone,2023-03-04T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
753039,Dean Pool - Kingstone,2023-03-04T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.55
753039,Dean Pool - Kingstone,2023-03-04T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.79
753039,Dean Pool - Kingstone,2023-03-04T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.22
753039,Dean Pool - Kingstone,2023-03-04T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.58
753039,Dean Pool - Kingstone,2023-03-04T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,24.7
753039,Dean Pool - Kingstone,2023-03-04T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.2
753039,Dean Pool - Kingstone,2023-03-04T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.8
753039,Dean Pool - Kingstone,2023-03-04T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.5
753039,Dean Pool - Kingstone,2023-03-04T11:50:00.000+00:00,transformer,,Temperature,C,13.8
753039,Dean Pool - Kingstone,2023-03-04T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
753039,Dean Pool - Kingstone,2023-03-04T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
753039,Dean Pool - Kingstone,2023-03-04T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
753039,Dean Pool - Kingstone,2023-03-04T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
753039,Dean Pool - Kingstone,2023-03-04T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
753039,Dean Pool - Kingstone,2023-03-04T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
753039,Dean Pool - Kingstone,2023-03-04T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
753039,Dean Pool - Kingstone,2023-03-04T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
753039,Dean Pool - Kingstone,2023-03-04T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
753039,Dean Pool - Kingstone,2023-03-04T11:50:00.000+00:00,busbar,,L3 Active Power,kW,12.0
753039,Dean Pool - Kingstone,2023-03-04T11:50:00.000+00:00,busbar,,L2 Active Power,kW,13.88
753039,Dean Pool - Kingstone,2023-03-04T11:50:00.000+00:00,busbar,,L1 Active Power,kW,21.48
753039,Dean Pool - Kingstone,2023-03-04T11:50:00.000+00:00,busbar,,N Current (RMS),A,43.1
753039,Dean Pool - Kingstone,2023-03-04T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
753039,Dean Pool - Kingstone,2023-03-04T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
753039,Dean Pool - Kingstone,2023-03-04T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.7
753039,Dean Pool - Kingstone,2023-03-04T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.25
753039,Dean Pool - Kingstone,2023-03-04T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.56
753039,Dean Pool - Kingstone,2023-03-04T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.12
753039,Dean Pool - Kingstone,2023-03-04T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.65
753039,Dean Pool - Kingstone,2023-03-04T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.26
753039,Dean Pool - Kingstone,2023-03-04T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.22
753039,Dean Pool - Kingstone,2023-03-04T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,29.6
753039,Dean Pool - Kingstone,2023-03-04T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.7
753039,Dean Pool - Kingstone,2023-03-04T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.2
753039,Dean Pool - Kingstone,2023-03-04T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.8
753039,Dean Pool - Kingstone,2023-03-04T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
753039,Dean Pool - Kingstone,2023-03-04T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
753039,Dean Pool - Kingstone,2023-03-04T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.74
753039,Dean Pool - Kingstone,2023-03-04T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.6
753039,Dean Pool - Kingstone,2023-03-04T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.64
753039,Dean Pool - Kingstone,2023-03-04T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.4
753039,Dean Pool - Kingstone,2023-03-04T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,26.0
753039,Dean Pool - Kingstone,2023-03-04T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.7
753039,Dean Pool - Kingstone,2023-03-04T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.7
753039,Dean Pool - Kingstone,2023-03-04T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.6
753039,Dean Pool - Kingstone,2023-03-04T11:40:00.000+00:00,transformer,,Temperature,C,13.8
753039,Dean Pool - Kingstone,2023-03-04T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
753039,Dean Pool - Kingstone,2023-03-04T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
753039,Dean Pool - Kingstone,2023-03-04T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
753039,Dean Pool - Kingstone,2023-03-04T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
753039,Dean Pool - Kingstone,2023-03-04T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
753039,Dean Pool - Kingstone,2023-03-04T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.13
753039,Dean Pool - Kingstone,2023-03-04T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
753039,Dean Pool - Kingstone,2023-03-04T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
753039,Dean Pool - Kingstone,2023-03-04T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
753039,Dean Pool - Kingstone,2023-03-04T11:40:00.000+00:00,busbar,,L3 Active Power,kW,13.25
753039,Dean Pool - Kingstone,2023-03-04T11:40:00.000+00:00,busbar,,L2 Active Power,kW,12.91
753039,Dean Pool - Kingstone,2023-03-04T11:40:00.000+00:00,busbar,,L1 Active Power,kW,22.63
753039,Dean Pool - Kingstone,2023-03-04T11:40:00.000+00:00,busbar,,N Current (RMS),A,47.3
753039,Dean Pool - Kingstone,2023-03-04T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
753039,Dean Pool - Kingstone,2023-03-04T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.3
753039,Dean Pool - Kingstone,2023-03-04T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.1
753039,Dean Pool - Kingstone,2023-03-04T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.04
753039,Dean Pool - Kingstone,2023-03-04T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.38
753039,Dean Pool - Kingstone,2023-03-04T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.1
753039,Dean Pool - Kingstone,2023-03-04T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.72
753039,Dean Pool - Kingstone,2023-03-04T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.59
753039,Dean Pool - Kingstone,2023-03-04T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.23
753039,Dean Pool - Kingstone,2023-03-04T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,29.6
753039,Dean Pool - Kingstone,2023-03-04T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.1
753039,Dean Pool - Kingstone,2023-03-04T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.8
753039,Dean Pool - Kingstone,2023-03-04T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.7
753039,Dean Pool - Kingstone,2023-03-04T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
753039,Dean Pool - Kingstone,2023-03-04T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
753039,Dean Pool - Kingstone,2023-03-04T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.8
753039,Dean Pool - Kingstone,2023-03-04T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.31
753039,Dean Pool - Kingstone,2023-03-04T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.35
753039,Dean Pool - Kingstone,2023-03-04T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.87
753039,Dean Pool - Kingstone,2023-03-04T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,28.7
753039,Dean Pool - Kingstone,2023-03-04T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.9
753039,Dean Pool - Kingstone,2023-03-04T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.3
753039,Dean Pool - Kingstone,2023-03-04T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.8
753039,Dean Pool - Kingstone,2023-03-04T11:30:00.000+00:00,transformer,,Temperature,C,13.8
753039,Dean Pool - Kingstone,2023-03-04T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.17
753039,Dean Pool - Kingstone,2023-03-04T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
753039,Dean Pool - Kingstone,2023-03-04T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
753039,Dean Pool - Kingstone,2023-03-04T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
753039,Dean Pool - Kingstone,2023-03-04T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
753039,Dean Pool - Kingstone,2023-03-04T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
753039,Dean Pool - Kingstone,2023-03-04T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
753039,Dean Pool - Kingstone,2023-03-04T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
753039,Dean Pool - Kingstone,2023-03-04T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
753039,Dean Pool - Kingstone,2023-03-04T11:30:00.000+00:00,busbar,,L3 Active Power,kW,12.04
753039,Dean Pool - Kingstone,2023-03-04T11:30:00.000+00:00,busbar,,L2 Active Power,kW,7.94
753039,Dean Pool - Kingstone,2023-03-04T11:30:00.000+00:00,busbar,,L1 Active Power,kW,18.11
753039,Dean Pool - Kingstone,2023-03-04T11:30:00.000+00:00,busbar,,N Current (RMS),A,50.3
753039,Dean Pool - Kingstone,2023-03-04T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
753039,Dean Pool - Kingstone,2023-03-04T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.9
753039,Dean Pool - Kingstone,2023-03-04T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.5
753039,Dean Pool - Kingstone,2023-03-04T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.01
753039,Dean Pool - Kingstone,2023-03-04T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.08
753039,Dean Pool - Kingstone,2023-03-04T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.92
753039,Dean Pool - Kingstone,2023-03-04T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.91
753039,Dean Pool - Kingstone,2023-03-04T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.69
753039,Dean Pool - Kingstone,2023-03-04T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.16
753039,Dean Pool - Kingstone,2023-03-04T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,39.0
753039,Dean Pool - Kingstone,2023-03-04T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.5
753039,Dean Pool - Kingstone,2023-03-04T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.7
753039,Dean Pool - Kingstone,2023-03-04T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.4
753039,Dean Pool - Kingstone,2023-03-04T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
753039,Dean Pool - Kingstone,2023-03-04T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
753039,Dean Pool - Kingstone,2023-03-04T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.86
753039,Dean Pool - Kingstone,2023-03-04T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.5
753039,Dean Pool - Kingstone,2023-03-04T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.99
753039,Dean Pool - Kingstone,2023-03-04T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.96
753039,Dean Pool - Kingstone,2023-03-04T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,33.5
753039,Dean Pool - Kingstone,2023-03-04T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.5
753039,Dean Pool - Kingstone,2023-03-04T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.3
753039,Dean Pool - Kingstone,2023-03-04T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.5
753039,Dean Pool - Kingstone,2023-03-04T11:20:00.000+00:00,transformer,,Temperature,C,13.7
753039,Dean Pool - Kingstone,2023-03-04T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.18
753039,Dean Pool - Kingstone,2023-03-04T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
753039,Dean Pool - Kingstone,2023-03-04T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
753039,Dean Pool - Kingstone,2023-03-04T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
753039,Dean Pool - Kingstone,2023-03-04T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
753039,Dean Pool - Kingstone,2023-03-04T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
753039,Dean Pool - Kingstone,2023-03-04T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
753039,Dean Pool - Kingstone,2023-03-04T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
753039,Dean Pool - Kingstone,2023-03-04T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
753039,Dean Pool - Kingstone,2023-03-04T11:20:00.000+00:00,busbar,,L3 Active Power,kW,12.41
753039,Dean Pool - Kingstone,2023-03-04T11:20:00.000+00:00,busbar,,L2 Active Power,kW,6.68
753039,Dean Pool - Kingstone,2023-03-04T11:20:00.000+00:00,busbar,,L1 Active Power,kW,19.12
753039,Dean Pool - Kingstone,2023-03-04T11:20:00.000+00:00,busbar,,N Current (RMS),A,55.8
753039,Dean Pool - Kingstone,2023-03-04T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
753039,Dean Pool - Kingstone,2023-03-04T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.2
753039,Dean Pool - Kingstone,2023-03-04T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
753039,Dean Pool - Kingstone,2023-03-04T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.13
753039,Dean Pool - Kingstone,2023-03-04T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
753039,Dean Pool - Kingstone,2023-03-04T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.13
753039,Dean Pool - Kingstone,2023-03-04T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.21
753039,Dean Pool - Kingstone,2023-03-04T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.85
753039,Dean Pool - Kingstone,2023-03-04T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.59
753039,Dean Pool - Kingstone,2023-03-04T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,38.3
753039,Dean Pool - Kingstone,2023-03-04T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.4
753039,Dean Pool - Kingstone,2023-03-04T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.7
753039,Dean Pool - Kingstone,2023-03-04T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.3
753039,Dean Pool - Kingstone,2023-03-04T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
753039,Dean Pool - Kingstone,2023-03-04T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.05
753039,Dean Pool - Kingstone,2023-03-04T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.61
753039,Dean Pool - Kingstone,2023-03-04T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.48
753039,Dean Pool - Kingstone,2023-03-04T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.6
753039,Dean Pool - Kingstone,2023-03-04T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.35
753039,Dean Pool - Kingstone,2023-03-04T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,54.2
753039,Dean Pool - Kingstone,2023-03-04T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,73.6
753039,Dean Pool - Kingstone,2023-03-04T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.1
753039,Dean Pool - Kingstone,2023-03-04T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.0
753039,Dean Pool - Kingstone,2023-03-04T11:10:00.000+00:00,transformer,,Temperature,C,13.6
753039,Dean Pool - Kingstone,2023-03-04T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
753039,Dean Pool - Kingstone,2023-03-04T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.68
753039,Dean Pool - Kingstone,2023-03-04T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
753039,Dean Pool - Kingstone,2023-03-04T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
753039,Dean Pool - Kingstone,2023-03-04T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
753039,Dean Pool - Kingstone,2023-03-04T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.68
753039,Dean Pool - Kingstone,2023-03-04T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
753039,Dean Pool - Kingstone,2023-03-04T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
753039,Dean Pool - Kingstone,2023-03-04T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
753039,Dean Pool - Kingstone,2023-03-04T11:10:00.000+00:00,busbar,,L3 Active Power,kW,19.69
753039,Dean Pool - Kingstone,2023-03-04T11:10:00.000+00:00,busbar,,L2 Active Power,kW,7.45
753039,Dean Pool - Kingstone,2023-03-04T11:10:00.000+00:00,busbar,,L1 Active Power,kW,16.94
753039,Dean Pool - Kingstone,2023-03-04T11:10:00.000+00:00,busbar,,N Current (RMS),A,61.8
753039,Dean Pool - Kingstone,2023-03-04T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
753039,Dean Pool - Kingstone,2023-03-04T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.5
753039,Dean Pool - Kingstone,2023-03-04T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
753039,Dean Pool - Kingstone,2023-03-04T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.39
753039,Dean Pool - Kingstone,2023-03-04T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
753039,Dean Pool - Kingstone,2023-03-04T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.47
753039,Dean Pool - Kingstone,2023-03-04T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.18
753039,Dean Pool - Kingstone,2023-03-04T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.19
753039,Dean Pool - Kingstone,2023-03-04T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.33
753039,Dean Pool - Kingstone,2023-03-04T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,40.3
753039,Dean Pool - Kingstone,2023-03-04T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.7
753039,Dean Pool - Kingstone,2023-03-04T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.8
753039,Dean Pool - Kingstone,2023-03-04T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.6
753039,Dean Pool - Kingstone,2023-03-04T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.11
753039,Dean Pool - Kingstone,2023-03-04T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.2
753039,Dean Pool - Kingstone,2023-03-04T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.49
753039,Dean Pool - Kingstone,2023-03-04T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.78
753039,Dean Pool - Kingstone,2023-03-04T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.12
753039,Dean Pool - Kingstone,2023-03-04T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.28
753039,Dean Pool - Kingstone,2023-03-04T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,28.2
753039,Dean Pool - Kingstone,2023-03-04T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.8
753039,Dean Pool - Kingstone,2023-03-04T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.7
753039,Dean Pool - Kingstone,2023-03-04T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.3
753039,Dean Pool - Kingstone,2023-03-04T11:00:00.000+00:00,transformer,,Temperature,C,13.6
753039,Dean Pool - Kingstone,2023-03-04T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
753039,Dean Pool - Kingstone,2023-03-04T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
753039,Dean Pool - Kingstone,2023-03-04T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
753039,Dean Pool - Kingstone,2023-03-04T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
753039,Dean Pool - Kingstone,2023-03-04T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
753039,Dean Pool - Kingstone,2023-03-04T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.45
753039,Dean Pool - Kingstone,2023-03-04T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
753039,Dean Pool - Kingstone,2023-03-04T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
753039,Dean Pool - Kingstone,2023-03-04T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
753039,Dean Pool - Kingstone,2023-03-04T11:00:00.000+00:00,busbar,,L3 Active Power,kW,13.97
753039,Dean Pool - Kingstone,2023-03-04T11:00:00.000+00:00,busbar,,L2 Active Power,kW,10.31
753039,Dean Pool - Kingstone,2023-03-04T11:00:00.000+00:00,busbar,,L1 Active Power,kW,18.61
753039,Dean Pool - Kingstone,2023-03-04T11:00:00.000+00:00,busbar,,N Current (RMS),A,46.0
753039,Dean Pool - Kingstone,2023-03-04T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
753039,Dean Pool - Kingstone,2023-03-04T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.9
753039,Dean Pool - Kingstone,2023-03-04T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
753039,Dean Pool - Kingstone,2023-03-04T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.36
753039,Dean Pool - Kingstone,2023-03-04T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
753039,Dean Pool - Kingstone,2023-03-04T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.22
753039,Dean Pool - Kingstone,2023-03-04T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.44
753039,Dean Pool - Kingstone,2023-03-04T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.71
753039,Dean Pool - Kingstone,2023-03-04T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.57
753039,Dean Pool - Kingstone,2023-03-04T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,37.0
753039,Dean Pool - Kingstone,2023-03-04T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.4
753039,Dean Pool - Kingstone,2023-03-04T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.6
753039,Dean Pool - Kingstone,2023-03-04T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.6
753039,Dean Pool - Kingstone,2023-03-04T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
753039,Dean Pool - Kingstone,2023-03-04T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.09
753039,Dean Pool - Kingstone,2023-03-04T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.39
753039,Dean Pool - Kingstone,2023-03-04T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.12
753039,Dean Pool - Kingstone,2023-03-04T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.85
753039,Dean Pool - Kingstone,2023-03-04T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.26
753039,Dean Pool - Kingstone,2023-03-04T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,54.4
753039,Dean Pool - Kingstone,2023-03-04T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,74.6
753039,Dean Pool - Kingstone,2023-03-04T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.1
753039,Dean Pool - Kingstone,2023-03-04T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.6
753039,Dean Pool - Kingstone,2023-03-04T10:50:00.000+00:00,transformer,,Temperature,C,13.6
753039,Dean Pool - Kingstone,2023-03-04T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
753039,Dean Pool - Kingstone,2023-03-04T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
753039,Dean Pool - Kingstone,2023-03-04T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
753039,Dean Pool - Kingstone,2023-03-04T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
753039,Dean Pool - Kingstone,2023-03-04T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
753039,Dean Pool - Kingstone,2023-03-04T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.6
753039,Dean Pool - Kingstone,2023-03-04T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
753039,Dean Pool - Kingstone,2023-03-04T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
753039,Dean Pool - Kingstone,2023-03-04T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
753039,Dean Pool - Kingstone,2023-03-04T10:50:00.000+00:00,busbar,,L3 Active Power,kW,20.55
753039,Dean Pool - Kingstone,2023-03-04T10:50:00.000+00:00,busbar,,L2 Active Power,kW,9.56
753039,Dean Pool - Kingstone,2023-03-04T10:50:00.000+00:00,busbar,,L1 Active Power,kW,17.83
753039,Dean Pool - Kingstone,2023-03-04T10:50:00.000+00:00,busbar,,N Current (RMS),A,56.0
753039,Dean Pool - Kingstone,2023-03-04T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.5
753039,Dean Pool - Kingstone,2023-03-04T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
753039,Dean Pool - Kingstone,2023-03-04T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
753039,Dean Pool - Kingstone,2023-03-04T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.56
753039,Dean Pool - Kingstone,2023-03-04T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.29
753039,Dean Pool - Kingstone,2023-03-04T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.64
753039,Dean Pool - Kingstone,2023-03-04T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.99
753039,Dean Pool - Kingstone,2023-03-04T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.78
753039,Dean Pool - Kingstone,2023-03-04T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.73
753039,Dean Pool - Kingstone,2023-03-04T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,44.5
753039,Dean Pool - Kingstone,2023-03-04T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.1
753039,Dean Pool - Kingstone,2023-03-04T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.7
753039,Dean Pool - Kingstone,2023-03-04T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.1
753039,Dean Pool - Kingstone,2023-03-04T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
753039,Dean Pool - Kingstone,2023-03-04T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
753039,Dean Pool - Kingstone,2023-03-04T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.48
753039,Dean Pool - Kingstone,2023-03-04T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.52
753039,Dean Pool - Kingstone,2023-03-04T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.03
753039,Dean Pool - Kingstone,2023-03-04T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.86
