Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753039,Dean Pool - Kingstone,2023-03-04T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
753039,Dean Pool - Kingstone,2023-03-04T06:10:00.000+00:00,busbar,,L3 Active Power,kW,11.07
753039,Dean Pool - Kingstone,2023-03-04T06:10:00.000+00:00,busbar,,L2 Active Power,kW,5.32
753039,Dean Pool - Kingstone,2023-03-04T06:10:00.000+00:00,busbar,,L1 Active Power,kW,6.16
753039,Dean Pool - Kingstone,2023-03-04T06:10:00.000+00:00,busbar,,N Current (RMS),A,33.8
753039,Dean Pool - Kingstone,2023-03-04T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
753039,Dean Pool - Kingstone,2023-03-04T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.2
753039,Dean Pool - Kingstone,2023-03-04T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.3
753039,Dean Pool - Kingstone,2023-03-04T06:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.85
753039,Dean Pool - Kingstone,2023-03-04T06:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
753039,Dean Pool - Kingstone,2023-03-04T06:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.17
753039,Dean Pool - Kingstone,2023-03-04T06:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.49
753039,Dean Pool - Kingstone,2023-03-04T06:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.13
753039,Dean Pool - Kingstone,2023-03-04T06:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.93
753039,Dean Pool - Kingstone,2023-03-04T06:00:00.000+00:00,feeder,4.0,N Current (RMS),A,15.1
753039,Dean Pool - Kingstone,2023-03-04T06:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.8
753039,Dean Pool - Kingstone,2023-03-04T06:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.1
753039,Dean Pool - Kingstone,2023-03-04T06:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.8
753039,Dean Pool - Kingstone,2023-03-04T06:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.04
753039,Dean Pool - Kingstone,2023-03-04T06:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
753039,Dean Pool - Kingstone,2023-03-04T06:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.31
753039,Dean Pool - Kingstone,2023-03-04T06:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.83
753039,Dean Pool - Kingstone,2023-03-04T06:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.2
753039,Dean Pool - Kingstone,2023-03-04T06:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.35
753039,Dean Pool - Kingstone,2023-03-04T06:00:00.000+00:00,feeder,3.0,N Current (RMS),A,22.3
753039,Dean Pool - Kingstone,2023-03-04T06:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.7
753039,Dean Pool - Kingstone,2023-03-04T06:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.8
753039,Dean Pool - Kingstone,2023-03-04T06:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.8
753039,Dean Pool - Kingstone,2023-03-04T06:00:00.000+00:00,transformer,,Temperature,C,13.4
753039,Dean Pool - Kingstone,2023-03-04T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
753039,Dean Pool - Kingstone,2023-03-04T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
753039,Dean Pool - Kingstone,2023-03-04T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
753039,Dean Pool - Kingstone,2023-03-04T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
753039,Dean Pool - Kingstone,2023-03-04T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
753039,Dean Pool - Kingstone,2023-03-04T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
753039,Dean Pool - Kingstone,2023-03-04T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
753039,Dean Pool - Kingstone,2023-03-04T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
753039,Dean Pool - Kingstone,2023-03-04T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
753039,Dean Pool - Kingstone,2023-03-04T06:00:00.000+00:00,busbar,,L3 Active Power,kW,11.32
753039,Dean Pool - Kingstone,2023-03-04T06:00:00.000+00:00,busbar,,L2 Active Power,kW,5.34
753039,Dean Pool - Kingstone,2023-03-04T06:00:00.000+00:00,busbar,,L1 Active Power,kW,8.28
753039,Dean Pool - Kingstone,2023-03-04T06:00:00.000+00:00,busbar,,N Current (RMS),A,32.4
753039,Dean Pool - Kingstone,2023-03-04T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.7
753039,Dean Pool - Kingstone,2023-03-04T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.8
753039,Dean Pool - Kingstone,2023-03-04T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.2
753039,Dean Pool - Kingstone,2023-03-04T05:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.63
753039,Dean Pool - Kingstone,2023-03-04T05:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.63
753039,Dean Pool - Kingstone,2023-03-04T05:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.43
753039,Dean Pool - Kingstone,2023-03-04T05:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.97
753039,Dean Pool - Kingstone,2023-03-04T05:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.81
753039,Dean Pool - Kingstone,2023-03-04T05:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.48
753039,Dean Pool - Kingstone,2023-03-04T05:50:00.000+00:00,feeder,4.0,N Current (RMS),A,12.7
753039,Dean Pool - Kingstone,2023-03-04T05:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.0
753039,Dean Pool - Kingstone,2023-03-04T05:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.6
753039,Dean Pool - Kingstone,2023-03-04T05:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.9
753039,Dean Pool - Kingstone,2023-03-04T05:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
753039,Dean Pool - Kingstone,2023-03-04T05:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.25
753039,Dean Pool - Kingstone,2023-03-04T05:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.39
753039,Dean Pool - Kingstone,2023-03-04T05:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.43
753039,Dean Pool - Kingstone,2023-03-04T05:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.71
753039,Dean Pool - Kingstone,2023-03-04T05:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.92
753039,Dean Pool - Kingstone,2023-03-04T05:50:00.000+00:00,feeder,3.0,N Current (RMS),A,21.6
753039,Dean Pool - Kingstone,2023-03-04T05:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.6
753039,Dean Pool - Kingstone,2023-03-04T05:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.6
753039,Dean Pool - Kingstone,2023-03-04T05:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.1
753039,Dean Pool - Kingstone,2023-03-04T05:50:00.000+00:00,transformer,,Temperature,C,13.4
753039,Dean Pool - Kingstone,2023-03-04T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
753039,Dean Pool - Kingstone,2023-03-04T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
753039,Dean Pool - Kingstone,2023-03-04T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
753039,Dean Pool - Kingstone,2023-03-04T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
753039,Dean Pool - Kingstone,2023-03-04T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
753039,Dean Pool - Kingstone,2023-03-04T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
753039,Dean Pool - Kingstone,2023-03-04T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
753039,Dean Pool - Kingstone,2023-03-04T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
753039,Dean Pool - Kingstone,2023-03-04T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
753039,Dean Pool - Kingstone,2023-03-04T05:50:00.000+00:00,busbar,,L3 Active Power,kW,9.4
753039,Dean Pool - Kingstone,2023-03-04T05:50:00.000+00:00,busbar,,L2 Active Power,kW,5.52
753039,Dean Pool - Kingstone,2023-03-04T05:50:00.000+00:00,busbar,,L1 Active Power,kW,7.4
753039,Dean Pool - Kingstone,2023-03-04T05:50:00.000+00:00,busbar,,N Current (RMS),A,26.3
753039,Dean Pool - Kingstone,2023-03-04T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.3
753039,Dean Pool - Kingstone,2023-03-04T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.8
753039,Dean Pool - Kingstone,2023-03-04T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.8
753039,Dean Pool - Kingstone,2023-03-04T05:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.85
753039,Dean Pool - Kingstone,2023-03-04T05:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
753039,Dean Pool - Kingstone,2023-03-04T05:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.36
753039,Dean Pool - Kingstone,2023-03-04T05:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.01
753039,Dean Pool - Kingstone,2023-03-04T05:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.66
753039,Dean Pool - Kingstone,2023-03-04T05:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.64
753039,Dean Pool - Kingstone,2023-03-04T05:40:00.000+00:00,feeder,4.0,N Current (RMS),A,12.7
753039,Dean Pool - Kingstone,2023-03-04T05:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.4
753039,Dean Pool - Kingstone,2023-03-04T05:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.4
753039,Dean Pool - Kingstone,2023-03-04T05:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.3
753039,Dean Pool - Kingstone,2023-03-04T05:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
753039,Dean Pool - Kingstone,2023-03-04T05:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.29
753039,Dean Pool - Kingstone,2023-03-04T05:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.58
753039,Dean Pool - Kingstone,2023-03-04T05:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.96
753039,Dean Pool - Kingstone,2023-03-04T05:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.05
753039,Dean Pool - Kingstone,2023-03-04T05:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.85
753039,Dean Pool - Kingstone,2023-03-04T05:40:00.000+00:00,feeder,3.0,N Current (RMS),A,54.2
753039,Dean Pool - Kingstone,2023-03-04T05:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.6
753039,Dean Pool - Kingstone,2023-03-04T05:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,72.1
753039,Dean Pool - Kingstone,2023-03-04T05:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.0
753039,Dean Pool - Kingstone,2023-03-04T05:40:00.000+00:00,transformer,,Temperature,C,13.4
753039,Dean Pool - Kingstone,2023-03-04T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
753039,Dean Pool - Kingstone,2023-03-04T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
753039,Dean Pool - Kingstone,2023-03-04T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
753039,Dean Pool - Kingstone,2023-03-04T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
753039,Dean Pool - Kingstone,2023-03-04T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
753039,Dean Pool - Kingstone,2023-03-04T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
753039,Dean Pool - Kingstone,2023-03-04T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
753039,Dean Pool - Kingstone,2023-03-04T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
753039,Dean Pool - Kingstone,2023-03-04T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
753039,Dean Pool - Kingstone,2023-03-04T05:40:00.000+00:00,busbar,,L3 Active Power,kW,9.97
753039,Dean Pool - Kingstone,2023-03-04T05:40:00.000+00:00,busbar,,L2 Active Power,kW,20.71
753039,Dean Pool - Kingstone,2023-03-04T05:40:00.000+00:00,busbar,,L1 Active Power,kW,7.49
753039,Dean Pool - Kingstone,2023-03-04T05:40:00.000+00:00,busbar,,N Current (RMS),A,60.8
753039,Dean Pool - Kingstone,2023-03-04T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
753039,Dean Pool - Kingstone,2023-03-04T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
753039,Dean Pool - Kingstone,2023-03-04T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
753039,Dean Pool - Kingstone,2023-03-04T05:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.94
753039,Dean Pool - Kingstone,2023-03-04T05:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
753039,Dean Pool - Kingstone,2023-03-04T05:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.62
753039,Dean Pool - Kingstone,2023-03-04T05:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.84
753039,Dean Pool - Kingstone,2023-03-04T05:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.56
753039,Dean Pool - Kingstone,2023-03-04T05:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.88
753039,Dean Pool - Kingstone,2023-03-04T05:30:00.000+00:00,feeder,4.0,N Current (RMS),A,14.3
753039,Dean Pool - Kingstone,2023-03-04T05:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.9
753039,Dean Pool - Kingstone,2023-03-04T05:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.1
753039,Dean Pool - Kingstone,2023-03-04T05:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.6
753039,Dean Pool - Kingstone,2023-03-04T05:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.06
753039,Dean Pool - Kingstone,2023-03-04T05:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
753039,Dean Pool - Kingstone,2023-03-04T05:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.6
753039,Dean Pool - Kingstone,2023-03-04T05:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.2
753039,Dean Pool - Kingstone,2023-03-04T05:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.73
753039,Dean Pool - Kingstone,2023-03-04T05:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.5
753039,Dean Pool - Kingstone,2023-03-04T05:30:00.000+00:00,feeder,3.0,N Current (RMS),A,65.7
753039,Dean Pool - Kingstone,2023-03-04T05:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.4
753039,Dean Pool - Kingstone,2023-03-04T05:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,88.7
753039,Dean Pool - Kingstone,2023-03-04T05:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.9
753039,Dean Pool - Kingstone,2023-03-04T05:30:00.000+00:00,transformer,,Temperature,C,13.4
753039,Dean Pool - Kingstone,2023-03-04T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
753039,Dean Pool - Kingstone,2023-03-04T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
753039,Dean Pool - Kingstone,2023-03-04T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
753039,Dean Pool - Kingstone,2023-03-04T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
753039,Dean Pool - Kingstone,2023-03-04T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
753039,Dean Pool - Kingstone,2023-03-04T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
753039,Dean Pool - Kingstone,2023-03-04T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
753039,Dean Pool - Kingstone,2023-03-04T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
753039,Dean Pool - Kingstone,2023-03-04T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
753039,Dean Pool - Kingstone,2023-03-04T05:30:00.000+00:00,busbar,,L3 Active Power,kW,9.04
753039,Dean Pool - Kingstone,2023-03-04T05:30:00.000+00:00,busbar,,L2 Active Power,kW,27.29
753039,Dean Pool - Kingstone,2023-03-04T05:30:00.000+00:00,busbar,,L1 Active Power,kW,6.38
753039,Dean Pool - Kingstone,2023-03-04T05:30:00.000+00:00,busbar,,N Current (RMS),A,75.8
753039,Dean Pool - Kingstone,2023-03-04T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
753039,Dean Pool - Kingstone,2023-03-04T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.6
753039,Dean Pool - Kingstone,2023-03-04T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.6
753039,Dean Pool - Kingstone,2023-03-04T05:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.01
753039,Dean Pool - Kingstone,2023-03-04T05:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.55
753039,Dean Pool - Kingstone,2023-03-04T05:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.59
753039,Dean Pool - Kingstone,2023-03-04T05:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.57
753039,Dean Pool - Kingstone,2023-03-04T05:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.13
753039,Dean Pool - Kingstone,2023-03-04T05:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.93
753039,Dean Pool - Kingstone,2023-03-04T05:20:00.000+00:00,feeder,4.0,N Current (RMS),A,7.7
753039,Dean Pool - Kingstone,2023-03-04T05:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.2
753039,Dean Pool - Kingstone,2023-03-04T05:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.1
753039,Dean Pool - Kingstone,2023-03-04T05:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.9
753039,Dean Pool - Kingstone,2023-03-04T05:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.14
753039,Dean Pool - Kingstone,2023-03-04T05:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
753039,Dean Pool - Kingstone,2023-03-04T05:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.71
753039,Dean Pool - Kingstone,2023-03-04T05:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.17
753039,Dean Pool - Kingstone,2023-03-04T05:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.7
753039,Dean Pool - Kingstone,2023-03-04T05:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.64
753039,Dean Pool - Kingstone,2023-03-04T05:20:00.000+00:00,feeder,3.0,N Current (RMS),A,62.2
753039,Dean Pool - Kingstone,2023-03-04T05:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.9
753039,Dean Pool - Kingstone,2023-03-04T05:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,88.6
753039,Dean Pool - Kingstone,2023-03-04T05:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.3
753039,Dean Pool - Kingstone,2023-03-04T05:20:00.000+00:00,transformer,,Temperature,C,13.3
753039,Dean Pool - Kingstone,2023-03-04T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
753039,Dean Pool - Kingstone,2023-03-04T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
753039,Dean Pool - Kingstone,2023-03-04T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
753039,Dean Pool - Kingstone,2023-03-04T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
753039,Dean Pool - Kingstone,2023-03-04T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
753039,Dean Pool - Kingstone,2023-03-04T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
753039,Dean Pool - Kingstone,2023-03-04T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
753039,Dean Pool - Kingstone,2023-03-04T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
753039,Dean Pool - Kingstone,2023-03-04T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
753039,Dean Pool - Kingstone,2023-03-04T05:20:00.000+00:00,busbar,,L3 Active Power,kW,9.74
753039,Dean Pool - Kingstone,2023-03-04T05:20:00.000+00:00,busbar,,L2 Active Power,kW,23.84
753039,Dean Pool - Kingstone,2023-03-04T05:20:00.000+00:00,busbar,,L1 Active Power,kW,5.58
753039,Dean Pool - Kingstone,2023-03-04T05:20:00.000+00:00,busbar,,N Current (RMS),A,65.0
753039,Dean Pool - Kingstone,2023-03-04T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.3
753039,Dean Pool - Kingstone,2023-03-04T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
753039,Dean Pool - Kingstone,2023-03-04T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.4
753039,Dean Pool - Kingstone,2023-03-04T05:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.89
753039,Dean Pool - Kingstone,2023-03-04T05:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.64
753039,Dean Pool - Kingstone,2023-03-04T05:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.56
753039,Dean Pool - Kingstone,2023-03-04T05:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.64
753039,Dean Pool - Kingstone,2023-03-04T05:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.95
753039,Dean Pool - Kingstone,2023-03-04T05:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.96
753039,Dean Pool - Kingstone,2023-03-04T05:10:00.000+00:00,feeder,4.0,N Current (RMS),A,7.1
753039,Dean Pool - Kingstone,2023-03-04T05:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.2
753039,Dean Pool - Kingstone,2023-03-04T05:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.1
753039,Dean Pool - Kingstone,2023-03-04T05:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.9
753039,Dean Pool - Kingstone,2023-03-04T05:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.4
753039,Dean Pool - Kingstone,2023-03-04T05:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
753039,Dean Pool - Kingstone,2023-03-04T05:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.66
753039,Dean Pool - Kingstone,2023-03-04T05:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.55
753039,Dean Pool - Kingstone,2023-03-04T05:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.64
753039,Dean Pool - Kingstone,2023-03-04T05:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.09
753039,Dean Pool - Kingstone,2023-03-04T05:10:00.000+00:00,feeder,3.0,N Current (RMS),A,72.3
753039,Dean Pool - Kingstone,2023-03-04T05:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.2
753039,Dean Pool - Kingstone,2023-03-04T05:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,92.8
753039,Dean Pool - Kingstone,2023-03-04T05:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.8
753039,Dean Pool - Kingstone,2023-03-04T05:10:00.000+00:00,transformer,,Temperature,C,13.3
753039,Dean Pool - Kingstone,2023-03-04T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
753039,Dean Pool - Kingstone,2023-03-04T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
753039,Dean Pool - Kingstone,2023-03-04T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
753039,Dean Pool - Kingstone,2023-03-04T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
753039,Dean Pool - Kingstone,2023-03-04T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
753039,Dean Pool - Kingstone,2023-03-04T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
753039,Dean Pool - Kingstone,2023-03-04T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
753039,Dean Pool - Kingstone,2023-03-04T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
753039,Dean Pool - Kingstone,2023-03-04T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
753039,Dean Pool - Kingstone,2023-03-04T05:10:00.000+00:00,busbar,,L3 Active Power,kW,8.19
753039,Dean Pool - Kingstone,2023-03-04T05:10:00.000+00:00,busbar,,L2 Active Power,kW,24.59
753039,Dean Pool - Kingstone,2023-03-04T05:10:00.000+00:00,busbar,,L1 Active Power,kW,4.05
753039,Dean Pool - Kingstone,2023-03-04T05:10:00.000+00:00,busbar,,N Current (RMS),A,73.3
753039,Dean Pool - Kingstone,2023-03-04T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
753039,Dean Pool - Kingstone,2023-03-04T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
753039,Dean Pool - Kingstone,2023-03-04T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.6
753039,Dean Pool - Kingstone,2023-03-04T05:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.8
753039,Dean Pool - Kingstone,2023-03-04T05:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
753039,Dean Pool - Kingstone,2023-03-04T05:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.57
753039,Dean Pool - Kingstone,2023-03-04T05:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.78
753039,Dean Pool - Kingstone,2023-03-04T05:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.95
753039,Dean Pool - Kingstone,2023-03-04T05:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.95
753039,Dean Pool - Kingstone,2023-03-04T05:00:00.000+00:00,feeder,4.0,N Current (RMS),A,7.6
753039,Dean Pool - Kingstone,2023-03-04T05:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.5
753039,Dean Pool - Kingstone,2023-03-04T05:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.0
753039,Dean Pool - Kingstone,2023-03-04T05:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.0
753039,Dean Pool - Kingstone,2023-03-04T05:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.34
753039,Dean Pool - Kingstone,2023-03-04T05:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
753039,Dean Pool - Kingstone,2023-03-04T05:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.66
753039,Dean Pool - Kingstone,2023-03-04T05:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.28
753039,Dean Pool - Kingstone,2023-03-04T05:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.53
753039,Dean Pool - Kingstone,2023-03-04T05:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.11
753039,Dean Pool - Kingstone,2023-03-04T05:00:00.000+00:00,feeder,3.0,N Current (RMS),A,75.3
753039,Dean Pool - Kingstone,2023-03-04T05:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.3
753039,Dean Pool - Kingstone,2023-03-04T05:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,96.8
753039,Dean Pool - Kingstone,2023-03-04T05:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.9
753039,Dean Pool - Kingstone,2023-03-04T05:00:00.000+00:00,transformer,,Temperature,C,13.3
753039,Dean Pool - Kingstone,2023-03-04T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
753039,Dean Pool - Kingstone,2023-03-04T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
753039,Dean Pool - Kingstone,2023-03-04T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
753039,Dean Pool - Kingstone,2023-03-04T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
753039,Dean Pool - Kingstone,2023-03-04T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
753039,Dean Pool - Kingstone,2023-03-04T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
753039,Dean Pool - Kingstone,2023-03-04T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
753039,Dean Pool - Kingstone,2023-03-04T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
753039,Dean Pool - Kingstone,2023-03-04T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
753039,Dean Pool - Kingstone,2023-03-04T05:00:00.000+00:00,busbar,,L3 Active Power,kW,9.05
753039,Dean Pool - Kingstone,2023-03-04T05:00:00.000+00:00,busbar,,L2 Active Power,kW,25.48
753039,Dean Pool - Kingstone,2023-03-04T05:00:00.000+00:00,busbar,,L1 Active Power,kW,4.07
753039,Dean Pool - Kingstone,2023-03-04T05:00:00.000+00:00,busbar,,N Current (RMS),A,76.1
753039,Dean Pool - Kingstone,2023-03-04T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
753039,Dean Pool - Kingstone,2023-03-04T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.0
753039,Dean Pool - Kingstone,2023-03-04T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.9
753039,Dean Pool - Kingstone,2023-03-04T04:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.83
753039,Dean Pool - Kingstone,2023-03-04T04:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.52
753039,Dean Pool - Kingstone,2023-03-04T04:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.59
753039,Dean Pool - Kingstone,2023-03-04T04:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.69
753039,Dean Pool - Kingstone,2023-03-04T04:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.93
753039,Dean Pool - Kingstone,2023-03-04T04:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.1
753039,Dean Pool - Kingstone,2023-03-04T04:50:00.000+00:00,feeder,4.0,N Current (RMS),A,7.7
753039,Dean Pool - Kingstone,2023-03-04T04:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.4
753039,Dean Pool - Kingstone,2023-03-04T04:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.0
753039,Dean Pool - Kingstone,2023-03-04T04:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.6
753039,Dean Pool - Kingstone,2023-03-04T04:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.28
753039,Dean Pool - Kingstone,2023-03-04T04:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
753039,Dean Pool - Kingstone,2023-03-04T04:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.66
753039,Dean Pool - Kingstone,2023-03-04T04:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.52
753039,Dean Pool - Kingstone,2023-03-04T04:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.36
753039,Dean Pool - Kingstone,2023-03-04T04:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.66
753039,Dean Pool - Kingstone,2023-03-04T04:50:00.000+00:00,feeder,3.0,N Current (RMS),A,71.7
753039,Dean Pool - Kingstone,2023-03-04T04:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.5
753039,Dean Pool - Kingstone,2023-03-04T04:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,96.5
753039,Dean Pool - Kingstone,2023-03-04T04:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.5
753039,Dean Pool - Kingstone,2023-03-04T04:50:00.000+00:00,transformer,,Temperature,C,13.3
753039,Dean Pool - Kingstone,2023-03-04T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
753039,Dean Pool - Kingstone,2023-03-04T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
753039,Dean Pool - Kingstone,2023-03-04T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
753039,Dean Pool - Kingstone,2023-03-04T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
753039,Dean Pool - Kingstone,2023-03-04T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
753039,Dean Pool - Kingstone,2023-03-04T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
753039,Dean Pool - Kingstone,2023-03-04T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
753039,Dean Pool - Kingstone,2023-03-04T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
753039,Dean Pool - Kingstone,2023-03-04T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
753039,Dean Pool - Kingstone,2023-03-04T04:50:00.000+00:00,busbar,,L3 Active Power,kW,12.21
753039,Dean Pool - Kingstone,2023-03-04T04:50:00.000+00:00,busbar,,L2 Active Power,kW,25.29
753039,Dean Pool - Kingstone,2023-03-04T04:50:00.000+00:00,busbar,,L1 Active Power,kW,4.76
753039,Dean Pool - Kingstone,2023-03-04T04:50:00.000+00:00,busbar,,N Current (RMS),A,72.6
753039,Dean Pool - Kingstone,2023-03-04T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
753039,Dean Pool - Kingstone,2023-03-04T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.7
753039,Dean Pool - Kingstone,2023-03-04T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.7
753039,Dean Pool - Kingstone,2023-03-04T04:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.63
753039,Dean Pool - Kingstone,2023-03-04T04:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
753039,Dean Pool - Kingstone,2023-03-04T04:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.6
753039,Dean Pool - Kingstone,2023-03-04T04:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.27
753039,Dean Pool - Kingstone,2023-03-04T04:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.43
753039,Dean Pool - Kingstone,2023-03-04T04:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.12
753039,Dean Pool - Kingstone,2023-03-04T04:40:00.000+00:00,feeder,4.0,N Current (RMS),A,9.2
753039,Dean Pool - Kingstone,2023-03-04T04:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.1
753039,Dean Pool - Kingstone,2023-03-04T04:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.7
753039,Dean Pool - Kingstone,2023-03-04T04:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.1
753039,Dean Pool - Kingstone,2023-03-04T04:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.23
753039,Dean Pool - Kingstone,2023-03-04T04:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
753039,Dean Pool - Kingstone,2023-03-04T04:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.55
753039,Dean Pool - Kingstone,2023-03-04T04:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.97
753039,Dean Pool - Kingstone,2023-03-04T04:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.58
753039,Dean Pool - Kingstone,2023-03-04T04:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.95
753039,Dean Pool - Kingstone,2023-03-04T04:40:00.000+00:00,feeder,3.0,N Current (RMS),A,64.8
753039,Dean Pool - Kingstone,2023-03-04T04:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.8
753039,Dean Pool - Kingstone,2023-03-04T04:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,89.0
753039,Dean Pool - Kingstone,2023-03-04T04:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.5
753039,Dean Pool - Kingstone,2023-03-04T04:40:00.000+00:00,transformer,,Temperature,C,13.3
753039,Dean Pool - Kingstone,2023-03-04T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
753039,Dean Pool - Kingstone,2023-03-04T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
753039,Dean Pool - Kingstone,2023-03-04T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
753039,Dean Pool - Kingstone,2023-03-04T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
753039,Dean Pool - Kingstone,2023-03-04T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
753039,Dean Pool - Kingstone,2023-03-04T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
753039,Dean Pool - Kingstone,2023-03-04T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
753039,Dean Pool - Kingstone,2023-03-04T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
753039,Dean Pool - Kingstone,2023-03-04T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
753039,Dean Pool - Kingstone,2023-03-04T04:40:00.000+00:00,busbar,,L3 Active Power,kW,11.23
753039,Dean Pool - Kingstone,2023-03-04T04:40:00.000+00:00,busbar,,L2 Active Power,kW,24.01
753039,Dean Pool - Kingstone,2023-03-04T04:40:00.000+00:00,busbar,,L1 Active Power,kW,6.07
753039,Dean Pool - Kingstone,2023-03-04T04:40:00.000+00:00,busbar,,N Current (RMS),A,63.6
753039,Dean Pool - Kingstone,2023-03-04T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
753039,Dean Pool - Kingstone,2023-03-04T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.2
753039,Dean Pool - Kingstone,2023-03-04T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.1
753039,Dean Pool - Kingstone,2023-03-04T04:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
753039,Dean Pool - Kingstone,2023-03-04T04:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
753039,Dean Pool - Kingstone,2023-03-04T04:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.47
753039,Dean Pool - Kingstone,2023-03-04T04:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.23
753039,Dean Pool - Kingstone,2023-03-04T04:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.2
753039,Dean Pool - Kingstone,2023-03-04T04:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.92
753039,Dean Pool - Kingstone,2023-03-04T04:30:00.000+00:00,feeder,4.0,N Current (RMS),A,7.9
753039,Dean Pool - Kingstone,2023-03-04T04:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.0
753039,Dean Pool - Kingstone,2023-03-04T04:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.9
753039,Dean Pool - Kingstone,2023-03-04T04:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.5
753039,Dean Pool - Kingstone,2023-03-04T04:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.36
753039,Dean Pool - Kingstone,2023-03-04T04:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
753039,Dean Pool - Kingstone,2023-03-04T04:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.62
753039,Dean Pool - Kingstone,2023-03-04T04:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.99
753039,Dean Pool - Kingstone,2023-03-04T04:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.88
753039,Dean Pool - Kingstone,2023-03-04T04:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.4
753039,Dean Pool - Kingstone,2023-03-04T04:30:00.000+00:00,feeder,3.0,N Current (RMS),A,68.3
753039,Dean Pool - Kingstone,2023-03-04T04:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.0
753039,Dean Pool - Kingstone,2023-03-04T04:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,90.4
753039,Dean Pool - Kingstone,2023-03-04T04:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.8
753039,Dean Pool - Kingstone,2023-03-04T04:30:00.000+00:00,transformer,,Temperature,C,13.3
753039,Dean Pool - Kingstone,2023-03-04T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
753039,Dean Pool - Kingstone,2023-03-04T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
753039,Dean Pool - Kingstone,2023-03-04T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
753039,Dean Pool - Kingstone,2023-03-04T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
753039,Dean Pool - Kingstone,2023-03-04T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
753039,Dean Pool - Kingstone,2023-03-04T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
753039,Dean Pool - Kingstone,2023-03-04T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
753039,Dean Pool - Kingstone,2023-03-04T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
753039,Dean Pool - Kingstone,2023-03-04T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
753039,Dean Pool - Kingstone,2023-03-04T04:30:00.000+00:00,busbar,,L3 Active Power,kW,9.22
753039,Dean Pool - Kingstone,2023-03-04T04:30:00.000+00:00,busbar,,L2 Active Power,kW,24.08
753039,Dean Pool - Kingstone,2023-03-04T04:30:00.000+00:00,busbar,,L1 Active Power,kW,4.32
753039,Dean Pool - Kingstone,2023-03-04T04:30:00.000+00:00,busbar,,N Current (RMS),A,69.5
753039,Dean Pool - Kingstone,2023-03-04T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.9
753039,Dean Pool - Kingstone,2023-03-04T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.6
753039,Dean Pool - Kingstone,2023-03-04T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.3
753039,Dean Pool - Kingstone,2023-03-04T04:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.63
753039,Dean Pool - Kingstone,2023-03-04T04:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
753039,Dean Pool - Kingstone,2023-03-04T04:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.29
753039,Dean Pool - Kingstone,2023-03-04T04:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.98
753039,Dean Pool - Kingstone,2023-03-04T04:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.43
753039,Dean Pool - Kingstone,2023-03-04T04:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.93
753039,Dean Pool - Kingstone,2023-03-04T04:20:00.000+00:00,feeder,4.0,N Current (RMS),A,10.2
753039,Dean Pool - Kingstone,2023-03-04T04:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.0
753039,Dean Pool - Kingstone,2023-03-04T04:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.9
753039,Dean Pool - Kingstone,2023-03-04T04:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.2
753039,Dean Pool - Kingstone,2023-03-04T04:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.09
753039,Dean Pool - Kingstone,2023-03-04T04:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
753039,Dean Pool - Kingstone,2023-03-04T04:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.56
753039,Dean Pool - Kingstone,2023-03-04T04:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.14
753039,Dean Pool - Kingstone,2023-03-04T04:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.91
753039,Dean Pool - Kingstone,2023-03-04T04:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.4
753039,Dean Pool - Kingstone,2023-03-04T04:20:00.000+00:00,feeder,3.0,N Current (RMS),A,63.6
753039,Dean Pool - Kingstone,2023-03-04T04:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.7
753039,Dean Pool - Kingstone,2023-03-04T04:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,86.3
753039,Dean Pool - Kingstone,2023-03-04T04:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.8
753039,Dean Pool - Kingstone,2023-03-04T04:20:00.000+00:00,transformer,,Temperature,C,13.3
753039,Dean Pool - Kingstone,2023-03-04T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
753039,Dean Pool - Kingstone,2023-03-04T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
753039,Dean Pool - Kingstone,2023-03-04T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
753039,Dean Pool - Kingstone,2023-03-04T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
753039,Dean Pool - Kingstone,2023-03-04T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
753039,Dean Pool - Kingstone,2023-03-04T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
753039,Dean Pool - Kingstone,2023-03-04T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
753039,Dean Pool - Kingstone,2023-03-04T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
753039,Dean Pool - Kingstone,2023-03-04T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
753039,Dean Pool - Kingstone,2023-03-04T04:20:00.000+00:00,busbar,,L3 Active Power,kW,10.12
753039,Dean Pool - Kingstone,2023-03-04T04:20:00.000+00:00,busbar,,L2 Active Power,kW,23.34
753039,Dean Pool - Kingstone,2023-03-04T04:20:00.000+00:00,busbar,,L1 Active Power,kW,4.33
753039,Dean Pool - Kingstone,2023-03-04T04:20:00.000+00:00,busbar,,N Current (RMS),A,65.5
753039,Dean Pool - Kingstone,2023-03-04T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.9
753039,Dean Pool - Kingstone,2023-03-04T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
753039,Dean Pool - Kingstone,2023-03-04T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.0
753039,Dean Pool - Kingstone,2023-03-04T04:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.4
753039,Dean Pool - Kingstone,2023-03-04T04:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.63
753039,Dean Pool - Kingstone,2023-03-04T04:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.24
753039,Dean Pool - Kingstone,2023-03-04T04:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.31
753039,Dean Pool - Kingstone,2023-03-04T04:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.59
753039,Dean Pool - Kingstone,2023-03-04T04:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.08
753039,Dean Pool - Kingstone,2023-03-04T04:10:00.000+00:00,feeder,4.0,N Current (RMS),A,12.0
753039,Dean Pool - Kingstone,2023-03-04T04:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.1
753039,Dean Pool - Kingstone,2023-03-04T04:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.5
753039,Dean Pool - Kingstone,2023-03-04T04:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.7
753039,Dean Pool - Kingstone,2023-03-04T04:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.04
753039,Dean Pool - Kingstone,2023-03-04T04:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
753039,Dean Pool - Kingstone,2023-03-04T04:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.48
753039,Dean Pool - Kingstone,2023-03-04T04:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.89
753039,Dean Pool - Kingstone,2023-03-04T04:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.39
753039,Dean Pool - Kingstone,2023-03-04T04:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.31
753039,Dean Pool - Kingstone,2023-03-04T04:10:00.000+00:00,feeder,3.0,N Current (RMS),A,66.7
753039,Dean Pool - Kingstone,2023-03-04T04:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.6
753039,Dean Pool - Kingstone,2023-03-04T04:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,88.5
753039,Dean Pool - Kingstone,2023-03-04T04:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.4
753039,Dean Pool - Kingstone,2023-03-04T04:10:00.000+00:00,transformer,,Temperature,C,13.3
753039,Dean Pool - Kingstone,2023-03-04T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
753039,Dean Pool - Kingstone,2023-03-04T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
753039,Dean Pool - Kingstone,2023-03-04T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
753039,Dean Pool - Kingstone,2023-03-04T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
753039,Dean Pool - Kingstone,2023-03-04T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
753039,Dean Pool - Kingstone,2023-03-04T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
753039,Dean Pool - Kingstone,2023-03-04T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
753039,Dean Pool - Kingstone,2023-03-04T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
753039,Dean Pool - Kingstone,2023-03-04T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
753039,Dean Pool - Kingstone,2023-03-04T04:10:00.000+00:00,busbar,,L3 Active Power,kW,11.2
753039,Dean Pool - Kingstone,2023-03-04T04:10:00.000+00:00,busbar,,L2 Active Power,kW,23.99
753039,Dean Pool - Kingstone,2023-03-04T04:10:00.000+00:00,busbar,,L1 Active Power,kW,4.39
753039,Dean Pool - Kingstone,2023-03-04T04:10:00.000+00:00,busbar,,N Current (RMS),A,66.4
753039,Dean Pool - Kingstone,2023-03-04T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
753039,Dean Pool - Kingstone,2023-03-04T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.5
753039,Dean Pool - Kingstone,2023-03-04T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.0
753039,Dean Pool - Kingstone,2023-03-04T04:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
753039,Dean Pool - Kingstone,2023-03-04T04:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.74
753039,Dean Pool - Kingstone,2023-03-04T04:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.26
753039,Dean Pool - Kingstone,2023-03-04T04:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.08
753039,Dean Pool - Kingstone,2023-03-04T04:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.18
753039,Dean Pool - Kingstone,2023-03-04T04:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.21
753039,Dean Pool - Kingstone,2023-03-04T04:00:00.000+00:00,feeder,4.0,N Current (RMS),A,11.6
753039,Dean Pool - Kingstone,2023-03-04T04:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.3
753039,Dean Pool - Kingstone,2023-03-04T04:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.7
753039,Dean Pool - Kingstone,2023-03-04T04:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.3
753039,Dean Pool - Kingstone,2023-03-04T04:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.05
753039,Dean Pool - Kingstone,2023-03-04T04:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
753039,Dean Pool - Kingstone,2023-03-04T04:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.68
753039,Dean Pool - Kingstone,2023-03-04T04:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.82
753039,Dean Pool - Kingstone,2023-03-04T04:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,24.34
753039,Dean Pool - Kingstone,2023-03-04T04:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.35
753039,Dean Pool - Kingstone,2023-03-04T04:00:00.000+00:00,feeder,3.0,N Current (RMS),A,81.1
753039,Dean Pool - Kingstone,2023-03-04T04:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.7
753039,Dean Pool - Kingstone,2023-03-04T04:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,100.4
753039,Dean Pool - Kingstone,2023-03-04T04:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.9
753039,Dean Pool - Kingstone,2023-03-04T04:00:00.000+00:00,transformer,,Temperature,C,13.3
753039,Dean Pool - Kingstone,2023-03-04T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
753039,Dean Pool - Kingstone,2023-03-04T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
753039,Dean Pool - Kingstone,2023-03-04T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
753039,Dean Pool - Kingstone,2023-03-04T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
753039,Dean Pool - Kingstone,2023-03-04T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
753039,Dean Pool - Kingstone,2023-03-04T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
753039,Dean Pool - Kingstone,2023-03-04T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
753039,Dean Pool - Kingstone,2023-03-04T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
753039,Dean Pool - Kingstone,2023-03-04T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
753039,Dean Pool - Kingstone,2023-03-04T04:00:00.000+00:00,busbar,,L3 Active Power,kW,7.9
753039,Dean Pool - Kingstone,2023-03-04T04:00:00.000+00:00,busbar,,L2 Active Power,kW,27.52
753039,Dean Pool - Kingstone,2023-03-04T04:00:00.000+00:00,busbar,,L1 Active Power,kW,4.56
753039,Dean Pool - Kingstone,2023-03-04T04:00:00.000+00:00,busbar,,N Current (RMS),A,81.9
753039,Dean Pool - Kingstone,2023-03-04T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
753039,Dean Pool - Kingstone,2023-03-04T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.8
753039,Dean Pool - Kingstone,2023-03-04T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.1
753039,Dean Pool - Kingstone,2023-03-04T03:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.03
753039,Dean Pool - Kingstone,2023-03-04T03:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
753039,Dean Pool - Kingstone,2023-03-04T03:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.34
753039,Dean Pool - Kingstone,2023-03-04T03:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.92
753039,Dean Pool - Kingstone,2023-03-04T03:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.32
753039,Dean Pool - Kingstone,2023-03-04T03:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.18
753039,Dean Pool - Kingstone,2023-03-04T03:50:00.000+00:00,feeder,4.0,N Current (RMS),A,7.4
753039,Dean Pool - Kingstone,2023-03-04T03:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.6
753039,Dean Pool - Kingstone,2023-03-04T03:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.7
753039,Dean Pool - Kingstone,2023-03-04T03:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.4
753039,Dean Pool - Kingstone,2023-03-04T03:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.22
753039,Dean Pool - Kingstone,2023-03-04T03:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
753039,Dean Pool - Kingstone,2023-03-04T03:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.68
753039,Dean Pool - Kingstone,2023-03-04T03:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.34
753039,Dean Pool - Kingstone,2023-03-04T03:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.41
753039,Dean Pool - Kingstone,2023-03-04T03:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.24
753039,Dean Pool - Kingstone,2023-03-04T03:50:00.000+00:00,feeder,3.0,N Current (RMS),A,76.2
