Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753039,Dean Pool - Kingstone,2023-03-04T01:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
753039,Dean Pool - Kingstone,2023-03-04T01:30:00.000+00:00,feeder,4.0,N Current (RMS),A,7.4
753039,Dean Pool - Kingstone,2023-03-04T01:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.7
753039,Dean Pool - Kingstone,2023-03-04T01:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.2
753039,Dean Pool - Kingstone,2023-03-04T01:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.7
753039,Dean Pool - Kingstone,2023-03-04T01:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.28
753039,Dean Pool - Kingstone,2023-03-04T01:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
753039,Dean Pool - Kingstone,2023-03-04T01:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.58
753039,Dean Pool - Kingstone,2023-03-04T01:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.59
753039,Dean Pool - Kingstone,2023-03-04T01:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.47
753039,Dean Pool - Kingstone,2023-03-04T01:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.34
753039,Dean Pool - Kingstone,2023-03-04T01:30:00.000+00:00,feeder,3.0,N Current (RMS),A,63.7
753039,Dean Pool - Kingstone,2023-03-04T01:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.7
753039,Dean Pool - Kingstone,2023-03-04T01:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,88.2
753039,Dean Pool - Kingstone,2023-03-04T01:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.2
753039,Dean Pool - Kingstone,2023-03-04T01:30:00.000+00:00,transformer,,Temperature,C,13.3
753039,Dean Pool - Kingstone,2023-03-04T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
753039,Dean Pool - Kingstone,2023-03-04T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
753039,Dean Pool - Kingstone,2023-03-04T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
753039,Dean Pool - Kingstone,2023-03-04T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
753039,Dean Pool - Kingstone,2023-03-04T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
753039,Dean Pool - Kingstone,2023-03-04T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
753039,Dean Pool - Kingstone,2023-03-04T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
753039,Dean Pool - Kingstone,2023-03-04T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
753039,Dean Pool - Kingstone,2023-03-04T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
753039,Dean Pool - Kingstone,2023-03-04T01:30:00.000+00:00,busbar,,L3 Active Power,kW,7.38
753039,Dean Pool - Kingstone,2023-03-04T01:30:00.000+00:00,busbar,,L2 Active Power,kW,23.8
753039,Dean Pool - Kingstone,2023-03-04T01:30:00.000+00:00,busbar,,L1 Active Power,kW,6.34
753039,Dean Pool - Kingstone,2023-03-04T01:30:00.000+00:00,busbar,,N Current (RMS),A,66.5
753039,Dean Pool - Kingstone,2023-03-04T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
753039,Dean Pool - Kingstone,2023-03-04T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
753039,Dean Pool - Kingstone,2023-03-04T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.4
753039,Dean Pool - Kingstone,2023-03-04T01:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.84
753039,Dean Pool - Kingstone,2023-03-04T01:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
753039,Dean Pool - Kingstone,2023-03-04T01:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.41
753039,Dean Pool - Kingstone,2023-03-04T01:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.97
753039,Dean Pool - Kingstone,2023-03-04T01:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.39
753039,Dean Pool - Kingstone,2023-03-04T01:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.05
753039,Dean Pool - Kingstone,2023-03-04T01:20:00.000+00:00,feeder,4.0,N Current (RMS),A,7.8
753039,Dean Pool - Kingstone,2023-03-04T01:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.3
753039,Dean Pool - Kingstone,2023-03-04T01:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.5
753039,Dean Pool - Kingstone,2023-03-04T01:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.0
753039,Dean Pool - Kingstone,2023-03-04T01:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.17
753039,Dean Pool - Kingstone,2023-03-04T01:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
753039,Dean Pool - Kingstone,2023-03-04T01:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.54
753039,Dean Pool - Kingstone,2023-03-04T01:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.71
753039,Dean Pool - Kingstone,2023-03-04T01:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.48
753039,Dean Pool - Kingstone,2023-03-04T01:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.78
753039,Dean Pool - Kingstone,2023-03-04T01:20:00.000+00:00,feeder,3.0,N Current (RMS),A,62.4
753039,Dean Pool - Kingstone,2023-03-04T01:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.2
753039,Dean Pool - Kingstone,2023-03-04T01:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,88.4
753039,Dean Pool - Kingstone,2023-03-04T01:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.0
753039,Dean Pool - Kingstone,2023-03-04T01:20:00.000+00:00,transformer,,Temperature,C,13.3
753039,Dean Pool - Kingstone,2023-03-04T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
753039,Dean Pool - Kingstone,2023-03-04T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
753039,Dean Pool - Kingstone,2023-03-04T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
753039,Dean Pool - Kingstone,2023-03-04T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
753039,Dean Pool - Kingstone,2023-03-04T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
753039,Dean Pool - Kingstone,2023-03-04T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
753039,Dean Pool - Kingstone,2023-03-04T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
753039,Dean Pool - Kingstone,2023-03-04T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
753039,Dean Pool - Kingstone,2023-03-04T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
753039,Dean Pool - Kingstone,2023-03-04T01:20:00.000+00:00,busbar,,L3 Active Power,kW,9.68
753039,Dean Pool - Kingstone,2023-03-04T01:20:00.000+00:00,busbar,,L2 Active Power,kW,23.87
753039,Dean Pool - Kingstone,2023-03-04T01:20:00.000+00:00,busbar,,L1 Active Power,kW,5.83
753039,Dean Pool - Kingstone,2023-03-04T01:20:00.000+00:00,busbar,,N Current (RMS),A,65.4
753039,Dean Pool - Kingstone,2023-03-04T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.1
753039,Dean Pool - Kingstone,2023-03-04T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
753039,Dean Pool - Kingstone,2023-03-04T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.6
753039,Dean Pool - Kingstone,2023-03-04T01:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.77
753039,Dean Pool - Kingstone,2023-03-04T01:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
753039,Dean Pool - Kingstone,2023-03-04T01:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.1
753039,Dean Pool - Kingstone,2023-03-04T01:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
753039,Dean Pool - Kingstone,2023-03-04T01:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.34
753039,Dean Pool - Kingstone,2023-03-04T01:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.61
753039,Dean Pool - Kingstone,2023-03-04T01:10:00.000+00:00,feeder,4.0,N Current (RMS),A,7.3
753039,Dean Pool - Kingstone,2023-03-04T01:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.3
753039,Dean Pool - Kingstone,2023-03-04T01:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.4
753039,Dean Pool - Kingstone,2023-03-04T01:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.4
753039,Dean Pool - Kingstone,2023-03-04T01:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.21
753039,Dean Pool - Kingstone,2023-03-04T01:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
753039,Dean Pool - Kingstone,2023-03-04T01:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.72
753039,Dean Pool - Kingstone,2023-03-04T01:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.7
753039,Dean Pool - Kingstone,2023-03-04T01:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.45
753039,Dean Pool - Kingstone,2023-03-04T01:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.51
753039,Dean Pool - Kingstone,2023-03-04T01:10:00.000+00:00,feeder,3.0,N Current (RMS),A,64.8
753039,Dean Pool - Kingstone,2023-03-04T01:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.1
753039,Dean Pool - Kingstone,2023-03-04T01:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,88.3
753039,Dean Pool - Kingstone,2023-03-04T01:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.5
753039,Dean Pool - Kingstone,2023-03-04T01:10:00.000+00:00,transformer,,Temperature,C,13.3
753039,Dean Pool - Kingstone,2023-03-04T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
753039,Dean Pool - Kingstone,2023-03-04T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
753039,Dean Pool - Kingstone,2023-03-04T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
753039,Dean Pool - Kingstone,2023-03-04T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
753039,Dean Pool - Kingstone,2023-03-04T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
753039,Dean Pool - Kingstone,2023-03-04T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
753039,Dean Pool - Kingstone,2023-03-04T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
753039,Dean Pool - Kingstone,2023-03-04T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
753039,Dean Pool - Kingstone,2023-03-04T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
753039,Dean Pool - Kingstone,2023-03-04T01:10:00.000+00:00,busbar,,L3 Active Power,kW,10.7
753039,Dean Pool - Kingstone,2023-03-04T01:10:00.000+00:00,busbar,,L2 Active Power,kW,23.79
753039,Dean Pool - Kingstone,2023-03-04T01:10:00.000+00:00,busbar,,L1 Active Power,kW,5.12
753039,Dean Pool - Kingstone,2023-03-04T01:10:00.000+00:00,busbar,,N Current (RMS),A,66.8
753039,Dean Pool - Kingstone,2023-03-04T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
753039,Dean Pool - Kingstone,2023-03-04T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
753039,Dean Pool - Kingstone,2023-03-04T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.8
753039,Dean Pool - Kingstone,2023-03-04T01:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
753039,Dean Pool - Kingstone,2023-03-04T01:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
753039,Dean Pool - Kingstone,2023-03-04T01:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.2
753039,Dean Pool - Kingstone,2023-03-04T01:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.03
753039,Dean Pool - Kingstone,2023-03-04T01:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.21
753039,Dean Pool - Kingstone,2023-03-04T01:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.57
753039,Dean Pool - Kingstone,2023-03-04T01:00:00.000+00:00,feeder,4.0,N Current (RMS),A,7.5
753039,Dean Pool - Kingstone,2023-03-04T01:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.4
753039,Dean Pool - Kingstone,2023-03-04T01:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.9
753039,Dean Pool - Kingstone,2023-03-04T01:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.6
753039,Dean Pool - Kingstone,2023-03-04T01:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
753039,Dean Pool - Kingstone,2023-03-04T01:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
753039,Dean Pool - Kingstone,2023-03-04T01:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.65
753039,Dean Pool - Kingstone,2023-03-04T01:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.18
753039,Dean Pool - Kingstone,2023-03-04T01:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.41
753039,Dean Pool - Kingstone,2023-03-04T01:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.9
753039,Dean Pool - Kingstone,2023-03-04T01:00:00.000+00:00,feeder,3.0,N Current (RMS),A,62.6
753039,Dean Pool - Kingstone,2023-03-04T01:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.2
753039,Dean Pool - Kingstone,2023-03-04T01:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,88.2
753039,Dean Pool - Kingstone,2023-03-04T01:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.8
753039,Dean Pool - Kingstone,2023-03-04T01:00:00.000+00:00,transformer,,Temperature,C,13.3
753039,Dean Pool - Kingstone,2023-03-04T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
753039,Dean Pool - Kingstone,2023-03-04T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
753039,Dean Pool - Kingstone,2023-03-04T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
753039,Dean Pool - Kingstone,2023-03-04T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
753039,Dean Pool - Kingstone,2023-03-04T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
753039,Dean Pool - Kingstone,2023-03-04T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
753039,Dean Pool - Kingstone,2023-03-04T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
753039,Dean Pool - Kingstone,2023-03-04T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
753039,Dean Pool - Kingstone,2023-03-04T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
753039,Dean Pool - Kingstone,2023-03-04T01:00:00.000+00:00,busbar,,L3 Active Power,kW,11.22
753039,Dean Pool - Kingstone,2023-03-04T01:00:00.000+00:00,busbar,,L2 Active Power,kW,23.62
753039,Dean Pool - Kingstone,2023-03-04T01:00:00.000+00:00,busbar,,L1 Active Power,kW,5.48
753039,Dean Pool - Kingstone,2023-03-04T01:00:00.000+00:00,busbar,,N Current (RMS),A,63.8
753039,Dean Pool - Kingstone,2023-03-04T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
753039,Dean Pool - Kingstone,2023-03-04T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
753039,Dean Pool - Kingstone,2023-03-04T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.3
753039,Dean Pool - Kingstone,2023-03-04T00:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.42
753039,Dean Pool - Kingstone,2023-03-04T00:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
753039,Dean Pool - Kingstone,2023-03-04T00:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.17
753039,Dean Pool - Kingstone,2023-03-04T00:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.44
753039,Dean Pool - Kingstone,2023-03-04T00:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.38
753039,Dean Pool - Kingstone,2023-03-04T00:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.54
753039,Dean Pool - Kingstone,2023-03-04T00:50:00.000+00:00,feeder,4.0,N Current (RMS),A,8.6
753039,Dean Pool - Kingstone,2023-03-04T00:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.8
753039,Dean Pool - Kingstone,2023-03-04T00:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.7
753039,Dean Pool - Kingstone,2023-03-04T00:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.5
753039,Dean Pool - Kingstone,2023-03-04T00:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.13
753039,Dean Pool - Kingstone,2023-03-04T00:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
753039,Dean Pool - Kingstone,2023-03-04T00:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.41
753039,Dean Pool - Kingstone,2023-03-04T00:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.0
753039,Dean Pool - Kingstone,2023-03-04T00:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.47
753039,Dean Pool - Kingstone,2023-03-04T00:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.89
753039,Dean Pool - Kingstone,2023-03-04T00:50:00.000+00:00,feeder,3.0,N Current (RMS),A,53.4
753039,Dean Pool - Kingstone,2023-03-04T00:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.4
753039,Dean Pool - Kingstone,2023-03-04T00:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,70.3
753039,Dean Pool - Kingstone,2023-03-04T00:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.3
753039,Dean Pool - Kingstone,2023-03-04T00:50:00.000+00:00,transformer,,Temperature,C,13.3
753039,Dean Pool - Kingstone,2023-03-04T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
753039,Dean Pool - Kingstone,2023-03-04T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
753039,Dean Pool - Kingstone,2023-03-04T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
753039,Dean Pool - Kingstone,2023-03-04T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
753039,Dean Pool - Kingstone,2023-03-04T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
753039,Dean Pool - Kingstone,2023-03-04T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
753039,Dean Pool - Kingstone,2023-03-04T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
753039,Dean Pool - Kingstone,2023-03-04T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
753039,Dean Pool - Kingstone,2023-03-04T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
753039,Dean Pool - Kingstone,2023-03-04T00:50:00.000+00:00,busbar,,L3 Active Power,kW,10.45
753039,Dean Pool - Kingstone,2023-03-04T00:50:00.000+00:00,busbar,,L2 Active Power,kW,16.85
753039,Dean Pool - Kingstone,2023-03-04T00:50:00.000+00:00,busbar,,L1 Active Power,kW,5.43
753039,Dean Pool - Kingstone,2023-03-04T00:50:00.000+00:00,busbar,,N Current (RMS),A,55.6
753039,Dean Pool - Kingstone,2023-03-04T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
753039,Dean Pool - Kingstone,2023-03-04T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
753039,Dean Pool - Kingstone,2023-03-04T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.7
753039,Dean Pool - Kingstone,2023-03-04T00:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.3
753039,Dean Pool - Kingstone,2023-03-04T00:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
753039,Dean Pool - Kingstone,2023-03-04T00:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.26
753039,Dean Pool - Kingstone,2023-03-04T00:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.73
753039,Dean Pool - Kingstone,2023-03-04T00:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.34
753039,Dean Pool - Kingstone,2023-03-04T00:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.56
753039,Dean Pool - Kingstone,2023-03-04T00:40:00.000+00:00,feeder,4.0,N Current (RMS),A,12.1
753039,Dean Pool - Kingstone,2023-03-04T00:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.1
753039,Dean Pool - Kingstone,2023-03-04T00:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.5
753039,Dean Pool - Kingstone,2023-03-04T00:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.5
753039,Dean Pool - Kingstone,2023-03-04T00:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.07
753039,Dean Pool - Kingstone,2023-03-04T00:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.14
753039,Dean Pool - Kingstone,2023-03-04T00:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.62
753039,Dean Pool - Kingstone,2023-03-04T00:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.92
753039,Dean Pool - Kingstone,2023-03-04T00:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.86
753039,Dean Pool - Kingstone,2023-03-04T00:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.84
753039,Dean Pool - Kingstone,2023-03-04T00:40:00.000+00:00,feeder,3.0,N Current (RMS),A,28.6
753039,Dean Pool - Kingstone,2023-03-04T00:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.1
753039,Dean Pool - Kingstone,2023-03-04T00:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.7
753039,Dean Pool - Kingstone,2023-03-04T00:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.8
753039,Dean Pool - Kingstone,2023-03-04T00:40:00.000+00:00,transformer,,Temperature,C,13.4
753039,Dean Pool - Kingstone,2023-03-04T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
753039,Dean Pool - Kingstone,2023-03-04T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
753039,Dean Pool - Kingstone,2023-03-04T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
753039,Dean Pool - Kingstone,2023-03-04T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
753039,Dean Pool - Kingstone,2023-03-04T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
753039,Dean Pool - Kingstone,2023-03-04T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
753039,Dean Pool - Kingstone,2023-03-04T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
753039,Dean Pool - Kingstone,2023-03-04T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
753039,Dean Pool - Kingstone,2023-03-04T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
753039,Dean Pool - Kingstone,2023-03-04T00:40:00.000+00:00,busbar,,L3 Active Power,kW,12.65
753039,Dean Pool - Kingstone,2023-03-04T00:40:00.000+00:00,busbar,,L2 Active Power,kW,5.21
753039,Dean Pool - Kingstone,2023-03-04T00:40:00.000+00:00,busbar,,L1 Active Power,kW,5.4
753039,Dean Pool - Kingstone,2023-03-04T00:40:00.000+00:00,busbar,,N Current (RMS),A,39.9
753039,Dean Pool - Kingstone,2023-03-04T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
753039,Dean Pool - Kingstone,2023-03-04T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.9
753039,Dean Pool - Kingstone,2023-03-04T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.1
753039,Dean Pool - Kingstone,2023-03-04T00:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.37
753039,Dean Pool - Kingstone,2023-03-04T00:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
753039,Dean Pool - Kingstone,2023-03-04T00:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.22
753039,Dean Pool - Kingstone,2023-03-04T00:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.27
753039,Dean Pool - Kingstone,2023-03-04T00:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.53
753039,Dean Pool - Kingstone,2023-03-04T00:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.68
753039,Dean Pool - Kingstone,2023-03-04T00:30:00.000+00:00,feeder,4.0,N Current (RMS),A,13.2
753039,Dean Pool - Kingstone,2023-03-04T00:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.9
753039,Dean Pool - Kingstone,2023-03-04T00:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.1
753039,Dean Pool - Kingstone,2023-03-04T00:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.9
753039,Dean Pool - Kingstone,2023-03-04T00:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.02
753039,Dean Pool - Kingstone,2023-03-04T00:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.11
753039,Dean Pool - Kingstone,2023-03-04T00:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.77
753039,Dean Pool - Kingstone,2023-03-04T00:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.35
753039,Dean Pool - Kingstone,2023-03-04T00:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.35
753039,Dean Pool - Kingstone,2023-03-04T00:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.36
753039,Dean Pool - Kingstone,2023-03-04T00:30:00.000+00:00,feeder,3.0,N Current (RMS),A,30.4
753039,Dean Pool - Kingstone,2023-03-04T00:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.7
753039,Dean Pool - Kingstone,2023-03-04T00:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.5
753039,Dean Pool - Kingstone,2023-03-04T00:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.8
753039,Dean Pool - Kingstone,2023-03-04T00:30:00.000+00:00,transformer,,Temperature,C,13.4
753039,Dean Pool - Kingstone,2023-03-04T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
753039,Dean Pool - Kingstone,2023-03-04T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
753039,Dean Pool - Kingstone,2023-03-04T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
753039,Dean Pool - Kingstone,2023-03-04T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
753039,Dean Pool - Kingstone,2023-03-04T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
753039,Dean Pool - Kingstone,2023-03-04T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
753039,Dean Pool - Kingstone,2023-03-04T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
753039,Dean Pool - Kingstone,2023-03-04T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
753039,Dean Pool - Kingstone,2023-03-04T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
753039,Dean Pool - Kingstone,2023-03-04T00:30:00.000+00:00,busbar,,L3 Active Power,kW,13.62
753039,Dean Pool - Kingstone,2023-03-04T00:30:00.000+00:00,busbar,,L2 Active Power,kW,4.88
753039,Dean Pool - Kingstone,2023-03-04T00:30:00.000+00:00,busbar,,L1 Active Power,kW,6.04
753039,Dean Pool - Kingstone,2023-03-04T00:30:00.000+00:00,busbar,,N Current (RMS),A,43.3
753039,Dean Pool - Kingstone,2023-03-04T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
753039,Dean Pool - Kingstone,2023-03-04T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.3
753039,Dean Pool - Kingstone,2023-03-04T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.7
753039,Dean Pool - Kingstone,2023-03-04T00:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
753039,Dean Pool - Kingstone,2023-03-04T00:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
753039,Dean Pool - Kingstone,2023-03-04T00:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.25
753039,Dean Pool - Kingstone,2023-03-04T00:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.92
753039,Dean Pool - Kingstone,2023-03-04T00:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.51
753039,Dean Pool - Kingstone,2023-03-04T00:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.81
753039,Dean Pool - Kingstone,2023-03-04T00:20:00.000+00:00,feeder,4.0,N Current (RMS),A,10.3
753039,Dean Pool - Kingstone,2023-03-04T00:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.3
753039,Dean Pool - Kingstone,2023-03-04T00:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.1
753039,Dean Pool - Kingstone,2023-03-04T00:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.5
753039,Dean Pool - Kingstone,2023-03-04T00:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.95
753039,Dean Pool - Kingstone,2023-03-04T00:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.07
753039,Dean Pool - Kingstone,2023-03-04T00:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.6
753039,Dean Pool - Kingstone,2023-03-04T00:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.6
753039,Dean Pool - Kingstone,2023-03-04T00:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.4
753039,Dean Pool - Kingstone,2023-03-04T00:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.85
753039,Dean Pool - Kingstone,2023-03-04T00:20:00.000+00:00,feeder,3.0,N Current (RMS),A,24.1
753039,Dean Pool - Kingstone,2023-03-04T00:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.4
753039,Dean Pool - Kingstone,2023-03-04T00:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.7
753039,Dean Pool - Kingstone,2023-03-04T00:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.2
753039,Dean Pool - Kingstone,2023-03-04T00:20:00.000+00:00,transformer,,Temperature,C,13.4
753039,Dean Pool - Kingstone,2023-03-04T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
753039,Dean Pool - Kingstone,2023-03-04T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
753039,Dean Pool - Kingstone,2023-03-04T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
753039,Dean Pool - Kingstone,2023-03-04T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
753039,Dean Pool - Kingstone,2023-03-04T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
753039,Dean Pool - Kingstone,2023-03-04T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
753039,Dean Pool - Kingstone,2023-03-04T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
753039,Dean Pool - Kingstone,2023-03-04T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
753039,Dean Pool - Kingstone,2023-03-04T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
753039,Dean Pool - Kingstone,2023-03-04T00:20:00.000+00:00,busbar,,L3 Active Power,kW,10.52
753039,Dean Pool - Kingstone,2023-03-04T00:20:00.000+00:00,busbar,,L2 Active Power,kW,4.91
753039,Dean Pool - Kingstone,2023-03-04T00:20:00.000+00:00,busbar,,L1 Active Power,kW,6.67
753039,Dean Pool - Kingstone,2023-03-04T00:20:00.000+00:00,busbar,,N Current (RMS),A,32.8
753039,Dean Pool - Kingstone,2023-03-04T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
753039,Dean Pool - Kingstone,2023-03-04T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.6
753039,Dean Pool - Kingstone,2023-03-04T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.6
753039,Dean Pool - Kingstone,2023-03-04T00:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.92
753039,Dean Pool - Kingstone,2023-03-04T00:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
753039,Dean Pool - Kingstone,2023-03-04T00:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.13
753039,Dean Pool - Kingstone,2023-03-04T00:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.96
753039,Dean Pool - Kingstone,2023-03-04T00:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.37
753039,Dean Pool - Kingstone,2023-03-04T00:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.76
753039,Dean Pool - Kingstone,2023-03-04T00:10:00.000+00:00,feeder,4.0,N Current (RMS),A,8.3
753039,Dean Pool - Kingstone,2023-03-04T00:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.4
753039,Dean Pool - Kingstone,2023-03-04T00:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.8
753039,Dean Pool - Kingstone,2023-03-04T00:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.1
753039,Dean Pool - Kingstone,2023-03-04T00:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.37
753039,Dean Pool - Kingstone,2023-03-04T00:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
753039,Dean Pool - Kingstone,2023-03-04T00:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.68
753039,Dean Pool - Kingstone,2023-03-04T00:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.65
753039,Dean Pool - Kingstone,2023-03-04T00:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.67
753039,Dean Pool - Kingstone,2023-03-04T00:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.28
753039,Dean Pool - Kingstone,2023-03-04T00:10:00.000+00:00,feeder,3.0,N Current (RMS),A,21.5
753039,Dean Pool - Kingstone,2023-03-04T00:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.9
753039,Dean Pool - Kingstone,2023-03-04T00:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.2
753039,Dean Pool - Kingstone,2023-03-04T00:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.5
753039,Dean Pool - Kingstone,2023-03-04T00:10:00.000+00:00,transformer,,Temperature,C,13.4
753039,Dean Pool - Kingstone,2023-03-04T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
753039,Dean Pool - Kingstone,2023-03-04T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
753039,Dean Pool - Kingstone,2023-03-04T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
753039,Dean Pool - Kingstone,2023-03-04T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
753039,Dean Pool - Kingstone,2023-03-04T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
753039,Dean Pool - Kingstone,2023-03-04T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
753039,Dean Pool - Kingstone,2023-03-04T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
753039,Dean Pool - Kingstone,2023-03-04T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
753039,Dean Pool - Kingstone,2023-03-04T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
753039,Dean Pool - Kingstone,2023-03-04T00:10:00.000+00:00,busbar,,L3 Active Power,kW,8.61
753039,Dean Pool - Kingstone,2023-03-04T00:10:00.000+00:00,busbar,,L2 Active Power,kW,5.04
753039,Dean Pool - Kingstone,2023-03-04T00:10:00.000+00:00,busbar,,L1 Active Power,kW,7.04
753039,Dean Pool - Kingstone,2023-03-04T00:10:00.000+00:00,busbar,,N Current (RMS),A,27.2
753039,Dean Pool - Kingstone,2023-03-04T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
753039,Dean Pool - Kingstone,2023-03-04T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.9
753039,Dean Pool - Kingstone,2023-03-04T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.3
753039,Dean Pool - Kingstone,2023-03-04T00:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.63
753039,Dean Pool - Kingstone,2023-03-04T00:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.73
753039,Dean Pool - Kingstone,2023-03-04T00:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.1
753039,Dean Pool - Kingstone,2023-03-04T00:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.13
753039,Dean Pool - Kingstone,2023-03-04T00:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.53
753039,Dean Pool - Kingstone,2023-03-04T00:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.89
753039,Dean Pool - Kingstone,2023-03-04T00:00:00.000+00:00,feeder,4.0,N Current (RMS),A,8.6
753039,Dean Pool - Kingstone,2023-03-04T00:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.6
753039,Dean Pool - Kingstone,2023-03-04T00:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.4
753039,Dean Pool - Kingstone,2023-03-04T00:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.5
753039,Dean Pool - Kingstone,2023-03-04T00:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.31
753039,Dean Pool - Kingstone,2023-03-04T00:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
753039,Dean Pool - Kingstone,2023-03-04T00:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.87
753039,Dean Pool - Kingstone,2023-03-04T00:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.75
753039,Dean Pool - Kingstone,2023-03-04T00:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.76
753039,Dean Pool - Kingstone,2023-03-04T00:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.84
753039,Dean Pool - Kingstone,2023-03-04T00:00:00.000+00:00,feeder,3.0,N Current (RMS),A,20.1
753039,Dean Pool - Kingstone,2023-03-04T00:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.7
753039,Dean Pool - Kingstone,2023-03-04T00:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.6
753039,Dean Pool - Kingstone,2023-03-04T00:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.7
753039,Dean Pool - Kingstone,2023-03-04T00:00:00.000+00:00,transformer,,Temperature,C,13.4
753039,Dean Pool - Kingstone,2023-03-04T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
753039,Dean Pool - Kingstone,2023-03-04T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
753039,Dean Pool - Kingstone,2023-03-04T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
753039,Dean Pool - Kingstone,2023-03-04T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
753039,Dean Pool - Kingstone,2023-03-04T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
753039,Dean Pool - Kingstone,2023-03-04T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
753039,Dean Pool - Kingstone,2023-03-04T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
753039,Dean Pool - Kingstone,2023-03-04T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
753039,Dean Pool - Kingstone,2023-03-04T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
753039,Dean Pool - Kingstone,2023-03-04T00:00:00.000+00:00,busbar,,L3 Active Power,kW,7.88
753039,Dean Pool - Kingstone,2023-03-04T00:00:00.000+00:00,busbar,,L2 Active Power,kW,5.29
753039,Dean Pool - Kingstone,2023-03-04T00:00:00.000+00:00,busbar,,L1 Active Power,kW,6.73
753039,Dean Pool - Kingstone,2023-03-04T00:00:00.000+00:00,busbar,,N Current (RMS),A,26.4
753039,Dean Pool - Kingstone,2023-03-04T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
753039,Dean Pool - Kingstone,2023-03-04T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.9
753039,Dean Pool - Kingstone,2023-03-04T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.1
753039,Dean Pool - Kingstone,2023-03-05T23:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.81
753039,Dean Pool - Kingstone,2023-03-05T23:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.69
753039,Dean Pool - Kingstone,2023-03-05T23:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.77
753039,Dean Pool - Kingstone,2023-03-05T23:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
753039,Dean Pool - Kingstone,2023-03-05T23:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.58
753039,Dean Pool - Kingstone,2023-03-05T23:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.66
753039,Dean Pool - Kingstone,2023-03-05T23:50:00.000+00:00,feeder,4.0,N Current (RMS),A,10.6
753039,Dean Pool - Kingstone,2023-03-05T23:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.4
753039,Dean Pool - Kingstone,2023-03-05T23:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.8
753039,Dean Pool - Kingstone,2023-03-05T23:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.8
753039,Dean Pool - Kingstone,2023-03-05T23:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.12
753039,Dean Pool - Kingstone,2023-03-05T23:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
753039,Dean Pool - Kingstone,2023-03-05T23:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.37
753039,Dean Pool - Kingstone,2023-03-05T23:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.26
753039,Dean Pool - Kingstone,2023-03-05T23:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.95
753039,Dean Pool - Kingstone,2023-03-05T23:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.05
753039,Dean Pool - Kingstone,2023-03-05T23:50:00.000+00:00,feeder,3.0,N Current (RMS),A,18.5
753039,Dean Pool - Kingstone,2023-03-05T23:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.5
753039,Dean Pool - Kingstone,2023-03-05T23:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.5
753039,Dean Pool - Kingstone,2023-03-05T23:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.6
753039,Dean Pool - Kingstone,2023-03-05T23:50:00.000+00:00,transformer,,Temperature,C,14.8
753039,Dean Pool - Kingstone,2023-03-05T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
753039,Dean Pool - Kingstone,2023-03-05T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
753039,Dean Pool - Kingstone,2023-03-05T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
753039,Dean Pool - Kingstone,2023-03-05T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
753039,Dean Pool - Kingstone,2023-03-05T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
753039,Dean Pool - Kingstone,2023-03-05T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
753039,Dean Pool - Kingstone,2023-03-05T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
753039,Dean Pool - Kingstone,2023-03-05T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
753039,Dean Pool - Kingstone,2023-03-05T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
753039,Dean Pool - Kingstone,2023-03-05T23:50:00.000+00:00,busbar,,L3 Active Power,kW,8.25
753039,Dean Pool - Kingstone,2023-03-05T23:50:00.000+00:00,busbar,,L2 Active Power,kW,5.53
753039,Dean Pool - Kingstone,2023-03-05T23:50:00.000+00:00,busbar,,L1 Active Power,kW,8.71
753039,Dean Pool - Kingstone,2023-03-05T23:50:00.000+00:00,busbar,,N Current (RMS),A,25.0
753039,Dean Pool - Kingstone,2023-03-05T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
753039,Dean Pool - Kingstone,2023-03-05T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.3
753039,Dean Pool - Kingstone,2023-03-05T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.8
753039,Dean Pool - Kingstone,2023-03-05T23:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
753039,Dean Pool - Kingstone,2023-03-05T23:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.42
753039,Dean Pool - Kingstone,2023-03-05T23:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.94
753039,Dean Pool - Kingstone,2023-03-05T23:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.82
753039,Dean Pool - Kingstone,2023-03-05T23:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.8
753039,Dean Pool - Kingstone,2023-03-05T23:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.31
753039,Dean Pool - Kingstone,2023-03-05T23:40:00.000+00:00,feeder,4.0,N Current (RMS),A,9.0
753039,Dean Pool - Kingstone,2023-03-05T23:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.1
753039,Dean Pool - Kingstone,2023-03-05T23:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.5
753039,Dean Pool - Kingstone,2023-03-05T23:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.3
753039,Dean Pool - Kingstone,2023-03-05T23:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.19
753039,Dean Pool - Kingstone,2023-03-05T23:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
753039,Dean Pool - Kingstone,2023-03-05T23:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.6
753039,Dean Pool - Kingstone,2023-03-05T23:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.89
753039,Dean Pool - Kingstone,2023-03-05T23:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.21
753039,Dean Pool - Kingstone,2023-03-05T23:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.48
753039,Dean Pool - Kingstone,2023-03-05T23:40:00.000+00:00,feeder,3.0,N Current (RMS),A,17.0
753039,Dean Pool - Kingstone,2023-03-05T23:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.2
753039,Dean Pool - Kingstone,2023-03-05T23:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.2
753039,Dean Pool - Kingstone,2023-03-05T23:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.9
753039,Dean Pool - Kingstone,2023-03-05T23:40:00.000+00:00,transformer,,Temperature,C,14.9
753039,Dean Pool - Kingstone,2023-03-05T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
753039,Dean Pool - Kingstone,2023-03-05T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
753039,Dean Pool - Kingstone,2023-03-05T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
753039,Dean Pool - Kingstone,2023-03-05T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
753039,Dean Pool - Kingstone,2023-03-05T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
753039,Dean Pool - Kingstone,2023-03-05T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
753039,Dean Pool - Kingstone,2023-03-05T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
753039,Dean Pool - Kingstone,2023-03-05T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
753039,Dean Pool - Kingstone,2023-03-05T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
753039,Dean Pool - Kingstone,2023-03-05T23:40:00.000+00:00,busbar,,L3 Active Power,kW,7.71
753039,Dean Pool - Kingstone,2023-03-05T23:40:00.000+00:00,busbar,,L2 Active Power,kW,8.01
753039,Dean Pool - Kingstone,2023-03-05T23:40:00.000+00:00,busbar,,L1 Active Power,kW,6.79
753039,Dean Pool - Kingstone,2023-03-05T23:40:00.000+00:00,busbar,,N Current (RMS),A,24.5
753039,Dean Pool - Kingstone,2023-03-05T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.9
753039,Dean Pool - Kingstone,2023-03-05T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
753039,Dean Pool - Kingstone,2023-03-05T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.9
753039,Dean Pool - Kingstone,2023-03-05T23:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.98
753039,Dean Pool - Kingstone,2023-03-05T23:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
753039,Dean Pool - Kingstone,2023-03-05T23:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.15
753039,Dean Pool - Kingstone,2023-03-05T23:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.87
753039,Dean Pool - Kingstone,2023-03-05T23:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.85
753039,Dean Pool - Kingstone,2023-03-05T23:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.09
753039,Dean Pool - Kingstone,2023-03-05T23:30:00.000+00:00,feeder,4.0,N Current (RMS),A,9.0
753039,Dean Pool - Kingstone,2023-03-05T23:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.1
753039,Dean Pool - Kingstone,2023-03-05T23:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.5
753039,Dean Pool - Kingstone,2023-03-05T23:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.9
753039,Dean Pool - Kingstone,2023-03-05T23:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
753039,Dean Pool - Kingstone,2023-03-05T23:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
753039,Dean Pool - Kingstone,2023-03-05T23:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.47
753039,Dean Pool - Kingstone,2023-03-05T23:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.25
753039,Dean Pool - Kingstone,2023-03-05T23:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.41
753039,Dean Pool - Kingstone,2023-03-05T23:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.02
753039,Dean Pool - Kingstone,2023-03-05T23:30:00.000+00:00,feeder,3.0,N Current (RMS),A,19.9
753039,Dean Pool - Kingstone,2023-03-05T23:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.5
753039,Dean Pool - Kingstone,2023-03-05T23:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.0
753039,Dean Pool - Kingstone,2023-03-05T23:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.0
753039,Dean Pool - Kingstone,2023-03-05T23:30:00.000+00:00,transformer,,Temperature,C,14.9
753039,Dean Pool - Kingstone,2023-03-05T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
753039,Dean Pool - Kingstone,2023-03-05T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
753039,Dean Pool - Kingstone,2023-03-05T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
753039,Dean Pool - Kingstone,2023-03-05T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
753039,Dean Pool - Kingstone,2023-03-05T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
753039,Dean Pool - Kingstone,2023-03-05T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
753039,Dean Pool - Kingstone,2023-03-05T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
753039,Dean Pool - Kingstone,2023-03-05T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
753039,Dean Pool - Kingstone,2023-03-05T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
753039,Dean Pool - Kingstone,2023-03-05T23:30:00.000+00:00,busbar,,L3 Active Power,kW,8.12
753039,Dean Pool - Kingstone,2023-03-05T23:30:00.000+00:00,busbar,,L2 Active Power,kW,10.25
753039,Dean Pool - Kingstone,2023-03-05T23:30:00.000+00:00,busbar,,L1 Active Power,kW,5.11
753039,Dean Pool - Kingstone,2023-03-05T23:30:00.000+00:00,busbar,,N Current (RMS),A,28.2
753039,Dean Pool - Kingstone,2023-03-05T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
753039,Dean Pool - Kingstone,2023-03-05T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.3
753039,Dean Pool - Kingstone,2023-03-05T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.8
753039,Dean Pool - Kingstone,2023-03-05T23:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.88
753039,Dean Pool - Kingstone,2023-03-05T23:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
753039,Dean Pool - Kingstone,2023-03-05T23:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.98
753039,Dean Pool - Kingstone,2023-03-05T23:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.97
753039,Dean Pool - Kingstone,2023-03-05T23:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.87
753039,Dean Pool - Kingstone,2023-03-05T23:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.26
753039,Dean Pool - Kingstone,2023-03-05T23:20:00.000+00:00,feeder,4.0,N Current (RMS),A,8.4
753039,Dean Pool - Kingstone,2023-03-05T23:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.4
753039,Dean Pool - Kingstone,2023-03-05T23:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.7
753039,Dean Pool - Kingstone,2023-03-05T23:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.0
753039,Dean Pool - Kingstone,2023-03-05T23:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.89
753039,Dean Pool - Kingstone,2023-03-05T23:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.31
753039,Dean Pool - Kingstone,2023-03-05T23:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.39
753039,Dean Pool - Kingstone,2023-03-05T23:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.75
753039,Dean Pool - Kingstone,2023-03-05T23:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.83
753039,Dean Pool - Kingstone,2023-03-05T23:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.5
753039,Dean Pool - Kingstone,2023-03-05T23:20:00.000+00:00,feeder,3.0,N Current (RMS),A,18.4
753039,Dean Pool - Kingstone,2023-03-05T23:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.9
753039,Dean Pool - Kingstone,2023-03-05T23:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.3
753039,Dean Pool - Kingstone,2023-03-05T23:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.8
753039,Dean Pool - Kingstone,2023-03-05T23:20:00.000+00:00,transformer,,Temperature,C,14.9
753039,Dean Pool - Kingstone,2023-03-05T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
753039,Dean Pool - Kingstone,2023-03-05T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
753039,Dean Pool - Kingstone,2023-03-05T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
753039,Dean Pool - Kingstone,2023-03-05T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
753039,Dean Pool - Kingstone,2023-03-05T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
753039,Dean Pool - Kingstone,2023-03-05T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
753039,Dean Pool - Kingstone,2023-03-05T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
753039,Dean Pool - Kingstone,2023-03-05T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
753039,Dean Pool - Kingstone,2023-03-05T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
