Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753039,Dean Pool - Kingstone,2023-03-05T23:20:00.000+00:00,busbar,,L3 Active Power,kW,8.72
753039,Dean Pool - Kingstone,2023-03-05T23:20:00.000+00:00,busbar,,L2 Active Power,kW,8.7
753039,Dean Pool - Kingstone,2023-03-05T23:20:00.000+00:00,busbar,,L1 Active Power,kW,5.76
753039,Dean Pool - Kingstone,2023-03-05T23:20:00.000+00:00,busbar,,N Current (RMS),A,25.2
753039,Dean Pool - Kingstone,2023-03-05T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
753039,Dean Pool - Kingstone,2023-03-05T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
753039,Dean Pool - Kingstone,2023-03-05T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.7
753039,Dean Pool - Kingstone,2023-03-05T23:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.64
753039,Dean Pool - Kingstone,2023-03-05T23:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
753039,Dean Pool - Kingstone,2023-03-05T23:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.73
753039,Dean Pool - Kingstone,2023-03-05T23:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.25
753039,Dean Pool - Kingstone,2023-03-05T23:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.1
753039,Dean Pool - Kingstone,2023-03-05T23:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.98
753039,Dean Pool - Kingstone,2023-03-05T23:10:00.000+00:00,feeder,4.0,N Current (RMS),A,8.6
753039,Dean Pool - Kingstone,2023-03-05T23:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.2
753039,Dean Pool - Kingstone,2023-03-05T23:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.5
753039,Dean Pool - Kingstone,2023-03-05T23:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.7
753039,Dean Pool - Kingstone,2023-03-05T23:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.05
753039,Dean Pool - Kingstone,2023-03-05T23:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.19
753039,Dean Pool - Kingstone,2023-03-05T23:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.47
753039,Dean Pool - Kingstone,2023-03-05T23:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.83
753039,Dean Pool - Kingstone,2023-03-05T23:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.24
753039,Dean Pool - Kingstone,2023-03-05T23:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.01
753039,Dean Pool - Kingstone,2023-03-05T23:10:00.000+00:00,feeder,3.0,N Current (RMS),A,20.9
753039,Dean Pool - Kingstone,2023-03-05T23:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.2
753039,Dean Pool - Kingstone,2023-03-05T23:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.6
753039,Dean Pool - Kingstone,2023-03-05T23:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.4
753039,Dean Pool - Kingstone,2023-03-05T23:10:00.000+00:00,transformer,,Temperature,C,14.9
753039,Dean Pool - Kingstone,2023-03-05T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
753039,Dean Pool - Kingstone,2023-03-05T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
753039,Dean Pool - Kingstone,2023-03-05T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
753039,Dean Pool - Kingstone,2023-03-05T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
753039,Dean Pool - Kingstone,2023-03-05T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
753039,Dean Pool - Kingstone,2023-03-05T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
753039,Dean Pool - Kingstone,2023-03-05T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
753039,Dean Pool - Kingstone,2023-03-05T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
753039,Dean Pool - Kingstone,2023-03-05T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
753039,Dean Pool - Kingstone,2023-03-05T23:10:00.000+00:00,busbar,,L3 Active Power,kW,10.08
753039,Dean Pool - Kingstone,2023-03-05T23:10:00.000+00:00,busbar,,L2 Active Power,kW,9.33
753039,Dean Pool - Kingstone,2023-03-05T23:10:00.000+00:00,busbar,,L1 Active Power,kW,6.99
753039,Dean Pool - Kingstone,2023-03-05T23:10:00.000+00:00,busbar,,N Current (RMS),A,26.6
753039,Dean Pool - Kingstone,2023-03-05T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.9
753039,Dean Pool - Kingstone,2023-03-05T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
753039,Dean Pool - Kingstone,2023-03-05T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.9
753039,Dean Pool - Kingstone,2023-03-05T23:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
753039,Dean Pool - Kingstone,2023-03-05T23:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
753039,Dean Pool - Kingstone,2023-03-05T23:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.84
753039,Dean Pool - Kingstone,2023-03-05T23:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.26
753039,Dean Pool - Kingstone,2023-03-05T23:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.13
753039,Dean Pool - Kingstone,2023-03-05T23:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.43
753039,Dean Pool - Kingstone,2023-03-05T23:00:00.000+00:00,feeder,4.0,N Current (RMS),A,12.1
753039,Dean Pool - Kingstone,2023-03-05T23:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.2
753039,Dean Pool - Kingstone,2023-03-05T23:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.5
753039,Dean Pool - Kingstone,2023-03-05T23:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.9
753039,Dean Pool - Kingstone,2023-03-05T23:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.19
753039,Dean Pool - Kingstone,2023-03-05T23:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
753039,Dean Pool - Kingstone,2023-03-05T23:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.63
753039,Dean Pool - Kingstone,2023-03-05T23:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.53
753039,Dean Pool - Kingstone,2023-03-05T23:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.82
753039,Dean Pool - Kingstone,2023-03-05T23:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.47
753039,Dean Pool - Kingstone,2023-03-05T23:00:00.000+00:00,feeder,3.0,N Current (RMS),A,22.6
753039,Dean Pool - Kingstone,2023-03-05T23:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.3
753039,Dean Pool - Kingstone,2023-03-05T23:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.7
753039,Dean Pool - Kingstone,2023-03-05T23:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.7
753039,Dean Pool - Kingstone,2023-03-05T23:00:00.000+00:00,transformer,,Temperature,C,14.9
753039,Dean Pool - Kingstone,2023-03-05T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
753039,Dean Pool - Kingstone,2023-03-05T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
753039,Dean Pool - Kingstone,2023-03-05T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
753039,Dean Pool - Kingstone,2023-03-05T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
753039,Dean Pool - Kingstone,2023-03-05T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
753039,Dean Pool - Kingstone,2023-03-05T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
753039,Dean Pool - Kingstone,2023-03-05T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
753039,Dean Pool - Kingstone,2023-03-05T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
753039,Dean Pool - Kingstone,2023-03-05T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
753039,Dean Pool - Kingstone,2023-03-05T23:00:00.000+00:00,busbar,,L3 Active Power,kW,10.8
753039,Dean Pool - Kingstone,2023-03-05T23:00:00.000+00:00,busbar,,L2 Active Power,kW,8.95
753039,Dean Pool - Kingstone,2023-03-05T23:00:00.000+00:00,busbar,,L1 Active Power,kW,8.9
753039,Dean Pool - Kingstone,2023-03-05T23:00:00.000+00:00,busbar,,N Current (RMS),A,27.4
753039,Dean Pool - Kingstone,2023-03-05T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.3
753039,Dean Pool - Kingstone,2023-03-05T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.9
753039,Dean Pool - Kingstone,2023-03-05T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.2
753039,Dean Pool - Kingstone,2023-03-05T22:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.63
753039,Dean Pool - Kingstone,2023-03-05T22:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
753039,Dean Pool - Kingstone,2023-03-05T22:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.94
753039,Dean Pool - Kingstone,2023-03-05T22:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.29
753039,Dean Pool - Kingstone,2023-03-05T22:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.87
753039,Dean Pool - Kingstone,2023-03-05T22:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.71
753039,Dean Pool - Kingstone,2023-03-05T22:50:00.000+00:00,feeder,4.0,N Current (RMS),A,10.9
753039,Dean Pool - Kingstone,2023-03-05T22:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.4
753039,Dean Pool - Kingstone,2023-03-05T22:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.6
753039,Dean Pool - Kingstone,2023-03-05T22:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.3
753039,Dean Pool - Kingstone,2023-03-05T22:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.09
753039,Dean Pool - Kingstone,2023-03-05T22:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
753039,Dean Pool - Kingstone,2023-03-05T22:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.68
753039,Dean Pool - Kingstone,2023-03-05T22:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.4
753039,Dean Pool - Kingstone,2023-03-05T22:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.69
753039,Dean Pool - Kingstone,2023-03-05T22:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.04
753039,Dean Pool - Kingstone,2023-03-05T22:50:00.000+00:00,feeder,3.0,N Current (RMS),A,26.2
753039,Dean Pool - Kingstone,2023-03-05T22:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.8
753039,Dean Pool - Kingstone,2023-03-05T22:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.6
753039,Dean Pool - Kingstone,2023-03-05T22:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.8
753039,Dean Pool - Kingstone,2023-03-05T22:50:00.000+00:00,transformer,,Temperature,C,14.9
753039,Dean Pool - Kingstone,2023-03-05T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
753039,Dean Pool - Kingstone,2023-03-05T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
753039,Dean Pool - Kingstone,2023-03-05T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
753039,Dean Pool - Kingstone,2023-03-05T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
753039,Dean Pool - Kingstone,2023-03-05T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
753039,Dean Pool - Kingstone,2023-03-05T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
753039,Dean Pool - Kingstone,2023-03-05T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
753039,Dean Pool - Kingstone,2023-03-05T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
753039,Dean Pool - Kingstone,2023-03-05T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
753039,Dean Pool - Kingstone,2023-03-05T22:50:00.000+00:00,busbar,,L3 Active Power,kW,10.69
753039,Dean Pool - Kingstone,2023-03-05T22:50:00.000+00:00,busbar,,L2 Active Power,kW,7.56
753039,Dean Pool - Kingstone,2023-03-05T22:50:00.000+00:00,busbar,,L1 Active Power,kW,7.76
753039,Dean Pool - Kingstone,2023-03-05T22:50:00.000+00:00,busbar,,N Current (RMS),A,30.8
753039,Dean Pool - Kingstone,2023-03-05T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
753039,Dean Pool - Kingstone,2023-03-05T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.9
753039,Dean Pool - Kingstone,2023-03-05T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
753039,Dean Pool - Kingstone,2023-03-05T22:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.32
753039,Dean Pool - Kingstone,2023-03-05T22:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
753039,Dean Pool - Kingstone,2023-03-05T22:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.05
753039,Dean Pool - Kingstone,2023-03-05T22:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.13
753039,Dean Pool - Kingstone,2023-03-05T22:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.52
753039,Dean Pool - Kingstone,2023-03-05T22:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.28
753039,Dean Pool - Kingstone,2023-03-05T22:40:00.000+00:00,feeder,4.0,N Current (RMS),A,12.9
753039,Dean Pool - Kingstone,2023-03-05T22:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.9
753039,Dean Pool - Kingstone,2023-03-05T22:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.3
753039,Dean Pool - Kingstone,2023-03-05T22:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.6
753039,Dean Pool - Kingstone,2023-03-05T22:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.14
753039,Dean Pool - Kingstone,2023-03-05T22:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
753039,Dean Pool - Kingstone,2023-03-05T22:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.79
753039,Dean Pool - Kingstone,2023-03-05T22:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.81
753039,Dean Pool - Kingstone,2023-03-05T22:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.73
753039,Dean Pool - Kingstone,2023-03-05T22:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.81
753039,Dean Pool - Kingstone,2023-03-05T22:40:00.000+00:00,feeder,3.0,N Current (RMS),A,22.8
753039,Dean Pool - Kingstone,2023-03-05T22:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.4
753039,Dean Pool - Kingstone,2023-03-05T22:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.8
753039,Dean Pool - Kingstone,2023-03-05T22:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.1
753039,Dean Pool - Kingstone,2023-03-05T22:40:00.000+00:00,transformer,,Temperature,C,15.0
753039,Dean Pool - Kingstone,2023-03-05T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
753039,Dean Pool - Kingstone,2023-03-05T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
753039,Dean Pool - Kingstone,2023-03-05T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
753039,Dean Pool - Kingstone,2023-03-05T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
753039,Dean Pool - Kingstone,2023-03-05T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
753039,Dean Pool - Kingstone,2023-03-05T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
753039,Dean Pool - Kingstone,2023-03-05T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
753039,Dean Pool - Kingstone,2023-03-05T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
753039,Dean Pool - Kingstone,2023-03-05T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
753039,Dean Pool - Kingstone,2023-03-05T22:40:00.000+00:00,busbar,,L3 Active Power,kW,12.94
753039,Dean Pool - Kingstone,2023-03-05T22:40:00.000+00:00,busbar,,L2 Active Power,kW,10.25
753039,Dean Pool - Kingstone,2023-03-05T22:40:00.000+00:00,busbar,,L1 Active Power,kW,10.09
753039,Dean Pool - Kingstone,2023-03-05T22:40:00.000+00:00,busbar,,N Current (RMS),A,33.5
753039,Dean Pool - Kingstone,2023-03-05T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
753039,Dean Pool - Kingstone,2023-03-05T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.7
753039,Dean Pool - Kingstone,2023-03-05T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.1
753039,Dean Pool - Kingstone,2023-03-05T22:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.24
753039,Dean Pool - Kingstone,2023-03-05T22:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
753039,Dean Pool - Kingstone,2023-03-05T22:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.07
753039,Dean Pool - Kingstone,2023-03-05T22:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.09
753039,Dean Pool - Kingstone,2023-03-05T22:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.63
753039,Dean Pool - Kingstone,2023-03-05T22:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.43
753039,Dean Pool - Kingstone,2023-03-05T22:30:00.000+00:00,feeder,4.0,N Current (RMS),A,16.5
753039,Dean Pool - Kingstone,2023-03-05T22:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.3
753039,Dean Pool - Kingstone,2023-03-05T22:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.8
753039,Dean Pool - Kingstone,2023-03-05T22:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.9
753039,Dean Pool - Kingstone,2023-03-05T22:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
753039,Dean Pool - Kingstone,2023-03-05T22:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
753039,Dean Pool - Kingstone,2023-03-05T22:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.65
753039,Dean Pool - Kingstone,2023-03-05T22:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.76
753039,Dean Pool - Kingstone,2023-03-05T22:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.85
753039,Dean Pool - Kingstone,2023-03-05T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.62
753039,Dean Pool - Kingstone,2023-03-05T22:30:00.000+00:00,feeder,3.0,N Current (RMS),A,31.2
753039,Dean Pool - Kingstone,2023-03-05T22:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.8
753039,Dean Pool - Kingstone,2023-03-05T22:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.6
753039,Dean Pool - Kingstone,2023-03-05T22:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.1
753039,Dean Pool - Kingstone,2023-03-05T22:30:00.000+00:00,transformer,,Temperature,C,15.0
753039,Dean Pool - Kingstone,2023-03-05T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
753039,Dean Pool - Kingstone,2023-03-05T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
753039,Dean Pool - Kingstone,2023-03-05T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
753039,Dean Pool - Kingstone,2023-03-05T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
753039,Dean Pool - Kingstone,2023-03-05T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
753039,Dean Pool - Kingstone,2023-03-05T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
753039,Dean Pool - Kingstone,2023-03-05T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
753039,Dean Pool - Kingstone,2023-03-05T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
753039,Dean Pool - Kingstone,2023-03-05T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
753039,Dean Pool - Kingstone,2023-03-05T22:30:00.000+00:00,busbar,,L3 Active Power,kW,15.85
753039,Dean Pool - Kingstone,2023-03-05T22:30:00.000+00:00,busbar,,L2 Active Power,kW,9.48
753039,Dean Pool - Kingstone,2023-03-05T22:30:00.000+00:00,busbar,,L1 Active Power,kW,10.05
753039,Dean Pool - Kingstone,2023-03-05T22:30:00.000+00:00,busbar,,N Current (RMS),A,41.8
753039,Dean Pool - Kingstone,2023-03-05T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
753039,Dean Pool - Kingstone,2023-03-05T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
753039,Dean Pool - Kingstone,2023-03-05T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
753039,Dean Pool - Kingstone,2023-03-05T22:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.91
753039,Dean Pool - Kingstone,2023-03-05T22:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.52
753039,Dean Pool - Kingstone,2023-03-05T22:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.17
753039,Dean Pool - Kingstone,2023-03-05T22:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.79
753039,Dean Pool - Kingstone,2023-03-05T22:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.15
753039,Dean Pool - Kingstone,2023-03-05T22:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.58
753039,Dean Pool - Kingstone,2023-03-05T22:20:00.000+00:00,feeder,4.0,N Current (RMS),A,12.8
753039,Dean Pool - Kingstone,2023-03-05T22:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.8
753039,Dean Pool - Kingstone,2023-03-05T22:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.2
753039,Dean Pool - Kingstone,2023-03-05T22:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.4
753039,Dean Pool - Kingstone,2023-03-05T22:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
753039,Dean Pool - Kingstone,2023-03-05T22:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
753039,Dean Pool - Kingstone,2023-03-05T22:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.62
753039,Dean Pool - Kingstone,2023-03-05T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.92
753039,Dean Pool - Kingstone,2023-03-05T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.75
753039,Dean Pool - Kingstone,2023-03-05T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.0
753039,Dean Pool - Kingstone,2023-03-05T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,32.0
753039,Dean Pool - Kingstone,2023-03-05T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.5
753039,Dean Pool - Kingstone,2023-03-05T22:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.7
753039,Dean Pool - Kingstone,2023-03-05T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.5
753039,Dean Pool - Kingstone,2023-03-05T22:20:00.000+00:00,transformer,,Temperature,C,15.0
753039,Dean Pool - Kingstone,2023-03-05T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
753039,Dean Pool - Kingstone,2023-03-05T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
753039,Dean Pool - Kingstone,2023-03-05T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
753039,Dean Pool - Kingstone,2023-03-05T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
753039,Dean Pool - Kingstone,2023-03-05T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
753039,Dean Pool - Kingstone,2023-03-05T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
753039,Dean Pool - Kingstone,2023-03-05T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
753039,Dean Pool - Kingstone,2023-03-05T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
753039,Dean Pool - Kingstone,2023-03-05T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
753039,Dean Pool - Kingstone,2023-03-05T22:20:00.000+00:00,busbar,,L3 Active Power,kW,13.72
753039,Dean Pool - Kingstone,2023-03-05T22:20:00.000+00:00,busbar,,L2 Active Power,kW,7.9
753039,Dean Pool - Kingstone,2023-03-05T22:20:00.000+00:00,busbar,,L1 Active Power,kW,8.58
753039,Dean Pool - Kingstone,2023-03-05T22:20:00.000+00:00,busbar,,N Current (RMS),A,39.8
753039,Dean Pool - Kingstone,2023-03-05T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
753039,Dean Pool - Kingstone,2023-03-05T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.7
753039,Dean Pool - Kingstone,2023-03-05T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.7
753039,Dean Pool - Kingstone,2023-03-05T22:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.16
753039,Dean Pool - Kingstone,2023-03-05T22:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
753039,Dean Pool - Kingstone,2023-03-05T22:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.43
753039,Dean Pool - Kingstone,2023-03-05T22:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.88
753039,Dean Pool - Kingstone,2023-03-05T22:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.26
753039,Dean Pool - Kingstone,2023-03-05T22:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.46
753039,Dean Pool - Kingstone,2023-03-05T22:10:00.000+00:00,feeder,4.0,N Current (RMS),A,13.6
753039,Dean Pool - Kingstone,2023-03-05T22:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.3
753039,Dean Pool - Kingstone,2023-03-05T22:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.3
753039,Dean Pool - Kingstone,2023-03-05T22:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.3
753039,Dean Pool - Kingstone,2023-03-05T22:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.34
753039,Dean Pool - Kingstone,2023-03-05T22:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.05
753039,Dean Pool - Kingstone,2023-03-05T22:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.77
753039,Dean Pool - Kingstone,2023-03-05T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.68
753039,Dean Pool - Kingstone,2023-03-05T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.51
753039,Dean Pool - Kingstone,2023-03-05T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.97
753039,Dean Pool - Kingstone,2023-03-05T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,41.0
753039,Dean Pool - Kingstone,2023-03-05T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.2
753039,Dean Pool - Kingstone,2023-03-05T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.7
753039,Dean Pool - Kingstone,2023-03-05T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.5
753039,Dean Pool - Kingstone,2023-03-05T22:10:00.000+00:00,transformer,,Temperature,C,15.0
753039,Dean Pool - Kingstone,2023-03-05T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
753039,Dean Pool - Kingstone,2023-03-05T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
753039,Dean Pool - Kingstone,2023-03-05T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
753039,Dean Pool - Kingstone,2023-03-05T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
753039,Dean Pool - Kingstone,2023-03-05T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
753039,Dean Pool - Kingstone,2023-03-05T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
753039,Dean Pool - Kingstone,2023-03-05T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
753039,Dean Pool - Kingstone,2023-03-05T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
753039,Dean Pool - Kingstone,2023-03-05T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
753039,Dean Pool - Kingstone,2023-03-05T22:10:00.000+00:00,busbar,,L3 Active Power,kW,18.56
753039,Dean Pool - Kingstone,2023-03-05T22:10:00.000+00:00,busbar,,L2 Active Power,kW,12.77
753039,Dean Pool - Kingstone,2023-03-05T22:10:00.000+00:00,busbar,,L1 Active Power,kW,10.44
753039,Dean Pool - Kingstone,2023-03-05T22:10:00.000+00:00,busbar,,N Current (RMS),A,44.9
753039,Dean Pool - Kingstone,2023-03-05T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.7
753039,Dean Pool - Kingstone,2023-03-05T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
753039,Dean Pool - Kingstone,2023-03-05T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.1
753039,Dean Pool - Kingstone,2023-03-05T22:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.03
753039,Dean Pool - Kingstone,2023-03-05T22:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.69
753039,Dean Pool - Kingstone,2023-03-05T22:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.34
753039,Dean Pool - Kingstone,2023-03-05T22:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.25
753039,Dean Pool - Kingstone,2023-03-05T22:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.25
753039,Dean Pool - Kingstone,2023-03-05T22:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.46
753039,Dean Pool - Kingstone,2023-03-05T22:00:00.000+00:00,feeder,4.0,N Current (RMS),A,20.5
753039,Dean Pool - Kingstone,2023-03-05T22:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.6
753039,Dean Pool - Kingstone,2023-03-05T22:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.8
753039,Dean Pool - Kingstone,2023-03-05T22:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.5
753039,Dean Pool - Kingstone,2023-03-05T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.45
753039,Dean Pool - Kingstone,2023-03-05T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.04
753039,Dean Pool - Kingstone,2023-03-05T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.73
753039,Dean Pool - Kingstone,2023-03-05T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.4
753039,Dean Pool - Kingstone,2023-03-05T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.12
753039,Dean Pool - Kingstone,2023-03-05T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.28
753039,Dean Pool - Kingstone,2023-03-05T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,35.9
753039,Dean Pool - Kingstone,2023-03-05T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.4
753039,Dean Pool - Kingstone,2023-03-05T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.9
753039,Dean Pool - Kingstone,2023-03-05T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.8
753039,Dean Pool - Kingstone,2023-03-05T22:00:00.000+00:00,transformer,,Temperature,C,15.0
753039,Dean Pool - Kingstone,2023-03-05T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
753039,Dean Pool - Kingstone,2023-03-05T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
753039,Dean Pool - Kingstone,2023-03-05T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
753039,Dean Pool - Kingstone,2023-03-05T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
753039,Dean Pool - Kingstone,2023-03-05T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
753039,Dean Pool - Kingstone,2023-03-05T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
753039,Dean Pool - Kingstone,2023-03-05T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
753039,Dean Pool - Kingstone,2023-03-05T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
753039,Dean Pool - Kingstone,2023-03-05T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
753039,Dean Pool - Kingstone,2023-03-05T22:00:00.000+00:00,busbar,,L3 Active Power,kW,18.65
753039,Dean Pool - Kingstone,2023-03-05T22:00:00.000+00:00,busbar,,L2 Active Power,kW,12.37
753039,Dean Pool - Kingstone,2023-03-05T22:00:00.000+00:00,busbar,,L1 Active Power,kW,8.74
753039,Dean Pool - Kingstone,2023-03-05T22:00:00.000+00:00,busbar,,N Current (RMS),A,50.7
753039,Dean Pool - Kingstone,2023-03-05T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
753039,Dean Pool - Kingstone,2023-03-05T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.1
753039,Dean Pool - Kingstone,2023-03-05T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.9
753039,Dean Pool - Kingstone,2023-03-05T21:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.9
753039,Dean Pool - Kingstone,2023-03-05T21:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
753039,Dean Pool - Kingstone,2023-03-05T21:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.62
753039,Dean Pool - Kingstone,2023-03-05T21:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.59
753039,Dean Pool - Kingstone,2023-03-05T21:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.68
753039,Dean Pool - Kingstone,2023-03-05T21:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.32
753039,Dean Pool - Kingstone,2023-03-05T21:50:00.000+00:00,feeder,4.0,N Current (RMS),A,19.2
753039,Dean Pool - Kingstone,2023-03-05T21:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.2
753039,Dean Pool - Kingstone,2023-03-05T21:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.1
753039,Dean Pool - Kingstone,2023-03-05T21:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.6
753039,Dean Pool - Kingstone,2023-03-05T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.35
753039,Dean Pool - Kingstone,2023-03-05T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.52
753039,Dean Pool - Kingstone,2023-03-05T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.66
753039,Dean Pool - Kingstone,2023-03-05T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.12
753039,Dean Pool - Kingstone,2023-03-05T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.73
753039,Dean Pool - Kingstone,2023-03-05T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.28
753039,Dean Pool - Kingstone,2023-03-05T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,40.3
753039,Dean Pool - Kingstone,2023-03-05T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.4
753039,Dean Pool - Kingstone,2023-03-05T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.7
753039,Dean Pool - Kingstone,2023-03-05T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.0
753039,Dean Pool - Kingstone,2023-03-05T21:50:00.000+00:00,transformer,,Temperature,C,15.1
753039,Dean Pool - Kingstone,2023-03-05T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
753039,Dean Pool - Kingstone,2023-03-05T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
753039,Dean Pool - Kingstone,2023-03-05T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
753039,Dean Pool - Kingstone,2023-03-05T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
753039,Dean Pool - Kingstone,2023-03-05T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
753039,Dean Pool - Kingstone,2023-03-05T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
753039,Dean Pool - Kingstone,2023-03-05T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
753039,Dean Pool - Kingstone,2023-03-05T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
753039,Dean Pool - Kingstone,2023-03-05T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
753039,Dean Pool - Kingstone,2023-03-05T21:50:00.000+00:00,busbar,,L3 Active Power,kW,19.71
753039,Dean Pool - Kingstone,2023-03-05T21:50:00.000+00:00,busbar,,L2 Active Power,kW,8.41
753039,Dean Pool - Kingstone,2023-03-05T21:50:00.000+00:00,busbar,,L1 Active Power,kW,9.6
753039,Dean Pool - Kingstone,2023-03-05T21:50:00.000+00:00,busbar,,N Current (RMS),A,57.8
753039,Dean Pool - Kingstone,2023-03-05T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
753039,Dean Pool - Kingstone,2023-03-05T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
753039,Dean Pool - Kingstone,2023-03-05T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
753039,Dean Pool - Kingstone,2023-03-05T21:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.85
753039,Dean Pool - Kingstone,2023-03-05T21:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.04
753039,Dean Pool - Kingstone,2023-03-05T21:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.31
753039,Dean Pool - Kingstone,2023-03-05T21:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.62
753039,Dean Pool - Kingstone,2023-03-05T21:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.83
753039,Dean Pool - Kingstone,2023-03-05T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.65
753039,Dean Pool - Kingstone,2023-03-05T21:40:00.000+00:00,feeder,4.0,N Current (RMS),A,21.8
753039,Dean Pool - Kingstone,2023-03-05T21:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.5
753039,Dean Pool - Kingstone,2023-03-05T21:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.1
753039,Dean Pool - Kingstone,2023-03-05T21:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.3
753039,Dean Pool - Kingstone,2023-03-05T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.51
753039,Dean Pool - Kingstone,2023-03-05T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.59
753039,Dean Pool - Kingstone,2023-03-05T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.66
753039,Dean Pool - Kingstone,2023-03-05T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.15
753039,Dean Pool - Kingstone,2023-03-05T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.6
753039,Dean Pool - Kingstone,2023-03-05T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.77
753039,Dean Pool - Kingstone,2023-03-05T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,35.9
753039,Dean Pool - Kingstone,2023-03-05T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.2
753039,Dean Pool - Kingstone,2023-03-05T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.5
753039,Dean Pool - Kingstone,2023-03-05T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.6
753039,Dean Pool - Kingstone,2023-03-05T21:40:00.000+00:00,transformer,,Temperature,C,15.1
753039,Dean Pool - Kingstone,2023-03-05T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
753039,Dean Pool - Kingstone,2023-03-05T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
753039,Dean Pool - Kingstone,2023-03-05T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
753039,Dean Pool - Kingstone,2023-03-05T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
753039,Dean Pool - Kingstone,2023-03-05T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
753039,Dean Pool - Kingstone,2023-03-05T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
753039,Dean Pool - Kingstone,2023-03-05T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
753039,Dean Pool - Kingstone,2023-03-05T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
753039,Dean Pool - Kingstone,2023-03-05T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
753039,Dean Pool - Kingstone,2023-03-05T21:40:00.000+00:00,busbar,,L3 Active Power,kW,19.77
753039,Dean Pool - Kingstone,2023-03-05T21:40:00.000+00:00,busbar,,L2 Active Power,kW,8.43
753039,Dean Pool - Kingstone,2023-03-05T21:40:00.000+00:00,busbar,,L1 Active Power,kW,9.42
753039,Dean Pool - Kingstone,2023-03-05T21:40:00.000+00:00,busbar,,N Current (RMS),A,56.6
753039,Dean Pool - Kingstone,2023-03-05T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
753039,Dean Pool - Kingstone,2023-03-05T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
753039,Dean Pool - Kingstone,2023-03-05T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.5
753039,Dean Pool - Kingstone,2023-03-05T21:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
753039,Dean Pool - Kingstone,2023-03-05T21:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.2
753039,Dean Pool - Kingstone,2023-03-05T21:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
753039,Dean Pool - Kingstone,2023-03-05T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.58
753039,Dean Pool - Kingstone,2023-03-05T21:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.46
753039,Dean Pool - Kingstone,2023-03-05T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.96
753039,Dean Pool - Kingstone,2023-03-05T21:30:00.000+00:00,feeder,4.0,N Current (RMS),A,20.6
753039,Dean Pool - Kingstone,2023-03-05T21:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.1
753039,Dean Pool - Kingstone,2023-03-05T21:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.8
753039,Dean Pool - Kingstone,2023-03-05T21:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.2
753039,Dean Pool - Kingstone,2023-03-05T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.26
753039,Dean Pool - Kingstone,2023-03-05T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.31
753039,Dean Pool - Kingstone,2023-03-05T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.73
753039,Dean Pool - Kingstone,2023-03-05T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.09
753039,Dean Pool - Kingstone,2023-03-05T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.02
753039,Dean Pool - Kingstone,2023-03-05T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.45
753039,Dean Pool - Kingstone,2023-03-05T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,27.6
753039,Dean Pool - Kingstone,2023-03-05T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.8
753039,Dean Pool - Kingstone,2023-03-05T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.5
753039,Dean Pool - Kingstone,2023-03-05T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.5
753039,Dean Pool - Kingstone,2023-03-05T21:30:00.000+00:00,transformer,,Temperature,C,15.1
753039,Dean Pool - Kingstone,2023-03-05T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
753039,Dean Pool - Kingstone,2023-03-05T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
753039,Dean Pool - Kingstone,2023-03-05T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
753039,Dean Pool - Kingstone,2023-03-05T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
753039,Dean Pool - Kingstone,2023-03-05T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
753039,Dean Pool - Kingstone,2023-03-05T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
753039,Dean Pool - Kingstone,2023-03-05T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
753039,Dean Pool - Kingstone,2023-03-05T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
753039,Dean Pool - Kingstone,2023-03-05T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
753039,Dean Pool - Kingstone,2023-03-05T21:30:00.000+00:00,busbar,,L3 Active Power,kW,17.68
753039,Dean Pool - Kingstone,2023-03-05T21:30:00.000+00:00,busbar,,L2 Active Power,kW,11.49
753039,Dean Pool - Kingstone,2023-03-05T21:30:00.000+00:00,busbar,,L1 Active Power,kW,12.41
753039,Dean Pool - Kingstone,2023-03-05T21:30:00.000+00:00,busbar,,N Current (RMS),A,44.5
753039,Dean Pool - Kingstone,2023-03-05T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.3
753039,Dean Pool - Kingstone,2023-03-05T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
753039,Dean Pool - Kingstone,2023-03-05T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.3
753039,Dean Pool - Kingstone,2023-03-05T21:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
753039,Dean Pool - Kingstone,2023-03-05T21:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
753039,Dean Pool - Kingstone,2023-03-05T21:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.31
753039,Dean Pool - Kingstone,2023-03-05T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.81
753039,Dean Pool - Kingstone,2023-03-05T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.4
753039,Dean Pool - Kingstone,2023-03-05T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.94
753039,Dean Pool - Kingstone,2023-03-05T21:20:00.000+00:00,feeder,4.0,N Current (RMS),A,22.9
753039,Dean Pool - Kingstone,2023-03-05T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.8
753039,Dean Pool - Kingstone,2023-03-05T21:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.1
753039,Dean Pool - Kingstone,2023-03-05T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.7
753039,Dean Pool - Kingstone,2023-03-05T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.32
753039,Dean Pool - Kingstone,2023-03-05T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
753039,Dean Pool - Kingstone,2023-03-05T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.89
753039,Dean Pool - Kingstone,2023-03-05T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.9
753039,Dean Pool - Kingstone,2023-03-05T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.15
753039,Dean Pool - Kingstone,2023-03-05T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.28
753039,Dean Pool - Kingstone,2023-03-05T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,34.2
753039,Dean Pool - Kingstone,2023-03-05T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.5
753039,Dean Pool - Kingstone,2023-03-05T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.8
753039,Dean Pool - Kingstone,2023-03-05T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.5
753039,Dean Pool - Kingstone,2023-03-05T21:20:00.000+00:00,transformer,,Temperature,C,15.1
753039,Dean Pool - Kingstone,2023-03-05T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
753039,Dean Pool - Kingstone,2023-03-05T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
753039,Dean Pool - Kingstone,2023-03-05T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
753039,Dean Pool - Kingstone,2023-03-05T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
753039,Dean Pool - Kingstone,2023-03-05T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
753039,Dean Pool - Kingstone,2023-03-05T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
753039,Dean Pool - Kingstone,2023-03-05T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
753039,Dean Pool - Kingstone,2023-03-05T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
753039,Dean Pool - Kingstone,2023-03-05T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
753039,Dean Pool - Kingstone,2023-03-05T21:20:00.000+00:00,busbar,,L3 Active Power,kW,18.71
753039,Dean Pool - Kingstone,2023-03-05T21:20:00.000+00:00,busbar,,L2 Active Power,kW,10.56
753039,Dean Pool - Kingstone,2023-03-05T21:20:00.000+00:00,busbar,,L1 Active Power,kW,15.22
753039,Dean Pool - Kingstone,2023-03-05T21:20:00.000+00:00,busbar,,N Current (RMS),A,49.3
753039,Dean Pool - Kingstone,2023-03-05T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
753039,Dean Pool - Kingstone,2023-03-05T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
753039,Dean Pool - Kingstone,2023-03-05T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
753039,Dean Pool - Kingstone,2023-03-05T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
753039,Dean Pool - Kingstone,2023-03-05T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.8
753039,Dean Pool - Kingstone,2023-03-05T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.39
753039,Dean Pool - Kingstone,2023-03-05T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.32
753039,Dean Pool - Kingstone,2023-03-05T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.71
753039,Dean Pool - Kingstone,2023-03-05T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.26
753039,Dean Pool - Kingstone,2023-03-05T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,20.0
753039,Dean Pool - Kingstone,2023-03-05T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.3
753039,Dean Pool - Kingstone,2023-03-05T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.1
753039,Dean Pool - Kingstone,2023-03-05T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.5
753039,Dean Pool - Kingstone,2023-03-05T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.32
753039,Dean Pool - Kingstone,2023-03-05T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
753039,Dean Pool - Kingstone,2023-03-05T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.87
753039,Dean Pool - Kingstone,2023-03-05T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.17
753039,Dean Pool - Kingstone,2023-03-05T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.16
753039,Dean Pool - Kingstone,2023-03-05T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.48
753039,Dean Pool - Kingstone,2023-03-05T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,31.0
753039,Dean Pool - Kingstone,2023-03-05T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.4
753039,Dean Pool - Kingstone,2023-03-05T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.8
753039,Dean Pool - Kingstone,2023-03-05T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.0
753039,Dean Pool - Kingstone,2023-03-05T21:10:00.000+00:00,transformer,,Temperature,C,15.1
753039,Dean Pool - Kingstone,2023-03-05T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
753039,Dean Pool - Kingstone,2023-03-05T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
753039,Dean Pool - Kingstone,2023-03-05T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
753039,Dean Pool - Kingstone,2023-03-05T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
753039,Dean Pool - Kingstone,2023-03-05T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
753039,Dean Pool - Kingstone,2023-03-05T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
753039,Dean Pool - Kingstone,2023-03-05T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
753039,Dean Pool - Kingstone,2023-03-05T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
753039,Dean Pool - Kingstone,2023-03-05T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
753039,Dean Pool - Kingstone,2023-03-05T21:10:00.000+00:00,busbar,,L3 Active Power,kW,17.49
753039,Dean Pool - Kingstone,2023-03-05T21:10:00.000+00:00,busbar,,L2 Active Power,kW,10.87
753039,Dean Pool - Kingstone,2023-03-05T21:10:00.000+00:00,busbar,,L1 Active Power,kW,13.74
753039,Dean Pool - Kingstone,2023-03-05T21:10:00.000+00:00,busbar,,N Current (RMS),A,48.0
753039,Dean Pool - Kingstone,2023-03-05T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
753039,Dean Pool - Kingstone,2023-03-05T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
753039,Dean Pool - Kingstone,2023-03-05T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.1
753039,Dean Pool - Kingstone,2023-03-05T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
753039,Dean Pool - Kingstone,2023-03-05T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.89
753039,Dean Pool - Kingstone,2023-03-05T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.6
753039,Dean Pool - Kingstone,2023-03-05T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.46
753039,Dean Pool - Kingstone,2023-03-05T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.69
753039,Dean Pool - Kingstone,2023-03-05T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.61
753039,Dean Pool - Kingstone,2023-03-05T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,23.0
753039,Dean Pool - Kingstone,2023-03-05T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.9
753039,Dean Pool - Kingstone,2023-03-05T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.7
753039,Dean Pool - Kingstone,2023-03-05T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.0
753039,Dean Pool - Kingstone,2023-03-05T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.09
753039,Dean Pool - Kingstone,2023-03-05T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
753039,Dean Pool - Kingstone,2023-03-05T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.67
753039,Dean Pool - Kingstone,2023-03-05T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.5
753039,Dean Pool - Kingstone,2023-03-05T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.94
753039,Dean Pool - Kingstone,2023-03-05T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.43
753039,Dean Pool - Kingstone,2023-03-05T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,31.6
753039,Dean Pool - Kingstone,2023-03-05T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.7
