Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753039,Dean Pool - Kingstone,2023-03-05T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.0
753039,Dean Pool - Kingstone,2023-03-05T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.2
753039,Dean Pool - Kingstone,2023-03-05T21:00:00.000+00:00,transformer,,Temperature,C,15.1
753039,Dean Pool - Kingstone,2023-03-05T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
753039,Dean Pool - Kingstone,2023-03-05T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
753039,Dean Pool - Kingstone,2023-03-05T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
753039,Dean Pool - Kingstone,2023-03-05T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
753039,Dean Pool - Kingstone,2023-03-05T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
753039,Dean Pool - Kingstone,2023-03-05T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
753039,Dean Pool - Kingstone,2023-03-05T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
753039,Dean Pool - Kingstone,2023-03-05T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
753039,Dean Pool - Kingstone,2023-03-05T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
753039,Dean Pool - Kingstone,2023-03-05T21:00:00.000+00:00,busbar,,L3 Active Power,kW,18.96
753039,Dean Pool - Kingstone,2023-03-05T21:00:00.000+00:00,busbar,,L2 Active Power,kW,10.64
753039,Dean Pool - Kingstone,2023-03-05T21:00:00.000+00:00,busbar,,L1 Active Power,kW,12.03
753039,Dean Pool - Kingstone,2023-03-05T21:00:00.000+00:00,busbar,,N Current (RMS),A,53.2
753039,Dean Pool - Kingstone,2023-03-05T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
753039,Dean Pool - Kingstone,2023-03-05T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
753039,Dean Pool - Kingstone,2023-03-05T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.7
753039,Dean Pool - Kingstone,2023-03-05T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.27
753039,Dean Pool - Kingstone,2023-03-05T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.04
753039,Dean Pool - Kingstone,2023-03-05T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.41
753039,Dean Pool - Kingstone,2023-03-05T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.5
753039,Dean Pool - Kingstone,2023-03-05T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.12
753039,Dean Pool - Kingstone,2023-03-05T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.22
753039,Dean Pool - Kingstone,2023-03-05T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,28.6
753039,Dean Pool - Kingstone,2023-03-05T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.2
753039,Dean Pool - Kingstone,2023-03-05T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.1
753039,Dean Pool - Kingstone,2023-03-05T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.9
753039,Dean Pool - Kingstone,2023-03-05T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.03
753039,Dean Pool - Kingstone,2023-03-05T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.04
753039,Dean Pool - Kingstone,2023-03-05T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.72
753039,Dean Pool - Kingstone,2023-03-05T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.51
753039,Dean Pool - Kingstone,2023-03-05T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.97
753039,Dean Pool - Kingstone,2023-03-05T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.43
753039,Dean Pool - Kingstone,2023-03-05T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,41.5
753039,Dean Pool - Kingstone,2023-03-05T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.5
753039,Dean Pool - Kingstone,2023-03-05T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.2
753039,Dean Pool - Kingstone,2023-03-05T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.3
753039,Dean Pool - Kingstone,2023-03-05T20:50:00.000+00:00,transformer,,Temperature,C,15.2
753039,Dean Pool - Kingstone,2023-03-05T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
753039,Dean Pool - Kingstone,2023-03-05T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
753039,Dean Pool - Kingstone,2023-03-05T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
753039,Dean Pool - Kingstone,2023-03-05T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
753039,Dean Pool - Kingstone,2023-03-05T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
753039,Dean Pool - Kingstone,2023-03-05T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
753039,Dean Pool - Kingstone,2023-03-05T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
753039,Dean Pool - Kingstone,2023-03-05T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
753039,Dean Pool - Kingstone,2023-03-05T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
753039,Dean Pool - Kingstone,2023-03-05T20:50:00.000+00:00,busbar,,L3 Active Power,kW,23.0
753039,Dean Pool - Kingstone,2023-03-05T20:50:00.000+00:00,busbar,,L2 Active Power,kW,9.1
753039,Dean Pool - Kingstone,2023-03-05T20:50:00.000+00:00,busbar,,L1 Active Power,kW,13.66
753039,Dean Pool - Kingstone,2023-03-05T20:50:00.000+00:00,busbar,,N Current (RMS),A,67.2
753039,Dean Pool - Kingstone,2023-03-05T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.8
753039,Dean Pool - Kingstone,2023-03-05T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.9
753039,Dean Pool - Kingstone,2023-03-05T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.7
753039,Dean Pool - Kingstone,2023-03-05T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
753039,Dean Pool - Kingstone,2023-03-05T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.68
753039,Dean Pool - Kingstone,2023-03-05T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.59
753039,Dean Pool - Kingstone,2023-03-05T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.41
753039,Dean Pool - Kingstone,2023-03-05T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.08
753039,Dean Pool - Kingstone,2023-03-05T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.8
753039,Dean Pool - Kingstone,2023-03-05T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,30.4
753039,Dean Pool - Kingstone,2023-03-05T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.1
753039,Dean Pool - Kingstone,2023-03-05T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.0
753039,Dean Pool - Kingstone,2023-03-05T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.7
753039,Dean Pool - Kingstone,2023-03-05T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
753039,Dean Pool - Kingstone,2023-03-05T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
753039,Dean Pool - Kingstone,2023-03-05T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.01
753039,Dean Pool - Kingstone,2023-03-05T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.04
753039,Dean Pool - Kingstone,2023-03-05T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.85
753039,Dean Pool - Kingstone,2023-03-05T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.04
753039,Dean Pool - Kingstone,2023-03-05T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,44.8
753039,Dean Pool - Kingstone,2023-03-05T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,69.0
753039,Dean Pool - Kingstone,2023-03-05T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.1
753039,Dean Pool - Kingstone,2023-03-05T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.1
753039,Dean Pool - Kingstone,2023-03-05T20:40:00.000+00:00,transformer,,Temperature,C,15.3
753039,Dean Pool - Kingstone,2023-03-05T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
753039,Dean Pool - Kingstone,2023-03-05T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
753039,Dean Pool - Kingstone,2023-03-05T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
753039,Dean Pool - Kingstone,2023-03-05T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
753039,Dean Pool - Kingstone,2023-03-05T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
753039,Dean Pool - Kingstone,2023-03-05T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
753039,Dean Pool - Kingstone,2023-03-05T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
753039,Dean Pool - Kingstone,2023-03-05T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
753039,Dean Pool - Kingstone,2023-03-05T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
753039,Dean Pool - Kingstone,2023-03-05T20:40:00.000+00:00,busbar,,L3 Active Power,kW,25.45
753039,Dean Pool - Kingstone,2023-03-05T20:40:00.000+00:00,busbar,,L2 Active Power,kW,10.93
753039,Dean Pool - Kingstone,2023-03-05T20:40:00.000+00:00,busbar,,L1 Active Power,kW,11.84
753039,Dean Pool - Kingstone,2023-03-05T20:40:00.000+00:00,busbar,,N Current (RMS),A,73.5
753039,Dean Pool - Kingstone,2023-03-05T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.3
753039,Dean Pool - Kingstone,2023-03-05T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.7
753039,Dean Pool - Kingstone,2023-03-05T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
753039,Dean Pool - Kingstone,2023-03-05T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
753039,Dean Pool - Kingstone,2023-03-05T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.82
753039,Dean Pool - Kingstone,2023-03-05T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.58
753039,Dean Pool - Kingstone,2023-03-05T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.56
753039,Dean Pool - Kingstone,2023-03-05T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.72
753039,Dean Pool - Kingstone,2023-03-05T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.45
753039,Dean Pool - Kingstone,2023-03-05T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,22.7
753039,Dean Pool - Kingstone,2023-03-05T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.8
753039,Dean Pool - Kingstone,2023-03-05T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.0
753039,Dean Pool - Kingstone,2023-03-05T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.7
753039,Dean Pool - Kingstone,2023-03-05T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
753039,Dean Pool - Kingstone,2023-03-05T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.7
753039,Dean Pool - Kingstone,2023-03-05T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.93
753039,Dean Pool - Kingstone,2023-03-05T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.48
753039,Dean Pool - Kingstone,2023-03-05T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.0
753039,Dean Pool - Kingstone,2023-03-05T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.19
753039,Dean Pool - Kingstone,2023-03-05T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,48.1
753039,Dean Pool - Kingstone,2023-03-05T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,70.0
753039,Dean Pool - Kingstone,2023-03-05T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.0
753039,Dean Pool - Kingstone,2023-03-05T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.6
753039,Dean Pool - Kingstone,2023-03-05T20:30:00.000+00:00,transformer,,Temperature,C,15.3
753039,Dean Pool - Kingstone,2023-03-05T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
753039,Dean Pool - Kingstone,2023-03-05T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
753039,Dean Pool - Kingstone,2023-03-05T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
753039,Dean Pool - Kingstone,2023-03-05T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
753039,Dean Pool - Kingstone,2023-03-05T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
753039,Dean Pool - Kingstone,2023-03-05T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
753039,Dean Pool - Kingstone,2023-03-05T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
753039,Dean Pool - Kingstone,2023-03-05T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
753039,Dean Pool - Kingstone,2023-03-05T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
753039,Dean Pool - Kingstone,2023-03-05T20:30:00.000+00:00,busbar,,L3 Active Power,kW,23.04
753039,Dean Pool - Kingstone,2023-03-05T20:30:00.000+00:00,busbar,,L2 Active Power,kW,9.73
753039,Dean Pool - Kingstone,2023-03-05T20:30:00.000+00:00,busbar,,L1 Active Power,kW,14.64
753039,Dean Pool - Kingstone,2023-03-05T20:30:00.000+00:00,busbar,,N Current (RMS),A,64.2
753039,Dean Pool - Kingstone,2023-03-05T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.3
753039,Dean Pool - Kingstone,2023-03-05T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.7
753039,Dean Pool - Kingstone,2023-03-05T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
753039,Dean Pool - Kingstone,2023-03-05T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.18
753039,Dean Pool - Kingstone,2023-03-05T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
753039,Dean Pool - Kingstone,2023-03-05T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.66
753039,Dean Pool - Kingstone,2023-03-05T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.72
753039,Dean Pool - Kingstone,2023-03-05T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.5
753039,Dean Pool - Kingstone,2023-03-05T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.72
753039,Dean Pool - Kingstone,2023-03-05T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,19.9
753039,Dean Pool - Kingstone,2023-03-05T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.9
753039,Dean Pool - Kingstone,2023-03-05T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.4
753039,Dean Pool - Kingstone,2023-03-05T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.2
753039,Dean Pool - Kingstone,2023-03-05T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
753039,Dean Pool - Kingstone,2023-03-05T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.62
753039,Dean Pool - Kingstone,2023-03-05T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.81
753039,Dean Pool - Kingstone,2023-03-05T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.51
753039,Dean Pool - Kingstone,2023-03-05T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.97
753039,Dean Pool - Kingstone,2023-03-05T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.4
753039,Dean Pool - Kingstone,2023-03-05T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,44.6
753039,Dean Pool - Kingstone,2023-03-05T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,65.7
753039,Dean Pool - Kingstone,2023-03-05T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.2
753039,Dean Pool - Kingstone,2023-03-05T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.9
753039,Dean Pool - Kingstone,2023-03-05T20:20:00.000+00:00,transformer,,Temperature,C,15.3
753039,Dean Pool - Kingstone,2023-03-05T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
753039,Dean Pool - Kingstone,2023-03-05T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
753039,Dean Pool - Kingstone,2023-03-05T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
753039,Dean Pool - Kingstone,2023-03-05T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
753039,Dean Pool - Kingstone,2023-03-05T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
753039,Dean Pool - Kingstone,2023-03-05T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
753039,Dean Pool - Kingstone,2023-03-05T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
753039,Dean Pool - Kingstone,2023-03-05T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
753039,Dean Pool - Kingstone,2023-03-05T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
753039,Dean Pool - Kingstone,2023-03-05T20:20:00.000+00:00,busbar,,L3 Active Power,kW,19.23
753039,Dean Pool - Kingstone,2023-03-05T20:20:00.000+00:00,busbar,,L2 Active Power,kW,13.47
753039,Dean Pool - Kingstone,2023-03-05T20:20:00.000+00:00,busbar,,L1 Active Power,kW,12.12
753039,Dean Pool - Kingstone,2023-03-05T20:20:00.000+00:00,busbar,,N Current (RMS),A,51.1
753039,Dean Pool - Kingstone,2023-03-05T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.9
753039,Dean Pool - Kingstone,2023-03-05T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.9
753039,Dean Pool - Kingstone,2023-03-05T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
753039,Dean Pool - Kingstone,2023-03-05T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.3
753039,Dean Pool - Kingstone,2023-03-05T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.27
753039,Dean Pool - Kingstone,2023-03-05T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.48
753039,Dean Pool - Kingstone,2023-03-05T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.36
753039,Dean Pool - Kingstone,2023-03-05T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.7
753039,Dean Pool - Kingstone,2023-03-05T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.94
753039,Dean Pool - Kingstone,2023-03-05T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,22.6
753039,Dean Pool - Kingstone,2023-03-05T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.9
753039,Dean Pool - Kingstone,2023-03-05T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.7
753039,Dean Pool - Kingstone,2023-03-05T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.0
753039,Dean Pool - Kingstone,2023-03-05T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
753039,Dean Pool - Kingstone,2023-03-05T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.67
753039,Dean Pool - Kingstone,2023-03-05T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.81
753039,Dean Pool - Kingstone,2023-03-05T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.34
753039,Dean Pool - Kingstone,2023-03-05T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.01
753039,Dean Pool - Kingstone,2023-03-05T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.9
753039,Dean Pool - Kingstone,2023-03-05T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,42.6
753039,Dean Pool - Kingstone,2023-03-05T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.2
753039,Dean Pool - Kingstone,2023-03-05T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.3
753039,Dean Pool - Kingstone,2023-03-05T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.2
753039,Dean Pool - Kingstone,2023-03-05T20:10:00.000+00:00,transformer,,Temperature,C,15.4
753039,Dean Pool - Kingstone,2023-03-05T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
753039,Dean Pool - Kingstone,2023-03-05T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
753039,Dean Pool - Kingstone,2023-03-05T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
753039,Dean Pool - Kingstone,2023-03-05T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
753039,Dean Pool - Kingstone,2023-03-05T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
753039,Dean Pool - Kingstone,2023-03-05T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
753039,Dean Pool - Kingstone,2023-03-05T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
753039,Dean Pool - Kingstone,2023-03-05T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
753039,Dean Pool - Kingstone,2023-03-05T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
753039,Dean Pool - Kingstone,2023-03-05T20:10:00.000+00:00,busbar,,L3 Active Power,kW,17.7
753039,Dean Pool - Kingstone,2023-03-05T20:10:00.000+00:00,busbar,,L2 Active Power,kW,13.71
753039,Dean Pool - Kingstone,2023-03-05T20:10:00.000+00:00,busbar,,L1 Active Power,kW,14.84
753039,Dean Pool - Kingstone,2023-03-05T20:10:00.000+00:00,busbar,,N Current (RMS),A,45.0
753039,Dean Pool - Kingstone,2023-03-05T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
753039,Dean Pool - Kingstone,2023-03-05T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
753039,Dean Pool - Kingstone,2023-03-05T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
753039,Dean Pool - Kingstone,2023-03-05T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.89
753039,Dean Pool - Kingstone,2023-03-05T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.34
753039,Dean Pool - Kingstone,2023-03-05T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.01
753039,Dean Pool - Kingstone,2023-03-05T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.45
753039,Dean Pool - Kingstone,2023-03-05T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.29
753039,Dean Pool - Kingstone,2023-03-05T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.12
753039,Dean Pool - Kingstone,2023-03-05T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,21.3
753039,Dean Pool - Kingstone,2023-03-05T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.7
753039,Dean Pool - Kingstone,2023-03-05T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.5
753039,Dean Pool - Kingstone,2023-03-05T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.3
753039,Dean Pool - Kingstone,2023-03-05T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
753039,Dean Pool - Kingstone,2023-03-05T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.43
753039,Dean Pool - Kingstone,2023-03-05T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.85
753039,Dean Pool - Kingstone,2023-03-05T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.03
753039,Dean Pool - Kingstone,2023-03-05T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.77
753039,Dean Pool - Kingstone,2023-03-05T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.42
753039,Dean Pool - Kingstone,2023-03-05T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,39.8
753039,Dean Pool - Kingstone,2023-03-05T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.8
753039,Dean Pool - Kingstone,2023-03-05T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.4
753039,Dean Pool - Kingstone,2023-03-05T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.2
753039,Dean Pool - Kingstone,2023-03-05T20:00:00.000+00:00,transformer,,Temperature,C,15.4
753039,Dean Pool - Kingstone,2023-03-05T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
753039,Dean Pool - Kingstone,2023-03-05T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
753039,Dean Pool - Kingstone,2023-03-05T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
753039,Dean Pool - Kingstone,2023-03-05T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
753039,Dean Pool - Kingstone,2023-03-05T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
753039,Dean Pool - Kingstone,2023-03-05T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
753039,Dean Pool - Kingstone,2023-03-05T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
753039,Dean Pool - Kingstone,2023-03-05T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
753039,Dean Pool - Kingstone,2023-03-05T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
753039,Dean Pool - Kingstone,2023-03-05T20:00:00.000+00:00,busbar,,L3 Active Power,kW,18.48
753039,Dean Pool - Kingstone,2023-03-05T20:00:00.000+00:00,busbar,,L2 Active Power,kW,15.06
753039,Dean Pool - Kingstone,2023-03-05T20:00:00.000+00:00,busbar,,L1 Active Power,kW,17.54
753039,Dean Pool - Kingstone,2023-03-05T20:00:00.000+00:00,busbar,,N Current (RMS),A,44.0
753039,Dean Pool - Kingstone,2023-03-05T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.7
753039,Dean Pool - Kingstone,2023-03-05T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
753039,Dean Pool - Kingstone,2023-03-05T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
753039,Dean Pool - Kingstone,2023-03-05T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.06
753039,Dean Pool - Kingstone,2023-03-05T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.39
753039,Dean Pool - Kingstone,2023-03-05T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.36
753039,Dean Pool - Kingstone,2023-03-05T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.42
753039,Dean Pool - Kingstone,2023-03-05T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.13
753039,Dean Pool - Kingstone,2023-03-05T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.62
753039,Dean Pool - Kingstone,2023-03-05T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,21.4
753039,Dean Pool - Kingstone,2023-03-05T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.6
753039,Dean Pool - Kingstone,2023-03-05T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.1
753039,Dean Pool - Kingstone,2023-03-05T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.4
753039,Dean Pool - Kingstone,2023-03-05T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.1
753039,Dean Pool - Kingstone,2023-03-05T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
753039,Dean Pool - Kingstone,2023-03-05T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.95
753039,Dean Pool - Kingstone,2023-03-05T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.77
753039,Dean Pool - Kingstone,2023-03-05T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.34
753039,Dean Pool - Kingstone,2023-03-05T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.16
753039,Dean Pool - Kingstone,2023-03-05T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,35.8
753039,Dean Pool - Kingstone,2023-03-05T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.9
753039,Dean Pool - Kingstone,2023-03-05T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.1
753039,Dean Pool - Kingstone,2023-03-05T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.4
753039,Dean Pool - Kingstone,2023-03-05T19:50:00.000+00:00,transformer,,Temperature,C,15.5
753039,Dean Pool - Kingstone,2023-03-05T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
753039,Dean Pool - Kingstone,2023-03-05T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
753039,Dean Pool - Kingstone,2023-03-05T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
753039,Dean Pool - Kingstone,2023-03-05T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
753039,Dean Pool - Kingstone,2023-03-05T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
753039,Dean Pool - Kingstone,2023-03-05T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
753039,Dean Pool - Kingstone,2023-03-05T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
753039,Dean Pool - Kingstone,2023-03-05T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
753039,Dean Pool - Kingstone,2023-03-05T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
753039,Dean Pool - Kingstone,2023-03-05T19:50:00.000+00:00,busbar,,L3 Active Power,kW,21.19
753039,Dean Pool - Kingstone,2023-03-05T19:50:00.000+00:00,busbar,,L2 Active Power,kW,13.47
753039,Dean Pool - Kingstone,2023-03-05T19:50:00.000+00:00,busbar,,L1 Active Power,kW,16.78
753039,Dean Pool - Kingstone,2023-03-05T19:50:00.000+00:00,busbar,,N Current (RMS),A,52.4
753039,Dean Pool - Kingstone,2023-03-05T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.5
753039,Dean Pool - Kingstone,2023-03-05T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.9
753039,Dean Pool - Kingstone,2023-03-05T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
753039,Dean Pool - Kingstone,2023-03-05T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.01
753039,Dean Pool - Kingstone,2023-03-05T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
753039,Dean Pool - Kingstone,2023-03-05T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.43
753039,Dean Pool - Kingstone,2023-03-05T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.79
753039,Dean Pool - Kingstone,2023-03-05T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.0
753039,Dean Pool - Kingstone,2023-03-05T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.28
753039,Dean Pool - Kingstone,2023-03-05T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,22.4
753039,Dean Pool - Kingstone,2023-03-05T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.7
753039,Dean Pool - Kingstone,2023-03-05T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.5
753039,Dean Pool - Kingstone,2023-03-05T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.1
753039,Dean Pool - Kingstone,2023-03-05T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.17
753039,Dean Pool - Kingstone,2023-03-05T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.89
753039,Dean Pool - Kingstone,2023-03-05T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.1
753039,Dean Pool - Kingstone,2023-03-05T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.99
753039,Dean Pool - Kingstone,2023-03-05T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.25
753039,Dean Pool - Kingstone,2023-03-05T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.96
753039,Dean Pool - Kingstone,2023-03-05T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,32.6
753039,Dean Pool - Kingstone,2023-03-05T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.9
753039,Dean Pool - Kingstone,2023-03-05T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.6
753039,Dean Pool - Kingstone,2023-03-05T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.0
753039,Dean Pool - Kingstone,2023-03-05T19:40:00.000+00:00,transformer,,Temperature,C,15.5
753039,Dean Pool - Kingstone,2023-03-05T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
753039,Dean Pool - Kingstone,2023-03-05T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
753039,Dean Pool - Kingstone,2023-03-05T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
753039,Dean Pool - Kingstone,2023-03-05T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
753039,Dean Pool - Kingstone,2023-03-05T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
753039,Dean Pool - Kingstone,2023-03-05T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
753039,Dean Pool - Kingstone,2023-03-05T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
753039,Dean Pool - Kingstone,2023-03-05T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
753039,Dean Pool - Kingstone,2023-03-05T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
753039,Dean Pool - Kingstone,2023-03-05T19:40:00.000+00:00,busbar,,L3 Active Power,kW,19.78
753039,Dean Pool - Kingstone,2023-03-05T19:40:00.000+00:00,busbar,,L2 Active Power,kW,17.25
753039,Dean Pool - Kingstone,2023-03-05T19:40:00.000+00:00,busbar,,L1 Active Power,kW,15.25
753039,Dean Pool - Kingstone,2023-03-05T19:40:00.000+00:00,busbar,,N Current (RMS),A,46.4
753039,Dean Pool - Kingstone,2023-03-05T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.1
753039,Dean Pool - Kingstone,2023-03-05T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.3
753039,Dean Pool - Kingstone,2023-03-05T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.7
753039,Dean Pool - Kingstone,2023-03-05T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.16
753039,Dean Pool - Kingstone,2023-03-05T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.36
753039,Dean Pool - Kingstone,2023-03-05T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.23
753039,Dean Pool - Kingstone,2023-03-05T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.76
753039,Dean Pool - Kingstone,2023-03-05T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.35
753039,Dean Pool - Kingstone,2023-03-05T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.85
753039,Dean Pool - Kingstone,2023-03-05T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,19.1
753039,Dean Pool - Kingstone,2023-03-05T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.1
753039,Dean Pool - Kingstone,2023-03-05T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.2
753039,Dean Pool - Kingstone,2023-03-05T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.7
753039,Dean Pool - Kingstone,2023-03-05T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.03
753039,Dean Pool - Kingstone,2023-03-05T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.14
753039,Dean Pool - Kingstone,2023-03-05T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.27
753039,Dean Pool - Kingstone,2023-03-05T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.24
753039,Dean Pool - Kingstone,2023-03-05T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.24
753039,Dean Pool - Kingstone,2023-03-05T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.07
753039,Dean Pool - Kingstone,2023-03-05T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,42.1
753039,Dean Pool - Kingstone,2023-03-05T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,65.3
753039,Dean Pool - Kingstone,2023-03-05T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.8
753039,Dean Pool - Kingstone,2023-03-05T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.6
753039,Dean Pool - Kingstone,2023-03-05T19:30:00.000+00:00,transformer,,Temperature,C,15.5
753039,Dean Pool - Kingstone,2023-03-05T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
753039,Dean Pool - Kingstone,2023-03-05T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.13
753039,Dean Pool - Kingstone,2023-03-05T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
753039,Dean Pool - Kingstone,2023-03-05T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
753039,Dean Pool - Kingstone,2023-03-05T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
753039,Dean Pool - Kingstone,2023-03-05T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.91
753039,Dean Pool - Kingstone,2023-03-05T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
753039,Dean Pool - Kingstone,2023-03-05T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
753039,Dean Pool - Kingstone,2023-03-05T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
753039,Dean Pool - Kingstone,2023-03-05T19:30:00.000+00:00,busbar,,L3 Active Power,kW,21.01
753039,Dean Pool - Kingstone,2023-03-05T19:30:00.000+00:00,busbar,,L2 Active Power,kW,14.59
753039,Dean Pool - Kingstone,2023-03-05T19:30:00.000+00:00,busbar,,L1 Active Power,kW,16.92
753039,Dean Pool - Kingstone,2023-03-05T19:30:00.000+00:00,busbar,,N Current (RMS),A,49.1
753039,Dean Pool - Kingstone,2023-03-05T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
753039,Dean Pool - Kingstone,2023-03-05T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
753039,Dean Pool - Kingstone,2023-03-05T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.5
753039,Dean Pool - Kingstone,2023-03-05T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.96
753039,Dean Pool - Kingstone,2023-03-05T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
753039,Dean Pool - Kingstone,2023-03-05T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.73
753039,Dean Pool - Kingstone,2023-03-05T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.28
753039,Dean Pool - Kingstone,2023-03-05T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.51
753039,Dean Pool - Kingstone,2023-03-05T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.78
753039,Dean Pool - Kingstone,2023-03-05T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,22.7
753039,Dean Pool - Kingstone,2023-03-05T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.7
753039,Dean Pool - Kingstone,2023-03-05T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.1
753039,Dean Pool - Kingstone,2023-03-05T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.4
753039,Dean Pool - Kingstone,2023-03-05T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
753039,Dean Pool - Kingstone,2023-03-05T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.3
753039,Dean Pool - Kingstone,2023-03-05T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.84
753039,Dean Pool - Kingstone,2023-03-05T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.63
753039,Dean Pool - Kingstone,2023-03-05T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.48
753039,Dean Pool - Kingstone,2023-03-05T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.61
753039,Dean Pool - Kingstone,2023-03-05T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,45.9
753039,Dean Pool - Kingstone,2023-03-05T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,71.7
753039,Dean Pool - Kingstone,2023-03-05T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.8
753039,Dean Pool - Kingstone,2023-03-05T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.7
753039,Dean Pool - Kingstone,2023-03-05T19:20:00.000+00:00,transformer,,Temperature,C,15.5
753039,Dean Pool - Kingstone,2023-03-05T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
753039,Dean Pool - Kingstone,2023-03-05T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.73
753039,Dean Pool - Kingstone,2023-03-05T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
753039,Dean Pool - Kingstone,2023-03-05T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
753039,Dean Pool - Kingstone,2023-03-05T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
753039,Dean Pool - Kingstone,2023-03-05T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.0
753039,Dean Pool - Kingstone,2023-03-05T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
753039,Dean Pool - Kingstone,2023-03-05T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
753039,Dean Pool - Kingstone,2023-03-05T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
753039,Dean Pool - Kingstone,2023-03-05T19:20:00.000+00:00,busbar,,L3 Active Power,kW,24.91
753039,Dean Pool - Kingstone,2023-03-05T19:20:00.000+00:00,busbar,,L2 Active Power,kW,13.0
753039,Dean Pool - Kingstone,2023-03-05T19:20:00.000+00:00,busbar,,L1 Active Power,kW,23.39
753039,Dean Pool - Kingstone,2023-03-05T19:20:00.000+00:00,busbar,,N Current (RMS),A,64.5
753039,Dean Pool - Kingstone,2023-03-05T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.1
753039,Dean Pool - Kingstone,2023-03-05T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
753039,Dean Pool - Kingstone,2023-03-05T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.5
753039,Dean Pool - Kingstone,2023-03-05T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.82
753039,Dean Pool - Kingstone,2023-03-05T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
753039,Dean Pool - Kingstone,2023-03-05T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.2
753039,Dean Pool - Kingstone,2023-03-05T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.07
753039,Dean Pool - Kingstone,2023-03-05T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.46
753039,Dean Pool - Kingstone,2023-03-05T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.91
753039,Dean Pool - Kingstone,2023-03-05T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,21.0
753039,Dean Pool - Kingstone,2023-03-05T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.8
753039,Dean Pool - Kingstone,2023-03-05T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.0
753039,Dean Pool - Kingstone,2023-03-05T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.7
753039,Dean Pool - Kingstone,2023-03-05T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.08
753039,Dean Pool - Kingstone,2023-03-05T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.41
753039,Dean Pool - Kingstone,2023-03-05T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.75
753039,Dean Pool - Kingstone,2023-03-05T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.68
753039,Dean Pool - Kingstone,2023-03-05T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.48
753039,Dean Pool - Kingstone,2023-03-05T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.6
753039,Dean Pool - Kingstone,2023-03-05T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,37.1
753039,Dean Pool - Kingstone,2023-03-05T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,70.5
753039,Dean Pool - Kingstone,2023-03-05T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.4
753039,Dean Pool - Kingstone,2023-03-05T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.2
753039,Dean Pool - Kingstone,2023-03-05T19:10:00.000+00:00,transformer,,Temperature,C,15.5
753039,Dean Pool - Kingstone,2023-03-05T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
753039,Dean Pool - Kingstone,2023-03-05T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
753039,Dean Pool - Kingstone,2023-03-05T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
753039,Dean Pool - Kingstone,2023-03-05T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
753039,Dean Pool - Kingstone,2023-03-05T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
753039,Dean Pool - Kingstone,2023-03-05T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
753039,Dean Pool - Kingstone,2023-03-05T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
753039,Dean Pool - Kingstone,2023-03-05T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
753039,Dean Pool - Kingstone,2023-03-05T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
753039,Dean Pool - Kingstone,2023-03-05T19:10:00.000+00:00,busbar,,L3 Active Power,kW,24.76
753039,Dean Pool - Kingstone,2023-03-05T19:10:00.000+00:00,busbar,,L2 Active Power,kW,17.94
753039,Dean Pool - Kingstone,2023-03-05T19:10:00.000+00:00,busbar,,L1 Active Power,kW,20.51
753039,Dean Pool - Kingstone,2023-03-05T19:10:00.000+00:00,busbar,,N Current (RMS),A,51.2
753039,Dean Pool - Kingstone,2023-03-05T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.7
753039,Dean Pool - Kingstone,2023-03-05T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.9
753039,Dean Pool - Kingstone,2023-03-05T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.1
753039,Dean Pool - Kingstone,2023-03-05T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.43
753039,Dean Pool - Kingstone,2023-03-05T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
753039,Dean Pool - Kingstone,2023-03-05T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.28
753039,Dean Pool - Kingstone,2023-03-05T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.56
753039,Dean Pool - Kingstone,2023-03-05T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.58
753039,Dean Pool - Kingstone,2023-03-05T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.21
753039,Dean Pool - Kingstone,2023-03-05T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,25.8
753039,Dean Pool - Kingstone,2023-03-05T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.2
753039,Dean Pool - Kingstone,2023-03-05T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.5
753039,Dean Pool - Kingstone,2023-03-05T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.2
753039,Dean Pool - Kingstone,2023-03-05T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.34
753039,Dean Pool - Kingstone,2023-03-05T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.38
753039,Dean Pool - Kingstone,2023-03-05T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.85
753039,Dean Pool - Kingstone,2023-03-05T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.99
753039,Dean Pool - Kingstone,2023-03-05T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.12
753039,Dean Pool - Kingstone,2023-03-05T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.81
753039,Dean Pool - Kingstone,2023-03-05T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,29.8
753039,Dean Pool - Kingstone,2023-03-05T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.6
753039,Dean Pool - Kingstone,2023-03-05T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.5
753039,Dean Pool - Kingstone,2023-03-05T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.4
753039,Dean Pool - Kingstone,2023-03-05T19:00:00.000+00:00,transformer,,Temperature,C,15.5
753039,Dean Pool - Kingstone,2023-03-05T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
753039,Dean Pool - Kingstone,2023-03-05T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
753039,Dean Pool - Kingstone,2023-03-05T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
753039,Dean Pool - Kingstone,2023-03-05T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
753039,Dean Pool - Kingstone,2023-03-05T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
753039,Dean Pool - Kingstone,2023-03-05T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.13
753039,Dean Pool - Kingstone,2023-03-05T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
753039,Dean Pool - Kingstone,2023-03-05T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
753039,Dean Pool - Kingstone,2023-03-05T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
753039,Dean Pool - Kingstone,2023-03-05T19:00:00.000+00:00,busbar,,L3 Active Power,kW,22.55
753039,Dean Pool - Kingstone,2023-03-05T19:00:00.000+00:00,busbar,,L2 Active Power,kW,24.69
753039,Dean Pool - Kingstone,2023-03-05T19:00:00.000+00:00,busbar,,L1 Active Power,kW,23.02
753039,Dean Pool - Kingstone,2023-03-05T19:00:00.000+00:00,busbar,,N Current (RMS),A,45.4
753039,Dean Pool - Kingstone,2023-03-05T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
753039,Dean Pool - Kingstone,2023-03-05T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.8
753039,Dean Pool - Kingstone,2023-03-05T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.4
753039,Dean Pool - Kingstone,2023-03-05T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.42
753039,Dean Pool - Kingstone,2023-03-05T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
753039,Dean Pool - Kingstone,2023-03-05T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.73
753039,Dean Pool - Kingstone,2023-03-05T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.12
753039,Dean Pool - Kingstone,2023-03-05T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.91
753039,Dean Pool - Kingstone,2023-03-05T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.38
753039,Dean Pool - Kingstone,2023-03-05T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,27.2
753039,Dean Pool - Kingstone,2023-03-05T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.5
753039,Dean Pool - Kingstone,2023-03-05T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.8
753039,Dean Pool - Kingstone,2023-03-05T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.8
753039,Dean Pool - Kingstone,2023-03-05T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.99
753039,Dean Pool - Kingstone,2023-03-05T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.07
753039,Dean Pool - Kingstone,2023-03-05T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.6
753039,Dean Pool - Kingstone,2023-03-05T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.69
753039,Dean Pool - Kingstone,2023-03-05T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.41
753039,Dean Pool - Kingstone,2023-03-05T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.71
753039,Dean Pool - Kingstone,2023-03-05T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,27.2
753039,Dean Pool - Kingstone,2023-03-05T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,66.4
753039,Dean Pool - Kingstone,2023-03-05T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.4
753039,Dean Pool - Kingstone,2023-03-05T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.7
753039,Dean Pool - Kingstone,2023-03-05T18:50:00.000+00:00,transformer,,Temperature,C,15.4
753039,Dean Pool - Kingstone,2023-03-05T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
753039,Dean Pool - Kingstone,2023-03-05T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
753039,Dean Pool - Kingstone,2023-03-05T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
753039,Dean Pool - Kingstone,2023-03-05T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
753039,Dean Pool - Kingstone,2023-03-05T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
753039,Dean Pool - Kingstone,2023-03-05T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
753039,Dean Pool - Kingstone,2023-03-05T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
753039,Dean Pool - Kingstone,2023-03-05T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
753039,Dean Pool - Kingstone,2023-03-05T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
753039,Dean Pool - Kingstone,2023-03-05T18:50:00.000+00:00,busbar,,L3 Active Power,kW,23.81
753039,Dean Pool - Kingstone,2023-03-05T18:50:00.000+00:00,busbar,,L2 Active Power,kW,23.32
753039,Dean Pool - Kingstone,2023-03-05T18:50:00.000+00:00,busbar,,L1 Active Power,kW,28.09
753039,Dean Pool - Kingstone,2023-03-05T18:50:00.000+00:00,busbar,,N Current (RMS),A,47.2
753039,Dean Pool - Kingstone,2023-03-05T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.3
753039,Dean Pool - Kingstone,2023-03-05T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.3
753039,Dean Pool - Kingstone,2023-03-05T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.8
753039,Dean Pool - Kingstone,2023-03-05T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.2
753039,Dean Pool - Kingstone,2023-03-05T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
753039,Dean Pool - Kingstone,2023-03-05T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.64
753039,Dean Pool - Kingstone,2023-03-05T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.89
753039,Dean Pool - Kingstone,2023-03-05T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.55
753039,Dean Pool - Kingstone,2023-03-05T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.19
