Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753039,Dean Pool - Kingstone,2023-03-05T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,27.1
753039,Dean Pool - Kingstone,2023-03-05T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.0
753039,Dean Pool - Kingstone,2023-03-05T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.8
753039,Dean Pool - Kingstone,2023-03-05T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.6
753039,Dean Pool - Kingstone,2023-03-05T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.09
753039,Dean Pool - Kingstone,2023-03-05T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
753039,Dean Pool - Kingstone,2023-03-05T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.68
753039,Dean Pool - Kingstone,2023-03-05T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.53
753039,Dean Pool - Kingstone,2023-03-05T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.03
753039,Dean Pool - Kingstone,2023-03-05T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.13
753039,Dean Pool - Kingstone,2023-03-05T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,34.8
753039,Dean Pool - Kingstone,2023-03-05T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,69.6
753039,Dean Pool - Kingstone,2023-03-05T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,62.5
753039,Dean Pool - Kingstone,2023-03-05T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.8
753039,Dean Pool - Kingstone,2023-03-05T18:40:00.000+00:00,transformer,,Temperature,C,15.4
753039,Dean Pool - Kingstone,2023-03-05T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
753039,Dean Pool - Kingstone,2023-03-05T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
753039,Dean Pool - Kingstone,2023-03-05T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
753039,Dean Pool - Kingstone,2023-03-05T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
753039,Dean Pool - Kingstone,2023-03-05T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
753039,Dean Pool - Kingstone,2023-03-05T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
753039,Dean Pool - Kingstone,2023-03-05T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
753039,Dean Pool - Kingstone,2023-03-05T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
753039,Dean Pool - Kingstone,2023-03-05T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
753039,Dean Pool - Kingstone,2023-03-05T18:40:00.000+00:00,busbar,,L3 Active Power,kW,23.42
753039,Dean Pool - Kingstone,2023-03-05T18:40:00.000+00:00,busbar,,L2 Active Power,kW,24.58
753039,Dean Pool - Kingstone,2023-03-05T18:40:00.000+00:00,busbar,,L1 Active Power,kW,23.32
753039,Dean Pool - Kingstone,2023-03-05T18:40:00.000+00:00,busbar,,N Current (RMS),A,45.1
753039,Dean Pool - Kingstone,2023-03-05T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.9
753039,Dean Pool - Kingstone,2023-03-05T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.8
753039,Dean Pool - Kingstone,2023-03-05T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.6
753039,Dean Pool - Kingstone,2023-03-05T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.27
753039,Dean Pool - Kingstone,2023-03-05T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.33
753039,Dean Pool - Kingstone,2023-03-05T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
753039,Dean Pool - Kingstone,2023-03-05T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.19
753039,Dean Pool - Kingstone,2023-03-05T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.4
753039,Dean Pool - Kingstone,2023-03-05T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.66
753039,Dean Pool - Kingstone,2023-03-05T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,29.6
753039,Dean Pool - Kingstone,2023-03-05T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.4
753039,Dean Pool - Kingstone,2023-03-05T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,56.2
753039,Dean Pool - Kingstone,2023-03-05T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.8
753039,Dean Pool - Kingstone,2023-03-05T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.02
753039,Dean Pool - Kingstone,2023-03-05T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
753039,Dean Pool - Kingstone,2023-03-05T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.47
753039,Dean Pool - Kingstone,2023-03-05T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.21
753039,Dean Pool - Kingstone,2023-03-05T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.22
753039,Dean Pool - Kingstone,2023-03-05T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.95
753039,Dean Pool - Kingstone,2023-03-05T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,43.6
753039,Dean Pool - Kingstone,2023-03-05T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,73.8
753039,Dean Pool - Kingstone,2023-03-05T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.6
753039,Dean Pool - Kingstone,2023-03-05T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.9
753039,Dean Pool - Kingstone,2023-03-05T18:30:00.000+00:00,transformer,,Temperature,C,15.4
753039,Dean Pool - Kingstone,2023-03-05T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
753039,Dean Pool - Kingstone,2023-03-05T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
753039,Dean Pool - Kingstone,2023-03-05T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
753039,Dean Pool - Kingstone,2023-03-05T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
753039,Dean Pool - Kingstone,2023-03-05T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
753039,Dean Pool - Kingstone,2023-03-05T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
753039,Dean Pool - Kingstone,2023-03-05T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
753039,Dean Pool - Kingstone,2023-03-05T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
753039,Dean Pool - Kingstone,2023-03-05T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
753039,Dean Pool - Kingstone,2023-03-05T18:30:00.000+00:00,busbar,,L3 Active Power,kW,24.4
753039,Dean Pool - Kingstone,2023-03-05T18:30:00.000+00:00,busbar,,L2 Active Power,kW,25.62
753039,Dean Pool - Kingstone,2023-03-05T18:30:00.000+00:00,busbar,,L1 Active Power,kW,19.61
753039,Dean Pool - Kingstone,2023-03-05T18:30:00.000+00:00,busbar,,N Current (RMS),A,50.0
753039,Dean Pool - Kingstone,2023-03-05T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.3
753039,Dean Pool - Kingstone,2023-03-05T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.0
753039,Dean Pool - Kingstone,2023-03-05T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
753039,Dean Pool - Kingstone,2023-03-05T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.01
753039,Dean Pool - Kingstone,2023-03-05T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
753039,Dean Pool - Kingstone,2023-03-05T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.82
753039,Dean Pool - Kingstone,2023-03-05T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.91
753039,Dean Pool - Kingstone,2023-03-05T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.46
753039,Dean Pool - Kingstone,2023-03-05T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.29
753039,Dean Pool - Kingstone,2023-03-05T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,25.2
753039,Dean Pool - Kingstone,2023-03-05T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.7
753039,Dean Pool - Kingstone,2023-03-05T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,60.2
753039,Dean Pool - Kingstone,2023-03-05T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.5
753039,Dean Pool - Kingstone,2023-03-05T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
753039,Dean Pool - Kingstone,2023-03-05T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
753039,Dean Pool - Kingstone,2023-03-05T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.66
753039,Dean Pool - Kingstone,2023-03-05T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.02
753039,Dean Pool - Kingstone,2023-03-05T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.17
753039,Dean Pool - Kingstone,2023-03-05T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.51
753039,Dean Pool - Kingstone,2023-03-05T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,49.4
753039,Dean Pool - Kingstone,2023-03-05T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,76.0
753039,Dean Pool - Kingstone,2023-03-05T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,60.9
753039,Dean Pool - Kingstone,2023-03-05T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.4
753039,Dean Pool - Kingstone,2023-03-05T18:20:00.000+00:00,transformer,,Temperature,C,15.4
753039,Dean Pool - Kingstone,2023-03-05T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
753039,Dean Pool - Kingstone,2023-03-05T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
753039,Dean Pool - Kingstone,2023-03-05T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
753039,Dean Pool - Kingstone,2023-03-05T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
753039,Dean Pool - Kingstone,2023-03-05T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
753039,Dean Pool - Kingstone,2023-03-05T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
753039,Dean Pool - Kingstone,2023-03-05T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
753039,Dean Pool - Kingstone,2023-03-05T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
753039,Dean Pool - Kingstone,2023-03-05T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
753039,Dean Pool - Kingstone,2023-03-05T18:20:00.000+00:00,busbar,,L3 Active Power,kW,26.93
753039,Dean Pool - Kingstone,2023-03-05T18:20:00.000+00:00,busbar,,L2 Active Power,kW,28.62
753039,Dean Pool - Kingstone,2023-03-05T18:20:00.000+00:00,busbar,,L1 Active Power,kW,18.8
753039,Dean Pool - Kingstone,2023-03-05T18:20:00.000+00:00,busbar,,N Current (RMS),A,55.3
753039,Dean Pool - Kingstone,2023-03-05T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.3
753039,Dean Pool - Kingstone,2023-03-05T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.8
753039,Dean Pool - Kingstone,2023-03-05T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.8
753039,Dean Pool - Kingstone,2023-03-05T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
753039,Dean Pool - Kingstone,2023-03-05T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
753039,Dean Pool - Kingstone,2023-03-05T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.64
753039,Dean Pool - Kingstone,2023-03-05T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.74
753039,Dean Pool - Kingstone,2023-03-05T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.91
753039,Dean Pool - Kingstone,2023-03-05T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.13
753039,Dean Pool - Kingstone,2023-03-05T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,26.0
753039,Dean Pool - Kingstone,2023-03-05T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.8
753039,Dean Pool - Kingstone,2023-03-05T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.8
753039,Dean Pool - Kingstone,2023-03-05T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.9
753039,Dean Pool - Kingstone,2023-03-05T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
753039,Dean Pool - Kingstone,2023-03-05T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
753039,Dean Pool - Kingstone,2023-03-05T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.6
753039,Dean Pool - Kingstone,2023-03-05T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.99
753039,Dean Pool - Kingstone,2023-03-05T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.59
753039,Dean Pool - Kingstone,2023-03-05T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.11
753039,Dean Pool - Kingstone,2023-03-05T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,41.0
753039,Dean Pool - Kingstone,2023-03-05T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,80.2
753039,Dean Pool - Kingstone,2023-03-05T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,66.6
753039,Dean Pool - Kingstone,2023-03-05T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.6
753039,Dean Pool - Kingstone,2023-03-05T18:10:00.000+00:00,transformer,,Temperature,C,15.4
753039,Dean Pool - Kingstone,2023-03-05T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
753039,Dean Pool - Kingstone,2023-03-05T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
753039,Dean Pool - Kingstone,2023-03-05T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
753039,Dean Pool - Kingstone,2023-03-05T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
753039,Dean Pool - Kingstone,2023-03-05T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
753039,Dean Pool - Kingstone,2023-03-05T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
753039,Dean Pool - Kingstone,2023-03-05T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
753039,Dean Pool - Kingstone,2023-03-05T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
753039,Dean Pool - Kingstone,2023-03-05T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
753039,Dean Pool - Kingstone,2023-03-05T18:10:00.000+00:00,busbar,,L3 Active Power,kW,28.73
753039,Dean Pool - Kingstone,2023-03-05T18:10:00.000+00:00,busbar,,L2 Active Power,kW,27.5
753039,Dean Pool - Kingstone,2023-03-05T18:10:00.000+00:00,busbar,,L1 Active Power,kW,25.24
753039,Dean Pool - Kingstone,2023-03-05T18:10:00.000+00:00,busbar,,N Current (RMS),A,45.9
753039,Dean Pool - Kingstone,2023-03-05T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.4
753039,Dean Pool - Kingstone,2023-03-05T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.9
753039,Dean Pool - Kingstone,2023-03-05T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.5
753039,Dean Pool - Kingstone,2023-03-05T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.68
753039,Dean Pool - Kingstone,2023-03-05T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.2
753039,Dean Pool - Kingstone,2023-03-05T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.55
753039,Dean Pool - Kingstone,2023-03-05T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.82
753039,Dean Pool - Kingstone,2023-03-05T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.35
753039,Dean Pool - Kingstone,2023-03-05T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.82
753039,Dean Pool - Kingstone,2023-03-05T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,21.5
753039,Dean Pool - Kingstone,2023-03-05T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.0
753039,Dean Pool - Kingstone,2023-03-05T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.0
753039,Dean Pool - Kingstone,2023-03-05T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.4
753039,Dean Pool - Kingstone,2023-03-05T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.24
753039,Dean Pool - Kingstone,2023-03-05T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
753039,Dean Pool - Kingstone,2023-03-05T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.69
753039,Dean Pool - Kingstone,2023-03-05T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.75
753039,Dean Pool - Kingstone,2023-03-05T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.29
753039,Dean Pool - Kingstone,2023-03-05T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.26
753039,Dean Pool - Kingstone,2023-03-05T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,35.3
753039,Dean Pool - Kingstone,2023-03-05T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,74.6
753039,Dean Pool - Kingstone,2023-03-05T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,72.5
753039,Dean Pool - Kingstone,2023-03-05T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.6
753039,Dean Pool - Kingstone,2023-03-05T18:00:00.000+00:00,transformer,,Temperature,C,15.3
753039,Dean Pool - Kingstone,2023-03-05T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
753039,Dean Pool - Kingstone,2023-03-05T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
753039,Dean Pool - Kingstone,2023-03-05T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
753039,Dean Pool - Kingstone,2023-03-05T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
753039,Dean Pool - Kingstone,2023-03-05T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
753039,Dean Pool - Kingstone,2023-03-05T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
753039,Dean Pool - Kingstone,2023-03-05T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
753039,Dean Pool - Kingstone,2023-03-05T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
753039,Dean Pool - Kingstone,2023-03-05T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
753039,Dean Pool - Kingstone,2023-03-05T18:00:00.000+00:00,busbar,,L3 Active Power,kW,25.58
753039,Dean Pool - Kingstone,2023-03-05T18:00:00.000+00:00,busbar,,L2 Active Power,kW,27.64
753039,Dean Pool - Kingstone,2023-03-05T18:00:00.000+00:00,busbar,,L1 Active Power,kW,22.08
753039,Dean Pool - Kingstone,2023-03-05T18:00:00.000+00:00,busbar,,N Current (RMS),A,42.7
753039,Dean Pool - Kingstone,2023-03-05T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.0
753039,Dean Pool - Kingstone,2023-03-05T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.3
753039,Dean Pool - Kingstone,2023-03-05T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.3
753039,Dean Pool - Kingstone,2023-03-05T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.81
753039,Dean Pool - Kingstone,2023-03-05T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.52
753039,Dean Pool - Kingstone,2023-03-05T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.3
753039,Dean Pool - Kingstone,2023-03-05T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.43
753039,Dean Pool - Kingstone,2023-03-05T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.99
753039,Dean Pool - Kingstone,2023-03-05T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.75
753039,Dean Pool - Kingstone,2023-03-05T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,31.3
753039,Dean Pool - Kingstone,2023-03-05T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.0
753039,Dean Pool - Kingstone,2023-03-05T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.3
753039,Dean Pool - Kingstone,2023-03-05T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.6
753039,Dean Pool - Kingstone,2023-03-05T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.28
753039,Dean Pool - Kingstone,2023-03-05T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
753039,Dean Pool - Kingstone,2023-03-05T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.48
753039,Dean Pool - Kingstone,2023-03-05T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.57
753039,Dean Pool - Kingstone,2023-03-05T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.81
753039,Dean Pool - Kingstone,2023-03-05T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.44
753039,Dean Pool - Kingstone,2023-03-05T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,38.6
753039,Dean Pool - Kingstone,2023-03-05T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,87.5
753039,Dean Pool - Kingstone,2023-03-05T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,82.6
753039,Dean Pool - Kingstone,2023-03-05T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.7
753039,Dean Pool - Kingstone,2023-03-05T17:50:00.000+00:00,transformer,,Temperature,C,15.3
753039,Dean Pool - Kingstone,2023-03-05T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
753039,Dean Pool - Kingstone,2023-03-05T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
753039,Dean Pool - Kingstone,2023-03-05T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
753039,Dean Pool - Kingstone,2023-03-05T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
753039,Dean Pool - Kingstone,2023-03-05T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
753039,Dean Pool - Kingstone,2023-03-05T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
753039,Dean Pool - Kingstone,2023-03-05T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
753039,Dean Pool - Kingstone,2023-03-05T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
753039,Dean Pool - Kingstone,2023-03-05T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
753039,Dean Pool - Kingstone,2023-03-05T17:50:00.000+00:00,busbar,,L3 Active Power,kW,31.0
753039,Dean Pool - Kingstone,2023-03-05T17:50:00.000+00:00,busbar,,L2 Active Power,kW,28.8
753039,Dean Pool - Kingstone,2023-03-05T17:50:00.000+00:00,busbar,,L1 Active Power,kW,26.2
753039,Dean Pool - Kingstone,2023-03-05T17:50:00.000+00:00,busbar,,N Current (RMS),A,47.4
753039,Dean Pool - Kingstone,2023-03-05T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.2
753039,Dean Pool - Kingstone,2023-03-05T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.7
753039,Dean Pool - Kingstone,2023-03-05T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.6
753039,Dean Pool - Kingstone,2023-03-05T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.1
753039,Dean Pool - Kingstone,2023-03-05T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
753039,Dean Pool - Kingstone,2023-03-05T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.18
753039,Dean Pool - Kingstone,2023-03-05T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.36
753039,Dean Pool - Kingstone,2023-03-05T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.26
753039,Dean Pool - Kingstone,2023-03-05T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.05
753039,Dean Pool - Kingstone,2023-03-05T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,27.0
753039,Dean Pool - Kingstone,2023-03-05T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.8
753039,Dean Pool - Kingstone,2023-03-05T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.7
753039,Dean Pool - Kingstone,2023-03-05T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.2
753039,Dean Pool - Kingstone,2023-03-05T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.89
753039,Dean Pool - Kingstone,2023-03-05T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
753039,Dean Pool - Kingstone,2023-03-05T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.15
753039,Dean Pool - Kingstone,2023-03-05T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.95
753039,Dean Pool - Kingstone,2023-03-05T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.09
753039,Dean Pool - Kingstone,2023-03-05T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.71
753039,Dean Pool - Kingstone,2023-03-05T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,39.6
753039,Dean Pool - Kingstone,2023-03-05T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,97.5
753039,Dean Pool - Kingstone,2023-03-05T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,84.1
753039,Dean Pool - Kingstone,2023-03-05T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.5
753039,Dean Pool - Kingstone,2023-03-05T17:40:00.000+00:00,transformer,,Temperature,C,15.3
753039,Dean Pool - Kingstone,2023-03-05T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
753039,Dean Pool - Kingstone,2023-03-05T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
753039,Dean Pool - Kingstone,2023-03-05T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
753039,Dean Pool - Kingstone,2023-03-05T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
753039,Dean Pool - Kingstone,2023-03-05T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
753039,Dean Pool - Kingstone,2023-03-05T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
753039,Dean Pool - Kingstone,2023-03-05T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
753039,Dean Pool - Kingstone,2023-03-05T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
753039,Dean Pool - Kingstone,2023-03-05T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
753039,Dean Pool - Kingstone,2023-03-05T17:40:00.000+00:00,busbar,,L3 Active Power,kW,34.31
753039,Dean Pool - Kingstone,2023-03-05T17:40:00.000+00:00,busbar,,L2 Active Power,kW,28.36
753039,Dean Pool - Kingstone,2023-03-05T17:40:00.000+00:00,busbar,,L1 Active Power,kW,26.76
753039,Dean Pool - Kingstone,2023-03-05T17:40:00.000+00:00,busbar,,N Current (RMS),A,52.4
753039,Dean Pool - Kingstone,2023-03-05T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,145.3
753039,Dean Pool - Kingstone,2023-03-05T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.6
753039,Dean Pool - Kingstone,2023-03-05T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.9
753039,Dean Pool - Kingstone,2023-03-05T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.84
753039,Dean Pool - Kingstone,2023-03-05T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
753039,Dean Pool - Kingstone,2023-03-05T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
753039,Dean Pool - Kingstone,2023-03-05T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.06
753039,Dean Pool - Kingstone,2023-03-05T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.02
753039,Dean Pool - Kingstone,2023-03-05T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.72
753039,Dean Pool - Kingstone,2023-03-05T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,25.4
753039,Dean Pool - Kingstone,2023-03-05T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.7
753039,Dean Pool - Kingstone,2023-03-05T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.6
753039,Dean Pool - Kingstone,2023-03-05T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.5
753039,Dean Pool - Kingstone,2023-03-05T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.64
753039,Dean Pool - Kingstone,2023-03-05T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
753039,Dean Pool - Kingstone,2023-03-05T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.42
753039,Dean Pool - Kingstone,2023-03-05T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,27.9
753039,Dean Pool - Kingstone,2023-03-05T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.04
753039,Dean Pool - Kingstone,2023-03-05T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.57
753039,Dean Pool - Kingstone,2023-03-05T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,53.1
753039,Dean Pool - Kingstone,2023-03-05T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,118.5
753039,Dean Pool - Kingstone,2023-03-05T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,95.9
753039,Dean Pool - Kingstone,2023-03-05T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.9
753039,Dean Pool - Kingstone,2023-03-05T17:30:00.000+00:00,transformer,,Temperature,C,15.2
753039,Dean Pool - Kingstone,2023-03-05T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
753039,Dean Pool - Kingstone,2023-03-05T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
753039,Dean Pool - Kingstone,2023-03-05T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
753039,Dean Pool - Kingstone,2023-03-05T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
753039,Dean Pool - Kingstone,2023-03-05T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
753039,Dean Pool - Kingstone,2023-03-05T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.51
753039,Dean Pool - Kingstone,2023-03-05T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
753039,Dean Pool - Kingstone,2023-03-05T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
753039,Dean Pool - Kingstone,2023-03-05T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
753039,Dean Pool - Kingstone,2023-03-05T17:30:00.000+00:00,busbar,,L3 Active Power,kW,36.97
753039,Dean Pool - Kingstone,2023-03-05T17:30:00.000+00:00,busbar,,L2 Active Power,kW,30.07
753039,Dean Pool - Kingstone,2023-03-05T17:30:00.000+00:00,busbar,,L1 Active Power,kW,26.29
753039,Dean Pool - Kingstone,2023-03-05T17:30:00.000+00:00,busbar,,N Current (RMS),A,55.4
753039,Dean Pool - Kingstone,2023-03-05T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,156.4
753039,Dean Pool - Kingstone,2023-03-05T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.3
753039,Dean Pool - Kingstone,2023-03-05T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.7
753039,Dean Pool - Kingstone,2023-03-05T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.26
753039,Dean Pool - Kingstone,2023-03-05T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
753039,Dean Pool - Kingstone,2023-03-05T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.1
753039,Dean Pool - Kingstone,2023-03-05T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.6
753039,Dean Pool - Kingstone,2023-03-05T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.08
753039,Dean Pool - Kingstone,2023-03-05T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.0
753039,Dean Pool - Kingstone,2023-03-05T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,25.2
753039,Dean Pool - Kingstone,2023-03-05T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.8
753039,Dean Pool - Kingstone,2023-03-05T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.1
753039,Dean Pool - Kingstone,2023-03-05T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.5
753039,Dean Pool - Kingstone,2023-03-05T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.21
753039,Dean Pool - Kingstone,2023-03-05T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.08
753039,Dean Pool - Kingstone,2023-03-05T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.89
753039,Dean Pool - Kingstone,2023-03-05T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,24.43
753039,Dean Pool - Kingstone,2023-03-05T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.34
753039,Dean Pool - Kingstone,2023-03-05T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.95
753039,Dean Pool - Kingstone,2023-03-05T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,50.5
753039,Dean Pool - Kingstone,2023-03-05T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,103.6
753039,Dean Pool - Kingstone,2023-03-05T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,89.2
753039,Dean Pool - Kingstone,2023-03-05T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.8
753039,Dean Pool - Kingstone,2023-03-05T17:20:00.000+00:00,transformer,,Temperature,C,15.1
753039,Dean Pool - Kingstone,2023-03-05T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
753039,Dean Pool - Kingstone,2023-03-05T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.1
753039,Dean Pool - Kingstone,2023-03-05T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
753039,Dean Pool - Kingstone,2023-03-05T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
753039,Dean Pool - Kingstone,2023-03-05T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
753039,Dean Pool - Kingstone,2023-03-05T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.02
753039,Dean Pool - Kingstone,2023-03-05T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
753039,Dean Pool - Kingstone,2023-03-05T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
753039,Dean Pool - Kingstone,2023-03-05T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
753039,Dean Pool - Kingstone,2023-03-05T17:20:00.000+00:00,busbar,,L3 Active Power,kW,34.02
753039,Dean Pool - Kingstone,2023-03-05T17:20:00.000+00:00,busbar,,L2 Active Power,kW,30.42
753039,Dean Pool - Kingstone,2023-03-05T17:20:00.000+00:00,busbar,,L1 Active Power,kW,22.94
753039,Dean Pool - Kingstone,2023-03-05T17:20:00.000+00:00,busbar,,N Current (RMS),A,59.3
753039,Dean Pool - Kingstone,2023-03-05T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.7
753039,Dean Pool - Kingstone,2023-03-05T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.4
753039,Dean Pool - Kingstone,2023-03-05T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.9
753039,Dean Pool - Kingstone,2023-03-05T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.13
753039,Dean Pool - Kingstone,2023-03-05T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.08
753039,Dean Pool - Kingstone,2023-03-05T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.1
753039,Dean Pool - Kingstone,2023-03-05T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.45
753039,Dean Pool - Kingstone,2023-03-05T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.32
753039,Dean Pool - Kingstone,2023-03-05T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.21
753039,Dean Pool - Kingstone,2023-03-05T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,23.0
753039,Dean Pool - Kingstone,2023-03-05T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.2
753039,Dean Pool - Kingstone,2023-03-05T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.8
753039,Dean Pool - Kingstone,2023-03-05T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.5
753039,Dean Pool - Kingstone,2023-03-05T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
753039,Dean Pool - Kingstone,2023-03-05T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
753039,Dean Pool - Kingstone,2023-03-05T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.89
753039,Dean Pool - Kingstone,2023-03-05T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.56
753039,Dean Pool - Kingstone,2023-03-05T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.25
753039,Dean Pool - Kingstone,2023-03-05T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.31
753039,Dean Pool - Kingstone,2023-03-05T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,52.8
753039,Dean Pool - Kingstone,2023-03-05T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,108.0
753039,Dean Pool - Kingstone,2023-03-05T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,80.9
753039,Dean Pool - Kingstone,2023-03-05T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.3
753039,Dean Pool - Kingstone,2023-03-05T17:10:00.000+00:00,transformer,,Temperature,C,15.1
753039,Dean Pool - Kingstone,2023-03-05T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
753039,Dean Pool - Kingstone,2023-03-05T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
753039,Dean Pool - Kingstone,2023-03-05T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
753039,Dean Pool - Kingstone,2023-03-05T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
753039,Dean Pool - Kingstone,2023-03-05T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
753039,Dean Pool - Kingstone,2023-03-05T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
753039,Dean Pool - Kingstone,2023-03-05T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
753039,Dean Pool - Kingstone,2023-03-05T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
753039,Dean Pool - Kingstone,2023-03-05T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
753039,Dean Pool - Kingstone,2023-03-05T17:10:00.000+00:00,busbar,,L3 Active Power,kW,36.01
753039,Dean Pool - Kingstone,2023-03-05T17:10:00.000+00:00,busbar,,L2 Active Power,kW,27.58
753039,Dean Pool - Kingstone,2023-03-05T17:10:00.000+00:00,busbar,,L1 Active Power,kW,22.52
753039,Dean Pool - Kingstone,2023-03-05T17:10:00.000+00:00,busbar,,N Current (RMS),A,63.2
753039,Dean Pool - Kingstone,2023-03-05T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,151.8
753039,Dean Pool - Kingstone,2023-03-05T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.2
753039,Dean Pool - Kingstone,2023-03-05T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.7
753039,Dean Pool - Kingstone,2023-03-05T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.95
753039,Dean Pool - Kingstone,2023-03-05T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.76
753039,Dean Pool - Kingstone,2023-03-05T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.27
753039,Dean Pool - Kingstone,2023-03-05T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.05
753039,Dean Pool - Kingstone,2023-03-05T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.44
753039,Dean Pool - Kingstone,2023-03-05T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.52
753039,Dean Pool - Kingstone,2023-03-05T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,23.4
753039,Dean Pool - Kingstone,2023-03-05T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.2
753039,Dean Pool - Kingstone,2023-03-05T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.8
753039,Dean Pool - Kingstone,2023-03-05T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.5
753039,Dean Pool - Kingstone,2023-03-05T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.07
753039,Dean Pool - Kingstone,2023-03-05T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.37
753039,Dean Pool - Kingstone,2023-03-05T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.91
753039,Dean Pool - Kingstone,2023-03-05T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.36
753039,Dean Pool - Kingstone,2023-03-05T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.09
753039,Dean Pool - Kingstone,2023-03-05T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.15
753039,Dean Pool - Kingstone,2023-03-05T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,62.9
753039,Dean Pool - Kingstone,2023-03-05T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,111.3
753039,Dean Pool - Kingstone,2023-03-05T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,80.4
753039,Dean Pool - Kingstone,2023-03-05T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.9
753039,Dean Pool - Kingstone,2023-03-05T17:00:00.000+00:00,transformer,,Temperature,C,15.1
753039,Dean Pool - Kingstone,2023-03-05T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
753039,Dean Pool - Kingstone,2023-03-05T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.95
753039,Dean Pool - Kingstone,2023-03-05T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
753039,Dean Pool - Kingstone,2023-03-05T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
753039,Dean Pool - Kingstone,2023-03-05T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
753039,Dean Pool - Kingstone,2023-03-05T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.17
753039,Dean Pool - Kingstone,2023-03-05T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
753039,Dean Pool - Kingstone,2023-03-05T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
753039,Dean Pool - Kingstone,2023-03-05T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
753039,Dean Pool - Kingstone,2023-03-05T17:00:00.000+00:00,busbar,,L3 Active Power,kW,37.4
753039,Dean Pool - Kingstone,2023-03-05T17:00:00.000+00:00,busbar,,L2 Active Power,kW,30.53
753039,Dean Pool - Kingstone,2023-03-05T17:00:00.000+00:00,busbar,,L1 Active Power,kW,18.67
753039,Dean Pool - Kingstone,2023-03-05T17:00:00.000+00:00,busbar,,N Current (RMS),A,77.8
753039,Dean Pool - Kingstone,2023-03-05T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,157.9
753039,Dean Pool - Kingstone,2023-03-05T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.4
753039,Dean Pool - Kingstone,2023-03-05T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.9
753039,Dean Pool - Kingstone,2023-03-05T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.16
753039,Dean Pool - Kingstone,2023-03-05T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.1
753039,Dean Pool - Kingstone,2023-03-05T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.98
753039,Dean Pool - Kingstone,2023-03-05T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.83
753039,Dean Pool - Kingstone,2023-03-05T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.88
753039,Dean Pool - Kingstone,2023-03-05T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.46
753039,Dean Pool - Kingstone,2023-03-05T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,19.8
753039,Dean Pool - Kingstone,2023-03-05T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.3
753039,Dean Pool - Kingstone,2023-03-05T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.6
753039,Dean Pool - Kingstone,2023-03-05T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.4
753039,Dean Pool - Kingstone,2023-03-05T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
753039,Dean Pool - Kingstone,2023-03-05T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.98
753039,Dean Pool - Kingstone,2023-03-05T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.04
753039,Dean Pool - Kingstone,2023-03-05T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.77
753039,Dean Pool - Kingstone,2023-03-05T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.25
753039,Dean Pool - Kingstone,2023-03-05T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.22
753039,Dean Pool - Kingstone,2023-03-05T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,64.0
753039,Dean Pool - Kingstone,2023-03-05T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,109.9
753039,Dean Pool - Kingstone,2023-03-05T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,81.6
753039,Dean Pool - Kingstone,2023-03-05T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.9
753039,Dean Pool - Kingstone,2023-03-05T16:50:00.000+00:00,transformer,,Temperature,C,15.1
753039,Dean Pool - Kingstone,2023-03-05T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
753039,Dean Pool - Kingstone,2023-03-05T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.56
753039,Dean Pool - Kingstone,2023-03-05T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
753039,Dean Pool - Kingstone,2023-03-05T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.45
753039,Dean Pool - Kingstone,2023-03-05T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
753039,Dean Pool - Kingstone,2023-03-05T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.78
753039,Dean Pool - Kingstone,2023-03-05T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
753039,Dean Pool - Kingstone,2023-03-05T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
753039,Dean Pool - Kingstone,2023-03-05T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
753039,Dean Pool - Kingstone,2023-03-05T16:50:00.000+00:00,busbar,,L3 Active Power,kW,34.6
753039,Dean Pool - Kingstone,2023-03-05T16:50:00.000+00:00,busbar,,L2 Active Power,kW,28.13
753039,Dean Pool - Kingstone,2023-03-05T16:50:00.000+00:00,busbar,,L1 Active Power,kW,18.68
753039,Dean Pool - Kingstone,2023-03-05T16:50:00.000+00:00,busbar,,N Current (RMS),A,70.4
753039,Dean Pool - Kingstone,2023-03-05T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,147.4
753039,Dean Pool - Kingstone,2023-03-05T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.1
753039,Dean Pool - Kingstone,2023-03-05T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.9
753039,Dean Pool - Kingstone,2023-03-05T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.91
753039,Dean Pool - Kingstone,2023-03-05T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.17
753039,Dean Pool - Kingstone,2023-03-05T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.99
753039,Dean Pool - Kingstone,2023-03-05T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.11
753039,Dean Pool - Kingstone,2023-03-05T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.77
753039,Dean Pool - Kingstone,2023-03-05T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.25
753039,Dean Pool - Kingstone,2023-03-05T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,21.4
753039,Dean Pool - Kingstone,2023-03-05T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.6
753039,Dean Pool - Kingstone,2023-03-05T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.2
753039,Dean Pool - Kingstone,2023-03-05T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.6
753039,Dean Pool - Kingstone,2023-03-05T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
753039,Dean Pool - Kingstone,2023-03-05T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
753039,Dean Pool - Kingstone,2023-03-05T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.78
753039,Dean Pool - Kingstone,2023-03-05T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.57
753039,Dean Pool - Kingstone,2023-03-05T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.54
753039,Dean Pool - Kingstone,2023-03-05T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.35
753039,Dean Pool - Kingstone,2023-03-05T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,43.2
753039,Dean Pool - Kingstone,2023-03-05T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,79.4
753039,Dean Pool - Kingstone,2023-03-05T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,86.6
753039,Dean Pool - Kingstone,2023-03-05T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.7
753039,Dean Pool - Kingstone,2023-03-05T16:40:00.000+00:00,transformer,,Temperature,C,15.0
753039,Dean Pool - Kingstone,2023-03-05T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
753039,Dean Pool - Kingstone,2023-03-05T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.54
753039,Dean Pool - Kingstone,2023-03-05T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
753039,Dean Pool - Kingstone,2023-03-05T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
753039,Dean Pool - Kingstone,2023-03-05T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
753039,Dean Pool - Kingstone,2023-03-05T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.56
753039,Dean Pool - Kingstone,2023-03-05T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
753039,Dean Pool - Kingstone,2023-03-05T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
753039,Dean Pool - Kingstone,2023-03-05T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
753039,Dean Pool - Kingstone,2023-03-05T16:40:00.000+00:00,busbar,,L3 Active Power,kW,28.68
753039,Dean Pool - Kingstone,2023-03-05T16:40:00.000+00:00,busbar,,L2 Active Power,kW,29.32
753039,Dean Pool - Kingstone,2023-03-05T16:40:00.000+00:00,busbar,,L1 Active Power,kW,19.6
753039,Dean Pool - Kingstone,2023-03-05T16:40:00.000+00:00,busbar,,N Current (RMS),A,55.7
753039,Dean Pool - Kingstone,2023-03-05T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.1
753039,Dean Pool - Kingstone,2023-03-05T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.6
753039,Dean Pool - Kingstone,2023-03-05T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.3
753039,Dean Pool - Kingstone,2023-03-05T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
753039,Dean Pool - Kingstone,2023-03-05T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.11
753039,Dean Pool - Kingstone,2023-03-05T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.98
753039,Dean Pool - Kingstone,2023-03-05T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.59
753039,Dean Pool - Kingstone,2023-03-05T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.21
753039,Dean Pool - Kingstone,2023-03-05T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.53
753039,Dean Pool - Kingstone,2023-03-05T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,20.9
753039,Dean Pool - Kingstone,2023-03-05T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.9
753039,Dean Pool - Kingstone,2023-03-05T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.9
753039,Dean Pool - Kingstone,2023-03-05T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.3
753039,Dean Pool - Kingstone,2023-03-05T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
753039,Dean Pool - Kingstone,2023-03-05T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
753039,Dean Pool - Kingstone,2023-03-05T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.37
753039,Dean Pool - Kingstone,2023-03-05T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.98
753039,Dean Pool - Kingstone,2023-03-05T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.99
753039,Dean Pool - Kingstone,2023-03-05T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.14
753039,Dean Pool - Kingstone,2023-03-05T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,38.6
753039,Dean Pool - Kingstone,2023-03-05T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,84.9
753039,Dean Pool - Kingstone,2023-03-05T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,79.9
753039,Dean Pool - Kingstone,2023-03-05T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.5
753039,Dean Pool - Kingstone,2023-03-05T16:30:00.000+00:00,transformer,,Temperature,C,15.0
753039,Dean Pool - Kingstone,2023-03-05T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
753039,Dean Pool - Kingstone,2023-03-05T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.25
753039,Dean Pool - Kingstone,2023-03-05T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
753039,Dean Pool - Kingstone,2023-03-05T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
753039,Dean Pool - Kingstone,2023-03-05T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
753039,Dean Pool - Kingstone,2023-03-05T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.11
753039,Dean Pool - Kingstone,2023-03-05T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
753039,Dean Pool - Kingstone,2023-03-05T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
753039,Dean Pool - Kingstone,2023-03-05T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
