Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753039,Dean Pool - Kingstone,2023-03-05T16:30:00.000+00:00,busbar,,L3 Active Power,kW,29.56
753039,Dean Pool - Kingstone,2023-03-05T16:30:00.000+00:00,busbar,,L2 Active Power,kW,28.21
753039,Dean Pool - Kingstone,2023-03-05T16:30:00.000+00:00,busbar,,L1 Active Power,kW,21.67
753039,Dean Pool - Kingstone,2023-03-05T16:30:00.000+00:00,busbar,,N Current (RMS),A,48.9
753039,Dean Pool - Kingstone,2023-03-05T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.8
753039,Dean Pool - Kingstone,2023-03-05T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.7
753039,Dean Pool - Kingstone,2023-03-05T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.5
753039,Dean Pool - Kingstone,2023-03-05T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
753039,Dean Pool - Kingstone,2023-03-05T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.03
753039,Dean Pool - Kingstone,2023-03-05T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.25
753039,Dean Pool - Kingstone,2023-03-05T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.46
753039,Dean Pool - Kingstone,2023-03-05T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.0
753039,Dean Pool - Kingstone,2023-03-05T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.96
753039,Dean Pool - Kingstone,2023-03-05T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,21.2
753039,Dean Pool - Kingstone,2023-03-05T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.5
753039,Dean Pool - Kingstone,2023-03-05T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.3
753039,Dean Pool - Kingstone,2023-03-05T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.9
753039,Dean Pool - Kingstone,2023-03-05T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.67
753039,Dean Pool - Kingstone,2023-03-05T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
753039,Dean Pool - Kingstone,2023-03-05T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.34
753039,Dean Pool - Kingstone,2023-03-05T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.89
753039,Dean Pool - Kingstone,2023-03-05T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.54
753039,Dean Pool - Kingstone,2023-03-05T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.18
753039,Dean Pool - Kingstone,2023-03-05T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,38.4
753039,Dean Pool - Kingstone,2023-03-05T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,75.9
753039,Dean Pool - Kingstone,2023-03-05T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,86.1
753039,Dean Pool - Kingstone,2023-03-05T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.3
753039,Dean Pool - Kingstone,2023-03-05T16:20:00.000+00:00,transformer,,Temperature,C,15.0
753039,Dean Pool - Kingstone,2023-03-05T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
753039,Dean Pool - Kingstone,2023-03-05T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
753039,Dean Pool - Kingstone,2023-03-05T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
753039,Dean Pool - Kingstone,2023-03-05T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
753039,Dean Pool - Kingstone,2023-03-05T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
753039,Dean Pool - Kingstone,2023-03-05T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.58
753039,Dean Pool - Kingstone,2023-03-05T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
753039,Dean Pool - Kingstone,2023-03-05T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
753039,Dean Pool - Kingstone,2023-03-05T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
753039,Dean Pool - Kingstone,2023-03-05T16:20:00.000+00:00,busbar,,L3 Active Power,kW,25.35
753039,Dean Pool - Kingstone,2023-03-05T16:20:00.000+00:00,busbar,,L2 Active Power,kW,28.53
753039,Dean Pool - Kingstone,2023-03-05T16:20:00.000+00:00,busbar,,L1 Active Power,kW,20.14
753039,Dean Pool - Kingstone,2023-03-05T16:20:00.000+00:00,busbar,,N Current (RMS),A,46.4
753039,Dean Pool - Kingstone,2023-03-05T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.5
753039,Dean Pool - Kingstone,2023-03-05T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.8
753039,Dean Pool - Kingstone,2023-03-05T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.2
753039,Dean Pool - Kingstone,2023-03-05T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.77
753039,Dean Pool - Kingstone,2023-03-05T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.03
753039,Dean Pool - Kingstone,2023-03-05T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.26
753039,Dean Pool - Kingstone,2023-03-05T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.31
753039,Dean Pool - Kingstone,2023-03-05T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.83
753039,Dean Pool - Kingstone,2023-03-05T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.05
753039,Dean Pool - Kingstone,2023-03-05T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,30.4
753039,Dean Pool - Kingstone,2023-03-05T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.1
753039,Dean Pool - Kingstone,2023-03-05T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.0
753039,Dean Pool - Kingstone,2023-03-05T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.6
753039,Dean Pool - Kingstone,2023-03-05T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
753039,Dean Pool - Kingstone,2023-03-05T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
753039,Dean Pool - Kingstone,2023-03-05T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.4
753039,Dean Pool - Kingstone,2023-03-05T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.63
753039,Dean Pool - Kingstone,2023-03-05T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.19
753039,Dean Pool - Kingstone,2023-03-05T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.84
753039,Dean Pool - Kingstone,2023-03-05T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,38.0
753039,Dean Pool - Kingstone,2023-03-05T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.4
753039,Dean Pool - Kingstone,2023-03-05T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,80.9
753039,Dean Pool - Kingstone,2023-03-05T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.9
753039,Dean Pool - Kingstone,2023-03-05T16:10:00.000+00:00,transformer,,Temperature,C,15.0
753039,Dean Pool - Kingstone,2023-03-05T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
753039,Dean Pool - Kingstone,2023-03-05T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
753039,Dean Pool - Kingstone,2023-03-05T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
753039,Dean Pool - Kingstone,2023-03-05T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
753039,Dean Pool - Kingstone,2023-03-05T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
753039,Dean Pool - Kingstone,2023-03-05T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.64
753039,Dean Pool - Kingstone,2023-03-05T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
753039,Dean Pool - Kingstone,2023-03-05T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
753039,Dean Pool - Kingstone,2023-03-05T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
753039,Dean Pool - Kingstone,2023-03-05T16:10:00.000+00:00,busbar,,L3 Active Power,kW,17.95
753039,Dean Pool - Kingstone,2023-03-05T16:10:00.000+00:00,busbar,,L2 Active Power,kW,27.03
753039,Dean Pool - Kingstone,2023-03-05T16:10:00.000+00:00,busbar,,L1 Active Power,kW,21.89
753039,Dean Pool - Kingstone,2023-03-05T16:10:00.000+00:00,busbar,,N Current (RMS),A,44.7
753039,Dean Pool - Kingstone,2023-03-05T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
753039,Dean Pool - Kingstone,2023-03-05T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.6
753039,Dean Pool - Kingstone,2023-03-05T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
753039,Dean Pool - Kingstone,2023-03-05T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.97
753039,Dean Pool - Kingstone,2023-03-05T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.07
753039,Dean Pool - Kingstone,2023-03-05T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.45
753039,Dean Pool - Kingstone,2023-03-05T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.71
753039,Dean Pool - Kingstone,2023-03-05T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.09
753039,Dean Pool - Kingstone,2023-03-05T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.37
753039,Dean Pool - Kingstone,2023-03-05T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,20.1
753039,Dean Pool - Kingstone,2023-03-05T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.7
753039,Dean Pool - Kingstone,2023-03-05T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.5
753039,Dean Pool - Kingstone,2023-03-05T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.5
753039,Dean Pool - Kingstone,2023-03-05T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
753039,Dean Pool - Kingstone,2023-03-05T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
753039,Dean Pool - Kingstone,2023-03-05T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.41
753039,Dean Pool - Kingstone,2023-03-05T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.78
753039,Dean Pool - Kingstone,2023-03-05T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.78
753039,Dean Pool - Kingstone,2023-03-05T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.17
753039,Dean Pool - Kingstone,2023-03-05T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,37.0
753039,Dean Pool - Kingstone,2023-03-05T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.9
753039,Dean Pool - Kingstone,2023-03-05T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,78.8
753039,Dean Pool - Kingstone,2023-03-05T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.9
753039,Dean Pool - Kingstone,2023-03-05T16:00:00.000+00:00,transformer,,Temperature,C,14.9
753039,Dean Pool - Kingstone,2023-03-05T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
753039,Dean Pool - Kingstone,2023-03-05T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
753039,Dean Pool - Kingstone,2023-03-05T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
753039,Dean Pool - Kingstone,2023-03-05T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
753039,Dean Pool - Kingstone,2023-03-05T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
753039,Dean Pool - Kingstone,2023-03-05T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.51
753039,Dean Pool - Kingstone,2023-03-05T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
753039,Dean Pool - Kingstone,2023-03-05T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
753039,Dean Pool - Kingstone,2023-03-05T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
753039,Dean Pool - Kingstone,2023-03-05T16:00:00.000+00:00,busbar,,L3 Active Power,kW,17.49
753039,Dean Pool - Kingstone,2023-03-05T16:00:00.000+00:00,busbar,,L2 Active Power,kW,24.87
753039,Dean Pool - Kingstone,2023-03-05T16:00:00.000+00:00,busbar,,L1 Active Power,kW,16.54
753039,Dean Pool - Kingstone,2023-03-05T16:00:00.000+00:00,busbar,,N Current (RMS),A,45.3
753039,Dean Pool - Kingstone,2023-03-05T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
753039,Dean Pool - Kingstone,2023-03-05T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.0
753039,Dean Pool - Kingstone,2023-03-05T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.3
753039,Dean Pool - Kingstone,2023-03-05T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.85
753039,Dean Pool - Kingstone,2023-03-05T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.06
753039,Dean Pool - Kingstone,2023-03-05T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.34
753039,Dean Pool - Kingstone,2023-03-05T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.69
753039,Dean Pool - Kingstone,2023-03-05T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.89
753039,Dean Pool - Kingstone,2023-03-05T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.16
753039,Dean Pool - Kingstone,2023-03-05T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,20.2
753039,Dean Pool - Kingstone,2023-03-05T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.0
753039,Dean Pool - Kingstone,2023-03-05T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.5
753039,Dean Pool - Kingstone,2023-03-05T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.0
753039,Dean Pool - Kingstone,2023-03-05T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
753039,Dean Pool - Kingstone,2023-03-05T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
753039,Dean Pool - Kingstone,2023-03-05T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.33
753039,Dean Pool - Kingstone,2023-03-05T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.38
753039,Dean Pool - Kingstone,2023-03-05T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.41
753039,Dean Pool - Kingstone,2023-03-05T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.64
753039,Dean Pool - Kingstone,2023-03-05T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,39.6
753039,Dean Pool - Kingstone,2023-03-05T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,69.7
753039,Dean Pool - Kingstone,2023-03-05T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,81.6
753039,Dean Pool - Kingstone,2023-03-05T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.4
753039,Dean Pool - Kingstone,2023-03-05T15:50:00.000+00:00,transformer,,Temperature,C,14.9
753039,Dean Pool - Kingstone,2023-03-05T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
753039,Dean Pool - Kingstone,2023-03-05T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
753039,Dean Pool - Kingstone,2023-03-05T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
753039,Dean Pool - Kingstone,2023-03-05T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
753039,Dean Pool - Kingstone,2023-03-05T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
753039,Dean Pool - Kingstone,2023-03-05T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.73
753039,Dean Pool - Kingstone,2023-03-05T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
753039,Dean Pool - Kingstone,2023-03-05T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
753039,Dean Pool - Kingstone,2023-03-05T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
753039,Dean Pool - Kingstone,2023-03-05T15:50:00.000+00:00,busbar,,L3 Active Power,kW,19.07
753039,Dean Pool - Kingstone,2023-03-05T15:50:00.000+00:00,busbar,,L2 Active Power,kW,24.31
753039,Dean Pool - Kingstone,2023-03-05T15:50:00.000+00:00,busbar,,L1 Active Power,kW,17.8
753039,Dean Pool - Kingstone,2023-03-05T15:50:00.000+00:00,busbar,,N Current (RMS),A,41.0
753039,Dean Pool - Kingstone,2023-03-05T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.7
753039,Dean Pool - Kingstone,2023-03-05T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.4
753039,Dean Pool - Kingstone,2023-03-05T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.4
753039,Dean Pool - Kingstone,2023-03-05T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.93
753039,Dean Pool - Kingstone,2023-03-05T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.05
753039,Dean Pool - Kingstone,2023-03-05T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.09
753039,Dean Pool - Kingstone,2023-03-05T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.05
753039,Dean Pool - Kingstone,2023-03-05T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.44
753039,Dean Pool - Kingstone,2023-03-05T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.93
753039,Dean Pool - Kingstone,2023-03-05T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,21.2
753039,Dean Pool - Kingstone,2023-03-05T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.4
753039,Dean Pool - Kingstone,2023-03-05T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.9
753039,Dean Pool - Kingstone,2023-03-05T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.5
753039,Dean Pool - Kingstone,2023-03-05T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.26
753039,Dean Pool - Kingstone,2023-03-05T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
753039,Dean Pool - Kingstone,2023-03-05T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.32
753039,Dean Pool - Kingstone,2023-03-05T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.12
753039,Dean Pool - Kingstone,2023-03-05T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.71
753039,Dean Pool - Kingstone,2023-03-05T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.43
753039,Dean Pool - Kingstone,2023-03-05T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,55.7
753039,Dean Pool - Kingstone,2023-03-05T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,81.3
753039,Dean Pool - Kingstone,2023-03-05T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,78.3
753039,Dean Pool - Kingstone,2023-03-05T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.5
753039,Dean Pool - Kingstone,2023-03-05T15:40:00.000+00:00,transformer,,Temperature,C,14.9
753039,Dean Pool - Kingstone,2023-03-05T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
753039,Dean Pool - Kingstone,2023-03-05T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.79
753039,Dean Pool - Kingstone,2023-03-05T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
753039,Dean Pool - Kingstone,2023-03-05T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
753039,Dean Pool - Kingstone,2023-03-05T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
753039,Dean Pool - Kingstone,2023-03-05T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.89
753039,Dean Pool - Kingstone,2023-03-05T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
753039,Dean Pool - Kingstone,2023-03-05T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
753039,Dean Pool - Kingstone,2023-03-05T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
753039,Dean Pool - Kingstone,2023-03-05T15:40:00.000+00:00,busbar,,L3 Active Power,kW,20.17
753039,Dean Pool - Kingstone,2023-03-05T15:40:00.000+00:00,busbar,,L2 Active Power,kW,23.15
753039,Dean Pool - Kingstone,2023-03-05T15:40:00.000+00:00,busbar,,L1 Active Power,kW,12.37
753039,Dean Pool - Kingstone,2023-03-05T15:40:00.000+00:00,busbar,,N Current (RMS),A,51.0
753039,Dean Pool - Kingstone,2023-03-05T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.1
753039,Dean Pool - Kingstone,2023-03-05T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.3
753039,Dean Pool - Kingstone,2023-03-05T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.9
753039,Dean Pool - Kingstone,2023-03-05T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.75
753039,Dean Pool - Kingstone,2023-03-05T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.27
753039,Dean Pool - Kingstone,2023-03-05T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.33
753039,Dean Pool - Kingstone,2023-03-05T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.42
753039,Dean Pool - Kingstone,2023-03-05T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.4
753039,Dean Pool - Kingstone,2023-03-05T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.63
753039,Dean Pool - Kingstone,2023-03-05T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,15.6
753039,Dean Pool - Kingstone,2023-03-05T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.0
753039,Dean Pool - Kingstone,2023-03-05T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.2
753039,Dean Pool - Kingstone,2023-03-05T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.9
753039,Dean Pool - Kingstone,2023-03-05T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.17
753039,Dean Pool - Kingstone,2023-03-05T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.18
753039,Dean Pool - Kingstone,2023-03-05T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.25
753039,Dean Pool - Kingstone,2023-03-05T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.09
753039,Dean Pool - Kingstone,2023-03-05T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.44
753039,Dean Pool - Kingstone,2023-03-05T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.4
753039,Dean Pool - Kingstone,2023-03-05T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,46.1
753039,Dean Pool - Kingstone,2023-03-05T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,80.8
753039,Dean Pool - Kingstone,2023-03-05T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,73.0
753039,Dean Pool - Kingstone,2023-03-05T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.4
753039,Dean Pool - Kingstone,2023-03-05T15:30:00.000+00:00,transformer,,Temperature,C,14.9
753039,Dean Pool - Kingstone,2023-03-05T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
753039,Dean Pool - Kingstone,2023-03-05T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
753039,Dean Pool - Kingstone,2023-03-05T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
753039,Dean Pool - Kingstone,2023-03-05T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
753039,Dean Pool - Kingstone,2023-03-05T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
753039,Dean Pool - Kingstone,2023-03-05T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.43
753039,Dean Pool - Kingstone,2023-03-05T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
753039,Dean Pool - Kingstone,2023-03-05T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
753039,Dean Pool - Kingstone,2023-03-05T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
753039,Dean Pool - Kingstone,2023-03-05T15:30:00.000+00:00,busbar,,L3 Active Power,kW,22.52
753039,Dean Pool - Kingstone,2023-03-05T15:30:00.000+00:00,busbar,,L2 Active Power,kW,20.85
753039,Dean Pool - Kingstone,2023-03-05T15:30:00.000+00:00,busbar,,L1 Active Power,kW,13.03
753039,Dean Pool - Kingstone,2023-03-05T15:30:00.000+00:00,busbar,,N Current (RMS),A,48.4
753039,Dean Pool - Kingstone,2023-03-05T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.2
753039,Dean Pool - Kingstone,2023-03-05T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
753039,Dean Pool - Kingstone,2023-03-05T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
753039,Dean Pool - Kingstone,2023-03-05T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.26
753039,Dean Pool - Kingstone,2023-03-05T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.17
753039,Dean Pool - Kingstone,2023-03-05T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.13
753039,Dean Pool - Kingstone,2023-03-05T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.72
753039,Dean Pool - Kingstone,2023-03-05T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.58
753039,Dean Pool - Kingstone,2023-03-05T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.65
753039,Dean Pool - Kingstone,2023-03-05T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,23.3
753039,Dean Pool - Kingstone,2023-03-05T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.4
753039,Dean Pool - Kingstone,2023-03-05T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.1
753039,Dean Pool - Kingstone,2023-03-05T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.1
753039,Dean Pool - Kingstone,2023-03-05T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
753039,Dean Pool - Kingstone,2023-03-05T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
753039,Dean Pool - Kingstone,2023-03-05T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.63
753039,Dean Pool - Kingstone,2023-03-05T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.49
753039,Dean Pool - Kingstone,2023-03-05T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.38
753039,Dean Pool - Kingstone,2023-03-05T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.47
753039,Dean Pool - Kingstone,2023-03-05T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,39.8
753039,Dean Pool - Kingstone,2023-03-05T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,70.2
753039,Dean Pool - Kingstone,2023-03-05T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,60.3
753039,Dean Pool - Kingstone,2023-03-05T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.0
753039,Dean Pool - Kingstone,2023-03-05T15:20:00.000+00:00,transformer,,Temperature,C,14.8
753039,Dean Pool - Kingstone,2023-03-05T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
753039,Dean Pool - Kingstone,2023-03-05T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
753039,Dean Pool - Kingstone,2023-03-05T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
753039,Dean Pool - Kingstone,2023-03-05T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
753039,Dean Pool - Kingstone,2023-03-05T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
753039,Dean Pool - Kingstone,2023-03-05T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
753039,Dean Pool - Kingstone,2023-03-05T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
753039,Dean Pool - Kingstone,2023-03-05T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
753039,Dean Pool - Kingstone,2023-03-05T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
753039,Dean Pool - Kingstone,2023-03-05T15:20:00.000+00:00,busbar,,L3 Active Power,kW,20.21
753039,Dean Pool - Kingstone,2023-03-05T15:20:00.000+00:00,busbar,,L2 Active Power,kW,16.96
753039,Dean Pool - Kingstone,2023-03-05T15:20:00.000+00:00,busbar,,L1 Active Power,kW,14.12
753039,Dean Pool - Kingstone,2023-03-05T15:20:00.000+00:00,busbar,,N Current (RMS),A,40.7
753039,Dean Pool - Kingstone,2023-03-05T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
753039,Dean Pool - Kingstone,2023-03-05T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.7
753039,Dean Pool - Kingstone,2023-03-05T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.7
753039,Dean Pool - Kingstone,2023-03-05T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
753039,Dean Pool - Kingstone,2023-03-05T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.03
753039,Dean Pool - Kingstone,2023-03-05T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.79
753039,Dean Pool - Kingstone,2023-03-05T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.72
753039,Dean Pool - Kingstone,2023-03-05T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.37
753039,Dean Pool - Kingstone,2023-03-05T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.36
753039,Dean Pool - Kingstone,2023-03-05T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,20.5
753039,Dean Pool - Kingstone,2023-03-05T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.5
753039,Dean Pool - Kingstone,2023-03-05T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.5
753039,Dean Pool - Kingstone,2023-03-05T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.9
753039,Dean Pool - Kingstone,2023-03-05T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
753039,Dean Pool - Kingstone,2023-03-05T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
753039,Dean Pool - Kingstone,2023-03-05T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.5
753039,Dean Pool - Kingstone,2023-03-05T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.0
753039,Dean Pool - Kingstone,2023-03-05T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.42
753039,Dean Pool - Kingstone,2023-03-05T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.71
753039,Dean Pool - Kingstone,2023-03-05T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,32.5
753039,Dean Pool - Kingstone,2023-03-05T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,72.2
753039,Dean Pool - Kingstone,2023-03-05T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,64.5
753039,Dean Pool - Kingstone,2023-03-05T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.8
753039,Dean Pool - Kingstone,2023-03-05T15:10:00.000+00:00,transformer,,Temperature,C,14.8
753039,Dean Pool - Kingstone,2023-03-05T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
753039,Dean Pool - Kingstone,2023-03-05T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
753039,Dean Pool - Kingstone,2023-03-05T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
753039,Dean Pool - Kingstone,2023-03-05T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
753039,Dean Pool - Kingstone,2023-03-05T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
753039,Dean Pool - Kingstone,2023-03-05T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.51
753039,Dean Pool - Kingstone,2023-03-05T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
753039,Dean Pool - Kingstone,2023-03-05T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
753039,Dean Pool - Kingstone,2023-03-05T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
753039,Dean Pool - Kingstone,2023-03-05T15:10:00.000+00:00,busbar,,L3 Active Power,kW,21.72
753039,Dean Pool - Kingstone,2023-03-05T15:10:00.000+00:00,busbar,,L2 Active Power,kW,18.79
753039,Dean Pool - Kingstone,2023-03-05T15:10:00.000+00:00,busbar,,L1 Active Power,kW,17.07
753039,Dean Pool - Kingstone,2023-03-05T15:10:00.000+00:00,busbar,,N Current (RMS),A,37.4
753039,Dean Pool - Kingstone,2023-03-05T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.1
753039,Dean Pool - Kingstone,2023-03-05T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.3
753039,Dean Pool - Kingstone,2023-03-05T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
753039,Dean Pool - Kingstone,2023-03-05T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.95
753039,Dean Pool - Kingstone,2023-03-05T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
753039,Dean Pool - Kingstone,2023-03-05T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.38
753039,Dean Pool - Kingstone,2023-03-05T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.37
753039,Dean Pool - Kingstone,2023-03-05T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.91
753039,Dean Pool - Kingstone,2023-03-05T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.91
753039,Dean Pool - Kingstone,2023-03-05T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,21.3
753039,Dean Pool - Kingstone,2023-03-05T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.4
753039,Dean Pool - Kingstone,2023-03-05T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.8
753039,Dean Pool - Kingstone,2023-03-05T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.3
753039,Dean Pool - Kingstone,2023-03-05T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
753039,Dean Pool - Kingstone,2023-03-05T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
753039,Dean Pool - Kingstone,2023-03-05T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.44
753039,Dean Pool - Kingstone,2023-03-05T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.01
753039,Dean Pool - Kingstone,2023-03-05T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.73
753039,Dean Pool - Kingstone,2023-03-05T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.91
753039,Dean Pool - Kingstone,2023-03-05T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,43.0
753039,Dean Pool - Kingstone,2023-03-05T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,88.9
753039,Dean Pool - Kingstone,2023-03-05T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,69.9
753039,Dean Pool - Kingstone,2023-03-05T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.6
753039,Dean Pool - Kingstone,2023-03-05T15:00:00.000+00:00,transformer,,Temperature,C,14.7
753039,Dean Pool - Kingstone,2023-03-05T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
753039,Dean Pool - Kingstone,2023-03-05T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
753039,Dean Pool - Kingstone,2023-03-05T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
753039,Dean Pool - Kingstone,2023-03-05T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
753039,Dean Pool - Kingstone,2023-03-05T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
753039,Dean Pool - Kingstone,2023-03-05T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
753039,Dean Pool - Kingstone,2023-03-05T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
753039,Dean Pool - Kingstone,2023-03-05T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
753039,Dean Pool - Kingstone,2023-03-05T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
753039,Dean Pool - Kingstone,2023-03-05T15:00:00.000+00:00,busbar,,L3 Active Power,kW,26.37
753039,Dean Pool - Kingstone,2023-03-05T15:00:00.000+00:00,busbar,,L2 Active Power,kW,21.64
753039,Dean Pool - Kingstone,2023-03-05T15:00:00.000+00:00,busbar,,L1 Active Power,kW,14.83
753039,Dean Pool - Kingstone,2023-03-05T15:00:00.000+00:00,busbar,,N Current (RMS),A,55.0
753039,Dean Pool - Kingstone,2023-03-05T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.5
753039,Dean Pool - Kingstone,2023-03-05T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
753039,Dean Pool - Kingstone,2023-03-05T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.9
753039,Dean Pool - Kingstone,2023-03-05T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.76
753039,Dean Pool - Kingstone,2023-03-05T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
753039,Dean Pool - Kingstone,2023-03-05T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.53
753039,Dean Pool - Kingstone,2023-03-05T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.16
753039,Dean Pool - Kingstone,2023-03-05T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.04
753039,Dean Pool - Kingstone,2023-03-05T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.52
753039,Dean Pool - Kingstone,2023-03-05T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,21.1
753039,Dean Pool - Kingstone,2023-03-05T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.2
753039,Dean Pool - Kingstone,2023-03-05T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.3
753039,Dean Pool - Kingstone,2023-03-05T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.5
753039,Dean Pool - Kingstone,2023-03-05T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
753039,Dean Pool - Kingstone,2023-03-05T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
753039,Dean Pool - Kingstone,2023-03-05T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.33
753039,Dean Pool - Kingstone,2023-03-05T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.78
753039,Dean Pool - Kingstone,2023-03-05T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.74
753039,Dean Pool - Kingstone,2023-03-05T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.69
753039,Dean Pool - Kingstone,2023-03-05T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,35.5
753039,Dean Pool - Kingstone,2023-03-05T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,83.6
753039,Dean Pool - Kingstone,2023-03-05T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,69.9
753039,Dean Pool - Kingstone,2023-03-05T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.7
753039,Dean Pool - Kingstone,2023-03-05T14:50:00.000+00:00,transformer,,Temperature,C,14.6
753039,Dean Pool - Kingstone,2023-03-05T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
753039,Dean Pool - Kingstone,2023-03-05T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
753039,Dean Pool - Kingstone,2023-03-05T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
753039,Dean Pool - Kingstone,2023-03-05T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
753039,Dean Pool - Kingstone,2023-03-05T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
753039,Dean Pool - Kingstone,2023-03-05T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
753039,Dean Pool - Kingstone,2023-03-05T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
753039,Dean Pool - Kingstone,2023-03-05T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
753039,Dean Pool - Kingstone,2023-03-05T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
753039,Dean Pool - Kingstone,2023-03-05T14:50:00.000+00:00,busbar,,L3 Active Power,kW,26.94
753039,Dean Pool - Kingstone,2023-03-05T14:50:00.000+00:00,busbar,,L2 Active Power,kW,23.78
753039,Dean Pool - Kingstone,2023-03-05T14:50:00.000+00:00,busbar,,L1 Active Power,kW,16.21
753039,Dean Pool - Kingstone,2023-03-05T14:50:00.000+00:00,busbar,,N Current (RMS),A,54.1
753039,Dean Pool - Kingstone,2023-03-05T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.0
753039,Dean Pool - Kingstone,2023-03-05T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.6
753039,Dean Pool - Kingstone,2023-03-05T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.1
753039,Dean Pool - Kingstone,2023-03-05T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.78
753039,Dean Pool - Kingstone,2023-03-05T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.04
753039,Dean Pool - Kingstone,2023-03-05T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.78
753039,Dean Pool - Kingstone,2023-03-05T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.11
753039,Dean Pool - Kingstone,2023-03-05T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.99
753039,Dean Pool - Kingstone,2023-03-05T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.16
753039,Dean Pool - Kingstone,2023-03-05T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,27.4
753039,Dean Pool - Kingstone,2023-03-05T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.8
753039,Dean Pool - Kingstone,2023-03-05T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.5
753039,Dean Pool - Kingstone,2023-03-05T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.0
753039,Dean Pool - Kingstone,2023-03-05T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
753039,Dean Pool - Kingstone,2023-03-05T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
753039,Dean Pool - Kingstone,2023-03-05T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.39
753039,Dean Pool - Kingstone,2023-03-05T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.91
753039,Dean Pool - Kingstone,2023-03-05T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.97
753039,Dean Pool - Kingstone,2023-03-05T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.97
753039,Dean Pool - Kingstone,2023-03-05T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,30.8
753039,Dean Pool - Kingstone,2023-03-05T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,68.1
753039,Dean Pool - Kingstone,2023-03-05T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,83.6
753039,Dean Pool - Kingstone,2023-03-05T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.8
753039,Dean Pool - Kingstone,2023-03-05T14:40:00.000+00:00,transformer,,Temperature,C,14.6
753039,Dean Pool - Kingstone,2023-03-05T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
753039,Dean Pool - Kingstone,2023-03-05T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
753039,Dean Pool - Kingstone,2023-03-05T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
753039,Dean Pool - Kingstone,2023-03-05T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
753039,Dean Pool - Kingstone,2023-03-05T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
753039,Dean Pool - Kingstone,2023-03-05T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
753039,Dean Pool - Kingstone,2023-03-05T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
753039,Dean Pool - Kingstone,2023-03-05T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
753039,Dean Pool - Kingstone,2023-03-05T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
753039,Dean Pool - Kingstone,2023-03-05T14:40:00.000+00:00,busbar,,L3 Active Power,kW,21.02
753039,Dean Pool - Kingstone,2023-03-05T14:40:00.000+00:00,busbar,,L2 Active Power,kW,30.95
753039,Dean Pool - Kingstone,2023-03-05T14:40:00.000+00:00,busbar,,L1 Active Power,kW,19.13
753039,Dean Pool - Kingstone,2023-03-05T14:40:00.000+00:00,busbar,,N Current (RMS),A,54.0
753039,Dean Pool - Kingstone,2023-03-05T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
753039,Dean Pool - Kingstone,2023-03-05T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.4
753039,Dean Pool - Kingstone,2023-03-05T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
753039,Dean Pool - Kingstone,2023-03-05T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
753039,Dean Pool - Kingstone,2023-03-05T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
753039,Dean Pool - Kingstone,2023-03-05T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.69
753039,Dean Pool - Kingstone,2023-03-05T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.07
753039,Dean Pool - Kingstone,2023-03-05T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.1
753039,Dean Pool - Kingstone,2023-03-05T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.93
753039,Dean Pool - Kingstone,2023-03-05T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,16.3
753039,Dean Pool - Kingstone,2023-03-05T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.1
753039,Dean Pool - Kingstone,2023-03-05T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.5
753039,Dean Pool - Kingstone,2023-03-05T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.1
753039,Dean Pool - Kingstone,2023-03-05T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
753039,Dean Pool - Kingstone,2023-03-05T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.1
753039,Dean Pool - Kingstone,2023-03-05T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.51
753039,Dean Pool - Kingstone,2023-03-05T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.9
753039,Dean Pool - Kingstone,2023-03-05T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.3
753039,Dean Pool - Kingstone,2023-03-05T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.55
753039,Dean Pool - Kingstone,2023-03-05T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,30.5
753039,Dean Pool - Kingstone,2023-03-05T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.6
753039,Dean Pool - Kingstone,2023-03-05T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,76.5
753039,Dean Pool - Kingstone,2023-03-05T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.9
753039,Dean Pool - Kingstone,2023-03-05T14:30:00.000+00:00,transformer,,Temperature,C,14.5
753039,Dean Pool - Kingstone,2023-03-05T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
753039,Dean Pool - Kingstone,2023-03-05T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
753039,Dean Pool - Kingstone,2023-03-05T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
753039,Dean Pool - Kingstone,2023-03-05T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
753039,Dean Pool - Kingstone,2023-03-05T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
753039,Dean Pool - Kingstone,2023-03-05T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
753039,Dean Pool - Kingstone,2023-03-05T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
753039,Dean Pool - Kingstone,2023-03-05T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
753039,Dean Pool - Kingstone,2023-03-05T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
753039,Dean Pool - Kingstone,2023-03-05T14:30:00.000+00:00,busbar,,L3 Active Power,kW,19.97
753039,Dean Pool - Kingstone,2023-03-05T14:30:00.000+00:00,busbar,,L2 Active Power,kW,25.41
753039,Dean Pool - Kingstone,2023-03-05T14:30:00.000+00:00,busbar,,L1 Active Power,kW,17.48
753039,Dean Pool - Kingstone,2023-03-05T14:30:00.000+00:00,busbar,,N Current (RMS),A,43.5
753039,Dean Pool - Kingstone,2023-03-05T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.9
753039,Dean Pool - Kingstone,2023-03-05T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.2
753039,Dean Pool - Kingstone,2023-03-05T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.9
753039,Dean Pool - Kingstone,2023-03-05T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
753039,Dean Pool - Kingstone,2023-03-05T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.05
753039,Dean Pool - Kingstone,2023-03-05T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.47
753039,Dean Pool - Kingstone,2023-03-05T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.24
753039,Dean Pool - Kingstone,2023-03-05T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.43
753039,Dean Pool - Kingstone,2023-03-05T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.63
753039,Dean Pool - Kingstone,2023-03-05T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,20.8
753039,Dean Pool - Kingstone,2023-03-05T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.6
753039,Dean Pool - Kingstone,2023-03-05T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.0
753039,Dean Pool - Kingstone,2023-03-05T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.1
753039,Dean Pool - Kingstone,2023-03-05T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.3
753039,Dean Pool - Kingstone,2023-03-05T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
753039,Dean Pool - Kingstone,2023-03-05T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.57
753039,Dean Pool - Kingstone,2023-03-05T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.1
753039,Dean Pool - Kingstone,2023-03-05T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.35
753039,Dean Pool - Kingstone,2023-03-05T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.56
753039,Dean Pool - Kingstone,2023-03-05T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,27.8
753039,Dean Pool - Kingstone,2023-03-05T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.3
753039,Dean Pool - Kingstone,2023-03-05T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,68.0
753039,Dean Pool - Kingstone,2023-03-05T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.1
753039,Dean Pool - Kingstone,2023-03-05T14:20:00.000+00:00,transformer,,Temperature,C,14.5
753039,Dean Pool - Kingstone,2023-03-05T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
753039,Dean Pool - Kingstone,2023-03-05T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
753039,Dean Pool - Kingstone,2023-03-05T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
753039,Dean Pool - Kingstone,2023-03-05T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
753039,Dean Pool - Kingstone,2023-03-05T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
753039,Dean Pool - Kingstone,2023-03-05T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
753039,Dean Pool - Kingstone,2023-03-05T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
753039,Dean Pool - Kingstone,2023-03-05T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
753039,Dean Pool - Kingstone,2023-03-05T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
753039,Dean Pool - Kingstone,2023-03-05T14:20:00.000+00:00,busbar,,L3 Active Power,kW,16.34
753039,Dean Pool - Kingstone,2023-03-05T14:20:00.000+00:00,busbar,,L2 Active Power,kW,22.78
753039,Dean Pool - Kingstone,2023-03-05T14:20:00.000+00:00,busbar,,L1 Active Power,kW,17.2
753039,Dean Pool - Kingstone,2023-03-05T14:20:00.000+00:00,busbar,,N Current (RMS),A,36.3
753039,Dean Pool - Kingstone,2023-03-05T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
753039,Dean Pool - Kingstone,2023-03-05T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.9
753039,Dean Pool - Kingstone,2023-03-05T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
753039,Dean Pool - Kingstone,2023-03-05T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.3
753039,Dean Pool - Kingstone,2023-03-05T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
753039,Dean Pool - Kingstone,2023-03-05T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.26
753039,Dean Pool - Kingstone,2023-03-05T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.08
753039,Dean Pool - Kingstone,2023-03-05T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.57
753039,Dean Pool - Kingstone,2023-03-05T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.1
753039,Dean Pool - Kingstone,2023-03-05T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,26.7
753039,Dean Pool - Kingstone,2023-03-05T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.1
753039,Dean Pool - Kingstone,2023-03-05T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.0
753039,Dean Pool - Kingstone,2023-03-05T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.8
753039,Dean Pool - Kingstone,2023-03-05T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.26
753039,Dean Pool - Kingstone,2023-03-05T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.35
753039,Dean Pool - Kingstone,2023-03-05T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.57
753039,Dean Pool - Kingstone,2023-03-05T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.4
753039,Dean Pool - Kingstone,2023-03-05T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.44
753039,Dean Pool - Kingstone,2023-03-05T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.37
753039,Dean Pool - Kingstone,2023-03-05T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,30.2
