Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753039,Dean Pool - Kingstone,2023-03-05T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,73.9
753039,Dean Pool - Kingstone,2023-03-05T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,65.1
753039,Dean Pool - Kingstone,2023-03-05T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.9
753039,Dean Pool - Kingstone,2023-03-05T14:10:00.000+00:00,transformer,,Temperature,C,14.5
753039,Dean Pool - Kingstone,2023-03-05T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
753039,Dean Pool - Kingstone,2023-03-05T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
753039,Dean Pool - Kingstone,2023-03-05T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
753039,Dean Pool - Kingstone,2023-03-05T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
753039,Dean Pool - Kingstone,2023-03-05T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
753039,Dean Pool - Kingstone,2023-03-05T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
753039,Dean Pool - Kingstone,2023-03-05T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
753039,Dean Pool - Kingstone,2023-03-05T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
753039,Dean Pool - Kingstone,2023-03-05T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
753039,Dean Pool - Kingstone,2023-03-05T14:10:00.000+00:00,busbar,,L3 Active Power,kW,18.48
753039,Dean Pool - Kingstone,2023-03-05T14:10:00.000+00:00,busbar,,L2 Active Power,kW,21.01
753039,Dean Pool - Kingstone,2023-03-05T14:10:00.000+00:00,busbar,,L1 Active Power,kW,18.47
753039,Dean Pool - Kingstone,2023-03-05T14:10:00.000+00:00,busbar,,N Current (RMS),A,33.9
753039,Dean Pool - Kingstone,2023-03-05T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.7
753039,Dean Pool - Kingstone,2023-03-05T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.7
753039,Dean Pool - Kingstone,2023-03-05T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
753039,Dean Pool - Kingstone,2023-03-05T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
753039,Dean Pool - Kingstone,2023-03-05T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
753039,Dean Pool - Kingstone,2023-03-05T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.88
753039,Dean Pool - Kingstone,2023-03-05T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.19
753039,Dean Pool - Kingstone,2023-03-05T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.27
753039,Dean Pool - Kingstone,2023-03-05T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.61
753039,Dean Pool - Kingstone,2023-03-05T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,34.3
753039,Dean Pool - Kingstone,2023-03-05T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.9
753039,Dean Pool - Kingstone,2023-03-05T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.8
753039,Dean Pool - Kingstone,2023-03-05T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.8
753039,Dean Pool - Kingstone,2023-03-05T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.23
753039,Dean Pool - Kingstone,2023-03-05T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.21
753039,Dean Pool - Kingstone,2023-03-05T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.56
753039,Dean Pool - Kingstone,2023-03-05T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.47
753039,Dean Pool - Kingstone,2023-03-05T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.95
753039,Dean Pool - Kingstone,2023-03-05T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.2
753039,Dean Pool - Kingstone,2023-03-05T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,27.2
753039,Dean Pool - Kingstone,2023-03-05T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,77.8
753039,Dean Pool - Kingstone,2023-03-05T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,62.6
753039,Dean Pool - Kingstone,2023-03-05T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,64.6
753039,Dean Pool - Kingstone,2023-03-05T14:00:00.000+00:00,transformer,,Temperature,C,14.5
753039,Dean Pool - Kingstone,2023-03-05T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
753039,Dean Pool - Kingstone,2023-03-05T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
753039,Dean Pool - Kingstone,2023-03-05T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
753039,Dean Pool - Kingstone,2023-03-05T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
753039,Dean Pool - Kingstone,2023-03-05T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
753039,Dean Pool - Kingstone,2023-03-05T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
753039,Dean Pool - Kingstone,2023-03-05T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
753039,Dean Pool - Kingstone,2023-03-05T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
753039,Dean Pool - Kingstone,2023-03-05T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
753039,Dean Pool - Kingstone,2023-03-05T14:00:00.000+00:00,busbar,,L3 Active Power,kW,19.65
753039,Dean Pool - Kingstone,2023-03-05T14:00:00.000+00:00,busbar,,L2 Active Power,kW,21.23
753039,Dean Pool - Kingstone,2023-03-05T14:00:00.000+00:00,busbar,,L1 Active Power,kW,25.81
753039,Dean Pool - Kingstone,2023-03-05T14:00:00.000+00:00,busbar,,N Current (RMS),A,41.5
753039,Dean Pool - Kingstone,2023-03-05T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
753039,Dean Pool - Kingstone,2023-03-05T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
753039,Dean Pool - Kingstone,2023-03-05T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.5
753039,Dean Pool - Kingstone,2023-03-05T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.63
753039,Dean Pool - Kingstone,2023-03-05T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
753039,Dean Pool - Kingstone,2023-03-05T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.25
753039,Dean Pool - Kingstone,2023-03-05T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.46
753039,Dean Pool - Kingstone,2023-03-05T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.97
753039,Dean Pool - Kingstone,2023-03-05T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.31
753039,Dean Pool - Kingstone,2023-03-05T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,28.6
753039,Dean Pool - Kingstone,2023-03-05T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.8
753039,Dean Pool - Kingstone,2023-03-05T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.8
753039,Dean Pool - Kingstone,2023-03-05T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.6
753039,Dean Pool - Kingstone,2023-03-05T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.26
753039,Dean Pool - Kingstone,2023-03-05T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.89
753039,Dean Pool - Kingstone,2023-03-05T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.95
753039,Dean Pool - Kingstone,2023-03-05T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.65
753039,Dean Pool - Kingstone,2023-03-05T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.88
753039,Dean Pool - Kingstone,2023-03-05T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.38
753039,Dean Pool - Kingstone,2023-03-05T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,35.7
753039,Dean Pool - Kingstone,2023-03-05T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,81.9
753039,Dean Pool - Kingstone,2023-03-05T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.5
753039,Dean Pool - Kingstone,2023-03-05T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.8
753039,Dean Pool - Kingstone,2023-03-05T13:50:00.000+00:00,transformer,,Temperature,C,14.5
753039,Dean Pool - Kingstone,2023-03-05T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
753039,Dean Pool - Kingstone,2023-03-05T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
753039,Dean Pool - Kingstone,2023-03-05T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
753039,Dean Pool - Kingstone,2023-03-05T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
753039,Dean Pool - Kingstone,2023-03-05T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
753039,Dean Pool - Kingstone,2023-03-05T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
753039,Dean Pool - Kingstone,2023-03-05T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
753039,Dean Pool - Kingstone,2023-03-05T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
753039,Dean Pool - Kingstone,2023-03-05T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
753039,Dean Pool - Kingstone,2023-03-05T13:50:00.000+00:00,busbar,,L3 Active Power,kW,22.11
753039,Dean Pool - Kingstone,2023-03-05T13:50:00.000+00:00,busbar,,L2 Active Power,kW,20.85
753039,Dean Pool - Kingstone,2023-03-05T13:50:00.000+00:00,busbar,,L1 Active Power,kW,22.69
753039,Dean Pool - Kingstone,2023-03-05T13:50:00.000+00:00,busbar,,N Current (RMS),A,36.4
753039,Dean Pool - Kingstone,2023-03-05T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.3
753039,Dean Pool - Kingstone,2023-03-05T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
753039,Dean Pool - Kingstone,2023-03-05T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.6
753039,Dean Pool - Kingstone,2023-03-05T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
753039,Dean Pool - Kingstone,2023-03-05T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.06
753039,Dean Pool - Kingstone,2023-03-05T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.61
753039,Dean Pool - Kingstone,2023-03-05T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.28
753039,Dean Pool - Kingstone,2023-03-05T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.16
753039,Dean Pool - Kingstone,2023-03-05T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.52
753039,Dean Pool - Kingstone,2023-03-05T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,15.9
753039,Dean Pool - Kingstone,2023-03-05T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.4
753039,Dean Pool - Kingstone,2023-03-05T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.5
753039,Dean Pool - Kingstone,2023-03-05T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.1
753039,Dean Pool - Kingstone,2023-03-05T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.34
753039,Dean Pool - Kingstone,2023-03-05T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
753039,Dean Pool - Kingstone,2023-03-05T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.83
753039,Dean Pool - Kingstone,2023-03-05T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.19
753039,Dean Pool - Kingstone,2023-03-05T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.97
753039,Dean Pool - Kingstone,2023-03-05T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.85
753039,Dean Pool - Kingstone,2023-03-05T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,36.0
753039,Dean Pool - Kingstone,2023-03-05T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,84.4
753039,Dean Pool - Kingstone,2023-03-05T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,66.2
753039,Dean Pool - Kingstone,2023-03-05T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.7
753039,Dean Pool - Kingstone,2023-03-05T13:40:00.000+00:00,transformer,,Temperature,C,14.5
753039,Dean Pool - Kingstone,2023-03-05T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
753039,Dean Pool - Kingstone,2023-03-05T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
753039,Dean Pool - Kingstone,2023-03-05T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
753039,Dean Pool - Kingstone,2023-03-05T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
753039,Dean Pool - Kingstone,2023-03-05T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
753039,Dean Pool - Kingstone,2023-03-05T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
753039,Dean Pool - Kingstone,2023-03-05T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
753039,Dean Pool - Kingstone,2023-03-05T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
753039,Dean Pool - Kingstone,2023-03-05T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
753039,Dean Pool - Kingstone,2023-03-05T13:40:00.000+00:00,busbar,,L3 Active Power,kW,25.46
753039,Dean Pool - Kingstone,2023-03-05T13:40:00.000+00:00,busbar,,L2 Active Power,kW,22.13
753039,Dean Pool - Kingstone,2023-03-05T13:40:00.000+00:00,busbar,,L1 Active Power,kW,19.36
753039,Dean Pool - Kingstone,2023-03-05T13:40:00.000+00:00,busbar,,N Current (RMS),A,42.5
753039,Dean Pool - Kingstone,2023-03-05T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.2
753039,Dean Pool - Kingstone,2023-03-05T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.9
753039,Dean Pool - Kingstone,2023-03-05T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
753039,Dean Pool - Kingstone,2023-03-05T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.64
753039,Dean Pool - Kingstone,2023-03-05T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.14
753039,Dean Pool - Kingstone,2023-03-05T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.5
753039,Dean Pool - Kingstone,2023-03-05T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.35
753039,Dean Pool - Kingstone,2023-03-05T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.51
753039,Dean Pool - Kingstone,2023-03-05T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.69
753039,Dean Pool - Kingstone,2023-03-05T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,15.9
753039,Dean Pool - Kingstone,2023-03-05T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.7
753039,Dean Pool - Kingstone,2023-03-05T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.5
753039,Dean Pool - Kingstone,2023-03-05T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.5
753039,Dean Pool - Kingstone,2023-03-05T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.16
753039,Dean Pool - Kingstone,2023-03-05T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
753039,Dean Pool - Kingstone,2023-03-05T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.45
753039,Dean Pool - Kingstone,2023-03-05T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.17
753039,Dean Pool - Kingstone,2023-03-05T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.96
753039,Dean Pool - Kingstone,2023-03-05T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.53
753039,Dean Pool - Kingstone,2023-03-05T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,28.1
753039,Dean Pool - Kingstone,2023-03-05T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.1
753039,Dean Pool - Kingstone,2023-03-05T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.2
753039,Dean Pool - Kingstone,2023-03-05T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.4
753039,Dean Pool - Kingstone,2023-03-05T13:30:00.000+00:00,transformer,,Temperature,C,14.5
753039,Dean Pool - Kingstone,2023-03-05T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
753039,Dean Pool - Kingstone,2023-03-05T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
753039,Dean Pool - Kingstone,2023-03-05T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
753039,Dean Pool - Kingstone,2023-03-05T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
753039,Dean Pool - Kingstone,2023-03-05T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
753039,Dean Pool - Kingstone,2023-03-05T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
753039,Dean Pool - Kingstone,2023-03-05T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
753039,Dean Pool - Kingstone,2023-03-05T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
753039,Dean Pool - Kingstone,2023-03-05T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
753039,Dean Pool - Kingstone,2023-03-05T13:30:00.000+00:00,busbar,,L3 Active Power,kW,20.52
753039,Dean Pool - Kingstone,2023-03-05T13:30:00.000+00:00,busbar,,L2 Active Power,kW,18.47
753039,Dean Pool - Kingstone,2023-03-05T13:30:00.000+00:00,busbar,,L1 Active Power,kW,18.22
753039,Dean Pool - Kingstone,2023-03-05T13:30:00.000+00:00,busbar,,N Current (RMS),A,39.9
753039,Dean Pool - Kingstone,2023-03-05T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
753039,Dean Pool - Kingstone,2023-03-05T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
753039,Dean Pool - Kingstone,2023-03-05T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.7
753039,Dean Pool - Kingstone,2023-03-05T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.45
753039,Dean Pool - Kingstone,2023-03-05T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.12
753039,Dean Pool - Kingstone,2023-03-05T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.36
753039,Dean Pool - Kingstone,2023-03-05T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.64
753039,Dean Pool - Kingstone,2023-03-05T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.13
753039,Dean Pool - Kingstone,2023-03-05T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.15
753039,Dean Pool - Kingstone,2023-03-05T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,15.7
753039,Dean Pool - Kingstone,2023-03-05T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.1
753039,Dean Pool - Kingstone,2023-03-05T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.4
753039,Dean Pool - Kingstone,2023-03-05T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.5
753039,Dean Pool - Kingstone,2023-03-05T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
753039,Dean Pool - Kingstone,2023-03-05T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
753039,Dean Pool - Kingstone,2023-03-05T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.22
753039,Dean Pool - Kingstone,2023-03-05T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.53
753039,Dean Pool - Kingstone,2023-03-05T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.97
753039,Dean Pool - Kingstone,2023-03-05T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.6
753039,Dean Pool - Kingstone,2023-03-05T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,42.5
753039,Dean Pool - Kingstone,2023-03-05T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,69.7
753039,Dean Pool - Kingstone,2023-03-05T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.9
753039,Dean Pool - Kingstone,2023-03-05T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.6
753039,Dean Pool - Kingstone,2023-03-05T13:20:00.000+00:00,transformer,,Temperature,C,14.4
753039,Dean Pool - Kingstone,2023-03-05T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
753039,Dean Pool - Kingstone,2023-03-05T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
753039,Dean Pool - Kingstone,2023-03-05T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
753039,Dean Pool - Kingstone,2023-03-05T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
753039,Dean Pool - Kingstone,2023-03-05T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
753039,Dean Pool - Kingstone,2023-03-05T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
753039,Dean Pool - Kingstone,2023-03-05T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
753039,Dean Pool - Kingstone,2023-03-05T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
753039,Dean Pool - Kingstone,2023-03-05T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
753039,Dean Pool - Kingstone,2023-03-05T13:20:00.000+00:00,busbar,,L3 Active Power,kW,20.17
753039,Dean Pool - Kingstone,2023-03-05T13:20:00.000+00:00,busbar,,L2 Active Power,kW,11.11
753039,Dean Pool - Kingstone,2023-03-05T13:20:00.000+00:00,busbar,,L1 Active Power,kW,14.75
753039,Dean Pool - Kingstone,2023-03-05T13:20:00.000+00:00,busbar,,N Current (RMS),A,50.3
753039,Dean Pool - Kingstone,2023-03-05T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
753039,Dean Pool - Kingstone,2023-03-05T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
753039,Dean Pool - Kingstone,2023-03-05T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.9
753039,Dean Pool - Kingstone,2023-03-05T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.61
753039,Dean Pool - Kingstone,2023-03-05T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.69
753039,Dean Pool - Kingstone,2023-03-05T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.68
753039,Dean Pool - Kingstone,2023-03-05T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.6
753039,Dean Pool - Kingstone,2023-03-05T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.03
753039,Dean Pool - Kingstone,2023-03-05T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.83
753039,Dean Pool - Kingstone,2023-03-05T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,18.2
753039,Dean Pool - Kingstone,2023-03-05T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.0
753039,Dean Pool - Kingstone,2023-03-05T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.6
753039,Dean Pool - Kingstone,2023-03-05T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.5
753039,Dean Pool - Kingstone,2023-03-05T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
753039,Dean Pool - Kingstone,2023-03-05T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.16
753039,Dean Pool - Kingstone,2023-03-05T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.57
753039,Dean Pool - Kingstone,2023-03-05T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.5
753039,Dean Pool - Kingstone,2023-03-05T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.42
753039,Dean Pool - Kingstone,2023-03-05T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.54
753039,Dean Pool - Kingstone,2023-03-05T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,43.5
753039,Dean Pool - Kingstone,2023-03-05T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,69.6
753039,Dean Pool - Kingstone,2023-03-05T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.6
753039,Dean Pool - Kingstone,2023-03-05T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.3
753039,Dean Pool - Kingstone,2023-03-05T13:10:00.000+00:00,transformer,,Temperature,C,14.3
753039,Dean Pool - Kingstone,2023-03-05T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
753039,Dean Pool - Kingstone,2023-03-05T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
753039,Dean Pool - Kingstone,2023-03-05T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
753039,Dean Pool - Kingstone,2023-03-05T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
753039,Dean Pool - Kingstone,2023-03-05T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
753039,Dean Pool - Kingstone,2023-03-05T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
753039,Dean Pool - Kingstone,2023-03-05T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.47
753039,Dean Pool - Kingstone,2023-03-05T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
753039,Dean Pool - Kingstone,2023-03-05T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
753039,Dean Pool - Kingstone,2023-03-05T13:10:00.000+00:00,busbar,,L3 Active Power,kW,20.11
753039,Dean Pool - Kingstone,2023-03-05T13:10:00.000+00:00,busbar,,L2 Active Power,kW,10.45
753039,Dean Pool - Kingstone,2023-03-05T13:10:00.000+00:00,busbar,,L1 Active Power,kW,9.37
753039,Dean Pool - Kingstone,2023-03-05T13:10:00.000+00:00,busbar,,N Current (RMS),A,55.7
753039,Dean Pool - Kingstone,2023-03-05T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
753039,Dean Pool - Kingstone,2023-03-05T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
753039,Dean Pool - Kingstone,2023-03-05T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.3
753039,Dean Pool - Kingstone,2023-03-05T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.07
753039,Dean Pool - Kingstone,2023-03-05T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.12
753039,Dean Pool - Kingstone,2023-03-05T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.22
753039,Dean Pool - Kingstone,2023-03-05T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.93
753039,Dean Pool - Kingstone,2023-03-05T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.19
753039,Dean Pool - Kingstone,2023-03-05T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.88
753039,Dean Pool - Kingstone,2023-03-05T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,17.1
753039,Dean Pool - Kingstone,2023-03-05T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.2
753039,Dean Pool - Kingstone,2023-03-05T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.6
753039,Dean Pool - Kingstone,2023-03-05T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.5
753039,Dean Pool - Kingstone,2023-03-05T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.46
753039,Dean Pool - Kingstone,2023-03-05T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
753039,Dean Pool - Kingstone,2023-03-05T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
753039,Dean Pool - Kingstone,2023-03-05T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.15
753039,Dean Pool - Kingstone,2023-03-05T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.12
753039,Dean Pool - Kingstone,2023-03-05T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.67
753039,Dean Pool - Kingstone,2023-03-05T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,34.1
753039,Dean Pool - Kingstone,2023-03-05T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.4
753039,Dean Pool - Kingstone,2023-03-05T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.9
753039,Dean Pool - Kingstone,2023-03-05T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.8
753039,Dean Pool - Kingstone,2023-03-05T13:00:00.000+00:00,transformer,,Temperature,C,14.3
753039,Dean Pool - Kingstone,2023-03-05T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
753039,Dean Pool - Kingstone,2023-03-05T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
753039,Dean Pool - Kingstone,2023-03-05T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
753039,Dean Pool - Kingstone,2023-03-05T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
753039,Dean Pool - Kingstone,2023-03-05T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
753039,Dean Pool - Kingstone,2023-03-05T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
753039,Dean Pool - Kingstone,2023-03-05T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.54
753039,Dean Pool - Kingstone,2023-03-05T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
753039,Dean Pool - Kingstone,2023-03-05T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
753039,Dean Pool - Kingstone,2023-03-05T13:00:00.000+00:00,busbar,,L3 Active Power,kW,17.08
753039,Dean Pool - Kingstone,2023-03-05T13:00:00.000+00:00,busbar,,L2 Active Power,kW,16.31
753039,Dean Pool - Kingstone,2023-03-05T13:00:00.000+00:00,busbar,,L1 Active Power,kW,11.55
753039,Dean Pool - Kingstone,2023-03-05T13:00:00.000+00:00,busbar,,N Current (RMS),A,37.0
753039,Dean Pool - Kingstone,2023-03-05T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
753039,Dean Pool - Kingstone,2023-03-05T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
753039,Dean Pool - Kingstone,2023-03-05T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.1
753039,Dean Pool - Kingstone,2023-03-05T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.12
753039,Dean Pool - Kingstone,2023-03-05T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.42
753039,Dean Pool - Kingstone,2023-03-05T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.28
753039,Dean Pool - Kingstone,2023-03-05T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.43
753039,Dean Pool - Kingstone,2023-03-05T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.63
753039,Dean Pool - Kingstone,2023-03-05T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.07
753039,Dean Pool - Kingstone,2023-03-05T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,15.5
753039,Dean Pool - Kingstone,2023-03-05T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.6
753039,Dean Pool - Kingstone,2023-03-05T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.1
753039,Dean Pool - Kingstone,2023-03-05T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.1
753039,Dean Pool - Kingstone,2023-03-05T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.12
753039,Dean Pool - Kingstone,2023-03-05T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
753039,Dean Pool - Kingstone,2023-03-05T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.32
753039,Dean Pool - Kingstone,2023-03-05T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.29
753039,Dean Pool - Kingstone,2023-03-05T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.66
753039,Dean Pool - Kingstone,2023-03-05T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.22
753039,Dean Pool - Kingstone,2023-03-05T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,40.1
753039,Dean Pool - Kingstone,2023-03-05T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,72.4
753039,Dean Pool - Kingstone,2023-03-05T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.7
753039,Dean Pool - Kingstone,2023-03-05T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.2
753039,Dean Pool - Kingstone,2023-03-05T12:50:00.000+00:00,transformer,,Temperature,C,14.2
753039,Dean Pool - Kingstone,2023-03-05T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
753039,Dean Pool - Kingstone,2023-03-05T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
753039,Dean Pool - Kingstone,2023-03-05T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
753039,Dean Pool - Kingstone,2023-03-05T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
753039,Dean Pool - Kingstone,2023-03-05T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
753039,Dean Pool - Kingstone,2023-03-05T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
753039,Dean Pool - Kingstone,2023-03-05T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
753039,Dean Pool - Kingstone,2023-03-05T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
753039,Dean Pool - Kingstone,2023-03-05T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
753039,Dean Pool - Kingstone,2023-03-05T12:50:00.000+00:00,busbar,,L3 Active Power,kW,20.73
753039,Dean Pool - Kingstone,2023-03-05T12:50:00.000+00:00,busbar,,L2 Active Power,kW,16.3
753039,Dean Pool - Kingstone,2023-03-05T12:50:00.000+00:00,busbar,,L1 Active Power,kW,11.29
753039,Dean Pool - Kingstone,2023-03-05T12:50:00.000+00:00,busbar,,N Current (RMS),A,48.2
753039,Dean Pool - Kingstone,2023-03-05T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.3
753039,Dean Pool - Kingstone,2023-03-05T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
753039,Dean Pool - Kingstone,2023-03-05T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
753039,Dean Pool - Kingstone,2023-03-05T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.21
753039,Dean Pool - Kingstone,2023-03-05T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.42
753039,Dean Pool - Kingstone,2023-03-05T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.21
753039,Dean Pool - Kingstone,2023-03-05T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.64
753039,Dean Pool - Kingstone,2023-03-05T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.38
753039,Dean Pool - Kingstone,2023-03-05T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.38
753039,Dean Pool - Kingstone,2023-03-05T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,23.6
753039,Dean Pool - Kingstone,2023-03-05T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.3
753039,Dean Pool - Kingstone,2023-03-05T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.8
753039,Dean Pool - Kingstone,2023-03-05T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.8
753039,Dean Pool - Kingstone,2023-03-05T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.28
753039,Dean Pool - Kingstone,2023-03-05T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
753039,Dean Pool - Kingstone,2023-03-05T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.08
753039,Dean Pool - Kingstone,2023-03-05T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.09
753039,Dean Pool - Kingstone,2023-03-05T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.99
753039,Dean Pool - Kingstone,2023-03-05T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.43
753039,Dean Pool - Kingstone,2023-03-05T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,42.0
753039,Dean Pool - Kingstone,2023-03-05T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,79.8
753039,Dean Pool - Kingstone,2023-03-05T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.0
753039,Dean Pool - Kingstone,2023-03-05T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.6
753039,Dean Pool - Kingstone,2023-03-05T12:40:00.000+00:00,transformer,,Temperature,C,14.0
753039,Dean Pool - Kingstone,2023-03-05T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
753039,Dean Pool - Kingstone,2023-03-05T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
753039,Dean Pool - Kingstone,2023-03-05T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
753039,Dean Pool - Kingstone,2023-03-05T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
753039,Dean Pool - Kingstone,2023-03-05T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
753039,Dean Pool - Kingstone,2023-03-05T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
753039,Dean Pool - Kingstone,2023-03-05T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
753039,Dean Pool - Kingstone,2023-03-05T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
753039,Dean Pool - Kingstone,2023-03-05T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
753039,Dean Pool - Kingstone,2023-03-05T12:40:00.000+00:00,busbar,,L3 Active Power,kW,22.73
753039,Dean Pool - Kingstone,2023-03-05T12:40:00.000+00:00,busbar,,L2 Active Power,kW,18.37
753039,Dean Pool - Kingstone,2023-03-05T12:40:00.000+00:00,busbar,,L1 Active Power,kW,11.81
753039,Dean Pool - Kingstone,2023-03-05T12:40:00.000+00:00,busbar,,N Current (RMS),A,52.9
753039,Dean Pool - Kingstone,2023-03-05T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.8
753039,Dean Pool - Kingstone,2023-03-05T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.1
753039,Dean Pool - Kingstone,2023-03-05T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
753039,Dean Pool - Kingstone,2023-03-05T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
753039,Dean Pool - Kingstone,2023-03-05T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.47
753039,Dean Pool - Kingstone,2023-03-05T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.07
753039,Dean Pool - Kingstone,2023-03-05T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.9
753039,Dean Pool - Kingstone,2023-03-05T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.27
753039,Dean Pool - Kingstone,2023-03-05T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.2
753039,Dean Pool - Kingstone,2023-03-05T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,27.8
753039,Dean Pool - Kingstone,2023-03-05T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.9
753039,Dean Pool - Kingstone,2023-03-05T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.4
753039,Dean Pool - Kingstone,2023-03-05T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.5
753039,Dean Pool - Kingstone,2023-03-05T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.44
753039,Dean Pool - Kingstone,2023-03-05T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
753039,Dean Pool - Kingstone,2023-03-05T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.12
753039,Dean Pool - Kingstone,2023-03-05T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.13
753039,Dean Pool - Kingstone,2023-03-05T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.59
753039,Dean Pool - Kingstone,2023-03-05T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.03
753039,Dean Pool - Kingstone,2023-03-05T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,70.7
753039,Dean Pool - Kingstone,2023-03-05T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,109.0
753039,Dean Pool - Kingstone,2023-03-05T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.8
753039,Dean Pool - Kingstone,2023-03-05T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.4
753039,Dean Pool - Kingstone,2023-03-05T12:30:00.000+00:00,transformer,,Temperature,C,13.9
753039,Dean Pool - Kingstone,2023-03-05T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
753039,Dean Pool - Kingstone,2023-03-05T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
753039,Dean Pool - Kingstone,2023-03-05T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
753039,Dean Pool - Kingstone,2023-03-05T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
753039,Dean Pool - Kingstone,2023-03-05T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
753039,Dean Pool - Kingstone,2023-03-05T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
753039,Dean Pool - Kingstone,2023-03-05T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
753039,Dean Pool - Kingstone,2023-03-05T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
753039,Dean Pool - Kingstone,2023-03-05T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
753039,Dean Pool - Kingstone,2023-03-05T12:30:00.000+00:00,busbar,,L3 Active Power,kW,27.03
753039,Dean Pool - Kingstone,2023-03-05T12:30:00.000+00:00,busbar,,L2 Active Power,kW,16.86
753039,Dean Pool - Kingstone,2023-03-05T12:30:00.000+00:00,busbar,,L1 Active Power,kW,12.23
753039,Dean Pool - Kingstone,2023-03-05T12:30:00.000+00:00,busbar,,N Current (RMS),A,63.8
753039,Dean Pool - Kingstone,2023-03-05T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.1
753039,Dean Pool - Kingstone,2023-03-05T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.1
753039,Dean Pool - Kingstone,2023-03-05T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.3
753039,Dean Pool - Kingstone,2023-03-05T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
753039,Dean Pool - Kingstone,2023-03-05T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.27
753039,Dean Pool - Kingstone,2023-03-05T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.14
753039,Dean Pool - Kingstone,2023-03-05T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.02
753039,Dean Pool - Kingstone,2023-03-05T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.96
753039,Dean Pool - Kingstone,2023-03-05T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.84
753039,Dean Pool - Kingstone,2023-03-05T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,26.7
753039,Dean Pool - Kingstone,2023-03-05T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.6
753039,Dean Pool - Kingstone,2023-03-05T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.1
753039,Dean Pool - Kingstone,2023-03-05T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.0
753039,Dean Pool - Kingstone,2023-03-05T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.5
753039,Dean Pool - Kingstone,2023-03-05T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
753039,Dean Pool - Kingstone,2023-03-05T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.29
753039,Dean Pool - Kingstone,2023-03-05T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.63
753039,Dean Pool - Kingstone,2023-03-05T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.7
753039,Dean Pool - Kingstone,2023-03-05T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.48
753039,Dean Pool - Kingstone,2023-03-05T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,49.3
753039,Dean Pool - Kingstone,2023-03-05T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,88.2
753039,Dean Pool - Kingstone,2023-03-05T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.0
753039,Dean Pool - Kingstone,2023-03-05T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.6
753039,Dean Pool - Kingstone,2023-03-05T12:20:00.000+00:00,transformer,,Temperature,C,13.7
753039,Dean Pool - Kingstone,2023-03-05T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
753039,Dean Pool - Kingstone,2023-03-05T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
753039,Dean Pool - Kingstone,2023-03-05T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
753039,Dean Pool - Kingstone,2023-03-05T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
753039,Dean Pool - Kingstone,2023-03-05T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
753039,Dean Pool - Kingstone,2023-03-05T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
753039,Dean Pool - Kingstone,2023-03-05T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
753039,Dean Pool - Kingstone,2023-03-05T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
753039,Dean Pool - Kingstone,2023-03-05T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
753039,Dean Pool - Kingstone,2023-03-05T12:20:00.000+00:00,busbar,,L3 Active Power,kW,21.65
753039,Dean Pool - Kingstone,2023-03-05T12:20:00.000+00:00,busbar,,L2 Active Power,kW,17.65
753039,Dean Pool - Kingstone,2023-03-05T12:20:00.000+00:00,busbar,,L1 Active Power,kW,13.32
753039,Dean Pool - Kingstone,2023-03-05T12:20:00.000+00:00,busbar,,N Current (RMS),A,45.8
753039,Dean Pool - Kingstone,2023-03-05T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.8
753039,Dean Pool - Kingstone,2023-03-05T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
753039,Dean Pool - Kingstone,2023-03-05T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.9
753039,Dean Pool - Kingstone,2023-03-05T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.8
753039,Dean Pool - Kingstone,2023-03-05T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.51
753039,Dean Pool - Kingstone,2023-03-05T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.19
753039,Dean Pool - Kingstone,2023-03-05T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.85
753039,Dean Pool - Kingstone,2023-03-05T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.93
753039,Dean Pool - Kingstone,2023-03-05T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.29
753039,Dean Pool - Kingstone,2023-03-05T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,17.4
753039,Dean Pool - Kingstone,2023-03-05T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.6
753039,Dean Pool - Kingstone,2023-03-05T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.1
753039,Dean Pool - Kingstone,2023-03-05T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.8
753039,Dean Pool - Kingstone,2023-03-05T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.12
753039,Dean Pool - Kingstone,2023-03-05T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
753039,Dean Pool - Kingstone,2023-03-05T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.4
753039,Dean Pool - Kingstone,2023-03-05T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.1
753039,Dean Pool - Kingstone,2023-03-05T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.08
753039,Dean Pool - Kingstone,2023-03-05T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.66
753039,Dean Pool - Kingstone,2023-03-05T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,33.8
753039,Dean Pool - Kingstone,2023-03-05T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.6
753039,Dean Pool - Kingstone,2023-03-05T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.7
753039,Dean Pool - Kingstone,2023-03-05T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.4
753039,Dean Pool - Kingstone,2023-03-05T12:10:00.000+00:00,transformer,,Temperature,C,13.6
753039,Dean Pool - Kingstone,2023-03-05T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
753039,Dean Pool - Kingstone,2023-03-05T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
753039,Dean Pool - Kingstone,2023-03-05T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
753039,Dean Pool - Kingstone,2023-03-05T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
753039,Dean Pool - Kingstone,2023-03-05T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
753039,Dean Pool - Kingstone,2023-03-05T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
753039,Dean Pool - Kingstone,2023-03-05T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
753039,Dean Pool - Kingstone,2023-03-05T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
753039,Dean Pool - Kingstone,2023-03-05T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
753039,Dean Pool - Kingstone,2023-03-05T12:10:00.000+00:00,busbar,,L3 Active Power,kW,16.96
753039,Dean Pool - Kingstone,2023-03-05T12:10:00.000+00:00,busbar,,L2 Active Power,kW,14.01
753039,Dean Pool - Kingstone,2023-03-05T12:10:00.000+00:00,busbar,,L1 Active Power,kW,15.96
753039,Dean Pool - Kingstone,2023-03-05T12:10:00.000+00:00,busbar,,N Current (RMS),A,37.5
753039,Dean Pool - Kingstone,2023-03-05T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
753039,Dean Pool - Kingstone,2023-03-05T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
753039,Dean Pool - Kingstone,2023-03-05T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.9
753039,Dean Pool - Kingstone,2023-03-05T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.7
753039,Dean Pool - Kingstone,2023-03-05T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.6
753039,Dean Pool - Kingstone,2023-03-05T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.93
753039,Dean Pool - Kingstone,2023-03-05T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.62
753039,Dean Pool - Kingstone,2023-03-05T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.98
753039,Dean Pool - Kingstone,2023-03-05T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.71
753039,Dean Pool - Kingstone,2023-03-05T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,25.3
753039,Dean Pool - Kingstone,2023-03-05T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.8
753039,Dean Pool - Kingstone,2023-03-05T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.2
753039,Dean Pool - Kingstone,2023-03-05T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.4
753039,Dean Pool - Kingstone,2023-03-05T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
753039,Dean Pool - Kingstone,2023-03-05T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
753039,Dean Pool - Kingstone,2023-03-05T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.1
753039,Dean Pool - Kingstone,2023-03-05T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.18
753039,Dean Pool - Kingstone,2023-03-05T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.81
753039,Dean Pool - Kingstone,2023-03-05T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.28
753039,Dean Pool - Kingstone,2023-03-05T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,55.5
753039,Dean Pool - Kingstone,2023-03-05T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,92.9
753039,Dean Pool - Kingstone,2023-03-05T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.7
753039,Dean Pool - Kingstone,2023-03-05T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.1
753039,Dean Pool - Kingstone,2023-03-05T12:00:00.000+00:00,transformer,,Temperature,C,13.4
753039,Dean Pool - Kingstone,2023-03-05T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
753039,Dean Pool - Kingstone,2023-03-05T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
753039,Dean Pool - Kingstone,2023-03-05T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
753039,Dean Pool - Kingstone,2023-03-05T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
753039,Dean Pool - Kingstone,2023-03-05T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
753039,Dean Pool - Kingstone,2023-03-05T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
753039,Dean Pool - Kingstone,2023-03-05T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
753039,Dean Pool - Kingstone,2023-03-05T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
753039,Dean Pool - Kingstone,2023-03-05T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
753039,Dean Pool - Kingstone,2023-03-05T12:00:00.000+00:00,busbar,,L3 Active Power,kW,22.81
753039,Dean Pool - Kingstone,2023-03-05T12:00:00.000+00:00,busbar,,L2 Active Power,kW,12.79
753039,Dean Pool - Kingstone,2023-03-05T12:00:00.000+00:00,busbar,,L1 Active Power,kW,18.99
753039,Dean Pool - Kingstone,2023-03-05T12:00:00.000+00:00,busbar,,N Current (RMS),A,56.7
753039,Dean Pool - Kingstone,2023-03-05T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
753039,Dean Pool - Kingstone,2023-03-05T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
753039,Dean Pool - Kingstone,2023-03-05T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.5
753039,Dean Pool - Kingstone,2023-03-05T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
753039,Dean Pool - Kingstone,2023-03-05T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.47
753039,Dean Pool - Kingstone,2023-03-05T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.22
753039,Dean Pool - Kingstone,2023-03-05T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.81
753039,Dean Pool - Kingstone,2023-03-05T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.91
