Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753039,Dean Pool - Kingstone,2023-03-05T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.53
753039,Dean Pool - Kingstone,2023-03-05T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,15.8
753039,Dean Pool - Kingstone,2023-03-05T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.7
753039,Dean Pool - Kingstone,2023-03-05T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.6
753039,Dean Pool - Kingstone,2023-03-05T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.9
753039,Dean Pool - Kingstone,2023-03-05T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
753039,Dean Pool - Kingstone,2023-03-05T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.23
753039,Dean Pool - Kingstone,2023-03-05T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
753039,Dean Pool - Kingstone,2023-03-05T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.7
753039,Dean Pool - Kingstone,2023-03-05T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.03
753039,Dean Pool - Kingstone,2023-03-05T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.53
753039,Dean Pool - Kingstone,2023-03-05T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,46.3
753039,Dean Pool - Kingstone,2023-03-05T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,89.7
753039,Dean Pool - Kingstone,2023-03-05T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.4
753039,Dean Pool - Kingstone,2023-03-05T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.3
753039,Dean Pool - Kingstone,2023-03-05T11:50:00.000+00:00,transformer,,Temperature,C,13.3
753039,Dean Pool - Kingstone,2023-03-05T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
753039,Dean Pool - Kingstone,2023-03-05T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
753039,Dean Pool - Kingstone,2023-03-05T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
753039,Dean Pool - Kingstone,2023-03-05T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
753039,Dean Pool - Kingstone,2023-03-05T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
753039,Dean Pool - Kingstone,2023-03-05T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
753039,Dean Pool - Kingstone,2023-03-05T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
753039,Dean Pool - Kingstone,2023-03-05T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
753039,Dean Pool - Kingstone,2023-03-05T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
753039,Dean Pool - Kingstone,2023-03-05T11:50:00.000+00:00,busbar,,L3 Active Power,kW,23.51
753039,Dean Pool - Kingstone,2023-03-05T11:50:00.000+00:00,busbar,,L2 Active Power,kW,14.94
753039,Dean Pool - Kingstone,2023-03-05T11:50:00.000+00:00,busbar,,L1 Active Power,kW,20.06
753039,Dean Pool - Kingstone,2023-03-05T11:50:00.000+00:00,busbar,,N Current (RMS),A,49.7
753039,Dean Pool - Kingstone,2023-03-05T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.0
753039,Dean Pool - Kingstone,2023-03-05T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
753039,Dean Pool - Kingstone,2023-03-05T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
753039,Dean Pool - Kingstone,2023-03-05T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.04
753039,Dean Pool - Kingstone,2023-03-05T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.81
753039,Dean Pool - Kingstone,2023-03-05T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.16
753039,Dean Pool - Kingstone,2023-03-05T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.81
753039,Dean Pool - Kingstone,2023-03-05T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.62
753039,Dean Pool - Kingstone,2023-03-05T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.35
753039,Dean Pool - Kingstone,2023-03-05T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,23.8
753039,Dean Pool - Kingstone,2023-03-05T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.4
753039,Dean Pool - Kingstone,2023-03-05T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.4
753039,Dean Pool - Kingstone,2023-03-05T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.5
753039,Dean Pool - Kingstone,2023-03-05T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
753039,Dean Pool - Kingstone,2023-03-05T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
753039,Dean Pool - Kingstone,2023-03-05T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.96
753039,Dean Pool - Kingstone,2023-03-05T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.33
753039,Dean Pool - Kingstone,2023-03-05T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.07
753039,Dean Pool - Kingstone,2023-03-05T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.83
753039,Dean Pool - Kingstone,2023-03-05T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,45.0
753039,Dean Pool - Kingstone,2023-03-05T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,72.6
753039,Dean Pool - Kingstone,2023-03-05T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.4
753039,Dean Pool - Kingstone,2023-03-05T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.5
753039,Dean Pool - Kingstone,2023-03-05T11:40:00.000+00:00,transformer,,Temperature,C,13.2
753039,Dean Pool - Kingstone,2023-03-05T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
753039,Dean Pool - Kingstone,2023-03-05T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
753039,Dean Pool - Kingstone,2023-03-05T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
753039,Dean Pool - Kingstone,2023-03-05T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
753039,Dean Pool - Kingstone,2023-03-05T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
753039,Dean Pool - Kingstone,2023-03-05T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
753039,Dean Pool - Kingstone,2023-03-05T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
753039,Dean Pool - Kingstone,2023-03-05T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
753039,Dean Pool - Kingstone,2023-03-05T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
753039,Dean Pool - Kingstone,2023-03-05T11:40:00.000+00:00,busbar,,L3 Active Power,kW,20.14
753039,Dean Pool - Kingstone,2023-03-05T11:40:00.000+00:00,busbar,,L2 Active Power,kW,12.7
753039,Dean Pool - Kingstone,2023-03-05T11:40:00.000+00:00,busbar,,L1 Active Power,kW,22.18
753039,Dean Pool - Kingstone,2023-03-05T11:40:00.000+00:00,busbar,,N Current (RMS),A,47.6
753039,Dean Pool - Kingstone,2023-03-05T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
753039,Dean Pool - Kingstone,2023-03-05T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.9
753039,Dean Pool - Kingstone,2023-03-05T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.8
753039,Dean Pool - Kingstone,2023-03-05T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.03
753039,Dean Pool - Kingstone,2023-03-05T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.36
753039,Dean Pool - Kingstone,2023-03-05T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.01
753039,Dean Pool - Kingstone,2023-03-05T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.46
753039,Dean Pool - Kingstone,2023-03-05T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.09
753039,Dean Pool - Kingstone,2023-03-05T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.82
753039,Dean Pool - Kingstone,2023-03-05T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,24.0
753039,Dean Pool - Kingstone,2023-03-05T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.2
753039,Dean Pool - Kingstone,2023-03-05T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.2
753039,Dean Pool - Kingstone,2023-03-05T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.9
753039,Dean Pool - Kingstone,2023-03-05T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
753039,Dean Pool - Kingstone,2023-03-05T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
753039,Dean Pool - Kingstone,2023-03-05T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.17
753039,Dean Pool - Kingstone,2023-03-05T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.77
753039,Dean Pool - Kingstone,2023-03-05T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.7
753039,Dean Pool - Kingstone,2023-03-05T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.73
753039,Dean Pool - Kingstone,2023-03-05T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,34.4
753039,Dean Pool - Kingstone,2023-03-05T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.6
753039,Dean Pool - Kingstone,2023-03-05T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.9
753039,Dean Pool - Kingstone,2023-03-05T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.1
753039,Dean Pool - Kingstone,2023-03-05T11:30:00.000+00:00,transformer,,Temperature,C,13.1
753039,Dean Pool - Kingstone,2023-03-05T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
753039,Dean Pool - Kingstone,2023-03-05T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
753039,Dean Pool - Kingstone,2023-03-05T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
753039,Dean Pool - Kingstone,2023-03-05T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
753039,Dean Pool - Kingstone,2023-03-05T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
753039,Dean Pool - Kingstone,2023-03-05T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
753039,Dean Pool - Kingstone,2023-03-05T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
753039,Dean Pool - Kingstone,2023-03-05T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
753039,Dean Pool - Kingstone,2023-03-05T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
753039,Dean Pool - Kingstone,2023-03-05T11:30:00.000+00:00,busbar,,L3 Active Power,kW,19.23
753039,Dean Pool - Kingstone,2023-03-05T11:30:00.000+00:00,busbar,,L2 Active Power,kW,17.79
753039,Dean Pool - Kingstone,2023-03-05T11:30:00.000+00:00,busbar,,L1 Active Power,kW,22.55
753039,Dean Pool - Kingstone,2023-03-05T11:30:00.000+00:00,busbar,,N Current (RMS),A,38.6
753039,Dean Pool - Kingstone,2023-03-05T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.1
753039,Dean Pool - Kingstone,2023-03-05T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
753039,Dean Pool - Kingstone,2023-03-05T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
753039,Dean Pool - Kingstone,2023-03-05T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.86
753039,Dean Pool - Kingstone,2023-03-05T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.24
753039,Dean Pool - Kingstone,2023-03-05T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.54
753039,Dean Pool - Kingstone,2023-03-05T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.36
753039,Dean Pool - Kingstone,2023-03-05T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.09
753039,Dean Pool - Kingstone,2023-03-05T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.25
753039,Dean Pool - Kingstone,2023-03-05T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,20.4
753039,Dean Pool - Kingstone,2023-03-05T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.2
753039,Dean Pool - Kingstone,2023-03-05T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.0
753039,Dean Pool - Kingstone,2023-03-05T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.7
753039,Dean Pool - Kingstone,2023-03-05T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.25
753039,Dean Pool - Kingstone,2023-03-05T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
753039,Dean Pool - Kingstone,2023-03-05T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.21
753039,Dean Pool - Kingstone,2023-03-05T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.06
753039,Dean Pool - Kingstone,2023-03-05T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.2
753039,Dean Pool - Kingstone,2023-03-05T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.3
753039,Dean Pool - Kingstone,2023-03-05T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,32.8
753039,Dean Pool - Kingstone,2023-03-05T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.1
753039,Dean Pool - Kingstone,2023-03-05T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.8
753039,Dean Pool - Kingstone,2023-03-05T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.2
753039,Dean Pool - Kingstone,2023-03-05T11:20:00.000+00:00,transformer,,Temperature,C,13.0
753039,Dean Pool - Kingstone,2023-03-05T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
753039,Dean Pool - Kingstone,2023-03-05T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
753039,Dean Pool - Kingstone,2023-03-05T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
753039,Dean Pool - Kingstone,2023-03-05T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
753039,Dean Pool - Kingstone,2023-03-05T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
753039,Dean Pool - Kingstone,2023-03-05T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
753039,Dean Pool - Kingstone,2023-03-05T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
753039,Dean Pool - Kingstone,2023-03-05T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
753039,Dean Pool - Kingstone,2023-03-05T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
753039,Dean Pool - Kingstone,2023-03-05T11:20:00.000+00:00,busbar,,L3 Active Power,kW,17.43
753039,Dean Pool - Kingstone,2023-03-05T11:20:00.000+00:00,busbar,,L2 Active Power,kW,15.29
753039,Dean Pool - Kingstone,2023-03-05T11:20:00.000+00:00,busbar,,L1 Active Power,kW,21.55
753039,Dean Pool - Kingstone,2023-03-05T11:20:00.000+00:00,busbar,,N Current (RMS),A,42.3
753039,Dean Pool - Kingstone,2023-03-05T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
753039,Dean Pool - Kingstone,2023-03-05T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
753039,Dean Pool - Kingstone,2023-03-05T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.4
753039,Dean Pool - Kingstone,2023-03-05T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.1
753039,Dean Pool - Kingstone,2023-03-05T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.36
753039,Dean Pool - Kingstone,2023-03-05T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.61
753039,Dean Pool - Kingstone,2023-03-05T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.75
753039,Dean Pool - Kingstone,2023-03-05T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.99
753039,Dean Pool - Kingstone,2023-03-05T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.65
753039,Dean Pool - Kingstone,2023-03-05T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,22.6
753039,Dean Pool - Kingstone,2023-03-05T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.9
753039,Dean Pool - Kingstone,2023-03-05T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.4
753039,Dean Pool - Kingstone,2023-03-05T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.6
753039,Dean Pool - Kingstone,2023-03-05T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
753039,Dean Pool - Kingstone,2023-03-05T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
753039,Dean Pool - Kingstone,2023-03-05T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.33
753039,Dean Pool - Kingstone,2023-03-05T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.74
753039,Dean Pool - Kingstone,2023-03-05T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.81
753039,Dean Pool - Kingstone,2023-03-05T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.01
753039,Dean Pool - Kingstone,2023-03-05T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,37.6
753039,Dean Pool - Kingstone,2023-03-05T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,66.5
753039,Dean Pool - Kingstone,2023-03-05T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.5
753039,Dean Pool - Kingstone,2023-03-05T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.1
753039,Dean Pool - Kingstone,2023-03-05T11:10:00.000+00:00,transformer,,Temperature,C,13.0
753039,Dean Pool - Kingstone,2023-03-05T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
753039,Dean Pool - Kingstone,2023-03-05T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
753039,Dean Pool - Kingstone,2023-03-05T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
753039,Dean Pool - Kingstone,2023-03-05T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
753039,Dean Pool - Kingstone,2023-03-05T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
753039,Dean Pool - Kingstone,2023-03-05T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
753039,Dean Pool - Kingstone,2023-03-05T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
753039,Dean Pool - Kingstone,2023-03-05T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
753039,Dean Pool - Kingstone,2023-03-05T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
753039,Dean Pool - Kingstone,2023-03-05T11:10:00.000+00:00,busbar,,L3 Active Power,kW,19.49
753039,Dean Pool - Kingstone,2023-03-05T11:10:00.000+00:00,busbar,,L2 Active Power,kW,16.8
753039,Dean Pool - Kingstone,2023-03-05T11:10:00.000+00:00,busbar,,L1 Active Power,kW,12.67
753039,Dean Pool - Kingstone,2023-03-05T11:10:00.000+00:00,busbar,,N Current (RMS),A,47.4
753039,Dean Pool - Kingstone,2023-03-05T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
753039,Dean Pool - Kingstone,2023-03-05T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
753039,Dean Pool - Kingstone,2023-03-05T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
753039,Dean Pool - Kingstone,2023-03-05T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.14
753039,Dean Pool - Kingstone,2023-03-05T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.47
753039,Dean Pool - Kingstone,2023-03-05T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.38
753039,Dean Pool - Kingstone,2023-03-05T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.43
753039,Dean Pool - Kingstone,2023-03-05T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.96
753039,Dean Pool - Kingstone,2023-03-05T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.9
753039,Dean Pool - Kingstone,2023-03-05T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,22.4
753039,Dean Pool - Kingstone,2023-03-05T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.9
753039,Dean Pool - Kingstone,2023-03-05T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.8
753039,Dean Pool - Kingstone,2023-03-05T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.3
753039,Dean Pool - Kingstone,2023-03-05T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
753039,Dean Pool - Kingstone,2023-03-05T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
753039,Dean Pool - Kingstone,2023-03-05T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.4
753039,Dean Pool - Kingstone,2023-03-05T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.85
753039,Dean Pool - Kingstone,2023-03-05T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.16
753039,Dean Pool - Kingstone,2023-03-05T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.35
753039,Dean Pool - Kingstone,2023-03-05T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,24.2
753039,Dean Pool - Kingstone,2023-03-05T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.4
753039,Dean Pool - Kingstone,2023-03-05T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.8
753039,Dean Pool - Kingstone,2023-03-05T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.1
753039,Dean Pool - Kingstone,2023-03-05T11:00:00.000+00:00,transformer,,Temperature,C,13.0
753039,Dean Pool - Kingstone,2023-03-05T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
753039,Dean Pool - Kingstone,2023-03-05T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
753039,Dean Pool - Kingstone,2023-03-05T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
753039,Dean Pool - Kingstone,2023-03-05T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
753039,Dean Pool - Kingstone,2023-03-05T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
753039,Dean Pool - Kingstone,2023-03-05T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
753039,Dean Pool - Kingstone,2023-03-05T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
753039,Dean Pool - Kingstone,2023-03-05T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
753039,Dean Pool - Kingstone,2023-03-05T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
753039,Dean Pool - Kingstone,2023-03-05T11:00:00.000+00:00,busbar,,L3 Active Power,kW,15.28
753039,Dean Pool - Kingstone,2023-03-05T11:00:00.000+00:00,busbar,,L2 Active Power,kW,17.11
753039,Dean Pool - Kingstone,2023-03-05T11:00:00.000+00:00,busbar,,L1 Active Power,kW,14.25
753039,Dean Pool - Kingstone,2023-03-05T11:00:00.000+00:00,busbar,,N Current (RMS),A,34.0
753039,Dean Pool - Kingstone,2023-03-05T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
753039,Dean Pool - Kingstone,2023-03-05T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
753039,Dean Pool - Kingstone,2023-03-05T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
753039,Dean Pool - Kingstone,2023-03-05T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.76
753039,Dean Pool - Kingstone,2023-03-05T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
753039,Dean Pool - Kingstone,2023-03-05T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.2
753039,Dean Pool - Kingstone,2023-03-05T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.84
753039,Dean Pool - Kingstone,2023-03-05T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.68
753039,Dean Pool - Kingstone,2023-03-05T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.75
753039,Dean Pool - Kingstone,2023-03-05T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,18.0
753039,Dean Pool - Kingstone,2023-03-05T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.7
753039,Dean Pool - Kingstone,2023-03-05T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.3
753039,Dean Pool - Kingstone,2023-03-05T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.5
753039,Dean Pool - Kingstone,2023-03-05T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
753039,Dean Pool - Kingstone,2023-03-05T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
753039,Dean Pool - Kingstone,2023-03-05T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
753039,Dean Pool - Kingstone,2023-03-05T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.29
753039,Dean Pool - Kingstone,2023-03-05T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.28
753039,Dean Pool - Kingstone,2023-03-05T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.81
753039,Dean Pool - Kingstone,2023-03-05T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,25.0
753039,Dean Pool - Kingstone,2023-03-05T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.6
753039,Dean Pool - Kingstone,2023-03-05T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.6
753039,Dean Pool - Kingstone,2023-03-05T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.7
753039,Dean Pool - Kingstone,2023-03-05T10:50:00.000+00:00,transformer,,Temperature,C,13.0
753039,Dean Pool - Kingstone,2023-03-05T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
753039,Dean Pool - Kingstone,2023-03-05T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
753039,Dean Pool - Kingstone,2023-03-05T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
753039,Dean Pool - Kingstone,2023-03-05T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
753039,Dean Pool - Kingstone,2023-03-05T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
753039,Dean Pool - Kingstone,2023-03-05T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
753039,Dean Pool - Kingstone,2023-03-05T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
753039,Dean Pool - Kingstone,2023-03-05T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
753039,Dean Pool - Kingstone,2023-03-05T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
753039,Dean Pool - Kingstone,2023-03-05T10:50:00.000+00:00,busbar,,L3 Active Power,kW,16.13
753039,Dean Pool - Kingstone,2023-03-05T10:50:00.000+00:00,busbar,,L2 Active Power,kW,11.96
753039,Dean Pool - Kingstone,2023-03-05T10:50:00.000+00:00,busbar,,L1 Active Power,kW,14.56
753039,Dean Pool - Kingstone,2023-03-05T10:50:00.000+00:00,busbar,,N Current (RMS),A,36.5
753039,Dean Pool - Kingstone,2023-03-05T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
753039,Dean Pool - Kingstone,2023-03-05T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.1
753039,Dean Pool - Kingstone,2023-03-05T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
753039,Dean Pool - Kingstone,2023-03-05T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
753039,Dean Pool - Kingstone,2023-03-05T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.07
753039,Dean Pool - Kingstone,2023-03-05T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.4
753039,Dean Pool - Kingstone,2023-03-05T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.29
753039,Dean Pool - Kingstone,2023-03-05T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.55
753039,Dean Pool - Kingstone,2023-03-05T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.24
753039,Dean Pool - Kingstone,2023-03-05T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,23.5
753039,Dean Pool - Kingstone,2023-03-05T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.6
753039,Dean Pool - Kingstone,2023-03-05T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.2
753039,Dean Pool - Kingstone,2023-03-05T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.4
753039,Dean Pool - Kingstone,2023-03-05T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
753039,Dean Pool - Kingstone,2023-03-05T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.89
753039,Dean Pool - Kingstone,2023-03-05T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.76
753039,Dean Pool - Kingstone,2023-03-05T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.08
753039,Dean Pool - Kingstone,2023-03-05T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.93
753039,Dean Pool - Kingstone,2023-03-05T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.73
753039,Dean Pool - Kingstone,2023-03-05T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,26.0
753039,Dean Pool - Kingstone,2023-03-05T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.8
753039,Dean Pool - Kingstone,2023-03-05T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.8
753039,Dean Pool - Kingstone,2023-03-05T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.6
753039,Dean Pool - Kingstone,2023-03-05T10:40:00.000+00:00,transformer,,Temperature,C,12.9
753039,Dean Pool - Kingstone,2023-03-05T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
753039,Dean Pool - Kingstone,2023-03-05T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
753039,Dean Pool - Kingstone,2023-03-05T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
753039,Dean Pool - Kingstone,2023-03-05T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
753039,Dean Pool - Kingstone,2023-03-05T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
753039,Dean Pool - Kingstone,2023-03-05T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
753039,Dean Pool - Kingstone,2023-03-05T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
753039,Dean Pool - Kingstone,2023-03-05T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
753039,Dean Pool - Kingstone,2023-03-05T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
753039,Dean Pool - Kingstone,2023-03-05T10:40:00.000+00:00,busbar,,L3 Active Power,kW,14.38
753039,Dean Pool - Kingstone,2023-03-05T10:40:00.000+00:00,busbar,,L2 Active Power,kW,16.48
753039,Dean Pool - Kingstone,2023-03-05T10:40:00.000+00:00,busbar,,L1 Active Power,kW,12.97
753039,Dean Pool - Kingstone,2023-03-05T10:40:00.000+00:00,busbar,,N Current (RMS),A,33.5
753039,Dean Pool - Kingstone,2023-03-05T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.1
753039,Dean Pool - Kingstone,2023-03-05T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
753039,Dean Pool - Kingstone,2023-03-05T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
753039,Dean Pool - Kingstone,2023-03-05T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.18
753039,Dean Pool - Kingstone,2023-03-05T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.32
753039,Dean Pool - Kingstone,2023-03-05T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.68
753039,Dean Pool - Kingstone,2023-03-05T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.16
753039,Dean Pool - Kingstone,2023-03-05T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.48
753039,Dean Pool - Kingstone,2023-03-05T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.83
753039,Dean Pool - Kingstone,2023-03-05T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,21.0
753039,Dean Pool - Kingstone,2023-03-05T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.6
753039,Dean Pool - Kingstone,2023-03-05T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.3
753039,Dean Pool - Kingstone,2023-03-05T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.0
753039,Dean Pool - Kingstone,2023-03-05T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.95
753039,Dean Pool - Kingstone,2023-03-05T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.98
753039,Dean Pool - Kingstone,2023-03-05T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.87
753039,Dean Pool - Kingstone,2023-03-05T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.88
753039,Dean Pool - Kingstone,2023-03-05T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.0
753039,Dean Pool - Kingstone,2023-03-05T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.04
753039,Dean Pool - Kingstone,2023-03-05T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,24.1
753039,Dean Pool - Kingstone,2023-03-05T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.8
753039,Dean Pool - Kingstone,2023-03-05T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.5
753039,Dean Pool - Kingstone,2023-03-05T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.1
753039,Dean Pool - Kingstone,2023-03-05T10:30:00.000+00:00,transformer,,Temperature,C,12.9
753039,Dean Pool - Kingstone,2023-03-05T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
753039,Dean Pool - Kingstone,2023-03-05T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
753039,Dean Pool - Kingstone,2023-03-05T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
753039,Dean Pool - Kingstone,2023-03-05T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
753039,Dean Pool - Kingstone,2023-03-05T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
753039,Dean Pool - Kingstone,2023-03-05T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
753039,Dean Pool - Kingstone,2023-03-05T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
753039,Dean Pool - Kingstone,2023-03-05T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
753039,Dean Pool - Kingstone,2023-03-05T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
753039,Dean Pool - Kingstone,2023-03-05T10:30:00.000+00:00,busbar,,L3 Active Power,kW,17.04
753039,Dean Pool - Kingstone,2023-03-05T10:30:00.000+00:00,busbar,,L2 Active Power,kW,14.48
753039,Dean Pool - Kingstone,2023-03-05T10:30:00.000+00:00,busbar,,L1 Active Power,kW,15.87
753039,Dean Pool - Kingstone,2023-03-05T10:30:00.000+00:00,busbar,,N Current (RMS),A,35.5
753039,Dean Pool - Kingstone,2023-03-05T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
753039,Dean Pool - Kingstone,2023-03-05T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
753039,Dean Pool - Kingstone,2023-03-05T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.1
753039,Dean Pool - Kingstone,2023-03-05T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.81
753039,Dean Pool - Kingstone,2023-03-05T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
753039,Dean Pool - Kingstone,2023-03-05T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.62
753039,Dean Pool - Kingstone,2023-03-05T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.91
753039,Dean Pool - Kingstone,2023-03-05T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.32
753039,Dean Pool - Kingstone,2023-03-05T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.81
753039,Dean Pool - Kingstone,2023-03-05T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,24.8
753039,Dean Pool - Kingstone,2023-03-05T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.3
753039,Dean Pool - Kingstone,2023-03-05T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.9
753039,Dean Pool - Kingstone,2023-03-05T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.8
753039,Dean Pool - Kingstone,2023-03-05T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
753039,Dean Pool - Kingstone,2023-03-05T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
753039,Dean Pool - Kingstone,2023-03-05T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
753039,Dean Pool - Kingstone,2023-03-05T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.72
753039,Dean Pool - Kingstone,2023-03-05T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.52
753039,Dean Pool - Kingstone,2023-03-05T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.28
753039,Dean Pool - Kingstone,2023-03-05T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,27.9
753039,Dean Pool - Kingstone,2023-03-05T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.1
753039,Dean Pool - Kingstone,2023-03-05T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.4
753039,Dean Pool - Kingstone,2023-03-05T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.5
753039,Dean Pool - Kingstone,2023-03-05T10:20:00.000+00:00,transformer,,Temperature,C,12.9
753039,Dean Pool - Kingstone,2023-03-05T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
753039,Dean Pool - Kingstone,2023-03-05T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
753039,Dean Pool - Kingstone,2023-03-05T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
753039,Dean Pool - Kingstone,2023-03-05T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
753039,Dean Pool - Kingstone,2023-03-05T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
753039,Dean Pool - Kingstone,2023-03-05T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
753039,Dean Pool - Kingstone,2023-03-05T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
753039,Dean Pool - Kingstone,2023-03-05T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
753039,Dean Pool - Kingstone,2023-03-05T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
753039,Dean Pool - Kingstone,2023-03-05T10:20:00.000+00:00,busbar,,L3 Active Power,kW,19.63
753039,Dean Pool - Kingstone,2023-03-05T10:20:00.000+00:00,busbar,,L2 Active Power,kW,16.84
753039,Dean Pool - Kingstone,2023-03-05T10:20:00.000+00:00,busbar,,L1 Active Power,kW,14.09
753039,Dean Pool - Kingstone,2023-03-05T10:20:00.000+00:00,busbar,,N Current (RMS),A,41.4
753039,Dean Pool - Kingstone,2023-03-05T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.3
753039,Dean Pool - Kingstone,2023-03-05T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
753039,Dean Pool - Kingstone,2023-03-05T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.3
753039,Dean Pool - Kingstone,2023-03-05T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.12
753039,Dean Pool - Kingstone,2023-03-05T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
753039,Dean Pool - Kingstone,2023-03-05T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.31
753039,Dean Pool - Kingstone,2023-03-05T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.14
753039,Dean Pool - Kingstone,2023-03-05T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.97
753039,Dean Pool - Kingstone,2023-03-05T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.25
753039,Dean Pool - Kingstone,2023-03-05T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,17.8
753039,Dean Pool - Kingstone,2023-03-05T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.9
753039,Dean Pool - Kingstone,2023-03-05T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.6
753039,Dean Pool - Kingstone,2023-03-05T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.7
753039,Dean Pool - Kingstone,2023-03-05T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.02
753039,Dean Pool - Kingstone,2023-03-05T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
753039,Dean Pool - Kingstone,2023-03-05T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.07
753039,Dean Pool - Kingstone,2023-03-05T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.99
753039,Dean Pool - Kingstone,2023-03-05T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.4
753039,Dean Pool - Kingstone,2023-03-05T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.94
753039,Dean Pool - Kingstone,2023-03-05T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,27.4
753039,Dean Pool - Kingstone,2023-03-05T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.6
753039,Dean Pool - Kingstone,2023-03-05T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.6
753039,Dean Pool - Kingstone,2023-03-05T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.8
753039,Dean Pool - Kingstone,2023-03-05T10:10:00.000+00:00,transformer,,Temperature,C,12.9
753039,Dean Pool - Kingstone,2023-03-05T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
753039,Dean Pool - Kingstone,2023-03-05T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
753039,Dean Pool - Kingstone,2023-03-05T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
753039,Dean Pool - Kingstone,2023-03-05T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
753039,Dean Pool - Kingstone,2023-03-05T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
753039,Dean Pool - Kingstone,2023-03-05T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
753039,Dean Pool - Kingstone,2023-03-05T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
753039,Dean Pool - Kingstone,2023-03-05T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
753039,Dean Pool - Kingstone,2023-03-05T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
753039,Dean Pool - Kingstone,2023-03-05T10:10:00.000+00:00,busbar,,L3 Active Power,kW,17.13
753039,Dean Pool - Kingstone,2023-03-05T10:10:00.000+00:00,busbar,,L2 Active Power,kW,11.37
753039,Dean Pool - Kingstone,2023-03-05T10:10:00.000+00:00,busbar,,L1 Active Power,kW,15.2
753039,Dean Pool - Kingstone,2023-03-05T10:10:00.000+00:00,busbar,,N Current (RMS),A,38.9
753039,Dean Pool - Kingstone,2023-03-05T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.7
753039,Dean Pool - Kingstone,2023-03-05T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.1
753039,Dean Pool - Kingstone,2023-03-05T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
753039,Dean Pool - Kingstone,2023-03-05T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.09
753039,Dean Pool - Kingstone,2023-03-05T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
753039,Dean Pool - Kingstone,2023-03-05T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.48
753039,Dean Pool - Kingstone,2023-03-05T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.27
753039,Dean Pool - Kingstone,2023-03-05T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.25
753039,Dean Pool - Kingstone,2023-03-05T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.54
753039,Dean Pool - Kingstone,2023-03-05T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,17.2
753039,Dean Pool - Kingstone,2023-03-05T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.1
753039,Dean Pool - Kingstone,2023-03-05T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.4
753039,Dean Pool - Kingstone,2023-03-05T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.0
753039,Dean Pool - Kingstone,2023-03-05T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
753039,Dean Pool - Kingstone,2023-03-05T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.27
753039,Dean Pool - Kingstone,2023-03-05T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.38
753039,Dean Pool - Kingstone,2023-03-05T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.03
753039,Dean Pool - Kingstone,2023-03-05T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.41
753039,Dean Pool - Kingstone,2023-03-05T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.74
753039,Dean Pool - Kingstone,2023-03-05T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,40.6
753039,Dean Pool - Kingstone,2023-03-05T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.0
753039,Dean Pool - Kingstone,2023-03-05T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.1
753039,Dean Pool - Kingstone,2023-03-05T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.4
753039,Dean Pool - Kingstone,2023-03-05T10:00:00.000+00:00,transformer,,Temperature,C,12.9
753039,Dean Pool - Kingstone,2023-03-05T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
753039,Dean Pool - Kingstone,2023-03-05T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
753039,Dean Pool - Kingstone,2023-03-05T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
753039,Dean Pool - Kingstone,2023-03-05T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
753039,Dean Pool - Kingstone,2023-03-05T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
753039,Dean Pool - Kingstone,2023-03-05T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
753039,Dean Pool - Kingstone,2023-03-05T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
753039,Dean Pool - Kingstone,2023-03-05T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
753039,Dean Pool - Kingstone,2023-03-05T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
753039,Dean Pool - Kingstone,2023-03-05T10:00:00.000+00:00,busbar,,L3 Active Power,kW,20.29
753039,Dean Pool - Kingstone,2023-03-05T10:00:00.000+00:00,busbar,,L2 Active Power,kW,11.66
753039,Dean Pool - Kingstone,2023-03-05T10:00:00.000+00:00,busbar,,L1 Active Power,kW,11.28
753039,Dean Pool - Kingstone,2023-03-05T10:00:00.000+00:00,busbar,,N Current (RMS),A,51.2
753039,Dean Pool - Kingstone,2023-03-05T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
753039,Dean Pool - Kingstone,2023-03-05T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.3
753039,Dean Pool - Kingstone,2023-03-05T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
753039,Dean Pool - Kingstone,2023-03-05T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.82
753039,Dean Pool - Kingstone,2023-03-05T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.57
753039,Dean Pool - Kingstone,2023-03-05T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.33
753039,Dean Pool - Kingstone,2023-03-05T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.09
753039,Dean Pool - Kingstone,2023-03-05T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.89
753039,Dean Pool - Kingstone,2023-03-05T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.32
753039,Dean Pool - Kingstone,2023-03-05T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,17.4
753039,Dean Pool - Kingstone,2023-03-05T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.2
753039,Dean Pool - Kingstone,2023-03-05T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.6
753039,Dean Pool - Kingstone,2023-03-05T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.7
753039,Dean Pool - Kingstone,2023-03-05T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
753039,Dean Pool - Kingstone,2023-03-05T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.1
753039,Dean Pool - Kingstone,2023-03-05T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.22
753039,Dean Pool - Kingstone,2023-03-05T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.98
753039,Dean Pool - Kingstone,2023-03-05T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.14
753039,Dean Pool - Kingstone,2023-03-05T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.33
753039,Dean Pool - Kingstone,2023-03-05T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,33.6
753039,Dean Pool - Kingstone,2023-03-05T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.0
753039,Dean Pool - Kingstone,2023-03-05T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.4
753039,Dean Pool - Kingstone,2023-03-05T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.8
753039,Dean Pool - Kingstone,2023-03-05T09:50:00.000+00:00,transformer,,Temperature,C,12.9
753039,Dean Pool - Kingstone,2023-03-05T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
753039,Dean Pool - Kingstone,2023-03-05T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
753039,Dean Pool - Kingstone,2023-03-05T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
753039,Dean Pool - Kingstone,2023-03-05T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
753039,Dean Pool - Kingstone,2023-03-05T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
753039,Dean Pool - Kingstone,2023-03-05T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
753039,Dean Pool - Kingstone,2023-03-05T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
753039,Dean Pool - Kingstone,2023-03-05T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
753039,Dean Pool - Kingstone,2023-03-05T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
753039,Dean Pool - Kingstone,2023-03-05T09:50:00.000+00:00,busbar,,L3 Active Power,kW,17.07
753039,Dean Pool - Kingstone,2023-03-05T09:50:00.000+00:00,busbar,,L2 Active Power,kW,10.03
753039,Dean Pool - Kingstone,2023-03-05T09:50:00.000+00:00,busbar,,L1 Active Power,kW,15.65
753039,Dean Pool - Kingstone,2023-03-05T09:50:00.000+00:00,busbar,,N Current (RMS),A,41.3
753039,Dean Pool - Kingstone,2023-03-05T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
753039,Dean Pool - Kingstone,2023-03-05T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
753039,Dean Pool - Kingstone,2023-03-05T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
753039,Dean Pool - Kingstone,2023-03-05T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.04
753039,Dean Pool - Kingstone,2023-03-05T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.13
753039,Dean Pool - Kingstone,2023-03-05T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.99
753039,Dean Pool - Kingstone,2023-03-05T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.29
753039,Dean Pool - Kingstone,2023-03-05T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.19
753039,Dean Pool - Kingstone,2023-03-05T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.08
753039,Dean Pool - Kingstone,2023-03-05T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,23.6
753039,Dean Pool - Kingstone,2023-03-05T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.0
753039,Dean Pool - Kingstone,2023-03-05T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.2
753039,Dean Pool - Kingstone,2023-03-05T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.9
753039,Dean Pool - Kingstone,2023-03-05T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
753039,Dean Pool - Kingstone,2023-03-05T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
753039,Dean Pool - Kingstone,2023-03-05T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.37
753039,Dean Pool - Kingstone,2023-03-05T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.1
753039,Dean Pool - Kingstone,2023-03-05T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.96
753039,Dean Pool - Kingstone,2023-03-05T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.63
753039,Dean Pool - Kingstone,2023-03-05T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,23.5
753039,Dean Pool - Kingstone,2023-03-05T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.0
753039,Dean Pool - Kingstone,2023-03-05T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.7
753039,Dean Pool - Kingstone,2023-03-05T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.6
753039,Dean Pool - Kingstone,2023-03-05T09:40:00.000+00:00,transformer,,Temperature,C,12.9
753039,Dean Pool - Kingstone,2023-03-05T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
753039,Dean Pool - Kingstone,2023-03-05T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
753039,Dean Pool - Kingstone,2023-03-05T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
753039,Dean Pool - Kingstone,2023-03-05T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
753039,Dean Pool - Kingstone,2023-03-05T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
753039,Dean Pool - Kingstone,2023-03-05T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
753039,Dean Pool - Kingstone,2023-03-05T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
753039,Dean Pool - Kingstone,2023-03-05T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
753039,Dean Pool - Kingstone,2023-03-05T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
