Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753039,Dean Pool - Kingstone,2023-03-05T05:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.2
753039,Dean Pool - Kingstone,2023-03-05T05:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.2
753039,Dean Pool - Kingstone,2023-03-05T05:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.8
753039,Dean Pool - Kingstone,2023-03-05T05:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.19
753039,Dean Pool - Kingstone,2023-03-05T05:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.16
753039,Dean Pool - Kingstone,2023-03-05T05:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.69
753039,Dean Pool - Kingstone,2023-03-05T05:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.3
753039,Dean Pool - Kingstone,2023-03-05T05:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.45
753039,Dean Pool - Kingstone,2023-03-05T05:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.02
753039,Dean Pool - Kingstone,2023-03-05T05:00:00.000+00:00,feeder,3.0,N Current (RMS),A,66.3
753039,Dean Pool - Kingstone,2023-03-05T05:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.9
753039,Dean Pool - Kingstone,2023-03-05T05:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,89.0
753039,Dean Pool - Kingstone,2023-03-05T05:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.8
753039,Dean Pool - Kingstone,2023-03-05T05:00:00.000+00:00,transformer,,Temperature,C,13.4
753039,Dean Pool - Kingstone,2023-03-05T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
753039,Dean Pool - Kingstone,2023-03-05T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
753039,Dean Pool - Kingstone,2023-03-05T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
753039,Dean Pool - Kingstone,2023-03-05T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
753039,Dean Pool - Kingstone,2023-03-05T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
753039,Dean Pool - Kingstone,2023-03-05T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
753039,Dean Pool - Kingstone,2023-03-05T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
753039,Dean Pool - Kingstone,2023-03-05T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
753039,Dean Pool - Kingstone,2023-03-05T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
753039,Dean Pool - Kingstone,2023-03-05T05:00:00.000+00:00,busbar,,L3 Active Power,kW,9.94
753039,Dean Pool - Kingstone,2023-03-05T05:00:00.000+00:00,busbar,,L2 Active Power,kW,23.71
753039,Dean Pool - Kingstone,2023-03-05T05:00:00.000+00:00,busbar,,L1 Active Power,kW,3.77
753039,Dean Pool - Kingstone,2023-03-05T05:00:00.000+00:00,busbar,,N Current (RMS),A,70.3
753039,Dean Pool - Kingstone,2023-03-05T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
753039,Dean Pool - Kingstone,2023-03-05T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
753039,Dean Pool - Kingstone,2023-03-05T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,21.5
753039,Dean Pool - Kingstone,2023-03-05T04:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.79
753039,Dean Pool - Kingstone,2023-03-05T04:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
753039,Dean Pool - Kingstone,2023-03-05T04:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.27
753039,Dean Pool - Kingstone,2023-03-05T04:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.66
753039,Dean Pool - Kingstone,2023-03-05T04:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.21
753039,Dean Pool - Kingstone,2023-03-05T04:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.66
753039,Dean Pool - Kingstone,2023-03-05T04:50:00.000+00:00,feeder,4.0,N Current (RMS),A,7.4
753039,Dean Pool - Kingstone,2023-03-05T04:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.1
753039,Dean Pool - Kingstone,2023-03-05T04:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.8
753039,Dean Pool - Kingstone,2023-03-05T04:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.5
753039,Dean Pool - Kingstone,2023-03-05T04:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.19
753039,Dean Pool - Kingstone,2023-03-05T04:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
753039,Dean Pool - Kingstone,2023-03-05T04:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.51
753039,Dean Pool - Kingstone,2023-03-05T04:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.16
753039,Dean Pool - Kingstone,2023-03-05T04:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,24.36
753039,Dean Pool - Kingstone,2023-03-05T04:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.48
753039,Dean Pool - Kingstone,2023-03-05T04:50:00.000+00:00,feeder,3.0,N Current (RMS),A,75.2
753039,Dean Pool - Kingstone,2023-03-05T04:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.9
753039,Dean Pool - Kingstone,2023-03-05T04:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,100.7
753039,Dean Pool - Kingstone,2023-03-05T04:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.7
753039,Dean Pool - Kingstone,2023-03-05T04:50:00.000+00:00,transformer,,Temperature,C,13.4
753039,Dean Pool - Kingstone,2023-03-05T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
753039,Dean Pool - Kingstone,2023-03-05T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
753039,Dean Pool - Kingstone,2023-03-05T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
753039,Dean Pool - Kingstone,2023-03-05T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
753039,Dean Pool - Kingstone,2023-03-05T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
753039,Dean Pool - Kingstone,2023-03-05T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
753039,Dean Pool - Kingstone,2023-03-05T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
753039,Dean Pool - Kingstone,2023-03-05T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
753039,Dean Pool - Kingstone,2023-03-05T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
753039,Dean Pool - Kingstone,2023-03-05T04:50:00.000+00:00,busbar,,L3 Active Power,kW,10.82
753039,Dean Pool - Kingstone,2023-03-05T04:50:00.000+00:00,busbar,,L2 Active Power,kW,26.57
753039,Dean Pool - Kingstone,2023-03-05T04:50:00.000+00:00,busbar,,L1 Active Power,kW,4.14
753039,Dean Pool - Kingstone,2023-03-05T04:50:00.000+00:00,busbar,,N Current (RMS),A,78.8
753039,Dean Pool - Kingstone,2023-03-05T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
753039,Dean Pool - Kingstone,2023-03-05T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.0
753039,Dean Pool - Kingstone,2023-03-05T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.1
753039,Dean Pool - Kingstone,2023-03-05T04:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
753039,Dean Pool - Kingstone,2023-03-05T04:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.68
753039,Dean Pool - Kingstone,2023-03-05T04:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.5
753039,Dean Pool - Kingstone,2023-03-05T04:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.72
753039,Dean Pool - Kingstone,2023-03-05T04:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.24
753039,Dean Pool - Kingstone,2023-03-05T04:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.57
753039,Dean Pool - Kingstone,2023-03-05T04:40:00.000+00:00,feeder,4.0,N Current (RMS),A,6.7
753039,Dean Pool - Kingstone,2023-03-05T04:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.0
753039,Dean Pool - Kingstone,2023-03-05T04:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.2
753039,Dean Pool - Kingstone,2023-03-05T04:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.7
753039,Dean Pool - Kingstone,2023-03-05T04:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.19
753039,Dean Pool - Kingstone,2023-03-05T04:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.19
753039,Dean Pool - Kingstone,2023-03-05T04:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.41
753039,Dean Pool - Kingstone,2023-03-05T04:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.56
753039,Dean Pool - Kingstone,2023-03-05T04:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.35
753039,Dean Pool - Kingstone,2023-03-05T04:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.63
753039,Dean Pool - Kingstone,2023-03-05T04:40:00.000+00:00,feeder,3.0,N Current (RMS),A,72.1
753039,Dean Pool - Kingstone,2023-03-05T04:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.6
753039,Dean Pool - Kingstone,2023-03-05T04:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,97.0
753039,Dean Pool - Kingstone,2023-03-05T04:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.1
753039,Dean Pool - Kingstone,2023-03-05T04:40:00.000+00:00,transformer,,Temperature,C,13.4
753039,Dean Pool - Kingstone,2023-03-05T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
753039,Dean Pool - Kingstone,2023-03-05T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.01
753039,Dean Pool - Kingstone,2023-03-05T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
753039,Dean Pool - Kingstone,2023-03-05T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
753039,Dean Pool - Kingstone,2023-03-05T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
753039,Dean Pool - Kingstone,2023-03-05T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
753039,Dean Pool - Kingstone,2023-03-05T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
753039,Dean Pool - Kingstone,2023-03-05T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
753039,Dean Pool - Kingstone,2023-03-05T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
753039,Dean Pool - Kingstone,2023-03-05T04:40:00.000+00:00,busbar,,L3 Active Power,kW,10.28
753039,Dean Pool - Kingstone,2023-03-05T04:40:00.000+00:00,busbar,,L2 Active Power,kW,25.59
753039,Dean Pool - Kingstone,2023-03-05T04:40:00.000+00:00,busbar,,L1 Active Power,kW,4.2
753039,Dean Pool - Kingstone,2023-03-05T04:40:00.000+00:00,busbar,,N Current (RMS),A,74.0
753039,Dean Pool - Kingstone,2023-03-05T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
753039,Dean Pool - Kingstone,2023-03-05T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.6
753039,Dean Pool - Kingstone,2023-03-05T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.5
753039,Dean Pool - Kingstone,2023-03-05T04:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.73
753039,Dean Pool - Kingstone,2023-03-05T04:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.96
753039,Dean Pool - Kingstone,2023-03-05T04:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.29
753039,Dean Pool - Kingstone,2023-03-05T04:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.64
753039,Dean Pool - Kingstone,2023-03-05T04:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.95
753039,Dean Pool - Kingstone,2023-03-05T04:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.73
753039,Dean Pool - Kingstone,2023-03-05T04:30:00.000+00:00,feeder,4.0,N Current (RMS),A,6.3
753039,Dean Pool - Kingstone,2023-03-05T04:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.0
753039,Dean Pool - Kingstone,2023-03-05T04:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.6
753039,Dean Pool - Kingstone,2023-03-05T04:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.6
753039,Dean Pool - Kingstone,2023-03-05T04:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
753039,Dean Pool - Kingstone,2023-03-05T04:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
753039,Dean Pool - Kingstone,2023-03-05T04:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.59
753039,Dean Pool - Kingstone,2023-03-05T04:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.18
753039,Dean Pool - Kingstone,2023-03-05T04:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.42
753039,Dean Pool - Kingstone,2023-03-05T04:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.25
753039,Dean Pool - Kingstone,2023-03-05T04:30:00.000+00:00,feeder,3.0,N Current (RMS),A,65.4
753039,Dean Pool - Kingstone,2023-03-05T04:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.6
753039,Dean Pool - Kingstone,2023-03-05T04:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,88.8
753039,Dean Pool - Kingstone,2023-03-05T04:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.2
753039,Dean Pool - Kingstone,2023-03-05T04:30:00.000+00:00,transformer,,Temperature,C,13.5
753039,Dean Pool - Kingstone,2023-03-05T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
753039,Dean Pool - Kingstone,2023-03-05T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
753039,Dean Pool - Kingstone,2023-03-05T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
753039,Dean Pool - Kingstone,2023-03-05T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
753039,Dean Pool - Kingstone,2023-03-05T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
753039,Dean Pool - Kingstone,2023-03-05T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
753039,Dean Pool - Kingstone,2023-03-05T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
753039,Dean Pool - Kingstone,2023-03-05T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
753039,Dean Pool - Kingstone,2023-03-05T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
753039,Dean Pool - Kingstone,2023-03-05T04:30:00.000+00:00,busbar,,L3 Active Power,kW,8.82
753039,Dean Pool - Kingstone,2023-03-05T04:30:00.000+00:00,busbar,,L2 Active Power,kW,23.37
753039,Dean Pool - Kingstone,2023-03-05T04:30:00.000+00:00,busbar,,L1 Active Power,kW,3.98
753039,Dean Pool - Kingstone,2023-03-05T04:30:00.000+00:00,busbar,,N Current (RMS),A,66.9
753039,Dean Pool - Kingstone,2023-03-05T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
753039,Dean Pool - Kingstone,2023-03-05T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.2
753039,Dean Pool - Kingstone,2023-03-05T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.7
753039,Dean Pool - Kingstone,2023-03-05T04:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.71
753039,Dean Pool - Kingstone,2023-03-05T04:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.64
753039,Dean Pool - Kingstone,2023-03-05T04:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.37
753039,Dean Pool - Kingstone,2023-03-05T04:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.87
753039,Dean Pool - Kingstone,2023-03-05T04:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.88
753039,Dean Pool - Kingstone,2023-03-05T04:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.68
753039,Dean Pool - Kingstone,2023-03-05T04:20:00.000+00:00,feeder,4.0,N Current (RMS),A,7.4
753039,Dean Pool - Kingstone,2023-03-05T04:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.7
753039,Dean Pool - Kingstone,2023-03-05T04:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.0
753039,Dean Pool - Kingstone,2023-03-05T04:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.6
753039,Dean Pool - Kingstone,2023-03-05T04:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
753039,Dean Pool - Kingstone,2023-03-05T04:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
753039,Dean Pool - Kingstone,2023-03-05T04:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.64
753039,Dean Pool - Kingstone,2023-03-05T04:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.23
753039,Dean Pool - Kingstone,2023-03-05T04:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.5
753039,Dean Pool - Kingstone,2023-03-05T04:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.25
753039,Dean Pool - Kingstone,2023-03-05T04:20:00.000+00:00,feeder,3.0,N Current (RMS),A,65.9
753039,Dean Pool - Kingstone,2023-03-05T04:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.0
753039,Dean Pool - Kingstone,2023-03-05T04:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,88.6
753039,Dean Pool - Kingstone,2023-03-05T04:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.3
753039,Dean Pool - Kingstone,2023-03-05T04:20:00.000+00:00,transformer,,Temperature,C,13.5
753039,Dean Pool - Kingstone,2023-03-05T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
753039,Dean Pool - Kingstone,2023-03-05T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
753039,Dean Pool - Kingstone,2023-03-05T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
753039,Dean Pool - Kingstone,2023-03-05T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
753039,Dean Pool - Kingstone,2023-03-05T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
753039,Dean Pool - Kingstone,2023-03-05T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
753039,Dean Pool - Kingstone,2023-03-05T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
753039,Dean Pool - Kingstone,2023-03-05T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
753039,Dean Pool - Kingstone,2023-03-05T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
753039,Dean Pool - Kingstone,2023-03-05T04:20:00.000+00:00,busbar,,L3 Active Power,kW,9.1
753039,Dean Pool - Kingstone,2023-03-05T04:20:00.000+00:00,busbar,,L2 Active Power,kW,23.38
753039,Dean Pool - Kingstone,2023-03-05T04:20:00.000+00:00,busbar,,L1 Active Power,kW,3.93
753039,Dean Pool - Kingstone,2023-03-05T04:20:00.000+00:00,busbar,,N Current (RMS),A,67.2
753039,Dean Pool - Kingstone,2023-03-05T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
753039,Dean Pool - Kingstone,2023-03-05T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
753039,Dean Pool - Kingstone,2023-03-05T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.8
753039,Dean Pool - Kingstone,2023-03-05T04:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.94
753039,Dean Pool - Kingstone,2023-03-05T04:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.52
753039,Dean Pool - Kingstone,2023-03-05T04:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.52
753039,Dean Pool - Kingstone,2023-03-05T04:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.47
753039,Dean Pool - Kingstone,2023-03-05T04:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.26
753039,Dean Pool - Kingstone,2023-03-05T04:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.53
753039,Dean Pool - Kingstone,2023-03-05T04:10:00.000+00:00,feeder,4.0,N Current (RMS),A,7.8
753039,Dean Pool - Kingstone,2023-03-05T04:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.7
753039,Dean Pool - Kingstone,2023-03-05T04:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.2
753039,Dean Pool - Kingstone,2023-03-05T04:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.8
753039,Dean Pool - Kingstone,2023-03-05T04:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
753039,Dean Pool - Kingstone,2023-03-05T04:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
753039,Dean Pool - Kingstone,2023-03-05T04:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.56
753039,Dean Pool - Kingstone,2023-03-05T04:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.33
753039,Dean Pool - Kingstone,2023-03-05T04:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.22
753039,Dean Pool - Kingstone,2023-03-05T04:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.37
753039,Dean Pool - Kingstone,2023-03-05T04:10:00.000+00:00,feeder,3.0,N Current (RMS),A,64.1
753039,Dean Pool - Kingstone,2023-03-05T04:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.0
753039,Dean Pool - Kingstone,2023-03-05T04:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,87.6
753039,Dean Pool - Kingstone,2023-03-05T04:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.6
753039,Dean Pool - Kingstone,2023-03-05T04:10:00.000+00:00,transformer,,Temperature,C,13.5
753039,Dean Pool - Kingstone,2023-03-05T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
753039,Dean Pool - Kingstone,2023-03-05T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
753039,Dean Pool - Kingstone,2023-03-05T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
753039,Dean Pool - Kingstone,2023-03-05T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
753039,Dean Pool - Kingstone,2023-03-05T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
753039,Dean Pool - Kingstone,2023-03-05T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
753039,Dean Pool - Kingstone,2023-03-05T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
753039,Dean Pool - Kingstone,2023-03-05T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
753039,Dean Pool - Kingstone,2023-03-05T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
753039,Dean Pool - Kingstone,2023-03-05T04:10:00.000+00:00,busbar,,L3 Active Power,kW,8.8
753039,Dean Pool - Kingstone,2023-03-05T04:10:00.000+00:00,busbar,,L2 Active Power,kW,23.48
753039,Dean Pool - Kingstone,2023-03-05T04:10:00.000+00:00,busbar,,L1 Active Power,kW,3.9
753039,Dean Pool - Kingstone,2023-03-05T04:10:00.000+00:00,busbar,,N Current (RMS),A,68.2
753039,Dean Pool - Kingstone,2023-03-05T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
753039,Dean Pool - Kingstone,2023-03-05T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.2
753039,Dean Pool - Kingstone,2023-03-05T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.2
753039,Dean Pool - Kingstone,2023-03-05T04:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.01
753039,Dean Pool - Kingstone,2023-03-05T04:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.64
753039,Dean Pool - Kingstone,2023-03-05T04:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.53
753039,Dean Pool - Kingstone,2023-03-05T04:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.44
753039,Dean Pool - Kingstone,2023-03-05T04:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.24
753039,Dean Pool - Kingstone,2023-03-05T04:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.56
753039,Dean Pool - Kingstone,2023-03-05T04:00:00.000+00:00,feeder,4.0,N Current (RMS),A,7.8
753039,Dean Pool - Kingstone,2023-03-05T04:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.8
753039,Dean Pool - Kingstone,2023-03-05T04:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.2
753039,Dean Pool - Kingstone,2023-03-05T04:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.0
753039,Dean Pool - Kingstone,2023-03-05T04:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
753039,Dean Pool - Kingstone,2023-03-05T04:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
753039,Dean Pool - Kingstone,2023-03-05T04:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.58
753039,Dean Pool - Kingstone,2023-03-05T04:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.46
753039,Dean Pool - Kingstone,2023-03-05T04:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.69
753039,Dean Pool - Kingstone,2023-03-05T04:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.5
753039,Dean Pool - Kingstone,2023-03-05T04:00:00.000+00:00,feeder,3.0,N Current (RMS),A,69.6
753039,Dean Pool - Kingstone,2023-03-05T04:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.1
753039,Dean Pool - Kingstone,2023-03-05T04:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,89.7
753039,Dean Pool - Kingstone,2023-03-05T04:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.0
753039,Dean Pool - Kingstone,2023-03-05T04:00:00.000+00:00,transformer,,Temperature,C,13.5
753039,Dean Pool - Kingstone,2023-03-05T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
753039,Dean Pool - Kingstone,2023-03-05T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
753039,Dean Pool - Kingstone,2023-03-05T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
753039,Dean Pool - Kingstone,2023-03-05T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
753039,Dean Pool - Kingstone,2023-03-05T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
753039,Dean Pool - Kingstone,2023-03-05T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
753039,Dean Pool - Kingstone,2023-03-05T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
753039,Dean Pool - Kingstone,2023-03-05T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
753039,Dean Pool - Kingstone,2023-03-05T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
753039,Dean Pool - Kingstone,2023-03-05T04:00:00.000+00:00,busbar,,L3 Active Power,kW,5.9
753039,Dean Pool - Kingstone,2023-03-05T04:00:00.000+00:00,busbar,,L2 Active Power,kW,23.94
753039,Dean Pool - Kingstone,2023-03-05T04:00:00.000+00:00,busbar,,L1 Active Power,kW,4.07
753039,Dean Pool - Kingstone,2023-03-05T04:00:00.000+00:00,busbar,,N Current (RMS),A,73.4
753039,Dean Pool - Kingstone,2023-03-05T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.3
753039,Dean Pool - Kingstone,2023-03-05T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.2
753039,Dean Pool - Kingstone,2023-03-05T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.8
753039,Dean Pool - Kingstone,2023-03-05T03:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.94
753039,Dean Pool - Kingstone,2023-03-05T03:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
753039,Dean Pool - Kingstone,2023-03-05T03:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.41
753039,Dean Pool - Kingstone,2023-03-05T03:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.39
753039,Dean Pool - Kingstone,2023-03-05T03:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.17
753039,Dean Pool - Kingstone,2023-03-05T03:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.63
753039,Dean Pool - Kingstone,2023-03-05T03:50:00.000+00:00,feeder,4.0,N Current (RMS),A,6.9
753039,Dean Pool - Kingstone,2023-03-05T03:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.4
753039,Dean Pool - Kingstone,2023-03-05T03:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.9
753039,Dean Pool - Kingstone,2023-03-05T03:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.6
753039,Dean Pool - Kingstone,2023-03-05T03:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.7
753039,Dean Pool - Kingstone,2023-03-05T03:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
753039,Dean Pool - Kingstone,2023-03-05T03:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.69
753039,Dean Pool - Kingstone,2023-03-05T03:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.38
753039,Dean Pool - Kingstone,2023-03-05T03:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.56
753039,Dean Pool - Kingstone,2023-03-05T03:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.61
753039,Dean Pool - Kingstone,2023-03-05T03:50:00.000+00:00,feeder,3.0,N Current (RMS),A,67.4
753039,Dean Pool - Kingstone,2023-03-05T03:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.5
753039,Dean Pool - Kingstone,2023-03-05T03:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,88.4
753039,Dean Pool - Kingstone,2023-03-05T03:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.5
753039,Dean Pool - Kingstone,2023-03-05T03:50:00.000+00:00,transformer,,Temperature,C,13.5
753039,Dean Pool - Kingstone,2023-03-05T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
753039,Dean Pool - Kingstone,2023-03-05T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
753039,Dean Pool - Kingstone,2023-03-05T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
753039,Dean Pool - Kingstone,2023-03-05T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
753039,Dean Pool - Kingstone,2023-03-05T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
753039,Dean Pool - Kingstone,2023-03-05T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
753039,Dean Pool - Kingstone,2023-03-05T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
753039,Dean Pool - Kingstone,2023-03-05T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
753039,Dean Pool - Kingstone,2023-03-05T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
753039,Dean Pool - Kingstone,2023-03-05T03:50:00.000+00:00,busbar,,L3 Active Power,kW,5.77
753039,Dean Pool - Kingstone,2023-03-05T03:50:00.000+00:00,busbar,,L2 Active Power,kW,23.73
753039,Dean Pool - Kingstone,2023-03-05T03:50:00.000+00:00,busbar,,L1 Active Power,kW,4.24
753039,Dean Pool - Kingstone,2023-03-05T03:50:00.000+00:00,busbar,,N Current (RMS),A,70.8
753039,Dean Pool - Kingstone,2023-03-05T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.3
753039,Dean Pool - Kingstone,2023-03-05T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
753039,Dean Pool - Kingstone,2023-03-05T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.0
753039,Dean Pool - Kingstone,2023-03-05T03:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.96
753039,Dean Pool - Kingstone,2023-03-05T03:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.36
753039,Dean Pool - Kingstone,2023-03-05T03:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.4
753039,Dean Pool - Kingstone,2023-03-05T03:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.42
753039,Dean Pool - Kingstone,2023-03-05T03:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.17
753039,Dean Pool - Kingstone,2023-03-05T03:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.68
753039,Dean Pool - Kingstone,2023-03-05T03:40:00.000+00:00,feeder,4.0,N Current (RMS),A,7.1
753039,Dean Pool - Kingstone,2023-03-05T03:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.5
753039,Dean Pool - Kingstone,2023-03-05T03:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.5
753039,Dean Pool - Kingstone,2023-03-05T03:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.6
753039,Dean Pool - Kingstone,2023-03-05T03:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.67
753039,Dean Pool - Kingstone,2023-03-05T03:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
753039,Dean Pool - Kingstone,2023-03-05T03:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.69
753039,Dean Pool - Kingstone,2023-03-05T03:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.1
753039,Dean Pool - Kingstone,2023-03-05T03:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.56
753039,Dean Pool - Kingstone,2023-03-05T03:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.64
753039,Dean Pool - Kingstone,2023-03-05T03:40:00.000+00:00,feeder,3.0,N Current (RMS),A,70.0
753039,Dean Pool - Kingstone,2023-03-05T03:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.2
753039,Dean Pool - Kingstone,2023-03-05T03:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,92.6
753039,Dean Pool - Kingstone,2023-03-05T03:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.6
753039,Dean Pool - Kingstone,2023-03-05T03:40:00.000+00:00,transformer,,Temperature,C,13.6
753039,Dean Pool - Kingstone,2023-03-05T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
753039,Dean Pool - Kingstone,2023-03-05T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
753039,Dean Pool - Kingstone,2023-03-05T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
753039,Dean Pool - Kingstone,2023-03-05T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
753039,Dean Pool - Kingstone,2023-03-05T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
753039,Dean Pool - Kingstone,2023-03-05T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
753039,Dean Pool - Kingstone,2023-03-05T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
753039,Dean Pool - Kingstone,2023-03-05T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
753039,Dean Pool - Kingstone,2023-03-05T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
753039,Dean Pool - Kingstone,2023-03-05T03:40:00.000+00:00,busbar,,L3 Active Power,kW,6.52
753039,Dean Pool - Kingstone,2023-03-05T03:40:00.000+00:00,busbar,,L2 Active Power,kW,24.73
753039,Dean Pool - Kingstone,2023-03-05T03:40:00.000+00:00,busbar,,L1 Active Power,kW,4.32
753039,Dean Pool - Kingstone,2023-03-05T03:40:00.000+00:00,busbar,,N Current (RMS),A,73.5
753039,Dean Pool - Kingstone,2023-03-05T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
753039,Dean Pool - Kingstone,2023-03-05T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.7
753039,Dean Pool - Kingstone,2023-03-05T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.1
753039,Dean Pool - Kingstone,2023-03-05T03:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.75
753039,Dean Pool - Kingstone,2023-03-05T03:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
753039,Dean Pool - Kingstone,2023-03-05T03:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.44
753039,Dean Pool - Kingstone,2023-03-05T03:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.47
753039,Dean Pool - Kingstone,2023-03-05T03:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.04
753039,Dean Pool - Kingstone,2023-03-05T03:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.69
753039,Dean Pool - Kingstone,2023-03-05T03:30:00.000+00:00,feeder,4.0,N Current (RMS),A,7.1
753039,Dean Pool - Kingstone,2023-03-05T03:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.3
753039,Dean Pool - Kingstone,2023-03-05T03:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.2
753039,Dean Pool - Kingstone,2023-03-05T03:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.0
753039,Dean Pool - Kingstone,2023-03-05T03:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.06
753039,Dean Pool - Kingstone,2023-03-05T03:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
753039,Dean Pool - Kingstone,2023-03-05T03:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.61
753039,Dean Pool - Kingstone,2023-03-05T03:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.55
753039,Dean Pool - Kingstone,2023-03-05T03:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.45
753039,Dean Pool - Kingstone,2023-03-05T03:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.55
753039,Dean Pool - Kingstone,2023-03-05T03:30:00.000+00:00,feeder,3.0,N Current (RMS),A,68.2
753039,Dean Pool - Kingstone,2023-03-05T03:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.3
753039,Dean Pool - Kingstone,2023-03-05T03:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,88.0
753039,Dean Pool - Kingstone,2023-03-05T03:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.1
753039,Dean Pool - Kingstone,2023-03-05T03:30:00.000+00:00,transformer,,Temperature,C,13.6
753039,Dean Pool - Kingstone,2023-03-05T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
753039,Dean Pool - Kingstone,2023-03-05T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
753039,Dean Pool - Kingstone,2023-03-05T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
753039,Dean Pool - Kingstone,2023-03-05T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
753039,Dean Pool - Kingstone,2023-03-05T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
753039,Dean Pool - Kingstone,2023-03-05T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
753039,Dean Pool - Kingstone,2023-03-05T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
753039,Dean Pool - Kingstone,2023-03-05T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
753039,Dean Pool - Kingstone,2023-03-05T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
753039,Dean Pool - Kingstone,2023-03-05T03:30:00.000+00:00,busbar,,L3 Active Power,kW,6.03
753039,Dean Pool - Kingstone,2023-03-05T03:30:00.000+00:00,busbar,,L2 Active Power,kW,23.49
753039,Dean Pool - Kingstone,2023-03-05T03:30:00.000+00:00,busbar,,L1 Active Power,kW,4.24
753039,Dean Pool - Kingstone,2023-03-05T03:30:00.000+00:00,busbar,,N Current (RMS),A,70.2
753039,Dean Pool - Kingstone,2023-03-05T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.3
753039,Dean Pool - Kingstone,2023-03-05T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
753039,Dean Pool - Kingstone,2023-03-05T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.9
753039,Dean Pool - Kingstone,2023-03-05T03:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
753039,Dean Pool - Kingstone,2023-03-05T03:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
753039,Dean Pool - Kingstone,2023-03-05T03:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.49
753039,Dean Pool - Kingstone,2023-03-05T03:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.96
753039,Dean Pool - Kingstone,2023-03-05T03:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.94
753039,Dean Pool - Kingstone,2023-03-05T03:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.65
753039,Dean Pool - Kingstone,2023-03-05T03:20:00.000+00:00,feeder,4.0,N Current (RMS),A,8.0
753039,Dean Pool - Kingstone,2023-03-05T03:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.9
753039,Dean Pool - Kingstone,2023-03-05T03:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.0
753039,Dean Pool - Kingstone,2023-03-05T03:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.0
753039,Dean Pool - Kingstone,2023-03-05T03:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.11
753039,Dean Pool - Kingstone,2023-03-05T03:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
753039,Dean Pool - Kingstone,2023-03-05T03:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.59
753039,Dean Pool - Kingstone,2023-03-05T03:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.85
753039,Dean Pool - Kingstone,2023-03-05T03:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.22
753039,Dean Pool - Kingstone,2023-03-05T03:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.45
753039,Dean Pool - Kingstone,2023-03-05T03:20:00.000+00:00,feeder,3.0,N Current (RMS),A,67.5
753039,Dean Pool - Kingstone,2023-03-05T03:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.9
753039,Dean Pool - Kingstone,2023-03-05T03:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,87.1
753039,Dean Pool - Kingstone,2023-03-05T03:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.9
753039,Dean Pool - Kingstone,2023-03-05T03:20:00.000+00:00,transformer,,Temperature,C,13.6
753039,Dean Pool - Kingstone,2023-03-05T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
753039,Dean Pool - Kingstone,2023-03-05T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
753039,Dean Pool - Kingstone,2023-03-05T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
753039,Dean Pool - Kingstone,2023-03-05T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
753039,Dean Pool - Kingstone,2023-03-05T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
753039,Dean Pool - Kingstone,2023-03-05T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
753039,Dean Pool - Kingstone,2023-03-05T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
753039,Dean Pool - Kingstone,2023-03-05T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
753039,Dean Pool - Kingstone,2023-03-05T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
753039,Dean Pool - Kingstone,2023-03-05T03:20:00.000+00:00,busbar,,L3 Active Power,kW,6.81
753039,Dean Pool - Kingstone,2023-03-05T03:20:00.000+00:00,busbar,,L2 Active Power,kW,23.16
753039,Dean Pool - Kingstone,2023-03-05T03:20:00.000+00:00,busbar,,L1 Active Power,kW,4.1
753039,Dean Pool - Kingstone,2023-03-05T03:20:00.000+00:00,busbar,,N Current (RMS),A,67.8
753039,Dean Pool - Kingstone,2023-03-05T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.6
753039,Dean Pool - Kingstone,2023-03-05T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.4
753039,Dean Pool - Kingstone,2023-03-05T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.7
753039,Dean Pool - Kingstone,2023-03-05T03:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
753039,Dean Pool - Kingstone,2023-03-05T03:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
753039,Dean Pool - Kingstone,2023-03-05T03:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.47
753039,Dean Pool - Kingstone,2023-03-05T03:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.59
753039,Dean Pool - Kingstone,2023-03-05T03:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.27
753039,Dean Pool - Kingstone,2023-03-05T03:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.57
753039,Dean Pool - Kingstone,2023-03-05T03:10:00.000+00:00,feeder,4.0,N Current (RMS),A,10.6
753039,Dean Pool - Kingstone,2023-03-05T03:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.1
753039,Dean Pool - Kingstone,2023-03-05T03:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.0
753039,Dean Pool - Kingstone,2023-03-05T03:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.6
753039,Dean Pool - Kingstone,2023-03-05T03:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
753039,Dean Pool - Kingstone,2023-03-05T03:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
753039,Dean Pool - Kingstone,2023-03-05T03:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.53
753039,Dean Pool - Kingstone,2023-03-05T03:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.24
753039,Dean Pool - Kingstone,2023-03-05T03:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.14
753039,Dean Pool - Kingstone,2023-03-05T03:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.51
753039,Dean Pool - Kingstone,2023-03-05T03:10:00.000+00:00,feeder,3.0,N Current (RMS),A,66.2
753039,Dean Pool - Kingstone,2023-03-05T03:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.0
753039,Dean Pool - Kingstone,2023-03-05T03:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,86.9
753039,Dean Pool - Kingstone,2023-03-05T03:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.9
753039,Dean Pool - Kingstone,2023-03-05T03:10:00.000+00:00,transformer,,Temperature,C,13.6
753039,Dean Pool - Kingstone,2023-03-05T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
753039,Dean Pool - Kingstone,2023-03-05T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
753039,Dean Pool - Kingstone,2023-03-05T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
753039,Dean Pool - Kingstone,2023-03-05T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
753039,Dean Pool - Kingstone,2023-03-05T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
753039,Dean Pool - Kingstone,2023-03-05T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
753039,Dean Pool - Kingstone,2023-03-05T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
753039,Dean Pool - Kingstone,2023-03-05T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
753039,Dean Pool - Kingstone,2023-03-05T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
753039,Dean Pool - Kingstone,2023-03-05T03:10:00.000+00:00,busbar,,L3 Active Power,kW,7.83
753039,Dean Pool - Kingstone,2023-03-05T03:10:00.000+00:00,busbar,,L2 Active Power,kW,23.42
753039,Dean Pool - Kingstone,2023-03-05T03:10:00.000+00:00,busbar,,L1 Active Power,kW,4.08
753039,Dean Pool - Kingstone,2023-03-05T03:10:00.000+00:00,busbar,,N Current (RMS),A,66.6
753039,Dean Pool - Kingstone,2023-03-05T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
753039,Dean Pool - Kingstone,2023-03-05T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
753039,Dean Pool - Kingstone,2023-03-05T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.3
753039,Dean Pool - Kingstone,2023-03-05T03:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.26
753039,Dean Pool - Kingstone,2023-03-05T03:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
753039,Dean Pool - Kingstone,2023-03-05T03:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.28
753039,Dean Pool - Kingstone,2023-03-05T03:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.01
753039,Dean Pool - Kingstone,2023-03-05T03:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.11
753039,Dean Pool - Kingstone,2023-03-05T03:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.87
753039,Dean Pool - Kingstone,2023-03-05T03:00:00.000+00:00,feeder,4.0,N Current (RMS),A,13.3
753039,Dean Pool - Kingstone,2023-03-05T03:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.8
753039,Dean Pool - Kingstone,2023-03-05T03:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.5
753039,Dean Pool - Kingstone,2023-03-05T03:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.1
753039,Dean Pool - Kingstone,2023-03-05T03:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.89
753039,Dean Pool - Kingstone,2023-03-05T03:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
753039,Dean Pool - Kingstone,2023-03-05T03:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.44
753039,Dean Pool - Kingstone,2023-03-05T03:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.34
753039,Dean Pool - Kingstone,2023-03-05T03:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.97
753039,Dean Pool - Kingstone,2023-03-05T03:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.49
753039,Dean Pool - Kingstone,2023-03-05T03:00:00.000+00:00,feeder,3.0,N Current (RMS),A,67.0
753039,Dean Pool - Kingstone,2023-03-05T03:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.5
753039,Dean Pool - Kingstone,2023-03-05T03:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,86.2
753039,Dean Pool - Kingstone,2023-03-05T03:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.8
753039,Dean Pool - Kingstone,2023-03-05T03:00:00.000+00:00,transformer,,Temperature,C,13.7
753039,Dean Pool - Kingstone,2023-03-05T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
753039,Dean Pool - Kingstone,2023-03-05T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
753039,Dean Pool - Kingstone,2023-03-05T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
753039,Dean Pool - Kingstone,2023-03-05T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
753039,Dean Pool - Kingstone,2023-03-05T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
753039,Dean Pool - Kingstone,2023-03-05T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
753039,Dean Pool - Kingstone,2023-03-05T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
753039,Dean Pool - Kingstone,2023-03-05T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
753039,Dean Pool - Kingstone,2023-03-05T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
753039,Dean Pool - Kingstone,2023-03-05T03:00:00.000+00:00,busbar,,L3 Active Power,kW,8.35
753039,Dean Pool - Kingstone,2023-03-05T03:00:00.000+00:00,busbar,,L2 Active Power,kW,23.08
753039,Dean Pool - Kingstone,2023-03-05T03:00:00.000+00:00,busbar,,L1 Active Power,kW,4.37
753039,Dean Pool - Kingstone,2023-03-05T03:00:00.000+00:00,busbar,,N Current (RMS),A,64.0
753039,Dean Pool - Kingstone,2023-03-05T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.9
753039,Dean Pool - Kingstone,2023-03-05T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.1
753039,Dean Pool - Kingstone,2023-03-05T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.7
753039,Dean Pool - Kingstone,2023-03-05T02:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
753039,Dean Pool - Kingstone,2023-03-05T02:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
753039,Dean Pool - Kingstone,2023-03-05T02:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.14
753039,Dean Pool - Kingstone,2023-03-05T02:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.87
753039,Dean Pool - Kingstone,2023-03-05T02:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.98
753039,Dean Pool - Kingstone,2023-03-05T02:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.09
753039,Dean Pool - Kingstone,2023-03-05T02:50:00.000+00:00,feeder,4.0,N Current (RMS),A,12.2
753039,Dean Pool - Kingstone,2023-03-05T02:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.3
753039,Dean Pool - Kingstone,2023-03-05T02:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.7
753039,Dean Pool - Kingstone,2023-03-05T02:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.5
753039,Dean Pool - Kingstone,2023-03-05T02:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.04
753039,Dean Pool - Kingstone,2023-03-05T02:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
753039,Dean Pool - Kingstone,2023-03-05T02:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.56
753039,Dean Pool - Kingstone,2023-03-05T02:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.56
753039,Dean Pool - Kingstone,2023-03-05T02:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.75
753039,Dean Pool - Kingstone,2023-03-05T02:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.32
753039,Dean Pool - Kingstone,2023-03-05T02:50:00.000+00:00,feeder,3.0,N Current (RMS),A,74.2
753039,Dean Pool - Kingstone,2023-03-05T02:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.8
753039,Dean Pool - Kingstone,2023-03-05T02:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,93.8
753039,Dean Pool - Kingstone,2023-03-05T02:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.4
753039,Dean Pool - Kingstone,2023-03-05T02:50:00.000+00:00,transformer,,Temperature,C,13.7
753039,Dean Pool - Kingstone,2023-03-05T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
753039,Dean Pool - Kingstone,2023-03-05T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
753039,Dean Pool - Kingstone,2023-03-05T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
753039,Dean Pool - Kingstone,2023-03-05T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
753039,Dean Pool - Kingstone,2023-03-05T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
753039,Dean Pool - Kingstone,2023-03-05T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
753039,Dean Pool - Kingstone,2023-03-05T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
753039,Dean Pool - Kingstone,2023-03-05T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
753039,Dean Pool - Kingstone,2023-03-05T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
753039,Dean Pool - Kingstone,2023-03-05T02:50:00.000+00:00,busbar,,L3 Active Power,kW,8.44
753039,Dean Pool - Kingstone,2023-03-05T02:50:00.000+00:00,busbar,,L2 Active Power,kW,24.73
