Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753039,Dean Pool - Kingstone,2023-03-05T00:30:00.000+00:00,transformer,,Temperature,C,14.1
753039,Dean Pool - Kingstone,2023-03-05T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
753039,Dean Pool - Kingstone,2023-03-05T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
753039,Dean Pool - Kingstone,2023-03-05T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
753039,Dean Pool - Kingstone,2023-03-05T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
753039,Dean Pool - Kingstone,2023-03-05T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
753039,Dean Pool - Kingstone,2023-03-05T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
753039,Dean Pool - Kingstone,2023-03-05T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
753039,Dean Pool - Kingstone,2023-03-05T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
753039,Dean Pool - Kingstone,2023-03-05T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
753039,Dean Pool - Kingstone,2023-03-05T00:30:00.000+00:00,busbar,,L3 Active Power,kW,8.8
753039,Dean Pool - Kingstone,2023-03-05T00:30:00.000+00:00,busbar,,L2 Active Power,kW,12.46
753039,Dean Pool - Kingstone,2023-03-05T00:30:00.000+00:00,busbar,,L1 Active Power,kW,5.15
753039,Dean Pool - Kingstone,2023-03-05T00:30:00.000+00:00,busbar,,N Current (RMS),A,30.7
753039,Dean Pool - Kingstone,2023-03-05T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
753039,Dean Pool - Kingstone,2023-03-05T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
753039,Dean Pool - Kingstone,2023-03-05T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.9
753039,Dean Pool - Kingstone,2023-03-05T00:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
753039,Dean Pool - Kingstone,2023-03-05T00:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.1
753039,Dean Pool - Kingstone,2023-03-05T00:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.42
753039,Dean Pool - Kingstone,2023-03-05T00:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.66
753039,Dean Pool - Kingstone,2023-03-05T00:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.98
753039,Dean Pool - Kingstone,2023-03-05T00:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.33
753039,Dean Pool - Kingstone,2023-03-05T00:20:00.000+00:00,feeder,4.0,N Current (RMS),A,27.3
753039,Dean Pool - Kingstone,2023-03-05T00:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.8
753039,Dean Pool - Kingstone,2023-03-05T00:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.2
753039,Dean Pool - Kingstone,2023-03-05T00:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.1
753039,Dean Pool - Kingstone,2023-03-05T00:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.3
753039,Dean Pool - Kingstone,2023-03-05T00:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.04
753039,Dean Pool - Kingstone,2023-03-05T00:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.81
753039,Dean Pool - Kingstone,2023-03-05T00:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.91
753039,Dean Pool - Kingstone,2023-03-05T00:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.26
753039,Dean Pool - Kingstone,2023-03-05T00:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.9
753039,Dean Pool - Kingstone,2023-03-05T00:20:00.000+00:00,feeder,3.0,N Current (RMS),A,19.5
753039,Dean Pool - Kingstone,2023-03-05T00:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.1
753039,Dean Pool - Kingstone,2023-03-05T00:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.7
753039,Dean Pool - Kingstone,2023-03-05T00:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.3
753039,Dean Pool - Kingstone,2023-03-05T00:20:00.000+00:00,transformer,,Temperature,C,14.1
753039,Dean Pool - Kingstone,2023-03-05T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
753039,Dean Pool - Kingstone,2023-03-05T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
753039,Dean Pool - Kingstone,2023-03-05T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
753039,Dean Pool - Kingstone,2023-03-05T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
753039,Dean Pool - Kingstone,2023-03-05T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
753039,Dean Pool - Kingstone,2023-03-05T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
753039,Dean Pool - Kingstone,2023-03-05T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
753039,Dean Pool - Kingstone,2023-03-05T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
753039,Dean Pool - Kingstone,2023-03-05T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
753039,Dean Pool - Kingstone,2023-03-05T00:20:00.000+00:00,busbar,,L3 Active Power,kW,12.57
753039,Dean Pool - Kingstone,2023-03-05T00:20:00.000+00:00,busbar,,L2 Active Power,kW,14.25
753039,Dean Pool - Kingstone,2023-03-05T00:20:00.000+00:00,busbar,,L1 Active Power,kW,5.23
753039,Dean Pool - Kingstone,2023-03-05T00:20:00.000+00:00,busbar,,N Current (RMS),A,40.9
753039,Dean Pool - Kingstone,2023-03-05T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
753039,Dean Pool - Kingstone,2023-03-05T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.7
753039,Dean Pool - Kingstone,2023-03-05T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.3
753039,Dean Pool - Kingstone,2023-03-05T00:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.85
753039,Dean Pool - Kingstone,2023-03-05T00:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.27
753039,Dean Pool - Kingstone,2023-03-05T00:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.42
753039,Dean Pool - Kingstone,2023-03-05T00:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.65
753039,Dean Pool - Kingstone,2023-03-05T00:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.97
753039,Dean Pool - Kingstone,2023-03-05T00:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.45
753039,Dean Pool - Kingstone,2023-03-05T00:10:00.000+00:00,feeder,4.0,N Current (RMS),A,29.5
753039,Dean Pool - Kingstone,2023-03-05T00:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.6
753039,Dean Pool - Kingstone,2023-03-05T00:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.1
753039,Dean Pool - Kingstone,2023-03-05T00:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.4
753039,Dean Pool - Kingstone,2023-03-05T00:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.33
753039,Dean Pool - Kingstone,2023-03-05T00:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
753039,Dean Pool - Kingstone,2023-03-05T00:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.77
753039,Dean Pool - Kingstone,2023-03-05T00:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.76
753039,Dean Pool - Kingstone,2023-03-05T00:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.23
753039,Dean Pool - Kingstone,2023-03-05T00:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.95
753039,Dean Pool - Kingstone,2023-03-05T00:10:00.000+00:00,feeder,3.0,N Current (RMS),A,19.5
753039,Dean Pool - Kingstone,2023-03-05T00:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.4
753039,Dean Pool - Kingstone,2023-03-05T00:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.3
753039,Dean Pool - Kingstone,2023-03-05T00:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.2
753039,Dean Pool - Kingstone,2023-03-05T00:10:00.000+00:00,transformer,,Temperature,C,14.2
753039,Dean Pool - Kingstone,2023-03-05T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
753039,Dean Pool - Kingstone,2023-03-05T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
753039,Dean Pool - Kingstone,2023-03-05T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
753039,Dean Pool - Kingstone,2023-03-05T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
753039,Dean Pool - Kingstone,2023-03-05T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
753039,Dean Pool - Kingstone,2023-03-05T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
753039,Dean Pool - Kingstone,2023-03-05T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
753039,Dean Pool - Kingstone,2023-03-05T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
753039,Dean Pool - Kingstone,2023-03-05T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
753039,Dean Pool - Kingstone,2023-03-05T00:10:00.000+00:00,busbar,,L3 Active Power,kW,8.41
753039,Dean Pool - Kingstone,2023-03-05T00:10:00.000+00:00,busbar,,L2 Active Power,kW,17.2
753039,Dean Pool - Kingstone,2023-03-05T00:10:00.000+00:00,busbar,,L1 Active Power,kW,5.4
753039,Dean Pool - Kingstone,2023-03-05T00:10:00.000+00:00,busbar,,N Current (RMS),A,45.6
753039,Dean Pool - Kingstone,2023-03-05T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
753039,Dean Pool - Kingstone,2023-03-05T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
753039,Dean Pool - Kingstone,2023-03-05T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.5
753039,Dean Pool - Kingstone,2023-03-05T00:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.7
753039,Dean Pool - Kingstone,2023-03-05T00:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
753039,Dean Pool - Kingstone,2023-03-05T00:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.27
753039,Dean Pool - Kingstone,2023-03-05T00:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.26
753039,Dean Pool - Kingstone,2023-03-05T00:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.13
753039,Dean Pool - Kingstone,2023-03-05T00:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.64
753039,Dean Pool - Kingstone,2023-03-05T00:00:00.000+00:00,feeder,4.0,N Current (RMS),A,27.8
753039,Dean Pool - Kingstone,2023-03-05T00:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.6
753039,Dean Pool - Kingstone,2023-03-05T00:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.6
753039,Dean Pool - Kingstone,2023-03-05T00:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.8
753039,Dean Pool - Kingstone,2023-03-05T00:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.31
753039,Dean Pool - Kingstone,2023-03-05T00:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
753039,Dean Pool - Kingstone,2023-03-05T00:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.64
753039,Dean Pool - Kingstone,2023-03-05T00:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.91
753039,Dean Pool - Kingstone,2023-03-05T00:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.76
753039,Dean Pool - Kingstone,2023-03-05T00:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.84
753039,Dean Pool - Kingstone,2023-03-05T00:00:00.000+00:00,feeder,3.0,N Current (RMS),A,19.4
753039,Dean Pool - Kingstone,2023-03-05T00:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.6
753039,Dean Pool - Kingstone,2023-03-05T00:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.4
753039,Dean Pool - Kingstone,2023-03-05T00:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.4
753039,Dean Pool - Kingstone,2023-03-05T00:00:00.000+00:00,transformer,,Temperature,C,14.2
753039,Dean Pool - Kingstone,2023-03-05T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
753039,Dean Pool - Kingstone,2023-03-05T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
753039,Dean Pool - Kingstone,2023-03-05T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
753039,Dean Pool - Kingstone,2023-03-05T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
753039,Dean Pool - Kingstone,2023-03-05T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
753039,Dean Pool - Kingstone,2023-03-05T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
753039,Dean Pool - Kingstone,2023-03-05T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
753039,Dean Pool - Kingstone,2023-03-05T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
753039,Dean Pool - Kingstone,2023-03-05T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
753039,Dean Pool - Kingstone,2023-03-05T00:00:00.000+00:00,busbar,,L3 Active Power,kW,8.17
753039,Dean Pool - Kingstone,2023-03-05T00:00:00.000+00:00,busbar,,L2 Active Power,kW,15.89
753039,Dean Pool - Kingstone,2023-03-05T00:00:00.000+00:00,busbar,,L1 Active Power,kW,5.48
753039,Dean Pool - Kingstone,2023-03-05T00:00:00.000+00:00,busbar,,N Current (RMS),A,42.5
753039,Dean Pool - Kingstone,2023-03-05T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.7
753039,Dean Pool - Kingstone,2023-03-05T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.1
753039,Dean Pool - Kingstone,2023-03-05T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.1
753039,Dean Pool - Kingstone,2023-03-06T23:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
753039,Dean Pool - Kingstone,2023-03-06T23:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
753039,Dean Pool - Kingstone,2023-03-06T23:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.27
753039,Dean Pool - Kingstone,2023-03-06T23:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.06
753039,Dean Pool - Kingstone,2023-03-06T23:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.23
753039,Dean Pool - Kingstone,2023-03-06T23:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.31
753039,Dean Pool - Kingstone,2023-03-06T23:50:00.000+00:00,feeder,4.0,N Current (RMS),A,7.9
753039,Dean Pool - Kingstone,2023-03-06T23:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.2
753039,Dean Pool - Kingstone,2023-03-06T23:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.2
753039,Dean Pool - Kingstone,2023-03-06T23:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.6
753039,Dean Pool - Kingstone,2023-03-06T23:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.06
753039,Dean Pool - Kingstone,2023-03-06T23:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
753039,Dean Pool - Kingstone,2023-03-06T23:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.54
753039,Dean Pool - Kingstone,2023-03-06T23:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.17
753039,Dean Pool - Kingstone,2023-03-06T23:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.71
753039,Dean Pool - Kingstone,2023-03-06T23:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.24
753039,Dean Pool - Kingstone,2023-03-06T23:50:00.000+00:00,feeder,3.0,N Current (RMS),A,19.4
753039,Dean Pool - Kingstone,2023-03-06T23:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.1
753039,Dean Pool - Kingstone,2023-03-06T23:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.4
753039,Dean Pool - Kingstone,2023-03-06T23:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.5
753039,Dean Pool - Kingstone,2023-03-06T23:50:00.000+00:00,transformer,,Temperature,C,15.1
753039,Dean Pool - Kingstone,2023-03-06T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
753039,Dean Pool - Kingstone,2023-03-06T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
753039,Dean Pool - Kingstone,2023-03-06T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
753039,Dean Pool - Kingstone,2023-03-06T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
753039,Dean Pool - Kingstone,2023-03-06T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
753039,Dean Pool - Kingstone,2023-03-06T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
753039,Dean Pool - Kingstone,2023-03-06T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
753039,Dean Pool - Kingstone,2023-03-06T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
753039,Dean Pool - Kingstone,2023-03-06T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
753039,Dean Pool - Kingstone,2023-03-06T23:50:00.000+00:00,busbar,,L3 Active Power,kW,8.22
753039,Dean Pool - Kingstone,2023-03-06T23:50:00.000+00:00,busbar,,L2 Active Power,kW,4.95
753039,Dean Pool - Kingstone,2023-03-06T23:50:00.000+00:00,busbar,,L1 Active Power,kW,6.55
753039,Dean Pool - Kingstone,2023-03-06T23:50:00.000+00:00,busbar,,N Current (RMS),A,26.4
753039,Dean Pool - Kingstone,2023-03-06T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.1
753039,Dean Pool - Kingstone,2023-03-06T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.5
753039,Dean Pool - Kingstone,2023-03-06T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.0
753039,Dean Pool - Kingstone,2023-03-06T23:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.63
753039,Dean Pool - Kingstone,2023-03-06T23:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
753039,Dean Pool - Kingstone,2023-03-06T23:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.23
753039,Dean Pool - Kingstone,2023-03-06T23:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.1
753039,Dean Pool - Kingstone,2023-03-06T23:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.37
753039,Dean Pool - Kingstone,2023-03-06T23:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.25
753039,Dean Pool - Kingstone,2023-03-06T23:40:00.000+00:00,feeder,4.0,N Current (RMS),A,8.1
753039,Dean Pool - Kingstone,2023-03-06T23:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.5
753039,Dean Pool - Kingstone,2023-03-06T23:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.6
753039,Dean Pool - Kingstone,2023-03-06T23:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.6
753039,Dean Pool - Kingstone,2023-03-06T23:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.25
753039,Dean Pool - Kingstone,2023-03-06T23:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
753039,Dean Pool - Kingstone,2023-03-06T23:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.58
753039,Dean Pool - Kingstone,2023-03-06T23:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.1
753039,Dean Pool - Kingstone,2023-03-06T23:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.73
753039,Dean Pool - Kingstone,2023-03-06T23:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.32
753039,Dean Pool - Kingstone,2023-03-06T23:40:00.000+00:00,feeder,3.0,N Current (RMS),A,14.9
753039,Dean Pool - Kingstone,2023-03-06T23:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.2
753039,Dean Pool - Kingstone,2023-03-06T23:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.3
753039,Dean Pool - Kingstone,2023-03-06T23:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.2
753039,Dean Pool - Kingstone,2023-03-06T23:40:00.000+00:00,transformer,,Temperature,C,15.1
753039,Dean Pool - Kingstone,2023-03-06T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
753039,Dean Pool - Kingstone,2023-03-06T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
753039,Dean Pool - Kingstone,2023-03-06T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
753039,Dean Pool - Kingstone,2023-03-06T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
753039,Dean Pool - Kingstone,2023-03-06T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
753039,Dean Pool - Kingstone,2023-03-06T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
753039,Dean Pool - Kingstone,2023-03-06T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
753039,Dean Pool - Kingstone,2023-03-06T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
753039,Dean Pool - Kingstone,2023-03-06T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
753039,Dean Pool - Kingstone,2023-03-06T23:40:00.000+00:00,busbar,,L3 Active Power,kW,7.2
753039,Dean Pool - Kingstone,2023-03-06T23:40:00.000+00:00,busbar,,L2 Active Power,kW,7.1
753039,Dean Pool - Kingstone,2023-03-06T23:40:00.000+00:00,busbar,,L1 Active Power,kW,6.58
753039,Dean Pool - Kingstone,2023-03-06T23:40:00.000+00:00,busbar,,N Current (RMS),A,22.5
753039,Dean Pool - Kingstone,2023-03-06T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.4
753039,Dean Pool - Kingstone,2023-03-06T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.8
753039,Dean Pool - Kingstone,2023-03-06T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.5
753039,Dean Pool - Kingstone,2023-03-06T23:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.68
753039,Dean Pool - Kingstone,2023-03-06T23:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
753039,Dean Pool - Kingstone,2023-03-06T23:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.38
753039,Dean Pool - Kingstone,2023-03-06T23:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.18
753039,Dean Pool - Kingstone,2023-03-06T23:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.54
753039,Dean Pool - Kingstone,2023-03-06T23:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.08
753039,Dean Pool - Kingstone,2023-03-06T23:30:00.000+00:00,feeder,4.0,N Current (RMS),A,11.8
753039,Dean Pool - Kingstone,2023-03-06T23:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.5
753039,Dean Pool - Kingstone,2023-03-06T23:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.3
753039,Dean Pool - Kingstone,2023-03-06T23:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.3
753039,Dean Pool - Kingstone,2023-03-06T23:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.46
753039,Dean Pool - Kingstone,2023-03-06T23:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
753039,Dean Pool - Kingstone,2023-03-06T23:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.59
753039,Dean Pool - Kingstone,2023-03-06T23:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.07
753039,Dean Pool - Kingstone,2023-03-06T23:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.7
753039,Dean Pool - Kingstone,2023-03-06T23:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.28
753039,Dean Pool - Kingstone,2023-03-06T23:30:00.000+00:00,feeder,3.0,N Current (RMS),A,16.6
753039,Dean Pool - Kingstone,2023-03-06T23:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.5
753039,Dean Pool - Kingstone,2023-03-06T23:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.3
753039,Dean Pool - Kingstone,2023-03-06T23:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.5
753039,Dean Pool - Kingstone,2023-03-06T23:30:00.000+00:00,transformer,,Temperature,C,15.2
753039,Dean Pool - Kingstone,2023-03-06T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
753039,Dean Pool - Kingstone,2023-03-06T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
753039,Dean Pool - Kingstone,2023-03-06T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
753039,Dean Pool - Kingstone,2023-03-06T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
753039,Dean Pool - Kingstone,2023-03-06T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
753039,Dean Pool - Kingstone,2023-03-06T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
753039,Dean Pool - Kingstone,2023-03-06T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
753039,Dean Pool - Kingstone,2023-03-06T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
753039,Dean Pool - Kingstone,2023-03-06T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
753039,Dean Pool - Kingstone,2023-03-06T23:30:00.000+00:00,busbar,,L3 Active Power,kW,8.25
753039,Dean Pool - Kingstone,2023-03-06T23:30:00.000+00:00,busbar,,L2 Active Power,kW,7.25
753039,Dean Pool - Kingstone,2023-03-06T23:30:00.000+00:00,busbar,,L1 Active Power,kW,8.35
753039,Dean Pool - Kingstone,2023-03-06T23:30:00.000+00:00,busbar,,N Current (RMS),A,25.9
753039,Dean Pool - Kingstone,2023-03-06T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
753039,Dean Pool - Kingstone,2023-03-06T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.5
753039,Dean Pool - Kingstone,2023-03-06T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.1
753039,Dean Pool - Kingstone,2023-03-06T23:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.94
753039,Dean Pool - Kingstone,2023-03-06T23:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
753039,Dean Pool - Kingstone,2023-03-06T23:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.35
753039,Dean Pool - Kingstone,2023-03-06T23:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.12
753039,Dean Pool - Kingstone,2023-03-06T23:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.63
753039,Dean Pool - Kingstone,2023-03-06T23:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.12
753039,Dean Pool - Kingstone,2023-03-06T23:20:00.000+00:00,feeder,4.0,N Current (RMS),A,12.0
753039,Dean Pool - Kingstone,2023-03-06T23:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.6
753039,Dean Pool - Kingstone,2023-03-06T23:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.9
753039,Dean Pool - Kingstone,2023-03-06T23:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.4
753039,Dean Pool - Kingstone,2023-03-06T23:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.31
753039,Dean Pool - Kingstone,2023-03-06T23:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
753039,Dean Pool - Kingstone,2023-03-06T23:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.74
753039,Dean Pool - Kingstone,2023-03-06T23:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.09
753039,Dean Pool - Kingstone,2023-03-06T23:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.68
753039,Dean Pool - Kingstone,2023-03-06T23:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.73
753039,Dean Pool - Kingstone,2023-03-06T23:20:00.000+00:00,feeder,3.0,N Current (RMS),A,18.1
753039,Dean Pool - Kingstone,2023-03-06T23:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.6
753039,Dean Pool - Kingstone,2023-03-06T23:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.8
753039,Dean Pool - Kingstone,2023-03-06T23:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.3
753039,Dean Pool - Kingstone,2023-03-06T23:20:00.000+00:00,transformer,,Temperature,C,15.3
753039,Dean Pool - Kingstone,2023-03-06T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
753039,Dean Pool - Kingstone,2023-03-06T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
753039,Dean Pool - Kingstone,2023-03-06T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
753039,Dean Pool - Kingstone,2023-03-06T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
753039,Dean Pool - Kingstone,2023-03-06T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
753039,Dean Pool - Kingstone,2023-03-06T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
753039,Dean Pool - Kingstone,2023-03-06T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
753039,Dean Pool - Kingstone,2023-03-06T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
753039,Dean Pool - Kingstone,2023-03-06T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
753039,Dean Pool - Kingstone,2023-03-06T23:20:00.000+00:00,busbar,,L3 Active Power,kW,8.21
753039,Dean Pool - Kingstone,2023-03-06T23:20:00.000+00:00,busbar,,L2 Active Power,kW,6.31
753039,Dean Pool - Kingstone,2023-03-06T23:20:00.000+00:00,busbar,,L1 Active Power,kW,6.85
753039,Dean Pool - Kingstone,2023-03-06T23:20:00.000+00:00,busbar,,N Current (RMS),A,27.2
753039,Dean Pool - Kingstone,2023-03-06T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
753039,Dean Pool - Kingstone,2023-03-06T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.4
753039,Dean Pool - Kingstone,2023-03-06T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.3
753039,Dean Pool - Kingstone,2023-03-06T23:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.82
753039,Dean Pool - Kingstone,2023-03-06T23:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.42
753039,Dean Pool - Kingstone,2023-03-06T23:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.21
753039,Dean Pool - Kingstone,2023-03-06T23:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.9
753039,Dean Pool - Kingstone,2023-03-06T23:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.79
753039,Dean Pool - Kingstone,2023-03-06T23:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.36
753039,Dean Pool - Kingstone,2023-03-06T23:10:00.000+00:00,feeder,4.0,N Current (RMS),A,8.3
753039,Dean Pool - Kingstone,2023-03-06T23:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.5
753039,Dean Pool - Kingstone,2023-03-06T23:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.8
753039,Dean Pool - Kingstone,2023-03-06T23:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.1
753039,Dean Pool - Kingstone,2023-03-06T23:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.3
753039,Dean Pool - Kingstone,2023-03-06T23:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.13
753039,Dean Pool - Kingstone,2023-03-06T23:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.63
753039,Dean Pool - Kingstone,2023-03-06T23:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.24
753039,Dean Pool - Kingstone,2023-03-06T23:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.76
753039,Dean Pool - Kingstone,2023-03-06T23:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.17
753039,Dean Pool - Kingstone,2023-03-06T23:10:00.000+00:00,feeder,3.0,N Current (RMS),A,17.1
753039,Dean Pool - Kingstone,2023-03-06T23:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.5
753039,Dean Pool - Kingstone,2023-03-06T23:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.6
753039,Dean Pool - Kingstone,2023-03-06T23:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.6
753039,Dean Pool - Kingstone,2023-03-06T23:10:00.000+00:00,transformer,,Temperature,C,15.4
753039,Dean Pool - Kingstone,2023-03-06T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
753039,Dean Pool - Kingstone,2023-03-06T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
753039,Dean Pool - Kingstone,2023-03-06T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
753039,Dean Pool - Kingstone,2023-03-06T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
753039,Dean Pool - Kingstone,2023-03-06T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
753039,Dean Pool - Kingstone,2023-03-06T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
753039,Dean Pool - Kingstone,2023-03-06T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
753039,Dean Pool - Kingstone,2023-03-06T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
753039,Dean Pool - Kingstone,2023-03-06T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
753039,Dean Pool - Kingstone,2023-03-06T23:10:00.000+00:00,busbar,,L3 Active Power,kW,8.14
753039,Dean Pool - Kingstone,2023-03-06T23:10:00.000+00:00,busbar,,L2 Active Power,kW,7.55
753039,Dean Pool - Kingstone,2023-03-06T23:10:00.000+00:00,busbar,,L1 Active Power,kW,7.53
753039,Dean Pool - Kingstone,2023-03-06T23:10:00.000+00:00,busbar,,N Current (RMS),A,24.2
753039,Dean Pool - Kingstone,2023-03-06T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.3
753039,Dean Pool - Kingstone,2023-03-06T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
753039,Dean Pool - Kingstone,2023-03-06T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.2
753039,Dean Pool - Kingstone,2023-03-06T23:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.27
753039,Dean Pool - Kingstone,2023-03-06T23:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.33
753039,Dean Pool - Kingstone,2023-03-06T23:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.9
753039,Dean Pool - Kingstone,2023-03-06T23:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.41
753039,Dean Pool - Kingstone,2023-03-06T23:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.86
753039,Dean Pool - Kingstone,2023-03-06T23:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.97
753039,Dean Pool - Kingstone,2023-03-06T23:00:00.000+00:00,feeder,4.0,N Current (RMS),A,8.7
753039,Dean Pool - Kingstone,2023-03-06T23:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.2
753039,Dean Pool - Kingstone,2023-03-06T23:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.6
753039,Dean Pool - Kingstone,2023-03-06T23:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.4
753039,Dean Pool - Kingstone,2023-03-06T23:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.3
753039,Dean Pool - Kingstone,2023-03-06T23:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.47
753039,Dean Pool - Kingstone,2023-03-06T23:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.67
753039,Dean Pool - Kingstone,2023-03-06T23:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.3
753039,Dean Pool - Kingstone,2023-03-06T23:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.87
753039,Dean Pool - Kingstone,2023-03-06T23:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.33
753039,Dean Pool - Kingstone,2023-03-06T23:00:00.000+00:00,feeder,3.0,N Current (RMS),A,20.8
753039,Dean Pool - Kingstone,2023-03-06T23:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.1
753039,Dean Pool - Kingstone,2023-03-06T23:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.6
753039,Dean Pool - Kingstone,2023-03-06T23:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.7
753039,Dean Pool - Kingstone,2023-03-06T23:00:00.000+00:00,transformer,,Temperature,C,15.5
753039,Dean Pool - Kingstone,2023-03-06T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
753039,Dean Pool - Kingstone,2023-03-06T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
753039,Dean Pool - Kingstone,2023-03-06T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
753039,Dean Pool - Kingstone,2023-03-06T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
753039,Dean Pool - Kingstone,2023-03-06T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
753039,Dean Pool - Kingstone,2023-03-06T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
753039,Dean Pool - Kingstone,2023-03-06T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
753039,Dean Pool - Kingstone,2023-03-06T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
753039,Dean Pool - Kingstone,2023-03-06T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
753039,Dean Pool - Kingstone,2023-03-06T23:00:00.000+00:00,busbar,,L3 Active Power,kW,8.7
753039,Dean Pool - Kingstone,2023-03-06T23:00:00.000+00:00,busbar,,L2 Active Power,kW,5.73
753039,Dean Pool - Kingstone,2023-03-06T23:00:00.000+00:00,busbar,,L1 Active Power,kW,7.3
753039,Dean Pool - Kingstone,2023-03-06T23:00:00.000+00:00,busbar,,N Current (RMS),A,28.2
753039,Dean Pool - Kingstone,2023-03-06T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.5
753039,Dean Pool - Kingstone,2023-03-06T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.6
753039,Dean Pool - Kingstone,2023-03-06T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.5
753039,Dean Pool - Kingstone,2023-03-06T22:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.77
753039,Dean Pool - Kingstone,2023-03-06T22:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.58
753039,Dean Pool - Kingstone,2023-03-06T22:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.42
753039,Dean Pool - Kingstone,2023-03-06T22:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.06
753039,Dean Pool - Kingstone,2023-03-06T22:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.41
753039,Dean Pool - Kingstone,2023-03-06T22:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.79
753039,Dean Pool - Kingstone,2023-03-06T22:50:00.000+00:00,feeder,4.0,N Current (RMS),A,10.4
753039,Dean Pool - Kingstone,2023-03-06T22:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.6
753039,Dean Pool - Kingstone,2023-03-06T22:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.1
753039,Dean Pool - Kingstone,2023-03-06T22:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.0
753039,Dean Pool - Kingstone,2023-03-06T22:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.01
753039,Dean Pool - Kingstone,2023-03-06T22:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.33
753039,Dean Pool - Kingstone,2023-03-06T22:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.62
753039,Dean Pool - Kingstone,2023-03-06T22:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.85
753039,Dean Pool - Kingstone,2023-03-06T22:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.51
753039,Dean Pool - Kingstone,2023-03-06T22:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.67
753039,Dean Pool - Kingstone,2023-03-06T22:50:00.000+00:00,feeder,3.0,N Current (RMS),A,20.8
753039,Dean Pool - Kingstone,2023-03-06T22:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.0
753039,Dean Pool - Kingstone,2023-03-06T22:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.3
753039,Dean Pool - Kingstone,2023-03-06T22:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.1
753039,Dean Pool - Kingstone,2023-03-06T22:50:00.000+00:00,transformer,,Temperature,C,15.5
753039,Dean Pool - Kingstone,2023-03-06T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
753039,Dean Pool - Kingstone,2023-03-06T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.29
753039,Dean Pool - Kingstone,2023-03-06T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
753039,Dean Pool - Kingstone,2023-03-06T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
753039,Dean Pool - Kingstone,2023-03-06T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
753039,Dean Pool - Kingstone,2023-03-06T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
753039,Dean Pool - Kingstone,2023-03-06T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
753039,Dean Pool - Kingstone,2023-03-06T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
753039,Dean Pool - Kingstone,2023-03-06T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
753039,Dean Pool - Kingstone,2023-03-06T22:50:00.000+00:00,busbar,,L3 Active Power,kW,8.91
753039,Dean Pool - Kingstone,2023-03-06T22:50:00.000+00:00,busbar,,L2 Active Power,kW,6.92
753039,Dean Pool - Kingstone,2023-03-06T22:50:00.000+00:00,busbar,,L1 Active Power,kW,6.46
753039,Dean Pool - Kingstone,2023-03-06T22:50:00.000+00:00,busbar,,N Current (RMS),A,27.5
753039,Dean Pool - Kingstone,2023-03-06T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
753039,Dean Pool - Kingstone,2023-03-06T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.0
753039,Dean Pool - Kingstone,2023-03-06T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.0
753039,Dean Pool - Kingstone,2023-03-06T22:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.77
753039,Dean Pool - Kingstone,2023-03-06T22:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
753039,Dean Pool - Kingstone,2023-03-06T22:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.43
753039,Dean Pool - Kingstone,2023-03-06T22:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.48
753039,Dean Pool - Kingstone,2023-03-06T22:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.07
753039,Dean Pool - Kingstone,2023-03-06T22:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.16
753039,Dean Pool - Kingstone,2023-03-06T22:40:00.000+00:00,feeder,4.0,N Current (RMS),A,11.4
753039,Dean Pool - Kingstone,2023-03-06T22:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.3
753039,Dean Pool - Kingstone,2023-03-06T22:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.6
753039,Dean Pool - Kingstone,2023-03-06T22:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.4
753039,Dean Pool - Kingstone,2023-03-06T22:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.92
753039,Dean Pool - Kingstone,2023-03-06T22:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.32
753039,Dean Pool - Kingstone,2023-03-06T22:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.58
753039,Dean Pool - Kingstone,2023-03-06T22:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.83
753039,Dean Pool - Kingstone,2023-03-06T22:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.68
753039,Dean Pool - Kingstone,2023-03-06T22:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.86
753039,Dean Pool - Kingstone,2023-03-06T22:40:00.000+00:00,feeder,3.0,N Current (RMS),A,30.7
753039,Dean Pool - Kingstone,2023-03-06T22:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.4
753039,Dean Pool - Kingstone,2023-03-06T22:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.4
753039,Dean Pool - Kingstone,2023-03-06T22:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.6
753039,Dean Pool - Kingstone,2023-03-06T22:40:00.000+00:00,transformer,,Temperature,C,15.6
753039,Dean Pool - Kingstone,2023-03-06T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
753039,Dean Pool - Kingstone,2023-03-06T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
753039,Dean Pool - Kingstone,2023-03-06T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
753039,Dean Pool - Kingstone,2023-03-06T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
753039,Dean Pool - Kingstone,2023-03-06T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
753039,Dean Pool - Kingstone,2023-03-06T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
753039,Dean Pool - Kingstone,2023-03-06T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
753039,Dean Pool - Kingstone,2023-03-06T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
753039,Dean Pool - Kingstone,2023-03-06T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
753039,Dean Pool - Kingstone,2023-03-06T22:40:00.000+00:00,busbar,,L3 Active Power,kW,12.31
753039,Dean Pool - Kingstone,2023-03-06T22:40:00.000+00:00,busbar,,L2 Active Power,kW,5.76
753039,Dean Pool - Kingstone,2023-03-06T22:40:00.000+00:00,busbar,,L1 Active Power,kW,7.02
753039,Dean Pool - Kingstone,2023-03-06T22:40:00.000+00:00,busbar,,N Current (RMS),A,38.2
753039,Dean Pool - Kingstone,2023-03-06T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
753039,Dean Pool - Kingstone,2023-03-06T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.5
753039,Dean Pool - Kingstone,2023-03-06T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.4
753039,Dean Pool - Kingstone,2023-03-06T22:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.85
753039,Dean Pool - Kingstone,2023-03-06T22:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
753039,Dean Pool - Kingstone,2023-03-06T22:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.36
753039,Dean Pool - Kingstone,2023-03-06T22:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.35
753039,Dean Pool - Kingstone,2023-03-06T22:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.65
753039,Dean Pool - Kingstone,2023-03-06T22:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.05
753039,Dean Pool - Kingstone,2023-03-06T22:30:00.000+00:00,feeder,4.0,N Current (RMS),A,15.8
753039,Dean Pool - Kingstone,2023-03-06T22:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.0
753039,Dean Pool - Kingstone,2023-03-06T22:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.4
753039,Dean Pool - Kingstone,2023-03-06T22:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.0
753039,Dean Pool - Kingstone,2023-03-06T22:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.1
753039,Dean Pool - Kingstone,2023-03-06T22:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
753039,Dean Pool - Kingstone,2023-03-06T22:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.7
753039,Dean Pool - Kingstone,2023-03-06T22:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.37
753039,Dean Pool - Kingstone,2023-03-06T22:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.33
753039,Dean Pool - Kingstone,2023-03-06T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.81
753039,Dean Pool - Kingstone,2023-03-06T22:30:00.000+00:00,feeder,3.0,N Current (RMS),A,31.5
753039,Dean Pool - Kingstone,2023-03-06T22:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.4
753039,Dean Pool - Kingstone,2023-03-06T22:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.7
753039,Dean Pool - Kingstone,2023-03-06T22:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.6
753039,Dean Pool - Kingstone,2023-03-06T22:30:00.000+00:00,transformer,,Temperature,C,15.7
753039,Dean Pool - Kingstone,2023-03-06T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
753039,Dean Pool - Kingstone,2023-03-06T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.87
753039,Dean Pool - Kingstone,2023-03-06T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
753039,Dean Pool - Kingstone,2023-03-06T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
753039,Dean Pool - Kingstone,2023-03-06T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
753039,Dean Pool - Kingstone,2023-03-06T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.65
753039,Dean Pool - Kingstone,2023-03-06T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
753039,Dean Pool - Kingstone,2023-03-06T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
753039,Dean Pool - Kingstone,2023-03-06T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
753039,Dean Pool - Kingstone,2023-03-06T22:30:00.000+00:00,busbar,,L3 Active Power,kW,11.73
753039,Dean Pool - Kingstone,2023-03-06T22:30:00.000+00:00,busbar,,L2 Active Power,kW,6.98
753039,Dean Pool - Kingstone,2023-03-06T22:30:00.000+00:00,busbar,,L1 Active Power,kW,9.86
753039,Dean Pool - Kingstone,2023-03-06T22:30:00.000+00:00,busbar,,N Current (RMS),A,36.5
753039,Dean Pool - Kingstone,2023-03-06T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
753039,Dean Pool - Kingstone,2023-03-06T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.5
753039,Dean Pool - Kingstone,2023-03-06T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.9
753039,Dean Pool - Kingstone,2023-03-06T22:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.81
753039,Dean Pool - Kingstone,2023-03-06T22:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
753039,Dean Pool - Kingstone,2023-03-06T22:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.44
753039,Dean Pool - Kingstone,2023-03-06T22:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.78
753039,Dean Pool - Kingstone,2023-03-06T22:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.43
753039,Dean Pool - Kingstone,2023-03-06T22:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.43
753039,Dean Pool - Kingstone,2023-03-06T22:20:00.000+00:00,feeder,4.0,N Current (RMS),A,12.9
753039,Dean Pool - Kingstone,2023-03-06T22:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.2
753039,Dean Pool - Kingstone,2023-03-06T22:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.4
753039,Dean Pool - Kingstone,2023-03-06T22:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.5
753039,Dean Pool - Kingstone,2023-03-06T22:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.36
753039,Dean Pool - Kingstone,2023-03-06T22:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
753039,Dean Pool - Kingstone,2023-03-06T22:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.66
753039,Dean Pool - Kingstone,2023-03-06T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.56
753039,Dean Pool - Kingstone,2023-03-06T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.95
753039,Dean Pool - Kingstone,2023-03-06T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.48
753039,Dean Pool - Kingstone,2023-03-06T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,27.6
753039,Dean Pool - Kingstone,2023-03-06T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.0
753039,Dean Pool - Kingstone,2023-03-06T22:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.0
753039,Dean Pool - Kingstone,2023-03-06T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.8
753039,Dean Pool - Kingstone,2023-03-06T22:20:00.000+00:00,transformer,,Temperature,C,15.7
753039,Dean Pool - Kingstone,2023-03-06T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
753039,Dean Pool - Kingstone,2023-03-06T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
753039,Dean Pool - Kingstone,2023-03-06T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
753039,Dean Pool - Kingstone,2023-03-06T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
753039,Dean Pool - Kingstone,2023-03-06T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
753039,Dean Pool - Kingstone,2023-03-06T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.03
753039,Dean Pool - Kingstone,2023-03-06T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
753039,Dean Pool - Kingstone,2023-03-06T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
753039,Dean Pool - Kingstone,2023-03-06T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
753039,Dean Pool - Kingstone,2023-03-06T22:20:00.000+00:00,busbar,,L3 Active Power,kW,12.34
753039,Dean Pool - Kingstone,2023-03-06T22:20:00.000+00:00,busbar,,L2 Active Power,kW,9.38
753039,Dean Pool - Kingstone,2023-03-06T22:20:00.000+00:00,busbar,,L1 Active Power,kW,9.91
753039,Dean Pool - Kingstone,2023-03-06T22:20:00.000+00:00,busbar,,N Current (RMS),A,35.5
753039,Dean Pool - Kingstone,2023-03-06T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
753039,Dean Pool - Kingstone,2023-03-06T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
753039,Dean Pool - Kingstone,2023-03-06T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
753039,Dean Pool - Kingstone,2023-03-06T22:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
753039,Dean Pool - Kingstone,2023-03-06T22:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
753039,Dean Pool - Kingstone,2023-03-06T22:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.32
753039,Dean Pool - Kingstone,2023-03-06T22:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.29
753039,Dean Pool - Kingstone,2023-03-06T22:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.84
753039,Dean Pool - Kingstone,2023-03-06T22:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.41
753039,Dean Pool - Kingstone,2023-03-06T22:10:00.000+00:00,feeder,4.0,N Current (RMS),A,16.1
753039,Dean Pool - Kingstone,2023-03-06T22:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.4
753039,Dean Pool - Kingstone,2023-03-06T22:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.9
