Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753039,Dean Pool - Kingstone,2023-03-06T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.7
753039,Dean Pool - Kingstone,2023-03-06T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.9
753039,Dean Pool - Kingstone,2023-03-06T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.5
753039,Dean Pool - Kingstone,2023-03-06T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.06
753039,Dean Pool - Kingstone,2023-03-06T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.23
753039,Dean Pool - Kingstone,2023-03-06T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.12
753039,Dean Pool - Kingstone,2023-03-06T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.1
753039,Dean Pool - Kingstone,2023-03-06T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.05
753039,Dean Pool - Kingstone,2023-03-06T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.8
753039,Dean Pool - Kingstone,2023-03-06T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,21.2
753039,Dean Pool - Kingstone,2023-03-06T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.7
753039,Dean Pool - Kingstone,2023-03-06T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.1
753039,Dean Pool - Kingstone,2023-03-06T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.3
753039,Dean Pool - Kingstone,2023-03-06T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.12
753039,Dean Pool - Kingstone,2023-03-06T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.07
753039,Dean Pool - Kingstone,2023-03-06T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.83
753039,Dean Pool - Kingstone,2023-03-06T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.79
753039,Dean Pool - Kingstone,2023-03-06T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.3
753039,Dean Pool - Kingstone,2023-03-06T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.94
753039,Dean Pool - Kingstone,2023-03-06T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,48.7
753039,Dean Pool - Kingstone,2023-03-06T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,72.6
753039,Dean Pool - Kingstone,2023-03-06T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.4
753039,Dean Pool - Kingstone,2023-03-06T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.2
753039,Dean Pool - Kingstone,2023-03-06T19:50:00.000+00:00,transformer,,Temperature,C,15.9
753039,Dean Pool - Kingstone,2023-03-06T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
753039,Dean Pool - Kingstone,2023-03-06T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
753039,Dean Pool - Kingstone,2023-03-06T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
753039,Dean Pool - Kingstone,2023-03-06T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
753039,Dean Pool - Kingstone,2023-03-06T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
753039,Dean Pool - Kingstone,2023-03-06T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
753039,Dean Pool - Kingstone,2023-03-06T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
753039,Dean Pool - Kingstone,2023-03-06T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
753039,Dean Pool - Kingstone,2023-03-06T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
753039,Dean Pool - Kingstone,2023-03-06T19:50:00.000+00:00,busbar,,L3 Active Power,kW,19.9
753039,Dean Pool - Kingstone,2023-03-06T19:50:00.000+00:00,busbar,,L2 Active Power,kW,12.35
753039,Dean Pool - Kingstone,2023-03-06T19:50:00.000+00:00,busbar,,L1 Active Power,kW,13.73
753039,Dean Pool - Kingstone,2023-03-06T19:50:00.000+00:00,busbar,,N Current (RMS),A,51.5
753039,Dean Pool - Kingstone,2023-03-06T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.3
753039,Dean Pool - Kingstone,2023-03-06T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.7
753039,Dean Pool - Kingstone,2023-03-06T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.1
753039,Dean Pool - Kingstone,2023-03-06T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.2
753039,Dean Pool - Kingstone,2023-03-06T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
753039,Dean Pool - Kingstone,2023-03-06T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.4
753039,Dean Pool - Kingstone,2023-03-06T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.04
753039,Dean Pool - Kingstone,2023-03-06T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.28
753039,Dean Pool - Kingstone,2023-03-06T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.31
753039,Dean Pool - Kingstone,2023-03-06T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,19.7
753039,Dean Pool - Kingstone,2023-03-06T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.6
753039,Dean Pool - Kingstone,2023-03-06T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.4
753039,Dean Pool - Kingstone,2023-03-06T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.9
753039,Dean Pool - Kingstone,2023-03-06T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
753039,Dean Pool - Kingstone,2023-03-06T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
753039,Dean Pool - Kingstone,2023-03-06T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.39
753039,Dean Pool - Kingstone,2023-03-06T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.82
753039,Dean Pool - Kingstone,2023-03-06T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.3
753039,Dean Pool - Kingstone,2023-03-06T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.59
753039,Dean Pool - Kingstone,2023-03-06T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,47.6
753039,Dean Pool - Kingstone,2023-03-06T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,71.7
753039,Dean Pool - Kingstone,2023-03-06T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.1
753039,Dean Pool - Kingstone,2023-03-06T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.4
753039,Dean Pool - Kingstone,2023-03-06T19:40:00.000+00:00,transformer,,Temperature,C,15.9
753039,Dean Pool - Kingstone,2023-03-06T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
753039,Dean Pool - Kingstone,2023-03-06T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
753039,Dean Pool - Kingstone,2023-03-06T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
753039,Dean Pool - Kingstone,2023-03-06T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
753039,Dean Pool - Kingstone,2023-03-06T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
753039,Dean Pool - Kingstone,2023-03-06T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
753039,Dean Pool - Kingstone,2023-03-06T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
753039,Dean Pool - Kingstone,2023-03-06T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
753039,Dean Pool - Kingstone,2023-03-06T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
753039,Dean Pool - Kingstone,2023-03-06T19:40:00.000+00:00,busbar,,L3 Active Power,kW,19.86
753039,Dean Pool - Kingstone,2023-03-06T19:40:00.000+00:00,busbar,,L2 Active Power,kW,13.59
753039,Dean Pool - Kingstone,2023-03-06T19:40:00.000+00:00,busbar,,L1 Active Power,kW,13.9
753039,Dean Pool - Kingstone,2023-03-06T19:40:00.000+00:00,busbar,,N Current (RMS),A,49.4
753039,Dean Pool - Kingstone,2023-03-06T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
753039,Dean Pool - Kingstone,2023-03-06T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
753039,Dean Pool - Kingstone,2023-03-06T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
753039,Dean Pool - Kingstone,2023-03-06T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.2
753039,Dean Pool - Kingstone,2023-03-06T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
753039,Dean Pool - Kingstone,2023-03-06T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.16
753039,Dean Pool - Kingstone,2023-03-06T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.72
753039,Dean Pool - Kingstone,2023-03-06T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.39
753039,Dean Pool - Kingstone,2023-03-06T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.93
753039,Dean Pool - Kingstone,2023-03-06T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,22.4
753039,Dean Pool - Kingstone,2023-03-06T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.6
753039,Dean Pool - Kingstone,2023-03-06T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.8
753039,Dean Pool - Kingstone,2023-03-06T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.8
753039,Dean Pool - Kingstone,2023-03-06T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
753039,Dean Pool - Kingstone,2023-03-06T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.07
753039,Dean Pool - Kingstone,2023-03-06T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.05
753039,Dean Pool - Kingstone,2023-03-06T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.04
753039,Dean Pool - Kingstone,2023-03-06T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.31
753039,Dean Pool - Kingstone,2023-03-06T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.08
753039,Dean Pool - Kingstone,2023-03-06T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,54.9
753039,Dean Pool - Kingstone,2023-03-06T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,76.8
753039,Dean Pool - Kingstone,2023-03-06T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.3
753039,Dean Pool - Kingstone,2023-03-06T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.2
753039,Dean Pool - Kingstone,2023-03-06T19:30:00.000+00:00,transformer,,Temperature,C,15.9
753039,Dean Pool - Kingstone,2023-03-06T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
753039,Dean Pool - Kingstone,2023-03-06T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
753039,Dean Pool - Kingstone,2023-03-06T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
753039,Dean Pool - Kingstone,2023-03-06T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
753039,Dean Pool - Kingstone,2023-03-06T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
753039,Dean Pool - Kingstone,2023-03-06T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
753039,Dean Pool - Kingstone,2023-03-06T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
753039,Dean Pool - Kingstone,2023-03-06T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
753039,Dean Pool - Kingstone,2023-03-06T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
753039,Dean Pool - Kingstone,2023-03-06T19:30:00.000+00:00,busbar,,L3 Active Power,kW,21.76
753039,Dean Pool - Kingstone,2023-03-06T19:30:00.000+00:00,busbar,,L2 Active Power,kW,13.69
753039,Dean Pool - Kingstone,2023-03-06T19:30:00.000+00:00,busbar,,L1 Active Power,kW,14.01
753039,Dean Pool - Kingstone,2023-03-06T19:30:00.000+00:00,busbar,,N Current (RMS),A,56.1
753039,Dean Pool - Kingstone,2023-03-06T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.3
753039,Dean Pool - Kingstone,2023-03-06T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
753039,Dean Pool - Kingstone,2023-03-06T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
753039,Dean Pool - Kingstone,2023-03-06T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.7
753039,Dean Pool - Kingstone,2023-03-06T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.17
753039,Dean Pool - Kingstone,2023-03-06T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.92
753039,Dean Pool - Kingstone,2023-03-06T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.59
753039,Dean Pool - Kingstone,2023-03-06T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.25
753039,Dean Pool - Kingstone,2023-03-06T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.26
753039,Dean Pool - Kingstone,2023-03-06T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,20.5
753039,Dean Pool - Kingstone,2023-03-06T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.5
753039,Dean Pool - Kingstone,2023-03-06T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.2
753039,Dean Pool - Kingstone,2023-03-06T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.1
753039,Dean Pool - Kingstone,2023-03-06T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.28
753039,Dean Pool - Kingstone,2023-03-06T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.23
753039,Dean Pool - Kingstone,2023-03-06T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.02
753039,Dean Pool - Kingstone,2023-03-06T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.36
753039,Dean Pool - Kingstone,2023-03-06T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.49
753039,Dean Pool - Kingstone,2023-03-06T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.3
753039,Dean Pool - Kingstone,2023-03-06T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,45.0
753039,Dean Pool - Kingstone,2023-03-06T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,69.9
753039,Dean Pool - Kingstone,2023-03-06T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.1
753039,Dean Pool - Kingstone,2023-03-06T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.3
753039,Dean Pool - Kingstone,2023-03-06T19:20:00.000+00:00,transformer,,Temperature,C,16.0
753039,Dean Pool - Kingstone,2023-03-06T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
753039,Dean Pool - Kingstone,2023-03-06T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
753039,Dean Pool - Kingstone,2023-03-06T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
753039,Dean Pool - Kingstone,2023-03-06T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
753039,Dean Pool - Kingstone,2023-03-06T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
753039,Dean Pool - Kingstone,2023-03-06T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
753039,Dean Pool - Kingstone,2023-03-06T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
753039,Dean Pool - Kingstone,2023-03-06T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
753039,Dean Pool - Kingstone,2023-03-06T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
753039,Dean Pool - Kingstone,2023-03-06T19:20:00.000+00:00,busbar,,L3 Active Power,kW,20.94
753039,Dean Pool - Kingstone,2023-03-06T19:20:00.000+00:00,busbar,,L2 Active Power,kW,15.75
753039,Dean Pool - Kingstone,2023-03-06T19:20:00.000+00:00,busbar,,L1 Active Power,kW,14.56
753039,Dean Pool - Kingstone,2023-03-06T19:20:00.000+00:00,busbar,,N Current (RMS),A,50.3
753039,Dean Pool - Kingstone,2023-03-06T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.9
753039,Dean Pool - Kingstone,2023-03-06T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
753039,Dean Pool - Kingstone,2023-03-06T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
753039,Dean Pool - Kingstone,2023-03-06T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.91
753039,Dean Pool - Kingstone,2023-03-06T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
753039,Dean Pool - Kingstone,2023-03-06T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.42
753039,Dean Pool - Kingstone,2023-03-06T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.71
753039,Dean Pool - Kingstone,2023-03-06T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.49
753039,Dean Pool - Kingstone,2023-03-06T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.16
753039,Dean Pool - Kingstone,2023-03-06T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,17.2
753039,Dean Pool - Kingstone,2023-03-06T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.4
753039,Dean Pool - Kingstone,2023-03-06T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.5
753039,Dean Pool - Kingstone,2023-03-06T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.8
753039,Dean Pool - Kingstone,2023-03-06T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.13
753039,Dean Pool - Kingstone,2023-03-06T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.23
753039,Dean Pool - Kingstone,2023-03-06T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.8
753039,Dean Pool - Kingstone,2023-03-06T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.84
753039,Dean Pool - Kingstone,2023-03-06T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.49
753039,Dean Pool - Kingstone,2023-03-06T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.22
753039,Dean Pool - Kingstone,2023-03-06T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,44.1
753039,Dean Pool - Kingstone,2023-03-06T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,72.2
753039,Dean Pool - Kingstone,2023-03-06T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.4
753039,Dean Pool - Kingstone,2023-03-06T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.7
753039,Dean Pool - Kingstone,2023-03-06T19:10:00.000+00:00,transformer,,Temperature,C,15.9
753039,Dean Pool - Kingstone,2023-03-06T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
753039,Dean Pool - Kingstone,2023-03-06T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
753039,Dean Pool - Kingstone,2023-03-06T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
753039,Dean Pool - Kingstone,2023-03-06T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
753039,Dean Pool - Kingstone,2023-03-06T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
753039,Dean Pool - Kingstone,2023-03-06T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
753039,Dean Pool - Kingstone,2023-03-06T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
753039,Dean Pool - Kingstone,2023-03-06T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
753039,Dean Pool - Kingstone,2023-03-06T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
753039,Dean Pool - Kingstone,2023-03-06T19:10:00.000+00:00,busbar,,L3 Active Power,kW,22.55
753039,Dean Pool - Kingstone,2023-03-06T19:10:00.000+00:00,busbar,,L2 Active Power,kW,13.99
753039,Dean Pool - Kingstone,2023-03-06T19:10:00.000+00:00,busbar,,L1 Active Power,kW,14.38
753039,Dean Pool - Kingstone,2023-03-06T19:10:00.000+00:00,busbar,,N Current (RMS),A,55.8
753039,Dean Pool - Kingstone,2023-03-06T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.7
753039,Dean Pool - Kingstone,2023-03-06T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
753039,Dean Pool - Kingstone,2023-03-06T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
753039,Dean Pool - Kingstone,2023-03-06T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.67
753039,Dean Pool - Kingstone,2023-03-06T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
753039,Dean Pool - Kingstone,2023-03-06T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.3
753039,Dean Pool - Kingstone,2023-03-06T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.7
753039,Dean Pool - Kingstone,2023-03-06T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.73
753039,Dean Pool - Kingstone,2023-03-06T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.06
753039,Dean Pool - Kingstone,2023-03-06T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,22.1
753039,Dean Pool - Kingstone,2023-03-06T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.0
753039,Dean Pool - Kingstone,2023-03-06T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.8
753039,Dean Pool - Kingstone,2023-03-06T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.4
753039,Dean Pool - Kingstone,2023-03-06T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.08
753039,Dean Pool - Kingstone,2023-03-06T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.09
753039,Dean Pool - Kingstone,2023-03-06T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.75
753039,Dean Pool - Kingstone,2023-03-06T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.15
753039,Dean Pool - Kingstone,2023-03-06T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.64
753039,Dean Pool - Kingstone,2023-03-06T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.46
753039,Dean Pool - Kingstone,2023-03-06T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,48.5
753039,Dean Pool - Kingstone,2023-03-06T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,78.6
753039,Dean Pool - Kingstone,2023-03-06T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.8
753039,Dean Pool - Kingstone,2023-03-06T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.5
753039,Dean Pool - Kingstone,2023-03-06T19:00:00.000+00:00,transformer,,Temperature,C,15.9
753039,Dean Pool - Kingstone,2023-03-06T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
753039,Dean Pool - Kingstone,2023-03-06T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.69
753039,Dean Pool - Kingstone,2023-03-06T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
753039,Dean Pool - Kingstone,2023-03-06T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
753039,Dean Pool - Kingstone,2023-03-06T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
753039,Dean Pool - Kingstone,2023-03-06T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.98
753039,Dean Pool - Kingstone,2023-03-06T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
753039,Dean Pool - Kingstone,2023-03-06T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
753039,Dean Pool - Kingstone,2023-03-06T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
753039,Dean Pool - Kingstone,2023-03-06T19:00:00.000+00:00,busbar,,L3 Active Power,kW,26.85
753039,Dean Pool - Kingstone,2023-03-06T19:00:00.000+00:00,busbar,,L2 Active Power,kW,18.37
753039,Dean Pool - Kingstone,2023-03-06T19:00:00.000+00:00,busbar,,L1 Active Power,kW,15.53
753039,Dean Pool - Kingstone,2023-03-06T19:00:00.000+00:00,busbar,,N Current (RMS),A,64.0
753039,Dean Pool - Kingstone,2023-03-06T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.8
753039,Dean Pool - Kingstone,2023-03-06T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
753039,Dean Pool - Kingstone,2023-03-06T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
753039,Dean Pool - Kingstone,2023-03-06T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.33
753039,Dean Pool - Kingstone,2023-03-06T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.55
753039,Dean Pool - Kingstone,2023-03-06T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.24
753039,Dean Pool - Kingstone,2023-03-06T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.89
753039,Dean Pool - Kingstone,2023-03-06T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.78
753039,Dean Pool - Kingstone,2023-03-06T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.08
753039,Dean Pool - Kingstone,2023-03-06T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,23.8
753039,Dean Pool - Kingstone,2023-03-06T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.1
753039,Dean Pool - Kingstone,2023-03-06T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.0
753039,Dean Pool - Kingstone,2023-03-06T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.4
753039,Dean Pool - Kingstone,2023-03-06T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
753039,Dean Pool - Kingstone,2023-03-06T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.11
753039,Dean Pool - Kingstone,2023-03-06T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.78
753039,Dean Pool - Kingstone,2023-03-06T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.97
753039,Dean Pool - Kingstone,2023-03-06T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.84
753039,Dean Pool - Kingstone,2023-03-06T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.19
753039,Dean Pool - Kingstone,2023-03-06T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,40.9
753039,Dean Pool - Kingstone,2023-03-06T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,68.8
753039,Dean Pool - Kingstone,2023-03-06T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.0
753039,Dean Pool - Kingstone,2023-03-06T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.1
753039,Dean Pool - Kingstone,2023-03-06T18:50:00.000+00:00,transformer,,Temperature,C,15.9
753039,Dean Pool - Kingstone,2023-03-06T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
753039,Dean Pool - Kingstone,2023-03-06T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
753039,Dean Pool - Kingstone,2023-03-06T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
753039,Dean Pool - Kingstone,2023-03-06T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
753039,Dean Pool - Kingstone,2023-03-06T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
753039,Dean Pool - Kingstone,2023-03-06T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
753039,Dean Pool - Kingstone,2023-03-06T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
753039,Dean Pool - Kingstone,2023-03-06T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
753039,Dean Pool - Kingstone,2023-03-06T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
753039,Dean Pool - Kingstone,2023-03-06T18:50:00.000+00:00,busbar,,L3 Active Power,kW,25.86
753039,Dean Pool - Kingstone,2023-03-06T18:50:00.000+00:00,busbar,,L2 Active Power,kW,17.63
753039,Dean Pool - Kingstone,2023-03-06T18:50:00.000+00:00,busbar,,L1 Active Power,kW,14.27
753039,Dean Pool - Kingstone,2023-03-06T18:50:00.000+00:00,busbar,,N Current (RMS),A,61.6
753039,Dean Pool - Kingstone,2023-03-06T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.3
753039,Dean Pool - Kingstone,2023-03-06T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.5
753039,Dean Pool - Kingstone,2023-03-06T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
753039,Dean Pool - Kingstone,2023-03-06T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.33
753039,Dean Pool - Kingstone,2023-03-06T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
753039,Dean Pool - Kingstone,2023-03-06T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.71
753039,Dean Pool - Kingstone,2023-03-06T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.84
753039,Dean Pool - Kingstone,2023-03-06T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.35
753039,Dean Pool - Kingstone,2023-03-06T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.82
753039,Dean Pool - Kingstone,2023-03-06T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,24.0
753039,Dean Pool - Kingstone,2023-03-06T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.8
753039,Dean Pool - Kingstone,2023-03-06T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.9
753039,Dean Pool - Kingstone,2023-03-06T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.6
753039,Dean Pool - Kingstone,2023-03-06T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
753039,Dean Pool - Kingstone,2023-03-06T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.95
753039,Dean Pool - Kingstone,2023-03-06T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.61
753039,Dean Pool - Kingstone,2023-03-06T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.65
753039,Dean Pool - Kingstone,2023-03-06T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.15
753039,Dean Pool - Kingstone,2023-03-06T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.83
753039,Dean Pool - Kingstone,2023-03-06T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,54.7
753039,Dean Pool - Kingstone,2023-03-06T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,91.9
753039,Dean Pool - Kingstone,2023-03-06T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.8
753039,Dean Pool - Kingstone,2023-03-06T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.4
753039,Dean Pool - Kingstone,2023-03-06T18:40:00.000+00:00,transformer,,Temperature,C,15.9
753039,Dean Pool - Kingstone,2023-03-06T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
753039,Dean Pool - Kingstone,2023-03-06T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
753039,Dean Pool - Kingstone,2023-03-06T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
753039,Dean Pool - Kingstone,2023-03-06T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
753039,Dean Pool - Kingstone,2023-03-06T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
753039,Dean Pool - Kingstone,2023-03-06T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
753039,Dean Pool - Kingstone,2023-03-06T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
753039,Dean Pool - Kingstone,2023-03-06T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
753039,Dean Pool - Kingstone,2023-03-06T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
753039,Dean Pool - Kingstone,2023-03-06T18:40:00.000+00:00,busbar,,L3 Active Power,kW,31.49
753039,Dean Pool - Kingstone,2023-03-06T18:40:00.000+00:00,busbar,,L2 Active Power,kW,17.51
753039,Dean Pool - Kingstone,2023-03-06T18:40:00.000+00:00,busbar,,L1 Active Power,kW,16.65
753039,Dean Pool - Kingstone,2023-03-06T18:40:00.000+00:00,busbar,,N Current (RMS),A,73.8
753039,Dean Pool - Kingstone,2023-03-06T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.2
753039,Dean Pool - Kingstone,2023-03-06T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
753039,Dean Pool - Kingstone,2023-03-06T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.1
753039,Dean Pool - Kingstone,2023-03-06T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.9
753039,Dean Pool - Kingstone,2023-03-06T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.76
753039,Dean Pool - Kingstone,2023-03-06T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.84
753039,Dean Pool - Kingstone,2023-03-06T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.21
753039,Dean Pool - Kingstone,2023-03-06T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.63
753039,Dean Pool - Kingstone,2023-03-06T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.24
753039,Dean Pool - Kingstone,2023-03-06T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,18.8
753039,Dean Pool - Kingstone,2023-03-06T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.3
753039,Dean Pool - Kingstone,2023-03-06T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.8
753039,Dean Pool - Kingstone,2023-03-06T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.0
753039,Dean Pool - Kingstone,2023-03-06T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
753039,Dean Pool - Kingstone,2023-03-06T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.13
753039,Dean Pool - Kingstone,2023-03-06T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.17
753039,Dean Pool - Kingstone,2023-03-06T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.29
753039,Dean Pool - Kingstone,2023-03-06T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.27
753039,Dean Pool - Kingstone,2023-03-06T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.11
753039,Dean Pool - Kingstone,2023-03-06T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,61.1
753039,Dean Pool - Kingstone,2023-03-06T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,105.9
753039,Dean Pool - Kingstone,2023-03-06T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.0
753039,Dean Pool - Kingstone,2023-03-06T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.8
753039,Dean Pool - Kingstone,2023-03-06T18:30:00.000+00:00,transformer,,Temperature,C,15.9
753039,Dean Pool - Kingstone,2023-03-06T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
753039,Dean Pool - Kingstone,2023-03-06T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
753039,Dean Pool - Kingstone,2023-03-06T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
753039,Dean Pool - Kingstone,2023-03-06T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
753039,Dean Pool - Kingstone,2023-03-06T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
753039,Dean Pool - Kingstone,2023-03-06T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
753039,Dean Pool - Kingstone,2023-03-06T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
753039,Dean Pool - Kingstone,2023-03-06T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
753039,Dean Pool - Kingstone,2023-03-06T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
753039,Dean Pool - Kingstone,2023-03-06T18:30:00.000+00:00,busbar,,L3 Active Power,kW,32.5
753039,Dean Pool - Kingstone,2023-03-06T18:30:00.000+00:00,busbar,,L2 Active Power,kW,18.91
753039,Dean Pool - Kingstone,2023-03-06T18:30:00.000+00:00,busbar,,L1 Active Power,kW,18.35
753039,Dean Pool - Kingstone,2023-03-06T18:30:00.000+00:00,busbar,,N Current (RMS),A,69.6
753039,Dean Pool - Kingstone,2023-03-06T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.5
753039,Dean Pool - Kingstone,2023-03-06T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
753039,Dean Pool - Kingstone,2023-03-06T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.6
753039,Dean Pool - Kingstone,2023-03-06T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.94
753039,Dean Pool - Kingstone,2023-03-06T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
753039,Dean Pool - Kingstone,2023-03-06T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.06
753039,Dean Pool - Kingstone,2023-03-06T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.13
753039,Dean Pool - Kingstone,2023-03-06T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.45
753039,Dean Pool - Kingstone,2023-03-06T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.51
753039,Dean Pool - Kingstone,2023-03-06T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,32.9
753039,Dean Pool - Kingstone,2023-03-06T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.5
753039,Dean Pool - Kingstone,2023-03-06T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.0
753039,Dean Pool - Kingstone,2023-03-06T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.9
753039,Dean Pool - Kingstone,2023-03-06T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
753039,Dean Pool - Kingstone,2023-03-06T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.15
753039,Dean Pool - Kingstone,2023-03-06T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.53
753039,Dean Pool - Kingstone,2023-03-06T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.92
753039,Dean Pool - Kingstone,2023-03-06T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.4
753039,Dean Pool - Kingstone,2023-03-06T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.94
753039,Dean Pool - Kingstone,2023-03-06T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,43.7
753039,Dean Pool - Kingstone,2023-03-06T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,80.4
753039,Dean Pool - Kingstone,2023-03-06T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.9
753039,Dean Pool - Kingstone,2023-03-06T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.2
753039,Dean Pool - Kingstone,2023-03-06T18:20:00.000+00:00,transformer,,Temperature,C,15.9
753039,Dean Pool - Kingstone,2023-03-06T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
753039,Dean Pool - Kingstone,2023-03-06T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
753039,Dean Pool - Kingstone,2023-03-06T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
753039,Dean Pool - Kingstone,2023-03-06T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
753039,Dean Pool - Kingstone,2023-03-06T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
753039,Dean Pool - Kingstone,2023-03-06T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
753039,Dean Pool - Kingstone,2023-03-06T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
753039,Dean Pool - Kingstone,2023-03-06T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
753039,Dean Pool - Kingstone,2023-03-06T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
753039,Dean Pool - Kingstone,2023-03-06T18:20:00.000+00:00,busbar,,L3 Active Power,kW,27.06
753039,Dean Pool - Kingstone,2023-03-06T18:20:00.000+00:00,busbar,,L2 Active Power,kW,20.85
753039,Dean Pool - Kingstone,2023-03-06T18:20:00.000+00:00,busbar,,L1 Active Power,kW,21.45
753039,Dean Pool - Kingstone,2023-03-06T18:20:00.000+00:00,busbar,,N Current (RMS),A,52.6
753039,Dean Pool - Kingstone,2023-03-06T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.7
753039,Dean Pool - Kingstone,2023-03-06T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.1
753039,Dean Pool - Kingstone,2023-03-06T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
753039,Dean Pool - Kingstone,2023-03-06T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.31
753039,Dean Pool - Kingstone,2023-03-06T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.36
753039,Dean Pool - Kingstone,2023-03-06T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.97
753039,Dean Pool - Kingstone,2023-03-06T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.16
753039,Dean Pool - Kingstone,2023-03-06T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.05
753039,Dean Pool - Kingstone,2023-03-06T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.13
753039,Dean Pool - Kingstone,2023-03-06T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,50.6
753039,Dean Pool - Kingstone,2023-03-06T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.4
753039,Dean Pool - Kingstone,2023-03-06T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.6
753039,Dean Pool - Kingstone,2023-03-06T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,73.4
753039,Dean Pool - Kingstone,2023-03-06T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
753039,Dean Pool - Kingstone,2023-03-06T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.44
753039,Dean Pool - Kingstone,2023-03-06T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.37
753039,Dean Pool - Kingstone,2023-03-06T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.82
753039,Dean Pool - Kingstone,2023-03-06T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.53
753039,Dean Pool - Kingstone,2023-03-06T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.24
753039,Dean Pool - Kingstone,2023-03-06T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,46.2
753039,Dean Pool - Kingstone,2023-03-06T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,87.8
753039,Dean Pool - Kingstone,2023-03-06T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.8
753039,Dean Pool - Kingstone,2023-03-06T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.9
753039,Dean Pool - Kingstone,2023-03-06T18:10:00.000+00:00,transformer,,Temperature,C,15.9
753039,Dean Pool - Kingstone,2023-03-06T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
753039,Dean Pool - Kingstone,2023-03-06T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
753039,Dean Pool - Kingstone,2023-03-06T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
753039,Dean Pool - Kingstone,2023-03-06T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
753039,Dean Pool - Kingstone,2023-03-06T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
753039,Dean Pool - Kingstone,2023-03-06T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
753039,Dean Pool - Kingstone,2023-03-06T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
753039,Dean Pool - Kingstone,2023-03-06T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
753039,Dean Pool - Kingstone,2023-03-06T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
753039,Dean Pool - Kingstone,2023-03-06T18:10:00.000+00:00,busbar,,L3 Active Power,kW,24.98
753039,Dean Pool - Kingstone,2023-03-06T18:10:00.000+00:00,busbar,,L2 Active Power,kW,23.58
753039,Dean Pool - Kingstone,2023-03-06T18:10:00.000+00:00,busbar,,L1 Active Power,kW,25.37
753039,Dean Pool - Kingstone,2023-03-06T18:10:00.000+00:00,busbar,,N Current (RMS),A,48.7
753039,Dean Pool - Kingstone,2023-03-06T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.5
753039,Dean Pool - Kingstone,2023-03-06T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.0
753039,Dean Pool - Kingstone,2023-03-06T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.0
753039,Dean Pool - Kingstone,2023-03-06T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.51
753039,Dean Pool - Kingstone,2023-03-06T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
753039,Dean Pool - Kingstone,2023-03-06T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.16
753039,Dean Pool - Kingstone,2023-03-06T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.74
753039,Dean Pool - Kingstone,2023-03-06T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.9
753039,Dean Pool - Kingstone,2023-03-06T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.77
753039,Dean Pool - Kingstone,2023-03-06T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,26.0
753039,Dean Pool - Kingstone,2023-03-06T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.1
753039,Dean Pool - Kingstone,2023-03-06T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.0
753039,Dean Pool - Kingstone,2023-03-06T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.8
753039,Dean Pool - Kingstone,2023-03-06T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
753039,Dean Pool - Kingstone,2023-03-06T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.08
753039,Dean Pool - Kingstone,2023-03-06T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.3
753039,Dean Pool - Kingstone,2023-03-06T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.07
753039,Dean Pool - Kingstone,2023-03-06T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.07
753039,Dean Pool - Kingstone,2023-03-06T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.66
753039,Dean Pool - Kingstone,2023-03-06T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,29.1
753039,Dean Pool - Kingstone,2023-03-06T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.8
753039,Dean Pool - Kingstone,2023-03-06T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.6
753039,Dean Pool - Kingstone,2023-03-06T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.8
753039,Dean Pool - Kingstone,2023-03-06T18:00:00.000+00:00,transformer,,Temperature,C,15.9
753039,Dean Pool - Kingstone,2023-03-06T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
753039,Dean Pool - Kingstone,2023-03-06T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
753039,Dean Pool - Kingstone,2023-03-06T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
753039,Dean Pool - Kingstone,2023-03-06T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
753039,Dean Pool - Kingstone,2023-03-06T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
753039,Dean Pool - Kingstone,2023-03-06T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
753039,Dean Pool - Kingstone,2023-03-06T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
753039,Dean Pool - Kingstone,2023-03-06T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
753039,Dean Pool - Kingstone,2023-03-06T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
753039,Dean Pool - Kingstone,2023-03-06T18:00:00.000+00:00,busbar,,L3 Active Power,kW,18.81
753039,Dean Pool - Kingstone,2023-03-06T18:00:00.000+00:00,busbar,,L2 Active Power,kW,21.98
753039,Dean Pool - Kingstone,2023-03-06T18:00:00.000+00:00,busbar,,L1 Active Power,kW,20.43
753039,Dean Pool - Kingstone,2023-03-06T18:00:00.000+00:00,busbar,,N Current (RMS),A,44.3
753039,Dean Pool - Kingstone,2023-03-06T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
753039,Dean Pool - Kingstone,2023-03-06T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.9
753039,Dean Pool - Kingstone,2023-03-06T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.1
753039,Dean Pool - Kingstone,2023-03-06T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.61
753039,Dean Pool - Kingstone,2023-03-06T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
753039,Dean Pool - Kingstone,2023-03-06T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.51
753039,Dean Pool - Kingstone,2023-03-06T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.6
753039,Dean Pool - Kingstone,2023-03-06T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.44
753039,Dean Pool - Kingstone,2023-03-06T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.5
753039,Dean Pool - Kingstone,2023-03-06T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,23.0
753039,Dean Pool - Kingstone,2023-03-06T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.5
753039,Dean Pool - Kingstone,2023-03-06T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.6
753039,Dean Pool - Kingstone,2023-03-06T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.3
753039,Dean Pool - Kingstone,2023-03-06T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
753039,Dean Pool - Kingstone,2023-03-06T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.15
753039,Dean Pool - Kingstone,2023-03-06T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.24
753039,Dean Pool - Kingstone,2023-03-06T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.34
753039,Dean Pool - Kingstone,2023-03-06T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.17
753039,Dean Pool - Kingstone,2023-03-06T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.86
753039,Dean Pool - Kingstone,2023-03-06T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,35.4
753039,Dean Pool - Kingstone,2023-03-06T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,70.3
753039,Dean Pool - Kingstone,2023-03-06T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.6
753039,Dean Pool - Kingstone,2023-03-06T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.5
753039,Dean Pool - Kingstone,2023-03-06T17:50:00.000+00:00,transformer,,Temperature,C,15.9
753039,Dean Pool - Kingstone,2023-03-06T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
753039,Dean Pool - Kingstone,2023-03-06T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.09
753039,Dean Pool - Kingstone,2023-03-06T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
753039,Dean Pool - Kingstone,2023-03-06T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
753039,Dean Pool - Kingstone,2023-03-06T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
753039,Dean Pool - Kingstone,2023-03-06T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.41
753039,Dean Pool - Kingstone,2023-03-06T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
753039,Dean Pool - Kingstone,2023-03-06T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
753039,Dean Pool - Kingstone,2023-03-06T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
753039,Dean Pool - Kingstone,2023-03-06T17:50:00.000+00:00,busbar,,L3 Active Power,kW,21.93
753039,Dean Pool - Kingstone,2023-03-06T17:50:00.000+00:00,busbar,,L2 Active Power,kW,21.61
753039,Dean Pool - Kingstone,2023-03-06T17:50:00.000+00:00,busbar,,L1 Active Power,kW,16.36
753039,Dean Pool - Kingstone,2023-03-06T17:50:00.000+00:00,busbar,,N Current (RMS),A,46.8
753039,Dean Pool - Kingstone,2023-03-06T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.3
753039,Dean Pool - Kingstone,2023-03-06T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.9
753039,Dean Pool - Kingstone,2023-03-06T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.1
753039,Dean Pool - Kingstone,2023-03-06T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.87
753039,Dean Pool - Kingstone,2023-03-06T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.06
753039,Dean Pool - Kingstone,2023-03-06T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.34
753039,Dean Pool - Kingstone,2023-03-06T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.39
753039,Dean Pool - Kingstone,2023-03-06T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.47
753039,Dean Pool - Kingstone,2023-03-06T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.03
753039,Dean Pool - Kingstone,2023-03-06T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,26.6
753039,Dean Pool - Kingstone,2023-03-06T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.8
753039,Dean Pool - Kingstone,2023-03-06T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.7
753039,Dean Pool - Kingstone,2023-03-06T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.7
753039,Dean Pool - Kingstone,2023-03-06T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
753039,Dean Pool - Kingstone,2023-03-06T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.47
753039,Dean Pool - Kingstone,2023-03-06T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.28
753039,Dean Pool - Kingstone,2023-03-06T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.68
753039,Dean Pool - Kingstone,2023-03-06T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.61
753039,Dean Pool - Kingstone,2023-03-06T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.04
753039,Dean Pool - Kingstone,2023-03-06T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,43.4
753039,Dean Pool - Kingstone,2023-03-06T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,83.6
753039,Dean Pool - Kingstone,2023-03-06T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.7
753039,Dean Pool - Kingstone,2023-03-06T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.2
753039,Dean Pool - Kingstone,2023-03-06T17:40:00.000+00:00,transformer,,Temperature,C,15.9
