Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753039,Dean Pool - Kingstone,2023-03-06T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
753039,Dean Pool - Kingstone,2023-03-06T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.22
753039,Dean Pool - Kingstone,2023-03-06T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
753039,Dean Pool - Kingstone,2023-03-06T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
753039,Dean Pool - Kingstone,2023-03-06T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
753039,Dean Pool - Kingstone,2023-03-06T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.81
753039,Dean Pool - Kingstone,2023-03-06T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
753039,Dean Pool - Kingstone,2023-03-06T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
753039,Dean Pool - Kingstone,2023-03-06T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
753039,Dean Pool - Kingstone,2023-03-06T17:40:00.000+00:00,busbar,,L3 Active Power,kW,26.07
753039,Dean Pool - Kingstone,2023-03-06T17:40:00.000+00:00,busbar,,L2 Active Power,kW,23.08
753039,Dean Pool - Kingstone,2023-03-06T17:40:00.000+00:00,busbar,,L1 Active Power,kW,14.08
753039,Dean Pool - Kingstone,2023-03-06T17:40:00.000+00:00,busbar,,N Current (RMS),A,56.4
753039,Dean Pool - Kingstone,2023-03-06T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.2
753039,Dean Pool - Kingstone,2023-03-06T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.3
753039,Dean Pool - Kingstone,2023-03-06T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
753039,Dean Pool - Kingstone,2023-03-06T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.21
753039,Dean Pool - Kingstone,2023-03-06T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
753039,Dean Pool - Kingstone,2023-03-06T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.43
753039,Dean Pool - Kingstone,2023-03-06T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.99
753039,Dean Pool - Kingstone,2023-03-06T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.94
753039,Dean Pool - Kingstone,2023-03-06T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.78
753039,Dean Pool - Kingstone,2023-03-06T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,40.9
753039,Dean Pool - Kingstone,2023-03-06T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.3
753039,Dean Pool - Kingstone,2023-03-06T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,58.6
753039,Dean Pool - Kingstone,2023-03-06T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.0
753039,Dean Pool - Kingstone,2023-03-06T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
753039,Dean Pool - Kingstone,2023-03-06T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.17
753039,Dean Pool - Kingstone,2023-03-06T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.08
753039,Dean Pool - Kingstone,2023-03-06T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.03
753039,Dean Pool - Kingstone,2023-03-06T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.22
753039,Dean Pool - Kingstone,2023-03-06T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.23
753039,Dean Pool - Kingstone,2023-03-06T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,41.2
753039,Dean Pool - Kingstone,2023-03-06T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,81.3
753039,Dean Pool - Kingstone,2023-03-06T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.9
753039,Dean Pool - Kingstone,2023-03-06T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.2
753039,Dean Pool - Kingstone,2023-03-06T17:30:00.000+00:00,transformer,,Temperature,C,15.9
753039,Dean Pool - Kingstone,2023-03-06T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
753039,Dean Pool - Kingstone,2023-03-06T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.57
753039,Dean Pool - Kingstone,2023-03-06T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
753039,Dean Pool - Kingstone,2023-03-06T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
753039,Dean Pool - Kingstone,2023-03-06T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
753039,Dean Pool - Kingstone,2023-03-06T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
753039,Dean Pool - Kingstone,2023-03-06T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
753039,Dean Pool - Kingstone,2023-03-06T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
753039,Dean Pool - Kingstone,2023-03-06T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
753039,Dean Pool - Kingstone,2023-03-06T17:30:00.000+00:00,busbar,,L3 Active Power,kW,23.02
753039,Dean Pool - Kingstone,2023-03-06T17:30:00.000+00:00,busbar,,L2 Active Power,kW,25.17
753039,Dean Pool - Kingstone,2023-03-06T17:30:00.000+00:00,busbar,,L1 Active Power,kW,14.01
753039,Dean Pool - Kingstone,2023-03-06T17:30:00.000+00:00,busbar,,N Current (RMS),A,54.1
753039,Dean Pool - Kingstone,2023-03-06T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.6
753039,Dean Pool - Kingstone,2023-03-06T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.1
753039,Dean Pool - Kingstone,2023-03-06T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.7
753039,Dean Pool - Kingstone,2023-03-06T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.11
753039,Dean Pool - Kingstone,2023-03-06T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.97
753039,Dean Pool - Kingstone,2023-03-06T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.42
753039,Dean Pool - Kingstone,2023-03-06T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.26
753039,Dean Pool - Kingstone,2023-03-06T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.3
753039,Dean Pool - Kingstone,2023-03-06T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.61
753039,Dean Pool - Kingstone,2023-03-06T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,28.7
753039,Dean Pool - Kingstone,2023-03-06T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.0
753039,Dean Pool - Kingstone,2023-03-06T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.6
753039,Dean Pool - Kingstone,2023-03-06T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.7
753039,Dean Pool - Kingstone,2023-03-06T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
753039,Dean Pool - Kingstone,2023-03-06T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
753039,Dean Pool - Kingstone,2023-03-06T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.17
753039,Dean Pool - Kingstone,2023-03-06T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.18
753039,Dean Pool - Kingstone,2023-03-06T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.57
753039,Dean Pool - Kingstone,2023-03-06T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.13
753039,Dean Pool - Kingstone,2023-03-06T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,41.7
753039,Dean Pool - Kingstone,2023-03-06T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,82.0
753039,Dean Pool - Kingstone,2023-03-06T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.3
753039,Dean Pool - Kingstone,2023-03-06T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.8
753039,Dean Pool - Kingstone,2023-03-06T17:20:00.000+00:00,transformer,,Temperature,C,15.9
753039,Dean Pool - Kingstone,2023-03-06T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
753039,Dean Pool - Kingstone,2023-03-06T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
753039,Dean Pool - Kingstone,2023-03-06T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
753039,Dean Pool - Kingstone,2023-03-06T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
753039,Dean Pool - Kingstone,2023-03-06T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
753039,Dean Pool - Kingstone,2023-03-06T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
753039,Dean Pool - Kingstone,2023-03-06T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
753039,Dean Pool - Kingstone,2023-03-06T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
753039,Dean Pool - Kingstone,2023-03-06T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
753039,Dean Pool - Kingstone,2023-03-06T17:20:00.000+00:00,busbar,,L3 Active Power,kW,25.44
753039,Dean Pool - Kingstone,2023-03-06T17:20:00.000+00:00,busbar,,L2 Active Power,kW,21.87
753039,Dean Pool - Kingstone,2023-03-06T17:20:00.000+00:00,busbar,,L1 Active Power,kW,15.74
753039,Dean Pool - Kingstone,2023-03-06T17:20:00.000+00:00,busbar,,N Current (RMS),A,51.8
753039,Dean Pool - Kingstone,2023-03-06T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.8
753039,Dean Pool - Kingstone,2023-03-06T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
753039,Dean Pool - Kingstone,2023-03-06T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
753039,Dean Pool - Kingstone,2023-03-06T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
753039,Dean Pool - Kingstone,2023-03-06T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.52
753039,Dean Pool - Kingstone,2023-03-06T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.24
753039,Dean Pool - Kingstone,2023-03-06T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.66
753039,Dean Pool - Kingstone,2023-03-06T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.55
753039,Dean Pool - Kingstone,2023-03-06T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.48
753039,Dean Pool - Kingstone,2023-03-06T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,21.4
753039,Dean Pool - Kingstone,2023-03-06T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.1
753039,Dean Pool - Kingstone,2023-03-06T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.0
753039,Dean Pool - Kingstone,2023-03-06T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.9
753039,Dean Pool - Kingstone,2023-03-06T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.21
753039,Dean Pool - Kingstone,2023-03-06T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
753039,Dean Pool - Kingstone,2023-03-06T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.31
753039,Dean Pool - Kingstone,2023-03-06T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.11
753039,Dean Pool - Kingstone,2023-03-06T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.69
753039,Dean Pool - Kingstone,2023-03-06T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.73
753039,Dean Pool - Kingstone,2023-03-06T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,42.2
753039,Dean Pool - Kingstone,2023-03-06T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,81.2
753039,Dean Pool - Kingstone,2023-03-06T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.8
753039,Dean Pool - Kingstone,2023-03-06T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.9
753039,Dean Pool - Kingstone,2023-03-06T17:10:00.000+00:00,transformer,,Temperature,C,15.9
753039,Dean Pool - Kingstone,2023-03-06T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
753039,Dean Pool - Kingstone,2023-03-06T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
753039,Dean Pool - Kingstone,2023-03-06T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
753039,Dean Pool - Kingstone,2023-03-06T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
753039,Dean Pool - Kingstone,2023-03-06T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
753039,Dean Pool - Kingstone,2023-03-06T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
753039,Dean Pool - Kingstone,2023-03-06T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
753039,Dean Pool - Kingstone,2023-03-06T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
753039,Dean Pool - Kingstone,2023-03-06T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
753039,Dean Pool - Kingstone,2023-03-06T17:10:00.000+00:00,busbar,,L3 Active Power,kW,26.77
753039,Dean Pool - Kingstone,2023-03-06T17:10:00.000+00:00,busbar,,L2 Active Power,kW,17.24
753039,Dean Pool - Kingstone,2023-03-06T17:10:00.000+00:00,busbar,,L1 Active Power,kW,20.2
753039,Dean Pool - Kingstone,2023-03-06T17:10:00.000+00:00,busbar,,N Current (RMS),A,55.0
753039,Dean Pool - Kingstone,2023-03-06T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.4
753039,Dean Pool - Kingstone,2023-03-06T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
753039,Dean Pool - Kingstone,2023-03-06T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
753039,Dean Pool - Kingstone,2023-03-06T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
753039,Dean Pool - Kingstone,2023-03-06T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.33
753039,Dean Pool - Kingstone,2023-03-06T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.11
753039,Dean Pool - Kingstone,2023-03-06T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.71
753039,Dean Pool - Kingstone,2023-03-06T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.78
753039,Dean Pool - Kingstone,2023-03-06T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.29
753039,Dean Pool - Kingstone,2023-03-06T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,16.7
753039,Dean Pool - Kingstone,2023-03-06T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.6
753039,Dean Pool - Kingstone,2023-03-06T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.2
753039,Dean Pool - Kingstone,2023-03-06T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.8
753039,Dean Pool - Kingstone,2023-03-06T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
753039,Dean Pool - Kingstone,2023-03-06T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
753039,Dean Pool - Kingstone,2023-03-06T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.36
753039,Dean Pool - Kingstone,2023-03-06T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.99
753039,Dean Pool - Kingstone,2023-03-06T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.95
753039,Dean Pool - Kingstone,2023-03-06T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.26
753039,Dean Pool - Kingstone,2023-03-06T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,46.2
753039,Dean Pool - Kingstone,2023-03-06T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,80.8
753039,Dean Pool - Kingstone,2023-03-06T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.8
753039,Dean Pool - Kingstone,2023-03-06T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.9
753039,Dean Pool - Kingstone,2023-03-06T17:00:00.000+00:00,transformer,,Temperature,C,15.9
753039,Dean Pool - Kingstone,2023-03-06T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
753039,Dean Pool - Kingstone,2023-03-06T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
753039,Dean Pool - Kingstone,2023-03-06T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
753039,Dean Pool - Kingstone,2023-03-06T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
753039,Dean Pool - Kingstone,2023-03-06T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
753039,Dean Pool - Kingstone,2023-03-06T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
753039,Dean Pool - Kingstone,2023-03-06T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
753039,Dean Pool - Kingstone,2023-03-06T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
753039,Dean Pool - Kingstone,2023-03-06T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
753039,Dean Pool - Kingstone,2023-03-06T17:00:00.000+00:00,busbar,,L3 Active Power,kW,24.71
753039,Dean Pool - Kingstone,2023-03-06T17:00:00.000+00:00,busbar,,L2 Active Power,kW,15.73
753039,Dean Pool - Kingstone,2023-03-06T17:00:00.000+00:00,busbar,,L1 Active Power,kW,16.56
753039,Dean Pool - Kingstone,2023-03-06T17:00:00.000+00:00,busbar,,N Current (RMS),A,55.1
753039,Dean Pool - Kingstone,2023-03-06T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.6
753039,Dean Pool - Kingstone,2023-03-06T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
753039,Dean Pool - Kingstone,2023-03-06T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.5
753039,Dean Pool - Kingstone,2023-03-06T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
753039,Dean Pool - Kingstone,2023-03-06T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
753039,Dean Pool - Kingstone,2023-03-06T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.28
753039,Dean Pool - Kingstone,2023-03-06T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.7
753039,Dean Pool - Kingstone,2023-03-06T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.88
753039,Dean Pool - Kingstone,2023-03-06T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.98
753039,Dean Pool - Kingstone,2023-03-06T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,19.2
753039,Dean Pool - Kingstone,2023-03-06T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.3
753039,Dean Pool - Kingstone,2023-03-06T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.7
753039,Dean Pool - Kingstone,2023-03-06T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.8
753039,Dean Pool - Kingstone,2023-03-06T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
753039,Dean Pool - Kingstone,2023-03-06T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
753039,Dean Pool - Kingstone,2023-03-06T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.45
753039,Dean Pool - Kingstone,2023-03-06T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.16
753039,Dean Pool - Kingstone,2023-03-06T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.69
753039,Dean Pool - Kingstone,2023-03-06T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.56
753039,Dean Pool - Kingstone,2023-03-06T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,26.3
753039,Dean Pool - Kingstone,2023-03-06T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.5
753039,Dean Pool - Kingstone,2023-03-06T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.2
753039,Dean Pool - Kingstone,2023-03-06T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.7
753039,Dean Pool - Kingstone,2023-03-06T16:50:00.000+00:00,transformer,,Temperature,C,15.9
753039,Dean Pool - Kingstone,2023-03-06T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
753039,Dean Pool - Kingstone,2023-03-06T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
753039,Dean Pool - Kingstone,2023-03-06T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
753039,Dean Pool - Kingstone,2023-03-06T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
753039,Dean Pool - Kingstone,2023-03-06T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
753039,Dean Pool - Kingstone,2023-03-06T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
753039,Dean Pool - Kingstone,2023-03-06T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
753039,Dean Pool - Kingstone,2023-03-06T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
753039,Dean Pool - Kingstone,2023-03-06T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
753039,Dean Pool - Kingstone,2023-03-06T16:50:00.000+00:00,busbar,,L3 Active Power,kW,18.86
753039,Dean Pool - Kingstone,2023-03-06T16:50:00.000+00:00,busbar,,L2 Active Power,kW,19.58
753039,Dean Pool - Kingstone,2023-03-06T16:50:00.000+00:00,busbar,,L1 Active Power,kW,14.54
753039,Dean Pool - Kingstone,2023-03-06T16:50:00.000+00:00,busbar,,N Current (RMS),A,39.7
753039,Dean Pool - Kingstone,2023-03-06T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
753039,Dean Pool - Kingstone,2023-03-06T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.1
753039,Dean Pool - Kingstone,2023-03-06T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
753039,Dean Pool - Kingstone,2023-03-06T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.4
753039,Dean Pool - Kingstone,2023-03-06T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.04
753039,Dean Pool - Kingstone,2023-03-06T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.15
753039,Dean Pool - Kingstone,2023-03-06T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.71
753039,Dean Pool - Kingstone,2023-03-06T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.87
753039,Dean Pool - Kingstone,2023-03-06T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.32
753039,Dean Pool - Kingstone,2023-03-06T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,16.2
753039,Dean Pool - Kingstone,2023-03-06T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.1
753039,Dean Pool - Kingstone,2023-03-06T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.6
753039,Dean Pool - Kingstone,2023-03-06T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.4
753039,Dean Pool - Kingstone,2023-03-06T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
753039,Dean Pool - Kingstone,2023-03-06T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
753039,Dean Pool - Kingstone,2023-03-06T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.34
753039,Dean Pool - Kingstone,2023-03-06T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.6
753039,Dean Pool - Kingstone,2023-03-06T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.38
753039,Dean Pool - Kingstone,2023-03-06T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.06
753039,Dean Pool - Kingstone,2023-03-06T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,34.4
753039,Dean Pool - Kingstone,2023-03-06T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,74.6
753039,Dean Pool - Kingstone,2023-03-06T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.3
753039,Dean Pool - Kingstone,2023-03-06T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.5
753039,Dean Pool - Kingstone,2023-03-06T16:40:00.000+00:00,transformer,,Temperature,C,15.9
753039,Dean Pool - Kingstone,2023-03-06T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
753039,Dean Pool - Kingstone,2023-03-06T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
753039,Dean Pool - Kingstone,2023-03-06T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
753039,Dean Pool - Kingstone,2023-03-06T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
753039,Dean Pool - Kingstone,2023-03-06T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
753039,Dean Pool - Kingstone,2023-03-06T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
753039,Dean Pool - Kingstone,2023-03-06T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
753039,Dean Pool - Kingstone,2023-03-06T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
753039,Dean Pool - Kingstone,2023-03-06T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
753039,Dean Pool - Kingstone,2023-03-06T16:40:00.000+00:00,busbar,,L3 Active Power,kW,21.31
753039,Dean Pool - Kingstone,2023-03-06T16:40:00.000+00:00,busbar,,L2 Active Power,kW,17.25
753039,Dean Pool - Kingstone,2023-03-06T16:40:00.000+00:00,busbar,,L1 Active Power,kW,15.38
753039,Dean Pool - Kingstone,2023-03-06T16:40:00.000+00:00,busbar,,N Current (RMS),A,46.4
753039,Dean Pool - Kingstone,2023-03-06T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.7
753039,Dean Pool - Kingstone,2023-03-06T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
753039,Dean Pool - Kingstone,2023-03-06T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
753039,Dean Pool - Kingstone,2023-03-06T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.68
753039,Dean Pool - Kingstone,2023-03-06T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
753039,Dean Pool - Kingstone,2023-03-06T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.42
753039,Dean Pool - Kingstone,2023-03-06T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.93
753039,Dean Pool - Kingstone,2023-03-06T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.5
753039,Dean Pool - Kingstone,2023-03-06T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.07
753039,Dean Pool - Kingstone,2023-03-06T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,24.4
753039,Dean Pool - Kingstone,2023-03-06T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.4
753039,Dean Pool - Kingstone,2023-03-06T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.7
753039,Dean Pool - Kingstone,2023-03-06T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.8
753039,Dean Pool - Kingstone,2023-03-06T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
753039,Dean Pool - Kingstone,2023-03-06T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
753039,Dean Pool - Kingstone,2023-03-06T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.44
753039,Dean Pool - Kingstone,2023-03-06T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.4
753039,Dean Pool - Kingstone,2023-03-06T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.91
753039,Dean Pool - Kingstone,2023-03-06T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.84
753039,Dean Pool - Kingstone,2023-03-06T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,42.7
753039,Dean Pool - Kingstone,2023-03-06T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,81.6
753039,Dean Pool - Kingstone,2023-03-06T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.8
753039,Dean Pool - Kingstone,2023-03-06T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.4
753039,Dean Pool - Kingstone,2023-03-06T16:30:00.000+00:00,transformer,,Temperature,C,15.9
753039,Dean Pool - Kingstone,2023-03-06T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
753039,Dean Pool - Kingstone,2023-03-06T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
753039,Dean Pool - Kingstone,2023-03-06T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
753039,Dean Pool - Kingstone,2023-03-06T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
753039,Dean Pool - Kingstone,2023-03-06T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
753039,Dean Pool - Kingstone,2023-03-06T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
753039,Dean Pool - Kingstone,2023-03-06T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
753039,Dean Pool - Kingstone,2023-03-06T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
753039,Dean Pool - Kingstone,2023-03-06T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
753039,Dean Pool - Kingstone,2023-03-06T16:30:00.000+00:00,busbar,,L3 Active Power,kW,26.34
753039,Dean Pool - Kingstone,2023-03-06T16:30:00.000+00:00,busbar,,L2 Active Power,kW,13.42
753039,Dean Pool - Kingstone,2023-03-06T16:30:00.000+00:00,busbar,,L1 Active Power,kW,14.92
753039,Dean Pool - Kingstone,2023-03-06T16:30:00.000+00:00,busbar,,N Current (RMS),A,64.8
753039,Dean Pool - Kingstone,2023-03-06T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.9
753039,Dean Pool - Kingstone,2023-03-06T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
753039,Dean Pool - Kingstone,2023-03-06T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
753039,Dean Pool - Kingstone,2023-03-06T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.92
753039,Dean Pool - Kingstone,2023-03-06T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
753039,Dean Pool - Kingstone,2023-03-06T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.45
753039,Dean Pool - Kingstone,2023-03-06T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.13
753039,Dean Pool - Kingstone,2023-03-06T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.16
753039,Dean Pool - Kingstone,2023-03-06T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.15
753039,Dean Pool - Kingstone,2023-03-06T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,34.2
753039,Dean Pool - Kingstone,2023-03-06T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.9
753039,Dean Pool - Kingstone,2023-03-06T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.7
753039,Dean Pool - Kingstone,2023-03-06T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.4
753039,Dean Pool - Kingstone,2023-03-06T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
753039,Dean Pool - Kingstone,2023-03-06T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
753039,Dean Pool - Kingstone,2023-03-06T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.62
753039,Dean Pool - Kingstone,2023-03-06T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.32
753039,Dean Pool - Kingstone,2023-03-06T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.79
753039,Dean Pool - Kingstone,2023-03-06T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.11
753039,Dean Pool - Kingstone,2023-03-06T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,51.5
753039,Dean Pool - Kingstone,2023-03-06T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,85.7
753039,Dean Pool - Kingstone,2023-03-06T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.5
753039,Dean Pool - Kingstone,2023-03-06T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.4
753039,Dean Pool - Kingstone,2023-03-06T16:20:00.000+00:00,transformer,,Temperature,C,15.8
753039,Dean Pool - Kingstone,2023-03-06T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
753039,Dean Pool - Kingstone,2023-03-06T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
753039,Dean Pool - Kingstone,2023-03-06T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
753039,Dean Pool - Kingstone,2023-03-06T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
753039,Dean Pool - Kingstone,2023-03-06T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
753039,Dean Pool - Kingstone,2023-03-06T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
753039,Dean Pool - Kingstone,2023-03-06T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
753039,Dean Pool - Kingstone,2023-03-06T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
753039,Dean Pool - Kingstone,2023-03-06T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
753039,Dean Pool - Kingstone,2023-03-06T16:20:00.000+00:00,busbar,,L3 Active Power,kW,29.45
753039,Dean Pool - Kingstone,2023-03-06T16:20:00.000+00:00,busbar,,L2 Active Power,kW,11.95
753039,Dean Pool - Kingstone,2023-03-06T16:20:00.000+00:00,busbar,,L1 Active Power,kW,12.26
753039,Dean Pool - Kingstone,2023-03-06T16:20:00.000+00:00,busbar,,N Current (RMS),A,83.2
753039,Dean Pool - Kingstone,2023-03-06T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.5
753039,Dean Pool - Kingstone,2023-03-06T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
753039,Dean Pool - Kingstone,2023-03-06T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
753039,Dean Pool - Kingstone,2023-03-06T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.77
753039,Dean Pool - Kingstone,2023-03-06T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
753039,Dean Pool - Kingstone,2023-03-06T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.37
753039,Dean Pool - Kingstone,2023-03-06T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.58
753039,Dean Pool - Kingstone,2023-03-06T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.71
753039,Dean Pool - Kingstone,2023-03-06T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.76
753039,Dean Pool - Kingstone,2023-03-06T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,23.1
753039,Dean Pool - Kingstone,2023-03-06T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.4
753039,Dean Pool - Kingstone,2023-03-06T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.8
753039,Dean Pool - Kingstone,2023-03-06T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.4
753039,Dean Pool - Kingstone,2023-03-06T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
753039,Dean Pool - Kingstone,2023-03-06T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
753039,Dean Pool - Kingstone,2023-03-06T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.29
753039,Dean Pool - Kingstone,2023-03-06T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.58
753039,Dean Pool - Kingstone,2023-03-06T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.47
753039,Dean Pool - Kingstone,2023-03-06T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.84
753039,Dean Pool - Kingstone,2023-03-06T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,67.2
753039,Dean Pool - Kingstone,2023-03-06T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,107.0
753039,Dean Pool - Kingstone,2023-03-06T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.2
753039,Dean Pool - Kingstone,2023-03-06T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.3
753039,Dean Pool - Kingstone,2023-03-06T16:10:00.000+00:00,transformer,,Temperature,C,15.8
753039,Dean Pool - Kingstone,2023-03-06T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
753039,Dean Pool - Kingstone,2023-03-06T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
753039,Dean Pool - Kingstone,2023-03-06T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
753039,Dean Pool - Kingstone,2023-03-06T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
753039,Dean Pool - Kingstone,2023-03-06T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
753039,Dean Pool - Kingstone,2023-03-06T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
753039,Dean Pool - Kingstone,2023-03-06T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
753039,Dean Pool - Kingstone,2023-03-06T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
753039,Dean Pool - Kingstone,2023-03-06T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
753039,Dean Pool - Kingstone,2023-03-06T16:10:00.000+00:00,busbar,,L3 Active Power,kW,32.16
753039,Dean Pool - Kingstone,2023-03-06T16:10:00.000+00:00,busbar,,L2 Active Power,kW,12.17
753039,Dean Pool - Kingstone,2023-03-06T16:10:00.000+00:00,busbar,,L1 Active Power,kW,12.6
753039,Dean Pool - Kingstone,2023-03-06T16:10:00.000+00:00,busbar,,N Current (RMS),A,87.9
753039,Dean Pool - Kingstone,2023-03-06T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.7
753039,Dean Pool - Kingstone,2023-03-06T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
753039,Dean Pool - Kingstone,2023-03-06T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.5
753039,Dean Pool - Kingstone,2023-03-06T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.37
753039,Dean Pool - Kingstone,2023-03-06T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
753039,Dean Pool - Kingstone,2023-03-06T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.48
753039,Dean Pool - Kingstone,2023-03-06T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.64
753039,Dean Pool - Kingstone,2023-03-06T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.06
753039,Dean Pool - Kingstone,2023-03-06T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.42
753039,Dean Pool - Kingstone,2023-03-06T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,26.5
753039,Dean Pool - Kingstone,2023-03-06T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.5
753039,Dean Pool - Kingstone,2023-03-06T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.4
753039,Dean Pool - Kingstone,2023-03-06T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.1
753039,Dean Pool - Kingstone,2023-03-06T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
753039,Dean Pool - Kingstone,2023-03-06T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
753039,Dean Pool - Kingstone,2023-03-06T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.47
753039,Dean Pool - Kingstone,2023-03-06T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.28
753039,Dean Pool - Kingstone,2023-03-06T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.89
753039,Dean Pool - Kingstone,2023-03-06T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.45
753039,Dean Pool - Kingstone,2023-03-06T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,55.2
753039,Dean Pool - Kingstone,2023-03-06T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,89.4
753039,Dean Pool - Kingstone,2023-03-06T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.8
753039,Dean Pool - Kingstone,2023-03-06T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.3
753039,Dean Pool - Kingstone,2023-03-06T16:00:00.000+00:00,transformer,,Temperature,C,15.8
753039,Dean Pool - Kingstone,2023-03-06T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
753039,Dean Pool - Kingstone,2023-03-06T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
753039,Dean Pool - Kingstone,2023-03-06T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
753039,Dean Pool - Kingstone,2023-03-06T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
753039,Dean Pool - Kingstone,2023-03-06T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
753039,Dean Pool - Kingstone,2023-03-06T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
753039,Dean Pool - Kingstone,2023-03-06T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
753039,Dean Pool - Kingstone,2023-03-06T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
753039,Dean Pool - Kingstone,2023-03-06T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
753039,Dean Pool - Kingstone,2023-03-06T16:00:00.000+00:00,busbar,,L3 Active Power,kW,28.93
753039,Dean Pool - Kingstone,2023-03-06T16:00:00.000+00:00,busbar,,L2 Active Power,kW,12.95
753039,Dean Pool - Kingstone,2023-03-06T16:00:00.000+00:00,busbar,,L1 Active Power,kW,9.87
753039,Dean Pool - Kingstone,2023-03-06T16:00:00.000+00:00,busbar,,N Current (RMS),A,80.4
753039,Dean Pool - Kingstone,2023-03-06T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.4
753039,Dean Pool - Kingstone,2023-03-06T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
753039,Dean Pool - Kingstone,2023-03-06T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.3
753039,Dean Pool - Kingstone,2023-03-06T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
753039,Dean Pool - Kingstone,2023-03-06T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
753039,Dean Pool - Kingstone,2023-03-06T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.49
753039,Dean Pool - Kingstone,2023-03-06T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.88
753039,Dean Pool - Kingstone,2023-03-06T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.12
753039,Dean Pool - Kingstone,2023-03-06T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.33
753039,Dean Pool - Kingstone,2023-03-06T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,30.8
753039,Dean Pool - Kingstone,2023-03-06T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.0
753039,Dean Pool - Kingstone,2023-03-06T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.3
753039,Dean Pool - Kingstone,2023-03-06T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.3
753039,Dean Pool - Kingstone,2023-03-06T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
753039,Dean Pool - Kingstone,2023-03-06T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
753039,Dean Pool - Kingstone,2023-03-06T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.44
753039,Dean Pool - Kingstone,2023-03-06T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.74
753039,Dean Pool - Kingstone,2023-03-06T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.54
753039,Dean Pool - Kingstone,2023-03-06T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.1
753039,Dean Pool - Kingstone,2023-03-06T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,47.2
753039,Dean Pool - Kingstone,2023-03-06T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,71.0
753039,Dean Pool - Kingstone,2023-03-06T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.3
753039,Dean Pool - Kingstone,2023-03-06T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.7
753039,Dean Pool - Kingstone,2023-03-06T15:50:00.000+00:00,transformer,,Temperature,C,15.8
753039,Dean Pool - Kingstone,2023-03-06T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
753039,Dean Pool - Kingstone,2023-03-06T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
753039,Dean Pool - Kingstone,2023-03-06T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
753039,Dean Pool - Kingstone,2023-03-06T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
753039,Dean Pool - Kingstone,2023-03-06T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
753039,Dean Pool - Kingstone,2023-03-06T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
753039,Dean Pool - Kingstone,2023-03-06T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
753039,Dean Pool - Kingstone,2023-03-06T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
753039,Dean Pool - Kingstone,2023-03-06T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
753039,Dean Pool - Kingstone,2023-03-06T15:50:00.000+00:00,busbar,,L3 Active Power,kW,25.62
753039,Dean Pool - Kingstone,2023-03-06T15:50:00.000+00:00,busbar,,L2 Active Power,kW,14.66
753039,Dean Pool - Kingstone,2023-03-06T15:50:00.000+00:00,busbar,,L1 Active Power,kW,11.43
753039,Dean Pool - Kingstone,2023-03-06T15:50:00.000+00:00,busbar,,N Current (RMS),A,66.5
753039,Dean Pool - Kingstone,2023-03-06T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.0
753039,Dean Pool - Kingstone,2023-03-06T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
753039,Dean Pool - Kingstone,2023-03-06T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
753039,Dean Pool - Kingstone,2023-03-06T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
753039,Dean Pool - Kingstone,2023-03-06T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
753039,Dean Pool - Kingstone,2023-03-06T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.49
753039,Dean Pool - Kingstone,2023-03-06T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.35
753039,Dean Pool - Kingstone,2023-03-06T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.92
753039,Dean Pool - Kingstone,2023-03-06T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.74
753039,Dean Pool - Kingstone,2023-03-06T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,22.8
753039,Dean Pool - Kingstone,2023-03-06T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.1
753039,Dean Pool - Kingstone,2023-03-06T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.6
753039,Dean Pool - Kingstone,2023-03-06T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.8
753039,Dean Pool - Kingstone,2023-03-06T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
753039,Dean Pool - Kingstone,2023-03-06T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
753039,Dean Pool - Kingstone,2023-03-06T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.4
753039,Dean Pool - Kingstone,2023-03-06T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.28
753039,Dean Pool - Kingstone,2023-03-06T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.56
753039,Dean Pool - Kingstone,2023-03-06T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.07
753039,Dean Pool - Kingstone,2023-03-06T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,31.8
753039,Dean Pool - Kingstone,2023-03-06T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.0
753039,Dean Pool - Kingstone,2023-03-06T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.1
753039,Dean Pool - Kingstone,2023-03-06T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.1
753039,Dean Pool - Kingstone,2023-03-06T15:40:00.000+00:00,transformer,,Temperature,C,15.8
753039,Dean Pool - Kingstone,2023-03-06T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
753039,Dean Pool - Kingstone,2023-03-06T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
753039,Dean Pool - Kingstone,2023-03-06T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
753039,Dean Pool - Kingstone,2023-03-06T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
753039,Dean Pool - Kingstone,2023-03-06T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
753039,Dean Pool - Kingstone,2023-03-06T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
753039,Dean Pool - Kingstone,2023-03-06T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
753039,Dean Pool - Kingstone,2023-03-06T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
753039,Dean Pool - Kingstone,2023-03-06T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
753039,Dean Pool - Kingstone,2023-03-06T15:40:00.000+00:00,busbar,,L3 Active Power,kW,22.63
753039,Dean Pool - Kingstone,2023-03-06T15:40:00.000+00:00,busbar,,L2 Active Power,kW,15.49
753039,Dean Pool - Kingstone,2023-03-06T15:40:00.000+00:00,busbar,,L1 Active Power,kW,15.81
753039,Dean Pool - Kingstone,2023-03-06T15:40:00.000+00:00,busbar,,N Current (RMS),A,47.6
753039,Dean Pool - Kingstone,2023-03-06T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.2
753039,Dean Pool - Kingstone,2023-03-06T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
753039,Dean Pool - Kingstone,2023-03-06T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
753039,Dean Pool - Kingstone,2023-03-06T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.01
753039,Dean Pool - Kingstone,2023-03-06T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.2
753039,Dean Pool - Kingstone,2023-03-06T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.53
753039,Dean Pool - Kingstone,2023-03-06T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.48
753039,Dean Pool - Kingstone,2023-03-06T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.47
753039,Dean Pool - Kingstone,2023-03-06T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.63
753039,Dean Pool - Kingstone,2023-03-06T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,25.3
753039,Dean Pool - Kingstone,2023-03-06T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.5
753039,Dean Pool - Kingstone,2023-03-06T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.8
753039,Dean Pool - Kingstone,2023-03-06T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.4
753039,Dean Pool - Kingstone,2023-03-06T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.24
753039,Dean Pool - Kingstone,2023-03-06T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
753039,Dean Pool - Kingstone,2023-03-06T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.24
753039,Dean Pool - Kingstone,2023-03-06T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.48
753039,Dean Pool - Kingstone,2023-03-06T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.34
753039,Dean Pool - Kingstone,2023-03-06T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.34
753039,Dean Pool - Kingstone,2023-03-06T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,33.6
753039,Dean Pool - Kingstone,2023-03-06T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.1
753039,Dean Pool - Kingstone,2023-03-06T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.0
753039,Dean Pool - Kingstone,2023-03-06T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.7
753039,Dean Pool - Kingstone,2023-03-06T15:30:00.000+00:00,transformer,,Temperature,C,15.7
753039,Dean Pool - Kingstone,2023-03-06T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.21
753039,Dean Pool - Kingstone,2023-03-06T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
753039,Dean Pool - Kingstone,2023-03-06T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
753039,Dean Pool - Kingstone,2023-03-06T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
753039,Dean Pool - Kingstone,2023-03-06T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
753039,Dean Pool - Kingstone,2023-03-06T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
753039,Dean Pool - Kingstone,2023-03-06T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
753039,Dean Pool - Kingstone,2023-03-06T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
753039,Dean Pool - Kingstone,2023-03-06T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
753039,Dean Pool - Kingstone,2023-03-06T15:30:00.000+00:00,busbar,,L3 Active Power,kW,20.96
753039,Dean Pool - Kingstone,2023-03-06T15:30:00.000+00:00,busbar,,L2 Active Power,kW,13.81
753039,Dean Pool - Kingstone,2023-03-06T15:30:00.000+00:00,busbar,,L1 Active Power,kW,13.97
753039,Dean Pool - Kingstone,2023-03-06T15:30:00.000+00:00,busbar,,N Current (RMS),A,51.0
753039,Dean Pool - Kingstone,2023-03-06T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
753039,Dean Pool - Kingstone,2023-03-06T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
753039,Dean Pool - Kingstone,2023-03-06T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.1
753039,Dean Pool - Kingstone,2023-03-06T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
753039,Dean Pool - Kingstone,2023-03-06T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
753039,Dean Pool - Kingstone,2023-03-06T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.47
753039,Dean Pool - Kingstone,2023-03-06T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.69
753039,Dean Pool - Kingstone,2023-03-06T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.8
753039,Dean Pool - Kingstone,2023-03-06T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.63
753039,Dean Pool - Kingstone,2023-03-06T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,42.8
753039,Dean Pool - Kingstone,2023-03-06T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,53.3
753039,Dean Pool - Kingstone,2023-03-06T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.2
