Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753039,Dean Pool - Kingstone,2023-03-06T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.9
753039,Dean Pool - Kingstone,2023-03-06T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.1
753039,Dean Pool - Kingstone,2023-03-06T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
753039,Dean Pool - Kingstone,2023-03-06T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.36
753039,Dean Pool - Kingstone,2023-03-06T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
753039,Dean Pool - Kingstone,2023-03-06T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.03
753039,Dean Pool - Kingstone,2023-03-06T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.1
753039,Dean Pool - Kingstone,2023-03-06T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.47
753039,Dean Pool - Kingstone,2023-03-06T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.66
753039,Dean Pool - Kingstone,2023-03-06T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,49.5
753039,Dean Pool - Kingstone,2023-03-06T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,63.4
753039,Dean Pool - Kingstone,2023-03-06T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.1
753039,Dean Pool - Kingstone,2023-03-06T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.8
753039,Dean Pool - Kingstone,2023-03-06T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
753039,Dean Pool - Kingstone,2023-03-06T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
753039,Dean Pool - Kingstone,2023-03-06T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.32
753039,Dean Pool - Kingstone,2023-03-06T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.39
753039,Dean Pool - Kingstone,2023-03-06T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.8
753039,Dean Pool - Kingstone,2023-03-06T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.07
753039,Dean Pool - Kingstone,2023-03-06T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,19.6
753039,Dean Pool - Kingstone,2023-03-06T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.6
753039,Dean Pool - Kingstone,2023-03-06T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.6
753039,Dean Pool - Kingstone,2023-03-06T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.8
753039,Dean Pool - Kingstone,2023-03-06T13:00:00.000+00:00,transformer,,Temperature,C,15.6
753039,Dean Pool - Kingstone,2023-03-06T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
753039,Dean Pool - Kingstone,2023-03-06T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
753039,Dean Pool - Kingstone,2023-03-06T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
753039,Dean Pool - Kingstone,2023-03-06T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
753039,Dean Pool - Kingstone,2023-03-06T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
753039,Dean Pool - Kingstone,2023-03-06T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
753039,Dean Pool - Kingstone,2023-03-06T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
753039,Dean Pool - Kingstone,2023-03-06T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
753039,Dean Pool - Kingstone,2023-03-06T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
753039,Dean Pool - Kingstone,2023-03-06T13:00:00.000+00:00,busbar,,L3 Active Power,kW,21.5
753039,Dean Pool - Kingstone,2023-03-06T13:00:00.000+00:00,busbar,,L2 Active Power,kW,10.27
753039,Dean Pool - Kingstone,2023-03-06T13:00:00.000+00:00,busbar,,L1 Active Power,kW,9.73
753039,Dean Pool - Kingstone,2023-03-06T13:00:00.000+00:00,busbar,,N Current (RMS),A,60.5
753039,Dean Pool - Kingstone,2023-03-06T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.4
753039,Dean Pool - Kingstone,2023-03-06T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.3
753039,Dean Pool - Kingstone,2023-03-06T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
753039,Dean Pool - Kingstone,2023-03-06T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
753039,Dean Pool - Kingstone,2023-03-06T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.37
753039,Dean Pool - Kingstone,2023-03-06T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.75
753039,Dean Pool - Kingstone,2023-03-06T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.35
753039,Dean Pool - Kingstone,2023-03-06T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.32
753039,Dean Pool - Kingstone,2023-03-06T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.64
753039,Dean Pool - Kingstone,2023-03-06T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,38.7
753039,Dean Pool - Kingstone,2023-03-06T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,53.7
753039,Dean Pool - Kingstone,2023-03-06T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.8
753039,Dean Pool - Kingstone,2023-03-06T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.5
753039,Dean Pool - Kingstone,2023-03-06T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
753039,Dean Pool - Kingstone,2023-03-06T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
753039,Dean Pool - Kingstone,2023-03-06T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.31
753039,Dean Pool - Kingstone,2023-03-06T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.8
753039,Dean Pool - Kingstone,2023-03-06T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.75
753039,Dean Pool - Kingstone,2023-03-06T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.72
753039,Dean Pool - Kingstone,2023-03-06T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,26.2
753039,Dean Pool - Kingstone,2023-03-06T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.1
753039,Dean Pool - Kingstone,2023-03-06T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.6
753039,Dean Pool - Kingstone,2023-03-06T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.5
753039,Dean Pool - Kingstone,2023-03-06T12:50:00.000+00:00,transformer,,Temperature,C,15.6
753039,Dean Pool - Kingstone,2023-03-06T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
753039,Dean Pool - Kingstone,2023-03-06T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
753039,Dean Pool - Kingstone,2023-03-06T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
753039,Dean Pool - Kingstone,2023-03-06T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
753039,Dean Pool - Kingstone,2023-03-06T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
753039,Dean Pool - Kingstone,2023-03-06T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
753039,Dean Pool - Kingstone,2023-03-06T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
753039,Dean Pool - Kingstone,2023-03-06T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
753039,Dean Pool - Kingstone,2023-03-06T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
753039,Dean Pool - Kingstone,2023-03-06T12:50:00.000+00:00,busbar,,L3 Active Power,kW,21.15
753039,Dean Pool - Kingstone,2023-03-06T12:50:00.000+00:00,busbar,,L2 Active Power,kW,9.07
753039,Dean Pool - Kingstone,2023-03-06T12:50:00.000+00:00,busbar,,L1 Active Power,kW,12.36
753039,Dean Pool - Kingstone,2023-03-06T12:50:00.000+00:00,busbar,,N Current (RMS),A,59.7
753039,Dean Pool - Kingstone,2023-03-06T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.9
753039,Dean Pool - Kingstone,2023-03-06T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.7
753039,Dean Pool - Kingstone,2023-03-06T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
753039,Dean Pool - Kingstone,2023-03-06T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
753039,Dean Pool - Kingstone,2023-03-06T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
753039,Dean Pool - Kingstone,2023-03-06T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.86
753039,Dean Pool - Kingstone,2023-03-06T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.62
753039,Dean Pool - Kingstone,2023-03-06T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.97
753039,Dean Pool - Kingstone,2023-03-06T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.35
753039,Dean Pool - Kingstone,2023-03-06T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,27.1
753039,Dean Pool - Kingstone,2023-03-06T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.3
753039,Dean Pool - Kingstone,2023-03-06T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.5
753039,Dean Pool - Kingstone,2023-03-06T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.8
753039,Dean Pool - Kingstone,2023-03-06T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
753039,Dean Pool - Kingstone,2023-03-06T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
753039,Dean Pool - Kingstone,2023-03-06T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.35
753039,Dean Pool - Kingstone,2023-03-06T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.31
753039,Dean Pool - Kingstone,2023-03-06T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.47
753039,Dean Pool - Kingstone,2023-03-06T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.47
753039,Dean Pool - Kingstone,2023-03-06T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,26.8
753039,Dean Pool - Kingstone,2023-03-06T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.6
753039,Dean Pool - Kingstone,2023-03-06T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.3
753039,Dean Pool - Kingstone,2023-03-06T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.4
753039,Dean Pool - Kingstone,2023-03-06T12:40:00.000+00:00,transformer,,Temperature,C,15.6
753039,Dean Pool - Kingstone,2023-03-06T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
753039,Dean Pool - Kingstone,2023-03-06T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
753039,Dean Pool - Kingstone,2023-03-06T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
753039,Dean Pool - Kingstone,2023-03-06T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
753039,Dean Pool - Kingstone,2023-03-06T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
753039,Dean Pool - Kingstone,2023-03-06T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
753039,Dean Pool - Kingstone,2023-03-06T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
753039,Dean Pool - Kingstone,2023-03-06T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
753039,Dean Pool - Kingstone,2023-03-06T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
753039,Dean Pool - Kingstone,2023-03-06T12:40:00.000+00:00,busbar,,L3 Active Power,kW,16.93
753039,Dean Pool - Kingstone,2023-03-06T12:40:00.000+00:00,busbar,,L2 Active Power,kW,8.43
753039,Dean Pool - Kingstone,2023-03-06T12:40:00.000+00:00,busbar,,L1 Active Power,kW,11.82
753039,Dean Pool - Kingstone,2023-03-06T12:40:00.000+00:00,busbar,,N Current (RMS),A,45.7
753039,Dean Pool - Kingstone,2023-03-06T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
753039,Dean Pool - Kingstone,2023-03-06T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
753039,Dean Pool - Kingstone,2023-03-06T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
753039,Dean Pool - Kingstone,2023-03-06T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.35
753039,Dean Pool - Kingstone,2023-03-06T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.02
753039,Dean Pool - Kingstone,2023-03-06T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.01
753039,Dean Pool - Kingstone,2023-03-06T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.11
753039,Dean Pool - Kingstone,2023-03-06T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.82
753039,Dean Pool - Kingstone,2023-03-06T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.78
753039,Dean Pool - Kingstone,2023-03-06T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,29.2
753039,Dean Pool - Kingstone,2023-03-06T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.3
753039,Dean Pool - Kingstone,2023-03-06T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.5
753039,Dean Pool - Kingstone,2023-03-06T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.8
753039,Dean Pool - Kingstone,2023-03-06T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
753039,Dean Pool - Kingstone,2023-03-06T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
753039,Dean Pool - Kingstone,2023-03-06T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.33
753039,Dean Pool - Kingstone,2023-03-06T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.42
753039,Dean Pool - Kingstone,2023-03-06T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.77
753039,Dean Pool - Kingstone,2023-03-06T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.89
753039,Dean Pool - Kingstone,2023-03-06T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,23.0
753039,Dean Pool - Kingstone,2023-03-06T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.4
753039,Dean Pool - Kingstone,2023-03-06T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.6
753039,Dean Pool - Kingstone,2023-03-06T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.4
753039,Dean Pool - Kingstone,2023-03-06T12:30:00.000+00:00,transformer,,Temperature,C,15.5
753039,Dean Pool - Kingstone,2023-03-06T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
753039,Dean Pool - Kingstone,2023-03-06T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
753039,Dean Pool - Kingstone,2023-03-06T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
753039,Dean Pool - Kingstone,2023-03-06T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
753039,Dean Pool - Kingstone,2023-03-06T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
753039,Dean Pool - Kingstone,2023-03-06T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
753039,Dean Pool - Kingstone,2023-03-06T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
753039,Dean Pool - Kingstone,2023-03-06T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
753039,Dean Pool - Kingstone,2023-03-06T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
753039,Dean Pool - Kingstone,2023-03-06T12:30:00.000+00:00,busbar,,L3 Active Power,kW,14.53
753039,Dean Pool - Kingstone,2023-03-06T12:30:00.000+00:00,busbar,,L2 Active Power,kW,6.59
753039,Dean Pool - Kingstone,2023-03-06T12:30:00.000+00:00,busbar,,L1 Active Power,kW,13.67
753039,Dean Pool - Kingstone,2023-03-06T12:30:00.000+00:00,busbar,,N Current (RMS),A,49.3
753039,Dean Pool - Kingstone,2023-03-06T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
753039,Dean Pool - Kingstone,2023-03-06T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.3
753039,Dean Pool - Kingstone,2023-03-06T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
753039,Dean Pool - Kingstone,2023-03-06T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.58
753039,Dean Pool - Kingstone,2023-03-06T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
753039,Dean Pool - Kingstone,2023-03-06T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.03
753039,Dean Pool - Kingstone,2023-03-06T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.78
753039,Dean Pool - Kingstone,2023-03-06T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.62
753039,Dean Pool - Kingstone,2023-03-06T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.04
753039,Dean Pool - Kingstone,2023-03-06T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,28.4
753039,Dean Pool - Kingstone,2023-03-06T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.9
753039,Dean Pool - Kingstone,2023-03-06T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.8
753039,Dean Pool - Kingstone,2023-03-06T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.2
753039,Dean Pool - Kingstone,2023-03-06T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
753039,Dean Pool - Kingstone,2023-03-06T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
753039,Dean Pool - Kingstone,2023-03-06T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.3
753039,Dean Pool - Kingstone,2023-03-06T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.4
753039,Dean Pool - Kingstone,2023-03-06T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.56
753039,Dean Pool - Kingstone,2023-03-06T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.85
753039,Dean Pool - Kingstone,2023-03-06T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,21.2
753039,Dean Pool - Kingstone,2023-03-06T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.0
753039,Dean Pool - Kingstone,2023-03-06T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.9
753039,Dean Pool - Kingstone,2023-03-06T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.8
753039,Dean Pool - Kingstone,2023-03-06T12:20:00.000+00:00,transformer,,Temperature,C,15.5
753039,Dean Pool - Kingstone,2023-03-06T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
753039,Dean Pool - Kingstone,2023-03-06T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
753039,Dean Pool - Kingstone,2023-03-06T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
753039,Dean Pool - Kingstone,2023-03-06T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
753039,Dean Pool - Kingstone,2023-03-06T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
753039,Dean Pool - Kingstone,2023-03-06T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
753039,Dean Pool - Kingstone,2023-03-06T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
753039,Dean Pool - Kingstone,2023-03-06T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
753039,Dean Pool - Kingstone,2023-03-06T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
753039,Dean Pool - Kingstone,2023-03-06T12:20:00.000+00:00,busbar,,L3 Active Power,kW,14.18
753039,Dean Pool - Kingstone,2023-03-06T12:20:00.000+00:00,busbar,,L2 Active Power,kW,6.17
753039,Dean Pool - Kingstone,2023-03-06T12:20:00.000+00:00,busbar,,L1 Active Power,kW,7.89
753039,Dean Pool - Kingstone,2023-03-06T12:20:00.000+00:00,busbar,,N Current (RMS),A,46.2
753039,Dean Pool - Kingstone,2023-03-06T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
753039,Dean Pool - Kingstone,2023-03-06T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.2
753039,Dean Pool - Kingstone,2023-03-06T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.1
753039,Dean Pool - Kingstone,2023-03-06T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
753039,Dean Pool - Kingstone,2023-03-06T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.3
753039,Dean Pool - Kingstone,2023-03-06T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.12
753039,Dean Pool - Kingstone,2023-03-06T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.04
753039,Dean Pool - Kingstone,2023-03-06T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.12
753039,Dean Pool - Kingstone,2023-03-06T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.49
753039,Dean Pool - Kingstone,2023-03-06T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,29.8
753039,Dean Pool - Kingstone,2023-03-06T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.0
753039,Dean Pool - Kingstone,2023-03-06T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.7
753039,Dean Pool - Kingstone,2023-03-06T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.9
753039,Dean Pool - Kingstone,2023-03-06T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
753039,Dean Pool - Kingstone,2023-03-06T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
753039,Dean Pool - Kingstone,2023-03-06T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.52
753039,Dean Pool - Kingstone,2023-03-06T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.93
753039,Dean Pool - Kingstone,2023-03-06T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.22
753039,Dean Pool - Kingstone,2023-03-06T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.47
753039,Dean Pool - Kingstone,2023-03-06T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,26.6
753039,Dean Pool - Kingstone,2023-03-06T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.1
753039,Dean Pool - Kingstone,2023-03-06T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.0
753039,Dean Pool - Kingstone,2023-03-06T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.4
753039,Dean Pool - Kingstone,2023-03-06T12:10:00.000+00:00,transformer,,Temperature,C,15.5
753039,Dean Pool - Kingstone,2023-03-06T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
753039,Dean Pool - Kingstone,2023-03-06T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
753039,Dean Pool - Kingstone,2023-03-06T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
753039,Dean Pool - Kingstone,2023-03-06T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
753039,Dean Pool - Kingstone,2023-03-06T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
753039,Dean Pool - Kingstone,2023-03-06T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
753039,Dean Pool - Kingstone,2023-03-06T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
753039,Dean Pool - Kingstone,2023-03-06T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
753039,Dean Pool - Kingstone,2023-03-06T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
753039,Dean Pool - Kingstone,2023-03-06T12:10:00.000+00:00,busbar,,L3 Active Power,kW,11.98
753039,Dean Pool - Kingstone,2023-03-06T12:10:00.000+00:00,busbar,,L2 Active Power,kW,3.33
753039,Dean Pool - Kingstone,2023-03-06T12:10:00.000+00:00,busbar,,L1 Active Power,kW,10.96
753039,Dean Pool - Kingstone,2023-03-06T12:10:00.000+00:00,busbar,,N Current (RMS),A,49.4
753039,Dean Pool - Kingstone,2023-03-06T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
753039,Dean Pool - Kingstone,2023-03-06T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,18.1
753039,Dean Pool - Kingstone,2023-03-06T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
753039,Dean Pool - Kingstone,2023-03-06T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
753039,Dean Pool - Kingstone,2023-03-06T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.18
753039,Dean Pool - Kingstone,2023-03-06T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.16
753039,Dean Pool - Kingstone,2023-03-06T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.43
753039,Dean Pool - Kingstone,2023-03-06T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.5
753039,Dean Pool - Kingstone,2023-03-06T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.57
753039,Dean Pool - Kingstone,2023-03-06T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,32.2
753039,Dean Pool - Kingstone,2023-03-06T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.5
753039,Dean Pool - Kingstone,2023-03-06T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.2
753039,Dean Pool - Kingstone,2023-03-06T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.8
753039,Dean Pool - Kingstone,2023-03-06T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.1
753039,Dean Pool - Kingstone,2023-03-06T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
753039,Dean Pool - Kingstone,2023-03-06T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.48
753039,Dean Pool - Kingstone,2023-03-06T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.05
753039,Dean Pool - Kingstone,2023-03-06T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.39
753039,Dean Pool - Kingstone,2023-03-06T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.29
753039,Dean Pool - Kingstone,2023-03-06T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,26.7
753039,Dean Pool - Kingstone,2023-03-06T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.2
753039,Dean Pool - Kingstone,2023-03-06T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.1
753039,Dean Pool - Kingstone,2023-03-06T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.3
753039,Dean Pool - Kingstone,2023-03-06T12:00:00.000+00:00,transformer,,Temperature,C,15.4
753039,Dean Pool - Kingstone,2023-03-06T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
753039,Dean Pool - Kingstone,2023-03-06T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
753039,Dean Pool - Kingstone,2023-03-06T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
753039,Dean Pool - Kingstone,2023-03-06T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
753039,Dean Pool - Kingstone,2023-03-06T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
753039,Dean Pool - Kingstone,2023-03-06T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
753039,Dean Pool - Kingstone,2023-03-06T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
753039,Dean Pool - Kingstone,2023-03-06T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
753039,Dean Pool - Kingstone,2023-03-06T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
753039,Dean Pool - Kingstone,2023-03-06T12:00:00.000+00:00,busbar,,L3 Active Power,kW,15.48
753039,Dean Pool - Kingstone,2023-03-06T12:00:00.000+00:00,busbar,,L2 Active Power,kW,5.89
753039,Dean Pool - Kingstone,2023-03-06T12:00:00.000+00:00,busbar,,L1 Active Power,kW,8.86
753039,Dean Pool - Kingstone,2023-03-06T12:00:00.000+00:00,busbar,,N Current (RMS),A,52.1
753039,Dean Pool - Kingstone,2023-03-06T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
753039,Dean Pool - Kingstone,2023-03-06T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.3
753039,Dean Pool - Kingstone,2023-03-06T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.2
753039,Dean Pool - Kingstone,2023-03-06T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.4
753039,Dean Pool - Kingstone,2023-03-06T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.56
753039,Dean Pool - Kingstone,2023-03-06T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.99
753039,Dean Pool - Kingstone,2023-03-06T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.19
753039,Dean Pool - Kingstone,2023-03-06T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.67
753039,Dean Pool - Kingstone,2023-03-06T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.85
753039,Dean Pool - Kingstone,2023-03-06T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,33.5
753039,Dean Pool - Kingstone,2023-03-06T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.8
753039,Dean Pool - Kingstone,2023-03-06T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.0
753039,Dean Pool - Kingstone,2023-03-06T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.7
753039,Dean Pool - Kingstone,2023-03-06T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.27
753039,Dean Pool - Kingstone,2023-03-06T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.95
753039,Dean Pool - Kingstone,2023-03-06T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.46
753039,Dean Pool - Kingstone,2023-03-06T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.51
753039,Dean Pool - Kingstone,2023-03-06T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.58
753039,Dean Pool - Kingstone,2023-03-06T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.6
753039,Dean Pool - Kingstone,2023-03-06T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,17.8
753039,Dean Pool - Kingstone,2023-03-06T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.4
753039,Dean Pool - Kingstone,2023-03-06T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.4
753039,Dean Pool - Kingstone,2023-03-06T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.4
753039,Dean Pool - Kingstone,2023-03-06T11:50:00.000+00:00,transformer,,Temperature,C,15.4
753039,Dean Pool - Kingstone,2023-03-06T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
753039,Dean Pool - Kingstone,2023-03-06T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
753039,Dean Pool - Kingstone,2023-03-06T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
753039,Dean Pool - Kingstone,2023-03-06T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
753039,Dean Pool - Kingstone,2023-03-06T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
753039,Dean Pool - Kingstone,2023-03-06T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
753039,Dean Pool - Kingstone,2023-03-06T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
753039,Dean Pool - Kingstone,2023-03-06T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
753039,Dean Pool - Kingstone,2023-03-06T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
753039,Dean Pool - Kingstone,2023-03-06T11:50:00.000+00:00,busbar,,L3 Active Power,kW,14.71
753039,Dean Pool - Kingstone,2023-03-06T11:50:00.000+00:00,busbar,,L2 Active Power,kW,10.25
753039,Dean Pool - Kingstone,2023-03-06T11:50:00.000+00:00,busbar,,L1 Active Power,kW,5.45
753039,Dean Pool - Kingstone,2023-03-06T11:50:00.000+00:00,busbar,,N Current (RMS),A,47.1
753039,Dean Pool - Kingstone,2023-03-06T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.1
753039,Dean Pool - Kingstone,2023-03-06T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
753039,Dean Pool - Kingstone,2023-03-06T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.7
753039,Dean Pool - Kingstone,2023-03-06T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.21
753039,Dean Pool - Kingstone,2023-03-06T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.5
753039,Dean Pool - Kingstone,2023-03-06T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.96
753039,Dean Pool - Kingstone,2023-03-06T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.51
753039,Dean Pool - Kingstone,2023-03-06T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.9
753039,Dean Pool - Kingstone,2023-03-06T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.57
753039,Dean Pool - Kingstone,2023-03-06T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,34.7
753039,Dean Pool - Kingstone,2023-03-06T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.1
753039,Dean Pool - Kingstone,2023-03-06T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.6
753039,Dean Pool - Kingstone,2023-03-06T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.8
753039,Dean Pool - Kingstone,2023-03-06T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.26
753039,Dean Pool - Kingstone,2023-03-06T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
753039,Dean Pool - Kingstone,2023-03-06T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.12
753039,Dean Pool - Kingstone,2023-03-06T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.77
753039,Dean Pool - Kingstone,2023-03-06T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.26
753039,Dean Pool - Kingstone,2023-03-06T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.31
753039,Dean Pool - Kingstone,2023-03-06T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,15.6
753039,Dean Pool - Kingstone,2023-03-06T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.4
753039,Dean Pool - Kingstone,2023-03-06T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.1
753039,Dean Pool - Kingstone,2023-03-06T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.7
753039,Dean Pool - Kingstone,2023-03-06T11:40:00.000+00:00,transformer,,Temperature,C,15.3
753039,Dean Pool - Kingstone,2023-03-06T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
753039,Dean Pool - Kingstone,2023-03-06T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
753039,Dean Pool - Kingstone,2023-03-06T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
753039,Dean Pool - Kingstone,2023-03-06T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
753039,Dean Pool - Kingstone,2023-03-06T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
753039,Dean Pool - Kingstone,2023-03-06T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
753039,Dean Pool - Kingstone,2023-03-06T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
753039,Dean Pool - Kingstone,2023-03-06T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
753039,Dean Pool - Kingstone,2023-03-06T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
753039,Dean Pool - Kingstone,2023-03-06T11:40:00.000+00:00,busbar,,L3 Active Power,kW,14.28
753039,Dean Pool - Kingstone,2023-03-06T11:40:00.000+00:00,busbar,,L2 Active Power,kW,7.17
753039,Dean Pool - Kingstone,2023-03-06T11:40:00.000+00:00,busbar,,L1 Active Power,kW,6.88
753039,Dean Pool - Kingstone,2023-03-06T11:40:00.000+00:00,busbar,,N Current (RMS),A,45.5
753039,Dean Pool - Kingstone,2023-03-06T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.3
753039,Dean Pool - Kingstone,2023-03-06T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.5
753039,Dean Pool - Kingstone,2023-03-06T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.0
753039,Dean Pool - Kingstone,2023-03-06T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.04
753039,Dean Pool - Kingstone,2023-03-06T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.29
753039,Dean Pool - Kingstone,2023-03-06T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.8
753039,Dean Pool - Kingstone,2023-03-06T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.47
753039,Dean Pool - Kingstone,2023-03-06T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.52
753039,Dean Pool - Kingstone,2023-03-06T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.33
753039,Dean Pool - Kingstone,2023-03-06T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,40.0
753039,Dean Pool - Kingstone,2023-03-06T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.9
753039,Dean Pool - Kingstone,2023-03-06T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.8
753039,Dean Pool - Kingstone,2023-03-06T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.4
753039,Dean Pool - Kingstone,2023-03-06T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.99
753039,Dean Pool - Kingstone,2023-03-06T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
753039,Dean Pool - Kingstone,2023-03-06T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.33
753039,Dean Pool - Kingstone,2023-03-06T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.46
753039,Dean Pool - Kingstone,2023-03-06T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.92
753039,Dean Pool - Kingstone,2023-03-06T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.34
753039,Dean Pool - Kingstone,2023-03-06T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,17.8
753039,Dean Pool - Kingstone,2023-03-06T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.6
753039,Dean Pool - Kingstone,2023-03-06T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.1
753039,Dean Pool - Kingstone,2023-03-06T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.6
753039,Dean Pool - Kingstone,2023-03-06T11:30:00.000+00:00,transformer,,Temperature,C,15.2
753039,Dean Pool - Kingstone,2023-03-06T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
753039,Dean Pool - Kingstone,2023-03-06T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
753039,Dean Pool - Kingstone,2023-03-06T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
753039,Dean Pool - Kingstone,2023-03-06T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
753039,Dean Pool - Kingstone,2023-03-06T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
753039,Dean Pool - Kingstone,2023-03-06T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
753039,Dean Pool - Kingstone,2023-03-06T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
753039,Dean Pool - Kingstone,2023-03-06T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
753039,Dean Pool - Kingstone,2023-03-06T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
753039,Dean Pool - Kingstone,2023-03-06T11:30:00.000+00:00,busbar,,L3 Active Power,kW,16.93
753039,Dean Pool - Kingstone,2023-03-06T11:30:00.000+00:00,busbar,,L2 Active Power,kW,5.44
753039,Dean Pool - Kingstone,2023-03-06T11:30:00.000+00:00,busbar,,L1 Active Power,kW,9.67
753039,Dean Pool - Kingstone,2023-03-06T11:30:00.000+00:00,busbar,,N Current (RMS),A,54.4
753039,Dean Pool - Kingstone,2023-03-06T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
753039,Dean Pool - Kingstone,2023-03-06T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.0
753039,Dean Pool - Kingstone,2023-03-06T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.7
753039,Dean Pool - Kingstone,2023-03-06T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.05
753039,Dean Pool - Kingstone,2023-03-06T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
753039,Dean Pool - Kingstone,2023-03-06T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.08
753039,Dean Pool - Kingstone,2023-03-06T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.13
753039,Dean Pool - Kingstone,2023-03-06T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.28
753039,Dean Pool - Kingstone,2023-03-06T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.0
753039,Dean Pool - Kingstone,2023-03-06T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,37.0
753039,Dean Pool - Kingstone,2023-03-06T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.4
753039,Dean Pool - Kingstone,2023-03-06T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.9
753039,Dean Pool - Kingstone,2023-03-06T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.1
753039,Dean Pool - Kingstone,2023-03-06T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
753039,Dean Pool - Kingstone,2023-03-06T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
753039,Dean Pool - Kingstone,2023-03-06T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.41
753039,Dean Pool - Kingstone,2023-03-06T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.37
753039,Dean Pool - Kingstone,2023-03-06T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.08
753039,Dean Pool - Kingstone,2023-03-06T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.34
753039,Dean Pool - Kingstone,2023-03-06T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,20.0
753039,Dean Pool - Kingstone,2023-03-06T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.4
753039,Dean Pool - Kingstone,2023-03-06T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.3
753039,Dean Pool - Kingstone,2023-03-06T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.7
753039,Dean Pool - Kingstone,2023-03-06T11:20:00.000+00:00,transformer,,Temperature,C,15.1
753039,Dean Pool - Kingstone,2023-03-06T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
753039,Dean Pool - Kingstone,2023-03-06T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
753039,Dean Pool - Kingstone,2023-03-06T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
753039,Dean Pool - Kingstone,2023-03-06T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
753039,Dean Pool - Kingstone,2023-03-06T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
753039,Dean Pool - Kingstone,2023-03-06T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
753039,Dean Pool - Kingstone,2023-03-06T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
753039,Dean Pool - Kingstone,2023-03-06T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
753039,Dean Pool - Kingstone,2023-03-06T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
753039,Dean Pool - Kingstone,2023-03-06T11:20:00.000+00:00,busbar,,L3 Active Power,kW,17.5
753039,Dean Pool - Kingstone,2023-03-06T11:20:00.000+00:00,busbar,,L2 Active Power,kW,7.36
753039,Dean Pool - Kingstone,2023-03-06T11:20:00.000+00:00,busbar,,L1 Active Power,kW,9.34
753039,Dean Pool - Kingstone,2023-03-06T11:20:00.000+00:00,busbar,,N Current (RMS),A,53.3
753039,Dean Pool - Kingstone,2023-03-06T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
753039,Dean Pool - Kingstone,2023-03-06T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.8
753039,Dean Pool - Kingstone,2023-03-06T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
753039,Dean Pool - Kingstone,2023-03-06T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.81
753039,Dean Pool - Kingstone,2023-03-06T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
753039,Dean Pool - Kingstone,2023-03-06T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.21
753039,Dean Pool - Kingstone,2023-03-06T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.01
753039,Dean Pool - Kingstone,2023-03-06T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.31
753039,Dean Pool - Kingstone,2023-03-06T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.35
753039,Dean Pool - Kingstone,2023-03-06T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,31.2
753039,Dean Pool - Kingstone,2023-03-06T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.9
753039,Dean Pool - Kingstone,2023-03-06T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.3
753039,Dean Pool - Kingstone,2023-03-06T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.8
753039,Dean Pool - Kingstone,2023-03-06T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
753039,Dean Pool - Kingstone,2023-03-06T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
753039,Dean Pool - Kingstone,2023-03-06T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
753039,Dean Pool - Kingstone,2023-03-06T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.28
753039,Dean Pool - Kingstone,2023-03-06T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.97
753039,Dean Pool - Kingstone,2023-03-06T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.28
753039,Dean Pool - Kingstone,2023-03-06T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,23.0
753039,Dean Pool - Kingstone,2023-03-06T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.7
753039,Dean Pool - Kingstone,2023-03-06T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.0
753039,Dean Pool - Kingstone,2023-03-06T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.0
753039,Dean Pool - Kingstone,2023-03-06T11:10:00.000+00:00,transformer,,Temperature,C,15.1
753039,Dean Pool - Kingstone,2023-03-06T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
753039,Dean Pool - Kingstone,2023-03-06T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
753039,Dean Pool - Kingstone,2023-03-06T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
753039,Dean Pool - Kingstone,2023-03-06T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
753039,Dean Pool - Kingstone,2023-03-06T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
753039,Dean Pool - Kingstone,2023-03-06T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
753039,Dean Pool - Kingstone,2023-03-06T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
753039,Dean Pool - Kingstone,2023-03-06T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
753039,Dean Pool - Kingstone,2023-03-06T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
753039,Dean Pool - Kingstone,2023-03-06T11:10:00.000+00:00,busbar,,L3 Active Power,kW,19.29
753039,Dean Pool - Kingstone,2023-03-06T11:10:00.000+00:00,busbar,,L2 Active Power,kW,9.28
753039,Dean Pool - Kingstone,2023-03-06T11:10:00.000+00:00,busbar,,L1 Active Power,kW,11.63
753039,Dean Pool - Kingstone,2023-03-06T11:10:00.000+00:00,busbar,,N Current (RMS),A,50.2
753039,Dean Pool - Kingstone,2023-03-06T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
753039,Dean Pool - Kingstone,2023-03-06T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
753039,Dean Pool - Kingstone,2023-03-06T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
753039,Dean Pool - Kingstone,2023-03-06T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.95
753039,Dean Pool - Kingstone,2023-03-06T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.13
753039,Dean Pool - Kingstone,2023-03-06T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.13
753039,Dean Pool - Kingstone,2023-03-06T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.09
753039,Dean Pool - Kingstone,2023-03-06T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.15
753039,Dean Pool - Kingstone,2023-03-06T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.75
753039,Dean Pool - Kingstone,2023-03-06T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,31.1
753039,Dean Pool - Kingstone,2023-03-06T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.3
753039,Dean Pool - Kingstone,2023-03-06T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.2
753039,Dean Pool - Kingstone,2023-03-06T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.9
753039,Dean Pool - Kingstone,2023-03-06T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.25
753039,Dean Pool - Kingstone,2023-03-06T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
753039,Dean Pool - Kingstone,2023-03-06T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.93
753039,Dean Pool - Kingstone,2023-03-06T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.73
753039,Dean Pool - Kingstone,2023-03-06T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.44
753039,Dean Pool - Kingstone,2023-03-06T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.77
753039,Dean Pool - Kingstone,2023-03-06T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,17.5
753039,Dean Pool - Kingstone,2023-03-06T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.4
753039,Dean Pool - Kingstone,2023-03-06T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.6
753039,Dean Pool - Kingstone,2023-03-06T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.9
753039,Dean Pool - Kingstone,2023-03-06T11:00:00.000+00:00,transformer,,Temperature,C,15.1
753039,Dean Pool - Kingstone,2023-03-06T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
753039,Dean Pool - Kingstone,2023-03-06T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
753039,Dean Pool - Kingstone,2023-03-06T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
753039,Dean Pool - Kingstone,2023-03-06T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
753039,Dean Pool - Kingstone,2023-03-06T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
753039,Dean Pool - Kingstone,2023-03-06T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
753039,Dean Pool - Kingstone,2023-03-06T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
753039,Dean Pool - Kingstone,2023-03-06T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
753039,Dean Pool - Kingstone,2023-03-06T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
753039,Dean Pool - Kingstone,2023-03-06T11:00:00.000+00:00,busbar,,L3 Active Power,kW,14.83
753039,Dean Pool - Kingstone,2023-03-06T11:00:00.000+00:00,busbar,,L2 Active Power,kW,11.59
753039,Dean Pool - Kingstone,2023-03-06T11:00:00.000+00:00,busbar,,L1 Active Power,kW,8.53
753039,Dean Pool - Kingstone,2023-03-06T11:00:00.000+00:00,busbar,,N Current (RMS),A,39.4
753039,Dean Pool - Kingstone,2023-03-06T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.9
753039,Dean Pool - Kingstone,2023-03-06T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
753039,Dean Pool - Kingstone,2023-03-06T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.4
753039,Dean Pool - Kingstone,2023-03-06T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.82
753039,Dean Pool - Kingstone,2023-03-06T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
753039,Dean Pool - Kingstone,2023-03-06T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.71
753039,Dean Pool - Kingstone,2023-03-06T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.35
753039,Dean Pool - Kingstone,2023-03-06T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.59
753039,Dean Pool - Kingstone,2023-03-06T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.62
753039,Dean Pool - Kingstone,2023-03-06T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,25.3
753039,Dean Pool - Kingstone,2023-03-06T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.2
753039,Dean Pool - Kingstone,2023-03-06T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.5
753039,Dean Pool - Kingstone,2023-03-06T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.3
753039,Dean Pool - Kingstone,2023-03-06T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.15
753039,Dean Pool - Kingstone,2023-03-06T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
753039,Dean Pool - Kingstone,2023-03-06T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.89
753039,Dean Pool - Kingstone,2023-03-06T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.18
753039,Dean Pool - Kingstone,2023-03-06T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.35
753039,Dean Pool - Kingstone,2023-03-06T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.78
753039,Dean Pool - Kingstone,2023-03-06T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,19.4
753039,Dean Pool - Kingstone,2023-03-06T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.8
753039,Dean Pool - Kingstone,2023-03-06T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.4
753039,Dean Pool - Kingstone,2023-03-06T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.3
753039,Dean Pool - Kingstone,2023-03-06T10:50:00.000+00:00,transformer,,Temperature,C,15.0
753039,Dean Pool - Kingstone,2023-03-06T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
