Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753039,Dean Pool - Kingstone,2023-03-06T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
753039,Dean Pool - Kingstone,2023-03-06T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
753039,Dean Pool - Kingstone,2023-03-06T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.17
753039,Dean Pool - Kingstone,2023-03-06T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.94
753039,Dean Pool - Kingstone,2023-03-06T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.92
753039,Dean Pool - Kingstone,2023-03-06T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.17
753039,Dean Pool - Kingstone,2023-03-06T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,24.9
753039,Dean Pool - Kingstone,2023-03-06T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.3
753039,Dean Pool - Kingstone,2023-03-06T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.1
753039,Dean Pool - Kingstone,2023-03-06T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.3
753039,Dean Pool - Kingstone,2023-03-06T08:30:00.000+00:00,transformer,,Temperature,C,14.5
753039,Dean Pool - Kingstone,2023-03-06T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.14
753039,Dean Pool - Kingstone,2023-03-06T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
753039,Dean Pool - Kingstone,2023-03-06T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
753039,Dean Pool - Kingstone,2023-03-06T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
753039,Dean Pool - Kingstone,2023-03-06T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
753039,Dean Pool - Kingstone,2023-03-06T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
753039,Dean Pool - Kingstone,2023-03-06T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
753039,Dean Pool - Kingstone,2023-03-06T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
753039,Dean Pool - Kingstone,2023-03-06T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
753039,Dean Pool - Kingstone,2023-03-06T08:30:00.000+00:00,busbar,,L3 Active Power,kW,11.36
753039,Dean Pool - Kingstone,2023-03-06T08:30:00.000+00:00,busbar,,L2 Active Power,kW,7.8
753039,Dean Pool - Kingstone,2023-03-06T08:30:00.000+00:00,busbar,,L1 Active Power,kW,7.31
753039,Dean Pool - Kingstone,2023-03-06T08:30:00.000+00:00,busbar,,N Current (RMS),A,34.4
753039,Dean Pool - Kingstone,2023-03-06T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
753039,Dean Pool - Kingstone,2023-03-06T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
753039,Dean Pool - Kingstone,2023-03-06T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.9
753039,Dean Pool - Kingstone,2023-03-06T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.21
753039,Dean Pool - Kingstone,2023-03-06T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.72
753039,Dean Pool - Kingstone,2023-03-06T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.41
753039,Dean Pool - Kingstone,2023-03-06T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.63
753039,Dean Pool - Kingstone,2023-03-06T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.93
753039,Dean Pool - Kingstone,2023-03-06T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.48
753039,Dean Pool - Kingstone,2023-03-06T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,19.4
753039,Dean Pool - Kingstone,2023-03-06T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.4
753039,Dean Pool - Kingstone,2023-03-06T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.7
753039,Dean Pool - Kingstone,2023-03-06T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.4
753039,Dean Pool - Kingstone,2023-03-06T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
753039,Dean Pool - Kingstone,2023-03-06T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
753039,Dean Pool - Kingstone,2023-03-06T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.39
753039,Dean Pool - Kingstone,2023-03-06T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.03
753039,Dean Pool - Kingstone,2023-03-06T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.21
753039,Dean Pool - Kingstone,2023-03-06T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.14
753039,Dean Pool - Kingstone,2023-03-06T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,28.5
753039,Dean Pool - Kingstone,2023-03-06T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.2
753039,Dean Pool - Kingstone,2023-03-06T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.9
753039,Dean Pool - Kingstone,2023-03-06T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.6
753039,Dean Pool - Kingstone,2023-03-06T08:20:00.000+00:00,transformer,,Temperature,C,14.5
753039,Dean Pool - Kingstone,2023-03-06T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.15
753039,Dean Pool - Kingstone,2023-03-06T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
753039,Dean Pool - Kingstone,2023-03-06T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
753039,Dean Pool - Kingstone,2023-03-06T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
753039,Dean Pool - Kingstone,2023-03-06T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
753039,Dean Pool - Kingstone,2023-03-06T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
753039,Dean Pool - Kingstone,2023-03-06T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
753039,Dean Pool - Kingstone,2023-03-06T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
753039,Dean Pool - Kingstone,2023-03-06T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
753039,Dean Pool - Kingstone,2023-03-06T08:20:00.000+00:00,busbar,,L3 Active Power,kW,16.66
753039,Dean Pool - Kingstone,2023-03-06T08:20:00.000+00:00,busbar,,L2 Active Power,kW,8.14
753039,Dean Pool - Kingstone,2023-03-06T08:20:00.000+00:00,busbar,,L1 Active Power,kW,8.62
753039,Dean Pool - Kingstone,2023-03-06T08:20:00.000+00:00,busbar,,N Current (RMS),A,46.6
753039,Dean Pool - Kingstone,2023-03-06T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
753039,Dean Pool - Kingstone,2023-03-06T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.1
753039,Dean Pool - Kingstone,2023-03-06T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.8
753039,Dean Pool - Kingstone,2023-03-06T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.35
753039,Dean Pool - Kingstone,2023-03-06T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.09
753039,Dean Pool - Kingstone,2023-03-06T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.25
753039,Dean Pool - Kingstone,2023-03-06T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.48
753039,Dean Pool - Kingstone,2023-03-06T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.57
753039,Dean Pool - Kingstone,2023-03-06T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.15
753039,Dean Pool - Kingstone,2023-03-06T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,18.4
753039,Dean Pool - Kingstone,2023-03-06T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.8
753039,Dean Pool - Kingstone,2023-03-06T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.1
753039,Dean Pool - Kingstone,2023-03-06T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.8
753039,Dean Pool - Kingstone,2023-03-06T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
753039,Dean Pool - Kingstone,2023-03-06T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
753039,Dean Pool - Kingstone,2023-03-06T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.49
753039,Dean Pool - Kingstone,2023-03-06T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.58
753039,Dean Pool - Kingstone,2023-03-06T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.09
753039,Dean Pool - Kingstone,2023-03-06T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.87
753039,Dean Pool - Kingstone,2023-03-06T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,25.8
753039,Dean Pool - Kingstone,2023-03-06T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.3
753039,Dean Pool - Kingstone,2023-03-06T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.6
753039,Dean Pool - Kingstone,2023-03-06T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.4
753039,Dean Pool - Kingstone,2023-03-06T08:10:00.000+00:00,transformer,,Temperature,C,14.5
753039,Dean Pool - Kingstone,2023-03-06T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
753039,Dean Pool - Kingstone,2023-03-06T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
753039,Dean Pool - Kingstone,2023-03-06T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
753039,Dean Pool - Kingstone,2023-03-06T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
753039,Dean Pool - Kingstone,2023-03-06T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
753039,Dean Pool - Kingstone,2023-03-06T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
753039,Dean Pool - Kingstone,2023-03-06T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
753039,Dean Pool - Kingstone,2023-03-06T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
753039,Dean Pool - Kingstone,2023-03-06T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
753039,Dean Pool - Kingstone,2023-03-06T08:10:00.000+00:00,busbar,,L3 Active Power,kW,15.05
753039,Dean Pool - Kingstone,2023-03-06T08:10:00.000+00:00,busbar,,L2 Active Power,kW,12.67
753039,Dean Pool - Kingstone,2023-03-06T08:10:00.000+00:00,busbar,,L1 Active Power,kW,7.01
753039,Dean Pool - Kingstone,2023-03-06T08:10:00.000+00:00,busbar,,N Current (RMS),A,42.3
753039,Dean Pool - Kingstone,2023-03-06T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
753039,Dean Pool - Kingstone,2023-03-06T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
753039,Dean Pool - Kingstone,2023-03-06T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.5
753039,Dean Pool - Kingstone,2023-03-06T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.33
753039,Dean Pool - Kingstone,2023-03-06T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.25
753039,Dean Pool - Kingstone,2023-03-06T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.16
753039,Dean Pool - Kingstone,2023-03-06T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.54
753039,Dean Pool - Kingstone,2023-03-06T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.83
753039,Dean Pool - Kingstone,2023-03-06T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.25
753039,Dean Pool - Kingstone,2023-03-06T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,23.8
753039,Dean Pool - Kingstone,2023-03-06T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.1
753039,Dean Pool - Kingstone,2023-03-06T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.2
753039,Dean Pool - Kingstone,2023-03-06T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.1
753039,Dean Pool - Kingstone,2023-03-06T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
753039,Dean Pool - Kingstone,2023-03-06T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.86
753039,Dean Pool - Kingstone,2023-03-06T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.33
753039,Dean Pool - Kingstone,2023-03-06T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.63
753039,Dean Pool - Kingstone,2023-03-06T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.91
753039,Dean Pool - Kingstone,2023-03-06T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.47
753039,Dean Pool - Kingstone,2023-03-06T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,45.7
753039,Dean Pool - Kingstone,2023-03-06T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,65.0
753039,Dean Pool - Kingstone,2023-03-06T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.3
753039,Dean Pool - Kingstone,2023-03-06T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.1
753039,Dean Pool - Kingstone,2023-03-06T08:00:00.000+00:00,transformer,,Temperature,C,14.5
753039,Dean Pool - Kingstone,2023-03-06T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
753039,Dean Pool - Kingstone,2023-03-06T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
753039,Dean Pool - Kingstone,2023-03-06T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
753039,Dean Pool - Kingstone,2023-03-06T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
753039,Dean Pool - Kingstone,2023-03-06T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
753039,Dean Pool - Kingstone,2023-03-06T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
753039,Dean Pool - Kingstone,2023-03-06T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
753039,Dean Pool - Kingstone,2023-03-06T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
753039,Dean Pool - Kingstone,2023-03-06T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
753039,Dean Pool - Kingstone,2023-03-06T08:00:00.000+00:00,busbar,,L3 Active Power,kW,21.16
753039,Dean Pool - Kingstone,2023-03-06T08:00:00.000+00:00,busbar,,L2 Active Power,kW,8.75
753039,Dean Pool - Kingstone,2023-03-06T08:00:00.000+00:00,busbar,,L1 Active Power,kW,7.72
753039,Dean Pool - Kingstone,2023-03-06T08:00:00.000+00:00,busbar,,N Current (RMS),A,66.3
753039,Dean Pool - Kingstone,2023-03-06T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.6
753039,Dean Pool - Kingstone,2023-03-06T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
753039,Dean Pool - Kingstone,2023-03-06T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.5
753039,Dean Pool - Kingstone,2023-03-06T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.75
753039,Dean Pool - Kingstone,2023-03-06T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.15
753039,Dean Pool - Kingstone,2023-03-06T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.43
753039,Dean Pool - Kingstone,2023-03-06T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.12
753039,Dean Pool - Kingstone,2023-03-06T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.53
753039,Dean Pool - Kingstone,2023-03-06T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.72
753039,Dean Pool - Kingstone,2023-03-06T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,14.4
753039,Dean Pool - Kingstone,2023-03-06T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.7
753039,Dean Pool - Kingstone,2023-03-06T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.1
753039,Dean Pool - Kingstone,2023-03-06T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.7
753039,Dean Pool - Kingstone,2023-03-06T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
753039,Dean Pool - Kingstone,2023-03-06T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.14
753039,Dean Pool - Kingstone,2023-03-06T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.34
753039,Dean Pool - Kingstone,2023-03-06T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.51
753039,Dean Pool - Kingstone,2023-03-06T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.59
753039,Dean Pool - Kingstone,2023-03-06T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.24
753039,Dean Pool - Kingstone,2023-03-06T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,40.1
753039,Dean Pool - Kingstone,2023-03-06T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.9
753039,Dean Pool - Kingstone,2023-03-06T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.1
753039,Dean Pool - Kingstone,2023-03-06T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.0
753039,Dean Pool - Kingstone,2023-03-06T07:50:00.000+00:00,transformer,,Temperature,C,14.5
753039,Dean Pool - Kingstone,2023-03-06T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
753039,Dean Pool - Kingstone,2023-03-06T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
753039,Dean Pool - Kingstone,2023-03-06T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
753039,Dean Pool - Kingstone,2023-03-06T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
753039,Dean Pool - Kingstone,2023-03-06T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
753039,Dean Pool - Kingstone,2023-03-06T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.61
753039,Dean Pool - Kingstone,2023-03-06T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
753039,Dean Pool - Kingstone,2023-03-06T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
753039,Dean Pool - Kingstone,2023-03-06T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
753039,Dean Pool - Kingstone,2023-03-06T07:50:00.000+00:00,busbar,,L3 Active Power,kW,17.63
753039,Dean Pool - Kingstone,2023-03-06T07:50:00.000+00:00,busbar,,L2 Active Power,kW,9.12
753039,Dean Pool - Kingstone,2023-03-06T07:50:00.000+00:00,busbar,,L1 Active Power,kW,8.96
753039,Dean Pool - Kingstone,2023-03-06T07:50:00.000+00:00,busbar,,N Current (RMS),A,49.6
753039,Dean Pool - Kingstone,2023-03-06T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
753039,Dean Pool - Kingstone,2023-03-06T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
753039,Dean Pool - Kingstone,2023-03-06T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
753039,Dean Pool - Kingstone,2023-03-06T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.77
753039,Dean Pool - Kingstone,2023-03-06T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.22
753039,Dean Pool - Kingstone,2023-03-06T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.27
753039,Dean Pool - Kingstone,2023-03-06T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.43
753039,Dean Pool - Kingstone,2023-03-06T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.07
753039,Dean Pool - Kingstone,2023-03-06T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.21
753039,Dean Pool - Kingstone,2023-03-06T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,15.8
753039,Dean Pool - Kingstone,2023-03-06T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.0
753039,Dean Pool - Kingstone,2023-03-06T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.2
753039,Dean Pool - Kingstone,2023-03-06T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.1
753039,Dean Pool - Kingstone,2023-03-06T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.24
753039,Dean Pool - Kingstone,2023-03-06T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
753039,Dean Pool - Kingstone,2023-03-06T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.17
753039,Dean Pool - Kingstone,2023-03-06T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.86
753039,Dean Pool - Kingstone,2023-03-06T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.87
753039,Dean Pool - Kingstone,2023-03-06T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.46
753039,Dean Pool - Kingstone,2023-03-06T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,28.6
753039,Dean Pool - Kingstone,2023-03-06T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.2
753039,Dean Pool - Kingstone,2023-03-06T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.7
753039,Dean Pool - Kingstone,2023-03-06T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.2
753039,Dean Pool - Kingstone,2023-03-06T07:40:00.000+00:00,transformer,,Temperature,C,14.5
753039,Dean Pool - Kingstone,2023-03-06T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
753039,Dean Pool - Kingstone,2023-03-06T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
753039,Dean Pool - Kingstone,2023-03-06T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
753039,Dean Pool - Kingstone,2023-03-06T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
753039,Dean Pool - Kingstone,2023-03-06T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
753039,Dean Pool - Kingstone,2023-03-06T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
753039,Dean Pool - Kingstone,2023-03-06T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
753039,Dean Pool - Kingstone,2023-03-06T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
753039,Dean Pool - Kingstone,2023-03-06T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
753039,Dean Pool - Kingstone,2023-03-06T07:40:00.000+00:00,busbar,,L3 Active Power,kW,13.29
753039,Dean Pool - Kingstone,2023-03-06T07:40:00.000+00:00,busbar,,L2 Active Power,kW,11.94
753039,Dean Pool - Kingstone,2023-03-06T07:40:00.000+00:00,busbar,,L1 Active Power,kW,12.68
753039,Dean Pool - Kingstone,2023-03-06T07:40:00.000+00:00,busbar,,N Current (RMS),A,35.8
753039,Dean Pool - Kingstone,2023-03-06T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
753039,Dean Pool - Kingstone,2023-03-06T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.3
753039,Dean Pool - Kingstone,2023-03-06T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
753039,Dean Pool - Kingstone,2023-03-06T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
753039,Dean Pool - Kingstone,2023-03-06T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.41
753039,Dean Pool - Kingstone,2023-03-06T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.18
753039,Dean Pool - Kingstone,2023-03-06T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.58
753039,Dean Pool - Kingstone,2023-03-06T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.96
753039,Dean Pool - Kingstone,2023-03-06T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.18
753039,Dean Pool - Kingstone,2023-03-06T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,16.8
753039,Dean Pool - Kingstone,2023-03-06T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.3
753039,Dean Pool - Kingstone,2023-03-06T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.0
753039,Dean Pool - Kingstone,2023-03-06T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.3
753039,Dean Pool - Kingstone,2023-03-06T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
753039,Dean Pool - Kingstone,2023-03-06T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
753039,Dean Pool - Kingstone,2023-03-06T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.29
753039,Dean Pool - Kingstone,2023-03-06T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.38
753039,Dean Pool - Kingstone,2023-03-06T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.66
753039,Dean Pool - Kingstone,2023-03-06T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.66
753039,Dean Pool - Kingstone,2023-03-06T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,21.8
753039,Dean Pool - Kingstone,2023-03-06T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.6
753039,Dean Pool - Kingstone,2023-03-06T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.1
753039,Dean Pool - Kingstone,2023-03-06T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.3
753039,Dean Pool - Kingstone,2023-03-06T07:30:00.000+00:00,transformer,,Temperature,C,14.5
753039,Dean Pool - Kingstone,2023-03-06T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
753039,Dean Pool - Kingstone,2023-03-06T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
753039,Dean Pool - Kingstone,2023-03-06T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
753039,Dean Pool - Kingstone,2023-03-06T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
753039,Dean Pool - Kingstone,2023-03-06T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
753039,Dean Pool - Kingstone,2023-03-06T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
753039,Dean Pool - Kingstone,2023-03-06T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
753039,Dean Pool - Kingstone,2023-03-06T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
753039,Dean Pool - Kingstone,2023-03-06T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
753039,Dean Pool - Kingstone,2023-03-06T07:30:00.000+00:00,busbar,,L3 Active Power,kW,11.97
753039,Dean Pool - Kingstone,2023-03-06T07:30:00.000+00:00,busbar,,L2 Active Power,kW,12.62
753039,Dean Pool - Kingstone,2023-03-06T07:30:00.000+00:00,busbar,,L1 Active Power,kW,13.85
753039,Dean Pool - Kingstone,2023-03-06T07:30:00.000+00:00,busbar,,N Current (RMS),A,32.5
753039,Dean Pool - Kingstone,2023-03-06T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
753039,Dean Pool - Kingstone,2023-03-06T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
753039,Dean Pool - Kingstone,2023-03-06T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.3
753039,Dean Pool - Kingstone,2023-03-06T07:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.68
753039,Dean Pool - Kingstone,2023-03-06T07:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
753039,Dean Pool - Kingstone,2023-03-06T07:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.18
753039,Dean Pool - Kingstone,2023-03-06T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.8
753039,Dean Pool - Kingstone,2023-03-06T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.14
753039,Dean Pool - Kingstone,2023-03-06T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.4
753039,Dean Pool - Kingstone,2023-03-06T07:20:00.000+00:00,feeder,4.0,N Current (RMS),A,17.9
753039,Dean Pool - Kingstone,2023-03-06T07:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.7
753039,Dean Pool - Kingstone,2023-03-06T07:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.1
753039,Dean Pool - Kingstone,2023-03-06T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.7
753039,Dean Pool - Kingstone,2023-03-06T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
753039,Dean Pool - Kingstone,2023-03-06T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
753039,Dean Pool - Kingstone,2023-03-06T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.47
753039,Dean Pool - Kingstone,2023-03-06T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.1
753039,Dean Pool - Kingstone,2023-03-06T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.94
753039,Dean Pool - Kingstone,2023-03-06T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.44
753039,Dean Pool - Kingstone,2023-03-06T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,22.3
753039,Dean Pool - Kingstone,2023-03-06T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.4
753039,Dean Pool - Kingstone,2023-03-06T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.5
753039,Dean Pool - Kingstone,2023-03-06T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.1
753039,Dean Pool - Kingstone,2023-03-06T07:20:00.000+00:00,transformer,,Temperature,C,14.5
753039,Dean Pool - Kingstone,2023-03-06T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
753039,Dean Pool - Kingstone,2023-03-06T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.22
753039,Dean Pool - Kingstone,2023-03-06T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
753039,Dean Pool - Kingstone,2023-03-06T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
753039,Dean Pool - Kingstone,2023-03-06T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
753039,Dean Pool - Kingstone,2023-03-06T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.34
753039,Dean Pool - Kingstone,2023-03-06T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
753039,Dean Pool - Kingstone,2023-03-06T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
753039,Dean Pool - Kingstone,2023-03-06T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
753039,Dean Pool - Kingstone,2023-03-06T07:20:00.000+00:00,busbar,,L3 Active Power,kW,12.91
753039,Dean Pool - Kingstone,2023-03-06T07:20:00.000+00:00,busbar,,L2 Active Power,kW,11.08
753039,Dean Pool - Kingstone,2023-03-06T07:20:00.000+00:00,busbar,,L1 Active Power,kW,9.84
753039,Dean Pool - Kingstone,2023-03-06T07:20:00.000+00:00,busbar,,N Current (RMS),A,33.9
753039,Dean Pool - Kingstone,2023-03-06T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
753039,Dean Pool - Kingstone,2023-03-06T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
753039,Dean Pool - Kingstone,2023-03-06T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.9
753039,Dean Pool - Kingstone,2023-03-06T07:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
753039,Dean Pool - Kingstone,2023-03-06T07:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.19
753039,Dean Pool - Kingstone,2023-03-06T07:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.63
753039,Dean Pool - Kingstone,2023-03-06T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.68
753039,Dean Pool - Kingstone,2023-03-06T07:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.8
753039,Dean Pool - Kingstone,2023-03-06T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.44
753039,Dean Pool - Kingstone,2023-03-06T07:10:00.000+00:00,feeder,4.0,N Current (RMS),A,14.4
753039,Dean Pool - Kingstone,2023-03-06T07:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.1
753039,Dean Pool - Kingstone,2023-03-06T07:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.4
753039,Dean Pool - Kingstone,2023-03-06T07:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.4
753039,Dean Pool - Kingstone,2023-03-06T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.01
753039,Dean Pool - Kingstone,2023-03-06T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
753039,Dean Pool - Kingstone,2023-03-06T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.33
753039,Dean Pool - Kingstone,2023-03-06T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.88
753039,Dean Pool - Kingstone,2023-03-06T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.73
753039,Dean Pool - Kingstone,2023-03-06T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.05
753039,Dean Pool - Kingstone,2023-03-06T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,21.3
753039,Dean Pool - Kingstone,2023-03-06T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.0
753039,Dean Pool - Kingstone,2023-03-06T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.5
753039,Dean Pool - Kingstone,2023-03-06T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.1
753039,Dean Pool - Kingstone,2023-03-06T07:10:00.000+00:00,transformer,,Temperature,C,14.5
753039,Dean Pool - Kingstone,2023-03-06T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
753039,Dean Pool - Kingstone,2023-03-06T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
753039,Dean Pool - Kingstone,2023-03-06T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
753039,Dean Pool - Kingstone,2023-03-06T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
753039,Dean Pool - Kingstone,2023-03-06T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
753039,Dean Pool - Kingstone,2023-03-06T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
753039,Dean Pool - Kingstone,2023-03-06T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
753039,Dean Pool - Kingstone,2023-03-06T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
753039,Dean Pool - Kingstone,2023-03-06T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
753039,Dean Pool - Kingstone,2023-03-06T07:10:00.000+00:00,busbar,,L3 Active Power,kW,12.56
753039,Dean Pool - Kingstone,2023-03-06T07:10:00.000+00:00,busbar,,L2 Active Power,kW,13.53
753039,Dean Pool - Kingstone,2023-03-06T07:10:00.000+00:00,busbar,,L1 Active Power,kW,11.49
753039,Dean Pool - Kingstone,2023-03-06T07:10:00.000+00:00,busbar,,N Current (RMS),A,32.3
753039,Dean Pool - Kingstone,2023-03-06T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.7
753039,Dean Pool - Kingstone,2023-03-06T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
753039,Dean Pool - Kingstone,2023-03-06T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
753039,Dean Pool - Kingstone,2023-03-06T07:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.68
753039,Dean Pool - Kingstone,2023-03-06T07:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.75
753039,Dean Pool - Kingstone,2023-03-06T07:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.16
753039,Dean Pool - Kingstone,2023-03-06T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.64
753039,Dean Pool - Kingstone,2023-03-06T07:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.02
753039,Dean Pool - Kingstone,2023-03-06T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.52
753039,Dean Pool - Kingstone,2023-03-06T07:00:00.000+00:00,feeder,4.0,N Current (RMS),A,15.2
753039,Dean Pool - Kingstone,2023-03-06T07:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.5
753039,Dean Pool - Kingstone,2023-03-06T07:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.4
753039,Dean Pool - Kingstone,2023-03-06T07:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.8
753039,Dean Pool - Kingstone,2023-03-06T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
753039,Dean Pool - Kingstone,2023-03-06T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
753039,Dean Pool - Kingstone,2023-03-06T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.32
753039,Dean Pool - Kingstone,2023-03-06T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.49
753039,Dean Pool - Kingstone,2023-03-06T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.6
753039,Dean Pool - Kingstone,2023-03-06T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.44
753039,Dean Pool - Kingstone,2023-03-06T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,18.0
753039,Dean Pool - Kingstone,2023-03-06T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.8
753039,Dean Pool - Kingstone,2023-03-06T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.4
753039,Dean Pool - Kingstone,2023-03-06T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.4
753039,Dean Pool - Kingstone,2023-03-06T07:00:00.000+00:00,transformer,,Temperature,C,14.5
753039,Dean Pool - Kingstone,2023-03-06T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.22
753039,Dean Pool - Kingstone,2023-03-06T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
753039,Dean Pool - Kingstone,2023-03-06T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
753039,Dean Pool - Kingstone,2023-03-06T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
753039,Dean Pool - Kingstone,2023-03-06T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
753039,Dean Pool - Kingstone,2023-03-06T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
753039,Dean Pool - Kingstone,2023-03-06T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
753039,Dean Pool - Kingstone,2023-03-06T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
753039,Dean Pool - Kingstone,2023-03-06T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
753039,Dean Pool - Kingstone,2023-03-06T07:00:00.000+00:00,busbar,,L3 Active Power,kW,10.14
753039,Dean Pool - Kingstone,2023-03-06T07:00:00.000+00:00,busbar,,L2 Active Power,kW,9.62
753039,Dean Pool - Kingstone,2023-03-06T07:00:00.000+00:00,busbar,,L1 Active Power,kW,9.96
753039,Dean Pool - Kingstone,2023-03-06T07:00:00.000+00:00,busbar,,N Current (RMS),A,27.8
753039,Dean Pool - Kingstone,2023-03-06T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.7
753039,Dean Pool - Kingstone,2023-03-06T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.9
753039,Dean Pool - Kingstone,2023-03-06T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.7
753039,Dean Pool - Kingstone,2023-03-06T06:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.65
753039,Dean Pool - Kingstone,2023-03-06T06:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.52
753039,Dean Pool - Kingstone,2023-03-06T06:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.86
753039,Dean Pool - Kingstone,2023-03-06T06:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.87
753039,Dean Pool - Kingstone,2023-03-06T06:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.84
753039,Dean Pool - Kingstone,2023-03-06T06:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.03
753039,Dean Pool - Kingstone,2023-03-06T06:50:00.000+00:00,feeder,4.0,N Current (RMS),A,18.7
753039,Dean Pool - Kingstone,2023-03-06T06:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.8
753039,Dean Pool - Kingstone,2023-03-06T06:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.4
753039,Dean Pool - Kingstone,2023-03-06T06:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.2
753039,Dean Pool - Kingstone,2023-03-06T06:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
753039,Dean Pool - Kingstone,2023-03-06T06:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
753039,Dean Pool - Kingstone,2023-03-06T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.57
753039,Dean Pool - Kingstone,2023-03-06T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.16
753039,Dean Pool - Kingstone,2023-03-06T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.55
753039,Dean Pool - Kingstone,2023-03-06T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.56
753039,Dean Pool - Kingstone,2023-03-06T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,24.6
753039,Dean Pool - Kingstone,2023-03-06T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.7
753039,Dean Pool - Kingstone,2023-03-06T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.8
753039,Dean Pool - Kingstone,2023-03-06T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.8
753039,Dean Pool - Kingstone,2023-03-06T06:50:00.000+00:00,transformer,,Temperature,C,14.5
753039,Dean Pool - Kingstone,2023-03-06T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.21
753039,Dean Pool - Kingstone,2023-03-06T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
753039,Dean Pool - Kingstone,2023-03-06T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
753039,Dean Pool - Kingstone,2023-03-06T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
753039,Dean Pool - Kingstone,2023-03-06T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
753039,Dean Pool - Kingstone,2023-03-06T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
753039,Dean Pool - Kingstone,2023-03-06T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
753039,Dean Pool - Kingstone,2023-03-06T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
753039,Dean Pool - Kingstone,2023-03-06T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
753039,Dean Pool - Kingstone,2023-03-06T06:50:00.000+00:00,busbar,,L3 Active Power,kW,13.03
753039,Dean Pool - Kingstone,2023-03-06T06:50:00.000+00:00,busbar,,L2 Active Power,kW,11.4
753039,Dean Pool - Kingstone,2023-03-06T06:50:00.000+00:00,busbar,,L1 Active Power,kW,12.6
753039,Dean Pool - Kingstone,2023-03-06T06:50:00.000+00:00,busbar,,N Current (RMS),A,31.2
753039,Dean Pool - Kingstone,2023-03-06T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
753039,Dean Pool - Kingstone,2023-03-06T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.7
753039,Dean Pool - Kingstone,2023-03-06T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
753039,Dean Pool - Kingstone,2023-03-06T06:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
753039,Dean Pool - Kingstone,2023-03-06T06:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
753039,Dean Pool - Kingstone,2023-03-06T06:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.89
753039,Dean Pool - Kingstone,2023-03-06T06:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.32
753039,Dean Pool - Kingstone,2023-03-06T06:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.17
753039,Dean Pool - Kingstone,2023-03-06T06:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.1
753039,Dean Pool - Kingstone,2023-03-06T06:40:00.000+00:00,feeder,4.0,N Current (RMS),A,20.5
753039,Dean Pool - Kingstone,2023-03-06T06:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.8
753039,Dean Pool - Kingstone,2023-03-06T06:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.1
753039,Dean Pool - Kingstone,2023-03-06T06:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.7
753039,Dean Pool - Kingstone,2023-03-06T06:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.03
753039,Dean Pool - Kingstone,2023-03-06T06:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.04
753039,Dean Pool - Kingstone,2023-03-06T06:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.49
753039,Dean Pool - Kingstone,2023-03-06T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.87
753039,Dean Pool - Kingstone,2023-03-06T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.79
753039,Dean Pool - Kingstone,2023-03-06T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.09
753039,Dean Pool - Kingstone,2023-03-06T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,26.7
753039,Dean Pool - Kingstone,2023-03-06T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.5
753039,Dean Pool - Kingstone,2023-03-06T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.2
753039,Dean Pool - Kingstone,2023-03-06T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.6
753039,Dean Pool - Kingstone,2023-03-06T06:40:00.000+00:00,transformer,,Temperature,C,14.5
753039,Dean Pool - Kingstone,2023-03-06T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
753039,Dean Pool - Kingstone,2023-03-06T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
753039,Dean Pool - Kingstone,2023-03-06T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
753039,Dean Pool - Kingstone,2023-03-06T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
753039,Dean Pool - Kingstone,2023-03-06T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
753039,Dean Pool - Kingstone,2023-03-06T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
753039,Dean Pool - Kingstone,2023-03-06T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
753039,Dean Pool - Kingstone,2023-03-06T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
753039,Dean Pool - Kingstone,2023-03-06T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
753039,Dean Pool - Kingstone,2023-03-06T06:40:00.000+00:00,busbar,,L3 Active Power,kW,13.19
753039,Dean Pool - Kingstone,2023-03-06T06:40:00.000+00:00,busbar,,L2 Active Power,kW,9.96
753039,Dean Pool - Kingstone,2023-03-06T06:40:00.000+00:00,busbar,,L1 Active Power,kW,11.19
753039,Dean Pool - Kingstone,2023-03-06T06:40:00.000+00:00,busbar,,N Current (RMS),A,32.5
753039,Dean Pool - Kingstone,2023-03-06T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
753039,Dean Pool - Kingstone,2023-03-06T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.1
753039,Dean Pool - Kingstone,2023-03-06T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.7
753039,Dean Pool - Kingstone,2023-03-06T06:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.65
753039,Dean Pool - Kingstone,2023-03-06T06:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.27
753039,Dean Pool - Kingstone,2023-03-06T06:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.81
753039,Dean Pool - Kingstone,2023-03-06T06:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.91
753039,Dean Pool - Kingstone,2023-03-06T06:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.29
753039,Dean Pool - Kingstone,2023-03-06T06:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.39
753039,Dean Pool - Kingstone,2023-03-06T06:30:00.000+00:00,feeder,4.0,N Current (RMS),A,22.1
753039,Dean Pool - Kingstone,2023-03-06T06:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.1
753039,Dean Pool - Kingstone,2023-03-06T06:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.4
753039,Dean Pool - Kingstone,2023-03-06T06:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.5
753039,Dean Pool - Kingstone,2023-03-06T06:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
753039,Dean Pool - Kingstone,2023-03-06T06:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
753039,Dean Pool - Kingstone,2023-03-06T06:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.36
753039,Dean Pool - Kingstone,2023-03-06T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.66
753039,Dean Pool - Kingstone,2023-03-06T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.9
753039,Dean Pool - Kingstone,2023-03-06T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.31
753039,Dean Pool - Kingstone,2023-03-06T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,24.6
753039,Dean Pool - Kingstone,2023-03-06T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.8
753039,Dean Pool - Kingstone,2023-03-06T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.4
753039,Dean Pool - Kingstone,2023-03-06T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.5
753039,Dean Pool - Kingstone,2023-03-06T06:30:00.000+00:00,transformer,,Temperature,C,14.5
753039,Dean Pool - Kingstone,2023-03-06T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
753039,Dean Pool - Kingstone,2023-03-06T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
753039,Dean Pool - Kingstone,2023-03-06T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
753039,Dean Pool - Kingstone,2023-03-06T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
753039,Dean Pool - Kingstone,2023-03-06T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
753039,Dean Pool - Kingstone,2023-03-06T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
753039,Dean Pool - Kingstone,2023-03-06T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
753039,Dean Pool - Kingstone,2023-03-06T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
753039,Dean Pool - Kingstone,2023-03-06T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
753039,Dean Pool - Kingstone,2023-03-06T06:30:00.000+00:00,busbar,,L3 Active Power,kW,12.58
753039,Dean Pool - Kingstone,2023-03-06T06:30:00.000+00:00,busbar,,L2 Active Power,kW,10.18
753039,Dean Pool - Kingstone,2023-03-06T06:30:00.000+00:00,busbar,,L1 Active Power,kW,12.71
753039,Dean Pool - Kingstone,2023-03-06T06:30:00.000+00:00,busbar,,N Current (RMS),A,31.0
753039,Dean Pool - Kingstone,2023-03-06T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
753039,Dean Pool - Kingstone,2023-03-06T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.3
753039,Dean Pool - Kingstone,2023-03-06T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.9
753039,Dean Pool - Kingstone,2023-03-06T06:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.73
753039,Dean Pool - Kingstone,2023-03-06T06:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.74
753039,Dean Pool - Kingstone,2023-03-06T06:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.83
753039,Dean Pool - Kingstone,2023-03-06T06:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.53
753039,Dean Pool - Kingstone,2023-03-06T06:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.56
753039,Dean Pool - Kingstone,2023-03-06T06:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.53
753039,Dean Pool - Kingstone,2023-03-06T06:20:00.000+00:00,feeder,4.0,N Current (RMS),A,18.3
753039,Dean Pool - Kingstone,2023-03-06T06:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.6
753039,Dean Pool - Kingstone,2023-03-06T06:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.6
753039,Dean Pool - Kingstone,2023-03-06T06:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.4
753039,Dean Pool - Kingstone,2023-03-06T06:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.2
753039,Dean Pool - Kingstone,2023-03-06T06:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.46
753039,Dean Pool - Kingstone,2023-03-06T06:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.38
753039,Dean Pool - Kingstone,2023-03-06T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.14
753039,Dean Pool - Kingstone,2023-03-06T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.23
753039,Dean Pool - Kingstone,2023-03-06T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.05
753039,Dean Pool - Kingstone,2023-03-06T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,31.5
753039,Dean Pool - Kingstone,2023-03-06T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.9
753039,Dean Pool - Kingstone,2023-03-06T06:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.9
753039,Dean Pool - Kingstone,2023-03-06T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.4
753039,Dean Pool - Kingstone,2023-03-06T06:20:00.000+00:00,transformer,,Temperature,C,14.6
753039,Dean Pool - Kingstone,2023-03-06T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
753039,Dean Pool - Kingstone,2023-03-06T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.29
753039,Dean Pool - Kingstone,2023-03-06T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
753039,Dean Pool - Kingstone,2023-03-06T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
753039,Dean Pool - Kingstone,2023-03-06T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
753039,Dean Pool - Kingstone,2023-03-06T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
753039,Dean Pool - Kingstone,2023-03-06T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
753039,Dean Pool - Kingstone,2023-03-06T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
753039,Dean Pool - Kingstone,2023-03-06T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
753039,Dean Pool - Kingstone,2023-03-06T06:20:00.000+00:00,busbar,,L3 Active Power,kW,13.67
753039,Dean Pool - Kingstone,2023-03-06T06:20:00.000+00:00,busbar,,L2 Active Power,kW,6.79
753039,Dean Pool - Kingstone,2023-03-06T06:20:00.000+00:00,busbar,,L1 Active Power,kW,9.58
753039,Dean Pool - Kingstone,2023-03-06T06:20:00.000+00:00,busbar,,N Current (RMS),A,35.2
753039,Dean Pool - Kingstone,2023-03-06T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.1
