Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753039,Dean Pool - Kingstone,2023-03-06T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.7
753039,Dean Pool - Kingstone,2023-03-06T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.8
753039,Dean Pool - Kingstone,2023-03-06T06:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.7
753039,Dean Pool - Kingstone,2023-03-06T06:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
753039,Dean Pool - Kingstone,2023-03-06T06:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.96
753039,Dean Pool - Kingstone,2023-03-06T06:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.58
753039,Dean Pool - Kingstone,2023-03-06T06:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.33
753039,Dean Pool - Kingstone,2023-03-06T06:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.27
753039,Dean Pool - Kingstone,2023-03-06T06:10:00.000+00:00,feeder,4.0,N Current (RMS),A,21.1
753039,Dean Pool - Kingstone,2023-03-06T06:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.5
753039,Dean Pool - Kingstone,2023-03-06T06:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.8
753039,Dean Pool - Kingstone,2023-03-06T06:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.3
753039,Dean Pool - Kingstone,2023-03-06T06:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.1
753039,Dean Pool - Kingstone,2023-03-06T06:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.09
753039,Dean Pool - Kingstone,2023-03-06T06:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.53
753039,Dean Pool - Kingstone,2023-03-06T06:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.27
753039,Dean Pool - Kingstone,2023-03-06T06:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.96
753039,Dean Pool - Kingstone,2023-03-06T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.23
753039,Dean Pool - Kingstone,2023-03-06T06:10:00.000+00:00,feeder,3.0,N Current (RMS),A,30.3
753039,Dean Pool - Kingstone,2023-03-06T06:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.2
753039,Dean Pool - Kingstone,2023-03-06T06:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.4
753039,Dean Pool - Kingstone,2023-03-06T06:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.9
753039,Dean Pool - Kingstone,2023-03-06T06:10:00.000+00:00,transformer,,Temperature,C,14.6
753039,Dean Pool - Kingstone,2023-03-06T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
753039,Dean Pool - Kingstone,2023-03-06T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
753039,Dean Pool - Kingstone,2023-03-06T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
753039,Dean Pool - Kingstone,2023-03-06T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
753039,Dean Pool - Kingstone,2023-03-06T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
753039,Dean Pool - Kingstone,2023-03-06T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
753039,Dean Pool - Kingstone,2023-03-06T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
753039,Dean Pool - Kingstone,2023-03-06T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
753039,Dean Pool - Kingstone,2023-03-06T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
753039,Dean Pool - Kingstone,2023-03-06T06:10:00.000+00:00,busbar,,L3 Active Power,kW,15.85
753039,Dean Pool - Kingstone,2023-03-06T06:10:00.000+00:00,busbar,,L2 Active Power,kW,6.29
753039,Dean Pool - Kingstone,2023-03-06T06:10:00.000+00:00,busbar,,L1 Active Power,kW,8.49
753039,Dean Pool - Kingstone,2023-03-06T06:10:00.000+00:00,busbar,,N Current (RMS),A,44.0
753039,Dean Pool - Kingstone,2023-03-06T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.7
753039,Dean Pool - Kingstone,2023-03-06T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.9
753039,Dean Pool - Kingstone,2023-03-06T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.2
753039,Dean Pool - Kingstone,2023-03-06T06:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.93
753039,Dean Pool - Kingstone,2023-03-06T06:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
753039,Dean Pool - Kingstone,2023-03-06T06:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.88
753039,Dean Pool - Kingstone,2023-03-06T06:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.03
753039,Dean Pool - Kingstone,2023-03-06T06:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.19
753039,Dean Pool - Kingstone,2023-03-06T06:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.55
753039,Dean Pool - Kingstone,2023-03-06T06:00:00.000+00:00,feeder,4.0,N Current (RMS),A,18.8
753039,Dean Pool - Kingstone,2023-03-06T06:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.9
753039,Dean Pool - Kingstone,2023-03-06T06:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.2
753039,Dean Pool - Kingstone,2023-03-06T06:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.4
753039,Dean Pool - Kingstone,2023-03-06T06:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.95
753039,Dean Pool - Kingstone,2023-03-06T06:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
753039,Dean Pool - Kingstone,2023-03-06T06:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.33
753039,Dean Pool - Kingstone,2023-03-06T06:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.13
753039,Dean Pool - Kingstone,2023-03-06T06:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.74
753039,Dean Pool - Kingstone,2023-03-06T06:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.21
753039,Dean Pool - Kingstone,2023-03-06T06:00:00.000+00:00,feeder,3.0,N Current (RMS),A,32.7
753039,Dean Pool - Kingstone,2023-03-06T06:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.9
753039,Dean Pool - Kingstone,2023-03-06T06:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.9
753039,Dean Pool - Kingstone,2023-03-06T06:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.4
753039,Dean Pool - Kingstone,2023-03-06T06:00:00.000+00:00,transformer,,Temperature,C,14.6
753039,Dean Pool - Kingstone,2023-03-06T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
753039,Dean Pool - Kingstone,2023-03-06T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
753039,Dean Pool - Kingstone,2023-03-06T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
753039,Dean Pool - Kingstone,2023-03-06T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
753039,Dean Pool - Kingstone,2023-03-06T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
753039,Dean Pool - Kingstone,2023-03-06T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
753039,Dean Pool - Kingstone,2023-03-06T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
753039,Dean Pool - Kingstone,2023-03-06T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
753039,Dean Pool - Kingstone,2023-03-06T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
753039,Dean Pool - Kingstone,2023-03-06T06:00:00.000+00:00,busbar,,L3 Active Power,kW,14.16
753039,Dean Pool - Kingstone,2023-03-06T06:00:00.000+00:00,busbar,,L2 Active Power,kW,7.92
753039,Dean Pool - Kingstone,2023-03-06T06:00:00.000+00:00,busbar,,L1 Active Power,kW,10.76
753039,Dean Pool - Kingstone,2023-03-06T06:00:00.000+00:00,busbar,,N Current (RMS),A,32.7
753039,Dean Pool - Kingstone,2023-03-06T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.1
753039,Dean Pool - Kingstone,2023-03-06T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
753039,Dean Pool - Kingstone,2023-03-06T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
753039,Dean Pool - Kingstone,2023-03-06T05:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.86
753039,Dean Pool - Kingstone,2023-03-06T05:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.71
753039,Dean Pool - Kingstone,2023-03-06T05:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.99
753039,Dean Pool - Kingstone,2023-03-06T05:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.85
753039,Dean Pool - Kingstone,2023-03-06T05:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.95
753039,Dean Pool - Kingstone,2023-03-06T05:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.5
753039,Dean Pool - Kingstone,2023-03-06T05:50:00.000+00:00,feeder,4.0,N Current (RMS),A,19.2
753039,Dean Pool - Kingstone,2023-03-06T05:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.1
753039,Dean Pool - Kingstone,2023-03-06T05:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.5
753039,Dean Pool - Kingstone,2023-03-06T05:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.9
753039,Dean Pool - Kingstone,2023-03-06T05:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
753039,Dean Pool - Kingstone,2023-03-06T05:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
753039,Dean Pool - Kingstone,2023-03-06T05:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.31
753039,Dean Pool - Kingstone,2023-03-06T05:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.88
753039,Dean Pool - Kingstone,2023-03-06T05:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.49
753039,Dean Pool - Kingstone,2023-03-06T05:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.12
753039,Dean Pool - Kingstone,2023-03-06T05:50:00.000+00:00,feeder,3.0,N Current (RMS),A,36.1
753039,Dean Pool - Kingstone,2023-03-06T05:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.1
753039,Dean Pool - Kingstone,2023-03-06T05:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.3
753039,Dean Pool - Kingstone,2023-03-06T05:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.7
753039,Dean Pool - Kingstone,2023-03-06T05:50:00.000+00:00,transformer,,Temperature,C,14.6
753039,Dean Pool - Kingstone,2023-03-06T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
753039,Dean Pool - Kingstone,2023-03-06T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
753039,Dean Pool - Kingstone,2023-03-06T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
753039,Dean Pool - Kingstone,2023-03-06T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
753039,Dean Pool - Kingstone,2023-03-06T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
753039,Dean Pool - Kingstone,2023-03-06T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
753039,Dean Pool - Kingstone,2023-03-06T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
753039,Dean Pool - Kingstone,2023-03-06T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
753039,Dean Pool - Kingstone,2023-03-06T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
753039,Dean Pool - Kingstone,2023-03-06T05:50:00.000+00:00,busbar,,L3 Active Power,kW,14.73
753039,Dean Pool - Kingstone,2023-03-06T05:50:00.000+00:00,busbar,,L2 Active Power,kW,6.44
753039,Dean Pool - Kingstone,2023-03-06T05:50:00.000+00:00,busbar,,L1 Active Power,kW,11.63
753039,Dean Pool - Kingstone,2023-03-06T05:50:00.000+00:00,busbar,,N Current (RMS),A,37.6
753039,Dean Pool - Kingstone,2023-03-06T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
753039,Dean Pool - Kingstone,2023-03-06T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.5
753039,Dean Pool - Kingstone,2023-03-06T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.5
753039,Dean Pool - Kingstone,2023-03-06T05:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.83
753039,Dean Pool - Kingstone,2023-03-06T05:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
753039,Dean Pool - Kingstone,2023-03-06T05:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.03
753039,Dean Pool - Kingstone,2023-03-06T05:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.97
753039,Dean Pool - Kingstone,2023-03-06T05:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.09
753039,Dean Pool - Kingstone,2023-03-06T05:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.38
753039,Dean Pool - Kingstone,2023-03-06T05:40:00.000+00:00,feeder,4.0,N Current (RMS),A,13.1
753039,Dean Pool - Kingstone,2023-03-06T05:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.4
753039,Dean Pool - Kingstone,2023-03-06T05:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.7
753039,Dean Pool - Kingstone,2023-03-06T05:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.9
753039,Dean Pool - Kingstone,2023-03-06T05:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
753039,Dean Pool - Kingstone,2023-03-06T05:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
753039,Dean Pool - Kingstone,2023-03-06T05:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.67
753039,Dean Pool - Kingstone,2023-03-06T05:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.84
753039,Dean Pool - Kingstone,2023-03-06T05:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.77
753039,Dean Pool - Kingstone,2023-03-06T05:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.76
753039,Dean Pool - Kingstone,2023-03-06T05:40:00.000+00:00,feeder,3.0,N Current (RMS),A,55.6
753039,Dean Pool - Kingstone,2023-03-06T05:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.0
753039,Dean Pool - Kingstone,2023-03-06T05:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,81.2
753039,Dean Pool - Kingstone,2023-03-06T05:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.6
753039,Dean Pool - Kingstone,2023-03-06T05:40:00.000+00:00,transformer,,Temperature,C,14.6
753039,Dean Pool - Kingstone,2023-03-06T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
753039,Dean Pool - Kingstone,2023-03-06T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
753039,Dean Pool - Kingstone,2023-03-06T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
753039,Dean Pool - Kingstone,2023-03-06T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
753039,Dean Pool - Kingstone,2023-03-06T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
753039,Dean Pool - Kingstone,2023-03-06T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
753039,Dean Pool - Kingstone,2023-03-06T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
753039,Dean Pool - Kingstone,2023-03-06T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
753039,Dean Pool - Kingstone,2023-03-06T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
753039,Dean Pool - Kingstone,2023-03-06T05:40:00.000+00:00,busbar,,L3 Active Power,kW,12.81
753039,Dean Pool - Kingstone,2023-03-06T05:40:00.000+00:00,busbar,,L2 Active Power,kW,19.87
753039,Dean Pool - Kingstone,2023-03-06T05:40:00.000+00:00,busbar,,L1 Active Power,kW,9.14
753039,Dean Pool - Kingstone,2023-03-06T05:40:00.000+00:00,busbar,,N Current (RMS),A,54.8
753039,Dean Pool - Kingstone,2023-03-06T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
753039,Dean Pool - Kingstone,2023-03-06T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
753039,Dean Pool - Kingstone,2023-03-06T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.5
753039,Dean Pool - Kingstone,2023-03-06T05:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
753039,Dean Pool - Kingstone,2023-03-06T05:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.02
753039,Dean Pool - Kingstone,2023-03-06T05:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.22
753039,Dean Pool - Kingstone,2023-03-06T05:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.93
753039,Dean Pool - Kingstone,2023-03-06T05:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.27
753039,Dean Pool - Kingstone,2023-03-06T05:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.88
753039,Dean Pool - Kingstone,2023-03-06T05:30:00.000+00:00,feeder,4.0,N Current (RMS),A,7.9
753039,Dean Pool - Kingstone,2023-03-06T05:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.9
753039,Dean Pool - Kingstone,2023-03-06T05:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.1
753039,Dean Pool - Kingstone,2023-03-06T05:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.3
753039,Dean Pool - Kingstone,2023-03-06T05:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
753039,Dean Pool - Kingstone,2023-03-06T05:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
753039,Dean Pool - Kingstone,2023-03-06T05:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.43
753039,Dean Pool - Kingstone,2023-03-06T05:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.81
753039,Dean Pool - Kingstone,2023-03-06T05:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.22
753039,Dean Pool - Kingstone,2023-03-06T05:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.88
753039,Dean Pool - Kingstone,2023-03-06T05:30:00.000+00:00,feeder,3.0,N Current (RMS),A,70.5
753039,Dean Pool - Kingstone,2023-03-06T05:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.0
753039,Dean Pool - Kingstone,2023-03-06T05:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,96.1
753039,Dean Pool - Kingstone,2023-03-06T05:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.6
753039,Dean Pool - Kingstone,2023-03-06T05:30:00.000+00:00,transformer,,Temperature,C,14.6
753039,Dean Pool - Kingstone,2023-03-06T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
753039,Dean Pool - Kingstone,2023-03-06T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
753039,Dean Pool - Kingstone,2023-03-06T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
753039,Dean Pool - Kingstone,2023-03-06T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
753039,Dean Pool - Kingstone,2023-03-06T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
753039,Dean Pool - Kingstone,2023-03-06T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
753039,Dean Pool - Kingstone,2023-03-06T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
753039,Dean Pool - Kingstone,2023-03-06T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
753039,Dean Pool - Kingstone,2023-03-06T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
753039,Dean Pool - Kingstone,2023-03-06T05:30:00.000+00:00,busbar,,L3 Active Power,kW,13.74
753039,Dean Pool - Kingstone,2023-03-06T05:30:00.000+00:00,busbar,,L2 Active Power,kW,25.5
753039,Dean Pool - Kingstone,2023-03-06T05:30:00.000+00:00,busbar,,L1 Active Power,kW,4.76
753039,Dean Pool - Kingstone,2023-03-06T05:30:00.000+00:00,busbar,,N Current (RMS),A,74.0
753039,Dean Pool - Kingstone,2023-03-06T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.3
753039,Dean Pool - Kingstone,2023-03-06T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.6
753039,Dean Pool - Kingstone,2023-03-06T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.6
753039,Dean Pool - Kingstone,2023-03-06T05:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.78
753039,Dean Pool - Kingstone,2023-03-06T05:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
753039,Dean Pool - Kingstone,2023-03-06T05:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.27
753039,Dean Pool - Kingstone,2023-03-06T05:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.82
753039,Dean Pool - Kingstone,2023-03-06T05:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.88
753039,Dean Pool - Kingstone,2023-03-06T05:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.93
753039,Dean Pool - Kingstone,2023-03-06T05:20:00.000+00:00,feeder,4.0,N Current (RMS),A,14.0
753039,Dean Pool - Kingstone,2023-03-06T05:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.7
753039,Dean Pool - Kingstone,2023-03-06T05:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.0
753039,Dean Pool - Kingstone,2023-03-06T05:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.3
753039,Dean Pool - Kingstone,2023-03-06T05:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.03
753039,Dean Pool - Kingstone,2023-03-06T05:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
753039,Dean Pool - Kingstone,2023-03-06T05:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.28
753039,Dean Pool - Kingstone,2023-03-06T05:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.52
753039,Dean Pool - Kingstone,2023-03-06T05:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.68
753039,Dean Pool - Kingstone,2023-03-06T05:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.72
753039,Dean Pool - Kingstone,2023-03-06T05:20:00.000+00:00,feeder,3.0,N Current (RMS),A,65.8
753039,Dean Pool - Kingstone,2023-03-06T05:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.9
753039,Dean Pool - Kingstone,2023-03-06T05:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,89.4
753039,Dean Pool - Kingstone,2023-03-06T05:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.3
753039,Dean Pool - Kingstone,2023-03-06T05:20:00.000+00:00,transformer,,Temperature,C,14.6
753039,Dean Pool - Kingstone,2023-03-06T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
753039,Dean Pool - Kingstone,2023-03-06T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
753039,Dean Pool - Kingstone,2023-03-06T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
753039,Dean Pool - Kingstone,2023-03-06T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
753039,Dean Pool - Kingstone,2023-03-06T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
753039,Dean Pool - Kingstone,2023-03-06T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
753039,Dean Pool - Kingstone,2023-03-06T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
753039,Dean Pool - Kingstone,2023-03-06T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
753039,Dean Pool - Kingstone,2023-03-06T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
753039,Dean Pool - Kingstone,2023-03-06T05:20:00.000+00:00,busbar,,L3 Active Power,kW,11.34
753039,Dean Pool - Kingstone,2023-03-06T05:20:00.000+00:00,busbar,,L2 Active Power,kW,26.55
753039,Dean Pool - Kingstone,2023-03-06T05:20:00.000+00:00,busbar,,L1 Active Power,kW,4.65
753039,Dean Pool - Kingstone,2023-03-06T05:20:00.000+00:00,busbar,,N Current (RMS),A,78.4
753039,Dean Pool - Kingstone,2023-03-06T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
753039,Dean Pool - Kingstone,2023-03-06T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.8
753039,Dean Pool - Kingstone,2023-03-06T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.4
753039,Dean Pool - Kingstone,2023-03-06T05:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.77
753039,Dean Pool - Kingstone,2023-03-06T05:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.33
753039,Dean Pool - Kingstone,2023-03-06T05:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.33
753039,Dean Pool - Kingstone,2023-03-06T05:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.9
753039,Dean Pool - Kingstone,2023-03-06T05:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.09
753039,Dean Pool - Kingstone,2023-03-06T05:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.78
753039,Dean Pool - Kingstone,2023-03-06T05:10:00.000+00:00,feeder,4.0,N Current (RMS),A,14.1
753039,Dean Pool - Kingstone,2023-03-06T05:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.9
753039,Dean Pool - Kingstone,2023-03-06T05:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.4
753039,Dean Pool - Kingstone,2023-03-06T05:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.0
753039,Dean Pool - Kingstone,2023-03-06T05:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.2
753039,Dean Pool - Kingstone,2023-03-06T05:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
753039,Dean Pool - Kingstone,2023-03-06T05:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.5
753039,Dean Pool - Kingstone,2023-03-06T05:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.97
753039,Dean Pool - Kingstone,2023-03-06T05:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.7
753039,Dean Pool - Kingstone,2023-03-06T05:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.32
753039,Dean Pool - Kingstone,2023-03-06T05:10:00.000+00:00,feeder,3.0,N Current (RMS),A,68.7
753039,Dean Pool - Kingstone,2023-03-06T05:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.2
753039,Dean Pool - Kingstone,2023-03-06T05:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,93.9
753039,Dean Pool - Kingstone,2023-03-06T05:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.4
753039,Dean Pool - Kingstone,2023-03-06T05:10:00.000+00:00,transformer,,Temperature,C,14.6
753039,Dean Pool - Kingstone,2023-03-06T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
753039,Dean Pool - Kingstone,2023-03-06T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
753039,Dean Pool - Kingstone,2023-03-06T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
753039,Dean Pool - Kingstone,2023-03-06T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
753039,Dean Pool - Kingstone,2023-03-06T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
753039,Dean Pool - Kingstone,2023-03-06T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
753039,Dean Pool - Kingstone,2023-03-06T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
753039,Dean Pool - Kingstone,2023-03-06T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
753039,Dean Pool - Kingstone,2023-03-06T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
753039,Dean Pool - Kingstone,2023-03-06T05:10:00.000+00:00,busbar,,L3 Active Power,kW,9.87
753039,Dean Pool - Kingstone,2023-03-06T05:10:00.000+00:00,busbar,,L2 Active Power,kW,27.79
753039,Dean Pool - Kingstone,2023-03-06T05:10:00.000+00:00,busbar,,L1 Active Power,kW,5.1
753039,Dean Pool - Kingstone,2023-03-06T05:10:00.000+00:00,busbar,,N Current (RMS),A,82.0
753039,Dean Pool - Kingstone,2023-03-06T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
753039,Dean Pool - Kingstone,2023-03-06T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.1
753039,Dean Pool - Kingstone,2023-03-06T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.0
753039,Dean Pool - Kingstone,2023-03-06T05:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.64
753039,Dean Pool - Kingstone,2023-03-06T05:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
753039,Dean Pool - Kingstone,2023-03-06T05:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.33
753039,Dean Pool - Kingstone,2023-03-06T05:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.17
753039,Dean Pool - Kingstone,2023-03-06T05:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.47
753039,Dean Pool - Kingstone,2023-03-06T05:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.51
753039,Dean Pool - Kingstone,2023-03-06T05:00:00.000+00:00,feeder,4.0,N Current (RMS),A,10.8
753039,Dean Pool - Kingstone,2023-03-06T05:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.2
753039,Dean Pool - Kingstone,2023-03-06T05:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.2
753039,Dean Pool - Kingstone,2023-03-06T05:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.5
753039,Dean Pool - Kingstone,2023-03-06T05:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.01
753039,Dean Pool - Kingstone,2023-03-06T05:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
753039,Dean Pool - Kingstone,2023-03-06T05:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.62
753039,Dean Pool - Kingstone,2023-03-06T05:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.65
753039,Dean Pool - Kingstone,2023-03-06T05:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.53
753039,Dean Pool - Kingstone,2023-03-06T05:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.27
753039,Dean Pool - Kingstone,2023-03-06T05:00:00.000+00:00,feeder,3.0,N Current (RMS),A,69.3
753039,Dean Pool - Kingstone,2023-03-06T05:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.8
753039,Dean Pool - Kingstone,2023-03-06T05:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,93.8
753039,Dean Pool - Kingstone,2023-03-06T05:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.4
753039,Dean Pool - Kingstone,2023-03-06T05:00:00.000+00:00,transformer,,Temperature,C,14.6
753039,Dean Pool - Kingstone,2023-03-06T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
753039,Dean Pool - Kingstone,2023-03-06T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
753039,Dean Pool - Kingstone,2023-03-06T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
753039,Dean Pool - Kingstone,2023-03-06T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
753039,Dean Pool - Kingstone,2023-03-06T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
753039,Dean Pool - Kingstone,2023-03-06T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
753039,Dean Pool - Kingstone,2023-03-06T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
753039,Dean Pool - Kingstone,2023-03-06T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
753039,Dean Pool - Kingstone,2023-03-06T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
753039,Dean Pool - Kingstone,2023-03-06T05:00:00.000+00:00,busbar,,L3 Active Power,kW,11.82
753039,Dean Pool - Kingstone,2023-03-06T05:00:00.000+00:00,busbar,,L2 Active Power,kW,26.0
753039,Dean Pool - Kingstone,2023-03-06T05:00:00.000+00:00,busbar,,L1 Active Power,kW,4.78
753039,Dean Pool - Kingstone,2023-03-06T05:00:00.000+00:00,busbar,,N Current (RMS),A,73.6
753039,Dean Pool - Kingstone,2023-03-06T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.1
753039,Dean Pool - Kingstone,2023-03-06T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.4
753039,Dean Pool - Kingstone,2023-03-06T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.3
753039,Dean Pool - Kingstone,2023-03-06T04:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.21
753039,Dean Pool - Kingstone,2023-03-06T04:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
753039,Dean Pool - Kingstone,2023-03-06T04:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.06
753039,Dean Pool - Kingstone,2023-03-06T04:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.16
753039,Dean Pool - Kingstone,2023-03-06T04:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.85
753039,Dean Pool - Kingstone,2023-03-06T04:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.7
753039,Dean Pool - Kingstone,2023-03-06T04:50:00.000+00:00,feeder,4.0,N Current (RMS),A,13.2
753039,Dean Pool - Kingstone,2023-03-06T04:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.5
753039,Dean Pool - Kingstone,2023-03-06T04:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.9
753039,Dean Pool - Kingstone,2023-03-06T04:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.3
753039,Dean Pool - Kingstone,2023-03-06T04:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
753039,Dean Pool - Kingstone,2023-03-06T04:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
753039,Dean Pool - Kingstone,2023-03-06T04:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.48
753039,Dean Pool - Kingstone,2023-03-06T04:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.52
753039,Dean Pool - Kingstone,2023-03-06T04:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.41
753039,Dean Pool - Kingstone,2023-03-06T04:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.93
753039,Dean Pool - Kingstone,2023-03-06T04:50:00.000+00:00,feeder,3.0,N Current (RMS),A,63.7
753039,Dean Pool - Kingstone,2023-03-06T04:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.1
753039,Dean Pool - Kingstone,2023-03-06T04:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,89.0
753039,Dean Pool - Kingstone,2023-03-06T04:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.1
753039,Dean Pool - Kingstone,2023-03-06T04:50:00.000+00:00,transformer,,Temperature,C,14.6
753039,Dean Pool - Kingstone,2023-03-06T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
753039,Dean Pool - Kingstone,2023-03-06T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
753039,Dean Pool - Kingstone,2023-03-06T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
753039,Dean Pool - Kingstone,2023-03-06T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
753039,Dean Pool - Kingstone,2023-03-06T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
753039,Dean Pool - Kingstone,2023-03-06T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
753039,Dean Pool - Kingstone,2023-03-06T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
753039,Dean Pool - Kingstone,2023-03-06T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
753039,Dean Pool - Kingstone,2023-03-06T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
753039,Dean Pool - Kingstone,2023-03-06T04:50:00.000+00:00,busbar,,L3 Active Power,kW,12.67
753039,Dean Pool - Kingstone,2023-03-06T04:50:00.000+00:00,busbar,,L2 Active Power,kW,23.26
753039,Dean Pool - Kingstone,2023-03-06T04:50:00.000+00:00,busbar,,L1 Active Power,kW,4.63
753039,Dean Pool - Kingstone,2023-03-06T04:50:00.000+00:00,busbar,,N Current (RMS),A,62.6
753039,Dean Pool - Kingstone,2023-03-06T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
753039,Dean Pool - Kingstone,2023-03-06T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
753039,Dean Pool - Kingstone,2023-03-06T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.0
753039,Dean Pool - Kingstone,2023-03-06T04:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.18
753039,Dean Pool - Kingstone,2023-03-06T04:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
753039,Dean Pool - Kingstone,2023-03-06T04:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.89
753039,Dean Pool - Kingstone,2023-03-06T04:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.89
753039,Dean Pool - Kingstone,2023-03-06T04:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.16
753039,Dean Pool - Kingstone,2023-03-06T04:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.94
753039,Dean Pool - Kingstone,2023-03-06T04:40:00.000+00:00,feeder,4.0,N Current (RMS),A,11.8
753039,Dean Pool - Kingstone,2023-03-06T04:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.7
753039,Dean Pool - Kingstone,2023-03-06T04:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.8
753039,Dean Pool - Kingstone,2023-03-06T04:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.6
753039,Dean Pool - Kingstone,2023-03-06T04:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
753039,Dean Pool - Kingstone,2023-03-06T04:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
753039,Dean Pool - Kingstone,2023-03-06T04:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.61
753039,Dean Pool - Kingstone,2023-03-06T04:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.59
753039,Dean Pool - Kingstone,2023-03-06T04:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.26
753039,Dean Pool - Kingstone,2023-03-06T04:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.23
753039,Dean Pool - Kingstone,2023-03-06T04:40:00.000+00:00,feeder,3.0,N Current (RMS),A,68.3
753039,Dean Pool - Kingstone,2023-03-06T04:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.9
753039,Dean Pool - Kingstone,2023-03-06T04:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,92.2
753039,Dean Pool - Kingstone,2023-03-06T04:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.3
753039,Dean Pool - Kingstone,2023-03-06T04:40:00.000+00:00,transformer,,Temperature,C,14.6
753039,Dean Pool - Kingstone,2023-03-06T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
753039,Dean Pool - Kingstone,2023-03-06T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
753039,Dean Pool - Kingstone,2023-03-06T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
753039,Dean Pool - Kingstone,2023-03-06T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
753039,Dean Pool - Kingstone,2023-03-06T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
753039,Dean Pool - Kingstone,2023-03-06T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
753039,Dean Pool - Kingstone,2023-03-06T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
753039,Dean Pool - Kingstone,2023-03-06T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
753039,Dean Pool - Kingstone,2023-03-06T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
753039,Dean Pool - Kingstone,2023-03-06T04:40:00.000+00:00,busbar,,L3 Active Power,kW,12.48
753039,Dean Pool - Kingstone,2023-03-06T04:40:00.000+00:00,busbar,,L2 Active Power,kW,24.43
753039,Dean Pool - Kingstone,2023-03-06T04:40:00.000+00:00,busbar,,L1 Active Power,kW,4.17
753039,Dean Pool - Kingstone,2023-03-06T04:40:00.000+00:00,busbar,,N Current (RMS),A,68.7
753039,Dean Pool - Kingstone,2023-03-06T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
753039,Dean Pool - Kingstone,2023-03-06T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.4
753039,Dean Pool - Kingstone,2023-03-06T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.8
753039,Dean Pool - Kingstone,2023-03-06T04:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.93
753039,Dean Pool - Kingstone,2023-03-06T04:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.36
753039,Dean Pool - Kingstone,2023-03-06T04:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.1
753039,Dean Pool - Kingstone,2023-03-06T04:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.68
753039,Dean Pool - Kingstone,2023-03-06T04:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.25
753039,Dean Pool - Kingstone,2023-03-06T04:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.78
753039,Dean Pool - Kingstone,2023-03-06T04:30:00.000+00:00,feeder,4.0,N Current (RMS),A,7.1
753039,Dean Pool - Kingstone,2023-03-06T04:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.4
753039,Dean Pool - Kingstone,2023-03-06T04:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.1
753039,Dean Pool - Kingstone,2023-03-06T04:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.4
753039,Dean Pool - Kingstone,2023-03-06T04:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
753039,Dean Pool - Kingstone,2023-03-06T04:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
753039,Dean Pool - Kingstone,2023-03-06T04:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.62
753039,Dean Pool - Kingstone,2023-03-06T04:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.41
753039,Dean Pool - Kingstone,2023-03-06T04:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.26
753039,Dean Pool - Kingstone,2023-03-06T04:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.26
753039,Dean Pool - Kingstone,2023-03-06T04:30:00.000+00:00,feeder,3.0,N Current (RMS),A,64.1
753039,Dean Pool - Kingstone,2023-03-06T04:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.3
753039,Dean Pool - Kingstone,2023-03-06T04:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,88.2
753039,Dean Pool - Kingstone,2023-03-06T04:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.6
753039,Dean Pool - Kingstone,2023-03-06T04:30:00.000+00:00,transformer,,Temperature,C,14.6
753039,Dean Pool - Kingstone,2023-03-06T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
753039,Dean Pool - Kingstone,2023-03-06T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
753039,Dean Pool - Kingstone,2023-03-06T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
753039,Dean Pool - Kingstone,2023-03-06T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
753039,Dean Pool - Kingstone,2023-03-06T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
753039,Dean Pool - Kingstone,2023-03-06T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
753039,Dean Pool - Kingstone,2023-03-06T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
753039,Dean Pool - Kingstone,2023-03-06T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
753039,Dean Pool - Kingstone,2023-03-06T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
753039,Dean Pool - Kingstone,2023-03-06T04:30:00.000+00:00,busbar,,L3 Active Power,kW,10.1
753039,Dean Pool - Kingstone,2023-03-06T04:30:00.000+00:00,busbar,,L2 Active Power,kW,23.52
753039,Dean Pool - Kingstone,2023-03-06T04:30:00.000+00:00,busbar,,L1 Active Power,kW,4.04
753039,Dean Pool - Kingstone,2023-03-06T04:30:00.000+00:00,busbar,,N Current (RMS),A,68.4
753039,Dean Pool - Kingstone,2023-03-06T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
753039,Dean Pool - Kingstone,2023-03-06T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.8
753039,Dean Pool - Kingstone,2023-03-06T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.9
753039,Dean Pool - Kingstone,2023-03-06T04:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.07
753039,Dean Pool - Kingstone,2023-03-06T04:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
753039,Dean Pool - Kingstone,2023-03-06T04:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.23
753039,Dean Pool - Kingstone,2023-03-06T04:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.61
753039,Dean Pool - Kingstone,2023-03-06T04:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.12
753039,Dean Pool - Kingstone,2023-03-06T04:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.74
753039,Dean Pool - Kingstone,2023-03-06T04:20:00.000+00:00,feeder,4.0,N Current (RMS),A,7.6
753039,Dean Pool - Kingstone,2023-03-06T04:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.5
753039,Dean Pool - Kingstone,2023-03-06T04:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.6
753039,Dean Pool - Kingstone,2023-03-06T04:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.7
753039,Dean Pool - Kingstone,2023-03-06T04:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
753039,Dean Pool - Kingstone,2023-03-06T04:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
753039,Dean Pool - Kingstone,2023-03-06T04:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.51
753039,Dean Pool - Kingstone,2023-03-06T04:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.63
753039,Dean Pool - Kingstone,2023-03-06T04:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.32
753039,Dean Pool - Kingstone,2023-03-06T04:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.4
753039,Dean Pool - Kingstone,2023-03-06T04:20:00.000+00:00,feeder,3.0,N Current (RMS),A,66.4
753039,Dean Pool - Kingstone,2023-03-06T04:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.1
753039,Dean Pool - Kingstone,2023-03-06T04:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,92.6
753039,Dean Pool - Kingstone,2023-03-06T04:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.8
753039,Dean Pool - Kingstone,2023-03-06T04:20:00.000+00:00,transformer,,Temperature,C,14.6
753039,Dean Pool - Kingstone,2023-03-06T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
753039,Dean Pool - Kingstone,2023-03-06T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
753039,Dean Pool - Kingstone,2023-03-06T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
753039,Dean Pool - Kingstone,2023-03-06T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
753039,Dean Pool - Kingstone,2023-03-06T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
753039,Dean Pool - Kingstone,2023-03-06T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
753039,Dean Pool - Kingstone,2023-03-06T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
753039,Dean Pool - Kingstone,2023-03-06T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
753039,Dean Pool - Kingstone,2023-03-06T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
753039,Dean Pool - Kingstone,2023-03-06T04:20:00.000+00:00,busbar,,L3 Active Power,kW,12.24
753039,Dean Pool - Kingstone,2023-03-06T04:20:00.000+00:00,busbar,,L2 Active Power,kW,24.44
753039,Dean Pool - Kingstone,2023-03-06T04:20:00.000+00:00,busbar,,L1 Active Power,kW,4.14
753039,Dean Pool - Kingstone,2023-03-06T04:20:00.000+00:00,busbar,,N Current (RMS),A,71.0
753039,Dean Pool - Kingstone,2023-03-06T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
753039,Dean Pool - Kingstone,2023-03-06T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.6
753039,Dean Pool - Kingstone,2023-03-06T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.4
753039,Dean Pool - Kingstone,2023-03-06T04:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.94
753039,Dean Pool - Kingstone,2023-03-06T04:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
753039,Dean Pool - Kingstone,2023-03-06T04:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.14
753039,Dean Pool - Kingstone,2023-03-06T04:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.63
753039,Dean Pool - Kingstone,2023-03-06T04:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.9
753039,Dean Pool - Kingstone,2023-03-06T04:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.77
753039,Dean Pool - Kingstone,2023-03-06T04:10:00.000+00:00,feeder,4.0,N Current (RMS),A,7.2
753039,Dean Pool - Kingstone,2023-03-06T04:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.3
753039,Dean Pool - Kingstone,2023-03-06T04:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.9
753039,Dean Pool - Kingstone,2023-03-06T04:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.7
753039,Dean Pool - Kingstone,2023-03-06T04:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
753039,Dean Pool - Kingstone,2023-03-06T04:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
753039,Dean Pool - Kingstone,2023-03-06T04:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.57
753039,Dean Pool - Kingstone,2023-03-06T04:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.43
753039,Dean Pool - Kingstone,2023-03-06T04:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.55
753039,Dean Pool - Kingstone,2023-03-06T04:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.24
753039,Dean Pool - Kingstone,2023-03-06T04:10:00.000+00:00,feeder,3.0,N Current (RMS),A,69.7
753039,Dean Pool - Kingstone,2023-03-06T04:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.7
753039,Dean Pool - Kingstone,2023-03-06T04:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,93.3
753039,Dean Pool - Kingstone,2023-03-06T04:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.3
753039,Dean Pool - Kingstone,2023-03-06T04:10:00.000+00:00,transformer,,Temperature,C,14.6
753039,Dean Pool - Kingstone,2023-03-06T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
753039,Dean Pool - Kingstone,2023-03-06T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
753039,Dean Pool - Kingstone,2023-03-06T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
753039,Dean Pool - Kingstone,2023-03-06T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
753039,Dean Pool - Kingstone,2023-03-06T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
753039,Dean Pool - Kingstone,2023-03-06T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
753039,Dean Pool - Kingstone,2023-03-06T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
753039,Dean Pool - Kingstone,2023-03-06T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
753039,Dean Pool - Kingstone,2023-03-06T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
753039,Dean Pool - Kingstone,2023-03-06T04:10:00.000+00:00,busbar,,L3 Active Power,kW,9.06
753039,Dean Pool - Kingstone,2023-03-06T04:10:00.000+00:00,busbar,,L2 Active Power,kW,24.45
753039,Dean Pool - Kingstone,2023-03-06T04:10:00.000+00:00,busbar,,L1 Active Power,kW,4.0
753039,Dean Pool - Kingstone,2023-03-06T04:10:00.000+00:00,busbar,,N Current (RMS),A,72.6
753039,Dean Pool - Kingstone,2023-03-06T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
753039,Dean Pool - Kingstone,2023-03-06T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.4
753039,Dean Pool - Kingstone,2023-03-06T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.9
753039,Dean Pool - Kingstone,2023-03-06T04:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.85
753039,Dean Pool - Kingstone,2023-03-06T04:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.74
753039,Dean Pool - Kingstone,2023-03-06T04:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.1
753039,Dean Pool - Kingstone,2023-03-06T04:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.86
753039,Dean Pool - Kingstone,2023-03-06T04:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.79
753039,Dean Pool - Kingstone,2023-03-06T04:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.59
753039,Dean Pool - Kingstone,2023-03-06T04:00:00.000+00:00,feeder,4.0,N Current (RMS),A,7.1
753039,Dean Pool - Kingstone,2023-03-06T04:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.9
753039,Dean Pool - Kingstone,2023-03-06T04:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.8
753039,Dean Pool - Kingstone,2023-03-06T04:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.0
753039,Dean Pool - Kingstone,2023-03-06T04:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
753039,Dean Pool - Kingstone,2023-03-06T04:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
753039,Dean Pool - Kingstone,2023-03-06T04:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.73
753039,Dean Pool - Kingstone,2023-03-06T04:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.71
753039,Dean Pool - Kingstone,2023-03-06T04:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.1
753039,Dean Pool - Kingstone,2023-03-06T04:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.13
753039,Dean Pool - Kingstone,2023-03-06T04:00:00.000+00:00,feeder,3.0,N Current (RMS),A,74.8
753039,Dean Pool - Kingstone,2023-03-06T04:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.0
753039,Dean Pool - Kingstone,2023-03-06T04:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,95.5
753039,Dean Pool - Kingstone,2023-03-06T04:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.2
753039,Dean Pool - Kingstone,2023-03-06T04:00:00.000+00:00,transformer,,Temperature,C,14.6
753039,Dean Pool - Kingstone,2023-03-06T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
753039,Dean Pool - Kingstone,2023-03-06T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
