Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753039,Dean Pool - Kingstone,2023-03-07T23:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.75
753039,Dean Pool - Kingstone,2023-03-07T23:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
753039,Dean Pool - Kingstone,2023-03-07T23:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.06
753039,Dean Pool - Kingstone,2023-03-07T23:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.67
753039,Dean Pool - Kingstone,2023-03-07T23:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.74
753039,Dean Pool - Kingstone,2023-03-07T23:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.46
753039,Dean Pool - Kingstone,2023-03-07T23:20:00.000+00:00,feeder,4.0,N Current (RMS),A,9.0
753039,Dean Pool - Kingstone,2023-03-07T23:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.1
753039,Dean Pool - Kingstone,2023-03-07T23:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.8
753039,Dean Pool - Kingstone,2023-03-07T23:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.0
753039,Dean Pool - Kingstone,2023-03-07T23:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.47
753039,Dean Pool - Kingstone,2023-03-07T23:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.14
753039,Dean Pool - Kingstone,2023-03-07T23:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.56
753039,Dean Pool - Kingstone,2023-03-07T23:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.07
753039,Dean Pool - Kingstone,2023-03-07T23:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.48
753039,Dean Pool - Kingstone,2023-03-07T23:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.91
753039,Dean Pool - Kingstone,2023-03-07T23:20:00.000+00:00,feeder,3.0,N Current (RMS),A,25.4
753039,Dean Pool - Kingstone,2023-03-07T23:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.4
753039,Dean Pool - Kingstone,2023-03-07T23:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.0
753039,Dean Pool - Kingstone,2023-03-07T23:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.7
753039,Dean Pool - Kingstone,2023-03-07T23:20:00.000+00:00,transformer,,Temperature,C,12.3
753039,Dean Pool - Kingstone,2023-03-07T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
753039,Dean Pool - Kingstone,2023-03-07T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
753039,Dean Pool - Kingstone,2023-03-07T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
753039,Dean Pool - Kingstone,2023-03-07T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
753039,Dean Pool - Kingstone,2023-03-07T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
753039,Dean Pool - Kingstone,2023-03-07T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
753039,Dean Pool - Kingstone,2023-03-07T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
753039,Dean Pool - Kingstone,2023-03-07T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
753039,Dean Pool - Kingstone,2023-03-07T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
753039,Dean Pool - Kingstone,2023-03-07T23:20:00.000+00:00,busbar,,L3 Active Power,kW,6.74
753039,Dean Pool - Kingstone,2023-03-07T23:20:00.000+00:00,busbar,,L2 Active Power,kW,13.22
753039,Dean Pool - Kingstone,2023-03-07T23:20:00.000+00:00,busbar,,L1 Active Power,kW,7.37
753039,Dean Pool - Kingstone,2023-03-07T23:20:00.000+00:00,busbar,,N Current (RMS),A,32.1
753039,Dean Pool - Kingstone,2023-03-07T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.3
753039,Dean Pool - Kingstone,2023-03-07T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.1
753039,Dean Pool - Kingstone,2023-03-07T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.4
753039,Dean Pool - Kingstone,2023-03-07T23:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.87
753039,Dean Pool - Kingstone,2023-03-07T23:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
753039,Dean Pool - Kingstone,2023-03-07T23:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.36
753039,Dean Pool - Kingstone,2023-03-07T23:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.66
753039,Dean Pool - Kingstone,2023-03-07T23:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.91
753039,Dean Pool - Kingstone,2023-03-07T23:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.32
753039,Dean Pool - Kingstone,2023-03-07T23:10:00.000+00:00,feeder,4.0,N Current (RMS),A,17.0
753039,Dean Pool - Kingstone,2023-03-07T23:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.2
753039,Dean Pool - Kingstone,2023-03-07T23:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.4
753039,Dean Pool - Kingstone,2023-03-07T23:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.9
753039,Dean Pool - Kingstone,2023-03-07T23:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.56
753039,Dean Pool - Kingstone,2023-03-07T23:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.95
753039,Dean Pool - Kingstone,2023-03-07T23:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.61
753039,Dean Pool - Kingstone,2023-03-07T23:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.57
753039,Dean Pool - Kingstone,2023-03-07T23:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.81
753039,Dean Pool - Kingstone,2023-03-07T23:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.67
753039,Dean Pool - Kingstone,2023-03-07T23:10:00.000+00:00,feeder,3.0,N Current (RMS),A,27.5
753039,Dean Pool - Kingstone,2023-03-07T23:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.9
753039,Dean Pool - Kingstone,2023-03-07T23:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.5
753039,Dean Pool - Kingstone,2023-03-07T23:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.7
753039,Dean Pool - Kingstone,2023-03-07T23:10:00.000+00:00,transformer,,Temperature,C,12.4
753039,Dean Pool - Kingstone,2023-03-07T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
753039,Dean Pool - Kingstone,2023-03-07T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
753039,Dean Pool - Kingstone,2023-03-07T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
753039,Dean Pool - Kingstone,2023-03-07T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
753039,Dean Pool - Kingstone,2023-03-07T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
753039,Dean Pool - Kingstone,2023-03-07T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
753039,Dean Pool - Kingstone,2023-03-07T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
753039,Dean Pool - Kingstone,2023-03-07T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
753039,Dean Pool - Kingstone,2023-03-07T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
753039,Dean Pool - Kingstone,2023-03-07T23:10:00.000+00:00,busbar,,L3 Active Power,kW,8.23
753039,Dean Pool - Kingstone,2023-03-07T23:10:00.000+00:00,busbar,,L2 Active Power,kW,17.73
753039,Dean Pool - Kingstone,2023-03-07T23:10:00.000+00:00,busbar,,L1 Active Power,kW,7.99
753039,Dean Pool - Kingstone,2023-03-07T23:10:00.000+00:00,busbar,,N Current (RMS),A,43.8
753039,Dean Pool - Kingstone,2023-03-07T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.7
753039,Dean Pool - Kingstone,2023-03-07T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
753039,Dean Pool - Kingstone,2023-03-07T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.1
753039,Dean Pool - Kingstone,2023-03-07T23:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.84
753039,Dean Pool - Kingstone,2023-03-07T23:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
753039,Dean Pool - Kingstone,2023-03-07T23:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.28
753039,Dean Pool - Kingstone,2023-03-07T23:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.63
753039,Dean Pool - Kingstone,2023-03-07T23:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.56
753039,Dean Pool - Kingstone,2023-03-07T23:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.52
753039,Dean Pool - Kingstone,2023-03-07T23:00:00.000+00:00,feeder,4.0,N Current (RMS),A,18.9
753039,Dean Pool - Kingstone,2023-03-07T23:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.2
753039,Dean Pool - Kingstone,2023-03-07T23:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.7
753039,Dean Pool - Kingstone,2023-03-07T23:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.4
753039,Dean Pool - Kingstone,2023-03-07T23:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.42
753039,Dean Pool - Kingstone,2023-03-07T23:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.95
753039,Dean Pool - Kingstone,2023-03-07T23:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.72
753039,Dean Pool - Kingstone,2023-03-07T23:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.15
753039,Dean Pool - Kingstone,2023-03-07T23:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.12
753039,Dean Pool - Kingstone,2023-03-07T23:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.66
753039,Dean Pool - Kingstone,2023-03-07T23:00:00.000+00:00,feeder,3.0,N Current (RMS),A,32.3
753039,Dean Pool - Kingstone,2023-03-07T23:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.4
753039,Dean Pool - Kingstone,2023-03-07T23:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.6
753039,Dean Pool - Kingstone,2023-03-07T23:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.3
753039,Dean Pool - Kingstone,2023-03-07T23:00:00.000+00:00,transformer,,Temperature,C,12.4
753039,Dean Pool - Kingstone,2023-03-07T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
753039,Dean Pool - Kingstone,2023-03-07T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
753039,Dean Pool - Kingstone,2023-03-07T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
753039,Dean Pool - Kingstone,2023-03-07T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
753039,Dean Pool - Kingstone,2023-03-07T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
753039,Dean Pool - Kingstone,2023-03-07T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
753039,Dean Pool - Kingstone,2023-03-07T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
753039,Dean Pool - Kingstone,2023-03-07T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
753039,Dean Pool - Kingstone,2023-03-07T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
753039,Dean Pool - Kingstone,2023-03-07T23:00:00.000+00:00,busbar,,L3 Active Power,kW,9.78
753039,Dean Pool - Kingstone,2023-03-07T23:00:00.000+00:00,busbar,,L2 Active Power,kW,19.68
753039,Dean Pool - Kingstone,2023-03-07T23:00:00.000+00:00,busbar,,L1 Active Power,kW,7.19
753039,Dean Pool - Kingstone,2023-03-07T23:00:00.000+00:00,busbar,,N Current (RMS),A,49.8
753039,Dean Pool - Kingstone,2023-03-07T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
753039,Dean Pool - Kingstone,2023-03-07T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
753039,Dean Pool - Kingstone,2023-03-07T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.2
753039,Dean Pool - Kingstone,2023-03-07T22:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.77
753039,Dean Pool - Kingstone,2023-03-07T22:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
753039,Dean Pool - Kingstone,2023-03-07T22:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.29
753039,Dean Pool - Kingstone,2023-03-07T22:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.09
753039,Dean Pool - Kingstone,2023-03-07T22:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.74
753039,Dean Pool - Kingstone,2023-03-07T22:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.47
753039,Dean Pool - Kingstone,2023-03-07T22:50:00.000+00:00,feeder,4.0,N Current (RMS),A,16.6
753039,Dean Pool - Kingstone,2023-03-07T22:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.2
753039,Dean Pool - Kingstone,2023-03-07T22:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.8
753039,Dean Pool - Kingstone,2023-03-07T22:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.3
753039,Dean Pool - Kingstone,2023-03-07T22:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.08
753039,Dean Pool - Kingstone,2023-03-07T22:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.89
753039,Dean Pool - Kingstone,2023-03-07T22:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.73
753039,Dean Pool - Kingstone,2023-03-07T22:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.44
753039,Dean Pool - Kingstone,2023-03-07T22:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.17
753039,Dean Pool - Kingstone,2023-03-07T22:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.38
753039,Dean Pool - Kingstone,2023-03-07T22:50:00.000+00:00,feeder,3.0,N Current (RMS),A,37.9
753039,Dean Pool - Kingstone,2023-03-07T22:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.5
753039,Dean Pool - Kingstone,2023-03-07T22:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.6
753039,Dean Pool - Kingstone,2023-03-07T22:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.0
753039,Dean Pool - Kingstone,2023-03-07T22:50:00.000+00:00,transformer,,Temperature,C,12.5
753039,Dean Pool - Kingstone,2023-03-07T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
753039,Dean Pool - Kingstone,2023-03-07T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
753039,Dean Pool - Kingstone,2023-03-07T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
753039,Dean Pool - Kingstone,2023-03-07T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
753039,Dean Pool - Kingstone,2023-03-07T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
753039,Dean Pool - Kingstone,2023-03-07T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
753039,Dean Pool - Kingstone,2023-03-07T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
753039,Dean Pool - Kingstone,2023-03-07T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
753039,Dean Pool - Kingstone,2023-03-07T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
753039,Dean Pool - Kingstone,2023-03-07T22:50:00.000+00:00,busbar,,L3 Active Power,kW,10.54
753039,Dean Pool - Kingstone,2023-03-07T22:50:00.000+00:00,busbar,,L2 Active Power,kW,19.91
753039,Dean Pool - Kingstone,2023-03-07T22:50:00.000+00:00,busbar,,L1 Active Power,kW,5.85
753039,Dean Pool - Kingstone,2023-03-07T22:50:00.000+00:00,busbar,,N Current (RMS),A,52.5
753039,Dean Pool - Kingstone,2023-03-07T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
753039,Dean Pool - Kingstone,2023-03-07T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
753039,Dean Pool - Kingstone,2023-03-07T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.2
753039,Dean Pool - Kingstone,2023-03-07T22:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.33
753039,Dean Pool - Kingstone,2023-03-07T22:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.5
753039,Dean Pool - Kingstone,2023-03-07T22:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.79
753039,Dean Pool - Kingstone,2023-03-07T22:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.75
753039,Dean Pool - Kingstone,2023-03-07T22:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.67
753039,Dean Pool - Kingstone,2023-03-07T22:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.96
753039,Dean Pool - Kingstone,2023-03-07T22:40:00.000+00:00,feeder,4.0,N Current (RMS),A,14.3
753039,Dean Pool - Kingstone,2023-03-07T22:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.9
753039,Dean Pool - Kingstone,2023-03-07T22:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.6
753039,Dean Pool - Kingstone,2023-03-07T22:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.6
753039,Dean Pool - Kingstone,2023-03-07T22:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.14
753039,Dean Pool - Kingstone,2023-03-07T22:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.08
753039,Dean Pool - Kingstone,2023-03-07T22:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.8
753039,Dean Pool - Kingstone,2023-03-07T22:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.31
753039,Dean Pool - Kingstone,2023-03-07T22:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.67
753039,Dean Pool - Kingstone,2023-03-07T22:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.66
753039,Dean Pool - Kingstone,2023-03-07T22:40:00.000+00:00,feeder,3.0,N Current (RMS),A,38.2
753039,Dean Pool - Kingstone,2023-03-07T22:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.5
753039,Dean Pool - Kingstone,2023-03-07T22:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.7
753039,Dean Pool - Kingstone,2023-03-07T22:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.3
753039,Dean Pool - Kingstone,2023-03-07T22:40:00.000+00:00,transformer,,Temperature,C,12.5
753039,Dean Pool - Kingstone,2023-03-07T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
753039,Dean Pool - Kingstone,2023-03-07T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
753039,Dean Pool - Kingstone,2023-03-07T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
753039,Dean Pool - Kingstone,2023-03-07T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
753039,Dean Pool - Kingstone,2023-03-07T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
753039,Dean Pool - Kingstone,2023-03-07T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
753039,Dean Pool - Kingstone,2023-03-07T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
753039,Dean Pool - Kingstone,2023-03-07T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
753039,Dean Pool - Kingstone,2023-03-07T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
753039,Dean Pool - Kingstone,2023-03-07T22:40:00.000+00:00,busbar,,L3 Active Power,kW,15.07
753039,Dean Pool - Kingstone,2023-03-07T22:40:00.000+00:00,busbar,,L2 Active Power,kW,18.35
753039,Dean Pool - Kingstone,2023-03-07T22:40:00.000+00:00,busbar,,L1 Active Power,kW,6.62
753039,Dean Pool - Kingstone,2023-03-07T22:40:00.000+00:00,busbar,,N Current (RMS),A,50.0
753039,Dean Pool - Kingstone,2023-03-07T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
753039,Dean Pool - Kingstone,2023-03-07T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.3
753039,Dean Pool - Kingstone,2023-03-07T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.2
753039,Dean Pool - Kingstone,2023-03-07T22:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.96
753039,Dean Pool - Kingstone,2023-03-07T22:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
753039,Dean Pool - Kingstone,2023-03-07T22:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.42
753039,Dean Pool - Kingstone,2023-03-07T22:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.01
753039,Dean Pool - Kingstone,2023-03-07T22:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.58
753039,Dean Pool - Kingstone,2023-03-07T22:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.66
753039,Dean Pool - Kingstone,2023-03-07T22:30:00.000+00:00,feeder,4.0,N Current (RMS),A,11.7
753039,Dean Pool - Kingstone,2023-03-07T22:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.3
753039,Dean Pool - Kingstone,2023-03-07T22:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.6
753039,Dean Pool - Kingstone,2023-03-07T22:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.3
753039,Dean Pool - Kingstone,2023-03-07T22:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.4
753039,Dean Pool - Kingstone,2023-03-07T22:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.21
753039,Dean Pool - Kingstone,2023-03-07T22:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.79
753039,Dean Pool - Kingstone,2023-03-07T22:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.77
753039,Dean Pool - Kingstone,2023-03-07T22:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.47
753039,Dean Pool - Kingstone,2023-03-07T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.35
753039,Dean Pool - Kingstone,2023-03-07T22:30:00.000+00:00,feeder,3.0,N Current (RMS),A,31.5
753039,Dean Pool - Kingstone,2023-03-07T22:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.0
753039,Dean Pool - Kingstone,2023-03-07T22:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.0
753039,Dean Pool - Kingstone,2023-03-07T22:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.9
753039,Dean Pool - Kingstone,2023-03-07T22:30:00.000+00:00,transformer,,Temperature,C,12.5
753039,Dean Pool - Kingstone,2023-03-07T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
753039,Dean Pool - Kingstone,2023-03-07T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
753039,Dean Pool - Kingstone,2023-03-07T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
753039,Dean Pool - Kingstone,2023-03-07T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
753039,Dean Pool - Kingstone,2023-03-07T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
753039,Dean Pool - Kingstone,2023-03-07T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
753039,Dean Pool - Kingstone,2023-03-07T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
753039,Dean Pool - Kingstone,2023-03-07T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
753039,Dean Pool - Kingstone,2023-03-07T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
753039,Dean Pool - Kingstone,2023-03-07T22:30:00.000+00:00,busbar,,L3 Active Power,kW,9.78
753039,Dean Pool - Kingstone,2023-03-07T22:30:00.000+00:00,busbar,,L2 Active Power,kW,16.05
753039,Dean Pool - Kingstone,2023-03-07T22:30:00.000+00:00,busbar,,L1 Active Power,kW,7.0
753039,Dean Pool - Kingstone,2023-03-07T22:30:00.000+00:00,busbar,,N Current (RMS),A,40.2
753039,Dean Pool - Kingstone,2023-03-07T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.9
753039,Dean Pool - Kingstone,2023-03-07T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
753039,Dean Pool - Kingstone,2023-03-07T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
753039,Dean Pool - Kingstone,2023-03-07T22:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.42
753039,Dean Pool - Kingstone,2023-03-07T22:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
753039,Dean Pool - Kingstone,2023-03-07T22:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.51
753039,Dean Pool - Kingstone,2023-03-07T22:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.94
753039,Dean Pool - Kingstone,2023-03-07T22:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.07
753039,Dean Pool - Kingstone,2023-03-07T22:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.41
753039,Dean Pool - Kingstone,2023-03-07T22:20:00.000+00:00,feeder,4.0,N Current (RMS),A,17.8
753039,Dean Pool - Kingstone,2023-03-07T22:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.4
753039,Dean Pool - Kingstone,2023-03-07T22:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.9
753039,Dean Pool - Kingstone,2023-03-07T22:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.6
753039,Dean Pool - Kingstone,2023-03-07T22:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.06
753039,Dean Pool - Kingstone,2023-03-07T22:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
753039,Dean Pool - Kingstone,2023-03-07T22:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.33
753039,Dean Pool - Kingstone,2023-03-07T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.0
753039,Dean Pool - Kingstone,2023-03-07T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.55
753039,Dean Pool - Kingstone,2023-03-07T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.3
753039,Dean Pool - Kingstone,2023-03-07T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,34.4
753039,Dean Pool - Kingstone,2023-03-07T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.1
753039,Dean Pool - Kingstone,2023-03-07T22:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,60.5
753039,Dean Pool - Kingstone,2023-03-07T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.4
753039,Dean Pool - Kingstone,2023-03-07T22:20:00.000+00:00,transformer,,Temperature,C,12.6
753039,Dean Pool - Kingstone,2023-03-07T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
753039,Dean Pool - Kingstone,2023-03-07T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
753039,Dean Pool - Kingstone,2023-03-07T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
753039,Dean Pool - Kingstone,2023-03-07T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
753039,Dean Pool - Kingstone,2023-03-07T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
753039,Dean Pool - Kingstone,2023-03-07T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
753039,Dean Pool - Kingstone,2023-03-07T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
753039,Dean Pool - Kingstone,2023-03-07T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
753039,Dean Pool - Kingstone,2023-03-07T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
753039,Dean Pool - Kingstone,2023-03-07T22:20:00.000+00:00,busbar,,L3 Active Power,kW,13.94
753039,Dean Pool - Kingstone,2023-03-07T22:20:00.000+00:00,busbar,,L2 Active Power,kW,18.62
753039,Dean Pool - Kingstone,2023-03-07T22:20:00.000+00:00,busbar,,L1 Active Power,kW,9.71
753039,Dean Pool - Kingstone,2023-03-07T22:20:00.000+00:00,busbar,,N Current (RMS),A,41.4
753039,Dean Pool - Kingstone,2023-03-07T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
753039,Dean Pool - Kingstone,2023-03-07T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.9
753039,Dean Pool - Kingstone,2023-03-07T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.5
753039,Dean Pool - Kingstone,2023-03-07T22:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.39
753039,Dean Pool - Kingstone,2023-03-07T22:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.75
753039,Dean Pool - Kingstone,2023-03-07T22:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.38
753039,Dean Pool - Kingstone,2023-03-07T22:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.76
753039,Dean Pool - Kingstone,2023-03-07T22:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.67
753039,Dean Pool - Kingstone,2023-03-07T22:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.61
753039,Dean Pool - Kingstone,2023-03-07T22:10:00.000+00:00,feeder,4.0,N Current (RMS),A,15.7
753039,Dean Pool - Kingstone,2023-03-07T22:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.2
753039,Dean Pool - Kingstone,2023-03-07T22:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.5
753039,Dean Pool - Kingstone,2023-03-07T22:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.2
753039,Dean Pool - Kingstone,2023-03-07T22:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
753039,Dean Pool - Kingstone,2023-03-07T22:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
753039,Dean Pool - Kingstone,2023-03-07T22:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.49
753039,Dean Pool - Kingstone,2023-03-07T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.59
753039,Dean Pool - Kingstone,2023-03-07T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.54
753039,Dean Pool - Kingstone,2023-03-07T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.15
753039,Dean Pool - Kingstone,2023-03-07T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,26.4
753039,Dean Pool - Kingstone,2023-03-07T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.2
753039,Dean Pool - Kingstone,2023-03-07T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.6
753039,Dean Pool - Kingstone,2023-03-07T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.1
753039,Dean Pool - Kingstone,2023-03-07T22:10:00.000+00:00,transformer,,Temperature,C,12.7
753039,Dean Pool - Kingstone,2023-03-07T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
753039,Dean Pool - Kingstone,2023-03-07T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
753039,Dean Pool - Kingstone,2023-03-07T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
753039,Dean Pool - Kingstone,2023-03-07T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
753039,Dean Pool - Kingstone,2023-03-07T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
753039,Dean Pool - Kingstone,2023-03-07T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
753039,Dean Pool - Kingstone,2023-03-07T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
753039,Dean Pool - Kingstone,2023-03-07T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
753039,Dean Pool - Kingstone,2023-03-07T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
753039,Dean Pool - Kingstone,2023-03-07T22:10:00.000+00:00,busbar,,L3 Active Power,kW,14.36
753039,Dean Pool - Kingstone,2023-03-07T22:10:00.000+00:00,busbar,,L2 Active Power,kW,17.21
753039,Dean Pool - Kingstone,2023-03-07T22:10:00.000+00:00,busbar,,L1 Active Power,kW,13.76
753039,Dean Pool - Kingstone,2023-03-07T22:10:00.000+00:00,busbar,,N Current (RMS),A,32.1
753039,Dean Pool - Kingstone,2023-03-07T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
753039,Dean Pool - Kingstone,2023-03-07T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
753039,Dean Pool - Kingstone,2023-03-07T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
753039,Dean Pool - Kingstone,2023-03-07T22:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.06
753039,Dean Pool - Kingstone,2023-03-07T22:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
753039,Dean Pool - Kingstone,2023-03-07T22:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.52
753039,Dean Pool - Kingstone,2023-03-07T22:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.53
753039,Dean Pool - Kingstone,2023-03-07T22:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.31
753039,Dean Pool - Kingstone,2023-03-07T22:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.32
753039,Dean Pool - Kingstone,2023-03-07T22:00:00.000+00:00,feeder,4.0,N Current (RMS),A,14.4
753039,Dean Pool - Kingstone,2023-03-07T22:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.4
753039,Dean Pool - Kingstone,2023-03-07T22:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.1
753039,Dean Pool - Kingstone,2023-03-07T22:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.4
753039,Dean Pool - Kingstone,2023-03-07T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.38
753039,Dean Pool - Kingstone,2023-03-07T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
753039,Dean Pool - Kingstone,2023-03-07T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.51
753039,Dean Pool - Kingstone,2023-03-07T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.91
753039,Dean Pool - Kingstone,2023-03-07T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.22
753039,Dean Pool - Kingstone,2023-03-07T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.43
753039,Dean Pool - Kingstone,2023-03-07T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,26.5
753039,Dean Pool - Kingstone,2023-03-07T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.0
753039,Dean Pool - Kingstone,2023-03-07T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,63.4
753039,Dean Pool - Kingstone,2023-03-07T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.8
753039,Dean Pool - Kingstone,2023-03-07T22:00:00.000+00:00,transformer,,Temperature,C,12.8
753039,Dean Pool - Kingstone,2023-03-07T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
753039,Dean Pool - Kingstone,2023-03-07T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
753039,Dean Pool - Kingstone,2023-03-07T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
753039,Dean Pool - Kingstone,2023-03-07T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
753039,Dean Pool - Kingstone,2023-03-07T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
753039,Dean Pool - Kingstone,2023-03-07T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
753039,Dean Pool - Kingstone,2023-03-07T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
753039,Dean Pool - Kingstone,2023-03-07T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
753039,Dean Pool - Kingstone,2023-03-07T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
753039,Dean Pool - Kingstone,2023-03-07T22:00:00.000+00:00,busbar,,L3 Active Power,kW,13.45
753039,Dean Pool - Kingstone,2023-03-07T22:00:00.000+00:00,busbar,,L2 Active Power,kW,19.53
753039,Dean Pool - Kingstone,2023-03-07T22:00:00.000+00:00,busbar,,L1 Active Power,kW,15.75
753039,Dean Pool - Kingstone,2023-03-07T22:00:00.000+00:00,busbar,,N Current (RMS),A,37.6
753039,Dean Pool - Kingstone,2023-03-07T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
753039,Dean Pool - Kingstone,2023-03-07T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.9
753039,Dean Pool - Kingstone,2023-03-07T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.9
753039,Dean Pool - Kingstone,2023-03-07T21:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.1
753039,Dean Pool - Kingstone,2023-03-07T21:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
753039,Dean Pool - Kingstone,2023-03-07T21:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.53
753039,Dean Pool - Kingstone,2023-03-07T21:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.49
753039,Dean Pool - Kingstone,2023-03-07T21:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.09
753039,Dean Pool - Kingstone,2023-03-07T21:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.02
753039,Dean Pool - Kingstone,2023-03-07T21:50:00.000+00:00,feeder,4.0,N Current (RMS),A,13.3
753039,Dean Pool - Kingstone,2023-03-07T21:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.0
753039,Dean Pool - Kingstone,2023-03-07T21:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.0
753039,Dean Pool - Kingstone,2023-03-07T21:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.2
753039,Dean Pool - Kingstone,2023-03-07T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.4
753039,Dean Pool - Kingstone,2023-03-07T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
753039,Dean Pool - Kingstone,2023-03-07T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.54
753039,Dean Pool - Kingstone,2023-03-07T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.89
753039,Dean Pool - Kingstone,2023-03-07T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.69
753039,Dean Pool - Kingstone,2023-03-07T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.13
753039,Dean Pool - Kingstone,2023-03-07T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,30.2
753039,Dean Pool - Kingstone,2023-03-07T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.3
753039,Dean Pool - Kingstone,2023-03-07T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.9
753039,Dean Pool - Kingstone,2023-03-07T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.1
753039,Dean Pool - Kingstone,2023-03-07T21:50:00.000+00:00,transformer,,Temperature,C,12.8
753039,Dean Pool - Kingstone,2023-03-07T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
753039,Dean Pool - Kingstone,2023-03-07T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
753039,Dean Pool - Kingstone,2023-03-07T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
753039,Dean Pool - Kingstone,2023-03-07T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
753039,Dean Pool - Kingstone,2023-03-07T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
753039,Dean Pool - Kingstone,2023-03-07T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
753039,Dean Pool - Kingstone,2023-03-07T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
753039,Dean Pool - Kingstone,2023-03-07T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
753039,Dean Pool - Kingstone,2023-03-07T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
753039,Dean Pool - Kingstone,2023-03-07T21:50:00.000+00:00,busbar,,L3 Active Power,kW,13.38
753039,Dean Pool - Kingstone,2023-03-07T21:50:00.000+00:00,busbar,,L2 Active Power,kW,16.78
753039,Dean Pool - Kingstone,2023-03-07T21:50:00.000+00:00,busbar,,L1 Active Power,kW,10.15
753039,Dean Pool - Kingstone,2023-03-07T21:50:00.000+00:00,busbar,,N Current (RMS),A,41.7
753039,Dean Pool - Kingstone,2023-03-07T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
753039,Dean Pool - Kingstone,2023-03-07T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
753039,Dean Pool - Kingstone,2023-03-07T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
753039,Dean Pool - Kingstone,2023-03-07T21:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.98
753039,Dean Pool - Kingstone,2023-03-07T21:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.81
753039,Dean Pool - Kingstone,2023-03-07T21:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.56
753039,Dean Pool - Kingstone,2023-03-07T21:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.84
753039,Dean Pool - Kingstone,2023-03-07T21:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.98
753039,Dean Pool - Kingstone,2023-03-07T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.03
753039,Dean Pool - Kingstone,2023-03-07T21:40:00.000+00:00,feeder,4.0,N Current (RMS),A,13.3
753039,Dean Pool - Kingstone,2023-03-07T21:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.0
753039,Dean Pool - Kingstone,2023-03-07T21:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.6
753039,Dean Pool - Kingstone,2023-03-07T21:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.1
753039,Dean Pool - Kingstone,2023-03-07T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.63
753039,Dean Pool - Kingstone,2023-03-07T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
753039,Dean Pool - Kingstone,2023-03-07T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.79
753039,Dean Pool - Kingstone,2023-03-07T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.22
753039,Dean Pool - Kingstone,2023-03-07T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.95
753039,Dean Pool - Kingstone,2023-03-07T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.26
753039,Dean Pool - Kingstone,2023-03-07T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,38.2
753039,Dean Pool - Kingstone,2023-03-07T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.8
753039,Dean Pool - Kingstone,2023-03-07T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,61.4
753039,Dean Pool - Kingstone,2023-03-07T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.9
753039,Dean Pool - Kingstone,2023-03-07T21:40:00.000+00:00,transformer,,Temperature,C,12.9
753039,Dean Pool - Kingstone,2023-03-07T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
753039,Dean Pool - Kingstone,2023-03-07T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
753039,Dean Pool - Kingstone,2023-03-07T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
753039,Dean Pool - Kingstone,2023-03-07T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
753039,Dean Pool - Kingstone,2023-03-07T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
753039,Dean Pool - Kingstone,2023-03-07T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
753039,Dean Pool - Kingstone,2023-03-07T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
753039,Dean Pool - Kingstone,2023-03-07T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
753039,Dean Pool - Kingstone,2023-03-07T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
753039,Dean Pool - Kingstone,2023-03-07T21:40:00.000+00:00,busbar,,L3 Active Power,kW,14.05
753039,Dean Pool - Kingstone,2023-03-07T21:40:00.000+00:00,busbar,,L2 Active Power,kW,18.92
753039,Dean Pool - Kingstone,2023-03-07T21:40:00.000+00:00,busbar,,L1 Active Power,kW,9.29
753039,Dean Pool - Kingstone,2023-03-07T21:40:00.000+00:00,busbar,,N Current (RMS),A,45.5
753039,Dean Pool - Kingstone,2023-03-07T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
753039,Dean Pool - Kingstone,2023-03-07T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
753039,Dean Pool - Kingstone,2023-03-07T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.7
753039,Dean Pool - Kingstone,2023-03-07T21:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.93
753039,Dean Pool - Kingstone,2023-03-07T21:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.78
753039,Dean Pool - Kingstone,2023-03-07T21:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.21
753039,Dean Pool - Kingstone,2023-03-07T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.94
753039,Dean Pool - Kingstone,2023-03-07T21:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.79
753039,Dean Pool - Kingstone,2023-03-07T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.47
753039,Dean Pool - Kingstone,2023-03-07T21:30:00.000+00:00,feeder,4.0,N Current (RMS),A,18.8
753039,Dean Pool - Kingstone,2023-03-07T21:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.4
753039,Dean Pool - Kingstone,2023-03-07T21:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.8
753039,Dean Pool - Kingstone,2023-03-07T21:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.7
753039,Dean Pool - Kingstone,2023-03-07T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.26
753039,Dean Pool - Kingstone,2023-03-07T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
753039,Dean Pool - Kingstone,2023-03-07T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.68
753039,Dean Pool - Kingstone,2023-03-07T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.79
753039,Dean Pool - Kingstone,2023-03-07T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.8
753039,Dean Pool - Kingstone,2023-03-07T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.56
753039,Dean Pool - Kingstone,2023-03-07T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,32.4
753039,Dean Pool - Kingstone,2023-03-07T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.6
753039,Dean Pool - Kingstone,2023-03-07T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.3
753039,Dean Pool - Kingstone,2023-03-07T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.3
753039,Dean Pool - Kingstone,2023-03-07T21:30:00.000+00:00,transformer,,Temperature,C,13.0
753039,Dean Pool - Kingstone,2023-03-07T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
753039,Dean Pool - Kingstone,2023-03-07T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
753039,Dean Pool - Kingstone,2023-03-07T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
753039,Dean Pool - Kingstone,2023-03-07T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
753039,Dean Pool - Kingstone,2023-03-07T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
753039,Dean Pool - Kingstone,2023-03-07T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
753039,Dean Pool - Kingstone,2023-03-07T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
753039,Dean Pool - Kingstone,2023-03-07T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
753039,Dean Pool - Kingstone,2023-03-07T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
753039,Dean Pool - Kingstone,2023-03-07T21:30:00.000+00:00,busbar,,L3 Active Power,kW,13.73
753039,Dean Pool - Kingstone,2023-03-07T21:30:00.000+00:00,busbar,,L2 Active Power,kW,18.59
753039,Dean Pool - Kingstone,2023-03-07T21:30:00.000+00:00,busbar,,L1 Active Power,kW,13.03
753039,Dean Pool - Kingstone,2023-03-07T21:30:00.000+00:00,busbar,,N Current (RMS),A,40.4
753039,Dean Pool - Kingstone,2023-03-07T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
753039,Dean Pool - Kingstone,2023-03-07T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.9
753039,Dean Pool - Kingstone,2023-03-07T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
753039,Dean Pool - Kingstone,2023-03-07T21:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.87
753039,Dean Pool - Kingstone,2023-03-07T21:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
753039,Dean Pool - Kingstone,2023-03-07T21:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.99
753039,Dean Pool - Kingstone,2023-03-07T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.21
753039,Dean Pool - Kingstone,2023-03-07T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.88
753039,Dean Pool - Kingstone,2023-03-07T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.09
753039,Dean Pool - Kingstone,2023-03-07T21:20:00.000+00:00,feeder,4.0,N Current (RMS),A,23.5
753039,Dean Pool - Kingstone,2023-03-07T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.9
753039,Dean Pool - Kingstone,2023-03-07T21:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.6
753039,Dean Pool - Kingstone,2023-03-07T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.6
753039,Dean Pool - Kingstone,2023-03-07T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.29
753039,Dean Pool - Kingstone,2023-03-07T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.25
753039,Dean Pool - Kingstone,2023-03-07T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.66
753039,Dean Pool - Kingstone,2023-03-07T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.43
753039,Dean Pool - Kingstone,2023-03-07T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.53
753039,Dean Pool - Kingstone,2023-03-07T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.24
753039,Dean Pool - Kingstone,2023-03-07T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,26.2
753039,Dean Pool - Kingstone,2023-03-07T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.0
753039,Dean Pool - Kingstone,2023-03-07T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.3
753039,Dean Pool - Kingstone,2023-03-07T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.4
753039,Dean Pool - Kingstone,2023-03-07T21:20:00.000+00:00,transformer,,Temperature,C,13.0
753039,Dean Pool - Kingstone,2023-03-07T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
753039,Dean Pool - Kingstone,2023-03-07T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
753039,Dean Pool - Kingstone,2023-03-07T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
753039,Dean Pool - Kingstone,2023-03-07T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
753039,Dean Pool - Kingstone,2023-03-07T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
753039,Dean Pool - Kingstone,2023-03-07T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.75
753039,Dean Pool - Kingstone,2023-03-07T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
753039,Dean Pool - Kingstone,2023-03-07T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
753039,Dean Pool - Kingstone,2023-03-07T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
753039,Dean Pool - Kingstone,2023-03-07T21:20:00.000+00:00,busbar,,L3 Active Power,kW,12.64
753039,Dean Pool - Kingstone,2023-03-07T21:20:00.000+00:00,busbar,,L2 Active Power,kW,13.4
753039,Dean Pool - Kingstone,2023-03-07T21:20:00.000+00:00,busbar,,L1 Active Power,kW,14.33
753039,Dean Pool - Kingstone,2023-03-07T21:20:00.000+00:00,busbar,,N Current (RMS),A,37.9
753039,Dean Pool - Kingstone,2023-03-07T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
753039,Dean Pool - Kingstone,2023-03-07T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
753039,Dean Pool - Kingstone,2023-03-07T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
753039,Dean Pool - Kingstone,2023-03-07T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.11
753039,Dean Pool - Kingstone,2023-03-07T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
753039,Dean Pool - Kingstone,2023-03-07T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.2
753039,Dean Pool - Kingstone,2023-03-07T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.18
753039,Dean Pool - Kingstone,2023-03-07T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.28
753039,Dean Pool - Kingstone,2023-03-07T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.93
753039,Dean Pool - Kingstone,2023-03-07T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,28.2
753039,Dean Pool - Kingstone,2023-03-07T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.6
753039,Dean Pool - Kingstone,2023-03-07T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.7
753039,Dean Pool - Kingstone,2023-03-07T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.3
753039,Dean Pool - Kingstone,2023-03-07T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.34
753039,Dean Pool - Kingstone,2023-03-07T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
753039,Dean Pool - Kingstone,2023-03-07T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.57
753039,Dean Pool - Kingstone,2023-03-07T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.64
753039,Dean Pool - Kingstone,2023-03-07T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.9
753039,Dean Pool - Kingstone,2023-03-07T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.87
753039,Dean Pool - Kingstone,2023-03-07T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,28.5
753039,Dean Pool - Kingstone,2023-03-07T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.0
753039,Dean Pool - Kingstone,2023-03-07T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.8
753039,Dean Pool - Kingstone,2023-03-07T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.8
753039,Dean Pool - Kingstone,2023-03-07T21:10:00.000+00:00,transformer,,Temperature,C,13.1
753039,Dean Pool - Kingstone,2023-03-07T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
753039,Dean Pool - Kingstone,2023-03-07T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
753039,Dean Pool - Kingstone,2023-03-07T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
753039,Dean Pool - Kingstone,2023-03-07T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
