Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753039,Dean Pool - Kingstone,2023-03-07T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
753039,Dean Pool - Kingstone,2023-03-07T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
753039,Dean Pool - Kingstone,2023-03-07T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
753039,Dean Pool - Kingstone,2023-03-07T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
753039,Dean Pool - Kingstone,2023-03-07T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
753039,Dean Pool - Kingstone,2023-03-07T21:10:00.000+00:00,busbar,,L3 Active Power,kW,15.82
753039,Dean Pool - Kingstone,2023-03-07T21:10:00.000+00:00,busbar,,L2 Active Power,kW,11.19
753039,Dean Pool - Kingstone,2023-03-07T21:10:00.000+00:00,busbar,,L1 Active Power,kW,16.8
753039,Dean Pool - Kingstone,2023-03-07T21:10:00.000+00:00,busbar,,N Current (RMS),A,42.0
753039,Dean Pool - Kingstone,2023-03-07T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
753039,Dean Pool - Kingstone,2023-03-07T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.1
753039,Dean Pool - Kingstone,2023-03-07T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
753039,Dean Pool - Kingstone,2023-03-07T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.31
753039,Dean Pool - Kingstone,2023-03-07T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.86
753039,Dean Pool - Kingstone,2023-03-07T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.93
753039,Dean Pool - Kingstone,2023-03-07T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.62
753039,Dean Pool - Kingstone,2023-03-07T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.11
753039,Dean Pool - Kingstone,2023-03-07T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.34
753039,Dean Pool - Kingstone,2023-03-07T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,23.5
753039,Dean Pool - Kingstone,2023-03-07T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.9
753039,Dean Pool - Kingstone,2023-03-07T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.8
753039,Dean Pool - Kingstone,2023-03-07T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.7
753039,Dean Pool - Kingstone,2023-03-07T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.28
753039,Dean Pool - Kingstone,2023-03-07T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.19
753039,Dean Pool - Kingstone,2023-03-07T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.73
753039,Dean Pool - Kingstone,2023-03-07T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.71
753039,Dean Pool - Kingstone,2023-03-07T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.33
753039,Dean Pool - Kingstone,2023-03-07T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.13
753039,Dean Pool - Kingstone,2023-03-07T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,23.4
753039,Dean Pool - Kingstone,2023-03-07T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.3
753039,Dean Pool - Kingstone,2023-03-07T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.4
753039,Dean Pool - Kingstone,2023-03-07T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.8
753039,Dean Pool - Kingstone,2023-03-07T21:00:00.000+00:00,transformer,,Temperature,C,13.2
753039,Dean Pool - Kingstone,2023-03-07T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
753039,Dean Pool - Kingstone,2023-03-07T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
753039,Dean Pool - Kingstone,2023-03-07T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
753039,Dean Pool - Kingstone,2023-03-07T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
753039,Dean Pool - Kingstone,2023-03-07T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
753039,Dean Pool - Kingstone,2023-03-07T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
753039,Dean Pool - Kingstone,2023-03-07T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
753039,Dean Pool - Kingstone,2023-03-07T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
753039,Dean Pool - Kingstone,2023-03-07T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
753039,Dean Pool - Kingstone,2023-03-07T21:00:00.000+00:00,busbar,,L3 Active Power,kW,14.32
753039,Dean Pool - Kingstone,2023-03-07T21:00:00.000+00:00,busbar,,L2 Active Power,kW,13.45
753039,Dean Pool - Kingstone,2023-03-07T21:00:00.000+00:00,busbar,,L1 Active Power,kW,17.47
753039,Dean Pool - Kingstone,2023-03-07T21:00:00.000+00:00,busbar,,N Current (RMS),A,39.5
753039,Dean Pool - Kingstone,2023-03-07T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
753039,Dean Pool - Kingstone,2023-03-07T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
753039,Dean Pool - Kingstone,2023-03-07T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
753039,Dean Pool - Kingstone,2023-03-07T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.35
753039,Dean Pool - Kingstone,2023-03-07T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.69
753039,Dean Pool - Kingstone,2023-03-07T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.32
753039,Dean Pool - Kingstone,2023-03-07T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.77
753039,Dean Pool - Kingstone,2023-03-07T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.88
753039,Dean Pool - Kingstone,2023-03-07T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.23
753039,Dean Pool - Kingstone,2023-03-07T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,27.3
753039,Dean Pool - Kingstone,2023-03-07T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.0
753039,Dean Pool - Kingstone,2023-03-07T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.5
753039,Dean Pool - Kingstone,2023-03-07T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.6
753039,Dean Pool - Kingstone,2023-03-07T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.16
753039,Dean Pool - Kingstone,2023-03-07T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.23
753039,Dean Pool - Kingstone,2023-03-07T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.72
753039,Dean Pool - Kingstone,2023-03-07T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.79
753039,Dean Pool - Kingstone,2023-03-07T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.17
753039,Dean Pool - Kingstone,2023-03-07T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.57
753039,Dean Pool - Kingstone,2023-03-07T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,22.5
753039,Dean Pool - Kingstone,2023-03-07T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.5
753039,Dean Pool - Kingstone,2023-03-07T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.7
753039,Dean Pool - Kingstone,2023-03-07T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.2
753039,Dean Pool - Kingstone,2023-03-07T20:50:00.000+00:00,transformer,,Temperature,C,13.2
753039,Dean Pool - Kingstone,2023-03-07T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
753039,Dean Pool - Kingstone,2023-03-07T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
753039,Dean Pool - Kingstone,2023-03-07T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
753039,Dean Pool - Kingstone,2023-03-07T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
753039,Dean Pool - Kingstone,2023-03-07T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
753039,Dean Pool - Kingstone,2023-03-07T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
753039,Dean Pool - Kingstone,2023-03-07T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
753039,Dean Pool - Kingstone,2023-03-07T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
753039,Dean Pool - Kingstone,2023-03-07T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
753039,Dean Pool - Kingstone,2023-03-07T20:50:00.000+00:00,busbar,,L3 Active Power,kW,13.56
753039,Dean Pool - Kingstone,2023-03-07T20:50:00.000+00:00,busbar,,L2 Active Power,kW,14.06
753039,Dean Pool - Kingstone,2023-03-07T20:50:00.000+00:00,busbar,,L1 Active Power,kW,18.8
753039,Dean Pool - Kingstone,2023-03-07T20:50:00.000+00:00,busbar,,N Current (RMS),A,42.9
753039,Dean Pool - Kingstone,2023-03-07T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.7
753039,Dean Pool - Kingstone,2023-03-07T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
753039,Dean Pool - Kingstone,2023-03-07T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
753039,Dean Pool - Kingstone,2023-03-07T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.85
753039,Dean Pool - Kingstone,2023-03-07T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.3
753039,Dean Pool - Kingstone,2023-03-07T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.97
753039,Dean Pool - Kingstone,2023-03-07T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.19
753039,Dean Pool - Kingstone,2023-03-07T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.14
753039,Dean Pool - Kingstone,2023-03-07T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.76
753039,Dean Pool - Kingstone,2023-03-07T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,23.2
753039,Dean Pool - Kingstone,2023-03-07T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.2
753039,Dean Pool - Kingstone,2023-03-07T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.6
753039,Dean Pool - Kingstone,2023-03-07T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.9
753039,Dean Pool - Kingstone,2023-03-07T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.09
753039,Dean Pool - Kingstone,2023-03-07T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.07
753039,Dean Pool - Kingstone,2023-03-07T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.56
753039,Dean Pool - Kingstone,2023-03-07T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.55
753039,Dean Pool - Kingstone,2023-03-07T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.92
753039,Dean Pool - Kingstone,2023-03-07T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.51
753039,Dean Pool - Kingstone,2023-03-07T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,22.9
753039,Dean Pool - Kingstone,2023-03-07T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.6
753039,Dean Pool - Kingstone,2023-03-07T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.9
753039,Dean Pool - Kingstone,2023-03-07T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.8
753039,Dean Pool - Kingstone,2023-03-07T20:40:00.000+00:00,transformer,,Temperature,C,13.3
753039,Dean Pool - Kingstone,2023-03-07T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
753039,Dean Pool - Kingstone,2023-03-07T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
753039,Dean Pool - Kingstone,2023-03-07T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
753039,Dean Pool - Kingstone,2023-03-07T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
753039,Dean Pool - Kingstone,2023-03-07T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
753039,Dean Pool - Kingstone,2023-03-07T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
753039,Dean Pool - Kingstone,2023-03-07T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
753039,Dean Pool - Kingstone,2023-03-07T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
753039,Dean Pool - Kingstone,2023-03-07T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
753039,Dean Pool - Kingstone,2023-03-07T20:40:00.000+00:00,busbar,,L3 Active Power,kW,11.74
753039,Dean Pool - Kingstone,2023-03-07T20:40:00.000+00:00,busbar,,L2 Active Power,kW,14.05
753039,Dean Pool - Kingstone,2023-03-07T20:40:00.000+00:00,busbar,,L1 Active Power,kW,16.27
753039,Dean Pool - Kingstone,2023-03-07T20:40:00.000+00:00,busbar,,N Current (RMS),A,39.3
753039,Dean Pool - Kingstone,2023-03-07T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.1
753039,Dean Pool - Kingstone,2023-03-07T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
753039,Dean Pool - Kingstone,2023-03-07T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
753039,Dean Pool - Kingstone,2023-03-07T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.81
753039,Dean Pool - Kingstone,2023-03-07T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
753039,Dean Pool - Kingstone,2023-03-07T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.02
753039,Dean Pool - Kingstone,2023-03-07T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.63
753039,Dean Pool - Kingstone,2023-03-07T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.96
753039,Dean Pool - Kingstone,2023-03-07T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.57
753039,Dean Pool - Kingstone,2023-03-07T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,21.3
753039,Dean Pool - Kingstone,2023-03-07T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.6
753039,Dean Pool - Kingstone,2023-03-07T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.4
753039,Dean Pool - Kingstone,2023-03-07T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.2
753039,Dean Pool - Kingstone,2023-03-07T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.05
753039,Dean Pool - Kingstone,2023-03-07T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.22
753039,Dean Pool - Kingstone,2023-03-07T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.63
753039,Dean Pool - Kingstone,2023-03-07T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.88
753039,Dean Pool - Kingstone,2023-03-07T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.35
753039,Dean Pool - Kingstone,2023-03-07T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.51
753039,Dean Pool - Kingstone,2023-03-07T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,30.1
753039,Dean Pool - Kingstone,2023-03-07T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.0
753039,Dean Pool - Kingstone,2023-03-07T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.6
753039,Dean Pool - Kingstone,2023-03-07T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.3
753039,Dean Pool - Kingstone,2023-03-07T20:30:00.000+00:00,transformer,,Temperature,C,13.3
753039,Dean Pool - Kingstone,2023-03-07T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
753039,Dean Pool - Kingstone,2023-03-07T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
753039,Dean Pool - Kingstone,2023-03-07T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
753039,Dean Pool - Kingstone,2023-03-07T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
753039,Dean Pool - Kingstone,2023-03-07T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
753039,Dean Pool - Kingstone,2023-03-07T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
753039,Dean Pool - Kingstone,2023-03-07T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
753039,Dean Pool - Kingstone,2023-03-07T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
753039,Dean Pool - Kingstone,2023-03-07T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
753039,Dean Pool - Kingstone,2023-03-07T20:30:00.000+00:00,busbar,,L3 Active Power,kW,18.51
753039,Dean Pool - Kingstone,2023-03-07T20:30:00.000+00:00,busbar,,L2 Active Power,kW,13.3
753039,Dean Pool - Kingstone,2023-03-07T20:30:00.000+00:00,busbar,,L1 Active Power,kW,17.08
753039,Dean Pool - Kingstone,2023-03-07T20:30:00.000+00:00,busbar,,N Current (RMS),A,44.8
753039,Dean Pool - Kingstone,2023-03-07T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
753039,Dean Pool - Kingstone,2023-03-07T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.3
753039,Dean Pool - Kingstone,2023-03-07T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
753039,Dean Pool - Kingstone,2023-03-07T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.38
753039,Dean Pool - Kingstone,2023-03-07T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
753039,Dean Pool - Kingstone,2023-03-07T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.39
753039,Dean Pool - Kingstone,2023-03-07T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.84
753039,Dean Pool - Kingstone,2023-03-07T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.66
753039,Dean Pool - Kingstone,2023-03-07T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.98
753039,Dean Pool - Kingstone,2023-03-07T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,24.3
753039,Dean Pool - Kingstone,2023-03-07T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.4
753039,Dean Pool - Kingstone,2023-03-07T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.2
753039,Dean Pool - Kingstone,2023-03-07T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.6
753039,Dean Pool - Kingstone,2023-03-07T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
753039,Dean Pool - Kingstone,2023-03-07T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.08
753039,Dean Pool - Kingstone,2023-03-07T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.39
753039,Dean Pool - Kingstone,2023-03-07T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.32
753039,Dean Pool - Kingstone,2023-03-07T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.24
753039,Dean Pool - Kingstone,2023-03-07T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.05
753039,Dean Pool - Kingstone,2023-03-07T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,36.2
753039,Dean Pool - Kingstone,2023-03-07T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.3
753039,Dean Pool - Kingstone,2023-03-07T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.4
753039,Dean Pool - Kingstone,2023-03-07T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.0
753039,Dean Pool - Kingstone,2023-03-07T20:20:00.000+00:00,transformer,,Temperature,C,13.4
753039,Dean Pool - Kingstone,2023-03-07T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
753039,Dean Pool - Kingstone,2023-03-07T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
753039,Dean Pool - Kingstone,2023-03-07T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
753039,Dean Pool - Kingstone,2023-03-07T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
753039,Dean Pool - Kingstone,2023-03-07T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
753039,Dean Pool - Kingstone,2023-03-07T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
753039,Dean Pool - Kingstone,2023-03-07T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
753039,Dean Pool - Kingstone,2023-03-07T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
753039,Dean Pool - Kingstone,2023-03-07T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
753039,Dean Pool - Kingstone,2023-03-07T20:20:00.000+00:00,busbar,,L3 Active Power,kW,18.16
753039,Dean Pool - Kingstone,2023-03-07T20:20:00.000+00:00,busbar,,L2 Active Power,kW,13.9
753039,Dean Pool - Kingstone,2023-03-07T20:20:00.000+00:00,busbar,,L1 Active Power,kW,15.03
753039,Dean Pool - Kingstone,2023-03-07T20:20:00.000+00:00,busbar,,N Current (RMS),A,46.0
753039,Dean Pool - Kingstone,2023-03-07T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
753039,Dean Pool - Kingstone,2023-03-07T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
753039,Dean Pool - Kingstone,2023-03-07T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
753039,Dean Pool - Kingstone,2023-03-07T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.29
753039,Dean Pool - Kingstone,2023-03-07T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.75
753039,Dean Pool - Kingstone,2023-03-07T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.29
753039,Dean Pool - Kingstone,2023-03-07T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.25
753039,Dean Pool - Kingstone,2023-03-07T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.5
753039,Dean Pool - Kingstone,2023-03-07T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.02
753039,Dean Pool - Kingstone,2023-03-07T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,21.4
753039,Dean Pool - Kingstone,2023-03-07T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.2
753039,Dean Pool - Kingstone,2023-03-07T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.1
753039,Dean Pool - Kingstone,2023-03-07T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.8
753039,Dean Pool - Kingstone,2023-03-07T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.12
753039,Dean Pool - Kingstone,2023-03-07T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.19
753039,Dean Pool - Kingstone,2023-03-07T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.54
753039,Dean Pool - Kingstone,2023-03-07T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.66
753039,Dean Pool - Kingstone,2023-03-07T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.48
753039,Dean Pool - Kingstone,2023-03-07T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.18
753039,Dean Pool - Kingstone,2023-03-07T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,30.9
753039,Dean Pool - Kingstone,2023-03-07T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.6
753039,Dean Pool - Kingstone,2023-03-07T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.6
753039,Dean Pool - Kingstone,2023-03-07T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.0
753039,Dean Pool - Kingstone,2023-03-07T20:10:00.000+00:00,transformer,,Temperature,C,13.4
753039,Dean Pool - Kingstone,2023-03-07T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
753039,Dean Pool - Kingstone,2023-03-07T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
753039,Dean Pool - Kingstone,2023-03-07T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
753039,Dean Pool - Kingstone,2023-03-07T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
753039,Dean Pool - Kingstone,2023-03-07T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
753039,Dean Pool - Kingstone,2023-03-07T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
753039,Dean Pool - Kingstone,2023-03-07T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
753039,Dean Pool - Kingstone,2023-03-07T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
753039,Dean Pool - Kingstone,2023-03-07T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
753039,Dean Pool - Kingstone,2023-03-07T20:10:00.000+00:00,busbar,,L3 Active Power,kW,15.92
753039,Dean Pool - Kingstone,2023-03-07T20:10:00.000+00:00,busbar,,L2 Active Power,kW,14.99
753039,Dean Pool - Kingstone,2023-03-07T20:10:00.000+00:00,busbar,,L1 Active Power,kW,11.21
753039,Dean Pool - Kingstone,2023-03-07T20:10:00.000+00:00,busbar,,N Current (RMS),A,44.8
753039,Dean Pool - Kingstone,2023-03-07T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
753039,Dean Pool - Kingstone,2023-03-07T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
753039,Dean Pool - Kingstone,2023-03-07T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
753039,Dean Pool - Kingstone,2023-03-07T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.3
753039,Dean Pool - Kingstone,2023-03-07T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.22
753039,Dean Pool - Kingstone,2023-03-07T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.49
753039,Dean Pool - Kingstone,2023-03-07T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.91
753039,Dean Pool - Kingstone,2023-03-07T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.1
753039,Dean Pool - Kingstone,2023-03-07T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.63
753039,Dean Pool - Kingstone,2023-03-07T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,19.8
753039,Dean Pool - Kingstone,2023-03-07T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.8
753039,Dean Pool - Kingstone,2023-03-07T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.1
753039,Dean Pool - Kingstone,2023-03-07T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.4
753039,Dean Pool - Kingstone,2023-03-07T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
753039,Dean Pool - Kingstone,2023-03-07T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.21
753039,Dean Pool - Kingstone,2023-03-07T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.92
753039,Dean Pool - Kingstone,2023-03-07T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.01
753039,Dean Pool - Kingstone,2023-03-07T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.32
753039,Dean Pool - Kingstone,2023-03-07T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.4
753039,Dean Pool - Kingstone,2023-03-07T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,37.5
753039,Dean Pool - Kingstone,2023-03-07T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.0
753039,Dean Pool - Kingstone,2023-03-07T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.0
753039,Dean Pool - Kingstone,2023-03-07T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.4
753039,Dean Pool - Kingstone,2023-03-07T20:00:00.000+00:00,transformer,,Temperature,C,13.5
753039,Dean Pool - Kingstone,2023-03-07T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
753039,Dean Pool - Kingstone,2023-03-07T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
753039,Dean Pool - Kingstone,2023-03-07T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
753039,Dean Pool - Kingstone,2023-03-07T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
753039,Dean Pool - Kingstone,2023-03-07T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
753039,Dean Pool - Kingstone,2023-03-07T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
753039,Dean Pool - Kingstone,2023-03-07T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
753039,Dean Pool - Kingstone,2023-03-07T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
753039,Dean Pool - Kingstone,2023-03-07T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
753039,Dean Pool - Kingstone,2023-03-07T20:00:00.000+00:00,busbar,,L3 Active Power,kW,16.92
753039,Dean Pool - Kingstone,2023-03-07T20:00:00.000+00:00,busbar,,L2 Active Power,kW,14.42
753039,Dean Pool - Kingstone,2023-03-07T20:00:00.000+00:00,busbar,,L1 Active Power,kW,11.04
753039,Dean Pool - Kingstone,2023-03-07T20:00:00.000+00:00,busbar,,N Current (RMS),A,45.1
753039,Dean Pool - Kingstone,2023-03-07T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
753039,Dean Pool - Kingstone,2023-03-07T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
753039,Dean Pool - Kingstone,2023-03-07T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.5
753039,Dean Pool - Kingstone,2023-03-07T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.24
753039,Dean Pool - Kingstone,2023-03-07T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.68
753039,Dean Pool - Kingstone,2023-03-07T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.31
753039,Dean Pool - Kingstone,2023-03-07T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.13
753039,Dean Pool - Kingstone,2023-03-07T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.69
753039,Dean Pool - Kingstone,2023-03-07T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.33
753039,Dean Pool - Kingstone,2023-03-07T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,22.1
753039,Dean Pool - Kingstone,2023-03-07T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.0
753039,Dean Pool - Kingstone,2023-03-07T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.3
753039,Dean Pool - Kingstone,2023-03-07T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.1
753039,Dean Pool - Kingstone,2023-03-07T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
753039,Dean Pool - Kingstone,2023-03-07T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.18
753039,Dean Pool - Kingstone,2023-03-07T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.87
753039,Dean Pool - Kingstone,2023-03-07T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.46
753039,Dean Pool - Kingstone,2023-03-07T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.98
753039,Dean Pool - Kingstone,2023-03-07T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.48
753039,Dean Pool - Kingstone,2023-03-07T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,35.2
753039,Dean Pool - Kingstone,2023-03-07T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.6
753039,Dean Pool - Kingstone,2023-03-07T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.6
753039,Dean Pool - Kingstone,2023-03-07T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.8
753039,Dean Pool - Kingstone,2023-03-07T19:50:00.000+00:00,transformer,,Temperature,C,13.6
753039,Dean Pool - Kingstone,2023-03-07T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
753039,Dean Pool - Kingstone,2023-03-07T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
753039,Dean Pool - Kingstone,2023-03-07T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
753039,Dean Pool - Kingstone,2023-03-07T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
753039,Dean Pool - Kingstone,2023-03-07T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
753039,Dean Pool - Kingstone,2023-03-07T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
753039,Dean Pool - Kingstone,2023-03-07T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
753039,Dean Pool - Kingstone,2023-03-07T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
753039,Dean Pool - Kingstone,2023-03-07T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
753039,Dean Pool - Kingstone,2023-03-07T19:50:00.000+00:00,busbar,,L3 Active Power,kW,17.59
753039,Dean Pool - Kingstone,2023-03-07T19:50:00.000+00:00,busbar,,L2 Active Power,kW,15.67
753039,Dean Pool - Kingstone,2023-03-07T19:50:00.000+00:00,busbar,,L1 Active Power,kW,11.8
753039,Dean Pool - Kingstone,2023-03-07T19:50:00.000+00:00,busbar,,N Current (RMS),A,45.4
753039,Dean Pool - Kingstone,2023-03-07T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
753039,Dean Pool - Kingstone,2023-03-07T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.3
753039,Dean Pool - Kingstone,2023-03-07T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.3
753039,Dean Pool - Kingstone,2023-03-07T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.27
753039,Dean Pool - Kingstone,2023-03-07T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.81
753039,Dean Pool - Kingstone,2023-03-07T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.2
753039,Dean Pool - Kingstone,2023-03-07T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.38
753039,Dean Pool - Kingstone,2023-03-07T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.11
753039,Dean Pool - Kingstone,2023-03-07T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.02
753039,Dean Pool - Kingstone,2023-03-07T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,21.2
753039,Dean Pool - Kingstone,2023-03-07T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.5
753039,Dean Pool - Kingstone,2023-03-07T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.5
753039,Dean Pool - Kingstone,2023-03-07T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.1
753039,Dean Pool - Kingstone,2023-03-07T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
753039,Dean Pool - Kingstone,2023-03-07T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
753039,Dean Pool - Kingstone,2023-03-07T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.57
753039,Dean Pool - Kingstone,2023-03-07T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.37
753039,Dean Pool - Kingstone,2023-03-07T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.28
753039,Dean Pool - Kingstone,2023-03-07T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.1
753039,Dean Pool - Kingstone,2023-03-07T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,30.1
753039,Dean Pool - Kingstone,2023-03-07T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.9
753039,Dean Pool - Kingstone,2023-03-07T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.2
753039,Dean Pool - Kingstone,2023-03-07T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.2
753039,Dean Pool - Kingstone,2023-03-07T19:40:00.000+00:00,transformer,,Temperature,C,13.6
753039,Dean Pool - Kingstone,2023-03-07T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
753039,Dean Pool - Kingstone,2023-03-07T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
753039,Dean Pool - Kingstone,2023-03-07T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
753039,Dean Pool - Kingstone,2023-03-07T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
753039,Dean Pool - Kingstone,2023-03-07T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
753039,Dean Pool - Kingstone,2023-03-07T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
753039,Dean Pool - Kingstone,2023-03-07T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
753039,Dean Pool - Kingstone,2023-03-07T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
753039,Dean Pool - Kingstone,2023-03-07T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
753039,Dean Pool - Kingstone,2023-03-07T19:40:00.000+00:00,busbar,,L3 Active Power,kW,15.75
753039,Dean Pool - Kingstone,2023-03-07T19:40:00.000+00:00,busbar,,L2 Active Power,kW,13.39
753039,Dean Pool - Kingstone,2023-03-07T19:40:00.000+00:00,busbar,,L1 Active Power,kW,15.12
753039,Dean Pool - Kingstone,2023-03-07T19:40:00.000+00:00,busbar,,N Current (RMS),A,41.0
753039,Dean Pool - Kingstone,2023-03-07T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
753039,Dean Pool - Kingstone,2023-03-07T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.3
753039,Dean Pool - Kingstone,2023-03-07T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
753039,Dean Pool - Kingstone,2023-03-07T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.35
753039,Dean Pool - Kingstone,2023-03-07T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.55
753039,Dean Pool - Kingstone,2023-03-07T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.3
753039,Dean Pool - Kingstone,2023-03-07T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.39
753039,Dean Pool - Kingstone,2023-03-07T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.53
753039,Dean Pool - Kingstone,2023-03-07T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.16
753039,Dean Pool - Kingstone,2023-03-07T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,18.1
753039,Dean Pool - Kingstone,2023-03-07T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.6
753039,Dean Pool - Kingstone,2023-03-07T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.9
753039,Dean Pool - Kingstone,2023-03-07T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.7
753039,Dean Pool - Kingstone,2023-03-07T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
753039,Dean Pool - Kingstone,2023-03-07T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.05
753039,Dean Pool - Kingstone,2023-03-07T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.75
753039,Dean Pool - Kingstone,2023-03-07T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.32
753039,Dean Pool - Kingstone,2023-03-07T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.88
753039,Dean Pool - Kingstone,2023-03-07T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.13
753039,Dean Pool - Kingstone,2023-03-07T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,27.1
753039,Dean Pool - Kingstone,2023-03-07T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.6
753039,Dean Pool - Kingstone,2023-03-07T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.6
753039,Dean Pool - Kingstone,2023-03-07T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.2
753039,Dean Pool - Kingstone,2023-03-07T19:30:00.000+00:00,transformer,,Temperature,C,13.7
753039,Dean Pool - Kingstone,2023-03-07T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
753039,Dean Pool - Kingstone,2023-03-07T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
753039,Dean Pool - Kingstone,2023-03-07T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
753039,Dean Pool - Kingstone,2023-03-07T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
753039,Dean Pool - Kingstone,2023-03-07T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
753039,Dean Pool - Kingstone,2023-03-07T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
753039,Dean Pool - Kingstone,2023-03-07T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
753039,Dean Pool - Kingstone,2023-03-07T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
753039,Dean Pool - Kingstone,2023-03-07T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
753039,Dean Pool - Kingstone,2023-03-07T19:30:00.000+00:00,busbar,,L3 Active Power,kW,13.71
753039,Dean Pool - Kingstone,2023-03-07T19:30:00.000+00:00,busbar,,L2 Active Power,kW,13.4
753039,Dean Pool - Kingstone,2023-03-07T19:30:00.000+00:00,busbar,,L1 Active Power,kW,15.29
753039,Dean Pool - Kingstone,2023-03-07T19:30:00.000+00:00,busbar,,N Current (RMS),A,40.0
753039,Dean Pool - Kingstone,2023-03-07T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
753039,Dean Pool - Kingstone,2023-03-07T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
753039,Dean Pool - Kingstone,2023-03-07T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.5
753039,Dean Pool - Kingstone,2023-03-07T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.27
753039,Dean Pool - Kingstone,2023-03-07T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
753039,Dean Pool - Kingstone,2023-03-07T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.31
753039,Dean Pool - Kingstone,2023-03-07T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.23
753039,Dean Pool - Kingstone,2023-03-07T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.48
753039,Dean Pool - Kingstone,2023-03-07T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.56
753039,Dean Pool - Kingstone,2023-03-07T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,17.0
753039,Dean Pool - Kingstone,2023-03-07T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.0
753039,Dean Pool - Kingstone,2023-03-07T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.6
753039,Dean Pool - Kingstone,2023-03-07T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.0
753039,Dean Pool - Kingstone,2023-03-07T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
753039,Dean Pool - Kingstone,2023-03-07T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.29
753039,Dean Pool - Kingstone,2023-03-07T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.8
753039,Dean Pool - Kingstone,2023-03-07T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.96
753039,Dean Pool - Kingstone,2023-03-07T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.19
753039,Dean Pool - Kingstone,2023-03-07T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.22
753039,Dean Pool - Kingstone,2023-03-07T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,40.1
753039,Dean Pool - Kingstone,2023-03-07T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.3
753039,Dean Pool - Kingstone,2023-03-07T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.5
753039,Dean Pool - Kingstone,2023-03-07T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.4
753039,Dean Pool - Kingstone,2023-03-07T19:20:00.000+00:00,transformer,,Temperature,C,13.8
753039,Dean Pool - Kingstone,2023-03-07T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
753039,Dean Pool - Kingstone,2023-03-07T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
753039,Dean Pool - Kingstone,2023-03-07T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
753039,Dean Pool - Kingstone,2023-03-07T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
753039,Dean Pool - Kingstone,2023-03-07T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
753039,Dean Pool - Kingstone,2023-03-07T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
753039,Dean Pool - Kingstone,2023-03-07T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
753039,Dean Pool - Kingstone,2023-03-07T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
753039,Dean Pool - Kingstone,2023-03-07T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
753039,Dean Pool - Kingstone,2023-03-07T19:20:00.000+00:00,busbar,,L3 Active Power,kW,18.19
753039,Dean Pool - Kingstone,2023-03-07T19:20:00.000+00:00,busbar,,L2 Active Power,kW,11.66
753039,Dean Pool - Kingstone,2023-03-07T19:20:00.000+00:00,busbar,,L1 Active Power,kW,13.77
753039,Dean Pool - Kingstone,2023-03-07T19:20:00.000+00:00,busbar,,N Current (RMS),A,49.0
753039,Dean Pool - Kingstone,2023-03-07T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
753039,Dean Pool - Kingstone,2023-03-07T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
753039,Dean Pool - Kingstone,2023-03-07T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.3
753039,Dean Pool - Kingstone,2023-03-07T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.15
753039,Dean Pool - Kingstone,2023-03-07T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.65
753039,Dean Pool - Kingstone,2023-03-07T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.35
753039,Dean Pool - Kingstone,2023-03-07T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.65
753039,Dean Pool - Kingstone,2023-03-07T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.34
753039,Dean Pool - Kingstone,2023-03-07T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.65
753039,Dean Pool - Kingstone,2023-03-07T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,18.4
753039,Dean Pool - Kingstone,2023-03-07T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.5
753039,Dean Pool - Kingstone,2023-03-07T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.6
753039,Dean Pool - Kingstone,2023-03-07T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.3
753039,Dean Pool - Kingstone,2023-03-07T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
753039,Dean Pool - Kingstone,2023-03-07T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.54
753039,Dean Pool - Kingstone,2023-03-07T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.93
753039,Dean Pool - Kingstone,2023-03-07T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.97
753039,Dean Pool - Kingstone,2023-03-07T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.83
753039,Dean Pool - Kingstone,2023-03-07T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.68
753039,Dean Pool - Kingstone,2023-03-07T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,40.8
753039,Dean Pool - Kingstone,2023-03-07T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.0
753039,Dean Pool - Kingstone,2023-03-07T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.4
753039,Dean Pool - Kingstone,2023-03-07T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.6
753039,Dean Pool - Kingstone,2023-03-07T19:10:00.000+00:00,transformer,,Temperature,C,13.9
753039,Dean Pool - Kingstone,2023-03-07T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
753039,Dean Pool - Kingstone,2023-03-07T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
753039,Dean Pool - Kingstone,2023-03-07T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
753039,Dean Pool - Kingstone,2023-03-07T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
753039,Dean Pool - Kingstone,2023-03-07T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
753039,Dean Pool - Kingstone,2023-03-07T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.09
753039,Dean Pool - Kingstone,2023-03-07T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
753039,Dean Pool - Kingstone,2023-03-07T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
753039,Dean Pool - Kingstone,2023-03-07T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
753039,Dean Pool - Kingstone,2023-03-07T19:10:00.000+00:00,busbar,,L3 Active Power,kW,21.62
753039,Dean Pool - Kingstone,2023-03-07T19:10:00.000+00:00,busbar,,L2 Active Power,kW,13.18
753039,Dean Pool - Kingstone,2023-03-07T19:10:00.000+00:00,busbar,,L1 Active Power,kW,14.33
753039,Dean Pool - Kingstone,2023-03-07T19:10:00.000+00:00,busbar,,N Current (RMS),A,52.9
753039,Dean Pool - Kingstone,2023-03-07T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.8
753039,Dean Pool - Kingstone,2023-03-07T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.3
753039,Dean Pool - Kingstone,2023-03-07T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
753039,Dean Pool - Kingstone,2023-03-07T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
753039,Dean Pool - Kingstone,2023-03-07T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.08
753039,Dean Pool - Kingstone,2023-03-07T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.35
753039,Dean Pool - Kingstone,2023-03-07T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.1
753039,Dean Pool - Kingstone,2023-03-07T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.9
753039,Dean Pool - Kingstone,2023-03-07T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.75
753039,Dean Pool - Kingstone,2023-03-07T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,23.0
753039,Dean Pool - Kingstone,2023-03-07T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.9
753039,Dean Pool - Kingstone,2023-03-07T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.9
753039,Dean Pool - Kingstone,2023-03-07T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.5
753039,Dean Pool - Kingstone,2023-03-07T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
753039,Dean Pool - Kingstone,2023-03-07T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.3
753039,Dean Pool - Kingstone,2023-03-07T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.05
753039,Dean Pool - Kingstone,2023-03-07T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.16
753039,Dean Pool - Kingstone,2023-03-07T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.47
753039,Dean Pool - Kingstone,2023-03-07T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.72
753039,Dean Pool - Kingstone,2023-03-07T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,46.3
753039,Dean Pool - Kingstone,2023-03-07T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,77.4
753039,Dean Pool - Kingstone,2023-03-07T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.0
753039,Dean Pool - Kingstone,2023-03-07T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.8
753039,Dean Pool - Kingstone,2023-03-07T19:00:00.000+00:00,transformer,,Temperature,C,14.0
753039,Dean Pool - Kingstone,2023-03-07T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
753039,Dean Pool - Kingstone,2023-03-07T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
753039,Dean Pool - Kingstone,2023-03-07T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
753039,Dean Pool - Kingstone,2023-03-07T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
753039,Dean Pool - Kingstone,2023-03-07T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
753039,Dean Pool - Kingstone,2023-03-07T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
753039,Dean Pool - Kingstone,2023-03-07T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
753039,Dean Pool - Kingstone,2023-03-07T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
753039,Dean Pool - Kingstone,2023-03-07T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
753039,Dean Pool - Kingstone,2023-03-07T19:00:00.000+00:00,busbar,,L3 Active Power,kW,26.26
753039,Dean Pool - Kingstone,2023-03-07T19:00:00.000+00:00,busbar,,L2 Active Power,kW,18.38
753039,Dean Pool - Kingstone,2023-03-07T19:00:00.000+00:00,busbar,,L1 Active Power,kW,15.48
753039,Dean Pool - Kingstone,2023-03-07T19:00:00.000+00:00,busbar,,N Current (RMS),A,62.3
753039,Dean Pool - Kingstone,2023-03-07T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.8
753039,Dean Pool - Kingstone,2023-03-07T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
753039,Dean Pool - Kingstone,2023-03-07T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.1
753039,Dean Pool - Kingstone,2023-03-07T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.04
753039,Dean Pool - Kingstone,2023-03-07T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.77
753039,Dean Pool - Kingstone,2023-03-07T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.57
753039,Dean Pool - Kingstone,2023-03-07T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.6
753039,Dean Pool - Kingstone,2023-03-07T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.31
753039,Dean Pool - Kingstone,2023-03-07T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.19
753039,Dean Pool - Kingstone,2023-03-07T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,19.1
753039,Dean Pool - Kingstone,2023-03-07T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.9
753039,Dean Pool - Kingstone,2023-03-07T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.7
753039,Dean Pool - Kingstone,2023-03-07T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.8
753039,Dean Pool - Kingstone,2023-03-07T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
753039,Dean Pool - Kingstone,2023-03-07T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.1
753039,Dean Pool - Kingstone,2023-03-07T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.24
