Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753039,Dean Pool - Kingstone,2023-03-07T05:10:00.000+00:00,feeder,3.0,N Current (RMS),A,94.2
753039,Dean Pool - Kingstone,2023-03-07T05:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.5
753039,Dean Pool - Kingstone,2023-03-07T05:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,125.0
753039,Dean Pool - Kingstone,2023-03-07T05:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.5
753039,Dean Pool - Kingstone,2023-03-07T05:10:00.000+00:00,transformer,,Temperature,C,13.9
753039,Dean Pool - Kingstone,2023-03-07T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
753039,Dean Pool - Kingstone,2023-03-07T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
753039,Dean Pool - Kingstone,2023-03-07T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
753039,Dean Pool - Kingstone,2023-03-07T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
753039,Dean Pool - Kingstone,2023-03-07T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
753039,Dean Pool - Kingstone,2023-03-07T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
753039,Dean Pool - Kingstone,2023-03-07T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
753039,Dean Pool - Kingstone,2023-03-07T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
753039,Dean Pool - Kingstone,2023-03-07T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
753039,Dean Pool - Kingstone,2023-03-07T05:10:00.000+00:00,busbar,,L3 Active Power,kW,13.3
753039,Dean Pool - Kingstone,2023-03-07T05:10:00.000+00:00,busbar,,L2 Active Power,kW,32.34
753039,Dean Pool - Kingstone,2023-03-07T05:10:00.000+00:00,busbar,,L1 Active Power,kW,6.67
753039,Dean Pool - Kingstone,2023-03-07T05:10:00.000+00:00,busbar,,N Current (RMS),A,88.3
753039,Dean Pool - Kingstone,2023-03-07T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.1
753039,Dean Pool - Kingstone,2023-03-07T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.7
753039,Dean Pool - Kingstone,2023-03-07T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.8
753039,Dean Pool - Kingstone,2023-03-07T05:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
753039,Dean Pool - Kingstone,2023-03-07T05:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
753039,Dean Pool - Kingstone,2023-03-07T05:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.17
753039,Dean Pool - Kingstone,2023-03-07T05:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.4
753039,Dean Pool - Kingstone,2023-03-07T05:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.01
753039,Dean Pool - Kingstone,2023-03-07T05:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.19
753039,Dean Pool - Kingstone,2023-03-07T05:00:00.000+00:00,feeder,4.0,N Current (RMS),A,13.8
753039,Dean Pool - Kingstone,2023-03-07T05:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.7
753039,Dean Pool - Kingstone,2023-03-07T05:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.3
753039,Dean Pool - Kingstone,2023-03-07T05:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.2
753039,Dean Pool - Kingstone,2023-03-07T05:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
753039,Dean Pool - Kingstone,2023-03-07T05:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
753039,Dean Pool - Kingstone,2023-03-07T05:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.59
753039,Dean Pool - Kingstone,2023-03-07T05:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.4
753039,Dean Pool - Kingstone,2023-03-07T05:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,29.1
753039,Dean Pool - Kingstone,2023-03-07T05:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.57
753039,Dean Pool - Kingstone,2023-03-07T05:00:00.000+00:00,feeder,3.0,N Current (RMS),A,90.0
753039,Dean Pool - Kingstone,2023-03-07T05:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.8
753039,Dean Pool - Kingstone,2023-03-07T05:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,120.0
753039,Dean Pool - Kingstone,2023-03-07T05:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.4
753039,Dean Pool - Kingstone,2023-03-07T05:00:00.000+00:00,transformer,,Temperature,C,14.0
753039,Dean Pool - Kingstone,2023-03-07T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
753039,Dean Pool - Kingstone,2023-03-07T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
753039,Dean Pool - Kingstone,2023-03-07T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
753039,Dean Pool - Kingstone,2023-03-07T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
753039,Dean Pool - Kingstone,2023-03-07T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
753039,Dean Pool - Kingstone,2023-03-07T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
753039,Dean Pool - Kingstone,2023-03-07T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
753039,Dean Pool - Kingstone,2023-03-07T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
753039,Dean Pool - Kingstone,2023-03-07T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
753039,Dean Pool - Kingstone,2023-03-07T05:00:00.000+00:00,busbar,,L3 Active Power,kW,12.8
753039,Dean Pool - Kingstone,2023-03-07T05:00:00.000+00:00,busbar,,L2 Active Power,kW,31.11
753039,Dean Pool - Kingstone,2023-03-07T05:00:00.000+00:00,busbar,,L1 Active Power,kW,7.76
753039,Dean Pool - Kingstone,2023-03-07T05:00:00.000+00:00,busbar,,N Current (RMS),A,82.6
753039,Dean Pool - Kingstone,2023-03-07T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
753039,Dean Pool - Kingstone,2023-03-07T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.5
753039,Dean Pool - Kingstone,2023-03-07T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.8
753039,Dean Pool - Kingstone,2023-03-07T04:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.83
753039,Dean Pool - Kingstone,2023-03-07T04:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
753039,Dean Pool - Kingstone,2023-03-07T04:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.18
753039,Dean Pool - Kingstone,2023-03-07T04:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.35
753039,Dean Pool - Kingstone,2023-03-07T04:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.15
753039,Dean Pool - Kingstone,2023-03-07T04:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.03
753039,Dean Pool - Kingstone,2023-03-07T04:50:00.000+00:00,feeder,4.0,N Current (RMS),A,8.4
753039,Dean Pool - Kingstone,2023-03-07T04:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.8
753039,Dean Pool - Kingstone,2023-03-07T04:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.7
753039,Dean Pool - Kingstone,2023-03-07T04:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.2
753039,Dean Pool - Kingstone,2023-03-07T04:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.28
753039,Dean Pool - Kingstone,2023-03-07T04:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
753039,Dean Pool - Kingstone,2023-03-07T04:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.54
753039,Dean Pool - Kingstone,2023-03-07T04:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.8
753039,Dean Pool - Kingstone,2023-03-07T04:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,29.94
753039,Dean Pool - Kingstone,2023-03-07T04:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.6
753039,Dean Pool - Kingstone,2023-03-07T04:50:00.000+00:00,feeder,3.0,N Current (RMS),A,98.7
753039,Dean Pool - Kingstone,2023-03-07T04:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.0
753039,Dean Pool - Kingstone,2023-03-07T04:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,124.8
753039,Dean Pool - Kingstone,2023-03-07T04:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.5
753039,Dean Pool - Kingstone,2023-03-07T04:50:00.000+00:00,transformer,,Temperature,C,14.0
753039,Dean Pool - Kingstone,2023-03-07T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
753039,Dean Pool - Kingstone,2023-03-07T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
753039,Dean Pool - Kingstone,2023-03-07T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
753039,Dean Pool - Kingstone,2023-03-07T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
753039,Dean Pool - Kingstone,2023-03-07T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
753039,Dean Pool - Kingstone,2023-03-07T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
753039,Dean Pool - Kingstone,2023-03-07T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
753039,Dean Pool - Kingstone,2023-03-07T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
753039,Dean Pool - Kingstone,2023-03-07T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
753039,Dean Pool - Kingstone,2023-03-07T04:50:00.000+00:00,busbar,,L3 Active Power,kW,10.15
753039,Dean Pool - Kingstone,2023-03-07T04:50:00.000+00:00,busbar,,L2 Active Power,kW,32.09
753039,Dean Pool - Kingstone,2023-03-07T04:50:00.000+00:00,busbar,,L1 Active Power,kW,6.63
753039,Dean Pool - Kingstone,2023-03-07T04:50:00.000+00:00,busbar,,N Current (RMS),A,95.4
753039,Dean Pool - Kingstone,2023-03-07T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.5
753039,Dean Pool - Kingstone,2023-03-07T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.9
753039,Dean Pool - Kingstone,2023-03-07T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.3
753039,Dean Pool - Kingstone,2023-03-07T04:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.9
753039,Dean Pool - Kingstone,2023-03-07T04:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
753039,Dean Pool - Kingstone,2023-03-07T04:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.38
753039,Dean Pool - Kingstone,2023-03-07T04:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.37
753039,Dean Pool - Kingstone,2023-03-07T04:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.18
753039,Dean Pool - Kingstone,2023-03-07T04:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.14
753039,Dean Pool - Kingstone,2023-03-07T04:40:00.000+00:00,feeder,4.0,N Current (RMS),A,8.6
753039,Dean Pool - Kingstone,2023-03-07T04:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.9
753039,Dean Pool - Kingstone,2023-03-07T04:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.7
753039,Dean Pool - Kingstone,2023-03-07T04:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.8
753039,Dean Pool - Kingstone,2023-03-07T04:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.29
753039,Dean Pool - Kingstone,2023-03-07T04:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
753039,Dean Pool - Kingstone,2023-03-07T04:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.69
753039,Dean Pool - Kingstone,2023-03-07T04:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.47
753039,Dean Pool - Kingstone,2023-03-07T04:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,29.23
753039,Dean Pool - Kingstone,2023-03-07T04:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.75
753039,Dean Pool - Kingstone,2023-03-07T04:40:00.000+00:00,feeder,3.0,N Current (RMS),A,95.4
753039,Dean Pool - Kingstone,2023-03-07T04:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.6
753039,Dean Pool - Kingstone,2023-03-07T04:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,121.4
753039,Dean Pool - Kingstone,2023-03-07T04:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.2
753039,Dean Pool - Kingstone,2023-03-07T04:40:00.000+00:00,transformer,,Temperature,C,14.0
753039,Dean Pool - Kingstone,2023-03-07T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
753039,Dean Pool - Kingstone,2023-03-07T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.35
753039,Dean Pool - Kingstone,2023-03-07T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
753039,Dean Pool - Kingstone,2023-03-07T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
753039,Dean Pool - Kingstone,2023-03-07T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
753039,Dean Pool - Kingstone,2023-03-07T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
753039,Dean Pool - Kingstone,2023-03-07T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
753039,Dean Pool - Kingstone,2023-03-07T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
753039,Dean Pool - Kingstone,2023-03-07T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
753039,Dean Pool - Kingstone,2023-03-07T04:40:00.000+00:00,busbar,,L3 Active Power,kW,9.84
753039,Dean Pool - Kingstone,2023-03-07T04:40:00.000+00:00,busbar,,L2 Active Power,kW,31.42
753039,Dean Pool - Kingstone,2023-03-07T04:40:00.000+00:00,busbar,,L1 Active Power,kW,6.88
753039,Dean Pool - Kingstone,2023-03-07T04:40:00.000+00:00,busbar,,N Current (RMS),A,91.6
753039,Dean Pool - Kingstone,2023-03-07T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
753039,Dean Pool - Kingstone,2023-03-07T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.6
753039,Dean Pool - Kingstone,2023-03-07T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.6
753039,Dean Pool - Kingstone,2023-03-07T04:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
753039,Dean Pool - Kingstone,2023-03-07T04:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.23
753039,Dean Pool - Kingstone,2023-03-07T04:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.41
753039,Dean Pool - Kingstone,2023-03-07T04:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.6
753039,Dean Pool - Kingstone,2023-03-07T04:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.25
753039,Dean Pool - Kingstone,2023-03-07T04:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.49
753039,Dean Pool - Kingstone,2023-03-07T04:30:00.000+00:00,feeder,4.0,N Current (RMS),A,16.7
753039,Dean Pool - Kingstone,2023-03-07T04:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.5
753039,Dean Pool - Kingstone,2023-03-07T04:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.0
753039,Dean Pool - Kingstone,2023-03-07T04:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.3
753039,Dean Pool - Kingstone,2023-03-07T04:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.08
753039,Dean Pool - Kingstone,2023-03-07T04:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
753039,Dean Pool - Kingstone,2023-03-07T04:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.82
753039,Dean Pool - Kingstone,2023-03-07T04:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.28
753039,Dean Pool - Kingstone,2023-03-07T04:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,29.15
753039,Dean Pool - Kingstone,2023-03-07T04:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.81
753039,Dean Pool - Kingstone,2023-03-07T04:30:00.000+00:00,feeder,3.0,N Current (RMS),A,94.0
753039,Dean Pool - Kingstone,2023-03-07T04:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.3
753039,Dean Pool - Kingstone,2023-03-07T04:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,121.1
753039,Dean Pool - Kingstone,2023-03-07T04:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.3
753039,Dean Pool - Kingstone,2023-03-07T04:30:00.000+00:00,transformer,,Temperature,C,14.0
753039,Dean Pool - Kingstone,2023-03-07T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
753039,Dean Pool - Kingstone,2023-03-07T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
753039,Dean Pool - Kingstone,2023-03-07T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
753039,Dean Pool - Kingstone,2023-03-07T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
753039,Dean Pool - Kingstone,2023-03-07T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
753039,Dean Pool - Kingstone,2023-03-07T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
753039,Dean Pool - Kingstone,2023-03-07T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
753039,Dean Pool - Kingstone,2023-03-07T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
753039,Dean Pool - Kingstone,2023-03-07T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
753039,Dean Pool - Kingstone,2023-03-07T04:30:00.000+00:00,busbar,,L3 Active Power,kW,11.89
753039,Dean Pool - Kingstone,2023-03-07T04:30:00.000+00:00,busbar,,L2 Active Power,kW,31.4
753039,Dean Pool - Kingstone,2023-03-07T04:30:00.000+00:00,busbar,,L1 Active Power,kW,4.29
753039,Dean Pool - Kingstone,2023-03-07T04:30:00.000+00:00,busbar,,N Current (RMS),A,92.4
753039,Dean Pool - Kingstone,2023-03-07T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
753039,Dean Pool - Kingstone,2023-03-07T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.6
753039,Dean Pool - Kingstone,2023-03-07T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.1
753039,Dean Pool - Kingstone,2023-03-07T04:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
753039,Dean Pool - Kingstone,2023-03-07T04:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
753039,Dean Pool - Kingstone,2023-03-07T04:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.37
753039,Dean Pool - Kingstone,2023-03-07T04:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.74
753039,Dean Pool - Kingstone,2023-03-07T04:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.18
753039,Dean Pool - Kingstone,2023-03-07T04:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.66
753039,Dean Pool - Kingstone,2023-03-07T04:20:00.000+00:00,feeder,4.0,N Current (RMS),A,16.4
753039,Dean Pool - Kingstone,2023-03-07T04:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.0
753039,Dean Pool - Kingstone,2023-03-07T04:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.0
753039,Dean Pool - Kingstone,2023-03-07T04:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.6
753039,Dean Pool - Kingstone,2023-03-07T04:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
753039,Dean Pool - Kingstone,2023-03-07T04:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.13
753039,Dean Pool - Kingstone,2023-03-07T04:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.66
753039,Dean Pool - Kingstone,2023-03-07T04:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.28
753039,Dean Pool - Kingstone,2023-03-07T04:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,29.24
753039,Dean Pool - Kingstone,2023-03-07T04:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.49
753039,Dean Pool - Kingstone,2023-03-07T04:20:00.000+00:00,feeder,3.0,N Current (RMS),A,92.9
753039,Dean Pool - Kingstone,2023-03-07T04:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.4
753039,Dean Pool - Kingstone,2023-03-07T04:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,121.8
753039,Dean Pool - Kingstone,2023-03-07T04:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.3
753039,Dean Pool - Kingstone,2023-03-07T04:20:00.000+00:00,transformer,,Temperature,C,14.0
753039,Dean Pool - Kingstone,2023-03-07T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
753039,Dean Pool - Kingstone,2023-03-07T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.59
753039,Dean Pool - Kingstone,2023-03-07T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
753039,Dean Pool - Kingstone,2023-03-07T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
753039,Dean Pool - Kingstone,2023-03-07T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
753039,Dean Pool - Kingstone,2023-03-07T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
753039,Dean Pool - Kingstone,2023-03-07T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
753039,Dean Pool - Kingstone,2023-03-07T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
753039,Dean Pool - Kingstone,2023-03-07T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
753039,Dean Pool - Kingstone,2023-03-07T04:20:00.000+00:00,busbar,,L3 Active Power,kW,13.02
753039,Dean Pool - Kingstone,2023-03-07T04:20:00.000+00:00,busbar,,L2 Active Power,kW,32.42
753039,Dean Pool - Kingstone,2023-03-07T04:20:00.000+00:00,busbar,,L1 Active Power,kW,4.15
753039,Dean Pool - Kingstone,2023-03-07T04:20:00.000+00:00,busbar,,N Current (RMS),A,95.2
753039,Dean Pool - Kingstone,2023-03-07T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.3
753039,Dean Pool - Kingstone,2023-03-07T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.1
753039,Dean Pool - Kingstone,2023-03-07T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.8
753039,Dean Pool - Kingstone,2023-03-07T04:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
753039,Dean Pool - Kingstone,2023-03-07T04:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
753039,Dean Pool - Kingstone,2023-03-07T04:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.36
753039,Dean Pool - Kingstone,2023-03-07T04:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.52
753039,Dean Pool - Kingstone,2023-03-07T04:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.3
753039,Dean Pool - Kingstone,2023-03-07T04:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.83
753039,Dean Pool - Kingstone,2023-03-07T04:10:00.000+00:00,feeder,4.0,N Current (RMS),A,15.5
753039,Dean Pool - Kingstone,2023-03-07T04:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.8
753039,Dean Pool - Kingstone,2023-03-07T04:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.4
753039,Dean Pool - Kingstone,2023-03-07T04:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.4
753039,Dean Pool - Kingstone,2023-03-07T04:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
753039,Dean Pool - Kingstone,2023-03-07T04:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
753039,Dean Pool - Kingstone,2023-03-07T04:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.59
753039,Dean Pool - Kingstone,2023-03-07T04:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.44
753039,Dean Pool - Kingstone,2023-03-07T04:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,27.95
753039,Dean Pool - Kingstone,2023-03-07T04:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.7
753039,Dean Pool - Kingstone,2023-03-07T04:10:00.000+00:00,feeder,3.0,N Current (RMS),A,88.7
753039,Dean Pool - Kingstone,2023-03-07T04:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.0
753039,Dean Pool - Kingstone,2023-03-07T04:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,116.5
753039,Dean Pool - Kingstone,2023-03-07T04:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.0
753039,Dean Pool - Kingstone,2023-03-07T04:10:00.000+00:00,transformer,,Temperature,C,14.0
753039,Dean Pool - Kingstone,2023-03-07T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
753039,Dean Pool - Kingstone,2023-03-07T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.01
753039,Dean Pool - Kingstone,2023-03-07T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
753039,Dean Pool - Kingstone,2023-03-07T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
753039,Dean Pool - Kingstone,2023-03-07T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
753039,Dean Pool - Kingstone,2023-03-07T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
753039,Dean Pool - Kingstone,2023-03-07T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
753039,Dean Pool - Kingstone,2023-03-07T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
753039,Dean Pool - Kingstone,2023-03-07T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
753039,Dean Pool - Kingstone,2023-03-07T04:10:00.000+00:00,busbar,,L3 Active Power,kW,10.96
753039,Dean Pool - Kingstone,2023-03-07T04:10:00.000+00:00,busbar,,L2 Active Power,kW,33.25
753039,Dean Pool - Kingstone,2023-03-07T04:10:00.000+00:00,busbar,,L1 Active Power,kW,4.53
753039,Dean Pool - Kingstone,2023-03-07T04:10:00.000+00:00,busbar,,N Current (RMS),A,100.4
753039,Dean Pool - Kingstone,2023-03-07T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
753039,Dean Pool - Kingstone,2023-03-07T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.7
753039,Dean Pool - Kingstone,2023-03-07T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.2
753039,Dean Pool - Kingstone,2023-03-07T04:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.96
753039,Dean Pool - Kingstone,2023-03-07T04:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.3
753039,Dean Pool - Kingstone,2023-03-07T04:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.45
753039,Dean Pool - Kingstone,2023-03-07T04:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.33
753039,Dean Pool - Kingstone,2023-03-07T04:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.25
753039,Dean Pool - Kingstone,2023-03-07T04:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.75
753039,Dean Pool - Kingstone,2023-03-07T04:00:00.000+00:00,feeder,4.0,N Current (RMS),A,15.6
753039,Dean Pool - Kingstone,2023-03-07T04:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.9
753039,Dean Pool - Kingstone,2023-03-07T04:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.1
753039,Dean Pool - Kingstone,2023-03-07T04:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.3
753039,Dean Pool - Kingstone,2023-03-07T04:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
753039,Dean Pool - Kingstone,2023-03-07T04:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
753039,Dean Pool - Kingstone,2023-03-07T04:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.82
753039,Dean Pool - Kingstone,2023-03-07T04:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.81
753039,Dean Pool - Kingstone,2023-03-07T04:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,28.24
753039,Dean Pool - Kingstone,2023-03-07T04:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.83
753039,Dean Pool - Kingstone,2023-03-07T04:00:00.000+00:00,feeder,3.0,N Current (RMS),A,92.9
753039,Dean Pool - Kingstone,2023-03-07T04:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.5
753039,Dean Pool - Kingstone,2023-03-07T04:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,117.7
753039,Dean Pool - Kingstone,2023-03-07T04:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.5
753039,Dean Pool - Kingstone,2023-03-07T04:00:00.000+00:00,transformer,,Temperature,C,14.0
753039,Dean Pool - Kingstone,2023-03-07T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
753039,Dean Pool - Kingstone,2023-03-07T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
753039,Dean Pool - Kingstone,2023-03-07T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
753039,Dean Pool - Kingstone,2023-03-07T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.71
753039,Dean Pool - Kingstone,2023-03-07T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
753039,Dean Pool - Kingstone,2023-03-07T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
753039,Dean Pool - Kingstone,2023-03-07T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
753039,Dean Pool - Kingstone,2023-03-07T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
753039,Dean Pool - Kingstone,2023-03-07T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
753039,Dean Pool - Kingstone,2023-03-07T04:00:00.000+00:00,busbar,,L3 Active Power,kW,7.14
753039,Dean Pool - Kingstone,2023-03-07T04:00:00.000+00:00,busbar,,L2 Active Power,kW,33.49
753039,Dean Pool - Kingstone,2023-03-07T04:00:00.000+00:00,busbar,,L1 Active Power,kW,4.58
753039,Dean Pool - Kingstone,2023-03-07T04:00:00.000+00:00,busbar,,N Current (RMS),A,106.6
753039,Dean Pool - Kingstone,2023-03-07T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
753039,Dean Pool - Kingstone,2023-03-07T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.7
753039,Dean Pool - Kingstone,2023-03-07T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.4
753039,Dean Pool - Kingstone,2023-03-07T03:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.71
753039,Dean Pool - Kingstone,2023-03-07T03:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
753039,Dean Pool - Kingstone,2023-03-07T03:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.54
753039,Dean Pool - Kingstone,2023-03-07T03:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.53
753039,Dean Pool - Kingstone,2023-03-07T03:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.48
753039,Dean Pool - Kingstone,2023-03-07T03:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.37
753039,Dean Pool - Kingstone,2023-03-07T03:50:00.000+00:00,feeder,4.0,N Current (RMS),A,10.6
753039,Dean Pool - Kingstone,2023-03-07T03:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.3
753039,Dean Pool - Kingstone,2023-03-07T03:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.9
753039,Dean Pool - Kingstone,2023-03-07T03:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.3
753039,Dean Pool - Kingstone,2023-03-07T03:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.99
753039,Dean Pool - Kingstone,2023-03-07T03:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
753039,Dean Pool - Kingstone,2023-03-07T03:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.67
753039,Dean Pool - Kingstone,2023-03-07T03:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.59
753039,Dean Pool - Kingstone,2023-03-07T03:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,28.09
753039,Dean Pool - Kingstone,2023-03-07T03:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.56
753039,Dean Pool - Kingstone,2023-03-07T03:50:00.000+00:00,feeder,3.0,N Current (RMS),A,94.3
753039,Dean Pool - Kingstone,2023-03-07T03:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.2
753039,Dean Pool - Kingstone,2023-03-07T03:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,116.3
753039,Dean Pool - Kingstone,2023-03-07T03:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.6
753039,Dean Pool - Kingstone,2023-03-07T03:50:00.000+00:00,transformer,,Temperature,C,14.1
753039,Dean Pool - Kingstone,2023-03-07T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
753039,Dean Pool - Kingstone,2023-03-07T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
753039,Dean Pool - Kingstone,2023-03-07T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
753039,Dean Pool - Kingstone,2023-03-07T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
753039,Dean Pool - Kingstone,2023-03-07T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
753039,Dean Pool - Kingstone,2023-03-07T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
753039,Dean Pool - Kingstone,2023-03-07T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
753039,Dean Pool - Kingstone,2023-03-07T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
753039,Dean Pool - Kingstone,2023-03-07T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
753039,Dean Pool - Kingstone,2023-03-07T03:50:00.000+00:00,busbar,,L3 Active Power,kW,7.12
753039,Dean Pool - Kingstone,2023-03-07T03:50:00.000+00:00,busbar,,L2 Active Power,kW,30.57
753039,Dean Pool - Kingstone,2023-03-07T03:50:00.000+00:00,busbar,,L1 Active Power,kW,3.93
753039,Dean Pool - Kingstone,2023-03-07T03:50:00.000+00:00,busbar,,N Current (RMS),A,96.6
753039,Dean Pool - Kingstone,2023-03-07T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.1
753039,Dean Pool - Kingstone,2023-03-07T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.8
753039,Dean Pool - Kingstone,2023-03-07T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.7
753039,Dean Pool - Kingstone,2023-03-07T03:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.81
753039,Dean Pool - Kingstone,2023-03-07T03:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.55
753039,Dean Pool - Kingstone,2023-03-07T03:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.51
753039,Dean Pool - Kingstone,2023-03-07T03:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.34
753039,Dean Pool - Kingstone,2023-03-07T03:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.04
753039,Dean Pool - Kingstone,2023-03-07T03:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.54
753039,Dean Pool - Kingstone,2023-03-07T03:40:00.000+00:00,feeder,4.0,N Current (RMS),A,8.8
753039,Dean Pool - Kingstone,2023-03-07T03:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.7
753039,Dean Pool - Kingstone,2023-03-07T03:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.5
753039,Dean Pool - Kingstone,2023-03-07T03:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.7
753039,Dean Pool - Kingstone,2023-03-07T03:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.07
753039,Dean Pool - Kingstone,2023-03-07T03:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
753039,Dean Pool - Kingstone,2023-03-07T03:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.7
753039,Dean Pool - Kingstone,2023-03-07T03:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.86
753039,Dean Pool - Kingstone,2023-03-07T03:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,28.28
753039,Dean Pool - Kingstone,2023-03-07T03:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.65
753039,Dean Pool - Kingstone,2023-03-07T03:40:00.000+00:00,feeder,3.0,N Current (RMS),A,94.6
753039,Dean Pool - Kingstone,2023-03-07T03:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.2
753039,Dean Pool - Kingstone,2023-03-07T03:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,117.1
753039,Dean Pool - Kingstone,2023-03-07T03:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.0
753039,Dean Pool - Kingstone,2023-03-07T03:40:00.000+00:00,transformer,,Temperature,C,14.1
753039,Dean Pool - Kingstone,2023-03-07T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
753039,Dean Pool - Kingstone,2023-03-07T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
753039,Dean Pool - Kingstone,2023-03-07T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
753039,Dean Pool - Kingstone,2023-03-07T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
753039,Dean Pool - Kingstone,2023-03-07T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
753039,Dean Pool - Kingstone,2023-03-07T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
753039,Dean Pool - Kingstone,2023-03-07T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
753039,Dean Pool - Kingstone,2023-03-07T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
753039,Dean Pool - Kingstone,2023-03-07T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
753039,Dean Pool - Kingstone,2023-03-07T03:40:00.000+00:00,busbar,,L3 Active Power,kW,7.2
753039,Dean Pool - Kingstone,2023-03-07T03:40:00.000+00:00,busbar,,L2 Active Power,kW,30.32
753039,Dean Pool - Kingstone,2023-03-07T03:40:00.000+00:00,busbar,,L1 Active Power,kW,4.19
753039,Dean Pool - Kingstone,2023-03-07T03:40:00.000+00:00,busbar,,N Current (RMS),A,95.5
753039,Dean Pool - Kingstone,2023-03-07T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.6
753039,Dean Pool - Kingstone,2023-03-07T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.7
753039,Dean Pool - Kingstone,2023-03-07T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.5
753039,Dean Pool - Kingstone,2023-03-07T03:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.82
753039,Dean Pool - Kingstone,2023-03-07T03:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.71
753039,Dean Pool - Kingstone,2023-03-07T03:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.53
753039,Dean Pool - Kingstone,2023-03-07T03:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.29
753039,Dean Pool - Kingstone,2023-03-07T03:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.12
753039,Dean Pool - Kingstone,2023-03-07T03:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.7
753039,Dean Pool - Kingstone,2023-03-07T03:30:00.000+00:00,feeder,4.0,N Current (RMS),A,8.2
753039,Dean Pool - Kingstone,2023-03-07T03:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.5
753039,Dean Pool - Kingstone,2023-03-07T03:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.9
753039,Dean Pool - Kingstone,2023-03-07T03:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.2
753039,Dean Pool - Kingstone,2023-03-07T03:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.18
753039,Dean Pool - Kingstone,2023-03-07T03:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
753039,Dean Pool - Kingstone,2023-03-07T03:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.88
753039,Dean Pool - Kingstone,2023-03-07T03:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.64
753039,Dean Pool - Kingstone,2023-03-07T03:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,29.1
753039,Dean Pool - Kingstone,2023-03-07T03:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.19
753039,Dean Pool - Kingstone,2023-03-07T03:30:00.000+00:00,feeder,3.0,N Current (RMS),A,99.1
753039,Dean Pool - Kingstone,2023-03-07T03:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.9
753039,Dean Pool - Kingstone,2023-03-07T03:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,120.5
753039,Dean Pool - Kingstone,2023-03-07T03:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.0
753039,Dean Pool - Kingstone,2023-03-07T03:30:00.000+00:00,transformer,,Temperature,C,14.1
753039,Dean Pool - Kingstone,2023-03-07T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
753039,Dean Pool - Kingstone,2023-03-07T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
753039,Dean Pool - Kingstone,2023-03-07T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
753039,Dean Pool - Kingstone,2023-03-07T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
753039,Dean Pool - Kingstone,2023-03-07T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
753039,Dean Pool - Kingstone,2023-03-07T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
753039,Dean Pool - Kingstone,2023-03-07T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
753039,Dean Pool - Kingstone,2023-03-07T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
753039,Dean Pool - Kingstone,2023-03-07T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
753039,Dean Pool - Kingstone,2023-03-07T03:30:00.000+00:00,busbar,,L3 Active Power,kW,6.93
753039,Dean Pool - Kingstone,2023-03-07T03:30:00.000+00:00,busbar,,L2 Active Power,kW,31.22
753039,Dean Pool - Kingstone,2023-03-07T03:30:00.000+00:00,busbar,,L1 Active Power,kW,3.89
753039,Dean Pool - Kingstone,2023-03-07T03:30:00.000+00:00,busbar,,N Current (RMS),A,100.0
753039,Dean Pool - Kingstone,2023-03-07T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.3
753039,Dean Pool - Kingstone,2023-03-07T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.5
753039,Dean Pool - Kingstone,2023-03-07T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.1
753039,Dean Pool - Kingstone,2023-03-07T03:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
753039,Dean Pool - Kingstone,2023-03-07T03:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
753039,Dean Pool - Kingstone,2023-03-07T03:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.4
753039,Dean Pool - Kingstone,2023-03-07T03:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.45
753039,Dean Pool - Kingstone,2023-03-07T03:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.15
753039,Dean Pool - Kingstone,2023-03-07T03:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.93
753039,Dean Pool - Kingstone,2023-03-07T03:20:00.000+00:00,feeder,4.0,N Current (RMS),A,8.2
753039,Dean Pool - Kingstone,2023-03-07T03:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.9
753039,Dean Pool - Kingstone,2023-03-07T03:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.8
753039,Dean Pool - Kingstone,2023-03-07T03:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.8
753039,Dean Pool - Kingstone,2023-03-07T03:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.35
753039,Dean Pool - Kingstone,2023-03-07T03:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
753039,Dean Pool - Kingstone,2023-03-07T03:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.71
753039,Dean Pool - Kingstone,2023-03-07T03:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.08
753039,Dean Pool - Kingstone,2023-03-07T03:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,29.64
753039,Dean Pool - Kingstone,2023-03-07T03:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.24
753039,Dean Pool - Kingstone,2023-03-07T03:20:00.000+00:00,feeder,3.0,N Current (RMS),A,102.9
753039,Dean Pool - Kingstone,2023-03-07T03:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.5
753039,Dean Pool - Kingstone,2023-03-07T03:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,122.6
753039,Dean Pool - Kingstone,2023-03-07T03:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.6
753039,Dean Pool - Kingstone,2023-03-07T03:20:00.000+00:00,transformer,,Temperature,C,14.1
753039,Dean Pool - Kingstone,2023-03-07T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
753039,Dean Pool - Kingstone,2023-03-07T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
753039,Dean Pool - Kingstone,2023-03-07T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
753039,Dean Pool - Kingstone,2023-03-07T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
753039,Dean Pool - Kingstone,2023-03-07T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
753039,Dean Pool - Kingstone,2023-03-07T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
753039,Dean Pool - Kingstone,2023-03-07T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
753039,Dean Pool - Kingstone,2023-03-07T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
753039,Dean Pool - Kingstone,2023-03-07T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
753039,Dean Pool - Kingstone,2023-03-07T03:20:00.000+00:00,busbar,,L3 Active Power,kW,6.53
753039,Dean Pool - Kingstone,2023-03-07T03:20:00.000+00:00,busbar,,L2 Active Power,kW,31.79
753039,Dean Pool - Kingstone,2023-03-07T03:20:00.000+00:00,busbar,,L1 Active Power,kW,4.18
753039,Dean Pool - Kingstone,2023-03-07T03:20:00.000+00:00,busbar,,N Current (RMS),A,102.8
753039,Dean Pool - Kingstone,2023-03-07T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.1
753039,Dean Pool - Kingstone,2023-03-07T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.7
753039,Dean Pool - Kingstone,2023-03-07T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.2
753039,Dean Pool - Kingstone,2023-03-07T03:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.82
753039,Dean Pool - Kingstone,2023-03-07T03:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.65
753039,Dean Pool - Kingstone,2023-03-07T03:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.35
753039,Dean Pool - Kingstone,2023-03-07T03:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.2
753039,Dean Pool - Kingstone,2023-03-07T03:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.15
753039,Dean Pool - Kingstone,2023-03-07T03:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.82
753039,Dean Pool - Kingstone,2023-03-07T03:10:00.000+00:00,feeder,4.0,N Current (RMS),A,7.9
753039,Dean Pool - Kingstone,2023-03-07T03:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.1
753039,Dean Pool - Kingstone,2023-03-07T03:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.7
753039,Dean Pool - Kingstone,2023-03-07T03:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.1
753039,Dean Pool - Kingstone,2023-03-07T03:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.17
753039,Dean Pool - Kingstone,2023-03-07T03:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
753039,Dean Pool - Kingstone,2023-03-07T03:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.61
753039,Dean Pool - Kingstone,2023-03-07T03:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.54
753039,Dean Pool - Kingstone,2023-03-07T03:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,30.9
753039,Dean Pool - Kingstone,2023-03-07T03:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.58
753039,Dean Pool - Kingstone,2023-03-07T03:10:00.000+00:00,feeder,3.0,N Current (RMS),A,104.6
753039,Dean Pool - Kingstone,2023-03-07T03:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.3
753039,Dean Pool - Kingstone,2023-03-07T03:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,127.0
753039,Dean Pool - Kingstone,2023-03-07T03:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.3
753039,Dean Pool - Kingstone,2023-03-07T03:10:00.000+00:00,transformer,,Temperature,C,14.1
753039,Dean Pool - Kingstone,2023-03-07T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
753039,Dean Pool - Kingstone,2023-03-07T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
753039,Dean Pool - Kingstone,2023-03-07T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
753039,Dean Pool - Kingstone,2023-03-07T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
753039,Dean Pool - Kingstone,2023-03-07T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
753039,Dean Pool - Kingstone,2023-03-07T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
753039,Dean Pool - Kingstone,2023-03-07T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
753039,Dean Pool - Kingstone,2023-03-07T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
753039,Dean Pool - Kingstone,2023-03-07T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
753039,Dean Pool - Kingstone,2023-03-07T03:10:00.000+00:00,busbar,,L3 Active Power,kW,6.74
753039,Dean Pool - Kingstone,2023-03-07T03:10:00.000+00:00,busbar,,L2 Active Power,kW,33.06
753039,Dean Pool - Kingstone,2023-03-07T03:10:00.000+00:00,busbar,,L1 Active Power,kW,4.39
753039,Dean Pool - Kingstone,2023-03-07T03:10:00.000+00:00,busbar,,N Current (RMS),A,106.1
753039,Dean Pool - Kingstone,2023-03-07T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
753039,Dean Pool - Kingstone,2023-03-07T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.0
753039,Dean Pool - Kingstone,2023-03-07T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.3
753039,Dean Pool - Kingstone,2023-03-07T03:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.83
753039,Dean Pool - Kingstone,2023-03-07T03:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.65
753039,Dean Pool - Kingstone,2023-03-07T03:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.44
753039,Dean Pool - Kingstone,2023-03-07T03:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.92
753039,Dean Pool - Kingstone,2023-03-07T03:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.26
753039,Dean Pool - Kingstone,2023-03-07T03:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.62
753039,Dean Pool - Kingstone,2023-03-07T03:00:00.000+00:00,feeder,4.0,N Current (RMS),A,7.7
753039,Dean Pool - Kingstone,2023-03-07T03:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.0
753039,Dean Pool - Kingstone,2023-03-07T03:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.2
753039,Dean Pool - Kingstone,2023-03-07T03:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.7
753039,Dean Pool - Kingstone,2023-03-07T03:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
753039,Dean Pool - Kingstone,2023-03-07T03:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
753039,Dean Pool - Kingstone,2023-03-07T03:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.68
753039,Dean Pool - Kingstone,2023-03-07T03:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.32
753039,Dean Pool - Kingstone,2023-03-07T03:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,30.02
753039,Dean Pool - Kingstone,2023-03-07T03:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.36
753039,Dean Pool - Kingstone,2023-03-07T03:00:00.000+00:00,feeder,3.0,N Current (RMS),A,100.5
753039,Dean Pool - Kingstone,2023-03-07T03:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.4
753039,Dean Pool - Kingstone,2023-03-07T03:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,123.0
753039,Dean Pool - Kingstone,2023-03-07T03:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.7
753039,Dean Pool - Kingstone,2023-03-07T03:00:00.000+00:00,transformer,,Temperature,C,14.2
753039,Dean Pool - Kingstone,2023-03-07T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
753039,Dean Pool - Kingstone,2023-03-07T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
753039,Dean Pool - Kingstone,2023-03-07T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
753039,Dean Pool - Kingstone,2023-03-07T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
753039,Dean Pool - Kingstone,2023-03-07T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
753039,Dean Pool - Kingstone,2023-03-07T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
753039,Dean Pool - Kingstone,2023-03-07T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
753039,Dean Pool - Kingstone,2023-03-07T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
753039,Dean Pool - Kingstone,2023-03-07T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
753039,Dean Pool - Kingstone,2023-03-07T03:00:00.000+00:00,busbar,,L3 Active Power,kW,6.24
753039,Dean Pool - Kingstone,2023-03-07T03:00:00.000+00:00,busbar,,L2 Active Power,kW,32.28
753039,Dean Pool - Kingstone,2023-03-07T03:00:00.000+00:00,busbar,,L1 Active Power,kW,3.98
753039,Dean Pool - Kingstone,2023-03-07T03:00:00.000+00:00,busbar,,N Current (RMS),A,103.0
753039,Dean Pool - Kingstone,2023-03-07T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
753039,Dean Pool - Kingstone,2023-03-07T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.4
753039,Dean Pool - Kingstone,2023-03-07T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.2
753039,Dean Pool - Kingstone,2023-03-07T02:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.65
753039,Dean Pool - Kingstone,2023-03-07T02:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
753039,Dean Pool - Kingstone,2023-03-07T02:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.38
753039,Dean Pool - Kingstone,2023-03-07T02:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.88
