Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753039,Dean Pool - Kingstone,2023-03-07T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
753039,Dean Pool - Kingstone,2023-03-07T00:40:00.000+00:00,busbar,,L3 Active Power,kW,7.44
753039,Dean Pool - Kingstone,2023-03-07T00:40:00.000+00:00,busbar,,L2 Active Power,kW,12.32
753039,Dean Pool - Kingstone,2023-03-07T00:40:00.000+00:00,busbar,,L1 Active Power,kW,4.39
753039,Dean Pool - Kingstone,2023-03-07T00:40:00.000+00:00,busbar,,N Current (RMS),A,32.0
753039,Dean Pool - Kingstone,2023-03-07T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
753039,Dean Pool - Kingstone,2023-03-07T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
753039,Dean Pool - Kingstone,2023-03-07T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.8
753039,Dean Pool - Kingstone,2023-03-07T00:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
753039,Dean Pool - Kingstone,2023-03-07T00:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.67
753039,Dean Pool - Kingstone,2023-03-07T00:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.35
753039,Dean Pool - Kingstone,2023-03-07T00:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.25
753039,Dean Pool - Kingstone,2023-03-07T00:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.04
753039,Dean Pool - Kingstone,2023-03-07T00:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.71
753039,Dean Pool - Kingstone,2023-03-07T00:30:00.000+00:00,feeder,4.0,N Current (RMS),A,14.4
753039,Dean Pool - Kingstone,2023-03-07T00:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.9
753039,Dean Pool - Kingstone,2023-03-07T00:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.7
753039,Dean Pool - Kingstone,2023-03-07T00:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.0
753039,Dean Pool - Kingstone,2023-03-07T00:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.4
753039,Dean Pool - Kingstone,2023-03-07T00:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.34
753039,Dean Pool - Kingstone,2023-03-07T00:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.44
753039,Dean Pool - Kingstone,2023-03-07T00:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.4
753039,Dean Pool - Kingstone,2023-03-07T00:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.44
753039,Dean Pool - Kingstone,2023-03-07T00:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.93
753039,Dean Pool - Kingstone,2023-03-07T00:30:00.000+00:00,feeder,3.0,N Current (RMS),A,25.0
753039,Dean Pool - Kingstone,2023-03-07T00:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.9
753039,Dean Pool - Kingstone,2023-03-07T00:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.6
753039,Dean Pool - Kingstone,2023-03-07T00:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.6
753039,Dean Pool - Kingstone,2023-03-07T00:30:00.000+00:00,transformer,,Temperature,C,14.8
753039,Dean Pool - Kingstone,2023-03-07T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
753039,Dean Pool - Kingstone,2023-03-07T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
753039,Dean Pool - Kingstone,2023-03-07T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
753039,Dean Pool - Kingstone,2023-03-07T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
753039,Dean Pool - Kingstone,2023-03-07T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
753039,Dean Pool - Kingstone,2023-03-07T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
753039,Dean Pool - Kingstone,2023-03-07T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
753039,Dean Pool - Kingstone,2023-03-07T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
753039,Dean Pool - Kingstone,2023-03-07T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
753039,Dean Pool - Kingstone,2023-03-07T00:30:00.000+00:00,busbar,,L3 Active Power,kW,9.65
753039,Dean Pool - Kingstone,2023-03-07T00:30:00.000+00:00,busbar,,L2 Active Power,kW,11.48
753039,Dean Pool - Kingstone,2023-03-07T00:30:00.000+00:00,busbar,,L1 Active Power,kW,4.63
753039,Dean Pool - Kingstone,2023-03-07T00:30:00.000+00:00,busbar,,N Current (RMS),A,29.0
753039,Dean Pool - Kingstone,2023-03-07T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
753039,Dean Pool - Kingstone,2023-03-07T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
753039,Dean Pool - Kingstone,2023-03-07T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.4
753039,Dean Pool - Kingstone,2023-03-07T00:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
753039,Dean Pool - Kingstone,2023-03-07T00:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.77
753039,Dean Pool - Kingstone,2023-03-07T00:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.44
753039,Dean Pool - Kingstone,2023-03-07T00:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.72
753039,Dean Pool - Kingstone,2023-03-07T00:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.95
753039,Dean Pool - Kingstone,2023-03-07T00:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.65
753039,Dean Pool - Kingstone,2023-03-07T00:20:00.000+00:00,feeder,4.0,N Current (RMS),A,10.7
753039,Dean Pool - Kingstone,2023-03-07T00:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.6
753039,Dean Pool - Kingstone,2023-03-07T00:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.5
753039,Dean Pool - Kingstone,2023-03-07T00:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.2
753039,Dean Pool - Kingstone,2023-03-07T00:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.02
753039,Dean Pool - Kingstone,2023-03-07T00:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.22
753039,Dean Pool - Kingstone,2023-03-07T00:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.43
753039,Dean Pool - Kingstone,2023-03-07T00:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.54
753039,Dean Pool - Kingstone,2023-03-07T00:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.54
753039,Dean Pool - Kingstone,2023-03-07T00:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.22
753039,Dean Pool - Kingstone,2023-03-07T00:20:00.000+00:00,feeder,3.0,N Current (RMS),A,20.3
753039,Dean Pool - Kingstone,2023-03-07T00:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.5
753039,Dean Pool - Kingstone,2023-03-07T00:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.9
753039,Dean Pool - Kingstone,2023-03-07T00:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.5
753039,Dean Pool - Kingstone,2023-03-07T00:20:00.000+00:00,transformer,,Temperature,C,14.9
753039,Dean Pool - Kingstone,2023-03-07T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
753039,Dean Pool - Kingstone,2023-03-07T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
753039,Dean Pool - Kingstone,2023-03-07T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
753039,Dean Pool - Kingstone,2023-03-07T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
753039,Dean Pool - Kingstone,2023-03-07T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
753039,Dean Pool - Kingstone,2023-03-07T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
753039,Dean Pool - Kingstone,2023-03-07T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
753039,Dean Pool - Kingstone,2023-03-07T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
753039,Dean Pool - Kingstone,2023-03-07T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
753039,Dean Pool - Kingstone,2023-03-07T00:20:00.000+00:00,busbar,,L3 Active Power,kW,8.27
753039,Dean Pool - Kingstone,2023-03-07T00:20:00.000+00:00,busbar,,L2 Active Power,kW,11.49
753039,Dean Pool - Kingstone,2023-03-07T00:20:00.000+00:00,busbar,,L1 Active Power,kW,6.86
753039,Dean Pool - Kingstone,2023-03-07T00:20:00.000+00:00,busbar,,N Current (RMS),A,24.6
753039,Dean Pool - Kingstone,2023-03-07T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
753039,Dean Pool - Kingstone,2023-03-07T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
753039,Dean Pool - Kingstone,2023-03-07T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.7
753039,Dean Pool - Kingstone,2023-03-07T00:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
753039,Dean Pool - Kingstone,2023-03-07T00:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.7
753039,Dean Pool - Kingstone,2023-03-07T00:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.34
753039,Dean Pool - Kingstone,2023-03-07T00:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.82
753039,Dean Pool - Kingstone,2023-03-07T00:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.12
753039,Dean Pool - Kingstone,2023-03-07T00:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.73
753039,Dean Pool - Kingstone,2023-03-07T00:10:00.000+00:00,feeder,4.0,N Current (RMS),A,7.8
753039,Dean Pool - Kingstone,2023-03-07T00:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.6
753039,Dean Pool - Kingstone,2023-03-07T00:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.0
753039,Dean Pool - Kingstone,2023-03-07T00:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.0
753039,Dean Pool - Kingstone,2023-03-07T00:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.09
753039,Dean Pool - Kingstone,2023-03-07T00:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.04
753039,Dean Pool - Kingstone,2023-03-07T00:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.58
753039,Dean Pool - Kingstone,2023-03-07T00:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.23
753039,Dean Pool - Kingstone,2023-03-07T00:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.83
753039,Dean Pool - Kingstone,2023-03-07T00:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.29
753039,Dean Pool - Kingstone,2023-03-07T00:10:00.000+00:00,feeder,3.0,N Current (RMS),A,21.6
753039,Dean Pool - Kingstone,2023-03-07T00:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.4
753039,Dean Pool - Kingstone,2023-03-07T00:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.9
753039,Dean Pool - Kingstone,2023-03-07T00:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.9
753039,Dean Pool - Kingstone,2023-03-07T00:10:00.000+00:00,transformer,,Temperature,C,14.9
753039,Dean Pool - Kingstone,2023-03-07T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
753039,Dean Pool - Kingstone,2023-03-07T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
753039,Dean Pool - Kingstone,2023-03-07T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
753039,Dean Pool - Kingstone,2023-03-07T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
753039,Dean Pool - Kingstone,2023-03-07T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
753039,Dean Pool - Kingstone,2023-03-07T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
753039,Dean Pool - Kingstone,2023-03-07T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
753039,Dean Pool - Kingstone,2023-03-07T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
753039,Dean Pool - Kingstone,2023-03-07T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
753039,Dean Pool - Kingstone,2023-03-07T00:10:00.000+00:00,busbar,,L3 Active Power,kW,7.05
753039,Dean Pool - Kingstone,2023-03-07T00:10:00.000+00:00,busbar,,L2 Active Power,kW,11.95
753039,Dean Pool - Kingstone,2023-03-07T00:10:00.000+00:00,busbar,,L1 Active Power,kW,10.02
753039,Dean Pool - Kingstone,2023-03-07T00:10:00.000+00:00,busbar,,N Current (RMS),A,25.8
753039,Dean Pool - Kingstone,2023-03-07T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
753039,Dean Pool - Kingstone,2023-03-07T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
753039,Dean Pool - Kingstone,2023-03-07T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.5
753039,Dean Pool - Kingstone,2023-03-07T00:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
753039,Dean Pool - Kingstone,2023-03-07T00:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
753039,Dean Pool - Kingstone,2023-03-07T00:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.26
753039,Dean Pool - Kingstone,2023-03-07T00:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.97
753039,Dean Pool - Kingstone,2023-03-07T00:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.49
753039,Dean Pool - Kingstone,2023-03-07T00:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.2
753039,Dean Pool - Kingstone,2023-03-07T00:00:00.000+00:00,feeder,4.0,N Current (RMS),A,7.4
753039,Dean Pool - Kingstone,2023-03-07T00:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.9
753039,Dean Pool - Kingstone,2023-03-07T00:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.3
753039,Dean Pool - Kingstone,2023-03-07T00:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.2
753039,Dean Pool - Kingstone,2023-03-07T00:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
753039,Dean Pool - Kingstone,2023-03-07T00:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
753039,Dean Pool - Kingstone,2023-03-07T00:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.63
753039,Dean Pool - Kingstone,2023-03-07T00:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.9
753039,Dean Pool - Kingstone,2023-03-07T00:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.16
753039,Dean Pool - Kingstone,2023-03-07T00:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.59
753039,Dean Pool - Kingstone,2023-03-07T00:00:00.000+00:00,feeder,3.0,N Current (RMS),A,19.0
753039,Dean Pool - Kingstone,2023-03-07T00:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.9
753039,Dean Pool - Kingstone,2023-03-07T00:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.0
753039,Dean Pool - Kingstone,2023-03-07T00:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.4
753039,Dean Pool - Kingstone,2023-03-07T00:00:00.000+00:00,transformer,,Temperature,C,15.0
753039,Dean Pool - Kingstone,2023-03-07T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
753039,Dean Pool - Kingstone,2023-03-07T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
753039,Dean Pool - Kingstone,2023-03-07T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
753039,Dean Pool - Kingstone,2023-03-07T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
753039,Dean Pool - Kingstone,2023-03-07T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
753039,Dean Pool - Kingstone,2023-03-07T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
753039,Dean Pool - Kingstone,2023-03-07T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
753039,Dean Pool - Kingstone,2023-03-07T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
753039,Dean Pool - Kingstone,2023-03-07T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
753039,Dean Pool - Kingstone,2023-03-07T00:00:00.000+00:00,busbar,,L3 Active Power,kW,7.87
753039,Dean Pool - Kingstone,2023-03-07T00:00:00.000+00:00,busbar,,L2 Active Power,kW,8.65
753039,Dean Pool - Kingstone,2023-03-07T00:00:00.000+00:00,busbar,,L1 Active Power,kW,6.79
753039,Dean Pool - Kingstone,2023-03-07T00:00:00.000+00:00,busbar,,N Current (RMS),A,24.6
753039,Dean Pool - Kingstone,2023-03-07T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.7
753039,Dean Pool - Kingstone,2023-03-07T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.9
753039,Dean Pool - Kingstone,2023-03-07T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.2
753039,Dean Pool - Kingstone,2023-03-08T23:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.91
753039,Dean Pool - Kingstone,2023-03-08T23:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
753039,Dean Pool - Kingstone,2023-03-08T23:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.97
753039,Dean Pool - Kingstone,2023-03-08T23:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.82
753039,Dean Pool - Kingstone,2023-03-08T23:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.63
753039,Dean Pool - Kingstone,2023-03-08T23:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.51
753039,Dean Pool - Kingstone,2023-03-08T23:50:00.000+00:00,feeder,4.0,N Current (RMS),A,7.9
753039,Dean Pool - Kingstone,2023-03-08T23:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.9
753039,Dean Pool - Kingstone,2023-03-08T23:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.8
753039,Dean Pool - Kingstone,2023-03-08T23:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.8
753039,Dean Pool - Kingstone,2023-03-08T23:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.44
753039,Dean Pool - Kingstone,2023-03-08T23:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
753039,Dean Pool - Kingstone,2023-03-08T23:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.67
753039,Dean Pool - Kingstone,2023-03-08T23:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.29
753039,Dean Pool - Kingstone,2023-03-08T23:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.8
753039,Dean Pool - Kingstone,2023-03-08T23:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.51
753039,Dean Pool - Kingstone,2023-03-08T23:50:00.000+00:00,feeder,3.0,N Current (RMS),A,30.0
753039,Dean Pool - Kingstone,2023-03-08T23:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.2
753039,Dean Pool - Kingstone,2023-03-08T23:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.8
753039,Dean Pool - Kingstone,2023-03-08T23:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.7
753039,Dean Pool - Kingstone,2023-03-08T23:50:00.000+00:00,transformer,,Temperature,C,11.0
753039,Dean Pool - Kingstone,2023-03-08T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
753039,Dean Pool - Kingstone,2023-03-08T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
753039,Dean Pool - Kingstone,2023-03-08T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
753039,Dean Pool - Kingstone,2023-03-08T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
753039,Dean Pool - Kingstone,2023-03-08T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
753039,Dean Pool - Kingstone,2023-03-08T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
753039,Dean Pool - Kingstone,2023-03-08T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
753039,Dean Pool - Kingstone,2023-03-08T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
753039,Dean Pool - Kingstone,2023-03-08T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
753039,Dean Pool - Kingstone,2023-03-08T23:50:00.000+00:00,busbar,,L3 Active Power,kW,6.11
753039,Dean Pool - Kingstone,2023-03-08T23:50:00.000+00:00,busbar,,L2 Active Power,kW,13.43
753039,Dean Pool - Kingstone,2023-03-08T23:50:00.000+00:00,busbar,,L1 Active Power,kW,6.03
753039,Dean Pool - Kingstone,2023-03-08T23:50:00.000+00:00,busbar,,N Current (RMS),A,35.3
753039,Dean Pool - Kingstone,2023-03-08T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.9
753039,Dean Pool - Kingstone,2023-03-08T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
753039,Dean Pool - Kingstone,2023-03-08T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.0
753039,Dean Pool - Kingstone,2023-03-08T23:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.7
753039,Dean Pool - Kingstone,2023-03-08T23:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
753039,Dean Pool - Kingstone,2023-03-08T23:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.75
753039,Dean Pool - Kingstone,2023-03-08T23:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.59
753039,Dean Pool - Kingstone,2023-03-08T23:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.6
753039,Dean Pool - Kingstone,2023-03-08T23:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.73
753039,Dean Pool - Kingstone,2023-03-08T23:40:00.000+00:00,feeder,4.0,N Current (RMS),A,12.9
753039,Dean Pool - Kingstone,2023-03-08T23:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.8
753039,Dean Pool - Kingstone,2023-03-08T23:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.8
753039,Dean Pool - Kingstone,2023-03-08T23:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.5
753039,Dean Pool - Kingstone,2023-03-08T23:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.35
753039,Dean Pool - Kingstone,2023-03-08T23:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
753039,Dean Pool - Kingstone,2023-03-08T23:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.61
753039,Dean Pool - Kingstone,2023-03-08T23:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.57
753039,Dean Pool - Kingstone,2023-03-08T23:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.56
753039,Dean Pool - Kingstone,2023-03-08T23:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.21
753039,Dean Pool - Kingstone,2023-03-08T23:40:00.000+00:00,feeder,3.0,N Current (RMS),A,30.1
753039,Dean Pool - Kingstone,2023-03-08T23:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.3
753039,Dean Pool - Kingstone,2023-03-08T23:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.9
753039,Dean Pool - Kingstone,2023-03-08T23:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.6
753039,Dean Pool - Kingstone,2023-03-08T23:40:00.000+00:00,transformer,,Temperature,C,11.0
753039,Dean Pool - Kingstone,2023-03-08T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
753039,Dean Pool - Kingstone,2023-03-08T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
753039,Dean Pool - Kingstone,2023-03-08T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
753039,Dean Pool - Kingstone,2023-03-08T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
753039,Dean Pool - Kingstone,2023-03-08T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
753039,Dean Pool - Kingstone,2023-03-08T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
753039,Dean Pool - Kingstone,2023-03-08T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
753039,Dean Pool - Kingstone,2023-03-08T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
753039,Dean Pool - Kingstone,2023-03-08T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
753039,Dean Pool - Kingstone,2023-03-08T23:40:00.000+00:00,busbar,,L3 Active Power,kW,10.16
753039,Dean Pool - Kingstone,2023-03-08T23:40:00.000+00:00,busbar,,L2 Active Power,kW,15.16
753039,Dean Pool - Kingstone,2023-03-08T23:40:00.000+00:00,busbar,,L1 Active Power,kW,7.93
753039,Dean Pool - Kingstone,2023-03-08T23:40:00.000+00:00,busbar,,N Current (RMS),A,33.4
753039,Dean Pool - Kingstone,2023-03-08T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
753039,Dean Pool - Kingstone,2023-03-08T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
753039,Dean Pool - Kingstone,2023-03-08T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.8
753039,Dean Pool - Kingstone,2023-03-08T23:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.79
753039,Dean Pool - Kingstone,2023-03-08T23:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
753039,Dean Pool - Kingstone,2023-03-08T23:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.92
753039,Dean Pool - Kingstone,2023-03-08T23:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.81
753039,Dean Pool - Kingstone,2023-03-08T23:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.6
753039,Dean Pool - Kingstone,2023-03-08T23:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.52
753039,Dean Pool - Kingstone,2023-03-08T23:30:00.000+00:00,feeder,4.0,N Current (RMS),A,14.7
753039,Dean Pool - Kingstone,2023-03-08T23:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.0
753039,Dean Pool - Kingstone,2023-03-08T23:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.7
753039,Dean Pool - Kingstone,2023-03-08T23:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.8
753039,Dean Pool - Kingstone,2023-03-08T23:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.3
753039,Dean Pool - Kingstone,2023-03-08T23:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.04
753039,Dean Pool - Kingstone,2023-03-08T23:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.49
753039,Dean Pool - Kingstone,2023-03-08T23:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.06
753039,Dean Pool - Kingstone,2023-03-08T23:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.39
753039,Dean Pool - Kingstone,2023-03-08T23:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.83
753039,Dean Pool - Kingstone,2023-03-08T23:30:00.000+00:00,feeder,3.0,N Current (RMS),A,26.8
753039,Dean Pool - Kingstone,2023-03-08T23:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.6
753039,Dean Pool - Kingstone,2023-03-08T23:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.2
753039,Dean Pool - Kingstone,2023-03-08T23:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.0
753039,Dean Pool - Kingstone,2023-03-08T23:30:00.000+00:00,transformer,,Temperature,C,11.0
753039,Dean Pool - Kingstone,2023-03-08T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
753039,Dean Pool - Kingstone,2023-03-08T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
753039,Dean Pool - Kingstone,2023-03-08T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
753039,Dean Pool - Kingstone,2023-03-08T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
753039,Dean Pool - Kingstone,2023-03-08T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
753039,Dean Pool - Kingstone,2023-03-08T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
753039,Dean Pool - Kingstone,2023-03-08T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
753039,Dean Pool - Kingstone,2023-03-08T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
753039,Dean Pool - Kingstone,2023-03-08T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
753039,Dean Pool - Kingstone,2023-03-08T23:30:00.000+00:00,busbar,,L3 Active Power,kW,11.88
753039,Dean Pool - Kingstone,2023-03-08T23:30:00.000+00:00,busbar,,L2 Active Power,kW,14.99
753039,Dean Pool - Kingstone,2023-03-08T23:30:00.000+00:00,busbar,,L1 Active Power,kW,8.35
753039,Dean Pool - Kingstone,2023-03-08T23:30:00.000+00:00,busbar,,N Current (RMS),A,32.4
753039,Dean Pool - Kingstone,2023-03-08T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
753039,Dean Pool - Kingstone,2023-03-08T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
753039,Dean Pool - Kingstone,2023-03-08T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.5
753039,Dean Pool - Kingstone,2023-03-08T23:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.65
753039,Dean Pool - Kingstone,2023-03-08T23:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.58
753039,Dean Pool - Kingstone,2023-03-08T23:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.89
753039,Dean Pool - Kingstone,2023-03-08T23:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.2
753039,Dean Pool - Kingstone,2023-03-08T23:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.58
753039,Dean Pool - Kingstone,2023-03-08T23:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.52
753039,Dean Pool - Kingstone,2023-03-08T23:20:00.000+00:00,feeder,4.0,N Current (RMS),A,7.8
753039,Dean Pool - Kingstone,2023-03-08T23:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.0
753039,Dean Pool - Kingstone,2023-03-08T23:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.6
753039,Dean Pool - Kingstone,2023-03-08T23:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.8
753039,Dean Pool - Kingstone,2023-03-08T23:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.38
753039,Dean Pool - Kingstone,2023-03-08T23:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.15
753039,Dean Pool - Kingstone,2023-03-08T23:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.62
753039,Dean Pool - Kingstone,2023-03-08T23:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.46
753039,Dean Pool - Kingstone,2023-03-08T23:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.62
753039,Dean Pool - Kingstone,2023-03-08T23:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.36
753039,Dean Pool - Kingstone,2023-03-08T23:20:00.000+00:00,feeder,3.0,N Current (RMS),A,25.6
753039,Dean Pool - Kingstone,2023-03-08T23:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.9
753039,Dean Pool - Kingstone,2023-03-08T23:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.2
753039,Dean Pool - Kingstone,2023-03-08T23:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.6
753039,Dean Pool - Kingstone,2023-03-08T23:20:00.000+00:00,transformer,,Temperature,C,11.0
753039,Dean Pool - Kingstone,2023-03-08T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
753039,Dean Pool - Kingstone,2023-03-08T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
753039,Dean Pool - Kingstone,2023-03-08T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
753039,Dean Pool - Kingstone,2023-03-08T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
753039,Dean Pool - Kingstone,2023-03-08T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
753039,Dean Pool - Kingstone,2023-03-08T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
753039,Dean Pool - Kingstone,2023-03-08T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
753039,Dean Pool - Kingstone,2023-03-08T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
753039,Dean Pool - Kingstone,2023-03-08T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
753039,Dean Pool - Kingstone,2023-03-08T23:20:00.000+00:00,busbar,,L3 Active Power,kW,8.66
753039,Dean Pool - Kingstone,2023-03-08T23:20:00.000+00:00,busbar,,L2 Active Power,kW,13.2
753039,Dean Pool - Kingstone,2023-03-08T23:20:00.000+00:00,busbar,,L1 Active Power,kW,6.88
753039,Dean Pool - Kingstone,2023-03-08T23:20:00.000+00:00,busbar,,N Current (RMS),A,30.7
753039,Dean Pool - Kingstone,2023-03-08T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.7
753039,Dean Pool - Kingstone,2023-03-08T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
753039,Dean Pool - Kingstone,2023-03-08T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.2
753039,Dean Pool - Kingstone,2023-03-08T23:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.63
753039,Dean Pool - Kingstone,2023-03-08T23:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.57
753039,Dean Pool - Kingstone,2023-03-08T23:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.07
753039,Dean Pool - Kingstone,2023-03-08T23:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.11
753039,Dean Pool - Kingstone,2023-03-08T23:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.78
753039,Dean Pool - Kingstone,2023-03-08T23:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.78
753039,Dean Pool - Kingstone,2023-03-08T23:10:00.000+00:00,feeder,4.0,N Current (RMS),A,8.1
753039,Dean Pool - Kingstone,2023-03-08T23:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.5
753039,Dean Pool - Kingstone,2023-03-08T23:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.5
753039,Dean Pool - Kingstone,2023-03-08T23:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.3
753039,Dean Pool - Kingstone,2023-03-08T23:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.26
753039,Dean Pool - Kingstone,2023-03-08T23:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.02
753039,Dean Pool - Kingstone,2023-03-08T23:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.69
753039,Dean Pool - Kingstone,2023-03-08T23:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.56
753039,Dean Pool - Kingstone,2023-03-08T23:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.86
753039,Dean Pool - Kingstone,2023-03-08T23:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.39
753039,Dean Pool - Kingstone,2023-03-08T23:10:00.000+00:00,feeder,3.0,N Current (RMS),A,31.2
753039,Dean Pool - Kingstone,2023-03-08T23:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.7
753039,Dean Pool - Kingstone,2023-03-08T23:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.1
753039,Dean Pool - Kingstone,2023-03-08T23:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.9
753039,Dean Pool - Kingstone,2023-03-08T23:10:00.000+00:00,transformer,,Temperature,C,11.0
753039,Dean Pool - Kingstone,2023-03-08T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
753039,Dean Pool - Kingstone,2023-03-08T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
753039,Dean Pool - Kingstone,2023-03-08T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
753039,Dean Pool - Kingstone,2023-03-08T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
753039,Dean Pool - Kingstone,2023-03-08T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
753039,Dean Pool - Kingstone,2023-03-08T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
753039,Dean Pool - Kingstone,2023-03-08T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
753039,Dean Pool - Kingstone,2023-03-08T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
753039,Dean Pool - Kingstone,2023-03-08T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
753039,Dean Pool - Kingstone,2023-03-08T23:10:00.000+00:00,busbar,,L3 Active Power,kW,11.67
753039,Dean Pool - Kingstone,2023-03-08T23:10:00.000+00:00,busbar,,L2 Active Power,kW,13.64
753039,Dean Pool - Kingstone,2023-03-08T23:10:00.000+00:00,busbar,,L1 Active Power,kW,6.17
753039,Dean Pool - Kingstone,2023-03-08T23:10:00.000+00:00,busbar,,N Current (RMS),A,35.1
753039,Dean Pool - Kingstone,2023-03-08T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.9
753039,Dean Pool - Kingstone,2023-03-08T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
753039,Dean Pool - Kingstone,2023-03-08T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.9
753039,Dean Pool - Kingstone,2023-03-08T23:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
753039,Dean Pool - Kingstone,2023-03-08T23:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.65
753039,Dean Pool - Kingstone,2023-03-08T23:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.11
753039,Dean Pool - Kingstone,2023-03-08T23:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.18
753039,Dean Pool - Kingstone,2023-03-08T23:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.8
753039,Dean Pool - Kingstone,2023-03-08T23:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.84
753039,Dean Pool - Kingstone,2023-03-08T23:00:00.000+00:00,feeder,4.0,N Current (RMS),A,12.3
753039,Dean Pool - Kingstone,2023-03-08T23:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.0
753039,Dean Pool - Kingstone,2023-03-08T23:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.8
753039,Dean Pool - Kingstone,2023-03-08T23:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.2
753039,Dean Pool - Kingstone,2023-03-08T23:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.5
753039,Dean Pool - Kingstone,2023-03-08T23:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.25
753039,Dean Pool - Kingstone,2023-03-08T23:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.71
753039,Dean Pool - Kingstone,2023-03-08T23:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.0
753039,Dean Pool - Kingstone,2023-03-08T23:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.99
753039,Dean Pool - Kingstone,2023-03-08T23:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.35
753039,Dean Pool - Kingstone,2023-03-08T23:00:00.000+00:00,feeder,3.0,N Current (RMS),A,37.5
753039,Dean Pool - Kingstone,2023-03-08T23:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.0
753039,Dean Pool - Kingstone,2023-03-08T23:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.9
753039,Dean Pool - Kingstone,2023-03-08T23:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.9
753039,Dean Pool - Kingstone,2023-03-08T23:00:00.000+00:00,transformer,,Temperature,C,11.1
753039,Dean Pool - Kingstone,2023-03-08T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
753039,Dean Pool - Kingstone,2023-03-08T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
753039,Dean Pool - Kingstone,2023-03-08T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
753039,Dean Pool - Kingstone,2023-03-08T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
753039,Dean Pool - Kingstone,2023-03-08T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
753039,Dean Pool - Kingstone,2023-03-08T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
753039,Dean Pool - Kingstone,2023-03-08T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
753039,Dean Pool - Kingstone,2023-03-08T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
753039,Dean Pool - Kingstone,2023-03-08T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
753039,Dean Pool - Kingstone,2023-03-08T23:00:00.000+00:00,busbar,,L3 Active Power,kW,15.19
753039,Dean Pool - Kingstone,2023-03-08T23:00:00.000+00:00,busbar,,L2 Active Power,kW,13.79
753039,Dean Pool - Kingstone,2023-03-08T23:00:00.000+00:00,busbar,,L1 Active Power,kW,8.19
753039,Dean Pool - Kingstone,2023-03-08T23:00:00.000+00:00,busbar,,N Current (RMS),A,35.0
753039,Dean Pool - Kingstone,2023-03-08T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.7
753039,Dean Pool - Kingstone,2023-03-08T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.3
753039,Dean Pool - Kingstone,2023-03-08T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.6
753039,Dean Pool - Kingstone,2023-03-08T22:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.86
753039,Dean Pool - Kingstone,2023-03-08T22:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.77
753039,Dean Pool - Kingstone,2023-03-08T22:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.22
753039,Dean Pool - Kingstone,2023-03-08T22:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.21
753039,Dean Pool - Kingstone,2023-03-08T22:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.7
753039,Dean Pool - Kingstone,2023-03-08T22:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.4
753039,Dean Pool - Kingstone,2023-03-08T22:50:00.000+00:00,feeder,4.0,N Current (RMS),A,21.0
753039,Dean Pool - Kingstone,2023-03-08T22:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.4
753039,Dean Pool - Kingstone,2023-03-08T22:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.5
753039,Dean Pool - Kingstone,2023-03-08T22:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.6
753039,Dean Pool - Kingstone,2023-03-08T22:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.3
753039,Dean Pool - Kingstone,2023-03-08T22:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.6
753039,Dean Pool - Kingstone,2023-03-08T22:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.68
753039,Dean Pool - Kingstone,2023-03-08T22:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.31
753039,Dean Pool - Kingstone,2023-03-08T22:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.48
753039,Dean Pool - Kingstone,2023-03-08T22:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.78
753039,Dean Pool - Kingstone,2023-03-08T22:50:00.000+00:00,feeder,3.0,N Current (RMS),A,29.9
753039,Dean Pool - Kingstone,2023-03-08T22:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.3
753039,Dean Pool - Kingstone,2023-03-08T22:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.1
753039,Dean Pool - Kingstone,2023-03-08T22:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.8
753039,Dean Pool - Kingstone,2023-03-08T22:50:00.000+00:00,transformer,,Temperature,C,11.1
753039,Dean Pool - Kingstone,2023-03-08T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
753039,Dean Pool - Kingstone,2023-03-08T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
753039,Dean Pool - Kingstone,2023-03-08T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
753039,Dean Pool - Kingstone,2023-03-08T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
753039,Dean Pool - Kingstone,2023-03-08T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
753039,Dean Pool - Kingstone,2023-03-08T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
753039,Dean Pool - Kingstone,2023-03-08T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
753039,Dean Pool - Kingstone,2023-03-08T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
753039,Dean Pool - Kingstone,2023-03-08T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
753039,Dean Pool - Kingstone,2023-03-08T22:50:00.000+00:00,busbar,,L3 Active Power,kW,11.52
753039,Dean Pool - Kingstone,2023-03-08T22:50:00.000+00:00,busbar,,L2 Active Power,kW,14.18
753039,Dean Pool - Kingstone,2023-03-08T22:50:00.000+00:00,busbar,,L1 Active Power,kW,11.19
753039,Dean Pool - Kingstone,2023-03-08T22:50:00.000+00:00,busbar,,N Current (RMS),A,27.5
753039,Dean Pool - Kingstone,2023-03-08T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
753039,Dean Pool - Kingstone,2023-03-08T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
753039,Dean Pool - Kingstone,2023-03-08T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
753039,Dean Pool - Kingstone,2023-03-08T22:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.99
753039,Dean Pool - Kingstone,2023-03-08T22:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.92
753039,Dean Pool - Kingstone,2023-03-08T22:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.17
753039,Dean Pool - Kingstone,2023-03-08T22:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.3
753039,Dean Pool - Kingstone,2023-03-08T22:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.01
753039,Dean Pool - Kingstone,2023-03-08T22:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.13
753039,Dean Pool - Kingstone,2023-03-08T22:40:00.000+00:00,feeder,4.0,N Current (RMS),A,23.8
753039,Dean Pool - Kingstone,2023-03-08T22:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.0
753039,Dean Pool - Kingstone,2023-03-08T22:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.9
753039,Dean Pool - Kingstone,2023-03-08T22:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.0
753039,Dean Pool - Kingstone,2023-03-08T22:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.15
753039,Dean Pool - Kingstone,2023-03-08T22:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.25
753039,Dean Pool - Kingstone,2023-03-08T22:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.46
753039,Dean Pool - Kingstone,2023-03-08T22:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.26
753039,Dean Pool - Kingstone,2023-03-08T22:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.74
753039,Dean Pool - Kingstone,2023-03-08T22:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.69
753039,Dean Pool - Kingstone,2023-03-08T22:40:00.000+00:00,feeder,3.0,N Current (RMS),A,28.8
753039,Dean Pool - Kingstone,2023-03-08T22:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.7
753039,Dean Pool - Kingstone,2023-03-08T22:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.0
753039,Dean Pool - Kingstone,2023-03-08T22:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.6
753039,Dean Pool - Kingstone,2023-03-08T22:40:00.000+00:00,transformer,,Temperature,C,11.1
753039,Dean Pool - Kingstone,2023-03-08T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
753039,Dean Pool - Kingstone,2023-03-08T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
753039,Dean Pool - Kingstone,2023-03-08T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
753039,Dean Pool - Kingstone,2023-03-08T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
753039,Dean Pool - Kingstone,2023-03-08T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
753039,Dean Pool - Kingstone,2023-03-08T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
753039,Dean Pool - Kingstone,2023-03-08T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
753039,Dean Pool - Kingstone,2023-03-08T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
753039,Dean Pool - Kingstone,2023-03-08T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
753039,Dean Pool - Kingstone,2023-03-08T22:40:00.000+00:00,busbar,,L3 Active Power,kW,11.55
753039,Dean Pool - Kingstone,2023-03-08T22:40:00.000+00:00,busbar,,L2 Active Power,kW,15.75
753039,Dean Pool - Kingstone,2023-03-08T22:40:00.000+00:00,busbar,,L1 Active Power,kW,13.82
753039,Dean Pool - Kingstone,2023-03-08T22:40:00.000+00:00,busbar,,N Current (RMS),A,31.6
753039,Dean Pool - Kingstone,2023-03-08T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.1
753039,Dean Pool - Kingstone,2023-03-08T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
753039,Dean Pool - Kingstone,2023-03-08T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
753039,Dean Pool - Kingstone,2023-03-08T22:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.1
753039,Dean Pool - Kingstone,2023-03-08T22:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.95
753039,Dean Pool - Kingstone,2023-03-08T22:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.19
753039,Dean Pool - Kingstone,2023-03-08T22:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.34
753039,Dean Pool - Kingstone,2023-03-08T22:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.88
753039,Dean Pool - Kingstone,2023-03-08T22:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.05
753039,Dean Pool - Kingstone,2023-03-08T22:30:00.000+00:00,feeder,4.0,N Current (RMS),A,22.5
753039,Dean Pool - Kingstone,2023-03-08T22:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.4
753039,Dean Pool - Kingstone,2023-03-08T22:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.7
753039,Dean Pool - Kingstone,2023-03-08T22:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.4
753039,Dean Pool - Kingstone,2023-03-08T22:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
753039,Dean Pool - Kingstone,2023-03-08T22:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.16
753039,Dean Pool - Kingstone,2023-03-08T22:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.43
753039,Dean Pool - Kingstone,2023-03-08T22:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.13
753039,Dean Pool - Kingstone,2023-03-08T22:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.86
753039,Dean Pool - Kingstone,2023-03-08T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.61
753039,Dean Pool - Kingstone,2023-03-08T22:30:00.000+00:00,feeder,3.0,N Current (RMS),A,30.9
753039,Dean Pool - Kingstone,2023-03-08T22:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.9
753039,Dean Pool - Kingstone,2023-03-08T22:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.6
753039,Dean Pool - Kingstone,2023-03-08T22:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.4
753039,Dean Pool - Kingstone,2023-03-08T22:30:00.000+00:00,transformer,,Temperature,C,11.1
753039,Dean Pool - Kingstone,2023-03-08T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
753039,Dean Pool - Kingstone,2023-03-08T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
753039,Dean Pool - Kingstone,2023-03-08T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
753039,Dean Pool - Kingstone,2023-03-08T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
753039,Dean Pool - Kingstone,2023-03-08T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
753039,Dean Pool - Kingstone,2023-03-08T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
753039,Dean Pool - Kingstone,2023-03-08T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
753039,Dean Pool - Kingstone,2023-03-08T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
753039,Dean Pool - Kingstone,2023-03-08T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
753039,Dean Pool - Kingstone,2023-03-08T22:30:00.000+00:00,busbar,,L3 Active Power,kW,15.47
753039,Dean Pool - Kingstone,2023-03-08T22:30:00.000+00:00,busbar,,L2 Active Power,kW,15.74
753039,Dean Pool - Kingstone,2023-03-08T22:30:00.000+00:00,busbar,,L1 Active Power,kW,13.66
753039,Dean Pool - Kingstone,2023-03-08T22:30:00.000+00:00,busbar,,N Current (RMS),A,30.1
753039,Dean Pool - Kingstone,2023-03-08T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
753039,Dean Pool - Kingstone,2023-03-08T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
753039,Dean Pool - Kingstone,2023-03-08T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
753039,Dean Pool - Kingstone,2023-03-08T22:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.02
753039,Dean Pool - Kingstone,2023-03-08T22:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.77
753039,Dean Pool - Kingstone,2023-03-08T22:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.45
753039,Dean Pool - Kingstone,2023-03-08T22:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.25
753039,Dean Pool - Kingstone,2023-03-08T22:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.4
753039,Dean Pool - Kingstone,2023-03-08T22:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.83
753039,Dean Pool - Kingstone,2023-03-08T22:20:00.000+00:00,feeder,4.0,N Current (RMS),A,15.1
753039,Dean Pool - Kingstone,2023-03-08T22:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.0
753039,Dean Pool - Kingstone,2023-03-08T22:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.7
753039,Dean Pool - Kingstone,2023-03-08T22:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.9
753039,Dean Pool - Kingstone,2023-03-08T22:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.86
753039,Dean Pool - Kingstone,2023-03-08T22:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.17
753039,Dean Pool - Kingstone,2023-03-08T22:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.51
753039,Dean Pool - Kingstone,2023-03-08T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.37
753039,Dean Pool - Kingstone,2023-03-08T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.02
753039,Dean Pool - Kingstone,2023-03-08T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.97
753039,Dean Pool - Kingstone,2023-03-08T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,45.3
