Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753039,Dean Pool - Kingstone,2023-03-08T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,69.8
753039,Dean Pool - Kingstone,2023-03-08T22:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.2
753039,Dean Pool - Kingstone,2023-03-08T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.1
753039,Dean Pool - Kingstone,2023-03-08T22:20:00.000+00:00,transformer,,Temperature,C,11.1
753039,Dean Pool - Kingstone,2023-03-08T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
753039,Dean Pool - Kingstone,2023-03-08T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
753039,Dean Pool - Kingstone,2023-03-08T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
753039,Dean Pool - Kingstone,2023-03-08T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
753039,Dean Pool - Kingstone,2023-03-08T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
753039,Dean Pool - Kingstone,2023-03-08T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
753039,Dean Pool - Kingstone,2023-03-08T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
753039,Dean Pool - Kingstone,2023-03-08T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
753039,Dean Pool - Kingstone,2023-03-08T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
753039,Dean Pool - Kingstone,2023-03-08T22:20:00.000+00:00,busbar,,L3 Active Power,kW,19.62
753039,Dean Pool - Kingstone,2023-03-08T22:20:00.000+00:00,busbar,,L2 Active Power,kW,16.42
753039,Dean Pool - Kingstone,2023-03-08T22:20:00.000+00:00,busbar,,L1 Active Power,kW,9.8
753039,Dean Pool - Kingstone,2023-03-08T22:20:00.000+00:00,busbar,,N Current (RMS),A,47.0
753039,Dean Pool - Kingstone,2023-03-08T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.9
753039,Dean Pool - Kingstone,2023-03-08T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
753039,Dean Pool - Kingstone,2023-03-08T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
753039,Dean Pool - Kingstone,2023-03-08T22:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
753039,Dean Pool - Kingstone,2023-03-08T22:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
753039,Dean Pool - Kingstone,2023-03-08T22:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.3
753039,Dean Pool - Kingstone,2023-03-08T22:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.85
753039,Dean Pool - Kingstone,2023-03-08T22:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.09
753039,Dean Pool - Kingstone,2023-03-08T22:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.3
753039,Dean Pool - Kingstone,2023-03-08T22:10:00.000+00:00,feeder,4.0,N Current (RMS),A,15.7
753039,Dean Pool - Kingstone,2023-03-08T22:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.8
753039,Dean Pool - Kingstone,2023-03-08T22:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.0
753039,Dean Pool - Kingstone,2023-03-08T22:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.7
753039,Dean Pool - Kingstone,2023-03-08T22:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.17
753039,Dean Pool - Kingstone,2023-03-08T22:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.31
753039,Dean Pool - Kingstone,2023-03-08T22:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.63
753039,Dean Pool - Kingstone,2023-03-08T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.4
753039,Dean Pool - Kingstone,2023-03-08T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.29
753039,Dean Pool - Kingstone,2023-03-08T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.29
753039,Dean Pool - Kingstone,2023-03-08T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,37.6
753039,Dean Pool - Kingstone,2023-03-08T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.4
753039,Dean Pool - Kingstone,2023-03-08T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.3
753039,Dean Pool - Kingstone,2023-03-08T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.4
753039,Dean Pool - Kingstone,2023-03-08T22:10:00.000+00:00,transformer,,Temperature,C,11.1
753039,Dean Pool - Kingstone,2023-03-08T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
753039,Dean Pool - Kingstone,2023-03-08T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
753039,Dean Pool - Kingstone,2023-03-08T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
753039,Dean Pool - Kingstone,2023-03-08T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
753039,Dean Pool - Kingstone,2023-03-08T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
753039,Dean Pool - Kingstone,2023-03-08T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
753039,Dean Pool - Kingstone,2023-03-08T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
753039,Dean Pool - Kingstone,2023-03-08T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
753039,Dean Pool - Kingstone,2023-03-08T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
753039,Dean Pool - Kingstone,2023-03-08T22:10:00.000+00:00,busbar,,L3 Active Power,kW,18.25
753039,Dean Pool - Kingstone,2023-03-08T22:10:00.000+00:00,busbar,,L2 Active Power,kW,16.38
753039,Dean Pool - Kingstone,2023-03-08T22:10:00.000+00:00,busbar,,L1 Active Power,kW,10.59
753039,Dean Pool - Kingstone,2023-03-08T22:10:00.000+00:00,busbar,,N Current (RMS),A,42.1
753039,Dean Pool - Kingstone,2023-03-08T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
753039,Dean Pool - Kingstone,2023-03-08T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
753039,Dean Pool - Kingstone,2023-03-08T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.7
753039,Dean Pool - Kingstone,2023-03-08T22:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
753039,Dean Pool - Kingstone,2023-03-08T22:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
753039,Dean Pool - Kingstone,2023-03-08T22:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.37
753039,Dean Pool - Kingstone,2023-03-08T22:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.52
753039,Dean Pool - Kingstone,2023-03-08T22:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.97
753039,Dean Pool - Kingstone,2023-03-08T22:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.68
753039,Dean Pool - Kingstone,2023-03-08T22:00:00.000+00:00,feeder,4.0,N Current (RMS),A,19.0
753039,Dean Pool - Kingstone,2023-03-08T22:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.5
753039,Dean Pool - Kingstone,2023-03-08T22:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.7
753039,Dean Pool - Kingstone,2023-03-08T22:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.4
753039,Dean Pool - Kingstone,2023-03-08T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.05
753039,Dean Pool - Kingstone,2023-03-08T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.53
753039,Dean Pool - Kingstone,2023-03-08T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.55
753039,Dean Pool - Kingstone,2023-03-08T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.6
753039,Dean Pool - Kingstone,2023-03-08T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.99
753039,Dean Pool - Kingstone,2023-03-08T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.71
753039,Dean Pool - Kingstone,2023-03-08T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,39.3
753039,Dean Pool - Kingstone,2023-03-08T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,65.9
753039,Dean Pool - Kingstone,2023-03-08T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.0
753039,Dean Pool - Kingstone,2023-03-08T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.0
753039,Dean Pool - Kingstone,2023-03-08T22:00:00.000+00:00,transformer,,Temperature,C,11.1
753039,Dean Pool - Kingstone,2023-03-08T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
753039,Dean Pool - Kingstone,2023-03-08T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
753039,Dean Pool - Kingstone,2023-03-08T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
753039,Dean Pool - Kingstone,2023-03-08T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
753039,Dean Pool - Kingstone,2023-03-08T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
753039,Dean Pool - Kingstone,2023-03-08T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
753039,Dean Pool - Kingstone,2023-03-08T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
753039,Dean Pool - Kingstone,2023-03-08T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
753039,Dean Pool - Kingstone,2023-03-08T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
753039,Dean Pool - Kingstone,2023-03-08T22:00:00.000+00:00,busbar,,L3 Active Power,kW,21.12
753039,Dean Pool - Kingstone,2023-03-08T22:00:00.000+00:00,busbar,,L2 Active Power,kW,14.96
753039,Dean Pool - Kingstone,2023-03-08T22:00:00.000+00:00,busbar,,L1 Active Power,kW,11.39
753039,Dean Pool - Kingstone,2023-03-08T22:00:00.000+00:00,busbar,,N Current (RMS),A,46.5
753039,Dean Pool - Kingstone,2023-03-08T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.3
753039,Dean Pool - Kingstone,2023-03-08T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
753039,Dean Pool - Kingstone,2023-03-08T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.9
753039,Dean Pool - Kingstone,2023-03-08T21:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
753039,Dean Pool - Kingstone,2023-03-08T21:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.01
753039,Dean Pool - Kingstone,2023-03-08T21:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.23
753039,Dean Pool - Kingstone,2023-03-08T21:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.5
753039,Dean Pool - Kingstone,2023-03-08T21:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.81
753039,Dean Pool - Kingstone,2023-03-08T21:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.26
753039,Dean Pool - Kingstone,2023-03-08T21:50:00.000+00:00,feeder,4.0,N Current (RMS),A,17.4
753039,Dean Pool - Kingstone,2023-03-08T21:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.7
753039,Dean Pool - Kingstone,2023-03-08T21:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.3
753039,Dean Pool - Kingstone,2023-03-08T21:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.5
753039,Dean Pool - Kingstone,2023-03-08T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.86
753039,Dean Pool - Kingstone,2023-03-08T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.53
753039,Dean Pool - Kingstone,2023-03-08T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.6
753039,Dean Pool - Kingstone,2023-03-08T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.91
753039,Dean Pool - Kingstone,2023-03-08T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.51
753039,Dean Pool - Kingstone,2023-03-08T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.98
753039,Dean Pool - Kingstone,2023-03-08T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,32.7
753039,Dean Pool - Kingstone,2023-03-08T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.4
753039,Dean Pool - Kingstone,2023-03-08T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.0
753039,Dean Pool - Kingstone,2023-03-08T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.3
753039,Dean Pool - Kingstone,2023-03-08T21:50:00.000+00:00,transformer,,Temperature,C,11.1
753039,Dean Pool - Kingstone,2023-03-08T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
753039,Dean Pool - Kingstone,2023-03-08T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
753039,Dean Pool - Kingstone,2023-03-08T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
753039,Dean Pool - Kingstone,2023-03-08T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
753039,Dean Pool - Kingstone,2023-03-08T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
753039,Dean Pool - Kingstone,2023-03-08T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
753039,Dean Pool - Kingstone,2023-03-08T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
753039,Dean Pool - Kingstone,2023-03-08T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
753039,Dean Pool - Kingstone,2023-03-08T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
753039,Dean Pool - Kingstone,2023-03-08T21:50:00.000+00:00,busbar,,L3 Active Power,kW,18.42
753039,Dean Pool - Kingstone,2023-03-08T21:50:00.000+00:00,busbar,,L2 Active Power,kW,15.32
753039,Dean Pool - Kingstone,2023-03-08T21:50:00.000+00:00,busbar,,L1 Active Power,kW,10.23
753039,Dean Pool - Kingstone,2023-03-08T21:50:00.000+00:00,busbar,,N Current (RMS),A,42.4
753039,Dean Pool - Kingstone,2023-03-08T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
753039,Dean Pool - Kingstone,2023-03-08T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
753039,Dean Pool - Kingstone,2023-03-08T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
753039,Dean Pool - Kingstone,2023-03-08T21:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.96
753039,Dean Pool - Kingstone,2023-03-08T21:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.9
753039,Dean Pool - Kingstone,2023-03-08T21:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.46
753039,Dean Pool - Kingstone,2023-03-08T21:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.56
753039,Dean Pool - Kingstone,2023-03-08T21:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.95
753039,Dean Pool - Kingstone,2023-03-08T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.29
753039,Dean Pool - Kingstone,2023-03-08T21:40:00.000+00:00,feeder,4.0,N Current (RMS),A,18.2
753039,Dean Pool - Kingstone,2023-03-08T21:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.7
753039,Dean Pool - Kingstone,2023-03-08T21:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.3
753039,Dean Pool - Kingstone,2023-03-08T21:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.7
753039,Dean Pool - Kingstone,2023-03-08T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.89
753039,Dean Pool - Kingstone,2023-03-08T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.47
753039,Dean Pool - Kingstone,2023-03-08T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.82
753039,Dean Pool - Kingstone,2023-03-08T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.96
753039,Dean Pool - Kingstone,2023-03-08T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.42
753039,Dean Pool - Kingstone,2023-03-08T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.44
753039,Dean Pool - Kingstone,2023-03-08T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,28.0
753039,Dean Pool - Kingstone,2023-03-08T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.8
753039,Dean Pool - Kingstone,2023-03-08T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.9
753039,Dean Pool - Kingstone,2023-03-08T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.0
753039,Dean Pool - Kingstone,2023-03-08T21:40:00.000+00:00,transformer,,Temperature,C,11.1
753039,Dean Pool - Kingstone,2023-03-08T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
753039,Dean Pool - Kingstone,2023-03-08T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
753039,Dean Pool - Kingstone,2023-03-08T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
753039,Dean Pool - Kingstone,2023-03-08T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
753039,Dean Pool - Kingstone,2023-03-08T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
753039,Dean Pool - Kingstone,2023-03-08T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
753039,Dean Pool - Kingstone,2023-03-08T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
753039,Dean Pool - Kingstone,2023-03-08T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
753039,Dean Pool - Kingstone,2023-03-08T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
753039,Dean Pool - Kingstone,2023-03-08T21:40:00.000+00:00,busbar,,L3 Active Power,kW,18.52
753039,Dean Pool - Kingstone,2023-03-08T21:40:00.000+00:00,busbar,,L2 Active Power,kW,18.37
753039,Dean Pool - Kingstone,2023-03-08T21:40:00.000+00:00,busbar,,L1 Active Power,kW,13.73
753039,Dean Pool - Kingstone,2023-03-08T21:40:00.000+00:00,busbar,,N Current (RMS),A,40.7
753039,Dean Pool - Kingstone,2023-03-08T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.7
753039,Dean Pool - Kingstone,2023-03-08T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.3
753039,Dean Pool - Kingstone,2023-03-08T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
753039,Dean Pool - Kingstone,2023-03-08T21:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.61
753039,Dean Pool - Kingstone,2023-03-08T21:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.07
753039,Dean Pool - Kingstone,2023-03-08T21:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.87
753039,Dean Pool - Kingstone,2023-03-08T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.41
753039,Dean Pool - Kingstone,2023-03-08T21:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.78
753039,Dean Pool - Kingstone,2023-03-08T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.18
753039,Dean Pool - Kingstone,2023-03-08T21:30:00.000+00:00,feeder,4.0,N Current (RMS),A,27.1
753039,Dean Pool - Kingstone,2023-03-08T21:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.1
753039,Dean Pool - Kingstone,2023-03-08T21:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.5
753039,Dean Pool - Kingstone,2023-03-08T21:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.4
753039,Dean Pool - Kingstone,2023-03-08T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.05
753039,Dean Pool - Kingstone,2023-03-08T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.51
753039,Dean Pool - Kingstone,2023-03-08T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.06
753039,Dean Pool - Kingstone,2023-03-08T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.29
753039,Dean Pool - Kingstone,2023-03-08T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.99
753039,Dean Pool - Kingstone,2023-03-08T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.87
753039,Dean Pool - Kingstone,2023-03-08T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,31.9
753039,Dean Pool - Kingstone,2023-03-08T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.0
753039,Dean Pool - Kingstone,2023-03-08T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.8
753039,Dean Pool - Kingstone,2023-03-08T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.8
753039,Dean Pool - Kingstone,2023-03-08T21:30:00.000+00:00,transformer,,Temperature,C,11.1
753039,Dean Pool - Kingstone,2023-03-08T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
753039,Dean Pool - Kingstone,2023-03-08T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
753039,Dean Pool - Kingstone,2023-03-08T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
753039,Dean Pool - Kingstone,2023-03-08T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
753039,Dean Pool - Kingstone,2023-03-08T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
753039,Dean Pool - Kingstone,2023-03-08T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.99
753039,Dean Pool - Kingstone,2023-03-08T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
753039,Dean Pool - Kingstone,2023-03-08T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
753039,Dean Pool - Kingstone,2023-03-08T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
753039,Dean Pool - Kingstone,2023-03-08T21:30:00.000+00:00,busbar,,L3 Active Power,kW,21.7
753039,Dean Pool - Kingstone,2023-03-08T21:30:00.000+00:00,busbar,,L2 Active Power,kW,21.77
753039,Dean Pool - Kingstone,2023-03-08T21:30:00.000+00:00,busbar,,L1 Active Power,kW,12.04
753039,Dean Pool - Kingstone,2023-03-08T21:30:00.000+00:00,busbar,,N Current (RMS),A,57.4
753039,Dean Pool - Kingstone,2023-03-08T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.5
753039,Dean Pool - Kingstone,2023-03-08T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.7
753039,Dean Pool - Kingstone,2023-03-08T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.3
753039,Dean Pool - Kingstone,2023-03-08T21:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.18
753039,Dean Pool - Kingstone,2023-03-08T21:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
753039,Dean Pool - Kingstone,2023-03-08T21:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.38
753039,Dean Pool - Kingstone,2023-03-08T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.54
753039,Dean Pool - Kingstone,2023-03-08T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.06
753039,Dean Pool - Kingstone,2023-03-08T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.66
753039,Dean Pool - Kingstone,2023-03-08T21:20:00.000+00:00,feeder,4.0,N Current (RMS),A,22.2
753039,Dean Pool - Kingstone,2023-03-08T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.1
753039,Dean Pool - Kingstone,2023-03-08T21:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.7
753039,Dean Pool - Kingstone,2023-03-08T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.4
753039,Dean Pool - Kingstone,2023-03-08T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.03
753039,Dean Pool - Kingstone,2023-03-08T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.4
753039,Dean Pool - Kingstone,2023-03-08T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.8
753039,Dean Pool - Kingstone,2023-03-08T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.49
753039,Dean Pool - Kingstone,2023-03-08T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.21
753039,Dean Pool - Kingstone,2023-03-08T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.23
753039,Dean Pool - Kingstone,2023-03-08T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,38.2
753039,Dean Pool - Kingstone,2023-03-08T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.3
753039,Dean Pool - Kingstone,2023-03-08T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.4
753039,Dean Pool - Kingstone,2023-03-08T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.6
753039,Dean Pool - Kingstone,2023-03-08T21:20:00.000+00:00,transformer,,Temperature,C,11.1
753039,Dean Pool - Kingstone,2023-03-08T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
753039,Dean Pool - Kingstone,2023-03-08T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
753039,Dean Pool - Kingstone,2023-03-08T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
753039,Dean Pool - Kingstone,2023-03-08T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
753039,Dean Pool - Kingstone,2023-03-08T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
753039,Dean Pool - Kingstone,2023-03-08T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
753039,Dean Pool - Kingstone,2023-03-08T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
753039,Dean Pool - Kingstone,2023-03-08T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
753039,Dean Pool - Kingstone,2023-03-08T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
753039,Dean Pool - Kingstone,2023-03-08T21:20:00.000+00:00,busbar,,L3 Active Power,kW,22.03
753039,Dean Pool - Kingstone,2023-03-08T21:20:00.000+00:00,busbar,,L2 Active Power,kW,20.27
753039,Dean Pool - Kingstone,2023-03-08T21:20:00.000+00:00,busbar,,L1 Active Power,kW,10.9
753039,Dean Pool - Kingstone,2023-03-08T21:20:00.000+00:00,busbar,,N Current (RMS),A,58.1
753039,Dean Pool - Kingstone,2023-03-08T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.7
753039,Dean Pool - Kingstone,2023-03-08T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
753039,Dean Pool - Kingstone,2023-03-08T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
753039,Dean Pool - Kingstone,2023-03-08T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.99
753039,Dean Pool - Kingstone,2023-03-08T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.75
753039,Dean Pool - Kingstone,2023-03-08T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.49
753039,Dean Pool - Kingstone,2023-03-08T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.7
753039,Dean Pool - Kingstone,2023-03-08T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.67
753039,Dean Pool - Kingstone,2023-03-08T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.52
753039,Dean Pool - Kingstone,2023-03-08T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,19.4
753039,Dean Pool - Kingstone,2023-03-08T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.2
753039,Dean Pool - Kingstone,2023-03-08T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.8
753039,Dean Pool - Kingstone,2023-03-08T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.6
753039,Dean Pool - Kingstone,2023-03-08T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
753039,Dean Pool - Kingstone,2023-03-08T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.43
753039,Dean Pool - Kingstone,2023-03-08T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.89
753039,Dean Pool - Kingstone,2023-03-08T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.72
753039,Dean Pool - Kingstone,2023-03-08T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.08
753039,Dean Pool - Kingstone,2023-03-08T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.81
753039,Dean Pool - Kingstone,2023-03-08T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,37.9
753039,Dean Pool - Kingstone,2023-03-08T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,75.0
753039,Dean Pool - Kingstone,2023-03-08T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.6
753039,Dean Pool - Kingstone,2023-03-08T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.8
753039,Dean Pool - Kingstone,2023-03-08T21:10:00.000+00:00,transformer,,Temperature,C,11.1
753039,Dean Pool - Kingstone,2023-03-08T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
753039,Dean Pool - Kingstone,2023-03-08T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
753039,Dean Pool - Kingstone,2023-03-08T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
753039,Dean Pool - Kingstone,2023-03-08T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
753039,Dean Pool - Kingstone,2023-03-08T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
753039,Dean Pool - Kingstone,2023-03-08T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
753039,Dean Pool - Kingstone,2023-03-08T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
753039,Dean Pool - Kingstone,2023-03-08T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
753039,Dean Pool - Kingstone,2023-03-08T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
753039,Dean Pool - Kingstone,2023-03-08T21:10:00.000+00:00,busbar,,L3 Active Power,kW,24.41
753039,Dean Pool - Kingstone,2023-03-08T21:10:00.000+00:00,busbar,,L2 Active Power,kW,17.75
753039,Dean Pool - Kingstone,2023-03-08T21:10:00.000+00:00,busbar,,L1 Active Power,kW,15.34
753039,Dean Pool - Kingstone,2023-03-08T21:10:00.000+00:00,busbar,,N Current (RMS),A,51.8
753039,Dean Pool - Kingstone,2023-03-08T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.2
753039,Dean Pool - Kingstone,2023-03-08T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
753039,Dean Pool - Kingstone,2023-03-08T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
753039,Dean Pool - Kingstone,2023-03-08T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.09
753039,Dean Pool - Kingstone,2023-03-08T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.84
753039,Dean Pool - Kingstone,2023-03-08T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.47
753039,Dean Pool - Kingstone,2023-03-08T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.03
753039,Dean Pool - Kingstone,2023-03-08T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.34
753039,Dean Pool - Kingstone,2023-03-08T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.82
753039,Dean Pool - Kingstone,2023-03-08T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,22.4
753039,Dean Pool - Kingstone,2023-03-08T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.4
753039,Dean Pool - Kingstone,2023-03-08T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.6
753039,Dean Pool - Kingstone,2023-03-08T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.0
753039,Dean Pool - Kingstone,2023-03-08T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.08
753039,Dean Pool - Kingstone,2023-03-08T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.18
753039,Dean Pool - Kingstone,2023-03-08T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.18
753039,Dean Pool - Kingstone,2023-03-08T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.4
753039,Dean Pool - Kingstone,2023-03-08T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.54
753039,Dean Pool - Kingstone,2023-03-08T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.62
753039,Dean Pool - Kingstone,2023-03-08T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,29.1
753039,Dean Pool - Kingstone,2023-03-08T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.8
753039,Dean Pool - Kingstone,2023-03-08T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.8
753039,Dean Pool - Kingstone,2023-03-08T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.1
753039,Dean Pool - Kingstone,2023-03-08T21:00:00.000+00:00,transformer,,Temperature,C,11.1
753039,Dean Pool - Kingstone,2023-03-08T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
753039,Dean Pool - Kingstone,2023-03-08T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
753039,Dean Pool - Kingstone,2023-03-08T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
753039,Dean Pool - Kingstone,2023-03-08T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
753039,Dean Pool - Kingstone,2023-03-08T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
753039,Dean Pool - Kingstone,2023-03-08T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
753039,Dean Pool - Kingstone,2023-03-08T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
753039,Dean Pool - Kingstone,2023-03-08T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
753039,Dean Pool - Kingstone,2023-03-08T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
753039,Dean Pool - Kingstone,2023-03-08T21:00:00.000+00:00,busbar,,L3 Active Power,kW,22.43
753039,Dean Pool - Kingstone,2023-03-08T21:00:00.000+00:00,busbar,,L2 Active Power,kW,18.88
753039,Dean Pool - Kingstone,2023-03-08T21:00:00.000+00:00,busbar,,L1 Active Power,kW,15.45
753039,Dean Pool - Kingstone,2023-03-08T21:00:00.000+00:00,busbar,,N Current (RMS),A,48.6
753039,Dean Pool - Kingstone,2023-03-08T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
753039,Dean Pool - Kingstone,2023-03-08T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
753039,Dean Pool - Kingstone,2023-03-08T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
753039,Dean Pool - Kingstone,2023-03-08T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.92
753039,Dean Pool - Kingstone,2023-03-08T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
753039,Dean Pool - Kingstone,2023-03-08T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.35
753039,Dean Pool - Kingstone,2023-03-08T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.01
753039,Dean Pool - Kingstone,2023-03-08T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.81
753039,Dean Pool - Kingstone,2023-03-08T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.53
753039,Dean Pool - Kingstone,2023-03-08T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,24.2
753039,Dean Pool - Kingstone,2023-03-08T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.5
753039,Dean Pool - Kingstone,2023-03-08T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.3
753039,Dean Pool - Kingstone,2023-03-08T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.6
753039,Dean Pool - Kingstone,2023-03-08T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.1
753039,Dean Pool - Kingstone,2023-03-08T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
753039,Dean Pool - Kingstone,2023-03-08T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.07
753039,Dean Pool - Kingstone,2023-03-08T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.26
753039,Dean Pool - Kingstone,2023-03-08T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.85
753039,Dean Pool - Kingstone,2023-03-08T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.79
753039,Dean Pool - Kingstone,2023-03-08T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,30.4
753039,Dean Pool - Kingstone,2023-03-08T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.7
753039,Dean Pool - Kingstone,2023-03-08T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.3
753039,Dean Pool - Kingstone,2023-03-08T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.2
753039,Dean Pool - Kingstone,2023-03-08T20:50:00.000+00:00,transformer,,Temperature,C,11.1
753039,Dean Pool - Kingstone,2023-03-08T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
753039,Dean Pool - Kingstone,2023-03-08T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
753039,Dean Pool - Kingstone,2023-03-08T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
753039,Dean Pool - Kingstone,2023-03-08T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
753039,Dean Pool - Kingstone,2023-03-08T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
753039,Dean Pool - Kingstone,2023-03-08T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
753039,Dean Pool - Kingstone,2023-03-08T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
753039,Dean Pool - Kingstone,2023-03-08T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
753039,Dean Pool - Kingstone,2023-03-08T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
753039,Dean Pool - Kingstone,2023-03-08T20:50:00.000+00:00,busbar,,L3 Active Power,kW,20.27
753039,Dean Pool - Kingstone,2023-03-08T20:50:00.000+00:00,busbar,,L2 Active Power,kW,18.66
753039,Dean Pool - Kingstone,2023-03-08T20:50:00.000+00:00,busbar,,L1 Active Power,kW,12.32
753039,Dean Pool - Kingstone,2023-03-08T20:50:00.000+00:00,busbar,,N Current (RMS),A,49.4
753039,Dean Pool - Kingstone,2023-03-08T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
753039,Dean Pool - Kingstone,2023-03-08T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.9
753039,Dean Pool - Kingstone,2023-03-08T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.3
753039,Dean Pool - Kingstone,2023-03-08T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.98
753039,Dean Pool - Kingstone,2023-03-08T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.83
753039,Dean Pool - Kingstone,2023-03-08T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.49
753039,Dean Pool - Kingstone,2023-03-08T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.44
753039,Dean Pool - Kingstone,2023-03-08T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.06
753039,Dean Pool - Kingstone,2023-03-08T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.56
753039,Dean Pool - Kingstone,2023-03-08T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,21.1
753039,Dean Pool - Kingstone,2023-03-08T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.7
753039,Dean Pool - Kingstone,2023-03-08T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.6
753039,Dean Pool - Kingstone,2023-03-08T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.9
753039,Dean Pool - Kingstone,2023-03-08T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
753039,Dean Pool - Kingstone,2023-03-08T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.38
753039,Dean Pool - Kingstone,2023-03-08T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.01
753039,Dean Pool - Kingstone,2023-03-08T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.5
753039,Dean Pool - Kingstone,2023-03-08T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.3
753039,Dean Pool - Kingstone,2023-03-08T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.54
753039,Dean Pool - Kingstone,2023-03-08T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,29.3
753039,Dean Pool - Kingstone,2023-03-08T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.4
753039,Dean Pool - Kingstone,2023-03-08T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.4
753039,Dean Pool - Kingstone,2023-03-08T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.9
753039,Dean Pool - Kingstone,2023-03-08T20:40:00.000+00:00,transformer,,Temperature,C,11.1
753039,Dean Pool - Kingstone,2023-03-08T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
753039,Dean Pool - Kingstone,2023-03-08T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
753039,Dean Pool - Kingstone,2023-03-08T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
753039,Dean Pool - Kingstone,2023-03-08T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
753039,Dean Pool - Kingstone,2023-03-08T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
753039,Dean Pool - Kingstone,2023-03-08T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
753039,Dean Pool - Kingstone,2023-03-08T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
753039,Dean Pool - Kingstone,2023-03-08T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
753039,Dean Pool - Kingstone,2023-03-08T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
753039,Dean Pool - Kingstone,2023-03-08T20:40:00.000+00:00,busbar,,L3 Active Power,kW,17.95
753039,Dean Pool - Kingstone,2023-03-08T20:40:00.000+00:00,busbar,,L2 Active Power,kW,19.36
753039,Dean Pool - Kingstone,2023-03-08T20:40:00.000+00:00,busbar,,L1 Active Power,kW,11.11
753039,Dean Pool - Kingstone,2023-03-08T20:40:00.000+00:00,busbar,,N Current (RMS),A,47.1
753039,Dean Pool - Kingstone,2023-03-08T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.7
753039,Dean Pool - Kingstone,2023-03-08T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
753039,Dean Pool - Kingstone,2023-03-08T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
753039,Dean Pool - Kingstone,2023-03-08T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.93
753039,Dean Pool - Kingstone,2023-03-08T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.7
753039,Dean Pool - Kingstone,2023-03-08T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.66
753039,Dean Pool - Kingstone,2023-03-08T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.51
753039,Dean Pool - Kingstone,2023-03-08T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.51
753039,Dean Pool - Kingstone,2023-03-08T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.98
753039,Dean Pool - Kingstone,2023-03-08T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,23.7
753039,Dean Pool - Kingstone,2023-03-08T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.0
753039,Dean Pool - Kingstone,2023-03-08T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.9
753039,Dean Pool - Kingstone,2023-03-08T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.3
753039,Dean Pool - Kingstone,2023-03-08T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.89
753039,Dean Pool - Kingstone,2023-03-08T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.44
753039,Dean Pool - Kingstone,2023-03-08T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.17
753039,Dean Pool - Kingstone,2023-03-08T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.25
753039,Dean Pool - Kingstone,2023-03-08T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.62
753039,Dean Pool - Kingstone,2023-03-08T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.01
753039,Dean Pool - Kingstone,2023-03-08T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,35.6
753039,Dean Pool - Kingstone,2023-03-08T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.9
753039,Dean Pool - Kingstone,2023-03-08T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,61.3
753039,Dean Pool - Kingstone,2023-03-08T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.1
753039,Dean Pool - Kingstone,2023-03-08T20:30:00.000+00:00,transformer,,Temperature,C,11.1
753039,Dean Pool - Kingstone,2023-03-08T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
753039,Dean Pool - Kingstone,2023-03-08T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
753039,Dean Pool - Kingstone,2023-03-08T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
753039,Dean Pool - Kingstone,2023-03-08T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
753039,Dean Pool - Kingstone,2023-03-08T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
753039,Dean Pool - Kingstone,2023-03-08T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
753039,Dean Pool - Kingstone,2023-03-08T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
753039,Dean Pool - Kingstone,2023-03-08T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
753039,Dean Pool - Kingstone,2023-03-08T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
753039,Dean Pool - Kingstone,2023-03-08T20:30:00.000+00:00,busbar,,L3 Active Power,kW,19.76
753039,Dean Pool - Kingstone,2023-03-08T20:30:00.000+00:00,busbar,,L2 Active Power,kW,19.12
753039,Dean Pool - Kingstone,2023-03-08T20:30:00.000+00:00,busbar,,L1 Active Power,kW,9.99
753039,Dean Pool - Kingstone,2023-03-08T20:30:00.000+00:00,busbar,,N Current (RMS),A,53.6
753039,Dean Pool - Kingstone,2023-03-08T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.3
753039,Dean Pool - Kingstone,2023-03-08T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
753039,Dean Pool - Kingstone,2023-03-08T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
753039,Dean Pool - Kingstone,2023-03-08T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.96
753039,Dean Pool - Kingstone,2023-03-08T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
753039,Dean Pool - Kingstone,2023-03-08T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.5
753039,Dean Pool - Kingstone,2023-03-08T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.2
753039,Dean Pool - Kingstone,2023-03-08T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.48
753039,Dean Pool - Kingstone,2023-03-08T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.01
753039,Dean Pool - Kingstone,2023-03-08T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,18.4
753039,Dean Pool - Kingstone,2023-03-08T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.9
753039,Dean Pool - Kingstone,2023-03-08T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.6
753039,Dean Pool - Kingstone,2023-03-08T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.1
753039,Dean Pool - Kingstone,2023-03-08T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
753039,Dean Pool - Kingstone,2023-03-08T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.43
753039,Dean Pool - Kingstone,2023-03-08T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.06
753039,Dean Pool - Kingstone,2023-03-08T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.67
753039,Dean Pool - Kingstone,2023-03-08T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.31
753039,Dean Pool - Kingstone,2023-03-08T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.22
753039,Dean Pool - Kingstone,2023-03-08T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,39.5
753039,Dean Pool - Kingstone,2023-03-08T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,66.6
753039,Dean Pool - Kingstone,2023-03-08T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,59.4
753039,Dean Pool - Kingstone,2023-03-08T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.4
753039,Dean Pool - Kingstone,2023-03-08T20:20:00.000+00:00,transformer,,Temperature,C,11.1
753039,Dean Pool - Kingstone,2023-03-08T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
753039,Dean Pool - Kingstone,2023-03-08T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
753039,Dean Pool - Kingstone,2023-03-08T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
753039,Dean Pool - Kingstone,2023-03-08T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
753039,Dean Pool - Kingstone,2023-03-08T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
753039,Dean Pool - Kingstone,2023-03-08T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
753039,Dean Pool - Kingstone,2023-03-08T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
753039,Dean Pool - Kingstone,2023-03-08T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
753039,Dean Pool - Kingstone,2023-03-08T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
753039,Dean Pool - Kingstone,2023-03-08T20:20:00.000+00:00,busbar,,L3 Active Power,kW,20.87
753039,Dean Pool - Kingstone,2023-03-08T20:20:00.000+00:00,busbar,,L2 Active Power,kW,19.79
753039,Dean Pool - Kingstone,2023-03-08T20:20:00.000+00:00,busbar,,L1 Active Power,kW,11.24
753039,Dean Pool - Kingstone,2023-03-08T20:20:00.000+00:00,busbar,,N Current (RMS),A,52.7
753039,Dean Pool - Kingstone,2023-03-08T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.7
753039,Dean Pool - Kingstone,2023-03-08T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
753039,Dean Pool - Kingstone,2023-03-08T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
753039,Dean Pool - Kingstone,2023-03-08T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.19
753039,Dean Pool - Kingstone,2023-03-08T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.57
753039,Dean Pool - Kingstone,2023-03-08T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.61
753039,Dean Pool - Kingstone,2023-03-08T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.3
753039,Dean Pool - Kingstone,2023-03-08T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.09
753039,Dean Pool - Kingstone,2023-03-08T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.16
753039,Dean Pool - Kingstone,2023-03-08T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,18.3
753039,Dean Pool - Kingstone,2023-03-08T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.6
753039,Dean Pool - Kingstone,2023-03-08T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.0
753039,Dean Pool - Kingstone,2023-03-08T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.0
753039,Dean Pool - Kingstone,2023-03-08T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
753039,Dean Pool - Kingstone,2023-03-08T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.51
753039,Dean Pool - Kingstone,2023-03-08T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.94
753039,Dean Pool - Kingstone,2023-03-08T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.18
753039,Dean Pool - Kingstone,2023-03-08T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.91
753039,Dean Pool - Kingstone,2023-03-08T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.67
753039,Dean Pool - Kingstone,2023-03-08T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,35.8
753039,Dean Pool - Kingstone,2023-03-08T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.1
753039,Dean Pool - Kingstone,2023-03-08T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.6
753039,Dean Pool - Kingstone,2023-03-08T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.1
753039,Dean Pool - Kingstone,2023-03-08T20:10:00.000+00:00,transformer,,Temperature,C,11.1
753039,Dean Pool - Kingstone,2023-03-08T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
753039,Dean Pool - Kingstone,2023-03-08T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
753039,Dean Pool - Kingstone,2023-03-08T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
753039,Dean Pool - Kingstone,2023-03-08T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
753039,Dean Pool - Kingstone,2023-03-08T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
753039,Dean Pool - Kingstone,2023-03-08T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
753039,Dean Pool - Kingstone,2023-03-08T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
753039,Dean Pool - Kingstone,2023-03-08T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
753039,Dean Pool - Kingstone,2023-03-08T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
753039,Dean Pool - Kingstone,2023-03-08T20:10:00.000+00:00,busbar,,L3 Active Power,kW,20.47
753039,Dean Pool - Kingstone,2023-03-08T20:10:00.000+00:00,busbar,,L2 Active Power,kW,20.0
753039,Dean Pool - Kingstone,2023-03-08T20:10:00.000+00:00,busbar,,L1 Active Power,kW,13.82
753039,Dean Pool - Kingstone,2023-03-08T20:10:00.000+00:00,busbar,,N Current (RMS),A,46.0
753039,Dean Pool - Kingstone,2023-03-08T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
753039,Dean Pool - Kingstone,2023-03-08T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.3
753039,Dean Pool - Kingstone,2023-03-08T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.9
753039,Dean Pool - Kingstone,2023-03-08T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.12
753039,Dean Pool - Kingstone,2023-03-08T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.52
753039,Dean Pool - Kingstone,2023-03-08T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.59
753039,Dean Pool - Kingstone,2023-03-08T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.83
753039,Dean Pool - Kingstone,2023-03-08T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.97
