Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753039,Dean Pool - Kingstone,2023-03-08T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.3
753039,Dean Pool - Kingstone,2023-03-08T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,19.5
753039,Dean Pool - Kingstone,2023-03-08T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.4
753039,Dean Pool - Kingstone,2023-03-08T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.5
753039,Dean Pool - Kingstone,2023-03-08T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.8
753039,Dean Pool - Kingstone,2023-03-08T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
753039,Dean Pool - Kingstone,2023-03-08T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.59
753039,Dean Pool - Kingstone,2023-03-08T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.94
753039,Dean Pool - Kingstone,2023-03-08T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.42
753039,Dean Pool - Kingstone,2023-03-08T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.09
753039,Dean Pool - Kingstone,2023-03-08T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.7
753039,Dean Pool - Kingstone,2023-03-08T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,45.9
753039,Dean Pool - Kingstone,2023-03-08T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,73.7
753039,Dean Pool - Kingstone,2023-03-08T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,62.7
753039,Dean Pool - Kingstone,2023-03-08T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.4
753039,Dean Pool - Kingstone,2023-03-08T20:00:00.000+00:00,transformer,,Temperature,C,11.1
753039,Dean Pool - Kingstone,2023-03-08T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
753039,Dean Pool - Kingstone,2023-03-08T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
753039,Dean Pool - Kingstone,2023-03-08T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
753039,Dean Pool - Kingstone,2023-03-08T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
753039,Dean Pool - Kingstone,2023-03-08T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
753039,Dean Pool - Kingstone,2023-03-08T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
753039,Dean Pool - Kingstone,2023-03-08T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
753039,Dean Pool - Kingstone,2023-03-08T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
753039,Dean Pool - Kingstone,2023-03-08T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
753039,Dean Pool - Kingstone,2023-03-08T20:00:00.000+00:00,busbar,,L3 Active Power,kW,22.25
753039,Dean Pool - Kingstone,2023-03-08T20:00:00.000+00:00,busbar,,L2 Active Power,kW,20.07
753039,Dean Pool - Kingstone,2023-03-08T20:00:00.000+00:00,busbar,,L1 Active Power,kW,13.0
753039,Dean Pool - Kingstone,2023-03-08T20:00:00.000+00:00,busbar,,N Current (RMS),A,52.9
753039,Dean Pool - Kingstone,2023-03-08T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.5
753039,Dean Pool - Kingstone,2023-03-08T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
753039,Dean Pool - Kingstone,2023-03-08T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.1
753039,Dean Pool - Kingstone,2023-03-08T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.15
753039,Dean Pool - Kingstone,2023-03-08T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
753039,Dean Pool - Kingstone,2023-03-08T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.23
753039,Dean Pool - Kingstone,2023-03-08T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.39
753039,Dean Pool - Kingstone,2023-03-08T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.9
753039,Dean Pool - Kingstone,2023-03-08T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.51
753039,Dean Pool - Kingstone,2023-03-08T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,19.7
753039,Dean Pool - Kingstone,2023-03-08T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.6
753039,Dean Pool - Kingstone,2023-03-08T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.3
753039,Dean Pool - Kingstone,2023-03-08T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.7
753039,Dean Pool - Kingstone,2023-03-08T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
753039,Dean Pool - Kingstone,2023-03-08T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.28
753039,Dean Pool - Kingstone,2023-03-08T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.92
753039,Dean Pool - Kingstone,2023-03-08T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.36
753039,Dean Pool - Kingstone,2023-03-08T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.15
753039,Dean Pool - Kingstone,2023-03-08T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.09
753039,Dean Pool - Kingstone,2023-03-08T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,41.0
753039,Dean Pool - Kingstone,2023-03-08T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,68.9
753039,Dean Pool - Kingstone,2023-03-08T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,59.0
753039,Dean Pool - Kingstone,2023-03-08T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.8
753039,Dean Pool - Kingstone,2023-03-08T19:50:00.000+00:00,transformer,,Temperature,C,11.1
753039,Dean Pool - Kingstone,2023-03-08T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
753039,Dean Pool - Kingstone,2023-03-08T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
753039,Dean Pool - Kingstone,2023-03-08T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
753039,Dean Pool - Kingstone,2023-03-08T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
753039,Dean Pool - Kingstone,2023-03-08T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
753039,Dean Pool - Kingstone,2023-03-08T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
753039,Dean Pool - Kingstone,2023-03-08T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
753039,Dean Pool - Kingstone,2023-03-08T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
753039,Dean Pool - Kingstone,2023-03-08T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
753039,Dean Pool - Kingstone,2023-03-08T19:50:00.000+00:00,busbar,,L3 Active Power,kW,20.75
753039,Dean Pool - Kingstone,2023-03-08T19:50:00.000+00:00,busbar,,L2 Active Power,kW,21.05
753039,Dean Pool - Kingstone,2023-03-08T19:50:00.000+00:00,busbar,,L1 Active Power,kW,14.6
753039,Dean Pool - Kingstone,2023-03-08T19:50:00.000+00:00,busbar,,N Current (RMS),A,45.3
753039,Dean Pool - Kingstone,2023-03-08T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.9
753039,Dean Pool - Kingstone,2023-03-08T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.1
753039,Dean Pool - Kingstone,2023-03-08T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.1
753039,Dean Pool - Kingstone,2023-03-08T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.02
753039,Dean Pool - Kingstone,2023-03-08T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.57
753039,Dean Pool - Kingstone,2023-03-08T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.14
753039,Dean Pool - Kingstone,2023-03-08T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.48
753039,Dean Pool - Kingstone,2023-03-08T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.08
753039,Dean Pool - Kingstone,2023-03-08T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.58
753039,Dean Pool - Kingstone,2023-03-08T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,18.8
753039,Dean Pool - Kingstone,2023-03-08T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.8
753039,Dean Pool - Kingstone,2023-03-08T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.1
753039,Dean Pool - Kingstone,2023-03-08T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.4
753039,Dean Pool - Kingstone,2023-03-08T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
753039,Dean Pool - Kingstone,2023-03-08T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.92
753039,Dean Pool - Kingstone,2023-03-08T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.67
753039,Dean Pool - Kingstone,2023-03-08T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.11
753039,Dean Pool - Kingstone,2023-03-08T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.44
753039,Dean Pool - Kingstone,2023-03-08T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.41
753039,Dean Pool - Kingstone,2023-03-08T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,45.4
753039,Dean Pool - Kingstone,2023-03-08T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,76.2
753039,Dean Pool - Kingstone,2023-03-08T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,60.0
753039,Dean Pool - Kingstone,2023-03-08T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.9
753039,Dean Pool - Kingstone,2023-03-08T19:40:00.000+00:00,transformer,,Temperature,C,11.1
753039,Dean Pool - Kingstone,2023-03-08T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
753039,Dean Pool - Kingstone,2023-03-08T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
753039,Dean Pool - Kingstone,2023-03-08T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
753039,Dean Pool - Kingstone,2023-03-08T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
753039,Dean Pool - Kingstone,2023-03-08T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
753039,Dean Pool - Kingstone,2023-03-08T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
753039,Dean Pool - Kingstone,2023-03-08T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
753039,Dean Pool - Kingstone,2023-03-08T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
753039,Dean Pool - Kingstone,2023-03-08T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
753039,Dean Pool - Kingstone,2023-03-08T19:40:00.000+00:00,busbar,,L3 Active Power,kW,22.59
753039,Dean Pool - Kingstone,2023-03-08T19:40:00.000+00:00,busbar,,L2 Active Power,kW,21.52
753039,Dean Pool - Kingstone,2023-03-08T19:40:00.000+00:00,busbar,,L1 Active Power,kW,14.0
753039,Dean Pool - Kingstone,2023-03-08T19:40:00.000+00:00,busbar,,N Current (RMS),A,51.0
753039,Dean Pool - Kingstone,2023-03-08T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
753039,Dean Pool - Kingstone,2023-03-08T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.9
753039,Dean Pool - Kingstone,2023-03-08T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.9
753039,Dean Pool - Kingstone,2023-03-08T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
753039,Dean Pool - Kingstone,2023-03-08T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.14
753039,Dean Pool - Kingstone,2023-03-08T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
753039,Dean Pool - Kingstone,2023-03-08T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.08
753039,Dean Pool - Kingstone,2023-03-08T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.02
753039,Dean Pool - Kingstone,2023-03-08T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.0
753039,Dean Pool - Kingstone,2023-03-08T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,20.8
753039,Dean Pool - Kingstone,2023-03-08T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.4
753039,Dean Pool - Kingstone,2023-03-08T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.5
753039,Dean Pool - Kingstone,2023-03-08T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.4
753039,Dean Pool - Kingstone,2023-03-08T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
753039,Dean Pool - Kingstone,2023-03-08T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
753039,Dean Pool - Kingstone,2023-03-08T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.2
753039,Dean Pool - Kingstone,2023-03-08T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.03
753039,Dean Pool - Kingstone,2023-03-08T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.46
753039,Dean Pool - Kingstone,2023-03-08T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.73
753039,Dean Pool - Kingstone,2023-03-08T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,36.1
753039,Dean Pool - Kingstone,2023-03-08T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.5
753039,Dean Pool - Kingstone,2023-03-08T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,64.3
753039,Dean Pool - Kingstone,2023-03-08T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.4
753039,Dean Pool - Kingstone,2023-03-08T19:30:00.000+00:00,transformer,,Temperature,C,11.1
753039,Dean Pool - Kingstone,2023-03-08T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
753039,Dean Pool - Kingstone,2023-03-08T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
753039,Dean Pool - Kingstone,2023-03-08T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
753039,Dean Pool - Kingstone,2023-03-08T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
753039,Dean Pool - Kingstone,2023-03-08T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
753039,Dean Pool - Kingstone,2023-03-08T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
753039,Dean Pool - Kingstone,2023-03-08T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
753039,Dean Pool - Kingstone,2023-03-08T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
753039,Dean Pool - Kingstone,2023-03-08T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
753039,Dean Pool - Kingstone,2023-03-08T19:30:00.000+00:00,busbar,,L3 Active Power,kW,18.11
753039,Dean Pool - Kingstone,2023-03-08T19:30:00.000+00:00,busbar,,L2 Active Power,kW,23.47
753039,Dean Pool - Kingstone,2023-03-08T19:30:00.000+00:00,busbar,,L1 Active Power,kW,14.73
753039,Dean Pool - Kingstone,2023-03-08T19:30:00.000+00:00,busbar,,N Current (RMS),A,49.3
753039,Dean Pool - Kingstone,2023-03-08T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
753039,Dean Pool - Kingstone,2023-03-08T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.8
753039,Dean Pool - Kingstone,2023-03-08T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
753039,Dean Pool - Kingstone,2023-03-08T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.12
753039,Dean Pool - Kingstone,2023-03-08T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
753039,Dean Pool - Kingstone,2023-03-08T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.52
753039,Dean Pool - Kingstone,2023-03-08T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.15
753039,Dean Pool - Kingstone,2023-03-08T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.09
753039,Dean Pool - Kingstone,2023-03-08T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.62
753039,Dean Pool - Kingstone,2023-03-08T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,20.6
753039,Dean Pool - Kingstone,2023-03-08T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.0
753039,Dean Pool - Kingstone,2023-03-08T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.8
753039,Dean Pool - Kingstone,2023-03-08T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.7
753039,Dean Pool - Kingstone,2023-03-08T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
753039,Dean Pool - Kingstone,2023-03-08T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
753039,Dean Pool - Kingstone,2023-03-08T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.23
753039,Dean Pool - Kingstone,2023-03-08T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.78
753039,Dean Pool - Kingstone,2023-03-08T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.5
753039,Dean Pool - Kingstone,2023-03-08T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.22
753039,Dean Pool - Kingstone,2023-03-08T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,31.8
753039,Dean Pool - Kingstone,2023-03-08T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.0
753039,Dean Pool - Kingstone,2023-03-08T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,64.4
753039,Dean Pool - Kingstone,2023-03-08T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.4
753039,Dean Pool - Kingstone,2023-03-08T19:20:00.000+00:00,transformer,,Temperature,C,11.1
753039,Dean Pool - Kingstone,2023-03-08T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
753039,Dean Pool - Kingstone,2023-03-08T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
753039,Dean Pool - Kingstone,2023-03-08T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
753039,Dean Pool - Kingstone,2023-03-08T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
753039,Dean Pool - Kingstone,2023-03-08T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
753039,Dean Pool - Kingstone,2023-03-08T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
753039,Dean Pool - Kingstone,2023-03-08T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
753039,Dean Pool - Kingstone,2023-03-08T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
753039,Dean Pool - Kingstone,2023-03-08T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
753039,Dean Pool - Kingstone,2023-03-08T19:20:00.000+00:00,busbar,,L3 Active Power,kW,20.93
753039,Dean Pool - Kingstone,2023-03-08T19:20:00.000+00:00,busbar,,L2 Active Power,kW,22.59
753039,Dean Pool - Kingstone,2023-03-08T19:20:00.000+00:00,busbar,,L1 Active Power,kW,14.84
753039,Dean Pool - Kingstone,2023-03-08T19:20:00.000+00:00,busbar,,N Current (RMS),A,49.4
753039,Dean Pool - Kingstone,2023-03-08T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.9
753039,Dean Pool - Kingstone,2023-03-08T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.3
753039,Dean Pool - Kingstone,2023-03-08T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.3
753039,Dean Pool - Kingstone,2023-03-08T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.13
753039,Dean Pool - Kingstone,2023-03-08T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
753039,Dean Pool - Kingstone,2023-03-08T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.3
753039,Dean Pool - Kingstone,2023-03-08T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.0
753039,Dean Pool - Kingstone,2023-03-08T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.11
753039,Dean Pool - Kingstone,2023-03-08T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.58
753039,Dean Pool - Kingstone,2023-03-08T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,20.4
753039,Dean Pool - Kingstone,2023-03-08T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.2
753039,Dean Pool - Kingstone,2023-03-08T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.3
753039,Dean Pool - Kingstone,2023-03-08T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.1
753039,Dean Pool - Kingstone,2023-03-08T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
753039,Dean Pool - Kingstone,2023-03-08T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
753039,Dean Pool - Kingstone,2023-03-08T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.26
753039,Dean Pool - Kingstone,2023-03-08T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.11
753039,Dean Pool - Kingstone,2023-03-08T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.0
753039,Dean Pool - Kingstone,2023-03-08T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.47
753039,Dean Pool - Kingstone,2023-03-08T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,31.8
753039,Dean Pool - Kingstone,2023-03-08T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,68.0
753039,Dean Pool - Kingstone,2023-03-08T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,66.1
753039,Dean Pool - Kingstone,2023-03-08T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.0
753039,Dean Pool - Kingstone,2023-03-08T19:10:00.000+00:00,transformer,,Temperature,C,11.0
753039,Dean Pool - Kingstone,2023-03-08T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
753039,Dean Pool - Kingstone,2023-03-08T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
753039,Dean Pool - Kingstone,2023-03-08T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
753039,Dean Pool - Kingstone,2023-03-08T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
753039,Dean Pool - Kingstone,2023-03-08T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
753039,Dean Pool - Kingstone,2023-03-08T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
753039,Dean Pool - Kingstone,2023-03-08T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
753039,Dean Pool - Kingstone,2023-03-08T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
753039,Dean Pool - Kingstone,2023-03-08T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
753039,Dean Pool - Kingstone,2023-03-08T19:10:00.000+00:00,busbar,,L3 Active Power,kW,22.11
753039,Dean Pool - Kingstone,2023-03-08T19:10:00.000+00:00,busbar,,L2 Active Power,kW,23.12
753039,Dean Pool - Kingstone,2023-03-08T19:10:00.000+00:00,busbar,,L1 Active Power,kW,15.05
753039,Dean Pool - Kingstone,2023-03-08T19:10:00.000+00:00,busbar,,N Current (RMS),A,50.2
753039,Dean Pool - Kingstone,2023-03-08T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.5
753039,Dean Pool - Kingstone,2023-03-08T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.7
753039,Dean Pool - Kingstone,2023-03-08T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.5
753039,Dean Pool - Kingstone,2023-03-08T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
753039,Dean Pool - Kingstone,2023-03-08T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
753039,Dean Pool - Kingstone,2023-03-08T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.26
753039,Dean Pool - Kingstone,2023-03-08T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.6
753039,Dean Pool - Kingstone,2023-03-08T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.41
753039,Dean Pool - Kingstone,2023-03-08T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.79
753039,Dean Pool - Kingstone,2023-03-08T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,21.2
753039,Dean Pool - Kingstone,2023-03-08T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.5
753039,Dean Pool - Kingstone,2023-03-08T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.5
753039,Dean Pool - Kingstone,2023-03-08T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.8
753039,Dean Pool - Kingstone,2023-03-08T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
753039,Dean Pool - Kingstone,2023-03-08T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
753039,Dean Pool - Kingstone,2023-03-08T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.13
753039,Dean Pool - Kingstone,2023-03-08T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.47
753039,Dean Pool - Kingstone,2023-03-08T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.15
753039,Dean Pool - Kingstone,2023-03-08T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.84
753039,Dean Pool - Kingstone,2023-03-08T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,39.0
753039,Dean Pool - Kingstone,2023-03-08T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,65.7
753039,Dean Pool - Kingstone,2023-03-08T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,79.3
753039,Dean Pool - Kingstone,2023-03-08T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.1
753039,Dean Pool - Kingstone,2023-03-08T19:00:00.000+00:00,transformer,,Temperature,C,11.0
753039,Dean Pool - Kingstone,2023-03-08T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
753039,Dean Pool - Kingstone,2023-03-08T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
753039,Dean Pool - Kingstone,2023-03-08T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
753039,Dean Pool - Kingstone,2023-03-08T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
753039,Dean Pool - Kingstone,2023-03-08T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
753039,Dean Pool - Kingstone,2023-03-08T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
753039,Dean Pool - Kingstone,2023-03-08T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
753039,Dean Pool - Kingstone,2023-03-08T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
753039,Dean Pool - Kingstone,2023-03-08T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
753039,Dean Pool - Kingstone,2023-03-08T19:00:00.000+00:00,busbar,,L3 Active Power,kW,22.07
753039,Dean Pool - Kingstone,2023-03-08T19:00:00.000+00:00,busbar,,L2 Active Power,kW,25.57
753039,Dean Pool - Kingstone,2023-03-08T19:00:00.000+00:00,busbar,,L1 Active Power,kW,14.62
753039,Dean Pool - Kingstone,2023-03-08T19:00:00.000+00:00,busbar,,N Current (RMS),A,54.5
753039,Dean Pool - Kingstone,2023-03-08T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.1
753039,Dean Pool - Kingstone,2023-03-08T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
753039,Dean Pool - Kingstone,2023-03-08T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
753039,Dean Pool - Kingstone,2023-03-08T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
753039,Dean Pool - Kingstone,2023-03-08T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
753039,Dean Pool - Kingstone,2023-03-08T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.26
753039,Dean Pool - Kingstone,2023-03-08T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.96
753039,Dean Pool - Kingstone,2023-03-08T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.26
753039,Dean Pool - Kingstone,2023-03-08T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.13
753039,Dean Pool - Kingstone,2023-03-08T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,21.0
753039,Dean Pool - Kingstone,2023-03-08T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.2
753039,Dean Pool - Kingstone,2023-03-08T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.3
753039,Dean Pool - Kingstone,2023-03-08T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.6
753039,Dean Pool - Kingstone,2023-03-08T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.07
753039,Dean Pool - Kingstone,2023-03-08T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
753039,Dean Pool - Kingstone,2023-03-08T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
753039,Dean Pool - Kingstone,2023-03-08T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.94
753039,Dean Pool - Kingstone,2023-03-08T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.58
753039,Dean Pool - Kingstone,2023-03-08T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.15
753039,Dean Pool - Kingstone,2023-03-08T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,34.2
753039,Dean Pool - Kingstone,2023-03-08T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,71.8
753039,Dean Pool - Kingstone,2023-03-08T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,81.2
753039,Dean Pool - Kingstone,2023-03-08T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.4
753039,Dean Pool - Kingstone,2023-03-08T18:50:00.000+00:00,transformer,,Temperature,C,11.0
753039,Dean Pool - Kingstone,2023-03-08T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
753039,Dean Pool - Kingstone,2023-03-08T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
753039,Dean Pool - Kingstone,2023-03-08T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
753039,Dean Pool - Kingstone,2023-03-08T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
753039,Dean Pool - Kingstone,2023-03-08T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
753039,Dean Pool - Kingstone,2023-03-08T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
753039,Dean Pool - Kingstone,2023-03-08T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
753039,Dean Pool - Kingstone,2023-03-08T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
753039,Dean Pool - Kingstone,2023-03-08T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
753039,Dean Pool - Kingstone,2023-03-08T18:50:00.000+00:00,busbar,,L3 Active Power,kW,23.91
753039,Dean Pool - Kingstone,2023-03-08T18:50:00.000+00:00,busbar,,L2 Active Power,kW,29.85
753039,Dean Pool - Kingstone,2023-03-08T18:50:00.000+00:00,busbar,,L1 Active Power,kW,19.27
753039,Dean Pool - Kingstone,2023-03-08T18:50:00.000+00:00,busbar,,N Current (RMS),A,52.2
753039,Dean Pool - Kingstone,2023-03-08T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.1
753039,Dean Pool - Kingstone,2023-03-08T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.0
753039,Dean Pool - Kingstone,2023-03-08T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.1
753039,Dean Pool - Kingstone,2023-03-08T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.32
753039,Dean Pool - Kingstone,2023-03-08T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
753039,Dean Pool - Kingstone,2023-03-08T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.24
753039,Dean Pool - Kingstone,2023-03-08T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.48
753039,Dean Pool - Kingstone,2023-03-08T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.13
753039,Dean Pool - Kingstone,2023-03-08T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.17
753039,Dean Pool - Kingstone,2023-03-08T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,21.3
753039,Dean Pool - Kingstone,2023-03-08T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.7
753039,Dean Pool - Kingstone,2023-03-08T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.8
753039,Dean Pool - Kingstone,2023-03-08T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.5
753039,Dean Pool - Kingstone,2023-03-08T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
753039,Dean Pool - Kingstone,2023-03-08T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
753039,Dean Pool - Kingstone,2023-03-08T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.84
753039,Dean Pool - Kingstone,2023-03-08T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.04
753039,Dean Pool - Kingstone,2023-03-08T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.21
753039,Dean Pool - Kingstone,2023-03-08T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.17
753039,Dean Pool - Kingstone,2023-03-08T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,40.0
753039,Dean Pool - Kingstone,2023-03-08T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,68.3
753039,Dean Pool - Kingstone,2023-03-08T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,92.3
753039,Dean Pool - Kingstone,2023-03-08T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.8
753039,Dean Pool - Kingstone,2023-03-08T18:40:00.000+00:00,transformer,,Temperature,C,10.9
753039,Dean Pool - Kingstone,2023-03-08T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
753039,Dean Pool - Kingstone,2023-03-08T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
753039,Dean Pool - Kingstone,2023-03-08T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
753039,Dean Pool - Kingstone,2023-03-08T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
753039,Dean Pool - Kingstone,2023-03-08T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
753039,Dean Pool - Kingstone,2023-03-08T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
753039,Dean Pool - Kingstone,2023-03-08T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
753039,Dean Pool - Kingstone,2023-03-08T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
753039,Dean Pool - Kingstone,2023-03-08T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
753039,Dean Pool - Kingstone,2023-03-08T18:40:00.000+00:00,busbar,,L3 Active Power,kW,24.52
753039,Dean Pool - Kingstone,2023-03-08T18:40:00.000+00:00,busbar,,L2 Active Power,kW,31.33
753039,Dean Pool - Kingstone,2023-03-08T18:40:00.000+00:00,busbar,,L1 Active Power,kW,19.34
753039,Dean Pool - Kingstone,2023-03-08T18:40:00.000+00:00,busbar,,N Current (RMS),A,54.9
753039,Dean Pool - Kingstone,2023-03-08T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.4
753039,Dean Pool - Kingstone,2023-03-08T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.5
753039,Dean Pool - Kingstone,2023-03-08T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.5
753039,Dean Pool - Kingstone,2023-03-08T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
753039,Dean Pool - Kingstone,2023-03-08T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.65
753039,Dean Pool - Kingstone,2023-03-08T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.45
753039,Dean Pool - Kingstone,2023-03-08T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.17
753039,Dean Pool - Kingstone,2023-03-08T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.51
753039,Dean Pool - Kingstone,2023-03-08T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.92
753039,Dean Pool - Kingstone,2023-03-08T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,24.6
753039,Dean Pool - Kingstone,2023-03-08T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.9
753039,Dean Pool - Kingstone,2023-03-08T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.1
753039,Dean Pool - Kingstone,2023-03-08T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.6
753039,Dean Pool - Kingstone,2023-03-08T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
753039,Dean Pool - Kingstone,2023-03-08T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.11
753039,Dean Pool - Kingstone,2023-03-08T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.99
753039,Dean Pool - Kingstone,2023-03-08T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.84
753039,Dean Pool - Kingstone,2023-03-08T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.93
753039,Dean Pool - Kingstone,2023-03-08T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.09
753039,Dean Pool - Kingstone,2023-03-08T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,38.0
753039,Dean Pool - Kingstone,2023-03-08T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.4
753039,Dean Pool - Kingstone,2023-03-08T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,79.1
753039,Dean Pool - Kingstone,2023-03-08T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.7
753039,Dean Pool - Kingstone,2023-03-08T18:30:00.000+00:00,transformer,,Temperature,C,10.9
753039,Dean Pool - Kingstone,2023-03-08T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
753039,Dean Pool - Kingstone,2023-03-08T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
753039,Dean Pool - Kingstone,2023-03-08T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
753039,Dean Pool - Kingstone,2023-03-08T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
753039,Dean Pool - Kingstone,2023-03-08T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
753039,Dean Pool - Kingstone,2023-03-08T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
753039,Dean Pool - Kingstone,2023-03-08T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
753039,Dean Pool - Kingstone,2023-03-08T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
753039,Dean Pool - Kingstone,2023-03-08T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
753039,Dean Pool - Kingstone,2023-03-08T18:30:00.000+00:00,busbar,,L3 Active Power,kW,23.02
753039,Dean Pool - Kingstone,2023-03-08T18:30:00.000+00:00,busbar,,L2 Active Power,kW,27.44
753039,Dean Pool - Kingstone,2023-03-08T18:30:00.000+00:00,busbar,,L1 Active Power,kW,17.01
753039,Dean Pool - Kingstone,2023-03-08T18:30:00.000+00:00,busbar,,N Current (RMS),A,50.3
753039,Dean Pool - Kingstone,2023-03-08T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.5
753039,Dean Pool - Kingstone,2023-03-08T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.8
753039,Dean Pool - Kingstone,2023-03-08T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
753039,Dean Pool - Kingstone,2023-03-08T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.23
753039,Dean Pool - Kingstone,2023-03-08T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.1
753039,Dean Pool - Kingstone,2023-03-08T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.94
753039,Dean Pool - Kingstone,2023-03-08T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.58
753039,Dean Pool - Kingstone,2023-03-08T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.42
753039,Dean Pool - Kingstone,2023-03-08T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.16
753039,Dean Pool - Kingstone,2023-03-08T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,22.3
753039,Dean Pool - Kingstone,2023-03-08T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.7
753039,Dean Pool - Kingstone,2023-03-08T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.6
753039,Dean Pool - Kingstone,2023-03-08T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.4
753039,Dean Pool - Kingstone,2023-03-08T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.77
753039,Dean Pool - Kingstone,2023-03-08T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
753039,Dean Pool - Kingstone,2023-03-08T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
753039,Dean Pool - Kingstone,2023-03-08T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.26
753039,Dean Pool - Kingstone,2023-03-08T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.73
753039,Dean Pool - Kingstone,2023-03-08T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.63
753039,Dean Pool - Kingstone,2023-03-08T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,38.4
753039,Dean Pool - Kingstone,2023-03-08T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.5
753039,Dean Pool - Kingstone,2023-03-08T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,78.0
753039,Dean Pool - Kingstone,2023-03-08T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.8
753039,Dean Pool - Kingstone,2023-03-08T18:20:00.000+00:00,transformer,,Temperature,C,10.9
753039,Dean Pool - Kingstone,2023-03-08T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
753039,Dean Pool - Kingstone,2023-03-08T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
753039,Dean Pool - Kingstone,2023-03-08T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
753039,Dean Pool - Kingstone,2023-03-08T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
753039,Dean Pool - Kingstone,2023-03-08T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
753039,Dean Pool - Kingstone,2023-03-08T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
753039,Dean Pool - Kingstone,2023-03-08T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
753039,Dean Pool - Kingstone,2023-03-08T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
753039,Dean Pool - Kingstone,2023-03-08T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
753039,Dean Pool - Kingstone,2023-03-08T18:20:00.000+00:00,busbar,,L3 Active Power,kW,23.85
753039,Dean Pool - Kingstone,2023-03-08T18:20:00.000+00:00,busbar,,L2 Active Power,kW,27.15
753039,Dean Pool - Kingstone,2023-03-08T18:20:00.000+00:00,busbar,,L1 Active Power,kW,18.79
753039,Dean Pool - Kingstone,2023-03-08T18:20:00.000+00:00,busbar,,N Current (RMS),A,48.5
753039,Dean Pool - Kingstone,2023-03-08T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.3
753039,Dean Pool - Kingstone,2023-03-08T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.7
753039,Dean Pool - Kingstone,2023-03-08T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.1
753039,Dean Pool - Kingstone,2023-03-08T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.96
753039,Dean Pool - Kingstone,2023-03-08T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.76
753039,Dean Pool - Kingstone,2023-03-08T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.56
753039,Dean Pool - Kingstone,2023-03-08T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.19
753039,Dean Pool - Kingstone,2023-03-08T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.69
753039,Dean Pool - Kingstone,2023-03-08T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.19
753039,Dean Pool - Kingstone,2023-03-08T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,24.4
753039,Dean Pool - Kingstone,2023-03-08T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.6
753039,Dean Pool - Kingstone,2023-03-08T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.2
753039,Dean Pool - Kingstone,2023-03-08T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.2
753039,Dean Pool - Kingstone,2023-03-08T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
753039,Dean Pool - Kingstone,2023-03-08T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
753039,Dean Pool - Kingstone,2023-03-08T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.4
753039,Dean Pool - Kingstone,2023-03-08T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.28
753039,Dean Pool - Kingstone,2023-03-08T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.85
753039,Dean Pool - Kingstone,2023-03-08T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.3
753039,Dean Pool - Kingstone,2023-03-08T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,35.5
753039,Dean Pool - Kingstone,2023-03-08T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.8
753039,Dean Pool - Kingstone,2023-03-08T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,74.1
753039,Dean Pool - Kingstone,2023-03-08T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.0
753039,Dean Pool - Kingstone,2023-03-08T18:10:00.000+00:00,transformer,,Temperature,C,10.9
753039,Dean Pool - Kingstone,2023-03-08T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
753039,Dean Pool - Kingstone,2023-03-08T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
753039,Dean Pool - Kingstone,2023-03-08T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
753039,Dean Pool - Kingstone,2023-03-08T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
753039,Dean Pool - Kingstone,2023-03-08T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
753039,Dean Pool - Kingstone,2023-03-08T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
753039,Dean Pool - Kingstone,2023-03-08T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
753039,Dean Pool - Kingstone,2023-03-08T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
753039,Dean Pool - Kingstone,2023-03-08T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
753039,Dean Pool - Kingstone,2023-03-08T18:10:00.000+00:00,busbar,,L3 Active Power,kW,21.47
753039,Dean Pool - Kingstone,2023-03-08T18:10:00.000+00:00,busbar,,L2 Active Power,kW,25.54
753039,Dean Pool - Kingstone,2023-03-08T18:10:00.000+00:00,busbar,,L1 Active Power,kW,19.49
753039,Dean Pool - Kingstone,2023-03-08T18:10:00.000+00:00,busbar,,N Current (RMS),A,44.8
753039,Dean Pool - Kingstone,2023-03-08T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.9
753039,Dean Pool - Kingstone,2023-03-08T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.5
753039,Dean Pool - Kingstone,2023-03-08T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.5
753039,Dean Pool - Kingstone,2023-03-08T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.83
753039,Dean Pool - Kingstone,2023-03-08T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.68
753039,Dean Pool - Kingstone,2023-03-08T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.54
753039,Dean Pool - Kingstone,2023-03-08T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.78
753039,Dean Pool - Kingstone,2023-03-08T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.57
753039,Dean Pool - Kingstone,2023-03-08T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.55
753039,Dean Pool - Kingstone,2023-03-08T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,18.7
753039,Dean Pool - Kingstone,2023-03-08T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.9
753039,Dean Pool - Kingstone,2023-03-08T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.6
753039,Dean Pool - Kingstone,2023-03-08T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.4
753039,Dean Pool - Kingstone,2023-03-08T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
753039,Dean Pool - Kingstone,2023-03-08T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.47
753039,Dean Pool - Kingstone,2023-03-08T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.18
753039,Dean Pool - Kingstone,2023-03-08T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.74
753039,Dean Pool - Kingstone,2023-03-08T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.86
753039,Dean Pool - Kingstone,2023-03-08T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.6
753039,Dean Pool - Kingstone,2023-03-08T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,33.2
753039,Dean Pool - Kingstone,2023-03-08T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.4
753039,Dean Pool - Kingstone,2023-03-08T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,70.2
753039,Dean Pool - Kingstone,2023-03-08T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.5
753039,Dean Pool - Kingstone,2023-03-08T18:00:00.000+00:00,transformer,,Temperature,C,10.9
753039,Dean Pool - Kingstone,2023-03-08T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
753039,Dean Pool - Kingstone,2023-03-08T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
753039,Dean Pool - Kingstone,2023-03-08T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
753039,Dean Pool - Kingstone,2023-03-08T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
753039,Dean Pool - Kingstone,2023-03-08T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
753039,Dean Pool - Kingstone,2023-03-08T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
753039,Dean Pool - Kingstone,2023-03-08T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
753039,Dean Pool - Kingstone,2023-03-08T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
753039,Dean Pool - Kingstone,2023-03-08T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
753039,Dean Pool - Kingstone,2023-03-08T18:00:00.000+00:00,busbar,,L3 Active Power,kW,21.52
753039,Dean Pool - Kingstone,2023-03-08T18:00:00.000+00:00,busbar,,L2 Active Power,kW,24.43
753039,Dean Pool - Kingstone,2023-03-08T18:00:00.000+00:00,busbar,,L1 Active Power,kW,16.15
753039,Dean Pool - Kingstone,2023-03-08T18:00:00.000+00:00,busbar,,N Current (RMS),A,48.2
753039,Dean Pool - Kingstone,2023-03-08T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.9
753039,Dean Pool - Kingstone,2023-03-08T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
753039,Dean Pool - Kingstone,2023-03-08T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
753039,Dean Pool - Kingstone,2023-03-08T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.84
753039,Dean Pool - Kingstone,2023-03-08T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
753039,Dean Pool - Kingstone,2023-03-08T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.25
753039,Dean Pool - Kingstone,2023-03-08T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.29
753039,Dean Pool - Kingstone,2023-03-08T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.9
753039,Dean Pool - Kingstone,2023-03-08T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.56
753039,Dean Pool - Kingstone,2023-03-08T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,22.9
753039,Dean Pool - Kingstone,2023-03-08T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.6
753039,Dean Pool - Kingstone,2023-03-08T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.1
753039,Dean Pool - Kingstone,2023-03-08T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.7
753039,Dean Pool - Kingstone,2023-03-08T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.13
753039,Dean Pool - Kingstone,2023-03-08T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.75
753039,Dean Pool - Kingstone,2023-03-08T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.23
753039,Dean Pool - Kingstone,2023-03-08T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.23
753039,Dean Pool - Kingstone,2023-03-08T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.28
753039,Dean Pool - Kingstone,2023-03-08T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.84
753039,Dean Pool - Kingstone,2023-03-08T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,30.6
753039,Dean Pool - Kingstone,2023-03-08T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.4
753039,Dean Pool - Kingstone,2023-03-08T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,59.9
753039,Dean Pool - Kingstone,2023-03-08T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.1
753039,Dean Pool - Kingstone,2023-03-08T17:50:00.000+00:00,transformer,,Temperature,C,10.8
753039,Dean Pool - Kingstone,2023-03-08T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
753039,Dean Pool - Kingstone,2023-03-08T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
753039,Dean Pool - Kingstone,2023-03-08T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
753039,Dean Pool - Kingstone,2023-03-08T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
753039,Dean Pool - Kingstone,2023-03-08T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
753039,Dean Pool - Kingstone,2023-03-08T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
753039,Dean Pool - Kingstone,2023-03-08T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
753039,Dean Pool - Kingstone,2023-03-08T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
753039,Dean Pool - Kingstone,2023-03-08T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
