Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753039,Dean Pool - Kingstone,2023-03-08T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,16.2
753039,Dean Pool - Kingstone,2023-03-08T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.0
753039,Dean Pool - Kingstone,2023-03-08T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.9
753039,Dean Pool - Kingstone,2023-03-08T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.5
753039,Dean Pool - Kingstone,2023-03-08T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
753039,Dean Pool - Kingstone,2023-03-08T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
753039,Dean Pool - Kingstone,2023-03-08T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.48
753039,Dean Pool - Kingstone,2023-03-08T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.91
753039,Dean Pool - Kingstone,2023-03-08T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.52
753039,Dean Pool - Kingstone,2023-03-08T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.33
753039,Dean Pool - Kingstone,2023-03-08T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,43.7
753039,Dean Pool - Kingstone,2023-03-08T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,67.5
753039,Dean Pool - Kingstone,2023-03-08T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.0
753039,Dean Pool - Kingstone,2023-03-08T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.0
753039,Dean Pool - Kingstone,2023-03-08T13:10:00.000+00:00,transformer,,Temperature,C,10.7
753039,Dean Pool - Kingstone,2023-03-08T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
753039,Dean Pool - Kingstone,2023-03-08T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.2
753039,Dean Pool - Kingstone,2023-03-08T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
753039,Dean Pool - Kingstone,2023-03-08T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
753039,Dean Pool - Kingstone,2023-03-08T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
753039,Dean Pool - Kingstone,2023-03-08T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.91
753039,Dean Pool - Kingstone,2023-03-08T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
753039,Dean Pool - Kingstone,2023-03-08T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
753039,Dean Pool - Kingstone,2023-03-08T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
753039,Dean Pool - Kingstone,2023-03-08T13:10:00.000+00:00,busbar,,L3 Active Power,kW,19.53
753039,Dean Pool - Kingstone,2023-03-08T13:10:00.000+00:00,busbar,,L2 Active Power,kW,11.56
753039,Dean Pool - Kingstone,2023-03-08T13:10:00.000+00:00,busbar,,L1 Active Power,kW,13.45
753039,Dean Pool - Kingstone,2023-03-08T13:10:00.000+00:00,busbar,,N Current (RMS),A,48.5
753039,Dean Pool - Kingstone,2023-03-08T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.3
753039,Dean Pool - Kingstone,2023-03-08T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
753039,Dean Pool - Kingstone,2023-03-08T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
753039,Dean Pool - Kingstone,2023-03-08T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
753039,Dean Pool - Kingstone,2023-03-08T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.36
753039,Dean Pool - Kingstone,2023-03-08T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.56
753039,Dean Pool - Kingstone,2023-03-08T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.49
753039,Dean Pool - Kingstone,2023-03-08T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.58
753039,Dean Pool - Kingstone,2023-03-08T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.61
753039,Dean Pool - Kingstone,2023-03-08T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,16.4
753039,Dean Pool - Kingstone,2023-03-08T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.8
753039,Dean Pool - Kingstone,2023-03-08T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.7
753039,Dean Pool - Kingstone,2023-03-08T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.7
753039,Dean Pool - Kingstone,2023-03-08T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
753039,Dean Pool - Kingstone,2023-03-08T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
753039,Dean Pool - Kingstone,2023-03-08T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.34
753039,Dean Pool - Kingstone,2023-03-08T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.66
753039,Dean Pool - Kingstone,2023-03-08T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.68
753039,Dean Pool - Kingstone,2023-03-08T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.98
753039,Dean Pool - Kingstone,2023-03-08T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,39.4
753039,Dean Pool - Kingstone,2023-03-08T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,66.3
753039,Dean Pool - Kingstone,2023-03-08T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.7
753039,Dean Pool - Kingstone,2023-03-08T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.0
753039,Dean Pool - Kingstone,2023-03-08T13:00:00.000+00:00,transformer,,Temperature,C,10.7
753039,Dean Pool - Kingstone,2023-03-08T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
753039,Dean Pool - Kingstone,2023-03-08T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.24
753039,Dean Pool - Kingstone,2023-03-08T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
753039,Dean Pool - Kingstone,2023-03-08T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
753039,Dean Pool - Kingstone,2023-03-08T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
753039,Dean Pool - Kingstone,2023-03-08T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.1
753039,Dean Pool - Kingstone,2023-03-08T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
753039,Dean Pool - Kingstone,2023-03-08T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
753039,Dean Pool - Kingstone,2023-03-08T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
753039,Dean Pool - Kingstone,2023-03-08T13:00:00.000+00:00,busbar,,L3 Active Power,kW,18.15
753039,Dean Pool - Kingstone,2023-03-08T13:00:00.000+00:00,busbar,,L2 Active Power,kW,12.27
753039,Dean Pool - Kingstone,2023-03-08T13:00:00.000+00:00,busbar,,L1 Active Power,kW,11.59
753039,Dean Pool - Kingstone,2023-03-08T13:00:00.000+00:00,busbar,,N Current (RMS),A,43.4
753039,Dean Pool - Kingstone,2023-03-08T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
753039,Dean Pool - Kingstone,2023-03-08T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
753039,Dean Pool - Kingstone,2023-03-08T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
753039,Dean Pool - Kingstone,2023-03-08T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.39
753039,Dean Pool - Kingstone,2023-03-08T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
753039,Dean Pool - Kingstone,2023-03-08T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.63
753039,Dean Pool - Kingstone,2023-03-08T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.58
753039,Dean Pool - Kingstone,2023-03-08T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.71
753039,Dean Pool - Kingstone,2023-03-08T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.91
753039,Dean Pool - Kingstone,2023-03-08T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,16.3
753039,Dean Pool - Kingstone,2023-03-08T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.1
753039,Dean Pool - Kingstone,2023-03-08T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.8
753039,Dean Pool - Kingstone,2023-03-08T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.0
753039,Dean Pool - Kingstone,2023-03-08T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
753039,Dean Pool - Kingstone,2023-03-08T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
753039,Dean Pool - Kingstone,2023-03-08T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.29
753039,Dean Pool - Kingstone,2023-03-08T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.19
753039,Dean Pool - Kingstone,2023-03-08T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.93
753039,Dean Pool - Kingstone,2023-03-08T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.18
753039,Dean Pool - Kingstone,2023-03-08T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,33.4
753039,Dean Pool - Kingstone,2023-03-08T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.5
753039,Dean Pool - Kingstone,2023-03-08T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.3
753039,Dean Pool - Kingstone,2023-03-08T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.1
753039,Dean Pool - Kingstone,2023-03-08T12:50:00.000+00:00,transformer,,Temperature,C,10.7
753039,Dean Pool - Kingstone,2023-03-08T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
753039,Dean Pool - Kingstone,2023-03-08T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
753039,Dean Pool - Kingstone,2023-03-08T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
753039,Dean Pool - Kingstone,2023-03-08T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
753039,Dean Pool - Kingstone,2023-03-08T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
753039,Dean Pool - Kingstone,2023-03-08T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.64
753039,Dean Pool - Kingstone,2023-03-08T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
753039,Dean Pool - Kingstone,2023-03-08T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
753039,Dean Pool - Kingstone,2023-03-08T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
753039,Dean Pool - Kingstone,2023-03-08T12:50:00.000+00:00,busbar,,L3 Active Power,kW,14.76
753039,Dean Pool - Kingstone,2023-03-08T12:50:00.000+00:00,busbar,,L2 Active Power,kW,11.64
753039,Dean Pool - Kingstone,2023-03-08T12:50:00.000+00:00,busbar,,L1 Active Power,kW,10.09
753039,Dean Pool - Kingstone,2023-03-08T12:50:00.000+00:00,busbar,,N Current (RMS),A,36.8
753039,Dean Pool - Kingstone,2023-03-08T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
753039,Dean Pool - Kingstone,2023-03-08T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
753039,Dean Pool - Kingstone,2023-03-08T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.3
753039,Dean Pool - Kingstone,2023-03-08T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
753039,Dean Pool - Kingstone,2023-03-08T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
753039,Dean Pool - Kingstone,2023-03-08T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.54
753039,Dean Pool - Kingstone,2023-03-08T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.16
753039,Dean Pool - Kingstone,2023-03-08T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.79
753039,Dean Pool - Kingstone,2023-03-08T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.76
753039,Dean Pool - Kingstone,2023-03-08T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,22.0
753039,Dean Pool - Kingstone,2023-03-08T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.8
753039,Dean Pool - Kingstone,2023-03-08T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.5
753039,Dean Pool - Kingstone,2023-03-08T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.6
753039,Dean Pool - Kingstone,2023-03-08T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
753039,Dean Pool - Kingstone,2023-03-08T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
753039,Dean Pool - Kingstone,2023-03-08T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.48
753039,Dean Pool - Kingstone,2023-03-08T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.89
753039,Dean Pool - Kingstone,2023-03-08T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.43
753039,Dean Pool - Kingstone,2023-03-08T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.25
753039,Dean Pool - Kingstone,2023-03-08T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,52.6
753039,Dean Pool - Kingstone,2023-03-08T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,73.0
753039,Dean Pool - Kingstone,2023-03-08T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.7
753039,Dean Pool - Kingstone,2023-03-08T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.2
753039,Dean Pool - Kingstone,2023-03-08T12:40:00.000+00:00,transformer,,Temperature,C,10.7
753039,Dean Pool - Kingstone,2023-03-08T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
753039,Dean Pool - Kingstone,2023-03-08T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.03
753039,Dean Pool - Kingstone,2023-03-08T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
753039,Dean Pool - Kingstone,2023-03-08T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
753039,Dean Pool - Kingstone,2023-03-08T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
753039,Dean Pool - Kingstone,2023-03-08T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.28
753039,Dean Pool - Kingstone,2023-03-08T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
753039,Dean Pool - Kingstone,2023-03-08T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
753039,Dean Pool - Kingstone,2023-03-08T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
753039,Dean Pool - Kingstone,2023-03-08T12:40:00.000+00:00,busbar,,L3 Active Power,kW,22.05
753039,Dean Pool - Kingstone,2023-03-08T12:40:00.000+00:00,busbar,,L2 Active Power,kW,15.22
753039,Dean Pool - Kingstone,2023-03-08T12:40:00.000+00:00,busbar,,L1 Active Power,kW,6.01
753039,Dean Pool - Kingstone,2023-03-08T12:40:00.000+00:00,busbar,,N Current (RMS),A,67.5
753039,Dean Pool - Kingstone,2023-03-08T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
753039,Dean Pool - Kingstone,2023-03-08T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
753039,Dean Pool - Kingstone,2023-03-08T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.4
753039,Dean Pool - Kingstone,2023-03-08T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
753039,Dean Pool - Kingstone,2023-03-08T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
753039,Dean Pool - Kingstone,2023-03-08T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.65
753039,Dean Pool - Kingstone,2023-03-08T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.45
753039,Dean Pool - Kingstone,2023-03-08T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.52
753039,Dean Pool - Kingstone,2023-03-08T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.65
753039,Dean Pool - Kingstone,2023-03-08T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,26.7
753039,Dean Pool - Kingstone,2023-03-08T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.2
753039,Dean Pool - Kingstone,2023-03-08T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.6
753039,Dean Pool - Kingstone,2023-03-08T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.3
753039,Dean Pool - Kingstone,2023-03-08T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.08
753039,Dean Pool - Kingstone,2023-03-08T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.92
753039,Dean Pool - Kingstone,2023-03-08T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.62
753039,Dean Pool - Kingstone,2023-03-08T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.48
753039,Dean Pool - Kingstone,2023-03-08T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.78
753039,Dean Pool - Kingstone,2023-03-08T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.63
753039,Dean Pool - Kingstone,2023-03-08T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,36.4
753039,Dean Pool - Kingstone,2023-03-08T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.0
753039,Dean Pool - Kingstone,2023-03-08T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.0
753039,Dean Pool - Kingstone,2023-03-08T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.2
753039,Dean Pool - Kingstone,2023-03-08T12:30:00.000+00:00,transformer,,Temperature,C,10.8
753039,Dean Pool - Kingstone,2023-03-08T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
753039,Dean Pool - Kingstone,2023-03-08T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.81
753039,Dean Pool - Kingstone,2023-03-08T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
753039,Dean Pool - Kingstone,2023-03-08T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
753039,Dean Pool - Kingstone,2023-03-08T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
753039,Dean Pool - Kingstone,2023-03-08T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.99
753039,Dean Pool - Kingstone,2023-03-08T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
753039,Dean Pool - Kingstone,2023-03-08T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
753039,Dean Pool - Kingstone,2023-03-08T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
753039,Dean Pool - Kingstone,2023-03-08T12:30:00.000+00:00,busbar,,L3 Active Power,kW,19.93
753039,Dean Pool - Kingstone,2023-03-08T12:30:00.000+00:00,busbar,,L2 Active Power,kW,17.3
753039,Dean Pool - Kingstone,2023-03-08T12:30:00.000+00:00,busbar,,L1 Active Power,kW,7.28
753039,Dean Pool - Kingstone,2023-03-08T12:30:00.000+00:00,busbar,,N Current (RMS),A,56.0
753039,Dean Pool - Kingstone,2023-03-08T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.3
753039,Dean Pool - Kingstone,2023-03-08T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
753039,Dean Pool - Kingstone,2023-03-08T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.8
753039,Dean Pool - Kingstone,2023-03-08T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
753039,Dean Pool - Kingstone,2023-03-08T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
753039,Dean Pool - Kingstone,2023-03-08T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.39
753039,Dean Pool - Kingstone,2023-03-08T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.78
753039,Dean Pool - Kingstone,2023-03-08T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.15
753039,Dean Pool - Kingstone,2023-03-08T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.93
753039,Dean Pool - Kingstone,2023-03-08T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,18.3
753039,Dean Pool - Kingstone,2023-03-08T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.6
753039,Dean Pool - Kingstone,2023-03-08T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.8
753039,Dean Pool - Kingstone,2023-03-08T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.5
753039,Dean Pool - Kingstone,2023-03-08T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.86
753039,Dean Pool - Kingstone,2023-03-08T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
753039,Dean Pool - Kingstone,2023-03-08T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.47
753039,Dean Pool - Kingstone,2023-03-08T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.19
753039,Dean Pool - Kingstone,2023-03-08T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.07
753039,Dean Pool - Kingstone,2023-03-08T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.51
753039,Dean Pool - Kingstone,2023-03-08T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,45.1
753039,Dean Pool - Kingstone,2023-03-08T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.7
753039,Dean Pool - Kingstone,2023-03-08T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.9
753039,Dean Pool - Kingstone,2023-03-08T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.2
753039,Dean Pool - Kingstone,2023-03-08T12:20:00.000+00:00,transformer,,Temperature,C,10.8
753039,Dean Pool - Kingstone,2023-03-08T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
753039,Dean Pool - Kingstone,2023-03-08T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.67
753039,Dean Pool - Kingstone,2023-03-08T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
753039,Dean Pool - Kingstone,2023-03-08T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
753039,Dean Pool - Kingstone,2023-03-08T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
753039,Dean Pool - Kingstone,2023-03-08T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.77
753039,Dean Pool - Kingstone,2023-03-08T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
753039,Dean Pool - Kingstone,2023-03-08T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
753039,Dean Pool - Kingstone,2023-03-08T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
753039,Dean Pool - Kingstone,2023-03-08T12:20:00.000+00:00,busbar,,L3 Active Power,kW,22.97
753039,Dean Pool - Kingstone,2023-03-08T12:20:00.000+00:00,busbar,,L2 Active Power,kW,13.21
753039,Dean Pool - Kingstone,2023-03-08T12:20:00.000+00:00,busbar,,L1 Active Power,kW,10.45
753039,Dean Pool - Kingstone,2023-03-08T12:20:00.000+00:00,busbar,,N Current (RMS),A,58.4
753039,Dean Pool - Kingstone,2023-03-08T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.7
753039,Dean Pool - Kingstone,2023-03-08T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
753039,Dean Pool - Kingstone,2023-03-08T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
753039,Dean Pool - Kingstone,2023-03-08T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
753039,Dean Pool - Kingstone,2023-03-08T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.52
753039,Dean Pool - Kingstone,2023-03-08T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.18
753039,Dean Pool - Kingstone,2023-03-08T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.56
753039,Dean Pool - Kingstone,2023-03-08T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.35
753039,Dean Pool - Kingstone,2023-03-08T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.23
753039,Dean Pool - Kingstone,2023-03-08T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,18.8
753039,Dean Pool - Kingstone,2023-03-08T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.8
753039,Dean Pool - Kingstone,2023-03-08T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.8
753039,Dean Pool - Kingstone,2023-03-08T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.6
753039,Dean Pool - Kingstone,2023-03-08T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
753039,Dean Pool - Kingstone,2023-03-08T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
753039,Dean Pool - Kingstone,2023-03-08T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.61
753039,Dean Pool - Kingstone,2023-03-08T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.98
753039,Dean Pool - Kingstone,2023-03-08T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.89
753039,Dean Pool - Kingstone,2023-03-08T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.58
753039,Dean Pool - Kingstone,2023-03-08T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,43.3
753039,Dean Pool - Kingstone,2023-03-08T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.0
753039,Dean Pool - Kingstone,2023-03-08T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.0
753039,Dean Pool - Kingstone,2023-03-08T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.0
753039,Dean Pool - Kingstone,2023-03-08T12:10:00.000+00:00,transformer,,Temperature,C,10.7
753039,Dean Pool - Kingstone,2023-03-08T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
753039,Dean Pool - Kingstone,2023-03-08T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.78
753039,Dean Pool - Kingstone,2023-03-08T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
753039,Dean Pool - Kingstone,2023-03-08T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
753039,Dean Pool - Kingstone,2023-03-08T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
753039,Dean Pool - Kingstone,2023-03-08T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.7
753039,Dean Pool - Kingstone,2023-03-08T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
753039,Dean Pool - Kingstone,2023-03-08T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
753039,Dean Pool - Kingstone,2023-03-08T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
753039,Dean Pool - Kingstone,2023-03-08T12:10:00.000+00:00,busbar,,L3 Active Power,kW,19.54
753039,Dean Pool - Kingstone,2023-03-08T12:10:00.000+00:00,busbar,,L2 Active Power,kW,12.24
753039,Dean Pool - Kingstone,2023-03-08T12:10:00.000+00:00,busbar,,L1 Active Power,kW,7.81
753039,Dean Pool - Kingstone,2023-03-08T12:10:00.000+00:00,busbar,,N Current (RMS),A,55.0
753039,Dean Pool - Kingstone,2023-03-08T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.3
753039,Dean Pool - Kingstone,2023-03-08T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.1
753039,Dean Pool - Kingstone,2023-03-08T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.7
753039,Dean Pool - Kingstone,2023-03-08T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.1
753039,Dean Pool - Kingstone,2023-03-08T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.07
753039,Dean Pool - Kingstone,2023-03-08T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.65
753039,Dean Pool - Kingstone,2023-03-08T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.24
753039,Dean Pool - Kingstone,2023-03-08T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.29
753039,Dean Pool - Kingstone,2023-03-08T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.76
753039,Dean Pool - Kingstone,2023-03-08T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,18.9
753039,Dean Pool - Kingstone,2023-03-08T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.2
753039,Dean Pool - Kingstone,2023-03-08T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.0
753039,Dean Pool - Kingstone,2023-03-08T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.8
753039,Dean Pool - Kingstone,2023-03-08T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.12
753039,Dean Pool - Kingstone,2023-03-08T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
753039,Dean Pool - Kingstone,2023-03-08T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.46
753039,Dean Pool - Kingstone,2023-03-08T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.49
753039,Dean Pool - Kingstone,2023-03-08T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.9
753039,Dean Pool - Kingstone,2023-03-08T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.72
753039,Dean Pool - Kingstone,2023-03-08T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,48.9
753039,Dean Pool - Kingstone,2023-03-08T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,70.6
753039,Dean Pool - Kingstone,2023-03-08T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.8
753039,Dean Pool - Kingstone,2023-03-08T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.2
753039,Dean Pool - Kingstone,2023-03-08T12:00:00.000+00:00,transformer,,Temperature,C,10.7
753039,Dean Pool - Kingstone,2023-03-08T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
753039,Dean Pool - Kingstone,2023-03-08T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.64
753039,Dean Pool - Kingstone,2023-03-08T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
753039,Dean Pool - Kingstone,2023-03-08T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
753039,Dean Pool - Kingstone,2023-03-08T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
753039,Dean Pool - Kingstone,2023-03-08T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.53
753039,Dean Pool - Kingstone,2023-03-08T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
753039,Dean Pool - Kingstone,2023-03-08T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
753039,Dean Pool - Kingstone,2023-03-08T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
753039,Dean Pool - Kingstone,2023-03-08T12:00:00.000+00:00,busbar,,L3 Active Power,kW,19.73
753039,Dean Pool - Kingstone,2023-03-08T12:00:00.000+00:00,busbar,,L2 Active Power,kW,13.19
753039,Dean Pool - Kingstone,2023-03-08T12:00:00.000+00:00,busbar,,L1 Active Power,kW,9.48
753039,Dean Pool - Kingstone,2023-03-08T12:00:00.000+00:00,busbar,,N Current (RMS),A,49.4
753039,Dean Pool - Kingstone,2023-03-08T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
753039,Dean Pool - Kingstone,2023-03-08T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
753039,Dean Pool - Kingstone,2023-03-08T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
753039,Dean Pool - Kingstone,2023-03-08T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.77
753039,Dean Pool - Kingstone,2023-03-08T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.71
753039,Dean Pool - Kingstone,2023-03-08T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.61
753039,Dean Pool - Kingstone,2023-03-08T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.02
753039,Dean Pool - Kingstone,2023-03-08T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.77
753039,Dean Pool - Kingstone,2023-03-08T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.27
753039,Dean Pool - Kingstone,2023-03-08T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,19.3
753039,Dean Pool - Kingstone,2023-03-08T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.3
753039,Dean Pool - Kingstone,2023-03-08T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.5
753039,Dean Pool - Kingstone,2023-03-08T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.6
753039,Dean Pool - Kingstone,2023-03-08T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
753039,Dean Pool - Kingstone,2023-03-08T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.86
753039,Dean Pool - Kingstone,2023-03-08T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.9
753039,Dean Pool - Kingstone,2023-03-08T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.38
753039,Dean Pool - Kingstone,2023-03-08T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.44
753039,Dean Pool - Kingstone,2023-03-08T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.3
753039,Dean Pool - Kingstone,2023-03-08T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,28.6
753039,Dean Pool - Kingstone,2023-03-08T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.5
753039,Dean Pool - Kingstone,2023-03-08T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.3
753039,Dean Pool - Kingstone,2023-03-08T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.3
753039,Dean Pool - Kingstone,2023-03-08T11:50:00.000+00:00,transformer,,Temperature,C,10.7
753039,Dean Pool - Kingstone,2023-03-08T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
753039,Dean Pool - Kingstone,2023-03-08T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
753039,Dean Pool - Kingstone,2023-03-08T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
753039,Dean Pool - Kingstone,2023-03-08T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
753039,Dean Pool - Kingstone,2023-03-08T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
753039,Dean Pool - Kingstone,2023-03-08T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.38
753039,Dean Pool - Kingstone,2023-03-08T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
753039,Dean Pool - Kingstone,2023-03-08T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
753039,Dean Pool - Kingstone,2023-03-08T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
753039,Dean Pool - Kingstone,2023-03-08T11:50:00.000+00:00,busbar,,L3 Active Power,kW,12.4
753039,Dean Pool - Kingstone,2023-03-08T11:50:00.000+00:00,busbar,,L2 Active Power,kW,12.21
753039,Dean Pool - Kingstone,2023-03-08T11:50:00.000+00:00,busbar,,L1 Active Power,kW,9.57
753039,Dean Pool - Kingstone,2023-03-08T11:50:00.000+00:00,busbar,,N Current (RMS),A,32.4
753039,Dean Pool - Kingstone,2023-03-08T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
753039,Dean Pool - Kingstone,2023-03-08T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
753039,Dean Pool - Kingstone,2023-03-08T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.5
753039,Dean Pool - Kingstone,2023-03-08T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.9
753039,Dean Pool - Kingstone,2023-03-08T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
753039,Dean Pool - Kingstone,2023-03-08T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.71
753039,Dean Pool - Kingstone,2023-03-08T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.96
753039,Dean Pool - Kingstone,2023-03-08T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.99
753039,Dean Pool - Kingstone,2023-03-08T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.34
753039,Dean Pool - Kingstone,2023-03-08T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,19.6
753039,Dean Pool - Kingstone,2023-03-08T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.2
753039,Dean Pool - Kingstone,2023-03-08T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.4
753039,Dean Pool - Kingstone,2023-03-08T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.1
753039,Dean Pool - Kingstone,2023-03-08T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
753039,Dean Pool - Kingstone,2023-03-08T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
753039,Dean Pool - Kingstone,2023-03-08T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.03
753039,Dean Pool - Kingstone,2023-03-08T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.19
753039,Dean Pool - Kingstone,2023-03-08T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.21
753039,Dean Pool - Kingstone,2023-03-08T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.66
753039,Dean Pool - Kingstone,2023-03-08T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,28.5
753039,Dean Pool - Kingstone,2023-03-08T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.2
753039,Dean Pool - Kingstone,2023-03-08T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.5
753039,Dean Pool - Kingstone,2023-03-08T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.6
753039,Dean Pool - Kingstone,2023-03-08T11:40:00.000+00:00,transformer,,Temperature,C,10.7
753039,Dean Pool - Kingstone,2023-03-08T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
753039,Dean Pool - Kingstone,2023-03-08T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.57
753039,Dean Pool - Kingstone,2023-03-08T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
753039,Dean Pool - Kingstone,2023-03-08T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.51
753039,Dean Pool - Kingstone,2023-03-08T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
753039,Dean Pool - Kingstone,2023-03-08T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.29
753039,Dean Pool - Kingstone,2023-03-08T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
753039,Dean Pool - Kingstone,2023-03-08T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
753039,Dean Pool - Kingstone,2023-03-08T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
753039,Dean Pool - Kingstone,2023-03-08T11:40:00.000+00:00,busbar,,L3 Active Power,kW,12.15
753039,Dean Pool - Kingstone,2023-03-08T11:40:00.000+00:00,busbar,,L2 Active Power,kW,12.2
753039,Dean Pool - Kingstone,2023-03-08T11:40:00.000+00:00,busbar,,L1 Active Power,kW,8.0
753039,Dean Pool - Kingstone,2023-03-08T11:40:00.000+00:00,busbar,,N Current (RMS),A,33.8
753039,Dean Pool - Kingstone,2023-03-08T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
753039,Dean Pool - Kingstone,2023-03-08T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
753039,Dean Pool - Kingstone,2023-03-08T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
753039,Dean Pool - Kingstone,2023-03-08T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.91
753039,Dean Pool - Kingstone,2023-03-08T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.74
753039,Dean Pool - Kingstone,2023-03-08T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.53
753039,Dean Pool - Kingstone,2023-03-08T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.02
753039,Dean Pool - Kingstone,2023-03-08T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.62
753039,Dean Pool - Kingstone,2023-03-08T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.42
753039,Dean Pool - Kingstone,2023-03-08T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,20.6
753039,Dean Pool - Kingstone,2023-03-08T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.7
753039,Dean Pool - Kingstone,2023-03-08T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.1
753039,Dean Pool - Kingstone,2023-03-08T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.4
753039,Dean Pool - Kingstone,2023-03-08T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
753039,Dean Pool - Kingstone,2023-03-08T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
753039,Dean Pool - Kingstone,2023-03-08T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.71
753039,Dean Pool - Kingstone,2023-03-08T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.84
753039,Dean Pool - Kingstone,2023-03-08T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.26
753039,Dean Pool - Kingstone,2023-03-08T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.5
753039,Dean Pool - Kingstone,2023-03-08T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,25.8
753039,Dean Pool - Kingstone,2023-03-08T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.0
753039,Dean Pool - Kingstone,2023-03-08T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.0
753039,Dean Pool - Kingstone,2023-03-08T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.1
753039,Dean Pool - Kingstone,2023-03-08T11:30:00.000+00:00,transformer,,Temperature,C,10.7
753039,Dean Pool - Kingstone,2023-03-08T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
753039,Dean Pool - Kingstone,2023-03-08T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
753039,Dean Pool - Kingstone,2023-03-08T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
753039,Dean Pool - Kingstone,2023-03-08T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
753039,Dean Pool - Kingstone,2023-03-08T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
753039,Dean Pool - Kingstone,2023-03-08T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.13
753039,Dean Pool - Kingstone,2023-03-08T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
753039,Dean Pool - Kingstone,2023-03-08T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
753039,Dean Pool - Kingstone,2023-03-08T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
753039,Dean Pool - Kingstone,2023-03-08T11:30:00.000+00:00,busbar,,L3 Active Power,kW,10.87
753039,Dean Pool - Kingstone,2023-03-08T11:30:00.000+00:00,busbar,,L2 Active Power,kW,10.88
753039,Dean Pool - Kingstone,2023-03-08T11:30:00.000+00:00,busbar,,L1 Active Power,kW,9.92
753039,Dean Pool - Kingstone,2023-03-08T11:30:00.000+00:00,busbar,,N Current (RMS),A,33.5
753039,Dean Pool - Kingstone,2023-03-08T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
753039,Dean Pool - Kingstone,2023-03-08T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
753039,Dean Pool - Kingstone,2023-03-08T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.9
753039,Dean Pool - Kingstone,2023-03-08T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.88
753039,Dean Pool - Kingstone,2023-03-08T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.9
753039,Dean Pool - Kingstone,2023-03-08T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.6
753039,Dean Pool - Kingstone,2023-03-08T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.76
753039,Dean Pool - Kingstone,2023-03-08T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.31
753039,Dean Pool - Kingstone,2023-03-08T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.16
753039,Dean Pool - Kingstone,2023-03-08T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,31.3
753039,Dean Pool - Kingstone,2023-03-08T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.6
753039,Dean Pool - Kingstone,2023-03-08T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.9
753039,Dean Pool - Kingstone,2023-03-08T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.0
753039,Dean Pool - Kingstone,2023-03-08T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
753039,Dean Pool - Kingstone,2023-03-08T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
753039,Dean Pool - Kingstone,2023-03-08T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.79
753039,Dean Pool - Kingstone,2023-03-08T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.93
753039,Dean Pool - Kingstone,2023-03-08T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.5
753039,Dean Pool - Kingstone,2023-03-08T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.79
753039,Dean Pool - Kingstone,2023-03-08T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,20.3
753039,Dean Pool - Kingstone,2023-03-08T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.5
753039,Dean Pool - Kingstone,2023-03-08T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.2
753039,Dean Pool - Kingstone,2023-03-08T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.4
753039,Dean Pool - Kingstone,2023-03-08T11:20:00.000+00:00,transformer,,Temperature,C,10.8
753039,Dean Pool - Kingstone,2023-03-08T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
753039,Dean Pool - Kingstone,2023-03-08T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.79
753039,Dean Pool - Kingstone,2023-03-08T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
753039,Dean Pool - Kingstone,2023-03-08T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
753039,Dean Pool - Kingstone,2023-03-08T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
753039,Dean Pool - Kingstone,2023-03-08T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.87
753039,Dean Pool - Kingstone,2023-03-08T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
753039,Dean Pool - Kingstone,2023-03-08T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
753039,Dean Pool - Kingstone,2023-03-08T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
753039,Dean Pool - Kingstone,2023-03-08T11:20:00.000+00:00,busbar,,L3 Active Power,kW,9.69
753039,Dean Pool - Kingstone,2023-03-08T11:20:00.000+00:00,busbar,,L2 Active Power,kW,12.81
753039,Dean Pool - Kingstone,2023-03-08T11:20:00.000+00:00,busbar,,L1 Active Power,kW,15.95
753039,Dean Pool - Kingstone,2023-03-08T11:20:00.000+00:00,busbar,,N Current (RMS),A,38.2
753039,Dean Pool - Kingstone,2023-03-08T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.1
753039,Dean Pool - Kingstone,2023-03-08T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
753039,Dean Pool - Kingstone,2023-03-08T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.9
753039,Dean Pool - Kingstone,2023-03-08T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.87
753039,Dean Pool - Kingstone,2023-03-08T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.83
753039,Dean Pool - Kingstone,2023-03-08T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.5
753039,Dean Pool - Kingstone,2023-03-08T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.44
753039,Dean Pool - Kingstone,2023-03-08T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.66
753039,Dean Pool - Kingstone,2023-03-08T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.55
753039,Dean Pool - Kingstone,2023-03-08T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,19.2
753039,Dean Pool - Kingstone,2023-03-08T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.4
753039,Dean Pool - Kingstone,2023-03-08T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.9
753039,Dean Pool - Kingstone,2023-03-08T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.8
753039,Dean Pool - Kingstone,2023-03-08T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
753039,Dean Pool - Kingstone,2023-03-08T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
753039,Dean Pool - Kingstone,2023-03-08T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.88
753039,Dean Pool - Kingstone,2023-03-08T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.71
753039,Dean Pool - Kingstone,2023-03-08T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.22
753039,Dean Pool - Kingstone,2023-03-08T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.35
753039,Dean Pool - Kingstone,2023-03-08T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,32.4
753039,Dean Pool - Kingstone,2023-03-08T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.0
753039,Dean Pool - Kingstone,2023-03-08T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.7
753039,Dean Pool - Kingstone,2023-03-08T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.9
753039,Dean Pool - Kingstone,2023-03-08T11:10:00.000+00:00,transformer,,Temperature,C,10.8
753039,Dean Pool - Kingstone,2023-03-08T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
753039,Dean Pool - Kingstone,2023-03-08T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
753039,Dean Pool - Kingstone,2023-03-08T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
753039,Dean Pool - Kingstone,2023-03-08T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
753039,Dean Pool - Kingstone,2023-03-08T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
753039,Dean Pool - Kingstone,2023-03-08T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.06
753039,Dean Pool - Kingstone,2023-03-08T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
753039,Dean Pool - Kingstone,2023-03-08T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
753039,Dean Pool - Kingstone,2023-03-08T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
753039,Dean Pool - Kingstone,2023-03-08T11:10:00.000+00:00,busbar,,L3 Active Power,kW,13.15
753039,Dean Pool - Kingstone,2023-03-08T11:10:00.000+00:00,busbar,,L2 Active Power,kW,11.88
753039,Dean Pool - Kingstone,2023-03-08T11:10:00.000+00:00,busbar,,L1 Active Power,kW,9.9
753039,Dean Pool - Kingstone,2023-03-08T11:10:00.000+00:00,busbar,,N Current (RMS),A,34.2
753039,Dean Pool - Kingstone,2023-03-08T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.3
753039,Dean Pool - Kingstone,2023-03-08T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
753039,Dean Pool - Kingstone,2023-03-08T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
753039,Dean Pool - Kingstone,2023-03-08T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.73
753039,Dean Pool - Kingstone,2023-03-08T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.7
753039,Dean Pool - Kingstone,2023-03-08T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.42
753039,Dean Pool - Kingstone,2023-03-08T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.43
753039,Dean Pool - Kingstone,2023-03-08T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.07
753039,Dean Pool - Kingstone,2023-03-08T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.24
753039,Dean Pool - Kingstone,2023-03-08T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,18.8
753039,Dean Pool - Kingstone,2023-03-08T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.0
753039,Dean Pool - Kingstone,2023-03-08T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.0
753039,Dean Pool - Kingstone,2023-03-08T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.2
753039,Dean Pool - Kingstone,2023-03-08T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
753039,Dean Pool - Kingstone,2023-03-08T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
753039,Dean Pool - Kingstone,2023-03-08T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.69
753039,Dean Pool - Kingstone,2023-03-08T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.44
753039,Dean Pool - Kingstone,2023-03-08T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.39
753039,Dean Pool - Kingstone,2023-03-08T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.91
753039,Dean Pool - Kingstone,2023-03-08T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,28.1
753039,Dean Pool - Kingstone,2023-03-08T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.0
753039,Dean Pool - Kingstone,2023-03-08T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.2
753039,Dean Pool - Kingstone,2023-03-08T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.4
753039,Dean Pool - Kingstone,2023-03-08T11:00:00.000+00:00,transformer,,Temperature,C,10.7
753039,Dean Pool - Kingstone,2023-03-08T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
753039,Dean Pool - Kingstone,2023-03-08T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.38
753039,Dean Pool - Kingstone,2023-03-08T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
753039,Dean Pool - Kingstone,2023-03-08T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
753039,Dean Pool - Kingstone,2023-03-08T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
753039,Dean Pool - Kingstone,2023-03-08T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.04
753039,Dean Pool - Kingstone,2023-03-08T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
753039,Dean Pool - Kingstone,2023-03-08T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
753039,Dean Pool - Kingstone,2023-03-08T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
753039,Dean Pool - Kingstone,2023-03-08T11:00:00.000+00:00,busbar,,L3 Active Power,kW,14.88
