Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753039,Dean Pool - Kingstone,2023-03-08T11:00:00.000+00:00,busbar,,L2 Active Power,kW,15.46
753039,Dean Pool - Kingstone,2023-03-08T11:00:00.000+00:00,busbar,,L1 Active Power,kW,11.15
753039,Dean Pool - Kingstone,2023-03-08T11:00:00.000+00:00,busbar,,N Current (RMS),A,32.7
753039,Dean Pool - Kingstone,2023-03-08T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
753039,Dean Pool - Kingstone,2023-03-08T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
753039,Dean Pool - Kingstone,2023-03-08T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.9
753039,Dean Pool - Kingstone,2023-03-08T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
753039,Dean Pool - Kingstone,2023-03-08T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.68
753039,Dean Pool - Kingstone,2023-03-08T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.38
753039,Dean Pool - Kingstone,2023-03-08T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.39
753039,Dean Pool - Kingstone,2023-03-08T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.0
753039,Dean Pool - Kingstone,2023-03-08T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.63
753039,Dean Pool - Kingstone,2023-03-08T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,15.4
753039,Dean Pool - Kingstone,2023-03-08T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.5
753039,Dean Pool - Kingstone,2023-03-08T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.5
753039,Dean Pool - Kingstone,2023-03-08T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.4
753039,Dean Pool - Kingstone,2023-03-08T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.08
753039,Dean Pool - Kingstone,2023-03-08T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
753039,Dean Pool - Kingstone,2023-03-08T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.85
753039,Dean Pool - Kingstone,2023-03-08T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.51
753039,Dean Pool - Kingstone,2023-03-08T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.14
753039,Dean Pool - Kingstone,2023-03-08T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.94
753039,Dean Pool - Kingstone,2023-03-08T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,24.1
753039,Dean Pool - Kingstone,2023-03-08T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.6
753039,Dean Pool - Kingstone,2023-03-08T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.5
753039,Dean Pool - Kingstone,2023-03-08T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.4
753039,Dean Pool - Kingstone,2023-03-08T10:50:00.000+00:00,transformer,,Temperature,C,10.7
753039,Dean Pool - Kingstone,2023-03-08T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
753039,Dean Pool - Kingstone,2023-03-08T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
753039,Dean Pool - Kingstone,2023-03-08T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
753039,Dean Pool - Kingstone,2023-03-08T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
753039,Dean Pool - Kingstone,2023-03-08T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
753039,Dean Pool - Kingstone,2023-03-08T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.08
753039,Dean Pool - Kingstone,2023-03-08T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
753039,Dean Pool - Kingstone,2023-03-08T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
753039,Dean Pool - Kingstone,2023-03-08T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
753039,Dean Pool - Kingstone,2023-03-08T10:50:00.000+00:00,busbar,,L3 Active Power,kW,13.89
753039,Dean Pool - Kingstone,2023-03-08T10:50:00.000+00:00,busbar,,L2 Active Power,kW,16.14
753039,Dean Pool - Kingstone,2023-03-08T10:50:00.000+00:00,busbar,,L1 Active Power,kW,10.57
753039,Dean Pool - Kingstone,2023-03-08T10:50:00.000+00:00,busbar,,N Current (RMS),A,34.5
753039,Dean Pool - Kingstone,2023-03-08T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
753039,Dean Pool - Kingstone,2023-03-08T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
753039,Dean Pool - Kingstone,2023-03-08T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.1
753039,Dean Pool - Kingstone,2023-03-08T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
753039,Dean Pool - Kingstone,2023-03-08T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.63
753039,Dean Pool - Kingstone,2023-03-08T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.34
753039,Dean Pool - Kingstone,2023-03-08T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.48
753039,Dean Pool - Kingstone,2023-03-08T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.13
753039,Dean Pool - Kingstone,2023-03-08T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.77
753039,Dean Pool - Kingstone,2023-03-08T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,16.3
753039,Dean Pool - Kingstone,2023-03-08T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.7
753039,Dean Pool - Kingstone,2023-03-08T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.1
753039,Dean Pool - Kingstone,2023-03-08T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.5
753039,Dean Pool - Kingstone,2023-03-08T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
753039,Dean Pool - Kingstone,2023-03-08T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.29
753039,Dean Pool - Kingstone,2023-03-08T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.84
753039,Dean Pool - Kingstone,2023-03-08T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.66
753039,Dean Pool - Kingstone,2023-03-08T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.26
753039,Dean Pool - Kingstone,2023-03-08T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.56
753039,Dean Pool - Kingstone,2023-03-08T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,50.8
753039,Dean Pool - Kingstone,2023-03-08T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,74.9
753039,Dean Pool - Kingstone,2023-03-08T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.2
753039,Dean Pool - Kingstone,2023-03-08T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.6
753039,Dean Pool - Kingstone,2023-03-08T10:40:00.000+00:00,transformer,,Temperature,C,10.7
753039,Dean Pool - Kingstone,2023-03-08T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
753039,Dean Pool - Kingstone,2023-03-08T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.68
753039,Dean Pool - Kingstone,2023-03-08T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
753039,Dean Pool - Kingstone,2023-03-08T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
753039,Dean Pool - Kingstone,2023-03-08T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
753039,Dean Pool - Kingstone,2023-03-08T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.69
753039,Dean Pool - Kingstone,2023-03-08T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
753039,Dean Pool - Kingstone,2023-03-08T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
753039,Dean Pool - Kingstone,2023-03-08T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
753039,Dean Pool - Kingstone,2023-03-08T10:40:00.000+00:00,busbar,,L3 Active Power,kW,22.14
753039,Dean Pool - Kingstone,2023-03-08T10:40:00.000+00:00,busbar,,L2 Active Power,kW,11.39
753039,Dean Pool - Kingstone,2023-03-08T10:40:00.000+00:00,busbar,,L1 Active Power,kW,8.34
753039,Dean Pool - Kingstone,2023-03-08T10:40:00.000+00:00,busbar,,N Current (RMS),A,60.2
753039,Dean Pool - Kingstone,2023-03-08T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.1
753039,Dean Pool - Kingstone,2023-03-08T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.1
753039,Dean Pool - Kingstone,2023-03-08T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.3
753039,Dean Pool - Kingstone,2023-03-08T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.78
753039,Dean Pool - Kingstone,2023-03-08T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
753039,Dean Pool - Kingstone,2023-03-08T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.25
753039,Dean Pool - Kingstone,2023-03-08T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.92
753039,Dean Pool - Kingstone,2023-03-08T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.12
753039,Dean Pool - Kingstone,2023-03-08T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.61
753039,Dean Pool - Kingstone,2023-03-08T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,17.4
753039,Dean Pool - Kingstone,2023-03-08T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.7
753039,Dean Pool - Kingstone,2023-03-08T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.4
753039,Dean Pool - Kingstone,2023-03-08T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.4
753039,Dean Pool - Kingstone,2023-03-08T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.31
753039,Dean Pool - Kingstone,2023-03-08T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
753039,Dean Pool - Kingstone,2023-03-08T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.75
753039,Dean Pool - Kingstone,2023-03-08T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.38
753039,Dean Pool - Kingstone,2023-03-08T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.83
753039,Dean Pool - Kingstone,2023-03-08T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.73
753039,Dean Pool - Kingstone,2023-03-08T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,35.1
753039,Dean Pool - Kingstone,2023-03-08T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.3
753039,Dean Pool - Kingstone,2023-03-08T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.9
753039,Dean Pool - Kingstone,2023-03-08T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.9
753039,Dean Pool - Kingstone,2023-03-08T10:30:00.000+00:00,transformer,,Temperature,C,10.7
753039,Dean Pool - Kingstone,2023-03-08T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
753039,Dean Pool - Kingstone,2023-03-08T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
753039,Dean Pool - Kingstone,2023-03-08T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
753039,Dean Pool - Kingstone,2023-03-08T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
753039,Dean Pool - Kingstone,2023-03-08T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
753039,Dean Pool - Kingstone,2023-03-08T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
753039,Dean Pool - Kingstone,2023-03-08T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
753039,Dean Pool - Kingstone,2023-03-08T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
753039,Dean Pool - Kingstone,2023-03-08T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
753039,Dean Pool - Kingstone,2023-03-08T10:30:00.000+00:00,busbar,,L3 Active Power,kW,15.3
753039,Dean Pool - Kingstone,2023-03-08T10:30:00.000+00:00,busbar,,L2 Active Power,kW,10.95
753039,Dean Pool - Kingstone,2023-03-08T10:30:00.000+00:00,busbar,,L1 Active Power,kW,8.34
753039,Dean Pool - Kingstone,2023-03-08T10:30:00.000+00:00,busbar,,N Current (RMS),A,40.0
753039,Dean Pool - Kingstone,2023-03-08T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
753039,Dean Pool - Kingstone,2023-03-08T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
753039,Dean Pool - Kingstone,2023-03-08T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.9
753039,Dean Pool - Kingstone,2023-03-08T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.91
753039,Dean Pool - Kingstone,2023-03-08T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
753039,Dean Pool - Kingstone,2023-03-08T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.28
753039,Dean Pool - Kingstone,2023-03-08T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.81
753039,Dean Pool - Kingstone,2023-03-08T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.38
753039,Dean Pool - Kingstone,2023-03-08T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.56
753039,Dean Pool - Kingstone,2023-03-08T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,20.9
753039,Dean Pool - Kingstone,2023-03-08T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.4
753039,Dean Pool - Kingstone,2023-03-08T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.8
753039,Dean Pool - Kingstone,2023-03-08T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.5
753039,Dean Pool - Kingstone,2023-03-08T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.38
753039,Dean Pool - Kingstone,2023-03-08T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
753039,Dean Pool - Kingstone,2023-03-08T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.85
753039,Dean Pool - Kingstone,2023-03-08T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.31
753039,Dean Pool - Kingstone,2023-03-08T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.4
753039,Dean Pool - Kingstone,2023-03-08T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.53
753039,Dean Pool - Kingstone,2023-03-08T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,28.2
753039,Dean Pool - Kingstone,2023-03-08T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.3
753039,Dean Pool - Kingstone,2023-03-08T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.7
753039,Dean Pool - Kingstone,2023-03-08T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.4
753039,Dean Pool - Kingstone,2023-03-08T10:20:00.000+00:00,transformer,,Temperature,C,10.7
753039,Dean Pool - Kingstone,2023-03-08T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
753039,Dean Pool - Kingstone,2023-03-08T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
753039,Dean Pool - Kingstone,2023-03-08T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
753039,Dean Pool - Kingstone,2023-03-08T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
753039,Dean Pool - Kingstone,2023-03-08T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
753039,Dean Pool - Kingstone,2023-03-08T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
753039,Dean Pool - Kingstone,2023-03-08T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
753039,Dean Pool - Kingstone,2023-03-08T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
753039,Dean Pool - Kingstone,2023-03-08T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
753039,Dean Pool - Kingstone,2023-03-08T10:20:00.000+00:00,busbar,,L3 Active Power,kW,12.11
753039,Dean Pool - Kingstone,2023-03-08T10:20:00.000+00:00,busbar,,L2 Active Power,kW,11.78
753039,Dean Pool - Kingstone,2023-03-08T10:20:00.000+00:00,busbar,,L1 Active Power,kW,13.09
753039,Dean Pool - Kingstone,2023-03-08T10:20:00.000+00:00,busbar,,N Current (RMS),A,32.9
753039,Dean Pool - Kingstone,2023-03-08T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
753039,Dean Pool - Kingstone,2023-03-08T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
753039,Dean Pool - Kingstone,2023-03-08T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
753039,Dean Pool - Kingstone,2023-03-08T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.03
753039,Dean Pool - Kingstone,2023-03-08T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.64
753039,Dean Pool - Kingstone,2023-03-08T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.22
753039,Dean Pool - Kingstone,2023-03-08T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.73
753039,Dean Pool - Kingstone,2023-03-08T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.34
753039,Dean Pool - Kingstone,2023-03-08T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.36
753039,Dean Pool - Kingstone,2023-03-08T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,19.4
753039,Dean Pool - Kingstone,2023-03-08T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.8
753039,Dean Pool - Kingstone,2023-03-08T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.0
753039,Dean Pool - Kingstone,2023-03-08T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.7
753039,Dean Pool - Kingstone,2023-03-08T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.53
753039,Dean Pool - Kingstone,2023-03-08T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
753039,Dean Pool - Kingstone,2023-03-08T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.92
753039,Dean Pool - Kingstone,2023-03-08T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.38
753039,Dean Pool - Kingstone,2023-03-08T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.13
753039,Dean Pool - Kingstone,2023-03-08T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.38
753039,Dean Pool - Kingstone,2023-03-08T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,21.8
753039,Dean Pool - Kingstone,2023-03-08T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.4
753039,Dean Pool - Kingstone,2023-03-08T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.7
753039,Dean Pool - Kingstone,2023-03-08T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.0
753039,Dean Pool - Kingstone,2023-03-08T10:10:00.000+00:00,transformer,,Temperature,C,10.7
753039,Dean Pool - Kingstone,2023-03-08T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
753039,Dean Pool - Kingstone,2023-03-08T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
753039,Dean Pool - Kingstone,2023-03-08T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
753039,Dean Pool - Kingstone,2023-03-08T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
753039,Dean Pool - Kingstone,2023-03-08T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
753039,Dean Pool - Kingstone,2023-03-08T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
753039,Dean Pool - Kingstone,2023-03-08T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
753039,Dean Pool - Kingstone,2023-03-08T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
753039,Dean Pool - Kingstone,2023-03-08T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
753039,Dean Pool - Kingstone,2023-03-08T10:10:00.000+00:00,busbar,,L3 Active Power,kW,12.11
753039,Dean Pool - Kingstone,2023-03-08T10:10:00.000+00:00,busbar,,L2 Active Power,kW,11.47
753039,Dean Pool - Kingstone,2023-03-08T10:10:00.000+00:00,busbar,,L1 Active Power,kW,10.74
753039,Dean Pool - Kingstone,2023-03-08T10:10:00.000+00:00,busbar,,N Current (RMS),A,31.6
753039,Dean Pool - Kingstone,2023-03-08T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
753039,Dean Pool - Kingstone,2023-03-08T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.9
753039,Dean Pool - Kingstone,2023-03-08T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
753039,Dean Pool - Kingstone,2023-03-08T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.91
753039,Dean Pool - Kingstone,2023-03-08T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
753039,Dean Pool - Kingstone,2023-03-08T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.2
753039,Dean Pool - Kingstone,2023-03-08T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.44
753039,Dean Pool - Kingstone,2023-03-08T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.15
753039,Dean Pool - Kingstone,2023-03-08T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.5
753039,Dean Pool - Kingstone,2023-03-08T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,19.8
753039,Dean Pool - Kingstone,2023-03-08T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.5
753039,Dean Pool - Kingstone,2023-03-08T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.7
753039,Dean Pool - Kingstone,2023-03-08T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.4
753039,Dean Pool - Kingstone,2023-03-08T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.22
753039,Dean Pool - Kingstone,2023-03-08T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
753039,Dean Pool - Kingstone,2023-03-08T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.99
753039,Dean Pool - Kingstone,2023-03-08T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.33
753039,Dean Pool - Kingstone,2023-03-08T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.53
753039,Dean Pool - Kingstone,2023-03-08T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.53
753039,Dean Pool - Kingstone,2023-03-08T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,30.1
753039,Dean Pool - Kingstone,2023-03-08T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.2
753039,Dean Pool - Kingstone,2023-03-08T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.4
753039,Dean Pool - Kingstone,2023-03-08T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.8
753039,Dean Pool - Kingstone,2023-03-08T10:00:00.000+00:00,transformer,,Temperature,C,10.7
753039,Dean Pool - Kingstone,2023-03-08T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
753039,Dean Pool - Kingstone,2023-03-08T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
753039,Dean Pool - Kingstone,2023-03-08T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
753039,Dean Pool - Kingstone,2023-03-08T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
753039,Dean Pool - Kingstone,2023-03-08T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
753039,Dean Pool - Kingstone,2023-03-08T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
753039,Dean Pool - Kingstone,2023-03-08T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
753039,Dean Pool - Kingstone,2023-03-08T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
753039,Dean Pool - Kingstone,2023-03-08T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
753039,Dean Pool - Kingstone,2023-03-08T10:00:00.000+00:00,busbar,,L3 Active Power,kW,13.78
753039,Dean Pool - Kingstone,2023-03-08T10:00:00.000+00:00,busbar,,L2 Active Power,kW,12.69
753039,Dean Pool - Kingstone,2023-03-08T10:00:00.000+00:00,busbar,,L1 Active Power,kW,12.03
753039,Dean Pool - Kingstone,2023-03-08T10:00:00.000+00:00,busbar,,N Current (RMS),A,32.4
753039,Dean Pool - Kingstone,2023-03-08T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
753039,Dean Pool - Kingstone,2023-03-08T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
753039,Dean Pool - Kingstone,2023-03-08T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.7
753039,Dean Pool - Kingstone,2023-03-08T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.24
753039,Dean Pool - Kingstone,2023-03-08T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
753039,Dean Pool - Kingstone,2023-03-08T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
753039,Dean Pool - Kingstone,2023-03-08T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.8
753039,Dean Pool - Kingstone,2023-03-08T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.37
753039,Dean Pool - Kingstone,2023-03-08T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.33
753039,Dean Pool - Kingstone,2023-03-08T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,19.7
753039,Dean Pool - Kingstone,2023-03-08T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.5
753039,Dean Pool - Kingstone,2023-03-08T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.9
753039,Dean Pool - Kingstone,2023-03-08T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.0
753039,Dean Pool - Kingstone,2023-03-08T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.31
753039,Dean Pool - Kingstone,2023-03-08T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
753039,Dean Pool - Kingstone,2023-03-08T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.99
753039,Dean Pool - Kingstone,2023-03-08T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.39
753039,Dean Pool - Kingstone,2023-03-08T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.78
753039,Dean Pool - Kingstone,2023-03-08T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.4
753039,Dean Pool - Kingstone,2023-03-08T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,19.1
753039,Dean Pool - Kingstone,2023-03-08T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.1
753039,Dean Pool - Kingstone,2023-03-08T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.4
753039,Dean Pool - Kingstone,2023-03-08T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.1
753039,Dean Pool - Kingstone,2023-03-08T09:50:00.000+00:00,transformer,,Temperature,C,10.7
753039,Dean Pool - Kingstone,2023-03-08T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
753039,Dean Pool - Kingstone,2023-03-08T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
753039,Dean Pool - Kingstone,2023-03-08T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
753039,Dean Pool - Kingstone,2023-03-08T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
753039,Dean Pool - Kingstone,2023-03-08T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
753039,Dean Pool - Kingstone,2023-03-08T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
753039,Dean Pool - Kingstone,2023-03-08T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
753039,Dean Pool - Kingstone,2023-03-08T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
753039,Dean Pool - Kingstone,2023-03-08T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
753039,Dean Pool - Kingstone,2023-03-08T09:50:00.000+00:00,busbar,,L3 Active Power,kW,11.19
753039,Dean Pool - Kingstone,2023-03-08T09:50:00.000+00:00,busbar,,L2 Active Power,kW,12.15
753039,Dean Pool - Kingstone,2023-03-08T09:50:00.000+00:00,busbar,,L1 Active Power,kW,8.73
753039,Dean Pool - Kingstone,2023-03-08T09:50:00.000+00:00,busbar,,N Current (RMS),A,33.0
753039,Dean Pool - Kingstone,2023-03-08T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.3
753039,Dean Pool - Kingstone,2023-03-08T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.7
753039,Dean Pool - Kingstone,2023-03-08T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.5
753039,Dean Pool - Kingstone,2023-03-08T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.45
753039,Dean Pool - Kingstone,2023-03-08T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.1
753039,Dean Pool - Kingstone,2023-03-08T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.43
753039,Dean Pool - Kingstone,2023-03-08T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.87
753039,Dean Pool - Kingstone,2023-03-08T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.04
753039,Dean Pool - Kingstone,2023-03-08T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.83
753039,Dean Pool - Kingstone,2023-03-08T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,18.0
753039,Dean Pool - Kingstone,2023-03-08T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.8
753039,Dean Pool - Kingstone,2023-03-08T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.2
753039,Dean Pool - Kingstone,2023-03-08T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.2
753039,Dean Pool - Kingstone,2023-03-08T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.26
753039,Dean Pool - Kingstone,2023-03-08T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
753039,Dean Pool - Kingstone,2023-03-08T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.68
753039,Dean Pool - Kingstone,2023-03-08T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.93
753039,Dean Pool - Kingstone,2023-03-08T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.57
753039,Dean Pool - Kingstone,2023-03-08T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.24
753039,Dean Pool - Kingstone,2023-03-08T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,23.1
753039,Dean Pool - Kingstone,2023-03-08T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.1
753039,Dean Pool - Kingstone,2023-03-08T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.0
753039,Dean Pool - Kingstone,2023-03-08T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.2
753039,Dean Pool - Kingstone,2023-03-08T09:40:00.000+00:00,transformer,,Temperature,C,10.7
753039,Dean Pool - Kingstone,2023-03-08T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
753039,Dean Pool - Kingstone,2023-03-08T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
753039,Dean Pool - Kingstone,2023-03-08T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
753039,Dean Pool - Kingstone,2023-03-08T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
753039,Dean Pool - Kingstone,2023-03-08T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
753039,Dean Pool - Kingstone,2023-03-08T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
753039,Dean Pool - Kingstone,2023-03-08T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
753039,Dean Pool - Kingstone,2023-03-08T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
753039,Dean Pool - Kingstone,2023-03-08T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
753039,Dean Pool - Kingstone,2023-03-08T09:40:00.000+00:00,busbar,,L3 Active Power,kW,12.8
753039,Dean Pool - Kingstone,2023-03-08T09:40:00.000+00:00,busbar,,L2 Active Power,kW,11.62
753039,Dean Pool - Kingstone,2023-03-08T09:40:00.000+00:00,busbar,,L1 Active Power,kW,13.07
753039,Dean Pool - Kingstone,2023-03-08T09:40:00.000+00:00,busbar,,N Current (RMS),A,34.2
753039,Dean Pool - Kingstone,2023-03-08T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
753039,Dean Pool - Kingstone,2023-03-08T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
753039,Dean Pool - Kingstone,2023-03-08T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.9
753039,Dean Pool - Kingstone,2023-03-08T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
753039,Dean Pool - Kingstone,2023-03-08T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.73
753039,Dean Pool - Kingstone,2023-03-08T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.93
753039,Dean Pool - Kingstone,2023-03-08T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.71
753039,Dean Pool - Kingstone,2023-03-08T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.2
753039,Dean Pool - Kingstone,2023-03-08T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.59
753039,Dean Pool - Kingstone,2023-03-08T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,17.0
753039,Dean Pool - Kingstone,2023-03-08T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.2
753039,Dean Pool - Kingstone,2023-03-08T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.1
753039,Dean Pool - Kingstone,2023-03-08T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.2
753039,Dean Pool - Kingstone,2023-03-08T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.31
753039,Dean Pool - Kingstone,2023-03-08T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.11
753039,Dean Pool - Kingstone,2023-03-08T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.65
753039,Dean Pool - Kingstone,2023-03-08T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.74
753039,Dean Pool - Kingstone,2023-03-08T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.09
753039,Dean Pool - Kingstone,2023-03-08T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.68
753039,Dean Pool - Kingstone,2023-03-08T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,21.7
753039,Dean Pool - Kingstone,2023-03-08T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.1
753039,Dean Pool - Kingstone,2023-03-08T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.9
753039,Dean Pool - Kingstone,2023-03-08T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.8
753039,Dean Pool - Kingstone,2023-03-08T09:30:00.000+00:00,transformer,,Temperature,C,10.8
753039,Dean Pool - Kingstone,2023-03-08T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
753039,Dean Pool - Kingstone,2023-03-08T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
753039,Dean Pool - Kingstone,2023-03-08T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
753039,Dean Pool - Kingstone,2023-03-08T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
753039,Dean Pool - Kingstone,2023-03-08T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
753039,Dean Pool - Kingstone,2023-03-08T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
753039,Dean Pool - Kingstone,2023-03-08T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
753039,Dean Pool - Kingstone,2023-03-08T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
753039,Dean Pool - Kingstone,2023-03-08T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
753039,Dean Pool - Kingstone,2023-03-08T09:30:00.000+00:00,busbar,,L3 Active Power,kW,11.45
753039,Dean Pool - Kingstone,2023-03-08T09:30:00.000+00:00,busbar,,L2 Active Power,kW,12.29
753039,Dean Pool - Kingstone,2023-03-08T09:30:00.000+00:00,busbar,,L1 Active Power,kW,9.27
753039,Dean Pool - Kingstone,2023-03-08T09:30:00.000+00:00,busbar,,N Current (RMS),A,32.7
753039,Dean Pool - Kingstone,2023-03-08T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
753039,Dean Pool - Kingstone,2023-03-08T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
753039,Dean Pool - Kingstone,2023-03-08T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
753039,Dean Pool - Kingstone,2023-03-08T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.04
753039,Dean Pool - Kingstone,2023-03-08T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
753039,Dean Pool - Kingstone,2023-03-08T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.13
753039,Dean Pool - Kingstone,2023-03-08T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.53
753039,Dean Pool - Kingstone,2023-03-08T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.1
753039,Dean Pool - Kingstone,2023-03-08T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.64
753039,Dean Pool - Kingstone,2023-03-08T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,17.9
753039,Dean Pool - Kingstone,2023-03-08T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.0
753039,Dean Pool - Kingstone,2023-03-08T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.1
753039,Dean Pool - Kingstone,2023-03-08T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.5
753039,Dean Pool - Kingstone,2023-03-08T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.24
753039,Dean Pool - Kingstone,2023-03-08T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.04
753039,Dean Pool - Kingstone,2023-03-08T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.53
753039,Dean Pool - Kingstone,2023-03-08T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.07
753039,Dean Pool - Kingstone,2023-03-08T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.39
753039,Dean Pool - Kingstone,2023-03-08T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.07
753039,Dean Pool - Kingstone,2023-03-08T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,24.3
753039,Dean Pool - Kingstone,2023-03-08T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.2
753039,Dean Pool - Kingstone,2023-03-08T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.2
753039,Dean Pool - Kingstone,2023-03-08T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.7
753039,Dean Pool - Kingstone,2023-03-08T09:20:00.000+00:00,transformer,,Temperature,C,10.8
753039,Dean Pool - Kingstone,2023-03-08T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
753039,Dean Pool - Kingstone,2023-03-08T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
753039,Dean Pool - Kingstone,2023-03-08T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
753039,Dean Pool - Kingstone,2023-03-08T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
753039,Dean Pool - Kingstone,2023-03-08T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
753039,Dean Pool - Kingstone,2023-03-08T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
753039,Dean Pool - Kingstone,2023-03-08T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
753039,Dean Pool - Kingstone,2023-03-08T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
753039,Dean Pool - Kingstone,2023-03-08T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
753039,Dean Pool - Kingstone,2023-03-08T09:20:00.000+00:00,busbar,,L3 Active Power,kW,10.6
753039,Dean Pool - Kingstone,2023-03-08T09:20:00.000+00:00,busbar,,L2 Active Power,kW,12.5
753039,Dean Pool - Kingstone,2023-03-08T09:20:00.000+00:00,busbar,,L1 Active Power,kW,7.72
753039,Dean Pool - Kingstone,2023-03-08T09:20:00.000+00:00,busbar,,N Current (RMS),A,35.5
753039,Dean Pool - Kingstone,2023-03-08T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
753039,Dean Pool - Kingstone,2023-03-08T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
753039,Dean Pool - Kingstone,2023-03-08T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.6
753039,Dean Pool - Kingstone,2023-03-08T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.75
753039,Dean Pool - Kingstone,2023-03-08T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
753039,Dean Pool - Kingstone,2023-03-08T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.96
753039,Dean Pool - Kingstone,2023-03-08T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.08
753039,Dean Pool - Kingstone,2023-03-08T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.11
753039,Dean Pool - Kingstone,2023-03-08T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.58
753039,Dean Pool - Kingstone,2023-03-08T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,17.3
753039,Dean Pool - Kingstone,2023-03-08T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.2
753039,Dean Pool - Kingstone,2023-03-08T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.9
753039,Dean Pool - Kingstone,2023-03-08T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.4
753039,Dean Pool - Kingstone,2023-03-08T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
753039,Dean Pool - Kingstone,2023-03-08T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
753039,Dean Pool - Kingstone,2023-03-08T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.2
753039,Dean Pool - Kingstone,2023-03-08T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.98
753039,Dean Pool - Kingstone,2023-03-08T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.71
753039,Dean Pool - Kingstone,2023-03-08T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.61
753039,Dean Pool - Kingstone,2023-03-08T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,27.9
753039,Dean Pool - Kingstone,2023-03-08T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.9
753039,Dean Pool - Kingstone,2023-03-08T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.6
753039,Dean Pool - Kingstone,2023-03-08T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.0
753039,Dean Pool - Kingstone,2023-03-08T09:10:00.000+00:00,transformer,,Temperature,C,10.8
753039,Dean Pool - Kingstone,2023-03-08T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
753039,Dean Pool - Kingstone,2023-03-08T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
753039,Dean Pool - Kingstone,2023-03-08T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
753039,Dean Pool - Kingstone,2023-03-08T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
753039,Dean Pool - Kingstone,2023-03-08T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
753039,Dean Pool - Kingstone,2023-03-08T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
753039,Dean Pool - Kingstone,2023-03-08T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
753039,Dean Pool - Kingstone,2023-03-08T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
753039,Dean Pool - Kingstone,2023-03-08T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
753039,Dean Pool - Kingstone,2023-03-08T09:10:00.000+00:00,busbar,,L3 Active Power,kW,14.06
753039,Dean Pool - Kingstone,2023-03-08T09:10:00.000+00:00,busbar,,L2 Active Power,kW,9.82
753039,Dean Pool - Kingstone,2023-03-08T09:10:00.000+00:00,busbar,,L1 Active Power,kW,10.19
753039,Dean Pool - Kingstone,2023-03-08T09:10:00.000+00:00,busbar,,N Current (RMS),A,36.4
753039,Dean Pool - Kingstone,2023-03-08T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
753039,Dean Pool - Kingstone,2023-03-08T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
753039,Dean Pool - Kingstone,2023-03-08T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
753039,Dean Pool - Kingstone,2023-03-08T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.7
753039,Dean Pool - Kingstone,2023-03-08T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.55
753039,Dean Pool - Kingstone,2023-03-08T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.03
753039,Dean Pool - Kingstone,2023-03-08T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.41
753039,Dean Pool - Kingstone,2023-03-08T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.18
753039,Dean Pool - Kingstone,2023-03-08T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.97
753039,Dean Pool - Kingstone,2023-03-08T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,15.2
753039,Dean Pool - Kingstone,2023-03-08T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.4
753039,Dean Pool - Kingstone,2023-03-08T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.7
753039,Dean Pool - Kingstone,2023-03-08T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.6
753039,Dean Pool - Kingstone,2023-03-08T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
753039,Dean Pool - Kingstone,2023-03-08T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
753039,Dean Pool - Kingstone,2023-03-08T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.27
753039,Dean Pool - Kingstone,2023-03-08T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.38
753039,Dean Pool - Kingstone,2023-03-08T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.36
753039,Dean Pool - Kingstone,2023-03-08T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.72
753039,Dean Pool - Kingstone,2023-03-08T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,39.3
753039,Dean Pool - Kingstone,2023-03-08T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.5
753039,Dean Pool - Kingstone,2023-03-08T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.6
753039,Dean Pool - Kingstone,2023-03-08T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.9
753039,Dean Pool - Kingstone,2023-03-08T09:00:00.000+00:00,transformer,,Temperature,C,10.8
753039,Dean Pool - Kingstone,2023-03-08T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
753039,Dean Pool - Kingstone,2023-03-08T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
753039,Dean Pool - Kingstone,2023-03-08T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
753039,Dean Pool - Kingstone,2023-03-08T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
753039,Dean Pool - Kingstone,2023-03-08T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
753039,Dean Pool - Kingstone,2023-03-08T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
753039,Dean Pool - Kingstone,2023-03-08T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
753039,Dean Pool - Kingstone,2023-03-08T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
753039,Dean Pool - Kingstone,2023-03-08T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
753039,Dean Pool - Kingstone,2023-03-08T09:00:00.000+00:00,busbar,,L3 Active Power,kW,17.79
753039,Dean Pool - Kingstone,2023-03-08T09:00:00.000+00:00,busbar,,L2 Active Power,kW,12.53
753039,Dean Pool - Kingstone,2023-03-08T09:00:00.000+00:00,busbar,,L1 Active Power,kW,10.68
753039,Dean Pool - Kingstone,2023-03-08T09:00:00.000+00:00,busbar,,N Current (RMS),A,44.0
753039,Dean Pool - Kingstone,2023-03-08T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
753039,Dean Pool - Kingstone,2023-03-08T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
753039,Dean Pool - Kingstone,2023-03-08T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
753039,Dean Pool - Kingstone,2023-03-08T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
753039,Dean Pool - Kingstone,2023-03-08T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.55
753039,Dean Pool - Kingstone,2023-03-08T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.13
753039,Dean Pool - Kingstone,2023-03-08T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.44
753039,Dean Pool - Kingstone,2023-03-08T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.79
753039,Dean Pool - Kingstone,2023-03-08T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.58
753039,Dean Pool - Kingstone,2023-03-08T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,23.6
753039,Dean Pool - Kingstone,2023-03-08T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.6
753039,Dean Pool - Kingstone,2023-03-08T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.2
753039,Dean Pool - Kingstone,2023-03-08T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.8
753039,Dean Pool - Kingstone,2023-03-08T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
753039,Dean Pool - Kingstone,2023-03-08T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
753039,Dean Pool - Kingstone,2023-03-08T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.09
753039,Dean Pool - Kingstone,2023-03-08T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.51
753039,Dean Pool - Kingstone,2023-03-08T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.2
753039,Dean Pool - Kingstone,2023-03-08T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.4
753039,Dean Pool - Kingstone,2023-03-08T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,24.2
753039,Dean Pool - Kingstone,2023-03-08T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.5
753039,Dean Pool - Kingstone,2023-03-08T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.3
753039,Dean Pool - Kingstone,2023-03-08T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.1
753039,Dean Pool - Kingstone,2023-03-08T08:50:00.000+00:00,transformer,,Temperature,C,10.8
753039,Dean Pool - Kingstone,2023-03-08T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
753039,Dean Pool - Kingstone,2023-03-08T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
753039,Dean Pool - Kingstone,2023-03-08T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
753039,Dean Pool - Kingstone,2023-03-08T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
753039,Dean Pool - Kingstone,2023-03-08T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
753039,Dean Pool - Kingstone,2023-03-08T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
753039,Dean Pool - Kingstone,2023-03-08T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
753039,Dean Pool - Kingstone,2023-03-08T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
753039,Dean Pool - Kingstone,2023-03-08T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
753039,Dean Pool - Kingstone,2023-03-08T08:50:00.000+00:00,busbar,,L3 Active Power,kW,11.95
753039,Dean Pool - Kingstone,2023-03-08T08:50:00.000+00:00,busbar,,L2 Active Power,kW,16.99
753039,Dean Pool - Kingstone,2023-03-08T08:50:00.000+00:00,busbar,,L1 Active Power,kW,7.97
753039,Dean Pool - Kingstone,2023-03-08T08:50:00.000+00:00,busbar,,N Current (RMS),A,41.0
753039,Dean Pool - Kingstone,2023-03-08T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
753039,Dean Pool - Kingstone,2023-03-08T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.7
753039,Dean Pool - Kingstone,2023-03-08T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.7
753039,Dean Pool - Kingstone,2023-03-08T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
753039,Dean Pool - Kingstone,2023-03-08T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
753039,Dean Pool - Kingstone,2023-03-08T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.03
753039,Dean Pool - Kingstone,2023-03-08T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.43
753039,Dean Pool - Kingstone,2023-03-08T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.56
753039,Dean Pool - Kingstone,2023-03-08T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.16
753039,Dean Pool - Kingstone,2023-03-08T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,15.7
753039,Dean Pool - Kingstone,2023-03-08T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.2
753039,Dean Pool - Kingstone,2023-03-08T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.1
753039,Dean Pool - Kingstone,2023-03-08T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.6
753039,Dean Pool - Kingstone,2023-03-08T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
753039,Dean Pool - Kingstone,2023-03-08T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
753039,Dean Pool - Kingstone,2023-03-08T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.15
753039,Dean Pool - Kingstone,2023-03-08T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.1
753039,Dean Pool - Kingstone,2023-03-08T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.32
753039,Dean Pool - Kingstone,2023-03-08T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.62
753039,Dean Pool - Kingstone,2023-03-08T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,25.9
753039,Dean Pool - Kingstone,2023-03-08T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.5
753039,Dean Pool - Kingstone,2023-03-08T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.3
