Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753039,Dean Pool - Kingstone,2023-03-09T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
753039,Dean Pool - Kingstone,2023-03-09T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
753039,Dean Pool - Kingstone,2023-03-09T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
753039,Dean Pool - Kingstone,2023-03-09T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.63
753039,Dean Pool - Kingstone,2023-03-09T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
753039,Dean Pool - Kingstone,2023-03-09T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.46
753039,Dean Pool - Kingstone,2023-03-09T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.03
753039,Dean Pool - Kingstone,2023-03-09T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.42
753039,Dean Pool - Kingstone,2023-03-09T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.28
753039,Dean Pool - Kingstone,2023-03-09T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,26.0
753039,Dean Pool - Kingstone,2023-03-09T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.8
753039,Dean Pool - Kingstone,2023-03-09T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.4
753039,Dean Pool - Kingstone,2023-03-09T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.6
753039,Dean Pool - Kingstone,2023-03-09T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
753039,Dean Pool - Kingstone,2023-03-09T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.25
753039,Dean Pool - Kingstone,2023-03-09T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.55
753039,Dean Pool - Kingstone,2023-03-09T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.01
753039,Dean Pool - Kingstone,2023-03-09T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.54
753039,Dean Pool - Kingstone,2023-03-09T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.08
753039,Dean Pool - Kingstone,2023-03-09T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,27.5
753039,Dean Pool - Kingstone,2023-03-09T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.6
753039,Dean Pool - Kingstone,2023-03-09T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.5
753039,Dean Pool - Kingstone,2023-03-09T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.9
753039,Dean Pool - Kingstone,2023-03-09T21:10:00.000+00:00,transformer,,Temperature,C,11.6
753039,Dean Pool - Kingstone,2023-03-09T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
753039,Dean Pool - Kingstone,2023-03-09T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.21
753039,Dean Pool - Kingstone,2023-03-09T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
753039,Dean Pool - Kingstone,2023-03-09T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
753039,Dean Pool - Kingstone,2023-03-09T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
753039,Dean Pool - Kingstone,2023-03-09T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
753039,Dean Pool - Kingstone,2023-03-09T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
753039,Dean Pool - Kingstone,2023-03-09T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
753039,Dean Pool - Kingstone,2023-03-09T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
753039,Dean Pool - Kingstone,2023-03-09T21:10:00.000+00:00,busbar,,L3 Active Power,kW,19.04
753039,Dean Pool - Kingstone,2023-03-09T21:10:00.000+00:00,busbar,,L2 Active Power,kW,12.96
753039,Dean Pool - Kingstone,2023-03-09T21:10:00.000+00:00,busbar,,L1 Active Power,kW,14.37
753039,Dean Pool - Kingstone,2023-03-09T21:10:00.000+00:00,busbar,,N Current (RMS),A,48.2
753039,Dean Pool - Kingstone,2023-03-09T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
753039,Dean Pool - Kingstone,2023-03-09T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
753039,Dean Pool - Kingstone,2023-03-09T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
753039,Dean Pool - Kingstone,2023-03-09T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.36
753039,Dean Pool - Kingstone,2023-03-09T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.81
753039,Dean Pool - Kingstone,2023-03-09T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.5
753039,Dean Pool - Kingstone,2023-03-09T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.7
753039,Dean Pool - Kingstone,2023-03-09T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.16
753039,Dean Pool - Kingstone,2023-03-09T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.94
753039,Dean Pool - Kingstone,2023-03-09T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,26.3
753039,Dean Pool - Kingstone,2023-03-09T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.5
753039,Dean Pool - Kingstone,2023-03-09T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.4
753039,Dean Pool - Kingstone,2023-03-09T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.1
753039,Dean Pool - Kingstone,2023-03-09T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
753039,Dean Pool - Kingstone,2023-03-09T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.39
753039,Dean Pool - Kingstone,2023-03-09T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.76
753039,Dean Pool - Kingstone,2023-03-09T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.15
753039,Dean Pool - Kingstone,2023-03-09T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.66
753039,Dean Pool - Kingstone,2023-03-09T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.19
753039,Dean Pool - Kingstone,2023-03-09T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,27.8
753039,Dean Pool - Kingstone,2023-03-09T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.4
753039,Dean Pool - Kingstone,2023-03-09T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.0
753039,Dean Pool - Kingstone,2023-03-09T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.4
753039,Dean Pool - Kingstone,2023-03-09T21:00:00.000+00:00,transformer,,Temperature,C,11.6
753039,Dean Pool - Kingstone,2023-03-09T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
753039,Dean Pool - Kingstone,2023-03-09T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
753039,Dean Pool - Kingstone,2023-03-09T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
753039,Dean Pool - Kingstone,2023-03-09T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
753039,Dean Pool - Kingstone,2023-03-09T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
753039,Dean Pool - Kingstone,2023-03-09T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
753039,Dean Pool - Kingstone,2023-03-09T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
753039,Dean Pool - Kingstone,2023-03-09T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
753039,Dean Pool - Kingstone,2023-03-09T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
753039,Dean Pool - Kingstone,2023-03-09T21:00:00.000+00:00,busbar,,L3 Active Power,kW,16.86
753039,Dean Pool - Kingstone,2023-03-09T21:00:00.000+00:00,busbar,,L2 Active Power,kW,9.82
753039,Dean Pool - Kingstone,2023-03-09T21:00:00.000+00:00,busbar,,L1 Active Power,kW,13.13
753039,Dean Pool - Kingstone,2023-03-09T21:00:00.000+00:00,busbar,,N Current (RMS),A,49.7
753039,Dean Pool - Kingstone,2023-03-09T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
753039,Dean Pool - Kingstone,2023-03-09T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.3
753039,Dean Pool - Kingstone,2023-03-09T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
753039,Dean Pool - Kingstone,2023-03-09T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
753039,Dean Pool - Kingstone,2023-03-09T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
753039,Dean Pool - Kingstone,2023-03-09T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.44
753039,Dean Pool - Kingstone,2023-03-09T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.48
753039,Dean Pool - Kingstone,2023-03-09T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.93
753039,Dean Pool - Kingstone,2023-03-09T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.92
753039,Dean Pool - Kingstone,2023-03-09T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,21.2
753039,Dean Pool - Kingstone,2023-03-09T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.4
753039,Dean Pool - Kingstone,2023-03-09T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.8
753039,Dean Pool - Kingstone,2023-03-09T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.2
753039,Dean Pool - Kingstone,2023-03-09T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
753039,Dean Pool - Kingstone,2023-03-09T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.46
753039,Dean Pool - Kingstone,2023-03-09T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.68
753039,Dean Pool - Kingstone,2023-03-09T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.44
753039,Dean Pool - Kingstone,2023-03-09T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.85
753039,Dean Pool - Kingstone,2023-03-09T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.78
753039,Dean Pool - Kingstone,2023-03-09T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,24.9
753039,Dean Pool - Kingstone,2023-03-09T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.4
753039,Dean Pool - Kingstone,2023-03-09T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.3
753039,Dean Pool - Kingstone,2023-03-09T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.3
753039,Dean Pool - Kingstone,2023-03-09T20:50:00.000+00:00,transformer,,Temperature,C,11.6
753039,Dean Pool - Kingstone,2023-03-09T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
753039,Dean Pool - Kingstone,2023-03-09T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
753039,Dean Pool - Kingstone,2023-03-09T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
753039,Dean Pool - Kingstone,2023-03-09T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
753039,Dean Pool - Kingstone,2023-03-09T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
753039,Dean Pool - Kingstone,2023-03-09T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
753039,Dean Pool - Kingstone,2023-03-09T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
753039,Dean Pool - Kingstone,2023-03-09T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
753039,Dean Pool - Kingstone,2023-03-09T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
753039,Dean Pool - Kingstone,2023-03-09T20:50:00.000+00:00,busbar,,L3 Active Power,kW,15.92
753039,Dean Pool - Kingstone,2023-03-09T20:50:00.000+00:00,busbar,,L2 Active Power,kW,12.78
753039,Dean Pool - Kingstone,2023-03-09T20:50:00.000+00:00,busbar,,L1 Active Power,kW,11.71
753039,Dean Pool - Kingstone,2023-03-09T20:50:00.000+00:00,busbar,,N Current (RMS),A,43.8
753039,Dean Pool - Kingstone,2023-03-09T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
753039,Dean Pool - Kingstone,2023-03-09T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
753039,Dean Pool - Kingstone,2023-03-09T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
753039,Dean Pool - Kingstone,2023-03-09T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
753039,Dean Pool - Kingstone,2023-03-09T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.83
753039,Dean Pool - Kingstone,2023-03-09T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.29
753039,Dean Pool - Kingstone,2023-03-09T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.69
753039,Dean Pool - Kingstone,2023-03-09T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.63
753039,Dean Pool - Kingstone,2023-03-09T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.51
753039,Dean Pool - Kingstone,2023-03-09T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,19.8
753039,Dean Pool - Kingstone,2023-03-09T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.5
753039,Dean Pool - Kingstone,2023-03-09T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.2
753039,Dean Pool - Kingstone,2023-03-09T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.6
753039,Dean Pool - Kingstone,2023-03-09T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
753039,Dean Pool - Kingstone,2023-03-09T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.23
753039,Dean Pool - Kingstone,2023-03-09T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.66
753039,Dean Pool - Kingstone,2023-03-09T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.0
753039,Dean Pool - Kingstone,2023-03-09T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.81
753039,Dean Pool - Kingstone,2023-03-09T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.58
753039,Dean Pool - Kingstone,2023-03-09T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,28.8
753039,Dean Pool - Kingstone,2023-03-09T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.1
753039,Dean Pool - Kingstone,2023-03-09T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.2
753039,Dean Pool - Kingstone,2023-03-09T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.3
753039,Dean Pool - Kingstone,2023-03-09T20:40:00.000+00:00,transformer,,Temperature,C,11.6
753039,Dean Pool - Kingstone,2023-03-09T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
753039,Dean Pool - Kingstone,2023-03-09T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
753039,Dean Pool - Kingstone,2023-03-09T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
753039,Dean Pool - Kingstone,2023-03-09T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
753039,Dean Pool - Kingstone,2023-03-09T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
753039,Dean Pool - Kingstone,2023-03-09T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
753039,Dean Pool - Kingstone,2023-03-09T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
753039,Dean Pool - Kingstone,2023-03-09T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
753039,Dean Pool - Kingstone,2023-03-09T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
753039,Dean Pool - Kingstone,2023-03-09T20:40:00.000+00:00,busbar,,L3 Active Power,kW,18.69
753039,Dean Pool - Kingstone,2023-03-09T20:40:00.000+00:00,busbar,,L2 Active Power,kW,12.45
753039,Dean Pool - Kingstone,2023-03-09T20:40:00.000+00:00,busbar,,L1 Active Power,kW,12.09
753039,Dean Pool - Kingstone,2023-03-09T20:40:00.000+00:00,busbar,,N Current (RMS),A,47.3
753039,Dean Pool - Kingstone,2023-03-09T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
753039,Dean Pool - Kingstone,2023-03-09T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
753039,Dean Pool - Kingstone,2023-03-09T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
753039,Dean Pool - Kingstone,2023-03-09T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
753039,Dean Pool - Kingstone,2023-03-09T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.88
753039,Dean Pool - Kingstone,2023-03-09T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.56
753039,Dean Pool - Kingstone,2023-03-09T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.25
753039,Dean Pool - Kingstone,2023-03-09T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.44
753039,Dean Pool - Kingstone,2023-03-09T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.01
753039,Dean Pool - Kingstone,2023-03-09T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,19.3
753039,Dean Pool - Kingstone,2023-03-09T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.8
753039,Dean Pool - Kingstone,2023-03-09T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.4
753039,Dean Pool - Kingstone,2023-03-09T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.0
753039,Dean Pool - Kingstone,2023-03-09T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
753039,Dean Pool - Kingstone,2023-03-09T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
753039,Dean Pool - Kingstone,2023-03-09T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.85
753039,Dean Pool - Kingstone,2023-03-09T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.15
753039,Dean Pool - Kingstone,2023-03-09T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.06
753039,Dean Pool - Kingstone,2023-03-09T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.86
753039,Dean Pool - Kingstone,2023-03-09T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,28.5
753039,Dean Pool - Kingstone,2023-03-09T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.9
753039,Dean Pool - Kingstone,2023-03-09T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.8
753039,Dean Pool - Kingstone,2023-03-09T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.8
753039,Dean Pool - Kingstone,2023-03-09T20:30:00.000+00:00,transformer,,Temperature,C,11.6
753039,Dean Pool - Kingstone,2023-03-09T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
753039,Dean Pool - Kingstone,2023-03-09T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
753039,Dean Pool - Kingstone,2023-03-09T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
753039,Dean Pool - Kingstone,2023-03-09T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
753039,Dean Pool - Kingstone,2023-03-09T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
753039,Dean Pool - Kingstone,2023-03-09T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
753039,Dean Pool - Kingstone,2023-03-09T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
753039,Dean Pool - Kingstone,2023-03-09T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
753039,Dean Pool - Kingstone,2023-03-09T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
753039,Dean Pool - Kingstone,2023-03-09T20:30:00.000+00:00,busbar,,L3 Active Power,kW,18.4
753039,Dean Pool - Kingstone,2023-03-09T20:30:00.000+00:00,busbar,,L2 Active Power,kW,14.5
753039,Dean Pool - Kingstone,2023-03-09T20:30:00.000+00:00,busbar,,L1 Active Power,kW,12.87
753039,Dean Pool - Kingstone,2023-03-09T20:30:00.000+00:00,busbar,,N Current (RMS),A,45.8
753039,Dean Pool - Kingstone,2023-03-09T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
753039,Dean Pool - Kingstone,2023-03-09T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.1
753039,Dean Pool - Kingstone,2023-03-09T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.5
753039,Dean Pool - Kingstone,2023-03-09T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.88
753039,Dean Pool - Kingstone,2023-03-09T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.86
753039,Dean Pool - Kingstone,2023-03-09T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.51
753039,Dean Pool - Kingstone,2023-03-09T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.67
753039,Dean Pool - Kingstone,2023-03-09T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.33
753039,Dean Pool - Kingstone,2023-03-09T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.46
753039,Dean Pool - Kingstone,2023-03-09T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,18.4
753039,Dean Pool - Kingstone,2023-03-09T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.7
753039,Dean Pool - Kingstone,2023-03-09T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.9
753039,Dean Pool - Kingstone,2023-03-09T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.0
753039,Dean Pool - Kingstone,2023-03-09T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.95
753039,Dean Pool - Kingstone,2023-03-09T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
753039,Dean Pool - Kingstone,2023-03-09T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.87
753039,Dean Pool - Kingstone,2023-03-09T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.11
753039,Dean Pool - Kingstone,2023-03-09T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.69
753039,Dean Pool - Kingstone,2023-03-09T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.88
753039,Dean Pool - Kingstone,2023-03-09T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,29.6
753039,Dean Pool - Kingstone,2023-03-09T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.5
753039,Dean Pool - Kingstone,2023-03-09T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.5
753039,Dean Pool - Kingstone,2023-03-09T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.1
753039,Dean Pool - Kingstone,2023-03-09T20:20:00.000+00:00,transformer,,Temperature,C,11.6
753039,Dean Pool - Kingstone,2023-03-09T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
753039,Dean Pool - Kingstone,2023-03-09T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
753039,Dean Pool - Kingstone,2023-03-09T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
753039,Dean Pool - Kingstone,2023-03-09T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
753039,Dean Pool - Kingstone,2023-03-09T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
753039,Dean Pool - Kingstone,2023-03-09T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
753039,Dean Pool - Kingstone,2023-03-09T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
753039,Dean Pool - Kingstone,2023-03-09T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
753039,Dean Pool - Kingstone,2023-03-09T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
753039,Dean Pool - Kingstone,2023-03-09T20:20:00.000+00:00,busbar,,L3 Active Power,kW,17.78
753039,Dean Pool - Kingstone,2023-03-09T20:20:00.000+00:00,busbar,,L2 Active Power,kW,15.02
753039,Dean Pool - Kingstone,2023-03-09T20:20:00.000+00:00,busbar,,L1 Active Power,kW,16.35
753039,Dean Pool - Kingstone,2023-03-09T20:20:00.000+00:00,busbar,,N Current (RMS),A,42.7
753039,Dean Pool - Kingstone,2023-03-09T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
753039,Dean Pool - Kingstone,2023-03-09T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.3
753039,Dean Pool - Kingstone,2023-03-09T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.1
753039,Dean Pool - Kingstone,2023-03-09T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.83
753039,Dean Pool - Kingstone,2023-03-09T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.84
753039,Dean Pool - Kingstone,2023-03-09T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.48
753039,Dean Pool - Kingstone,2023-03-09T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.09
753039,Dean Pool - Kingstone,2023-03-09T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.82
753039,Dean Pool - Kingstone,2023-03-09T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.4
753039,Dean Pool - Kingstone,2023-03-09T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,19.4
753039,Dean Pool - Kingstone,2023-03-09T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.6
753039,Dean Pool - Kingstone,2023-03-09T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.5
753039,Dean Pool - Kingstone,2023-03-09T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.4
753039,Dean Pool - Kingstone,2023-03-09T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
753039,Dean Pool - Kingstone,2023-03-09T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
753039,Dean Pool - Kingstone,2023-03-09T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.76
753039,Dean Pool - Kingstone,2023-03-09T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.48
753039,Dean Pool - Kingstone,2023-03-09T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.74
753039,Dean Pool - Kingstone,2023-03-09T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.28
753039,Dean Pool - Kingstone,2023-03-09T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,33.9
753039,Dean Pool - Kingstone,2023-03-09T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.5
753039,Dean Pool - Kingstone,2023-03-09T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.0
753039,Dean Pool - Kingstone,2023-03-09T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.7
753039,Dean Pool - Kingstone,2023-03-09T20:10:00.000+00:00,transformer,,Temperature,C,11.6
753039,Dean Pool - Kingstone,2023-03-09T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
753039,Dean Pool - Kingstone,2023-03-09T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
753039,Dean Pool - Kingstone,2023-03-09T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
753039,Dean Pool - Kingstone,2023-03-09T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
753039,Dean Pool - Kingstone,2023-03-09T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
753039,Dean Pool - Kingstone,2023-03-09T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
753039,Dean Pool - Kingstone,2023-03-09T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
753039,Dean Pool - Kingstone,2023-03-09T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
753039,Dean Pool - Kingstone,2023-03-09T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
753039,Dean Pool - Kingstone,2023-03-09T20:10:00.000+00:00,busbar,,L3 Active Power,kW,19.56
753039,Dean Pool - Kingstone,2023-03-09T20:10:00.000+00:00,busbar,,L2 Active Power,kW,13.56
753039,Dean Pool - Kingstone,2023-03-09T20:10:00.000+00:00,busbar,,L1 Active Power,kW,13.68
753039,Dean Pool - Kingstone,2023-03-09T20:10:00.000+00:00,busbar,,N Current (RMS),A,48.5
753039,Dean Pool - Kingstone,2023-03-09T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
753039,Dean Pool - Kingstone,2023-03-09T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.7
753039,Dean Pool - Kingstone,2023-03-09T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
753039,Dean Pool - Kingstone,2023-03-09T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.78
753039,Dean Pool - Kingstone,2023-03-09T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
753039,Dean Pool - Kingstone,2023-03-09T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.53
753039,Dean Pool - Kingstone,2023-03-09T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.12
753039,Dean Pool - Kingstone,2023-03-09T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.93
753039,Dean Pool - Kingstone,2023-03-09T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.85
753039,Dean Pool - Kingstone,2023-03-09T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,17.6
753039,Dean Pool - Kingstone,2023-03-09T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.1
753039,Dean Pool - Kingstone,2023-03-09T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.2
753039,Dean Pool - Kingstone,2023-03-09T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.2
753039,Dean Pool - Kingstone,2023-03-09T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.22
753039,Dean Pool - Kingstone,2023-03-09T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.98
753039,Dean Pool - Kingstone,2023-03-09T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.64
753039,Dean Pool - Kingstone,2023-03-09T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.34
753039,Dean Pool - Kingstone,2023-03-09T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.97
753039,Dean Pool - Kingstone,2023-03-09T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.92
753039,Dean Pool - Kingstone,2023-03-09T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,23.2
753039,Dean Pool - Kingstone,2023-03-09T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.3
753039,Dean Pool - Kingstone,2023-03-09T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.3
753039,Dean Pool - Kingstone,2023-03-09T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.8
753039,Dean Pool - Kingstone,2023-03-09T20:00:00.000+00:00,transformer,,Temperature,C,11.6
753039,Dean Pool - Kingstone,2023-03-09T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
753039,Dean Pool - Kingstone,2023-03-09T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
753039,Dean Pool - Kingstone,2023-03-09T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
753039,Dean Pool - Kingstone,2023-03-09T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
753039,Dean Pool - Kingstone,2023-03-09T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
753039,Dean Pool - Kingstone,2023-03-09T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
753039,Dean Pool - Kingstone,2023-03-09T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
753039,Dean Pool - Kingstone,2023-03-09T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
753039,Dean Pool - Kingstone,2023-03-09T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
753039,Dean Pool - Kingstone,2023-03-09T20:00:00.000+00:00,busbar,,L3 Active Power,kW,13.46
753039,Dean Pool - Kingstone,2023-03-09T20:00:00.000+00:00,busbar,,L2 Active Power,kW,12.89
753039,Dean Pool - Kingstone,2023-03-09T20:00:00.000+00:00,busbar,,L1 Active Power,kW,13.77
753039,Dean Pool - Kingstone,2023-03-09T20:00:00.000+00:00,busbar,,N Current (RMS),A,38.3
753039,Dean Pool - Kingstone,2023-03-09T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.9
753039,Dean Pool - Kingstone,2023-03-09T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
753039,Dean Pool - Kingstone,2023-03-09T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
753039,Dean Pool - Kingstone,2023-03-09T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.68
753039,Dean Pool - Kingstone,2023-03-09T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
753039,Dean Pool - Kingstone,2023-03-09T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.38
753039,Dean Pool - Kingstone,2023-03-09T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.75
753039,Dean Pool - Kingstone,2023-03-09T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.16
753039,Dean Pool - Kingstone,2023-03-09T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.16
753039,Dean Pool - Kingstone,2023-03-09T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,18.0
753039,Dean Pool - Kingstone,2023-03-09T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.6
753039,Dean Pool - Kingstone,2023-03-09T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.0
753039,Dean Pool - Kingstone,2023-03-09T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.4
753039,Dean Pool - Kingstone,2023-03-09T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.16
753039,Dean Pool - Kingstone,2023-03-09T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.25
753039,Dean Pool - Kingstone,2023-03-09T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.64
753039,Dean Pool - Kingstone,2023-03-09T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.01
753039,Dean Pool - Kingstone,2023-03-09T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.57
753039,Dean Pool - Kingstone,2023-03-09T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.69
753039,Dean Pool - Kingstone,2023-03-09T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,27.5
753039,Dean Pool - Kingstone,2023-03-09T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.6
753039,Dean Pool - Kingstone,2023-03-09T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.0
753039,Dean Pool - Kingstone,2023-03-09T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.5
753039,Dean Pool - Kingstone,2023-03-09T19:50:00.000+00:00,transformer,,Temperature,C,11.6
753039,Dean Pool - Kingstone,2023-03-09T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
753039,Dean Pool - Kingstone,2023-03-09T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
753039,Dean Pool - Kingstone,2023-03-09T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
753039,Dean Pool - Kingstone,2023-03-09T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
753039,Dean Pool - Kingstone,2023-03-09T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
753039,Dean Pool - Kingstone,2023-03-09T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
753039,Dean Pool - Kingstone,2023-03-09T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
753039,Dean Pool - Kingstone,2023-03-09T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
753039,Dean Pool - Kingstone,2023-03-09T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
753039,Dean Pool - Kingstone,2023-03-09T19:50:00.000+00:00,busbar,,L3 Active Power,kW,14.77
753039,Dean Pool - Kingstone,2023-03-09T19:50:00.000+00:00,busbar,,L2 Active Power,kW,16.74
753039,Dean Pool - Kingstone,2023-03-09T19:50:00.000+00:00,busbar,,L1 Active Power,kW,12.85
753039,Dean Pool - Kingstone,2023-03-09T19:50:00.000+00:00,busbar,,N Current (RMS),A,42.3
753039,Dean Pool - Kingstone,2023-03-09T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
753039,Dean Pool - Kingstone,2023-03-09T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
753039,Dean Pool - Kingstone,2023-03-09T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
753039,Dean Pool - Kingstone,2023-03-09T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.83
753039,Dean Pool - Kingstone,2023-03-09T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.71
753039,Dean Pool - Kingstone,2023-03-09T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.52
753039,Dean Pool - Kingstone,2023-03-09T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.24
753039,Dean Pool - Kingstone,2023-03-09T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.5
753039,Dean Pool - Kingstone,2023-03-09T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.88
753039,Dean Pool - Kingstone,2023-03-09T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,22.2
753039,Dean Pool - Kingstone,2023-03-09T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.2
753039,Dean Pool - Kingstone,2023-03-09T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.3
753039,Dean Pool - Kingstone,2023-03-09T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.3
753039,Dean Pool - Kingstone,2023-03-09T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
753039,Dean Pool - Kingstone,2023-03-09T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.18
753039,Dean Pool - Kingstone,2023-03-09T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.67
753039,Dean Pool - Kingstone,2023-03-09T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.23
753039,Dean Pool - Kingstone,2023-03-09T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.86
753039,Dean Pool - Kingstone,2023-03-09T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.21
753039,Dean Pool - Kingstone,2023-03-09T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,25.5
753039,Dean Pool - Kingstone,2023-03-09T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.0
753039,Dean Pool - Kingstone,2023-03-09T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.0
753039,Dean Pool - Kingstone,2023-03-09T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.9
753039,Dean Pool - Kingstone,2023-03-09T19:40:00.000+00:00,transformer,,Temperature,C,11.6
753039,Dean Pool - Kingstone,2023-03-09T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
753039,Dean Pool - Kingstone,2023-03-09T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
753039,Dean Pool - Kingstone,2023-03-09T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
753039,Dean Pool - Kingstone,2023-03-09T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
753039,Dean Pool - Kingstone,2023-03-09T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
753039,Dean Pool - Kingstone,2023-03-09T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
753039,Dean Pool - Kingstone,2023-03-09T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
753039,Dean Pool - Kingstone,2023-03-09T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
753039,Dean Pool - Kingstone,2023-03-09T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
753039,Dean Pool - Kingstone,2023-03-09T19:40:00.000+00:00,busbar,,L3 Active Power,kW,18.47
753039,Dean Pool - Kingstone,2023-03-09T19:40:00.000+00:00,busbar,,L2 Active Power,kW,17.36
753039,Dean Pool - Kingstone,2023-03-09T19:40:00.000+00:00,busbar,,L1 Active Power,kW,13.09
753039,Dean Pool - Kingstone,2023-03-09T19:40:00.000+00:00,busbar,,N Current (RMS),A,44.9
753039,Dean Pool - Kingstone,2023-03-09T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.7
753039,Dean Pool - Kingstone,2023-03-09T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
753039,Dean Pool - Kingstone,2023-03-09T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
753039,Dean Pool - Kingstone,2023-03-09T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
753039,Dean Pool - Kingstone,2023-03-09T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.27
753039,Dean Pool - Kingstone,2023-03-09T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.88
753039,Dean Pool - Kingstone,2023-03-09T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.66
753039,Dean Pool - Kingstone,2023-03-09T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.53
753039,Dean Pool - Kingstone,2023-03-09T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.36
753039,Dean Pool - Kingstone,2023-03-09T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,26.4
753039,Dean Pool - Kingstone,2023-03-09T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.2
753039,Dean Pool - Kingstone,2023-03-09T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.7
753039,Dean Pool - Kingstone,2023-03-09T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.5
753039,Dean Pool - Kingstone,2023-03-09T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.1
753039,Dean Pool - Kingstone,2023-03-09T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.22
753039,Dean Pool - Kingstone,2023-03-09T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.44
753039,Dean Pool - Kingstone,2023-03-09T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.43
753039,Dean Pool - Kingstone,2023-03-09T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.58
753039,Dean Pool - Kingstone,2023-03-09T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.26
753039,Dean Pool - Kingstone,2023-03-09T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,25.6
753039,Dean Pool - Kingstone,2023-03-09T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.2
753039,Dean Pool - Kingstone,2023-03-09T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.3
753039,Dean Pool - Kingstone,2023-03-09T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.2
753039,Dean Pool - Kingstone,2023-03-09T19:30:00.000+00:00,transformer,,Temperature,C,11.6
753039,Dean Pool - Kingstone,2023-03-09T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
753039,Dean Pool - Kingstone,2023-03-09T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
753039,Dean Pool - Kingstone,2023-03-09T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
753039,Dean Pool - Kingstone,2023-03-09T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
753039,Dean Pool - Kingstone,2023-03-09T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
753039,Dean Pool - Kingstone,2023-03-09T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
753039,Dean Pool - Kingstone,2023-03-09T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
753039,Dean Pool - Kingstone,2023-03-09T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
753039,Dean Pool - Kingstone,2023-03-09T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
753039,Dean Pool - Kingstone,2023-03-09T19:30:00.000+00:00,busbar,,L3 Active Power,kW,18.09
753039,Dean Pool - Kingstone,2023-03-09T19:30:00.000+00:00,busbar,,L2 Active Power,kW,21.11
753039,Dean Pool - Kingstone,2023-03-09T19:30:00.000+00:00,busbar,,L1 Active Power,kW,13.62
753039,Dean Pool - Kingstone,2023-03-09T19:30:00.000+00:00,busbar,,N Current (RMS),A,47.7
753039,Dean Pool - Kingstone,2023-03-09T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
753039,Dean Pool - Kingstone,2023-03-09T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
753039,Dean Pool - Kingstone,2023-03-09T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.9
753039,Dean Pool - Kingstone,2023-03-09T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
753039,Dean Pool - Kingstone,2023-03-09T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
753039,Dean Pool - Kingstone,2023-03-09T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.39
753039,Dean Pool - Kingstone,2023-03-09T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.51
753039,Dean Pool - Kingstone,2023-03-09T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.55
753039,Dean Pool - Kingstone,2023-03-09T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.35
753039,Dean Pool - Kingstone,2023-03-09T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,26.2
753039,Dean Pool - Kingstone,2023-03-09T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.4
753039,Dean Pool - Kingstone,2023-03-09T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.7
753039,Dean Pool - Kingstone,2023-03-09T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.8
753039,Dean Pool - Kingstone,2023-03-09T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.11
753039,Dean Pool - Kingstone,2023-03-09T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
753039,Dean Pool - Kingstone,2023-03-09T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.73
753039,Dean Pool - Kingstone,2023-03-09T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.78
753039,Dean Pool - Kingstone,2023-03-09T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.88
753039,Dean Pool - Kingstone,2023-03-09T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.86
753039,Dean Pool - Kingstone,2023-03-09T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,28.3
753039,Dean Pool - Kingstone,2023-03-09T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.9
753039,Dean Pool - Kingstone,2023-03-09T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.5
753039,Dean Pool - Kingstone,2023-03-09T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.0
753039,Dean Pool - Kingstone,2023-03-09T19:20:00.000+00:00,transformer,,Temperature,C,11.5
753039,Dean Pool - Kingstone,2023-03-09T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
753039,Dean Pool - Kingstone,2023-03-09T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
753039,Dean Pool - Kingstone,2023-03-09T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
753039,Dean Pool - Kingstone,2023-03-09T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
753039,Dean Pool - Kingstone,2023-03-09T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
753039,Dean Pool - Kingstone,2023-03-09T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
753039,Dean Pool - Kingstone,2023-03-09T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
753039,Dean Pool - Kingstone,2023-03-09T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
753039,Dean Pool - Kingstone,2023-03-09T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
753039,Dean Pool - Kingstone,2023-03-09T19:20:00.000+00:00,busbar,,L3 Active Power,kW,19.29
753039,Dean Pool - Kingstone,2023-03-09T19:20:00.000+00:00,busbar,,L2 Active Power,kW,16.44
753039,Dean Pool - Kingstone,2023-03-09T19:20:00.000+00:00,busbar,,L1 Active Power,kW,11.22
753039,Dean Pool - Kingstone,2023-03-09T19:20:00.000+00:00,busbar,,N Current (RMS),A,52.4
753039,Dean Pool - Kingstone,2023-03-09T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.9
753039,Dean Pool - Kingstone,2023-03-09T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
753039,Dean Pool - Kingstone,2023-03-09T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
753039,Dean Pool - Kingstone,2023-03-09T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.76
753039,Dean Pool - Kingstone,2023-03-09T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
753039,Dean Pool - Kingstone,2023-03-09T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.22
753039,Dean Pool - Kingstone,2023-03-09T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.77
753039,Dean Pool - Kingstone,2023-03-09T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.78
753039,Dean Pool - Kingstone,2023-03-09T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.12
753039,Dean Pool - Kingstone,2023-03-09T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,20.9
753039,Dean Pool - Kingstone,2023-03-09T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.3
753039,Dean Pool - Kingstone,2023-03-09T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.0
753039,Dean Pool - Kingstone,2023-03-09T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.9
753039,Dean Pool - Kingstone,2023-03-09T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
753039,Dean Pool - Kingstone,2023-03-09T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
753039,Dean Pool - Kingstone,2023-03-09T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.22
753039,Dean Pool - Kingstone,2023-03-09T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.69
753039,Dean Pool - Kingstone,2023-03-09T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.19
753039,Dean Pool - Kingstone,2023-03-09T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.88
753039,Dean Pool - Kingstone,2023-03-09T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,25.5
753039,Dean Pool - Kingstone,2023-03-09T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.2
753039,Dean Pool - Kingstone,2023-03-09T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.2
753039,Dean Pool - Kingstone,2023-03-09T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.4
753039,Dean Pool - Kingstone,2023-03-09T19:10:00.000+00:00,transformer,,Temperature,C,11.5
753039,Dean Pool - Kingstone,2023-03-09T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
753039,Dean Pool - Kingstone,2023-03-09T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
753039,Dean Pool - Kingstone,2023-03-09T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
753039,Dean Pool - Kingstone,2023-03-09T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
753039,Dean Pool - Kingstone,2023-03-09T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
753039,Dean Pool - Kingstone,2023-03-09T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
753039,Dean Pool - Kingstone,2023-03-09T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
753039,Dean Pool - Kingstone,2023-03-09T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
753039,Dean Pool - Kingstone,2023-03-09T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
753039,Dean Pool - Kingstone,2023-03-09T19:10:00.000+00:00,busbar,,L3 Active Power,kW,17.46
753039,Dean Pool - Kingstone,2023-03-09T19:10:00.000+00:00,busbar,,L2 Active Power,kW,17.97
753039,Dean Pool - Kingstone,2023-03-09T19:10:00.000+00:00,busbar,,L1 Active Power,kW,15.0
753039,Dean Pool - Kingstone,2023-03-09T19:10:00.000+00:00,busbar,,N Current (RMS),A,43.2
753039,Dean Pool - Kingstone,2023-03-09T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
753039,Dean Pool - Kingstone,2023-03-09T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
753039,Dean Pool - Kingstone,2023-03-09T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
753039,Dean Pool - Kingstone,2023-03-09T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
753039,Dean Pool - Kingstone,2023-03-09T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.38
753039,Dean Pool - Kingstone,2023-03-09T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.84
753039,Dean Pool - Kingstone,2023-03-09T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.68
753039,Dean Pool - Kingstone,2023-03-09T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.9
753039,Dean Pool - Kingstone,2023-03-09T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.5
753039,Dean Pool - Kingstone,2023-03-09T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,32.8
753039,Dean Pool - Kingstone,2023-03-09T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,53.2
753039,Dean Pool - Kingstone,2023-03-09T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.9
753039,Dean Pool - Kingstone,2023-03-09T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.0
753039,Dean Pool - Kingstone,2023-03-09T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.2
753039,Dean Pool - Kingstone,2023-03-09T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
753039,Dean Pool - Kingstone,2023-03-09T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
753039,Dean Pool - Kingstone,2023-03-09T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.12
753039,Dean Pool - Kingstone,2023-03-09T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.99
753039,Dean Pool - Kingstone,2023-03-09T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.59
753039,Dean Pool - Kingstone,2023-03-09T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,35.1
753039,Dean Pool - Kingstone,2023-03-09T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.1
753039,Dean Pool - Kingstone,2023-03-09T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.8
753039,Dean Pool - Kingstone,2023-03-09T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.4
753039,Dean Pool - Kingstone,2023-03-09T19:00:00.000+00:00,transformer,,Temperature,C,11.5
753039,Dean Pool - Kingstone,2023-03-09T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
