Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753039,Dean Pool - Kingstone,2023-03-09T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
753039,Dean Pool - Kingstone,2023-03-09T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
753039,Dean Pool - Kingstone,2023-03-09T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
753039,Dean Pool - Kingstone,2023-03-09T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
753039,Dean Pool - Kingstone,2023-03-09T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
753039,Dean Pool - Kingstone,2023-03-09T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
753039,Dean Pool - Kingstone,2023-03-09T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
753039,Dean Pool - Kingstone,2023-03-09T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
753039,Dean Pool - Kingstone,2023-03-09T19:00:00.000+00:00,busbar,,L3 Active Power,kW,26.8
753039,Dean Pool - Kingstone,2023-03-09T19:00:00.000+00:00,busbar,,L2 Active Power,kW,19.89
753039,Dean Pool - Kingstone,2023-03-09T19:00:00.000+00:00,busbar,,L1 Active Power,kW,17.09
753039,Dean Pool - Kingstone,2023-03-09T19:00:00.000+00:00,busbar,,N Current (RMS),A,60.1
753039,Dean Pool - Kingstone,2023-03-09T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.5
753039,Dean Pool - Kingstone,2023-03-09T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.3
753039,Dean Pool - Kingstone,2023-03-09T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.5
753039,Dean Pool - Kingstone,2023-03-09T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.64
753039,Dean Pool - Kingstone,2023-03-09T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.28
753039,Dean Pool - Kingstone,2023-03-09T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
753039,Dean Pool - Kingstone,2023-03-09T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.32
753039,Dean Pool - Kingstone,2023-03-09T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.97
753039,Dean Pool - Kingstone,2023-03-09T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.45
753039,Dean Pool - Kingstone,2023-03-09T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,21.8
753039,Dean Pool - Kingstone,2023-03-09T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.6
753039,Dean Pool - Kingstone,2023-03-09T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.2
753039,Dean Pool - Kingstone,2023-03-09T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.5
753039,Dean Pool - Kingstone,2023-03-09T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
753039,Dean Pool - Kingstone,2023-03-09T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
753039,Dean Pool - Kingstone,2023-03-09T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
753039,Dean Pool - Kingstone,2023-03-09T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.42
753039,Dean Pool - Kingstone,2023-03-09T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.07
753039,Dean Pool - Kingstone,2023-03-09T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.82
753039,Dean Pool - Kingstone,2023-03-09T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,39.4
753039,Dean Pool - Kingstone,2023-03-09T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,69.2
753039,Dean Pool - Kingstone,2023-03-09T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.6
753039,Dean Pool - Kingstone,2023-03-09T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,63.0
753039,Dean Pool - Kingstone,2023-03-09T18:50:00.000+00:00,transformer,,Temperature,C,11.5
753039,Dean Pool - Kingstone,2023-03-09T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
753039,Dean Pool - Kingstone,2023-03-09T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
753039,Dean Pool - Kingstone,2023-03-09T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
753039,Dean Pool - Kingstone,2023-03-09T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
753039,Dean Pool - Kingstone,2023-03-09T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
753039,Dean Pool - Kingstone,2023-03-09T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
753039,Dean Pool - Kingstone,2023-03-09T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
753039,Dean Pool - Kingstone,2023-03-09T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
753039,Dean Pool - Kingstone,2023-03-09T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
753039,Dean Pool - Kingstone,2023-03-09T18:50:00.000+00:00,busbar,,L3 Active Power,kW,25.74
753039,Dean Pool - Kingstone,2023-03-09T18:50:00.000+00:00,busbar,,L2 Active Power,kW,19.04
753039,Dean Pool - Kingstone,2023-03-09T18:50:00.000+00:00,busbar,,L1 Active Power,kW,22.27
753039,Dean Pool - Kingstone,2023-03-09T18:50:00.000+00:00,busbar,,N Current (RMS),A,51.8
753039,Dean Pool - Kingstone,2023-03-09T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.6
753039,Dean Pool - Kingstone,2023-03-09T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.3
753039,Dean Pool - Kingstone,2023-03-09T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.5
753039,Dean Pool - Kingstone,2023-03-09T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
753039,Dean Pool - Kingstone,2023-03-09T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
753039,Dean Pool - Kingstone,2023-03-09T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.85
753039,Dean Pool - Kingstone,2023-03-09T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.88
753039,Dean Pool - Kingstone,2023-03-09T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.28
753039,Dean Pool - Kingstone,2023-03-09T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.19
753039,Dean Pool - Kingstone,2023-03-09T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,20.0
753039,Dean Pool - Kingstone,2023-03-09T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.8
753039,Dean Pool - Kingstone,2023-03-09T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.6
753039,Dean Pool - Kingstone,2023-03-09T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.9
753039,Dean Pool - Kingstone,2023-03-09T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.19
753039,Dean Pool - Kingstone,2023-03-09T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
753039,Dean Pool - Kingstone,2023-03-09T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.37
753039,Dean Pool - Kingstone,2023-03-09T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.96
753039,Dean Pool - Kingstone,2023-03-09T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.06
753039,Dean Pool - Kingstone,2023-03-09T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.82
753039,Dean Pool - Kingstone,2023-03-09T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,28.8
753039,Dean Pool - Kingstone,2023-03-09T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.0
753039,Dean Pool - Kingstone,2023-03-09T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.5
753039,Dean Pool - Kingstone,2023-03-09T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,66.8
753039,Dean Pool - Kingstone,2023-03-09T18:40:00.000+00:00,transformer,,Temperature,C,11.4
753039,Dean Pool - Kingstone,2023-03-09T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
753039,Dean Pool - Kingstone,2023-03-09T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
753039,Dean Pool - Kingstone,2023-03-09T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
753039,Dean Pool - Kingstone,2023-03-09T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
753039,Dean Pool - Kingstone,2023-03-09T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
753039,Dean Pool - Kingstone,2023-03-09T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
753039,Dean Pool - Kingstone,2023-03-09T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
753039,Dean Pool - Kingstone,2023-03-09T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
753039,Dean Pool - Kingstone,2023-03-09T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
753039,Dean Pool - Kingstone,2023-03-09T18:40:00.000+00:00,busbar,,L3 Active Power,kW,22.83
753039,Dean Pool - Kingstone,2023-03-09T18:40:00.000+00:00,busbar,,L2 Active Power,kW,21.34
753039,Dean Pool - Kingstone,2023-03-09T18:40:00.000+00:00,busbar,,L1 Active Power,kW,25.01
753039,Dean Pool - Kingstone,2023-03-09T18:40:00.000+00:00,busbar,,N Current (RMS),A,43.8
753039,Dean Pool - Kingstone,2023-03-09T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.9
753039,Dean Pool - Kingstone,2023-03-09T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.7
753039,Dean Pool - Kingstone,2023-03-09T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.7
753039,Dean Pool - Kingstone,2023-03-09T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.04
753039,Dean Pool - Kingstone,2023-03-09T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.15
753039,Dean Pool - Kingstone,2023-03-09T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.52
753039,Dean Pool - Kingstone,2023-03-09T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.53
753039,Dean Pool - Kingstone,2023-03-09T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.51
753039,Dean Pool - Kingstone,2023-03-09T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.62
753039,Dean Pool - Kingstone,2023-03-09T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,21.0
753039,Dean Pool - Kingstone,2023-03-09T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.3
753039,Dean Pool - Kingstone,2023-03-09T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.0
753039,Dean Pool - Kingstone,2023-03-09T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.3
753039,Dean Pool - Kingstone,2023-03-09T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.16
753039,Dean Pool - Kingstone,2023-03-09T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
753039,Dean Pool - Kingstone,2023-03-09T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.35
753039,Dean Pool - Kingstone,2023-03-09T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.88
753039,Dean Pool - Kingstone,2023-03-09T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.43
753039,Dean Pool - Kingstone,2023-03-09T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.82
753039,Dean Pool - Kingstone,2023-03-09T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,30.5
753039,Dean Pool - Kingstone,2023-03-09T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.2
753039,Dean Pool - Kingstone,2023-03-09T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,62.0
753039,Dean Pool - Kingstone,2023-03-09T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.5
753039,Dean Pool - Kingstone,2023-03-09T18:30:00.000+00:00,transformer,,Temperature,C,11.4
753039,Dean Pool - Kingstone,2023-03-09T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
753039,Dean Pool - Kingstone,2023-03-09T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
753039,Dean Pool - Kingstone,2023-03-09T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
753039,Dean Pool - Kingstone,2023-03-09T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
753039,Dean Pool - Kingstone,2023-03-09T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
753039,Dean Pool - Kingstone,2023-03-09T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
753039,Dean Pool - Kingstone,2023-03-09T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
753039,Dean Pool - Kingstone,2023-03-09T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
753039,Dean Pool - Kingstone,2023-03-09T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
753039,Dean Pool - Kingstone,2023-03-09T18:30:00.000+00:00,busbar,,L3 Active Power,kW,23.41
753039,Dean Pool - Kingstone,2023-03-09T18:30:00.000+00:00,busbar,,L2 Active Power,kW,23.94
753039,Dean Pool - Kingstone,2023-03-09T18:30:00.000+00:00,busbar,,L1 Active Power,kW,21.44
753039,Dean Pool - Kingstone,2023-03-09T18:30:00.000+00:00,busbar,,N Current (RMS),A,46.1
753039,Dean Pool - Kingstone,2023-03-09T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.8
753039,Dean Pool - Kingstone,2023-03-09T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
753039,Dean Pool - Kingstone,2023-03-09T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
753039,Dean Pool - Kingstone,2023-03-09T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.01
753039,Dean Pool - Kingstone,2023-03-09T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.67
753039,Dean Pool - Kingstone,2023-03-09T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.61
753039,Dean Pool - Kingstone,2023-03-09T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.76
753039,Dean Pool - Kingstone,2023-03-09T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.84
753039,Dean Pool - Kingstone,2023-03-09T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.22
753039,Dean Pool - Kingstone,2023-03-09T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,26.8
753039,Dean Pool - Kingstone,2023-03-09T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.6
753039,Dean Pool - Kingstone,2023-03-09T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.3
753039,Dean Pool - Kingstone,2023-03-09T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.1
753039,Dean Pool - Kingstone,2023-03-09T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.15
753039,Dean Pool - Kingstone,2023-03-09T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
753039,Dean Pool - Kingstone,2023-03-09T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.79
753039,Dean Pool - Kingstone,2023-03-09T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.2
753039,Dean Pool - Kingstone,2023-03-09T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.06
753039,Dean Pool - Kingstone,2023-03-09T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.47
753039,Dean Pool - Kingstone,2023-03-09T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,29.7
753039,Dean Pool - Kingstone,2023-03-09T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.7
753039,Dean Pool - Kingstone,2023-03-09T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.0
753039,Dean Pool - Kingstone,2023-03-09T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.5
753039,Dean Pool - Kingstone,2023-03-09T18:20:00.000+00:00,transformer,,Temperature,C,11.4
753039,Dean Pool - Kingstone,2023-03-09T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
753039,Dean Pool - Kingstone,2023-03-09T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
753039,Dean Pool - Kingstone,2023-03-09T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
753039,Dean Pool - Kingstone,2023-03-09T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
753039,Dean Pool - Kingstone,2023-03-09T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
753039,Dean Pool - Kingstone,2023-03-09T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
753039,Dean Pool - Kingstone,2023-03-09T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
753039,Dean Pool - Kingstone,2023-03-09T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
753039,Dean Pool - Kingstone,2023-03-09T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
753039,Dean Pool - Kingstone,2023-03-09T18:20:00.000+00:00,busbar,,L3 Active Power,kW,22.96
753039,Dean Pool - Kingstone,2023-03-09T18:20:00.000+00:00,busbar,,L2 Active Power,kW,17.9
753039,Dean Pool - Kingstone,2023-03-09T18:20:00.000+00:00,busbar,,L1 Active Power,kW,20.69
753039,Dean Pool - Kingstone,2023-03-09T18:20:00.000+00:00,busbar,,N Current (RMS),A,48.4
753039,Dean Pool - Kingstone,2023-03-09T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.5
753039,Dean Pool - Kingstone,2023-03-09T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
753039,Dean Pool - Kingstone,2023-03-09T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
753039,Dean Pool - Kingstone,2023-03-09T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.07
753039,Dean Pool - Kingstone,2023-03-09T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.55
753039,Dean Pool - Kingstone,2023-03-09T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.82
753039,Dean Pool - Kingstone,2023-03-09T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.6
753039,Dean Pool - Kingstone,2023-03-09T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.37
753039,Dean Pool - Kingstone,2023-03-09T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.84
753039,Dean Pool - Kingstone,2023-03-09T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,29.4
753039,Dean Pool - Kingstone,2023-03-09T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.7
753039,Dean Pool - Kingstone,2023-03-09T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.5
753039,Dean Pool - Kingstone,2023-03-09T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.5
753039,Dean Pool - Kingstone,2023-03-09T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.95
753039,Dean Pool - Kingstone,2023-03-09T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
753039,Dean Pool - Kingstone,2023-03-09T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.69
753039,Dean Pool - Kingstone,2023-03-09T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.39
753039,Dean Pool - Kingstone,2023-03-09T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.05
753039,Dean Pool - Kingstone,2023-03-09T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.4
753039,Dean Pool - Kingstone,2023-03-09T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,38.9
753039,Dean Pool - Kingstone,2023-03-09T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,73.3
753039,Dean Pool - Kingstone,2023-03-09T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.2
753039,Dean Pool - Kingstone,2023-03-09T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.3
753039,Dean Pool - Kingstone,2023-03-09T18:10:00.000+00:00,transformer,,Temperature,C,11.3
753039,Dean Pool - Kingstone,2023-03-09T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
753039,Dean Pool - Kingstone,2023-03-09T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
753039,Dean Pool - Kingstone,2023-03-09T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
753039,Dean Pool - Kingstone,2023-03-09T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
753039,Dean Pool - Kingstone,2023-03-09T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
753039,Dean Pool - Kingstone,2023-03-09T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
753039,Dean Pool - Kingstone,2023-03-09T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
753039,Dean Pool - Kingstone,2023-03-09T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
753039,Dean Pool - Kingstone,2023-03-09T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
753039,Dean Pool - Kingstone,2023-03-09T18:10:00.000+00:00,busbar,,L3 Active Power,kW,25.98
753039,Dean Pool - Kingstone,2023-03-09T18:10:00.000+00:00,busbar,,L2 Active Power,kW,16.42
753039,Dean Pool - Kingstone,2023-03-09T18:10:00.000+00:00,busbar,,L1 Active Power,kW,24.24
753039,Dean Pool - Kingstone,2023-03-09T18:10:00.000+00:00,busbar,,N Current (RMS),A,59.8
753039,Dean Pool - Kingstone,2023-03-09T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.2
753039,Dean Pool - Kingstone,2023-03-09T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
753039,Dean Pool - Kingstone,2023-03-09T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.1
753039,Dean Pool - Kingstone,2023-03-09T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.05
753039,Dean Pool - Kingstone,2023-03-09T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
753039,Dean Pool - Kingstone,2023-03-09T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.1
753039,Dean Pool - Kingstone,2023-03-09T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.42
753039,Dean Pool - Kingstone,2023-03-09T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.92
753039,Dean Pool - Kingstone,2023-03-09T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.05
753039,Dean Pool - Kingstone,2023-03-09T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,28.2
753039,Dean Pool - Kingstone,2023-03-09T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.9
753039,Dean Pool - Kingstone,2023-03-09T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.1
753039,Dean Pool - Kingstone,2023-03-09T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.8
753039,Dean Pool - Kingstone,2023-03-09T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
753039,Dean Pool - Kingstone,2023-03-09T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
753039,Dean Pool - Kingstone,2023-03-09T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.72
753039,Dean Pool - Kingstone,2023-03-09T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.75
753039,Dean Pool - Kingstone,2023-03-09T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.82
753039,Dean Pool - Kingstone,2023-03-09T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.4
753039,Dean Pool - Kingstone,2023-03-09T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,42.2
753039,Dean Pool - Kingstone,2023-03-09T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,75.2
753039,Dean Pool - Kingstone,2023-03-09T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.5
753039,Dean Pool - Kingstone,2023-03-09T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.1
753039,Dean Pool - Kingstone,2023-03-09T18:00:00.000+00:00,transformer,,Temperature,C,11.3
753039,Dean Pool - Kingstone,2023-03-09T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
753039,Dean Pool - Kingstone,2023-03-09T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
753039,Dean Pool - Kingstone,2023-03-09T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
753039,Dean Pool - Kingstone,2023-03-09T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
753039,Dean Pool - Kingstone,2023-03-09T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
753039,Dean Pool - Kingstone,2023-03-09T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
753039,Dean Pool - Kingstone,2023-03-09T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
753039,Dean Pool - Kingstone,2023-03-09T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
753039,Dean Pool - Kingstone,2023-03-09T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
753039,Dean Pool - Kingstone,2023-03-09T18:00:00.000+00:00,busbar,,L3 Active Power,kW,29.17
753039,Dean Pool - Kingstone,2023-03-09T18:00:00.000+00:00,busbar,,L2 Active Power,kW,16.74
753039,Dean Pool - Kingstone,2023-03-09T18:00:00.000+00:00,busbar,,L1 Active Power,kW,22.45
753039,Dean Pool - Kingstone,2023-03-09T18:00:00.000+00:00,busbar,,N Current (RMS),A,64.6
753039,Dean Pool - Kingstone,2023-03-09T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.5
753039,Dean Pool - Kingstone,2023-03-09T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
753039,Dean Pool - Kingstone,2023-03-09T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
753039,Dean Pool - Kingstone,2023-03-09T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
753039,Dean Pool - Kingstone,2023-03-09T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
753039,Dean Pool - Kingstone,2023-03-09T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.64
753039,Dean Pool - Kingstone,2023-03-09T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.24
753039,Dean Pool - Kingstone,2023-03-09T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.44
753039,Dean Pool - Kingstone,2023-03-09T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.96
753039,Dean Pool - Kingstone,2023-03-09T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,33.6
753039,Dean Pool - Kingstone,2023-03-09T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,56.2
753039,Dean Pool - Kingstone,2023-03-09T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.5
753039,Dean Pool - Kingstone,2023-03-09T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.9
753039,Dean Pool - Kingstone,2023-03-09T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.7
753039,Dean Pool - Kingstone,2023-03-09T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
753039,Dean Pool - Kingstone,2023-03-09T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.43
753039,Dean Pool - Kingstone,2023-03-09T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.64
753039,Dean Pool - Kingstone,2023-03-09T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.18
753039,Dean Pool - Kingstone,2023-03-09T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.61
753039,Dean Pool - Kingstone,2023-03-09T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,42.7
753039,Dean Pool - Kingstone,2023-03-09T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,78.9
753039,Dean Pool - Kingstone,2023-03-09T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.5
753039,Dean Pool - Kingstone,2023-03-09T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.8
753039,Dean Pool - Kingstone,2023-03-09T17:50:00.000+00:00,transformer,,Temperature,C,11.2
753039,Dean Pool - Kingstone,2023-03-09T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
753039,Dean Pool - Kingstone,2023-03-09T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
753039,Dean Pool - Kingstone,2023-03-09T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
753039,Dean Pool - Kingstone,2023-03-09T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
753039,Dean Pool - Kingstone,2023-03-09T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
753039,Dean Pool - Kingstone,2023-03-09T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
753039,Dean Pool - Kingstone,2023-03-09T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
753039,Dean Pool - Kingstone,2023-03-09T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
753039,Dean Pool - Kingstone,2023-03-09T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
753039,Dean Pool - Kingstone,2023-03-09T17:50:00.000+00:00,busbar,,L3 Active Power,kW,31.88
753039,Dean Pool - Kingstone,2023-03-09T17:50:00.000+00:00,busbar,,L2 Active Power,kW,17.62
753039,Dean Pool - Kingstone,2023-03-09T17:50:00.000+00:00,busbar,,L1 Active Power,kW,24.57
753039,Dean Pool - Kingstone,2023-03-09T17:50:00.000+00:00,busbar,,N Current (RMS),A,72.3
753039,Dean Pool - Kingstone,2023-03-09T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.1
753039,Dean Pool - Kingstone,2023-03-09T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
753039,Dean Pool - Kingstone,2023-03-09T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.3
753039,Dean Pool - Kingstone,2023-03-09T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.04
753039,Dean Pool - Kingstone,2023-03-09T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.29
753039,Dean Pool - Kingstone,2023-03-09T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.12
753039,Dean Pool - Kingstone,2023-03-09T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.74
753039,Dean Pool - Kingstone,2023-03-09T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.41
753039,Dean Pool - Kingstone,2023-03-09T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.05
753039,Dean Pool - Kingstone,2023-03-09T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,25.0
753039,Dean Pool - Kingstone,2023-03-09T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.6
753039,Dean Pool - Kingstone,2023-03-09T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.8
753039,Dean Pool - Kingstone,2023-03-09T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.9
753039,Dean Pool - Kingstone,2023-03-09T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.18
753039,Dean Pool - Kingstone,2023-03-09T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
753039,Dean Pool - Kingstone,2023-03-09T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
753039,Dean Pool - Kingstone,2023-03-09T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.39
753039,Dean Pool - Kingstone,2023-03-09T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.65
753039,Dean Pool - Kingstone,2023-03-09T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.96
753039,Dean Pool - Kingstone,2023-03-09T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,50.4
753039,Dean Pool - Kingstone,2023-03-09T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,85.0
753039,Dean Pool - Kingstone,2023-03-09T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.0
753039,Dean Pool - Kingstone,2023-03-09T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,63.7
753039,Dean Pool - Kingstone,2023-03-09T17:40:00.000+00:00,transformer,,Temperature,C,11.2
753039,Dean Pool - Kingstone,2023-03-09T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
753039,Dean Pool - Kingstone,2023-03-09T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
753039,Dean Pool - Kingstone,2023-03-09T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
753039,Dean Pool - Kingstone,2023-03-09T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
753039,Dean Pool - Kingstone,2023-03-09T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
753039,Dean Pool - Kingstone,2023-03-09T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
753039,Dean Pool - Kingstone,2023-03-09T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
753039,Dean Pool - Kingstone,2023-03-09T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
753039,Dean Pool - Kingstone,2023-03-09T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
753039,Dean Pool - Kingstone,2023-03-09T17:40:00.000+00:00,busbar,,L3 Active Power,kW,31.13
753039,Dean Pool - Kingstone,2023-03-09T17:40:00.000+00:00,busbar,,L2 Active Power,kW,17.05
753039,Dean Pool - Kingstone,2023-03-09T17:40:00.000+00:00,busbar,,L1 Active Power,kW,27.01
753039,Dean Pool - Kingstone,2023-03-09T17:40:00.000+00:00,busbar,,N Current (RMS),A,69.6
753039,Dean Pool - Kingstone,2023-03-09T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.9
753039,Dean Pool - Kingstone,2023-03-09T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
753039,Dean Pool - Kingstone,2023-03-09T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.7
753039,Dean Pool - Kingstone,2023-03-09T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.63
753039,Dean Pool - Kingstone,2023-03-09T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
753039,Dean Pool - Kingstone,2023-03-09T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.8
753039,Dean Pool - Kingstone,2023-03-09T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.29
753039,Dean Pool - Kingstone,2023-03-09T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.89
753039,Dean Pool - Kingstone,2023-03-09T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.72
753039,Dean Pool - Kingstone,2023-03-09T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,26.0
753039,Dean Pool - Kingstone,2023-03-09T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.8
753039,Dean Pool - Kingstone,2023-03-09T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.8
753039,Dean Pool - Kingstone,2023-03-09T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.5
753039,Dean Pool - Kingstone,2023-03-09T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
753039,Dean Pool - Kingstone,2023-03-09T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
753039,Dean Pool - Kingstone,2023-03-09T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
753039,Dean Pool - Kingstone,2023-03-09T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,27.47
753039,Dean Pool - Kingstone,2023-03-09T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.63
753039,Dean Pool - Kingstone,2023-03-09T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.3
753039,Dean Pool - Kingstone,2023-03-09T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,73.0
753039,Dean Pool - Kingstone,2023-03-09T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,116.8
753039,Dean Pool - Kingstone,2023-03-09T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.5
753039,Dean Pool - Kingstone,2023-03-09T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.0
753039,Dean Pool - Kingstone,2023-03-09T17:30:00.000+00:00,transformer,,Temperature,C,11.1
753039,Dean Pool - Kingstone,2023-03-09T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
753039,Dean Pool - Kingstone,2023-03-09T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.37
753039,Dean Pool - Kingstone,2023-03-09T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
753039,Dean Pool - Kingstone,2023-03-09T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
753039,Dean Pool - Kingstone,2023-03-09T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
753039,Dean Pool - Kingstone,2023-03-09T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
753039,Dean Pool - Kingstone,2023-03-09T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
753039,Dean Pool - Kingstone,2023-03-09T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
753039,Dean Pool - Kingstone,2023-03-09T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
753039,Dean Pool - Kingstone,2023-03-09T17:30:00.000+00:00,busbar,,L3 Active Power,kW,36.77
753039,Dean Pool - Kingstone,2023-03-09T17:30:00.000+00:00,busbar,,L2 Active Power,kW,18.52
753039,Dean Pool - Kingstone,2023-03-09T17:30:00.000+00:00,busbar,,L1 Active Power,kW,23.02
753039,Dean Pool - Kingstone,2023-03-09T17:30:00.000+00:00,busbar,,N Current (RMS),A,80.7
753039,Dean Pool - Kingstone,2023-03-09T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,155.8
753039,Dean Pool - Kingstone,2023-03-09T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.5
753039,Dean Pool - Kingstone,2023-03-09T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.7
753039,Dean Pool - Kingstone,2023-03-09T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.08
753039,Dean Pool - Kingstone,2023-03-09T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.57
753039,Dean Pool - Kingstone,2023-03-09T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.17
753039,Dean Pool - Kingstone,2023-03-09T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.34
753039,Dean Pool - Kingstone,2023-03-09T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.45
753039,Dean Pool - Kingstone,2023-03-09T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.38
753039,Dean Pool - Kingstone,2023-03-09T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,19.4
753039,Dean Pool - Kingstone,2023-03-09T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.8
753039,Dean Pool - Kingstone,2023-03-09T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.6
753039,Dean Pool - Kingstone,2023-03-09T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.2
753039,Dean Pool - Kingstone,2023-03-09T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
753039,Dean Pool - Kingstone,2023-03-09T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
753039,Dean Pool - Kingstone,2023-03-09T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.35
753039,Dean Pool - Kingstone,2023-03-09T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.68
753039,Dean Pool - Kingstone,2023-03-09T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.1
753039,Dean Pool - Kingstone,2023-03-09T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.06
753039,Dean Pool - Kingstone,2023-03-09T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,35.8
753039,Dean Pool - Kingstone,2023-03-09T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.4
753039,Dean Pool - Kingstone,2023-03-09T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,63.6
753039,Dean Pool - Kingstone,2023-03-09T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.2
753039,Dean Pool - Kingstone,2023-03-09T17:20:00.000+00:00,transformer,,Temperature,C,11.1
753039,Dean Pool - Kingstone,2023-03-09T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
753039,Dean Pool - Kingstone,2023-03-09T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
753039,Dean Pool - Kingstone,2023-03-09T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
753039,Dean Pool - Kingstone,2023-03-09T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
753039,Dean Pool - Kingstone,2023-03-09T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
753039,Dean Pool - Kingstone,2023-03-09T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
753039,Dean Pool - Kingstone,2023-03-09T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
753039,Dean Pool - Kingstone,2023-03-09T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
753039,Dean Pool - Kingstone,2023-03-09T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
753039,Dean Pool - Kingstone,2023-03-09T17:20:00.000+00:00,busbar,,L3 Active Power,kW,23.02
753039,Dean Pool - Kingstone,2023-03-09T17:20:00.000+00:00,busbar,,L2 Active Power,kW,23.55
753039,Dean Pool - Kingstone,2023-03-09T17:20:00.000+00:00,busbar,,L1 Active Power,kW,16.45
753039,Dean Pool - Kingstone,2023-03-09T17:20:00.000+00:00,busbar,,N Current (RMS),A,49.4
753039,Dean Pool - Kingstone,2023-03-09T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.7
753039,Dean Pool - Kingstone,2023-03-09T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.1
753039,Dean Pool - Kingstone,2023-03-09T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
753039,Dean Pool - Kingstone,2023-03-09T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.02
753039,Dean Pool - Kingstone,2023-03-09T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
753039,Dean Pool - Kingstone,2023-03-09T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.54
753039,Dean Pool - Kingstone,2023-03-09T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.94
753039,Dean Pool - Kingstone,2023-03-09T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.03
753039,Dean Pool - Kingstone,2023-03-09T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.99
753039,Dean Pool - Kingstone,2023-03-09T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,21.2
753039,Dean Pool - Kingstone,2023-03-09T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.6
753039,Dean Pool - Kingstone,2023-03-09T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.0
753039,Dean Pool - Kingstone,2023-03-09T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.5
753039,Dean Pool - Kingstone,2023-03-09T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
753039,Dean Pool - Kingstone,2023-03-09T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
753039,Dean Pool - Kingstone,2023-03-09T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.58
753039,Dean Pool - Kingstone,2023-03-09T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.41
753039,Dean Pool - Kingstone,2023-03-09T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.45
753039,Dean Pool - Kingstone,2023-03-09T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.39
753039,Dean Pool - Kingstone,2023-03-09T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,31.8
753039,Dean Pool - Kingstone,2023-03-09T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.5
753039,Dean Pool - Kingstone,2023-03-09T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.4
753039,Dean Pool - Kingstone,2023-03-09T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.4
753039,Dean Pool - Kingstone,2023-03-09T17:10:00.000+00:00,transformer,,Temperature,C,11.1
753039,Dean Pool - Kingstone,2023-03-09T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
753039,Dean Pool - Kingstone,2023-03-09T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
753039,Dean Pool - Kingstone,2023-03-09T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
753039,Dean Pool - Kingstone,2023-03-09T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
753039,Dean Pool - Kingstone,2023-03-09T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
753039,Dean Pool - Kingstone,2023-03-09T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
753039,Dean Pool - Kingstone,2023-03-09T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
753039,Dean Pool - Kingstone,2023-03-09T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
753039,Dean Pool - Kingstone,2023-03-09T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
753039,Dean Pool - Kingstone,2023-03-09T17:10:00.000+00:00,busbar,,L3 Active Power,kW,22.35
753039,Dean Pool - Kingstone,2023-03-09T17:10:00.000+00:00,busbar,,L2 Active Power,kW,21.49
753039,Dean Pool - Kingstone,2023-03-09T17:10:00.000+00:00,busbar,,L1 Active Power,kW,16.38
753039,Dean Pool - Kingstone,2023-03-09T17:10:00.000+00:00,busbar,,N Current (RMS),A,46.8
753039,Dean Pool - Kingstone,2023-03-09T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.9
753039,Dean Pool - Kingstone,2023-03-09T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.9
753039,Dean Pool - Kingstone,2023-03-09T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
753039,Dean Pool - Kingstone,2023-03-09T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.96
753039,Dean Pool - Kingstone,2023-03-09T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
753039,Dean Pool - Kingstone,2023-03-09T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.13
753039,Dean Pool - Kingstone,2023-03-09T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.97
753039,Dean Pool - Kingstone,2023-03-09T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.58
753039,Dean Pool - Kingstone,2023-03-09T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.86
753039,Dean Pool - Kingstone,2023-03-09T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,17.4
753039,Dean Pool - Kingstone,2023-03-09T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.3
753039,Dean Pool - Kingstone,2023-03-09T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.0
753039,Dean Pool - Kingstone,2023-03-09T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.4
753039,Dean Pool - Kingstone,2023-03-09T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.19
753039,Dean Pool - Kingstone,2023-03-09T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
753039,Dean Pool - Kingstone,2023-03-09T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.31
753039,Dean Pool - Kingstone,2023-03-09T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.81
753039,Dean Pool - Kingstone,2023-03-09T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.31
753039,Dean Pool - Kingstone,2023-03-09T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.81
753039,Dean Pool - Kingstone,2023-03-09T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,26.0
753039,Dean Pool - Kingstone,2023-03-09T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.4
753039,Dean Pool - Kingstone,2023-03-09T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.1
753039,Dean Pool - Kingstone,2023-03-09T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.2
753039,Dean Pool - Kingstone,2023-03-09T17:00:00.000+00:00,transformer,,Temperature,C,11.1
753039,Dean Pool - Kingstone,2023-03-09T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
753039,Dean Pool - Kingstone,2023-03-09T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
753039,Dean Pool - Kingstone,2023-03-09T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
753039,Dean Pool - Kingstone,2023-03-09T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
753039,Dean Pool - Kingstone,2023-03-09T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
753039,Dean Pool - Kingstone,2023-03-09T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
753039,Dean Pool - Kingstone,2023-03-09T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
753039,Dean Pool - Kingstone,2023-03-09T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
753039,Dean Pool - Kingstone,2023-03-09T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
753039,Dean Pool - Kingstone,2023-03-09T17:00:00.000+00:00,busbar,,L3 Active Power,kW,14.79
753039,Dean Pool - Kingstone,2023-03-09T17:00:00.000+00:00,busbar,,L2 Active Power,kW,15.89
753039,Dean Pool - Kingstone,2023-03-09T17:00:00.000+00:00,busbar,,L1 Active Power,kW,15.67
753039,Dean Pool - Kingstone,2023-03-09T17:00:00.000+00:00,busbar,,N Current (RMS),A,37.8
753039,Dean Pool - Kingstone,2023-03-09T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
753039,Dean Pool - Kingstone,2023-03-09T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
753039,Dean Pool - Kingstone,2023-03-09T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
753039,Dean Pool - Kingstone,2023-03-09T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.8
753039,Dean Pool - Kingstone,2023-03-09T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.58
753039,Dean Pool - Kingstone,2023-03-09T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.46
753039,Dean Pool - Kingstone,2023-03-09T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.21
753039,Dean Pool - Kingstone,2023-03-09T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.25
753039,Dean Pool - Kingstone,2023-03-09T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.51
753039,Dean Pool - Kingstone,2023-03-09T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,15.1
753039,Dean Pool - Kingstone,2023-03-09T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.7
753039,Dean Pool - Kingstone,2023-03-09T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.0
753039,Dean Pool - Kingstone,2023-03-09T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.7
753039,Dean Pool - Kingstone,2023-03-09T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.05
753039,Dean Pool - Kingstone,2023-03-09T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
753039,Dean Pool - Kingstone,2023-03-09T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.13
753039,Dean Pool - Kingstone,2023-03-09T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.91
753039,Dean Pool - Kingstone,2023-03-09T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.35
753039,Dean Pool - Kingstone,2023-03-09T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.83
753039,Dean Pool - Kingstone,2023-03-09T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,25.7
753039,Dean Pool - Kingstone,2023-03-09T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.7
753039,Dean Pool - Kingstone,2023-03-09T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.5
753039,Dean Pool - Kingstone,2023-03-09T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.5
753039,Dean Pool - Kingstone,2023-03-09T16:50:00.000+00:00,transformer,,Temperature,C,11.1
753039,Dean Pool - Kingstone,2023-03-09T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
753039,Dean Pool - Kingstone,2023-03-09T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
753039,Dean Pool - Kingstone,2023-03-09T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
753039,Dean Pool - Kingstone,2023-03-09T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
753039,Dean Pool - Kingstone,2023-03-09T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
753039,Dean Pool - Kingstone,2023-03-09T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
753039,Dean Pool - Kingstone,2023-03-09T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
753039,Dean Pool - Kingstone,2023-03-09T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
753039,Dean Pool - Kingstone,2023-03-09T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
753039,Dean Pool - Kingstone,2023-03-09T16:50:00.000+00:00,busbar,,L3 Active Power,kW,16.13
753039,Dean Pool - Kingstone,2023-03-09T16:50:00.000+00:00,busbar,,L2 Active Power,kW,18.6
753039,Dean Pool - Kingstone,2023-03-09T16:50:00.000+00:00,busbar,,L1 Active Power,kW,17.34
753039,Dean Pool - Kingstone,2023-03-09T16:50:00.000+00:00,busbar,,N Current (RMS),A,37.7
753039,Dean Pool - Kingstone,2023-03-09T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
753039,Dean Pool - Kingstone,2023-03-09T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
753039,Dean Pool - Kingstone,2023-03-09T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.3
753039,Dean Pool - Kingstone,2023-03-09T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.03
753039,Dean Pool - Kingstone,2023-03-09T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
753039,Dean Pool - Kingstone,2023-03-09T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.46
753039,Dean Pool - Kingstone,2023-03-09T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.07
753039,Dean Pool - Kingstone,2023-03-09T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.56
753039,Dean Pool - Kingstone,2023-03-09T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.82
753039,Dean Pool - Kingstone,2023-03-09T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,16.0
753039,Dean Pool - Kingstone,2023-03-09T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.4
753039,Dean Pool - Kingstone,2023-03-09T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.1
753039,Dean Pool - Kingstone,2023-03-09T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.5
