Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753039,Dean Pool - Kingstone,2023-03-09T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
753039,Dean Pool - Kingstone,2023-03-09T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.47
753039,Dean Pool - Kingstone,2023-03-09T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.17
753039,Dean Pool - Kingstone,2023-03-09T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.21
753039,Dean Pool - Kingstone,2023-03-09T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.25
753039,Dean Pool - Kingstone,2023-03-09T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,25.9
753039,Dean Pool - Kingstone,2023-03-09T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.2
753039,Dean Pool - Kingstone,2023-03-09T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.5
753039,Dean Pool - Kingstone,2023-03-09T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.4
753039,Dean Pool - Kingstone,2023-03-09T09:50:00.000+00:00,transformer,,Temperature,C,10.4
753039,Dean Pool - Kingstone,2023-03-09T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
753039,Dean Pool - Kingstone,2023-03-09T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.67
753039,Dean Pool - Kingstone,2023-03-09T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
753039,Dean Pool - Kingstone,2023-03-09T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
753039,Dean Pool - Kingstone,2023-03-09T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
753039,Dean Pool - Kingstone,2023-03-09T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.06
753039,Dean Pool - Kingstone,2023-03-09T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
753039,Dean Pool - Kingstone,2023-03-09T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
753039,Dean Pool - Kingstone,2023-03-09T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
753039,Dean Pool - Kingstone,2023-03-09T09:50:00.000+00:00,busbar,,L3 Active Power,kW,13.32
753039,Dean Pool - Kingstone,2023-03-09T09:50:00.000+00:00,busbar,,L2 Active Power,kW,10.51
753039,Dean Pool - Kingstone,2023-03-09T09:50:00.000+00:00,busbar,,L1 Active Power,kW,11.73
753039,Dean Pool - Kingstone,2023-03-09T09:50:00.000+00:00,busbar,,N Current (RMS),A,35.2
753039,Dean Pool - Kingstone,2023-03-09T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.9
753039,Dean Pool - Kingstone,2023-03-09T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.9
753039,Dean Pool - Kingstone,2023-03-09T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
753039,Dean Pool - Kingstone,2023-03-09T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.08
753039,Dean Pool - Kingstone,2023-03-09T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
753039,Dean Pool - Kingstone,2023-03-09T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.87
753039,Dean Pool - Kingstone,2023-03-09T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.11
753039,Dean Pool - Kingstone,2023-03-09T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.54
753039,Dean Pool - Kingstone,2023-03-09T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.73
753039,Dean Pool - Kingstone,2023-03-09T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,17.6
753039,Dean Pool - Kingstone,2023-03-09T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.2
753039,Dean Pool - Kingstone,2023-03-09T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.8
753039,Dean Pool - Kingstone,2023-03-09T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.4
753039,Dean Pool - Kingstone,2023-03-09T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
753039,Dean Pool - Kingstone,2023-03-09T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
753039,Dean Pool - Kingstone,2023-03-09T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.56
753039,Dean Pool - Kingstone,2023-03-09T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.77
753039,Dean Pool - Kingstone,2023-03-09T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.09
753039,Dean Pool - Kingstone,2023-03-09T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.0
753039,Dean Pool - Kingstone,2023-03-09T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,25.4
753039,Dean Pool - Kingstone,2023-03-09T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.3
753039,Dean Pool - Kingstone,2023-03-09T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.0
753039,Dean Pool - Kingstone,2023-03-09T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.6
753039,Dean Pool - Kingstone,2023-03-09T09:40:00.000+00:00,transformer,,Temperature,C,10.4
753039,Dean Pool - Kingstone,2023-03-09T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
753039,Dean Pool - Kingstone,2023-03-09T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.25
753039,Dean Pool - Kingstone,2023-03-09T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
753039,Dean Pool - Kingstone,2023-03-09T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
753039,Dean Pool - Kingstone,2023-03-09T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
753039,Dean Pool - Kingstone,2023-03-09T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.44
753039,Dean Pool - Kingstone,2023-03-09T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
753039,Dean Pool - Kingstone,2023-03-09T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
753039,Dean Pool - Kingstone,2023-03-09T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
753039,Dean Pool - Kingstone,2023-03-09T09:40:00.000+00:00,busbar,,L3 Active Power,kW,14.88
753039,Dean Pool - Kingstone,2023-03-09T09:40:00.000+00:00,busbar,,L2 Active Power,kW,11.63
753039,Dean Pool - Kingstone,2023-03-09T09:40:00.000+00:00,busbar,,L1 Active Power,kW,15.73
753039,Dean Pool - Kingstone,2023-03-09T09:40:00.000+00:00,busbar,,N Current (RMS),A,38.4
753039,Dean Pool - Kingstone,2023-03-09T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
753039,Dean Pool - Kingstone,2023-03-09T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.9
753039,Dean Pool - Kingstone,2023-03-09T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.1
753039,Dean Pool - Kingstone,2023-03-09T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.23
753039,Dean Pool - Kingstone,2023-03-09T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
753039,Dean Pool - Kingstone,2023-03-09T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.09
753039,Dean Pool - Kingstone,2023-03-09T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.91
753039,Dean Pool - Kingstone,2023-03-09T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.37
753039,Dean Pool - Kingstone,2023-03-09T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.33
753039,Dean Pool - Kingstone,2023-03-09T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,19.2
753039,Dean Pool - Kingstone,2023-03-09T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.5
753039,Dean Pool - Kingstone,2023-03-09T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.7
753039,Dean Pool - Kingstone,2023-03-09T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.0
753039,Dean Pool - Kingstone,2023-03-09T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
753039,Dean Pool - Kingstone,2023-03-09T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.89
753039,Dean Pool - Kingstone,2023-03-09T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
753039,Dean Pool - Kingstone,2023-03-09T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.47
753039,Dean Pool - Kingstone,2023-03-09T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.17
753039,Dean Pool - Kingstone,2023-03-09T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.33
753039,Dean Pool - Kingstone,2023-03-09T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,30.0
753039,Dean Pool - Kingstone,2023-03-09T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.4
753039,Dean Pool - Kingstone,2023-03-09T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.3
753039,Dean Pool - Kingstone,2023-03-09T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.2
753039,Dean Pool - Kingstone,2023-03-09T09:30:00.000+00:00,transformer,,Temperature,C,10.4
753039,Dean Pool - Kingstone,2023-03-09T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
753039,Dean Pool - Kingstone,2023-03-09T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
753039,Dean Pool - Kingstone,2023-03-09T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
753039,Dean Pool - Kingstone,2023-03-09T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
753039,Dean Pool - Kingstone,2023-03-09T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
753039,Dean Pool - Kingstone,2023-03-09T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
753039,Dean Pool - Kingstone,2023-03-09T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
753039,Dean Pool - Kingstone,2023-03-09T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
753039,Dean Pool - Kingstone,2023-03-09T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
753039,Dean Pool - Kingstone,2023-03-09T09:30:00.000+00:00,busbar,,L3 Active Power,kW,19.38
753039,Dean Pool - Kingstone,2023-03-09T09:30:00.000+00:00,busbar,,L2 Active Power,kW,14.54
753039,Dean Pool - Kingstone,2023-03-09T09:30:00.000+00:00,busbar,,L1 Active Power,kW,11.66
753039,Dean Pool - Kingstone,2023-03-09T09:30:00.000+00:00,busbar,,N Current (RMS),A,47.4
753039,Dean Pool - Kingstone,2023-03-09T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.1
753039,Dean Pool - Kingstone,2023-03-09T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
753039,Dean Pool - Kingstone,2023-03-09T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.7
753039,Dean Pool - Kingstone,2023-03-09T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.81
753039,Dean Pool - Kingstone,2023-03-09T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.11
753039,Dean Pool - Kingstone,2023-03-09T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.94
753039,Dean Pool - Kingstone,2023-03-09T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.4
753039,Dean Pool - Kingstone,2023-03-09T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.82
753039,Dean Pool - Kingstone,2023-03-09T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.35
753039,Dean Pool - Kingstone,2023-03-09T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,18.2
753039,Dean Pool - Kingstone,2023-03-09T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.1
753039,Dean Pool - Kingstone,2023-03-09T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.9
753039,Dean Pool - Kingstone,2023-03-09T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.0
753039,Dean Pool - Kingstone,2023-03-09T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.77
753039,Dean Pool - Kingstone,2023-03-09T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
753039,Dean Pool - Kingstone,2023-03-09T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.87
753039,Dean Pool - Kingstone,2023-03-09T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.02
753039,Dean Pool - Kingstone,2023-03-09T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.35
753039,Dean Pool - Kingstone,2023-03-09T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.43
753039,Dean Pool - Kingstone,2023-03-09T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,26.9
753039,Dean Pool - Kingstone,2023-03-09T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.0
753039,Dean Pool - Kingstone,2023-03-09T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.7
753039,Dean Pool - Kingstone,2023-03-09T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.3
753039,Dean Pool - Kingstone,2023-03-09T09:20:00.000+00:00,transformer,,Temperature,C,10.3
753039,Dean Pool - Kingstone,2023-03-09T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
753039,Dean Pool - Kingstone,2023-03-09T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
753039,Dean Pool - Kingstone,2023-03-09T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
753039,Dean Pool - Kingstone,2023-03-09T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
753039,Dean Pool - Kingstone,2023-03-09T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
753039,Dean Pool - Kingstone,2023-03-09T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
753039,Dean Pool - Kingstone,2023-03-09T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
753039,Dean Pool - Kingstone,2023-03-09T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
753039,Dean Pool - Kingstone,2023-03-09T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
753039,Dean Pool - Kingstone,2023-03-09T09:20:00.000+00:00,busbar,,L3 Active Power,kW,14.42
753039,Dean Pool - Kingstone,2023-03-09T09:20:00.000+00:00,busbar,,L2 Active Power,kW,14.17
753039,Dean Pool - Kingstone,2023-03-09T09:20:00.000+00:00,busbar,,L1 Active Power,kW,11.77
753039,Dean Pool - Kingstone,2023-03-09T09:20:00.000+00:00,busbar,,N Current (RMS),A,33.0
753039,Dean Pool - Kingstone,2023-03-09T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
753039,Dean Pool - Kingstone,2023-03-09T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
753039,Dean Pool - Kingstone,2023-03-09T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
753039,Dean Pool - Kingstone,2023-03-09T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.92
753039,Dean Pool - Kingstone,2023-03-09T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.14
753039,Dean Pool - Kingstone,2023-03-09T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.92
753039,Dean Pool - Kingstone,2023-03-09T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.08
753039,Dean Pool - Kingstone,2023-03-09T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.12
753039,Dean Pool - Kingstone,2023-03-09T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.34
753039,Dean Pool - Kingstone,2023-03-09T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,16.5
753039,Dean Pool - Kingstone,2023-03-09T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.8
753039,Dean Pool - Kingstone,2023-03-09T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.8
753039,Dean Pool - Kingstone,2023-03-09T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.1
753039,Dean Pool - Kingstone,2023-03-09T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
753039,Dean Pool - Kingstone,2023-03-09T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
753039,Dean Pool - Kingstone,2023-03-09T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.81
753039,Dean Pool - Kingstone,2023-03-09T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.53
753039,Dean Pool - Kingstone,2023-03-09T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.44
753039,Dean Pool - Kingstone,2023-03-09T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.26
753039,Dean Pool - Kingstone,2023-03-09T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,32.8
753039,Dean Pool - Kingstone,2023-03-09T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.0
753039,Dean Pool - Kingstone,2023-03-09T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.6
753039,Dean Pool - Kingstone,2023-03-09T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.6
753039,Dean Pool - Kingstone,2023-03-09T09:10:00.000+00:00,transformer,,Temperature,C,10.3
753039,Dean Pool - Kingstone,2023-03-09T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
753039,Dean Pool - Kingstone,2023-03-09T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
753039,Dean Pool - Kingstone,2023-03-09T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
753039,Dean Pool - Kingstone,2023-03-09T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
753039,Dean Pool - Kingstone,2023-03-09T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
753039,Dean Pool - Kingstone,2023-03-09T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.47
753039,Dean Pool - Kingstone,2023-03-09T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
753039,Dean Pool - Kingstone,2023-03-09T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
753039,Dean Pool - Kingstone,2023-03-09T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
753039,Dean Pool - Kingstone,2023-03-09T09:10:00.000+00:00,busbar,,L3 Active Power,kW,17.62
753039,Dean Pool - Kingstone,2023-03-09T09:10:00.000+00:00,busbar,,L2 Active Power,kW,10.55
753039,Dean Pool - Kingstone,2023-03-09T09:10:00.000+00:00,busbar,,L1 Active Power,kW,14.61
753039,Dean Pool - Kingstone,2023-03-09T09:10:00.000+00:00,busbar,,N Current (RMS),A,42.8
753039,Dean Pool - Kingstone,2023-03-09T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
753039,Dean Pool - Kingstone,2023-03-09T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
753039,Dean Pool - Kingstone,2023-03-09T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
753039,Dean Pool - Kingstone,2023-03-09T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.2
753039,Dean Pool - Kingstone,2023-03-09T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.55
753039,Dean Pool - Kingstone,2023-03-09T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.07
753039,Dean Pool - Kingstone,2023-03-09T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.4
753039,Dean Pool - Kingstone,2023-03-09T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.23
753039,Dean Pool - Kingstone,2023-03-09T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.22
753039,Dean Pool - Kingstone,2023-03-09T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,16.0
753039,Dean Pool - Kingstone,2023-03-09T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.9
753039,Dean Pool - Kingstone,2023-03-09T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.6
753039,Dean Pool - Kingstone,2023-03-09T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.7
753039,Dean Pool - Kingstone,2023-03-09T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
753039,Dean Pool - Kingstone,2023-03-09T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
753039,Dean Pool - Kingstone,2023-03-09T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.82
753039,Dean Pool - Kingstone,2023-03-09T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.28
753039,Dean Pool - Kingstone,2023-03-09T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.89
753039,Dean Pool - Kingstone,2023-03-09T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.82
753039,Dean Pool - Kingstone,2023-03-09T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,32.4
753039,Dean Pool - Kingstone,2023-03-09T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.3
753039,Dean Pool - Kingstone,2023-03-09T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.0
753039,Dean Pool - Kingstone,2023-03-09T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.7
753039,Dean Pool - Kingstone,2023-03-09T09:00:00.000+00:00,transformer,,Temperature,C,10.3
753039,Dean Pool - Kingstone,2023-03-09T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
753039,Dean Pool - Kingstone,2023-03-09T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.07
753039,Dean Pool - Kingstone,2023-03-09T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
753039,Dean Pool - Kingstone,2023-03-09T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
753039,Dean Pool - Kingstone,2023-03-09T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
753039,Dean Pool - Kingstone,2023-03-09T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
753039,Dean Pool - Kingstone,2023-03-09T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
753039,Dean Pool - Kingstone,2023-03-09T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
753039,Dean Pool - Kingstone,2023-03-09T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
753039,Dean Pool - Kingstone,2023-03-09T09:00:00.000+00:00,busbar,,L3 Active Power,kW,16.68
753039,Dean Pool - Kingstone,2023-03-09T09:00:00.000+00:00,busbar,,L2 Active Power,kW,17.11
753039,Dean Pool - Kingstone,2023-03-09T09:00:00.000+00:00,busbar,,L1 Active Power,kW,11.05
753039,Dean Pool - Kingstone,2023-03-09T09:00:00.000+00:00,busbar,,N Current (RMS),A,39.3
753039,Dean Pool - Kingstone,2023-03-09T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
753039,Dean Pool - Kingstone,2023-03-09T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
753039,Dean Pool - Kingstone,2023-03-09T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
753039,Dean Pool - Kingstone,2023-03-09T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.89
753039,Dean Pool - Kingstone,2023-03-09T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
753039,Dean Pool - Kingstone,2023-03-09T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.05
753039,Dean Pool - Kingstone,2023-03-09T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.98
753039,Dean Pool - Kingstone,2023-03-09T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.24
753039,Dean Pool - Kingstone,2023-03-09T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.47
753039,Dean Pool - Kingstone,2023-03-09T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,13.6
753039,Dean Pool - Kingstone,2023-03-09T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.4
753039,Dean Pool - Kingstone,2023-03-09T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.5
753039,Dean Pool - Kingstone,2023-03-09T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.1
753039,Dean Pool - Kingstone,2023-03-09T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
753039,Dean Pool - Kingstone,2023-03-09T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
753039,Dean Pool - Kingstone,2023-03-09T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.83
753039,Dean Pool - Kingstone,2023-03-09T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.25
753039,Dean Pool - Kingstone,2023-03-09T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.31
753039,Dean Pool - Kingstone,2023-03-09T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.74
753039,Dean Pool - Kingstone,2023-03-09T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,25.1
753039,Dean Pool - Kingstone,2023-03-09T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.3
753039,Dean Pool - Kingstone,2023-03-09T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.1
753039,Dean Pool - Kingstone,2023-03-09T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.5
753039,Dean Pool - Kingstone,2023-03-09T08:50:00.000+00:00,transformer,,Temperature,C,10.3
753039,Dean Pool - Kingstone,2023-03-09T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
753039,Dean Pool - Kingstone,2023-03-09T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
753039,Dean Pool - Kingstone,2023-03-09T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
753039,Dean Pool - Kingstone,2023-03-09T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
753039,Dean Pool - Kingstone,2023-03-09T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
753039,Dean Pool - Kingstone,2023-03-09T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
753039,Dean Pool - Kingstone,2023-03-09T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
753039,Dean Pool - Kingstone,2023-03-09T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
753039,Dean Pool - Kingstone,2023-03-09T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
753039,Dean Pool - Kingstone,2023-03-09T08:50:00.000+00:00,busbar,,L3 Active Power,kW,15.23
753039,Dean Pool - Kingstone,2023-03-09T08:50:00.000+00:00,busbar,,L2 Active Power,kW,16.55
753039,Dean Pool - Kingstone,2023-03-09T08:50:00.000+00:00,busbar,,L1 Active Power,kW,11.21
753039,Dean Pool - Kingstone,2023-03-09T08:50:00.000+00:00,busbar,,N Current (RMS),A,36.0
753039,Dean Pool - Kingstone,2023-03-09T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
753039,Dean Pool - Kingstone,2023-03-09T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.3
753039,Dean Pool - Kingstone,2023-03-09T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
753039,Dean Pool - Kingstone,2023-03-09T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.23
753039,Dean Pool - Kingstone,2023-03-09T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.53
753039,Dean Pool - Kingstone,2023-03-09T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.84
753039,Dean Pool - Kingstone,2023-03-09T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.06
753039,Dean Pool - Kingstone,2023-03-09T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.07
753039,Dean Pool - Kingstone,2023-03-09T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.78
753039,Dean Pool - Kingstone,2023-03-09T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,20.5
753039,Dean Pool - Kingstone,2023-03-09T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.5
753039,Dean Pool - Kingstone,2023-03-09T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.4
753039,Dean Pool - Kingstone,2023-03-09T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.6
753039,Dean Pool - Kingstone,2023-03-09T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
753039,Dean Pool - Kingstone,2023-03-09T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.86
753039,Dean Pool - Kingstone,2023-03-09T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.58
753039,Dean Pool - Kingstone,2023-03-09T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.12
753039,Dean Pool - Kingstone,2023-03-09T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.1
753039,Dean Pool - Kingstone,2023-03-09T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.7
753039,Dean Pool - Kingstone,2023-03-09T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,23.9
753039,Dean Pool - Kingstone,2023-03-09T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.2
753039,Dean Pool - Kingstone,2023-03-09T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.3
753039,Dean Pool - Kingstone,2023-03-09T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.6
753039,Dean Pool - Kingstone,2023-03-09T08:40:00.000+00:00,transformer,,Temperature,C,10.3
753039,Dean Pool - Kingstone,2023-03-09T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
753039,Dean Pool - Kingstone,2023-03-09T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
753039,Dean Pool - Kingstone,2023-03-09T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
753039,Dean Pool - Kingstone,2023-03-09T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
753039,Dean Pool - Kingstone,2023-03-09T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
753039,Dean Pool - Kingstone,2023-03-09T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.51
753039,Dean Pool - Kingstone,2023-03-09T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
753039,Dean Pool - Kingstone,2023-03-09T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
753039,Dean Pool - Kingstone,2023-03-09T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
753039,Dean Pool - Kingstone,2023-03-09T08:40:00.000+00:00,busbar,,L3 Active Power,kW,15.18
753039,Dean Pool - Kingstone,2023-03-09T08:40:00.000+00:00,busbar,,L2 Active Power,kW,9.17
753039,Dean Pool - Kingstone,2023-03-09T08:40:00.000+00:00,busbar,,L1 Active Power,kW,9.48
753039,Dean Pool - Kingstone,2023-03-09T08:40:00.000+00:00,busbar,,N Current (RMS),A,41.4
753039,Dean Pool - Kingstone,2023-03-09T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.9
753039,Dean Pool - Kingstone,2023-03-09T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
753039,Dean Pool - Kingstone,2023-03-09T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
753039,Dean Pool - Kingstone,2023-03-09T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.94
753039,Dean Pool - Kingstone,2023-03-09T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
753039,Dean Pool - Kingstone,2023-03-09T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.06
753039,Dean Pool - Kingstone,2023-03-09T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.46
753039,Dean Pool - Kingstone,2023-03-09T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.98
753039,Dean Pool - Kingstone,2023-03-09T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.21
753039,Dean Pool - Kingstone,2023-03-09T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,17.7
753039,Dean Pool - Kingstone,2023-03-09T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.8
753039,Dean Pool - Kingstone,2023-03-09T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.0
753039,Dean Pool - Kingstone,2023-03-09T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.6
753039,Dean Pool - Kingstone,2023-03-09T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
753039,Dean Pool - Kingstone,2023-03-09T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
753039,Dean Pool - Kingstone,2023-03-09T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.35
753039,Dean Pool - Kingstone,2023-03-09T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.87
753039,Dean Pool - Kingstone,2023-03-09T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.11
753039,Dean Pool - Kingstone,2023-03-09T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.41
753039,Dean Pool - Kingstone,2023-03-09T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,20.1
753039,Dean Pool - Kingstone,2023-03-09T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.2
753039,Dean Pool - Kingstone,2023-03-09T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.3
753039,Dean Pool - Kingstone,2023-03-09T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.8
753039,Dean Pool - Kingstone,2023-03-09T08:30:00.000+00:00,transformer,,Temperature,C,10.3
753039,Dean Pool - Kingstone,2023-03-09T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
753039,Dean Pool - Kingstone,2023-03-09T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
753039,Dean Pool - Kingstone,2023-03-09T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
753039,Dean Pool - Kingstone,2023-03-09T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
753039,Dean Pool - Kingstone,2023-03-09T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
753039,Dean Pool - Kingstone,2023-03-09T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
753039,Dean Pool - Kingstone,2023-03-09T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
753039,Dean Pool - Kingstone,2023-03-09T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
753039,Dean Pool - Kingstone,2023-03-09T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
753039,Dean Pool - Kingstone,2023-03-09T08:30:00.000+00:00,busbar,,L3 Active Power,kW,14.33
753039,Dean Pool - Kingstone,2023-03-09T08:30:00.000+00:00,busbar,,L2 Active Power,kW,10.09
753039,Dean Pool - Kingstone,2023-03-09T08:30:00.000+00:00,busbar,,L1 Active Power,kW,10.62
753039,Dean Pool - Kingstone,2023-03-09T08:30:00.000+00:00,busbar,,N Current (RMS),A,35.4
753039,Dean Pool - Kingstone,2023-03-09T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.7
753039,Dean Pool - Kingstone,2023-03-09T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
753039,Dean Pool - Kingstone,2023-03-09T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
753039,Dean Pool - Kingstone,2023-03-09T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.13
753039,Dean Pool - Kingstone,2023-03-09T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
753039,Dean Pool - Kingstone,2023-03-09T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.13
753039,Dean Pool - Kingstone,2023-03-09T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.34
753039,Dean Pool - Kingstone,2023-03-09T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.38
753039,Dean Pool - Kingstone,2023-03-09T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.82
753039,Dean Pool - Kingstone,2023-03-09T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,14.0
753039,Dean Pool - Kingstone,2023-03-09T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.7
753039,Dean Pool - Kingstone,2023-03-09T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.7
753039,Dean Pool - Kingstone,2023-03-09T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.2
753039,Dean Pool - Kingstone,2023-03-09T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
753039,Dean Pool - Kingstone,2023-03-09T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
753039,Dean Pool - Kingstone,2023-03-09T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.84
753039,Dean Pool - Kingstone,2023-03-09T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.44
753039,Dean Pool - Kingstone,2023-03-09T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.47
753039,Dean Pool - Kingstone,2023-03-09T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.17
753039,Dean Pool - Kingstone,2023-03-09T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,19.0
753039,Dean Pool - Kingstone,2023-03-09T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.3
753039,Dean Pool - Kingstone,2023-03-09T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.0
753039,Dean Pool - Kingstone,2023-03-09T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.7
753039,Dean Pool - Kingstone,2023-03-09T08:20:00.000+00:00,transformer,,Temperature,C,10.3
753039,Dean Pool - Kingstone,2023-03-09T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
753039,Dean Pool - Kingstone,2023-03-09T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
753039,Dean Pool - Kingstone,2023-03-09T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
753039,Dean Pool - Kingstone,2023-03-09T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
753039,Dean Pool - Kingstone,2023-03-09T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
753039,Dean Pool - Kingstone,2023-03-09T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
753039,Dean Pool - Kingstone,2023-03-09T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
753039,Dean Pool - Kingstone,2023-03-09T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
753039,Dean Pool - Kingstone,2023-03-09T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
753039,Dean Pool - Kingstone,2023-03-09T08:20:00.000+00:00,busbar,,L3 Active Power,kW,11.78
753039,Dean Pool - Kingstone,2023-03-09T08:20:00.000+00:00,busbar,,L2 Active Power,kW,11.85
753039,Dean Pool - Kingstone,2023-03-09T08:20:00.000+00:00,busbar,,L1 Active Power,kW,10.99
753039,Dean Pool - Kingstone,2023-03-09T08:20:00.000+00:00,busbar,,N Current (RMS),A,29.0
753039,Dean Pool - Kingstone,2023-03-09T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
753039,Dean Pool - Kingstone,2023-03-09T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.1
753039,Dean Pool - Kingstone,2023-03-09T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.1
753039,Dean Pool - Kingstone,2023-03-09T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.06
753039,Dean Pool - Kingstone,2023-03-09T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
753039,Dean Pool - Kingstone,2023-03-09T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.01
753039,Dean Pool - Kingstone,2023-03-09T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.92
753039,Dean Pool - Kingstone,2023-03-09T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.2
753039,Dean Pool - Kingstone,2023-03-09T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.9
753039,Dean Pool - Kingstone,2023-03-09T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,14.0
753039,Dean Pool - Kingstone,2023-03-09T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.1
753039,Dean Pool - Kingstone,2023-03-09T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.3
753039,Dean Pool - Kingstone,2023-03-09T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.4
753039,Dean Pool - Kingstone,2023-03-09T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
753039,Dean Pool - Kingstone,2023-03-09T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
753039,Dean Pool - Kingstone,2023-03-09T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.45
753039,Dean Pool - Kingstone,2023-03-09T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.16
753039,Dean Pool - Kingstone,2023-03-09T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.85
753039,Dean Pool - Kingstone,2023-03-09T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.48
753039,Dean Pool - Kingstone,2023-03-09T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,30.4
753039,Dean Pool - Kingstone,2023-03-09T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.4
753039,Dean Pool - Kingstone,2023-03-09T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.7
753039,Dean Pool - Kingstone,2023-03-09T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.4
753039,Dean Pool - Kingstone,2023-03-09T08:10:00.000+00:00,transformer,,Temperature,C,10.3
753039,Dean Pool - Kingstone,2023-03-09T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
753039,Dean Pool - Kingstone,2023-03-09T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
753039,Dean Pool - Kingstone,2023-03-09T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
753039,Dean Pool - Kingstone,2023-03-09T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
753039,Dean Pool - Kingstone,2023-03-09T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
753039,Dean Pool - Kingstone,2023-03-09T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
753039,Dean Pool - Kingstone,2023-03-09T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
753039,Dean Pool - Kingstone,2023-03-09T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
753039,Dean Pool - Kingstone,2023-03-09T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
753039,Dean Pool - Kingstone,2023-03-09T08:10:00.000+00:00,busbar,,L3 Active Power,kW,15.09
753039,Dean Pool - Kingstone,2023-03-09T08:10:00.000+00:00,busbar,,L2 Active Power,kW,10.05
753039,Dean Pool - Kingstone,2023-03-09T08:10:00.000+00:00,busbar,,L1 Active Power,kW,9.38
753039,Dean Pool - Kingstone,2023-03-09T08:10:00.000+00:00,busbar,,N Current (RMS),A,39.3
753039,Dean Pool - Kingstone,2023-03-09T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
753039,Dean Pool - Kingstone,2023-03-09T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
753039,Dean Pool - Kingstone,2023-03-09T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.9
753039,Dean Pool - Kingstone,2023-03-09T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.76
753039,Dean Pool - Kingstone,2023-03-09T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
753039,Dean Pool - Kingstone,2023-03-09T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.27
753039,Dean Pool - Kingstone,2023-03-09T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.85
753039,Dean Pool - Kingstone,2023-03-09T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.15
753039,Dean Pool - Kingstone,2023-03-09T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.23
753039,Dean Pool - Kingstone,2023-03-09T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,24.7
753039,Dean Pool - Kingstone,2023-03-09T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.8
753039,Dean Pool - Kingstone,2023-03-09T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.0
753039,Dean Pool - Kingstone,2023-03-09T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.8
753039,Dean Pool - Kingstone,2023-03-09T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
753039,Dean Pool - Kingstone,2023-03-09T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
753039,Dean Pool - Kingstone,2023-03-09T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.3
753039,Dean Pool - Kingstone,2023-03-09T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.89
753039,Dean Pool - Kingstone,2023-03-09T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.19
753039,Dean Pool - Kingstone,2023-03-09T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.84
753039,Dean Pool - Kingstone,2023-03-09T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,46.8
753039,Dean Pool - Kingstone,2023-03-09T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,70.9
753039,Dean Pool - Kingstone,2023-03-09T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.1
753039,Dean Pool - Kingstone,2023-03-09T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.0
753039,Dean Pool - Kingstone,2023-03-09T08:00:00.000+00:00,transformer,,Temperature,C,10.3
753039,Dean Pool - Kingstone,2023-03-09T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
753039,Dean Pool - Kingstone,2023-03-09T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
753039,Dean Pool - Kingstone,2023-03-09T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
753039,Dean Pool - Kingstone,2023-03-09T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
753039,Dean Pool - Kingstone,2023-03-09T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
753039,Dean Pool - Kingstone,2023-03-09T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
753039,Dean Pool - Kingstone,2023-03-09T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
753039,Dean Pool - Kingstone,2023-03-09T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
753039,Dean Pool - Kingstone,2023-03-09T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
753039,Dean Pool - Kingstone,2023-03-09T08:00:00.000+00:00,busbar,,L3 Active Power,kW,23.74
753039,Dean Pool - Kingstone,2023-03-09T08:00:00.000+00:00,busbar,,L2 Active Power,kW,11.34
753039,Dean Pool - Kingstone,2023-03-09T08:00:00.000+00:00,busbar,,L1 Active Power,kW,7.07
753039,Dean Pool - Kingstone,2023-03-09T08:00:00.000+00:00,busbar,,N Current (RMS),A,69.4
753039,Dean Pool - Kingstone,2023-03-09T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
753039,Dean Pool - Kingstone,2023-03-09T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.3
753039,Dean Pool - Kingstone,2023-03-09T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.2
753039,Dean Pool - Kingstone,2023-03-09T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
753039,Dean Pool - Kingstone,2023-03-09T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
753039,Dean Pool - Kingstone,2023-03-09T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.3
753039,Dean Pool - Kingstone,2023-03-09T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.59
753039,Dean Pool - Kingstone,2023-03-09T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.41
753039,Dean Pool - Kingstone,2023-03-09T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.25
753039,Dean Pool - Kingstone,2023-03-09T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,15.2
753039,Dean Pool - Kingstone,2023-03-09T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.0
753039,Dean Pool - Kingstone,2023-03-09T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.0
753039,Dean Pool - Kingstone,2023-03-09T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.0
753039,Dean Pool - Kingstone,2023-03-09T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.99
753039,Dean Pool - Kingstone,2023-03-09T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.07
753039,Dean Pool - Kingstone,2023-03-09T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.28
753039,Dean Pool - Kingstone,2023-03-09T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.22
753039,Dean Pool - Kingstone,2023-03-09T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.47
753039,Dean Pool - Kingstone,2023-03-09T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.63
753039,Dean Pool - Kingstone,2023-03-09T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,27.8
753039,Dean Pool - Kingstone,2023-03-09T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.0
753039,Dean Pool - Kingstone,2023-03-09T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.6
753039,Dean Pool - Kingstone,2023-03-09T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.7
753039,Dean Pool - Kingstone,2023-03-09T07:50:00.000+00:00,transformer,,Temperature,C,10.3
753039,Dean Pool - Kingstone,2023-03-09T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
753039,Dean Pool - Kingstone,2023-03-09T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
753039,Dean Pool - Kingstone,2023-03-09T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
753039,Dean Pool - Kingstone,2023-03-09T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
753039,Dean Pool - Kingstone,2023-03-09T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
753039,Dean Pool - Kingstone,2023-03-09T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
753039,Dean Pool - Kingstone,2023-03-09T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
753039,Dean Pool - Kingstone,2023-03-09T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
753039,Dean Pool - Kingstone,2023-03-09T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
753039,Dean Pool - Kingstone,2023-03-09T07:50:00.000+00:00,busbar,,L3 Active Power,kW,14.82
753039,Dean Pool - Kingstone,2023-03-09T07:50:00.000+00:00,busbar,,L2 Active Power,kW,10.89
753039,Dean Pool - Kingstone,2023-03-09T07:50:00.000+00:00,busbar,,L1 Active Power,kW,9.87
753039,Dean Pool - Kingstone,2023-03-09T07:50:00.000+00:00,busbar,,N Current (RMS),A,39.5
753039,Dean Pool - Kingstone,2023-03-09T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
753039,Dean Pool - Kingstone,2023-03-09T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
753039,Dean Pool - Kingstone,2023-03-09T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
753039,Dean Pool - Kingstone,2023-03-09T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
753039,Dean Pool - Kingstone,2023-03-09T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
753039,Dean Pool - Kingstone,2023-03-09T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.8
753039,Dean Pool - Kingstone,2023-03-09T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.74
753039,Dean Pool - Kingstone,2023-03-09T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.0
753039,Dean Pool - Kingstone,2023-03-09T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.38
753039,Dean Pool - Kingstone,2023-03-09T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,20.1
753039,Dean Pool - Kingstone,2023-03-09T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.3
753039,Dean Pool - Kingstone,2023-03-09T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.3
753039,Dean Pool - Kingstone,2023-03-09T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.8
753039,Dean Pool - Kingstone,2023-03-09T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.95
753039,Dean Pool - Kingstone,2023-03-09T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.18
753039,Dean Pool - Kingstone,2023-03-09T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.19
753039,Dean Pool - Kingstone,2023-03-09T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.48
753039,Dean Pool - Kingstone,2023-03-09T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.9
753039,Dean Pool - Kingstone,2023-03-09T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.31
753039,Dean Pool - Kingstone,2023-03-09T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,47.7
753039,Dean Pool - Kingstone,2023-03-09T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,65.7
753039,Dean Pool - Kingstone,2023-03-09T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.0
753039,Dean Pool - Kingstone,2023-03-09T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.8
753039,Dean Pool - Kingstone,2023-03-09T07:40:00.000+00:00,transformer,,Temperature,C,10.3
753039,Dean Pool - Kingstone,2023-03-09T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
753039,Dean Pool - Kingstone,2023-03-09T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
753039,Dean Pool - Kingstone,2023-03-09T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
753039,Dean Pool - Kingstone,2023-03-09T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
753039,Dean Pool - Kingstone,2023-03-09T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
753039,Dean Pool - Kingstone,2023-03-09T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
753039,Dean Pool - Kingstone,2023-03-09T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
753039,Dean Pool - Kingstone,2023-03-09T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
753039,Dean Pool - Kingstone,2023-03-09T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
753039,Dean Pool - Kingstone,2023-03-09T07:40:00.000+00:00,busbar,,L3 Active Power,kW,21.22
753039,Dean Pool - Kingstone,2023-03-09T07:40:00.000+00:00,busbar,,L2 Active Power,kW,11.9
753039,Dean Pool - Kingstone,2023-03-09T07:40:00.000+00:00,busbar,,L1 Active Power,kW,7.69
753039,Dean Pool - Kingstone,2023-03-09T07:40:00.000+00:00,busbar,,N Current (RMS),A,63.0
753039,Dean Pool - Kingstone,2023-03-09T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
753039,Dean Pool - Kingstone,2023-03-09T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
