Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753039,Dean Pool - Kingstone,2023-03-09T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.1
753039,Dean Pool - Kingstone,2023-03-09T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.06
753039,Dean Pool - Kingstone,2023-03-09T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
753039,Dean Pool - Kingstone,2023-03-09T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.3
753039,Dean Pool - Kingstone,2023-03-09T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.46
753039,Dean Pool - Kingstone,2023-03-09T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.08
753039,Dean Pool - Kingstone,2023-03-09T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.1
753039,Dean Pool - Kingstone,2023-03-09T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,19.7
753039,Dean Pool - Kingstone,2023-03-09T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.6
753039,Dean Pool - Kingstone,2023-03-09T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.2
753039,Dean Pool - Kingstone,2023-03-09T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.7
753039,Dean Pool - Kingstone,2023-03-09T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
753039,Dean Pool - Kingstone,2023-03-09T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.14
753039,Dean Pool - Kingstone,2023-03-09T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
753039,Dean Pool - Kingstone,2023-03-09T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.94
753039,Dean Pool - Kingstone,2023-03-09T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.5
753039,Dean Pool - Kingstone,2023-03-09T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.77
753039,Dean Pool - Kingstone,2023-03-09T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,21.7
753039,Dean Pool - Kingstone,2023-03-09T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.6
753039,Dean Pool - Kingstone,2023-03-09T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.2
753039,Dean Pool - Kingstone,2023-03-09T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.3
753039,Dean Pool - Kingstone,2023-03-09T07:30:00.000+00:00,transformer,,Temperature,C,10.3
753039,Dean Pool - Kingstone,2023-03-09T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
753039,Dean Pool - Kingstone,2023-03-09T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.97
753039,Dean Pool - Kingstone,2023-03-09T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
753039,Dean Pool - Kingstone,2023-03-09T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
753039,Dean Pool - Kingstone,2023-03-09T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
753039,Dean Pool - Kingstone,2023-03-09T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.73
753039,Dean Pool - Kingstone,2023-03-09T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
753039,Dean Pool - Kingstone,2023-03-09T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
753039,Dean Pool - Kingstone,2023-03-09T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
753039,Dean Pool - Kingstone,2023-03-09T07:30:00.000+00:00,busbar,,L3 Active Power,kW,15.4
753039,Dean Pool - Kingstone,2023-03-09T07:30:00.000+00:00,busbar,,L2 Active Power,kW,13.58
753039,Dean Pool - Kingstone,2023-03-09T07:30:00.000+00:00,busbar,,L1 Active Power,kW,9.87
753039,Dean Pool - Kingstone,2023-03-09T07:30:00.000+00:00,busbar,,N Current (RMS),A,37.2
753039,Dean Pool - Kingstone,2023-03-09T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
753039,Dean Pool - Kingstone,2023-03-09T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.1
753039,Dean Pool - Kingstone,2023-03-09T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.3
753039,Dean Pool - Kingstone,2023-03-09T07:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
753039,Dean Pool - Kingstone,2023-03-09T07:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
753039,Dean Pool - Kingstone,2023-03-09T07:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
753039,Dean Pool - Kingstone,2023-03-09T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.89
753039,Dean Pool - Kingstone,2023-03-09T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.16
753039,Dean Pool - Kingstone,2023-03-09T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.52
753039,Dean Pool - Kingstone,2023-03-09T07:20:00.000+00:00,feeder,4.0,N Current (RMS),A,18.7
753039,Dean Pool - Kingstone,2023-03-09T07:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.0
753039,Dean Pool - Kingstone,2023-03-09T07:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.3
753039,Dean Pool - Kingstone,2023-03-09T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.5
753039,Dean Pool - Kingstone,2023-03-09T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
753039,Dean Pool - Kingstone,2023-03-09T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.15
753039,Dean Pool - Kingstone,2023-03-09T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.01
753039,Dean Pool - Kingstone,2023-03-09T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.66
753039,Dean Pool - Kingstone,2023-03-09T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.01
753039,Dean Pool - Kingstone,2023-03-09T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.61
753039,Dean Pool - Kingstone,2023-03-09T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,26.0
753039,Dean Pool - Kingstone,2023-03-09T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.2
753039,Dean Pool - Kingstone,2023-03-09T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.1
753039,Dean Pool - Kingstone,2023-03-09T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.9
753039,Dean Pool - Kingstone,2023-03-09T07:20:00.000+00:00,transformer,,Temperature,C,10.3
753039,Dean Pool - Kingstone,2023-03-09T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
753039,Dean Pool - Kingstone,2023-03-09T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.54
753039,Dean Pool - Kingstone,2023-03-09T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
753039,Dean Pool - Kingstone,2023-03-09T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
753039,Dean Pool - Kingstone,2023-03-09T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
753039,Dean Pool - Kingstone,2023-03-09T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.99
753039,Dean Pool - Kingstone,2023-03-09T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
753039,Dean Pool - Kingstone,2023-03-09T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
753039,Dean Pool - Kingstone,2023-03-09T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
753039,Dean Pool - Kingstone,2023-03-09T07:20:00.000+00:00,busbar,,L3 Active Power,kW,11.55
753039,Dean Pool - Kingstone,2023-03-09T07:20:00.000+00:00,busbar,,L2 Active Power,kW,15.18
753039,Dean Pool - Kingstone,2023-03-09T07:20:00.000+00:00,busbar,,L1 Active Power,kW,12.14
753039,Dean Pool - Kingstone,2023-03-09T07:20:00.000+00:00,busbar,,N Current (RMS),A,31.6
753039,Dean Pool - Kingstone,2023-03-09T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
753039,Dean Pool - Kingstone,2023-03-09T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
753039,Dean Pool - Kingstone,2023-03-09T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.5
753039,Dean Pool - Kingstone,2023-03-09T07:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.92
753039,Dean Pool - Kingstone,2023-03-09T07:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
753039,Dean Pool - Kingstone,2023-03-09T07:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.1
753039,Dean Pool - Kingstone,2023-03-09T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.09
753039,Dean Pool - Kingstone,2023-03-09T07:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.8
753039,Dean Pool - Kingstone,2023-03-09T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.87
753039,Dean Pool - Kingstone,2023-03-09T07:10:00.000+00:00,feeder,4.0,N Current (RMS),A,14.0
753039,Dean Pool - Kingstone,2023-03-09T07:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.2
753039,Dean Pool - Kingstone,2023-03-09T07:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.3
753039,Dean Pool - Kingstone,2023-03-09T07:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.0
753039,Dean Pool - Kingstone,2023-03-09T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.86
753039,Dean Pool - Kingstone,2023-03-09T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
753039,Dean Pool - Kingstone,2023-03-09T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.18
753039,Dean Pool - Kingstone,2023-03-09T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.09
753039,Dean Pool - Kingstone,2023-03-09T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.92
753039,Dean Pool - Kingstone,2023-03-09T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.24
753039,Dean Pool - Kingstone,2023-03-09T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,30.2
753039,Dean Pool - Kingstone,2023-03-09T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.0
753039,Dean Pool - Kingstone,2023-03-09T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.6
753039,Dean Pool - Kingstone,2023-03-09T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.5
753039,Dean Pool - Kingstone,2023-03-09T07:10:00.000+00:00,transformer,,Temperature,C,10.3
753039,Dean Pool - Kingstone,2023-03-09T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
753039,Dean Pool - Kingstone,2023-03-09T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
753039,Dean Pool - Kingstone,2023-03-09T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
753039,Dean Pool - Kingstone,2023-03-09T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
753039,Dean Pool - Kingstone,2023-03-09T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
753039,Dean Pool - Kingstone,2023-03-09T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.5
753039,Dean Pool - Kingstone,2023-03-09T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
753039,Dean Pool - Kingstone,2023-03-09T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
753039,Dean Pool - Kingstone,2023-03-09T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
753039,Dean Pool - Kingstone,2023-03-09T07:10:00.000+00:00,busbar,,L3 Active Power,kW,11.18
753039,Dean Pool - Kingstone,2023-03-09T07:10:00.000+00:00,busbar,,L2 Active Power,kW,16.72
753039,Dean Pool - Kingstone,2023-03-09T07:10:00.000+00:00,busbar,,L1 Active Power,kW,9.1
753039,Dean Pool - Kingstone,2023-03-09T07:10:00.000+00:00,busbar,,N Current (RMS),A,39.3
753039,Dean Pool - Kingstone,2023-03-09T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
753039,Dean Pool - Kingstone,2023-03-09T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
753039,Dean Pool - Kingstone,2023-03-09T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.0
753039,Dean Pool - Kingstone,2023-03-09T07:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.86
753039,Dean Pool - Kingstone,2023-03-09T07:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
753039,Dean Pool - Kingstone,2023-03-09T07:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.39
753039,Dean Pool - Kingstone,2023-03-09T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.86
753039,Dean Pool - Kingstone,2023-03-09T07:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.38
753039,Dean Pool - Kingstone,2023-03-09T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.66
753039,Dean Pool - Kingstone,2023-03-09T07:00:00.000+00:00,feeder,4.0,N Current (RMS),A,19.7
753039,Dean Pool - Kingstone,2023-03-09T07:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.6
753039,Dean Pool - Kingstone,2023-03-09T07:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.6
753039,Dean Pool - Kingstone,2023-03-09T07:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.5
753039,Dean Pool - Kingstone,2023-03-09T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.03
753039,Dean Pool - Kingstone,2023-03-09T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
753039,Dean Pool - Kingstone,2023-03-09T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.24
753039,Dean Pool - Kingstone,2023-03-09T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.63
753039,Dean Pool - Kingstone,2023-03-09T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.01
753039,Dean Pool - Kingstone,2023-03-09T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.2
753039,Dean Pool - Kingstone,2023-03-09T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,21.3
753039,Dean Pool - Kingstone,2023-03-09T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.4
753039,Dean Pool - Kingstone,2023-03-09T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.9
753039,Dean Pool - Kingstone,2023-03-09T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.5
753039,Dean Pool - Kingstone,2023-03-09T07:00:00.000+00:00,transformer,,Temperature,C,10.4
753039,Dean Pool - Kingstone,2023-03-09T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
753039,Dean Pool - Kingstone,2023-03-09T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
753039,Dean Pool - Kingstone,2023-03-09T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
753039,Dean Pool - Kingstone,2023-03-09T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
753039,Dean Pool - Kingstone,2023-03-09T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
753039,Dean Pool - Kingstone,2023-03-09T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
753039,Dean Pool - Kingstone,2023-03-09T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
753039,Dean Pool - Kingstone,2023-03-09T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
753039,Dean Pool - Kingstone,2023-03-09T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
753039,Dean Pool - Kingstone,2023-03-09T07:00:00.000+00:00,busbar,,L3 Active Power,kW,11.49
753039,Dean Pool - Kingstone,2023-03-09T07:00:00.000+00:00,busbar,,L2 Active Power,kW,9.39
753039,Dean Pool - Kingstone,2023-03-09T07:00:00.000+00:00,busbar,,L1 Active Power,kW,10.86
753039,Dean Pool - Kingstone,2023-03-09T07:00:00.000+00:00,busbar,,N Current (RMS),A,31.6
753039,Dean Pool - Kingstone,2023-03-09T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.3
753039,Dean Pool - Kingstone,2023-03-09T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
753039,Dean Pool - Kingstone,2023-03-09T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.1
753039,Dean Pool - Kingstone,2023-03-09T06:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.82
753039,Dean Pool - Kingstone,2023-03-09T06:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
753039,Dean Pool - Kingstone,2023-03-09T06:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.18
753039,Dean Pool - Kingstone,2023-03-09T06:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.68
753039,Dean Pool - Kingstone,2023-03-09T06:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.95
753039,Dean Pool - Kingstone,2023-03-09T06:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.25
753039,Dean Pool - Kingstone,2023-03-09T06:50:00.000+00:00,feeder,4.0,N Current (RMS),A,15.6
753039,Dean Pool - Kingstone,2023-03-09T06:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.8
753039,Dean Pool - Kingstone,2023-03-09T06:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.6
753039,Dean Pool - Kingstone,2023-03-09T06:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.2
753039,Dean Pool - Kingstone,2023-03-09T06:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.14
753039,Dean Pool - Kingstone,2023-03-09T06:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
753039,Dean Pool - Kingstone,2023-03-09T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.25
753039,Dean Pool - Kingstone,2023-03-09T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.58
753039,Dean Pool - Kingstone,2023-03-09T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.46
753039,Dean Pool - Kingstone,2023-03-09T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.77
753039,Dean Pool - Kingstone,2023-03-09T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,17.4
753039,Dean Pool - Kingstone,2023-03-09T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.8
753039,Dean Pool - Kingstone,2023-03-09T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.4
753039,Dean Pool - Kingstone,2023-03-09T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.0
753039,Dean Pool - Kingstone,2023-03-09T06:50:00.000+00:00,transformer,,Temperature,C,10.4
753039,Dean Pool - Kingstone,2023-03-09T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
753039,Dean Pool - Kingstone,2023-03-09T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.41
753039,Dean Pool - Kingstone,2023-03-09T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
753039,Dean Pool - Kingstone,2023-03-09T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
753039,Dean Pool - Kingstone,2023-03-09T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
753039,Dean Pool - Kingstone,2023-03-09T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.35
753039,Dean Pool - Kingstone,2023-03-09T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
753039,Dean Pool - Kingstone,2023-03-09T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
753039,Dean Pool - Kingstone,2023-03-09T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
753039,Dean Pool - Kingstone,2023-03-09T06:50:00.000+00:00,busbar,,L3 Active Power,kW,10.26
753039,Dean Pool - Kingstone,2023-03-09T06:50:00.000+00:00,busbar,,L2 Active Power,kW,8.41
753039,Dean Pool - Kingstone,2023-03-09T06:50:00.000+00:00,busbar,,L1 Active Power,kW,10.02
753039,Dean Pool - Kingstone,2023-03-09T06:50:00.000+00:00,busbar,,N Current (RMS),A,29.3
753039,Dean Pool - Kingstone,2023-03-09T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
753039,Dean Pool - Kingstone,2023-03-09T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
753039,Dean Pool - Kingstone,2023-03-09T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
753039,Dean Pool - Kingstone,2023-03-09T06:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.9
753039,Dean Pool - Kingstone,2023-03-09T06:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
753039,Dean Pool - Kingstone,2023-03-09T06:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.09
753039,Dean Pool - Kingstone,2023-03-09T06:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.1
753039,Dean Pool - Kingstone,2023-03-09T06:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.64
753039,Dean Pool - Kingstone,2023-03-09T06:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.14
753039,Dean Pool - Kingstone,2023-03-09T06:40:00.000+00:00,feeder,4.0,N Current (RMS),A,18.1
753039,Dean Pool - Kingstone,2023-03-09T06:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.5
753039,Dean Pool - Kingstone,2023-03-09T06:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.1
753039,Dean Pool - Kingstone,2023-03-09T06:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.1
753039,Dean Pool - Kingstone,2023-03-09T06:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
753039,Dean Pool - Kingstone,2023-03-09T06:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
753039,Dean Pool - Kingstone,2023-03-09T06:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.41
753039,Dean Pool - Kingstone,2023-03-09T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.39
753039,Dean Pool - Kingstone,2023-03-09T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.09
753039,Dean Pool - Kingstone,2023-03-09T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.12
753039,Dean Pool - Kingstone,2023-03-09T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,24.5
753039,Dean Pool - Kingstone,2023-03-09T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.7
753039,Dean Pool - Kingstone,2023-03-09T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.2
753039,Dean Pool - Kingstone,2023-03-09T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.2
753039,Dean Pool - Kingstone,2023-03-09T06:40:00.000+00:00,transformer,,Temperature,C,10.4
753039,Dean Pool - Kingstone,2023-03-09T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
753039,Dean Pool - Kingstone,2023-03-09T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.21
753039,Dean Pool - Kingstone,2023-03-09T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
753039,Dean Pool - Kingstone,2023-03-09T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
753039,Dean Pool - Kingstone,2023-03-09T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
753039,Dean Pool - Kingstone,2023-03-09T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.37
753039,Dean Pool - Kingstone,2023-03-09T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
753039,Dean Pool - Kingstone,2023-03-09T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
753039,Dean Pool - Kingstone,2023-03-09T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
753039,Dean Pool - Kingstone,2023-03-09T06:40:00.000+00:00,busbar,,L3 Active Power,kW,13.5
753039,Dean Pool - Kingstone,2023-03-09T06:40:00.000+00:00,busbar,,L2 Active Power,kW,8.73
753039,Dean Pool - Kingstone,2023-03-09T06:40:00.000+00:00,busbar,,L1 Active Power,kW,9.26
753039,Dean Pool - Kingstone,2023-03-09T06:40:00.000+00:00,busbar,,N Current (RMS),A,38.4
753039,Dean Pool - Kingstone,2023-03-09T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
753039,Dean Pool - Kingstone,2023-03-09T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.7
753039,Dean Pool - Kingstone,2023-03-09T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.7
753039,Dean Pool - Kingstone,2023-03-09T06:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
753039,Dean Pool - Kingstone,2023-03-09T06:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
753039,Dean Pool - Kingstone,2023-03-09T06:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.87
753039,Dean Pool - Kingstone,2023-03-09T06:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.26
753039,Dean Pool - Kingstone,2023-03-09T06:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.6
753039,Dean Pool - Kingstone,2023-03-09T06:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.57
753039,Dean Pool - Kingstone,2023-03-09T06:30:00.000+00:00,feeder,4.0,N Current (RMS),A,18.4
753039,Dean Pool - Kingstone,2023-03-09T06:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.4
753039,Dean Pool - Kingstone,2023-03-09T06:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.2
753039,Dean Pool - Kingstone,2023-03-09T06:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.1
753039,Dean Pool - Kingstone,2023-03-09T06:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.05
753039,Dean Pool - Kingstone,2023-03-09T06:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
753039,Dean Pool - Kingstone,2023-03-09T06:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.35
753039,Dean Pool - Kingstone,2023-03-09T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.34
753039,Dean Pool - Kingstone,2023-03-09T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.89
753039,Dean Pool - Kingstone,2023-03-09T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.44
753039,Dean Pool - Kingstone,2023-03-09T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,30.9
753039,Dean Pool - Kingstone,2023-03-09T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.0
753039,Dean Pool - Kingstone,2023-03-09T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.7
753039,Dean Pool - Kingstone,2023-03-09T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.7
753039,Dean Pool - Kingstone,2023-03-09T06:30:00.000+00:00,transformer,,Temperature,C,10.4
753039,Dean Pool - Kingstone,2023-03-09T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
753039,Dean Pool - Kingstone,2023-03-09T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
753039,Dean Pool - Kingstone,2023-03-09T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
753039,Dean Pool - Kingstone,2023-03-09T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
753039,Dean Pool - Kingstone,2023-03-09T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
753039,Dean Pool - Kingstone,2023-03-09T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
753039,Dean Pool - Kingstone,2023-03-09T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
753039,Dean Pool - Kingstone,2023-03-09T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
753039,Dean Pool - Kingstone,2023-03-09T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
753039,Dean Pool - Kingstone,2023-03-09T06:30:00.000+00:00,busbar,,L3 Active Power,kW,17.59
753039,Dean Pool - Kingstone,2023-03-09T06:30:00.000+00:00,busbar,,L2 Active Power,kW,7.49
753039,Dean Pool - Kingstone,2023-03-09T06:30:00.000+00:00,busbar,,L1 Active Power,kW,10.01
753039,Dean Pool - Kingstone,2023-03-09T06:30:00.000+00:00,busbar,,N Current (RMS),A,46.5
753039,Dean Pool - Kingstone,2023-03-09T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
753039,Dean Pool - Kingstone,2023-03-09T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.4
753039,Dean Pool - Kingstone,2023-03-09T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
753039,Dean Pool - Kingstone,2023-03-09T06:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.01
753039,Dean Pool - Kingstone,2023-03-09T06:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
753039,Dean Pool - Kingstone,2023-03-09T06:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.78
753039,Dean Pool - Kingstone,2023-03-09T06:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.75
753039,Dean Pool - Kingstone,2023-03-09T06:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.64
753039,Dean Pool - Kingstone,2023-03-09T06:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.29
753039,Dean Pool - Kingstone,2023-03-09T06:20:00.000+00:00,feeder,4.0,N Current (RMS),A,23.8
753039,Dean Pool - Kingstone,2023-03-09T06:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.7
753039,Dean Pool - Kingstone,2023-03-09T06:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.8
753039,Dean Pool - Kingstone,2023-03-09T06:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.8
753039,Dean Pool - Kingstone,2023-03-09T06:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.33
753039,Dean Pool - Kingstone,2023-03-09T06:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
753039,Dean Pool - Kingstone,2023-03-09T06:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.39
753039,Dean Pool - Kingstone,2023-03-09T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.03
753039,Dean Pool - Kingstone,2023-03-09T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.33
753039,Dean Pool - Kingstone,2023-03-09T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.55
753039,Dean Pool - Kingstone,2023-03-09T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,27.5
753039,Dean Pool - Kingstone,2023-03-09T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.9
753039,Dean Pool - Kingstone,2023-03-09T06:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.2
753039,Dean Pool - Kingstone,2023-03-09T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.8
753039,Dean Pool - Kingstone,2023-03-09T06:20:00.000+00:00,transformer,,Temperature,C,10.4
753039,Dean Pool - Kingstone,2023-03-09T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
753039,Dean Pool - Kingstone,2023-03-09T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
753039,Dean Pool - Kingstone,2023-03-09T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
753039,Dean Pool - Kingstone,2023-03-09T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
753039,Dean Pool - Kingstone,2023-03-09T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
753039,Dean Pool - Kingstone,2023-03-09T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
753039,Dean Pool - Kingstone,2023-03-09T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
753039,Dean Pool - Kingstone,2023-03-09T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
753039,Dean Pool - Kingstone,2023-03-09T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
753039,Dean Pool - Kingstone,2023-03-09T06:20:00.000+00:00,busbar,,L3 Active Power,kW,17.79
753039,Dean Pool - Kingstone,2023-03-09T06:20:00.000+00:00,busbar,,L2 Active Power,kW,6.98
753039,Dean Pool - Kingstone,2023-03-09T06:20:00.000+00:00,busbar,,L1 Active Power,kW,8.84
753039,Dean Pool - Kingstone,2023-03-09T06:20:00.000+00:00,busbar,,N Current (RMS),A,49.5
753039,Dean Pool - Kingstone,2023-03-09T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.1
753039,Dean Pool - Kingstone,2023-03-09T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.2
753039,Dean Pool - Kingstone,2023-03-09T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.2
753039,Dean Pool - Kingstone,2023-03-09T06:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
753039,Dean Pool - Kingstone,2023-03-09T06:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.81
753039,Dean Pool - Kingstone,2023-03-09T06:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.77
753039,Dean Pool - Kingstone,2023-03-09T06:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.9
753039,Dean Pool - Kingstone,2023-03-09T06:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.5
753039,Dean Pool - Kingstone,2023-03-09T06:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.15
753039,Dean Pool - Kingstone,2023-03-09T06:10:00.000+00:00,feeder,4.0,N Current (RMS),A,30.0
753039,Dean Pool - Kingstone,2023-03-09T06:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.2
753039,Dean Pool - Kingstone,2023-03-09T06:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.8
753039,Dean Pool - Kingstone,2023-03-09T06:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.9
753039,Dean Pool - Kingstone,2023-03-09T06:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.63
753039,Dean Pool - Kingstone,2023-03-09T06:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
753039,Dean Pool - Kingstone,2023-03-09T06:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.49
753039,Dean Pool - Kingstone,2023-03-09T06:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.13
753039,Dean Pool - Kingstone,2023-03-09T06:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.4
753039,Dean Pool - Kingstone,2023-03-09T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.53
753039,Dean Pool - Kingstone,2023-03-09T06:10:00.000+00:00,feeder,3.0,N Current (RMS),A,19.4
753039,Dean Pool - Kingstone,2023-03-09T06:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.2
753039,Dean Pool - Kingstone,2023-03-09T06:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.6
753039,Dean Pool - Kingstone,2023-03-09T06:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.8
753039,Dean Pool - Kingstone,2023-03-09T06:10:00.000+00:00,transformer,,Temperature,C,10.4
753039,Dean Pool - Kingstone,2023-03-09T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
753039,Dean Pool - Kingstone,2023-03-09T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
753039,Dean Pool - Kingstone,2023-03-09T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
753039,Dean Pool - Kingstone,2023-03-09T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
753039,Dean Pool - Kingstone,2023-03-09T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
753039,Dean Pool - Kingstone,2023-03-09T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
753039,Dean Pool - Kingstone,2023-03-09T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
753039,Dean Pool - Kingstone,2023-03-09T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
753039,Dean Pool - Kingstone,2023-03-09T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
753039,Dean Pool - Kingstone,2023-03-09T06:10:00.000+00:00,busbar,,L3 Active Power,kW,16.03
753039,Dean Pool - Kingstone,2023-03-09T06:10:00.000+00:00,busbar,,L2 Active Power,kW,6.9
753039,Dean Pool - Kingstone,2023-03-09T06:10:00.000+00:00,busbar,,L1 Active Power,kW,9.68
753039,Dean Pool - Kingstone,2023-03-09T06:10:00.000+00:00,busbar,,N Current (RMS),A,43.0
753039,Dean Pool - Kingstone,2023-03-09T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.9
753039,Dean Pool - Kingstone,2023-03-09T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.0
753039,Dean Pool - Kingstone,2023-03-09T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
753039,Dean Pool - Kingstone,2023-03-09T06:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.79
753039,Dean Pool - Kingstone,2023-03-09T06:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.69
753039,Dean Pool - Kingstone,2023-03-09T06:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.84
753039,Dean Pool - Kingstone,2023-03-09T06:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.49
753039,Dean Pool - Kingstone,2023-03-09T06:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.26
753039,Dean Pool - Kingstone,2023-03-09T06:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.27
753039,Dean Pool - Kingstone,2023-03-09T06:00:00.000+00:00,feeder,4.0,N Current (RMS),A,14.8
753039,Dean Pool - Kingstone,2023-03-09T06:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.6
753039,Dean Pool - Kingstone,2023-03-09T06:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.8
753039,Dean Pool - Kingstone,2023-03-09T06:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.9
753039,Dean Pool - Kingstone,2023-03-09T06:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.48
753039,Dean Pool - Kingstone,2023-03-09T06:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.13
753039,Dean Pool - Kingstone,2023-03-09T06:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.57
753039,Dean Pool - Kingstone,2023-03-09T06:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.71
753039,Dean Pool - Kingstone,2023-03-09T06:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.49
753039,Dean Pool - Kingstone,2023-03-09T06:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.85
753039,Dean Pool - Kingstone,2023-03-09T06:00:00.000+00:00,feeder,3.0,N Current (RMS),A,20.2
753039,Dean Pool - Kingstone,2023-03-09T06:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.5
753039,Dean Pool - Kingstone,2023-03-09T06:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.3
753039,Dean Pool - Kingstone,2023-03-09T06:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.6
753039,Dean Pool - Kingstone,2023-03-09T06:00:00.000+00:00,transformer,,Temperature,C,10.4
753039,Dean Pool - Kingstone,2023-03-09T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
753039,Dean Pool - Kingstone,2023-03-09T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
753039,Dean Pool - Kingstone,2023-03-09T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
753039,Dean Pool - Kingstone,2023-03-09T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
753039,Dean Pool - Kingstone,2023-03-09T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
753039,Dean Pool - Kingstone,2023-03-09T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
753039,Dean Pool - Kingstone,2023-03-09T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
753039,Dean Pool - Kingstone,2023-03-09T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
753039,Dean Pool - Kingstone,2023-03-09T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
753039,Dean Pool - Kingstone,2023-03-09T06:00:00.000+00:00,busbar,,L3 Active Power,kW,10.19
753039,Dean Pool - Kingstone,2023-03-09T06:00:00.000+00:00,busbar,,L2 Active Power,kW,7.75
753039,Dean Pool - Kingstone,2023-03-09T06:00:00.000+00:00,busbar,,L1 Active Power,kW,9.12
753039,Dean Pool - Kingstone,2023-03-09T06:00:00.000+00:00,busbar,,N Current (RMS),A,25.2
753039,Dean Pool - Kingstone,2023-03-09T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
753039,Dean Pool - Kingstone,2023-03-09T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
753039,Dean Pool - Kingstone,2023-03-09T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.8
753039,Dean Pool - Kingstone,2023-03-09T05:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
753039,Dean Pool - Kingstone,2023-03-09T05:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.65
753039,Dean Pool - Kingstone,2023-03-09T05:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
753039,Dean Pool - Kingstone,2023-03-09T05:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.83
753039,Dean Pool - Kingstone,2023-03-09T05:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.51
753039,Dean Pool - Kingstone,2023-03-09T05:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.1
753039,Dean Pool - Kingstone,2023-03-09T05:50:00.000+00:00,feeder,4.0,N Current (RMS),A,18.7
753039,Dean Pool - Kingstone,2023-03-09T05:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.4
753039,Dean Pool - Kingstone,2023-03-09T05:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.3
753039,Dean Pool - Kingstone,2023-03-09T05:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.5
753039,Dean Pool - Kingstone,2023-03-09T05:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.32
753039,Dean Pool - Kingstone,2023-03-09T05:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
753039,Dean Pool - Kingstone,2023-03-09T05:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.63
753039,Dean Pool - Kingstone,2023-03-09T05:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.03
753039,Dean Pool - Kingstone,2023-03-09T05:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.06
753039,Dean Pool - Kingstone,2023-03-09T05:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.96
753039,Dean Pool - Kingstone,2023-03-09T05:50:00.000+00:00,feeder,3.0,N Current (RMS),A,58.7
753039,Dean Pool - Kingstone,2023-03-09T05:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.0
753039,Dean Pool - Kingstone,2023-03-09T05:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,78.3
753039,Dean Pool - Kingstone,2023-03-09T05:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.2
753039,Dean Pool - Kingstone,2023-03-09T05:50:00.000+00:00,transformer,,Temperature,C,10.5
753039,Dean Pool - Kingstone,2023-03-09T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
753039,Dean Pool - Kingstone,2023-03-09T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
753039,Dean Pool - Kingstone,2023-03-09T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
753039,Dean Pool - Kingstone,2023-03-09T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
753039,Dean Pool - Kingstone,2023-03-09T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
753039,Dean Pool - Kingstone,2023-03-09T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
753039,Dean Pool - Kingstone,2023-03-09T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
753039,Dean Pool - Kingstone,2023-03-09T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
753039,Dean Pool - Kingstone,2023-03-09T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
753039,Dean Pool - Kingstone,2023-03-09T05:50:00.000+00:00,busbar,,L3 Active Power,kW,9.87
753039,Dean Pool - Kingstone,2023-03-09T05:50:00.000+00:00,busbar,,L2 Active Power,kW,20.57
753039,Dean Pool - Kingstone,2023-03-09T05:50:00.000+00:00,busbar,,L1 Active Power,kW,9.06
753039,Dean Pool - Kingstone,2023-03-09T05:50:00.000+00:00,busbar,,N Current (RMS),A,65.9
753039,Dean Pool - Kingstone,2023-03-09T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.7
753039,Dean Pool - Kingstone,2023-03-09T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.3
753039,Dean Pool - Kingstone,2023-03-09T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.7
753039,Dean Pool - Kingstone,2023-03-09T05:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.08
753039,Dean Pool - Kingstone,2023-03-09T05:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
753039,Dean Pool - Kingstone,2023-03-09T05:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
753039,Dean Pool - Kingstone,2023-03-09T05:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.65
753039,Dean Pool - Kingstone,2023-03-09T05:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.68
753039,Dean Pool - Kingstone,2023-03-09T05:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.35
753039,Dean Pool - Kingstone,2023-03-09T05:40:00.000+00:00,feeder,4.0,N Current (RMS),A,16.8
753039,Dean Pool - Kingstone,2023-03-09T05:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.7
753039,Dean Pool - Kingstone,2023-03-09T05:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.0
753039,Dean Pool - Kingstone,2023-03-09T05:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.6
753039,Dean Pool - Kingstone,2023-03-09T05:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.14
753039,Dean Pool - Kingstone,2023-03-09T05:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.86
753039,Dean Pool - Kingstone,2023-03-09T05:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.66
753039,Dean Pool - Kingstone,2023-03-09T05:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.81
753039,Dean Pool - Kingstone,2023-03-09T05:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.68
753039,Dean Pool - Kingstone,2023-03-09T05:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.9
753039,Dean Pool - Kingstone,2023-03-09T05:40:00.000+00:00,feeder,3.0,N Current (RMS),A,64.0
753039,Dean Pool - Kingstone,2023-03-09T05:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.1
753039,Dean Pool - Kingstone,2023-03-09T05:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,90.1
753039,Dean Pool - Kingstone,2023-03-09T05:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.8
753039,Dean Pool - Kingstone,2023-03-09T05:40:00.000+00:00,transformer,,Temperature,C,10.5
753039,Dean Pool - Kingstone,2023-03-09T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
753039,Dean Pool - Kingstone,2023-03-09T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
753039,Dean Pool - Kingstone,2023-03-09T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
753039,Dean Pool - Kingstone,2023-03-09T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
753039,Dean Pool - Kingstone,2023-03-09T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
753039,Dean Pool - Kingstone,2023-03-09T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
753039,Dean Pool - Kingstone,2023-03-09T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
753039,Dean Pool - Kingstone,2023-03-09T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
753039,Dean Pool - Kingstone,2023-03-09T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
753039,Dean Pool - Kingstone,2023-03-09T05:40:00.000+00:00,busbar,,L3 Active Power,kW,11.46
753039,Dean Pool - Kingstone,2023-03-09T05:40:00.000+00:00,busbar,,L2 Active Power,kW,27.35
753039,Dean Pool - Kingstone,2023-03-09T05:40:00.000+00:00,busbar,,L1 Active Power,kW,8.25
753039,Dean Pool - Kingstone,2023-03-09T05:40:00.000+00:00,busbar,,N Current (RMS),A,72.4
753039,Dean Pool - Kingstone,2023-03-09T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.9
753039,Dean Pool - Kingstone,2023-03-09T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.9
753039,Dean Pool - Kingstone,2023-03-09T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.6
753039,Dean Pool - Kingstone,2023-03-09T05:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.98
753039,Dean Pool - Kingstone,2023-03-09T05:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
753039,Dean Pool - Kingstone,2023-03-09T05:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.94
753039,Dean Pool - Kingstone,2023-03-09T05:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.98
753039,Dean Pool - Kingstone,2023-03-09T05:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.94
753039,Dean Pool - Kingstone,2023-03-09T05:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.22
753039,Dean Pool - Kingstone,2023-03-09T05:30:00.000+00:00,feeder,4.0,N Current (RMS),A,14.6
753039,Dean Pool - Kingstone,2023-03-09T05:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.6
753039,Dean Pool - Kingstone,2023-03-09T05:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.7
753039,Dean Pool - Kingstone,2023-03-09T05:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.6
753039,Dean Pool - Kingstone,2023-03-09T05:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.27
753039,Dean Pool - Kingstone,2023-03-09T05:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
753039,Dean Pool - Kingstone,2023-03-09T05:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.73
753039,Dean Pool - Kingstone,2023-03-09T05:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.39
753039,Dean Pool - Kingstone,2023-03-09T05:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.57
753039,Dean Pool - Kingstone,2023-03-09T05:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.17
753039,Dean Pool - Kingstone,2023-03-09T05:30:00.000+00:00,feeder,3.0,N Current (RMS),A,67.3
753039,Dean Pool - Kingstone,2023-03-09T05:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.6
753039,Dean Pool - Kingstone,2023-03-09T05:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,89.9
753039,Dean Pool - Kingstone,2023-03-09T05:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.6
753039,Dean Pool - Kingstone,2023-03-09T05:30:00.000+00:00,transformer,,Temperature,C,10.5
753039,Dean Pool - Kingstone,2023-03-09T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
753039,Dean Pool - Kingstone,2023-03-09T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.68
753039,Dean Pool - Kingstone,2023-03-09T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
753039,Dean Pool - Kingstone,2023-03-09T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
753039,Dean Pool - Kingstone,2023-03-09T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
753039,Dean Pool - Kingstone,2023-03-09T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.5
753039,Dean Pool - Kingstone,2023-03-09T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
753039,Dean Pool - Kingstone,2023-03-09T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
753039,Dean Pool - Kingstone,2023-03-09T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
753039,Dean Pool - Kingstone,2023-03-09T05:30:00.000+00:00,busbar,,L3 Active Power,kW,10.37
753039,Dean Pool - Kingstone,2023-03-09T05:30:00.000+00:00,busbar,,L2 Active Power,kW,26.52
753039,Dean Pool - Kingstone,2023-03-09T05:30:00.000+00:00,busbar,,L1 Active Power,kW,7.39
753039,Dean Pool - Kingstone,2023-03-09T05:30:00.000+00:00,busbar,,N Current (RMS),A,72.7
753039,Dean Pool - Kingstone,2023-03-09T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.7
753039,Dean Pool - Kingstone,2023-03-09T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.8
753039,Dean Pool - Kingstone,2023-03-09T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
753039,Dean Pool - Kingstone,2023-03-09T05:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.76
753039,Dean Pool - Kingstone,2023-03-09T05:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.52
753039,Dean Pool - Kingstone,2023-03-09T05:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.79
753039,Dean Pool - Kingstone,2023-03-09T05:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.28
753039,Dean Pool - Kingstone,2023-03-09T05:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.14
753039,Dean Pool - Kingstone,2023-03-09T05:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.84
753039,Dean Pool - Kingstone,2023-03-09T05:20:00.000+00:00,feeder,4.0,N Current (RMS),A,15.5
753039,Dean Pool - Kingstone,2023-03-09T05:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.4
753039,Dean Pool - Kingstone,2023-03-09T05:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.2
753039,Dean Pool - Kingstone,2023-03-09T05:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.6
753039,Dean Pool - Kingstone,2023-03-09T05:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.28
753039,Dean Pool - Kingstone,2023-03-09T05:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
753039,Dean Pool - Kingstone,2023-03-09T05:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.6
753039,Dean Pool - Kingstone,2023-03-09T05:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.76
753039,Dean Pool - Kingstone,2023-03-09T05:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.56
753039,Dean Pool - Kingstone,2023-03-09T05:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.34
753039,Dean Pool - Kingstone,2023-03-09T05:20:00.000+00:00,feeder,3.0,N Current (RMS),A,67.8
753039,Dean Pool - Kingstone,2023-03-09T05:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.0
753039,Dean Pool - Kingstone,2023-03-09T05:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,89.6
753039,Dean Pool - Kingstone,2023-03-09T05:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.9
753039,Dean Pool - Kingstone,2023-03-09T05:20:00.000+00:00,transformer,,Temperature,C,10.5
753039,Dean Pool - Kingstone,2023-03-09T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
753039,Dean Pool - Kingstone,2023-03-09T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
753039,Dean Pool - Kingstone,2023-03-09T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
