Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753039,Dean Pool - Kingstone,2023-03-09T03:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.59
753039,Dean Pool - Kingstone,2023-03-09T03:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.36
753039,Dean Pool - Kingstone,2023-03-09T03:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,24.32
753039,Dean Pool - Kingstone,2023-03-09T03:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.48
753039,Dean Pool - Kingstone,2023-03-09T03:00:00.000+00:00,feeder,3.0,N Current (RMS),A,83.0
753039,Dean Pool - Kingstone,2023-03-09T03:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.3
753039,Dean Pool - Kingstone,2023-03-09T03:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,100.2
753039,Dean Pool - Kingstone,2023-03-09T03:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.1
753039,Dean Pool - Kingstone,2023-03-09T03:00:00.000+00:00,transformer,,Temperature,C,10.6
753039,Dean Pool - Kingstone,2023-03-09T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
753039,Dean Pool - Kingstone,2023-03-09T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
753039,Dean Pool - Kingstone,2023-03-09T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
753039,Dean Pool - Kingstone,2023-03-09T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
753039,Dean Pool - Kingstone,2023-03-09T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
753039,Dean Pool - Kingstone,2023-03-09T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
753039,Dean Pool - Kingstone,2023-03-09T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
753039,Dean Pool - Kingstone,2023-03-09T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
753039,Dean Pool - Kingstone,2023-03-09T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
753039,Dean Pool - Kingstone,2023-03-09T03:00:00.000+00:00,busbar,,L3 Active Power,kW,7.71
753039,Dean Pool - Kingstone,2023-03-09T03:00:00.000+00:00,busbar,,L2 Active Power,kW,29.1
753039,Dean Pool - Kingstone,2023-03-09T03:00:00.000+00:00,busbar,,L1 Active Power,kW,4.48
753039,Dean Pool - Kingstone,2023-03-09T03:00:00.000+00:00,busbar,,N Current (RMS),A,87.9
753039,Dean Pool - Kingstone,2023-03-09T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.7
753039,Dean Pool - Kingstone,2023-03-09T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.1
753039,Dean Pool - Kingstone,2023-03-09T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.8
753039,Dean Pool - Kingstone,2023-03-09T02:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.36
753039,Dean Pool - Kingstone,2023-03-09T02:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.75
753039,Dean Pool - Kingstone,2023-03-09T02:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.28
753039,Dean Pool - Kingstone,2023-03-09T02:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.14
753039,Dean Pool - Kingstone,2023-03-09T02:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.07
753039,Dean Pool - Kingstone,2023-03-09T02:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.16
753039,Dean Pool - Kingstone,2023-03-09T02:50:00.000+00:00,feeder,4.0,N Current (RMS),A,11.4
753039,Dean Pool - Kingstone,2023-03-09T02:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.0
753039,Dean Pool - Kingstone,2023-03-09T02:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.5
753039,Dean Pool - Kingstone,2023-03-09T02:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.0
753039,Dean Pool - Kingstone,2023-03-09T02:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.38
753039,Dean Pool - Kingstone,2023-03-09T02:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
753039,Dean Pool - Kingstone,2023-03-09T02:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.54
753039,Dean Pool - Kingstone,2023-03-09T02:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.99
753039,Dean Pool - Kingstone,2023-03-09T02:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.06
753039,Dean Pool - Kingstone,2023-03-09T02:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.62
753039,Dean Pool - Kingstone,2023-03-09T02:50:00.000+00:00,feeder,3.0,N Current (RMS),A,72.9
753039,Dean Pool - Kingstone,2023-03-09T02:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.5
753039,Dean Pool - Kingstone,2023-03-09T02:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,91.2
753039,Dean Pool - Kingstone,2023-03-09T02:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.7
753039,Dean Pool - Kingstone,2023-03-09T02:50:00.000+00:00,transformer,,Temperature,C,10.6
753039,Dean Pool - Kingstone,2023-03-09T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.15
753039,Dean Pool - Kingstone,2023-03-09T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
753039,Dean Pool - Kingstone,2023-03-09T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
753039,Dean Pool - Kingstone,2023-03-09T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
753039,Dean Pool - Kingstone,2023-03-09T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
753039,Dean Pool - Kingstone,2023-03-09T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
753039,Dean Pool - Kingstone,2023-03-09T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
753039,Dean Pool - Kingstone,2023-03-09T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
753039,Dean Pool - Kingstone,2023-03-09T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
753039,Dean Pool - Kingstone,2023-03-09T02:50:00.000+00:00,busbar,,L3 Active Power,kW,7.13
753039,Dean Pool - Kingstone,2023-03-09T02:50:00.000+00:00,busbar,,L2 Active Power,kW,27.13
753039,Dean Pool - Kingstone,2023-03-09T02:50:00.000+00:00,busbar,,L1 Active Power,kW,4.78
753039,Dean Pool - Kingstone,2023-03-09T02:50:00.000+00:00,busbar,,N Current (RMS),A,81.4
753039,Dean Pool - Kingstone,2023-03-09T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
753039,Dean Pool - Kingstone,2023-03-09T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.4
753039,Dean Pool - Kingstone,2023-03-09T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.7
753039,Dean Pool - Kingstone,2023-03-09T02:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.77
753039,Dean Pool - Kingstone,2023-03-09T02:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.77
753039,Dean Pool - Kingstone,2023-03-09T02:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.37
753039,Dean Pool - Kingstone,2023-03-09T02:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.8
753039,Dean Pool - Kingstone,2023-03-09T02:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.34
753039,Dean Pool - Kingstone,2023-03-09T02:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.1
753039,Dean Pool - Kingstone,2023-03-09T02:40:00.000+00:00,feeder,4.0,N Current (RMS),A,10.3
753039,Dean Pool - Kingstone,2023-03-09T02:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.6
753039,Dean Pool - Kingstone,2023-03-09T02:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.9
753039,Dean Pool - Kingstone,2023-03-09T02:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.2
753039,Dean Pool - Kingstone,2023-03-09T02:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.05
753039,Dean Pool - Kingstone,2023-03-09T02:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
753039,Dean Pool - Kingstone,2023-03-09T02:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.62
753039,Dean Pool - Kingstone,2023-03-09T02:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.55
753039,Dean Pool - Kingstone,2023-03-09T02:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.47
753039,Dean Pool - Kingstone,2023-03-09T02:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.64
753039,Dean Pool - Kingstone,2023-03-09T02:40:00.000+00:00,feeder,3.0,N Current (RMS),A,68.6
753039,Dean Pool - Kingstone,2023-03-09T02:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.4
753039,Dean Pool - Kingstone,2023-03-09T02:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,88.7
753039,Dean Pool - Kingstone,2023-03-09T02:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.8
753039,Dean Pool - Kingstone,2023-03-09T02:40:00.000+00:00,transformer,,Temperature,C,10.6
753039,Dean Pool - Kingstone,2023-03-09T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
753039,Dean Pool - Kingstone,2023-03-09T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
753039,Dean Pool - Kingstone,2023-03-09T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
753039,Dean Pool - Kingstone,2023-03-09T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
753039,Dean Pool - Kingstone,2023-03-09T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
753039,Dean Pool - Kingstone,2023-03-09T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
753039,Dean Pool - Kingstone,2023-03-09T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
753039,Dean Pool - Kingstone,2023-03-09T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
753039,Dean Pool - Kingstone,2023-03-09T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
753039,Dean Pool - Kingstone,2023-03-09T02:40:00.000+00:00,busbar,,L3 Active Power,kW,6.35
753039,Dean Pool - Kingstone,2023-03-09T02:40:00.000+00:00,busbar,,L2 Active Power,kW,24.81
753039,Dean Pool - Kingstone,2023-03-09T02:40:00.000+00:00,busbar,,L1 Active Power,kW,4.75
753039,Dean Pool - Kingstone,2023-03-09T02:40:00.000+00:00,busbar,,N Current (RMS),A,74.5
753039,Dean Pool - Kingstone,2023-03-09T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.8
753039,Dean Pool - Kingstone,2023-03-09T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.0
753039,Dean Pool - Kingstone,2023-03-09T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.0
753039,Dean Pool - Kingstone,2023-03-09T02:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.89
753039,Dean Pool - Kingstone,2023-03-09T02:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
753039,Dean Pool - Kingstone,2023-03-09T02:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.25
753039,Dean Pool - Kingstone,2023-03-09T02:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.78
753039,Dean Pool - Kingstone,2023-03-09T02:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.47
753039,Dean Pool - Kingstone,2023-03-09T02:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.2
753039,Dean Pool - Kingstone,2023-03-09T02:30:00.000+00:00,feeder,4.0,N Current (RMS),A,7.6
753039,Dean Pool - Kingstone,2023-03-09T02:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.8
753039,Dean Pool - Kingstone,2023-03-09T02:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.2
753039,Dean Pool - Kingstone,2023-03-09T02:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.3
753039,Dean Pool - Kingstone,2023-03-09T02:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
753039,Dean Pool - Kingstone,2023-03-09T02:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
753039,Dean Pool - Kingstone,2023-03-09T02:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.57
753039,Dean Pool - Kingstone,2023-03-09T02:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.2
753039,Dean Pool - Kingstone,2023-03-09T02:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.76
753039,Dean Pool - Kingstone,2023-03-09T02:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.66
753039,Dean Pool - Kingstone,2023-03-09T02:30:00.000+00:00,feeder,3.0,N Current (RMS),A,72.2
753039,Dean Pool - Kingstone,2023-03-09T02:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.9
753039,Dean Pool - Kingstone,2023-03-09T02:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,94.2
753039,Dean Pool - Kingstone,2023-03-09T02:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.9
753039,Dean Pool - Kingstone,2023-03-09T02:30:00.000+00:00,transformer,,Temperature,C,10.6
753039,Dean Pool - Kingstone,2023-03-09T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
753039,Dean Pool - Kingstone,2023-03-09T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
753039,Dean Pool - Kingstone,2023-03-09T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
753039,Dean Pool - Kingstone,2023-03-09T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
753039,Dean Pool - Kingstone,2023-03-09T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
753039,Dean Pool - Kingstone,2023-03-09T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
753039,Dean Pool - Kingstone,2023-03-09T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
753039,Dean Pool - Kingstone,2023-03-09T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
753039,Dean Pool - Kingstone,2023-03-09T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
753039,Dean Pool - Kingstone,2023-03-09T02:30:00.000+00:00,busbar,,L3 Active Power,kW,6.98
753039,Dean Pool - Kingstone,2023-03-09T02:30:00.000+00:00,busbar,,L2 Active Power,kW,25.23
753039,Dean Pool - Kingstone,2023-03-09T02:30:00.000+00:00,busbar,,L1 Active Power,kW,4.86
753039,Dean Pool - Kingstone,2023-03-09T02:30:00.000+00:00,busbar,,N Current (RMS),A,75.5
753039,Dean Pool - Kingstone,2023-03-09T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.3
753039,Dean Pool - Kingstone,2023-03-09T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.7
753039,Dean Pool - Kingstone,2023-03-09T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.0
753039,Dean Pool - Kingstone,2023-03-09T02:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.04
753039,Dean Pool - Kingstone,2023-03-09T02:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.85
753039,Dean Pool - Kingstone,2023-03-09T02:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.5
753039,Dean Pool - Kingstone,2023-03-09T02:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.65
753039,Dean Pool - Kingstone,2023-03-09T02:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.02
753039,Dean Pool - Kingstone,2023-03-09T02:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.79
753039,Dean Pool - Kingstone,2023-03-09T02:20:00.000+00:00,feeder,4.0,N Current (RMS),A,7.1
753039,Dean Pool - Kingstone,2023-03-09T02:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.5
753039,Dean Pool - Kingstone,2023-03-09T02:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.9
753039,Dean Pool - Kingstone,2023-03-09T02:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.4
753039,Dean Pool - Kingstone,2023-03-09T02:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.16
753039,Dean Pool - Kingstone,2023-03-09T02:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
753039,Dean Pool - Kingstone,2023-03-09T02:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.53
753039,Dean Pool - Kingstone,2023-03-09T02:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.76
753039,Dean Pool - Kingstone,2023-03-09T02:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.07
753039,Dean Pool - Kingstone,2023-03-09T02:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.03
753039,Dean Pool - Kingstone,2023-03-09T02:20:00.000+00:00,feeder,3.0,N Current (RMS),A,70.4
753039,Dean Pool - Kingstone,2023-03-09T02:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.6
753039,Dean Pool - Kingstone,2023-03-09T02:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,91.2
753039,Dean Pool - Kingstone,2023-03-09T02:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.0
753039,Dean Pool - Kingstone,2023-03-09T02:20:00.000+00:00,transformer,,Temperature,C,10.6
753039,Dean Pool - Kingstone,2023-03-09T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
753039,Dean Pool - Kingstone,2023-03-09T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
753039,Dean Pool - Kingstone,2023-03-09T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
753039,Dean Pool - Kingstone,2023-03-09T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
753039,Dean Pool - Kingstone,2023-03-09T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
753039,Dean Pool - Kingstone,2023-03-09T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
753039,Dean Pool - Kingstone,2023-03-09T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
753039,Dean Pool - Kingstone,2023-03-09T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
753039,Dean Pool - Kingstone,2023-03-09T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
753039,Dean Pool - Kingstone,2023-03-09T02:20:00.000+00:00,busbar,,L3 Active Power,kW,6.41
753039,Dean Pool - Kingstone,2023-03-09T02:20:00.000+00:00,busbar,,L2 Active Power,kW,24.09
753039,Dean Pool - Kingstone,2023-03-09T02:20:00.000+00:00,busbar,,L1 Active Power,kW,4.83
753039,Dean Pool - Kingstone,2023-03-09T02:20:00.000+00:00,busbar,,N Current (RMS),A,72.6
753039,Dean Pool - Kingstone,2023-03-09T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.7
753039,Dean Pool - Kingstone,2023-03-09T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.0
753039,Dean Pool - Kingstone,2023-03-09T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.2
753039,Dean Pool - Kingstone,2023-03-09T02:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.36
753039,Dean Pool - Kingstone,2023-03-09T02:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.1
753039,Dean Pool - Kingstone,2023-03-09T02:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.59
753039,Dean Pool - Kingstone,2023-03-09T02:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.2
753039,Dean Pool - Kingstone,2023-03-09T02:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.72
753039,Dean Pool - Kingstone,2023-03-09T02:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.62
753039,Dean Pool - Kingstone,2023-03-09T02:10:00.000+00:00,feeder,4.0,N Current (RMS),A,6.9
753039,Dean Pool - Kingstone,2023-03-09T02:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.6
753039,Dean Pool - Kingstone,2023-03-09T02:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.7
753039,Dean Pool - Kingstone,2023-03-09T02:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.6
753039,Dean Pool - Kingstone,2023-03-09T02:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.33
753039,Dean Pool - Kingstone,2023-03-09T02:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
753039,Dean Pool - Kingstone,2023-03-09T02:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.64
753039,Dean Pool - Kingstone,2023-03-09T02:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.91
753039,Dean Pool - Kingstone,2023-03-09T02:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,24.84
753039,Dean Pool - Kingstone,2023-03-09T02:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.08
753039,Dean Pool - Kingstone,2023-03-09T02:10:00.000+00:00,feeder,3.0,N Current (RMS),A,81.9
753039,Dean Pool - Kingstone,2023-03-09T02:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.3
753039,Dean Pool - Kingstone,2023-03-09T02:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,102.5
753039,Dean Pool - Kingstone,2023-03-09T02:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.5
753039,Dean Pool - Kingstone,2023-03-09T02:10:00.000+00:00,transformer,,Temperature,C,10.6
753039,Dean Pool - Kingstone,2023-03-09T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
753039,Dean Pool - Kingstone,2023-03-09T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
753039,Dean Pool - Kingstone,2023-03-09T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
753039,Dean Pool - Kingstone,2023-03-09T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
753039,Dean Pool - Kingstone,2023-03-09T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
753039,Dean Pool - Kingstone,2023-03-09T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
753039,Dean Pool - Kingstone,2023-03-09T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
753039,Dean Pool - Kingstone,2023-03-09T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
753039,Dean Pool - Kingstone,2023-03-09T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
753039,Dean Pool - Kingstone,2023-03-09T02:10:00.000+00:00,busbar,,L3 Active Power,kW,6.1
753039,Dean Pool - Kingstone,2023-03-09T02:10:00.000+00:00,busbar,,L2 Active Power,kW,27.57
753039,Dean Pool - Kingstone,2023-03-09T02:10:00.000+00:00,busbar,,L1 Active Power,kW,5.7
753039,Dean Pool - Kingstone,2023-03-09T02:10:00.000+00:00,busbar,,N Current (RMS),A,84.6
753039,Dean Pool - Kingstone,2023-03-09T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.9
753039,Dean Pool - Kingstone,2023-03-09T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.0
753039,Dean Pool - Kingstone,2023-03-09T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.4
753039,Dean Pool - Kingstone,2023-03-09T02:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.97
753039,Dean Pool - Kingstone,2023-03-09T02:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.71
753039,Dean Pool - Kingstone,2023-03-09T02:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.22
753039,Dean Pool - Kingstone,2023-03-09T02:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.54
753039,Dean Pool - Kingstone,2023-03-09T02:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.19
753039,Dean Pool - Kingstone,2023-03-09T02:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.21
753039,Dean Pool - Kingstone,2023-03-09T02:00:00.000+00:00,feeder,4.0,N Current (RMS),A,7.0
753039,Dean Pool - Kingstone,2023-03-09T02:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.9
753039,Dean Pool - Kingstone,2023-03-09T02:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.2
753039,Dean Pool - Kingstone,2023-03-09T02:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.3
753039,Dean Pool - Kingstone,2023-03-09T02:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.16
753039,Dean Pool - Kingstone,2023-03-09T02:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
753039,Dean Pool - Kingstone,2023-03-09T02:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.81
753039,Dean Pool - Kingstone,2023-03-09T02:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.27
753039,Dean Pool - Kingstone,2023-03-09T02:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,25.26
753039,Dean Pool - Kingstone,2023-03-09T02:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.43
753039,Dean Pool - Kingstone,2023-03-09T02:00:00.000+00:00,feeder,3.0,N Current (RMS),A,83.2
753039,Dean Pool - Kingstone,2023-03-09T02:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.5
753039,Dean Pool - Kingstone,2023-03-09T02:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,104.3
753039,Dean Pool - Kingstone,2023-03-09T02:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.7
753039,Dean Pool - Kingstone,2023-03-09T02:00:00.000+00:00,transformer,,Temperature,C,10.6
753039,Dean Pool - Kingstone,2023-03-09T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
753039,Dean Pool - Kingstone,2023-03-09T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
753039,Dean Pool - Kingstone,2023-03-09T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
753039,Dean Pool - Kingstone,2023-03-09T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
753039,Dean Pool - Kingstone,2023-03-09T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
753039,Dean Pool - Kingstone,2023-03-09T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
753039,Dean Pool - Kingstone,2023-03-09T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
753039,Dean Pool - Kingstone,2023-03-09T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
753039,Dean Pool - Kingstone,2023-03-09T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
753039,Dean Pool - Kingstone,2023-03-09T02:00:00.000+00:00,busbar,,L3 Active Power,kW,5.82
753039,Dean Pool - Kingstone,2023-03-09T02:00:00.000+00:00,busbar,,L2 Active Power,kW,27.45
753039,Dean Pool - Kingstone,2023-03-09T02:00:00.000+00:00,busbar,,L1 Active Power,kW,4.65
753039,Dean Pool - Kingstone,2023-03-09T02:00:00.000+00:00,busbar,,N Current (RMS),A,86.1
753039,Dean Pool - Kingstone,2023-03-09T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.2
753039,Dean Pool - Kingstone,2023-03-09T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.6
753039,Dean Pool - Kingstone,2023-03-09T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.8
753039,Dean Pool - Kingstone,2023-03-09T01:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.87
753039,Dean Pool - Kingstone,2023-03-09T01:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.77
753039,Dean Pool - Kingstone,2023-03-09T01:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.31
753039,Dean Pool - Kingstone,2023-03-09T01:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.7
753039,Dean Pool - Kingstone,2023-03-09T01:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.08
753039,Dean Pool - Kingstone,2023-03-09T01:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.15
753039,Dean Pool - Kingstone,2023-03-09T01:50:00.000+00:00,feeder,4.0,N Current (RMS),A,7.1
753039,Dean Pool - Kingstone,2023-03-09T01:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.3
753039,Dean Pool - Kingstone,2023-03-09T01:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.0
753039,Dean Pool - Kingstone,2023-03-09T01:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.3
753039,Dean Pool - Kingstone,2023-03-09T01:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
753039,Dean Pool - Kingstone,2023-03-09T01:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
753039,Dean Pool - Kingstone,2023-03-09T01:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.67
753039,Dean Pool - Kingstone,2023-03-09T01:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.26
753039,Dean Pool - Kingstone,2023-03-09T01:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.93
753039,Dean Pool - Kingstone,2023-03-09T01:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.68
753039,Dean Pool - Kingstone,2023-03-09T01:50:00.000+00:00,feeder,3.0,N Current (RMS),A,74.2
753039,Dean Pool - Kingstone,2023-03-09T01:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.4
753039,Dean Pool - Kingstone,2023-03-09T01:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,94.9
753039,Dean Pool - Kingstone,2023-03-09T01:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.3
753039,Dean Pool - Kingstone,2023-03-09T01:50:00.000+00:00,transformer,,Temperature,C,10.6
753039,Dean Pool - Kingstone,2023-03-09T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
753039,Dean Pool - Kingstone,2023-03-09T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
753039,Dean Pool - Kingstone,2023-03-09T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
753039,Dean Pool - Kingstone,2023-03-09T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
753039,Dean Pool - Kingstone,2023-03-09T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
753039,Dean Pool - Kingstone,2023-03-09T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
753039,Dean Pool - Kingstone,2023-03-09T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
753039,Dean Pool - Kingstone,2023-03-09T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
753039,Dean Pool - Kingstone,2023-03-09T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
753039,Dean Pool - Kingstone,2023-03-09T01:50:00.000+00:00,busbar,,L3 Active Power,kW,5.96
753039,Dean Pool - Kingstone,2023-03-09T01:50:00.000+00:00,busbar,,L2 Active Power,kW,25.02
753039,Dean Pool - Kingstone,2023-03-09T01:50:00.000+00:00,busbar,,L1 Active Power,kW,4.83
753039,Dean Pool - Kingstone,2023-03-09T01:50:00.000+00:00,busbar,,N Current (RMS),A,75.9
753039,Dean Pool - Kingstone,2023-03-09T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.4
753039,Dean Pool - Kingstone,2023-03-09T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.8
753039,Dean Pool - Kingstone,2023-03-09T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.5
753039,Dean Pool - Kingstone,2023-03-09T01:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.85
753039,Dean Pool - Kingstone,2023-03-09T01:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
753039,Dean Pool - Kingstone,2023-03-09T01:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.34
753039,Dean Pool - Kingstone,2023-03-09T01:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.95
753039,Dean Pool - Kingstone,2023-03-09T01:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.23
753039,Dean Pool - Kingstone,2023-03-09T01:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.01
753039,Dean Pool - Kingstone,2023-03-09T01:40:00.000+00:00,feeder,4.0,N Current (RMS),A,7.6
753039,Dean Pool - Kingstone,2023-03-09T01:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.2
753039,Dean Pool - Kingstone,2023-03-09T01:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.6
753039,Dean Pool - Kingstone,2023-03-09T01:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.7
753039,Dean Pool - Kingstone,2023-03-09T01:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.86
753039,Dean Pool - Kingstone,2023-03-09T01:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
753039,Dean Pool - Kingstone,2023-03-09T01:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.62
753039,Dean Pool - Kingstone,2023-03-09T01:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.09
753039,Dean Pool - Kingstone,2023-03-09T01:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.08
753039,Dean Pool - Kingstone,2023-03-09T01:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.87
753039,Dean Pool - Kingstone,2023-03-09T01:40:00.000+00:00,feeder,3.0,N Current (RMS),A,70.5
753039,Dean Pool - Kingstone,2023-03-09T01:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.6
753039,Dean Pool - Kingstone,2023-03-09T01:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,91.3
753039,Dean Pool - Kingstone,2023-03-09T01:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.8
753039,Dean Pool - Kingstone,2023-03-09T01:40:00.000+00:00,transformer,,Temperature,C,10.6
753039,Dean Pool - Kingstone,2023-03-09T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
753039,Dean Pool - Kingstone,2023-03-09T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
753039,Dean Pool - Kingstone,2023-03-09T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
753039,Dean Pool - Kingstone,2023-03-09T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
753039,Dean Pool - Kingstone,2023-03-09T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
753039,Dean Pool - Kingstone,2023-03-09T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
753039,Dean Pool - Kingstone,2023-03-09T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
753039,Dean Pool - Kingstone,2023-03-09T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
753039,Dean Pool - Kingstone,2023-03-09T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
753039,Dean Pool - Kingstone,2023-03-09T01:40:00.000+00:00,busbar,,L3 Active Power,kW,6.04
753039,Dean Pool - Kingstone,2023-03-09T01:40:00.000+00:00,busbar,,L2 Active Power,kW,24.32
753039,Dean Pool - Kingstone,2023-03-09T01:40:00.000+00:00,busbar,,L1 Active Power,kW,4.89
753039,Dean Pool - Kingstone,2023-03-09T01:40:00.000+00:00,busbar,,N Current (RMS),A,72.5
753039,Dean Pool - Kingstone,2023-03-09T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.6
753039,Dean Pool - Kingstone,2023-03-09T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.9
753039,Dean Pool - Kingstone,2023-03-09T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.4
753039,Dean Pool - Kingstone,2023-03-09T01:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
753039,Dean Pool - Kingstone,2023-03-09T01:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
753039,Dean Pool - Kingstone,2023-03-09T01:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.38
753039,Dean Pool - Kingstone,2023-03-09T01:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.03
753039,Dean Pool - Kingstone,2023-03-09T01:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.21
753039,Dean Pool - Kingstone,2023-03-09T01:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.94
753039,Dean Pool - Kingstone,2023-03-09T01:30:00.000+00:00,feeder,4.0,N Current (RMS),A,7.6
753039,Dean Pool - Kingstone,2023-03-09T01:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.4
753039,Dean Pool - Kingstone,2023-03-09T01:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.5
753039,Dean Pool - Kingstone,2023-03-09T01:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.5
753039,Dean Pool - Kingstone,2023-03-09T01:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
753039,Dean Pool - Kingstone,2023-03-09T01:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
753039,Dean Pool - Kingstone,2023-03-09T01:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.59
753039,Dean Pool - Kingstone,2023-03-09T01:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.2
753039,Dean Pool - Kingstone,2023-03-09T01:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.34
753039,Dean Pool - Kingstone,2023-03-09T01:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.4
753039,Dean Pool - Kingstone,2023-03-09T01:30:00.000+00:00,feeder,3.0,N Current (RMS),A,66.7
753039,Dean Pool - Kingstone,2023-03-09T01:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.1
753039,Dean Pool - Kingstone,2023-03-09T01:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,88.2
753039,Dean Pool - Kingstone,2023-03-09T01:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.2
753039,Dean Pool - Kingstone,2023-03-09T01:30:00.000+00:00,transformer,,Temperature,C,10.6
753039,Dean Pool - Kingstone,2023-03-09T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
753039,Dean Pool - Kingstone,2023-03-09T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
753039,Dean Pool - Kingstone,2023-03-09T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
753039,Dean Pool - Kingstone,2023-03-09T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
753039,Dean Pool - Kingstone,2023-03-09T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
753039,Dean Pool - Kingstone,2023-03-09T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
753039,Dean Pool - Kingstone,2023-03-09T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
753039,Dean Pool - Kingstone,2023-03-09T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
753039,Dean Pool - Kingstone,2023-03-09T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
753039,Dean Pool - Kingstone,2023-03-09T01:30:00.000+00:00,busbar,,L3 Active Power,kW,6.22
753039,Dean Pool - Kingstone,2023-03-09T01:30:00.000+00:00,busbar,,L2 Active Power,kW,23.55
753039,Dean Pool - Kingstone,2023-03-09T01:30:00.000+00:00,busbar,,L1 Active Power,kW,5.34
753039,Dean Pool - Kingstone,2023-03-09T01:30:00.000+00:00,busbar,,N Current (RMS),A,68.1
753039,Dean Pool - Kingstone,2023-03-09T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.3
753039,Dean Pool - Kingstone,2023-03-09T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.7
753039,Dean Pool - Kingstone,2023-03-09T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.2
753039,Dean Pool - Kingstone,2023-03-09T01:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
753039,Dean Pool - Kingstone,2023-03-09T01:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
753039,Dean Pool - Kingstone,2023-03-09T01:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.22
753039,Dean Pool - Kingstone,2023-03-09T01:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.13
753039,Dean Pool - Kingstone,2023-03-09T01:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.1
753039,Dean Pool - Kingstone,2023-03-09T01:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.03
753039,Dean Pool - Kingstone,2023-03-09T01:20:00.000+00:00,feeder,4.0,N Current (RMS),A,7.9
753039,Dean Pool - Kingstone,2023-03-09T01:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.8
753039,Dean Pool - Kingstone,2023-03-09T01:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.9
753039,Dean Pool - Kingstone,2023-03-09T01:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.7
753039,Dean Pool - Kingstone,2023-03-09T01:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.33
753039,Dean Pool - Kingstone,2023-03-09T01:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
753039,Dean Pool - Kingstone,2023-03-09T01:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.64
753039,Dean Pool - Kingstone,2023-03-09T01:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.44
753039,Dean Pool - Kingstone,2023-03-09T01:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.73
753039,Dean Pool - Kingstone,2023-03-09T01:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.71
753039,Dean Pool - Kingstone,2023-03-09T01:20:00.000+00:00,feeder,3.0,N Current (RMS),A,70.8
753039,Dean Pool - Kingstone,2023-03-09T01:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.6
753039,Dean Pool - Kingstone,2023-03-09T01:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,90.1
753039,Dean Pool - Kingstone,2023-03-09T01:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.2
753039,Dean Pool - Kingstone,2023-03-09T01:20:00.000+00:00,transformer,,Temperature,C,10.7
753039,Dean Pool - Kingstone,2023-03-09T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
753039,Dean Pool - Kingstone,2023-03-09T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
753039,Dean Pool - Kingstone,2023-03-09T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
753039,Dean Pool - Kingstone,2023-03-09T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
753039,Dean Pool - Kingstone,2023-03-09T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
753039,Dean Pool - Kingstone,2023-03-09T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
753039,Dean Pool - Kingstone,2023-03-09T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
753039,Dean Pool - Kingstone,2023-03-09T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
753039,Dean Pool - Kingstone,2023-03-09T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
753039,Dean Pool - Kingstone,2023-03-09T01:20:00.000+00:00,busbar,,L3 Active Power,kW,6.58
753039,Dean Pool - Kingstone,2023-03-09T01:20:00.000+00:00,busbar,,L2 Active Power,kW,23.83
753039,Dean Pool - Kingstone,2023-03-09T01:20:00.000+00:00,busbar,,L1 Active Power,kW,4.73
753039,Dean Pool - Kingstone,2023-03-09T01:20:00.000+00:00,busbar,,N Current (RMS),A,71.5
753039,Dean Pool - Kingstone,2023-03-09T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
753039,Dean Pool - Kingstone,2023-03-09T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.1
753039,Dean Pool - Kingstone,2023-03-09T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.9
753039,Dean Pool - Kingstone,2023-03-09T01:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.79
753039,Dean Pool - Kingstone,2023-03-09T01:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.69
753039,Dean Pool - Kingstone,2023-03-09T01:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.1
753039,Dean Pool - Kingstone,2023-03-09T01:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.83
753039,Dean Pool - Kingstone,2023-03-09T01:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.31
753039,Dean Pool - Kingstone,2023-03-09T01:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.09
753039,Dean Pool - Kingstone,2023-03-09T01:10:00.000+00:00,feeder,4.0,N Current (RMS),A,7.1
753039,Dean Pool - Kingstone,2023-03-09T01:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.8
753039,Dean Pool - Kingstone,2023-03-09T01:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.7
753039,Dean Pool - Kingstone,2023-03-09T01:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.7
753039,Dean Pool - Kingstone,2023-03-09T01:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.25
753039,Dean Pool - Kingstone,2023-03-09T01:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
753039,Dean Pool - Kingstone,2023-03-09T01:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.65
753039,Dean Pool - Kingstone,2023-03-09T01:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.96
753039,Dean Pool - Kingstone,2023-03-09T01:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.4
753039,Dean Pool - Kingstone,2023-03-09T01:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.9
753039,Dean Pool - Kingstone,2023-03-09T01:10:00.000+00:00,feeder,3.0,N Current (RMS),A,68.4
753039,Dean Pool - Kingstone,2023-03-09T01:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.3
753039,Dean Pool - Kingstone,2023-03-09T01:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,88.8
753039,Dean Pool - Kingstone,2023-03-09T01:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.9
753039,Dean Pool - Kingstone,2023-03-09T01:10:00.000+00:00,transformer,,Temperature,C,10.8
753039,Dean Pool - Kingstone,2023-03-09T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
753039,Dean Pool - Kingstone,2023-03-09T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
753039,Dean Pool - Kingstone,2023-03-09T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
753039,Dean Pool - Kingstone,2023-03-09T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
753039,Dean Pool - Kingstone,2023-03-09T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
753039,Dean Pool - Kingstone,2023-03-09T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
753039,Dean Pool - Kingstone,2023-03-09T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
753039,Dean Pool - Kingstone,2023-03-09T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
753039,Dean Pool - Kingstone,2023-03-09T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
753039,Dean Pool - Kingstone,2023-03-09T01:10:00.000+00:00,busbar,,L3 Active Power,kW,6.79
753039,Dean Pool - Kingstone,2023-03-09T01:10:00.000+00:00,busbar,,L2 Active Power,kW,23.71
753039,Dean Pool - Kingstone,2023-03-09T01:10:00.000+00:00,busbar,,L1 Active Power,kW,4.98
753039,Dean Pool - Kingstone,2023-03-09T01:10:00.000+00:00,busbar,,N Current (RMS),A,71.2
753039,Dean Pool - Kingstone,2023-03-09T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.9
753039,Dean Pool - Kingstone,2023-03-09T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.7
753039,Dean Pool - Kingstone,2023-03-09T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.5
753039,Dean Pool - Kingstone,2023-03-09T01:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.81
753039,Dean Pool - Kingstone,2023-03-09T01:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.69
753039,Dean Pool - Kingstone,2023-03-09T01:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.27
753039,Dean Pool - Kingstone,2023-03-09T01:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.8
753039,Dean Pool - Kingstone,2023-03-09T01:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.33
753039,Dean Pool - Kingstone,2023-03-09T01:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.01
753039,Dean Pool - Kingstone,2023-03-09T01:00:00.000+00:00,feeder,4.0,N Current (RMS),A,7.3
753039,Dean Pool - Kingstone,2023-03-09T01:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.7
753039,Dean Pool - Kingstone,2023-03-09T01:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.9
753039,Dean Pool - Kingstone,2023-03-09T01:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.6
753039,Dean Pool - Kingstone,2023-03-09T01:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.36
753039,Dean Pool - Kingstone,2023-03-09T01:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
753039,Dean Pool - Kingstone,2023-03-09T01:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.81
753039,Dean Pool - Kingstone,2023-03-09T01:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.88
753039,Dean Pool - Kingstone,2023-03-09T01:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.4
753039,Dean Pool - Kingstone,2023-03-09T01:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.69
753039,Dean Pool - Kingstone,2023-03-09T01:00:00.000+00:00,feeder,3.0,N Current (RMS),A,68.6
753039,Dean Pool - Kingstone,2023-03-09T01:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.4
753039,Dean Pool - Kingstone,2023-03-09T01:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,88.8
753039,Dean Pool - Kingstone,2023-03-09T01:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.6
753039,Dean Pool - Kingstone,2023-03-09T01:00:00.000+00:00,transformer,,Temperature,C,10.8
753039,Dean Pool - Kingstone,2023-03-09T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
753039,Dean Pool - Kingstone,2023-03-09T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
753039,Dean Pool - Kingstone,2023-03-09T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
753039,Dean Pool - Kingstone,2023-03-09T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
753039,Dean Pool - Kingstone,2023-03-09T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
753039,Dean Pool - Kingstone,2023-03-09T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
753039,Dean Pool - Kingstone,2023-03-09T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
753039,Dean Pool - Kingstone,2023-03-09T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
753039,Dean Pool - Kingstone,2023-03-09T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
753039,Dean Pool - Kingstone,2023-03-09T01:00:00.000+00:00,busbar,,L3 Active Power,kW,6.68
753039,Dean Pool - Kingstone,2023-03-09T01:00:00.000+00:00,busbar,,L2 Active Power,kW,23.73
753039,Dean Pool - Kingstone,2023-03-09T01:00:00.000+00:00,busbar,,L1 Active Power,kW,4.7
753039,Dean Pool - Kingstone,2023-03-09T01:00:00.000+00:00,busbar,,N Current (RMS),A,71.4
753039,Dean Pool - Kingstone,2023-03-09T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
753039,Dean Pool - Kingstone,2023-03-09T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
753039,Dean Pool - Kingstone,2023-03-09T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.1
753039,Dean Pool - Kingstone,2023-03-09T00:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.71
753039,Dean Pool - Kingstone,2023-03-09T00:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.78
753039,Dean Pool - Kingstone,2023-03-09T00:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.34
753039,Dean Pool - Kingstone,2023-03-09T00:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.78
753039,Dean Pool - Kingstone,2023-03-09T00:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.21
753039,Dean Pool - Kingstone,2023-03-09T00:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.01
753039,Dean Pool - Kingstone,2023-03-09T00:50:00.000+00:00,feeder,4.0,N Current (RMS),A,7.4
753039,Dean Pool - Kingstone,2023-03-09T00:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.6
753039,Dean Pool - Kingstone,2023-03-09T00:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.7
753039,Dean Pool - Kingstone,2023-03-09T00:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.8
753039,Dean Pool - Kingstone,2023-03-09T00:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.31
753039,Dean Pool - Kingstone,2023-03-09T00:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
753039,Dean Pool - Kingstone,2023-03-09T00:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.6
753039,Dean Pool - Kingstone,2023-03-09T00:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.24
753039,Dean Pool - Kingstone,2023-03-09T00:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.79
753039,Dean Pool - Kingstone,2023-03-09T00:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.96
753039,Dean Pool - Kingstone,2023-03-09T00:50:00.000+00:00,feeder,3.0,N Current (RMS),A,51.8
753039,Dean Pool - Kingstone,2023-03-09T00:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.6
753039,Dean Pool - Kingstone,2023-03-09T00:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,71.9
753039,Dean Pool - Kingstone,2023-03-09T00:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.6
753039,Dean Pool - Kingstone,2023-03-09T00:50:00.000+00:00,transformer,,Temperature,C,10.8
753039,Dean Pool - Kingstone,2023-03-09T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
753039,Dean Pool - Kingstone,2023-03-09T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
753039,Dean Pool - Kingstone,2023-03-09T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
753039,Dean Pool - Kingstone,2023-03-09T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
753039,Dean Pool - Kingstone,2023-03-09T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
753039,Dean Pool - Kingstone,2023-03-09T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
753039,Dean Pool - Kingstone,2023-03-09T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
753039,Dean Pool - Kingstone,2023-03-09T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
753039,Dean Pool - Kingstone,2023-03-09T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
753039,Dean Pool - Kingstone,2023-03-09T00:50:00.000+00:00,busbar,,L3 Active Power,kW,7.02
753039,Dean Pool - Kingstone,2023-03-09T00:50:00.000+00:00,busbar,,L2 Active Power,kW,16.99
753039,Dean Pool - Kingstone,2023-03-09T00:50:00.000+00:00,busbar,,L1 Active Power,kW,6.97
753039,Dean Pool - Kingstone,2023-03-09T00:50:00.000+00:00,busbar,,N Current (RMS),A,54.8
753039,Dean Pool - Kingstone,2023-03-09T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
753039,Dean Pool - Kingstone,2023-03-09T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
753039,Dean Pool - Kingstone,2023-03-09T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
753039,Dean Pool - Kingstone,2023-03-09T00:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
