Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753039,Dean Pool - Kingstone,2023-03-09T00:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.75
753039,Dean Pool - Kingstone,2023-03-09T00:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.38
753039,Dean Pool - Kingstone,2023-03-09T00:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.92
753039,Dean Pool - Kingstone,2023-03-09T00:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.07
753039,Dean Pool - Kingstone,2023-03-09T00:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.94
753039,Dean Pool - Kingstone,2023-03-09T00:40:00.000+00:00,feeder,4.0,N Current (RMS),A,10.4
753039,Dean Pool - Kingstone,2023-03-09T00:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.3
753039,Dean Pool - Kingstone,2023-03-09T00:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.0
753039,Dean Pool - Kingstone,2023-03-09T00:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.7
753039,Dean Pool - Kingstone,2023-03-09T00:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.4
753039,Dean Pool - Kingstone,2023-03-09T00:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
753039,Dean Pool - Kingstone,2023-03-09T00:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.59
753039,Dean Pool - Kingstone,2023-03-09T00:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.14
753039,Dean Pool - Kingstone,2023-03-09T00:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.18
753039,Dean Pool - Kingstone,2023-03-09T00:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.76
753039,Dean Pool - Kingstone,2023-03-09T00:40:00.000+00:00,feeder,3.0,N Current (RMS),A,16.1
753039,Dean Pool - Kingstone,2023-03-09T00:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.6
753039,Dean Pool - Kingstone,2023-03-09T00:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.1
753039,Dean Pool - Kingstone,2023-03-09T00:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.9
753039,Dean Pool - Kingstone,2023-03-09T00:40:00.000+00:00,transformer,,Temperature,C,10.8
753039,Dean Pool - Kingstone,2023-03-09T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
753039,Dean Pool - Kingstone,2023-03-09T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.29
753039,Dean Pool - Kingstone,2023-03-09T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
753039,Dean Pool - Kingstone,2023-03-09T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
753039,Dean Pool - Kingstone,2023-03-09T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
753039,Dean Pool - Kingstone,2023-03-09T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.05
753039,Dean Pool - Kingstone,2023-03-09T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
753039,Dean Pool - Kingstone,2023-03-09T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
753039,Dean Pool - Kingstone,2023-03-09T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
753039,Dean Pool - Kingstone,2023-03-09T00:40:00.000+00:00,busbar,,L3 Active Power,kW,7.06
753039,Dean Pool - Kingstone,2023-03-09T00:40:00.000+00:00,busbar,,L2 Active Power,kW,4.25
753039,Dean Pool - Kingstone,2023-03-09T00:40:00.000+00:00,busbar,,L1 Active Power,kW,6.7
753039,Dean Pool - Kingstone,2023-03-09T00:40:00.000+00:00,busbar,,N Current (RMS),A,25.2
753039,Dean Pool - Kingstone,2023-03-09T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.5
753039,Dean Pool - Kingstone,2023-03-09T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,21.0
753039,Dean Pool - Kingstone,2023-03-09T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.0
753039,Dean Pool - Kingstone,2023-03-09T00:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.3
753039,Dean Pool - Kingstone,2023-03-09T00:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
753039,Dean Pool - Kingstone,2023-03-09T00:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.22
753039,Dean Pool - Kingstone,2023-03-09T00:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.25
753039,Dean Pool - Kingstone,2023-03-09T00:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.15
753039,Dean Pool - Kingstone,2023-03-09T00:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.08
753039,Dean Pool - Kingstone,2023-03-09T00:30:00.000+00:00,feeder,4.0,N Current (RMS),A,14.0
753039,Dean Pool - Kingstone,2023-03-09T00:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.9
753039,Dean Pool - Kingstone,2023-03-09T00:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.0
753039,Dean Pool - Kingstone,2023-03-09T00:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.9
753039,Dean Pool - Kingstone,2023-03-09T00:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.07
753039,Dean Pool - Kingstone,2023-03-09T00:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
753039,Dean Pool - Kingstone,2023-03-09T00:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.43
753039,Dean Pool - Kingstone,2023-03-09T00:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.68
753039,Dean Pool - Kingstone,2023-03-09T00:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.36
753039,Dean Pool - Kingstone,2023-03-09T00:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.92
753039,Dean Pool - Kingstone,2023-03-09T00:30:00.000+00:00,feeder,3.0,N Current (RMS),A,14.1
753039,Dean Pool - Kingstone,2023-03-09T00:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.2
753039,Dean Pool - Kingstone,2023-03-09T00:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.1
753039,Dean Pool - Kingstone,2023-03-09T00:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.6
753039,Dean Pool - Kingstone,2023-03-09T00:30:00.000+00:00,transformer,,Temperature,C,10.9
753039,Dean Pool - Kingstone,2023-03-09T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
753039,Dean Pool - Kingstone,2023-03-09T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
753039,Dean Pool - Kingstone,2023-03-09T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
753039,Dean Pool - Kingstone,2023-03-09T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
753039,Dean Pool - Kingstone,2023-03-09T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
753039,Dean Pool - Kingstone,2023-03-09T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
753039,Dean Pool - Kingstone,2023-03-09T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
753039,Dean Pool - Kingstone,2023-03-09T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
753039,Dean Pool - Kingstone,2023-03-09T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
753039,Dean Pool - Kingstone,2023-03-09T00:30:00.000+00:00,busbar,,L3 Active Power,kW,8.93
753039,Dean Pool - Kingstone,2023-03-09T00:30:00.000+00:00,busbar,,L2 Active Power,kW,5.51
753039,Dean Pool - Kingstone,2023-03-09T00:30:00.000+00:00,busbar,,L1 Active Power,kW,5.0
753039,Dean Pool - Kingstone,2023-03-09T00:30:00.000+00:00,busbar,,N Current (RMS),A,27.0
753039,Dean Pool - Kingstone,2023-03-09T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
753039,Dean Pool - Kingstone,2023-03-09T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.1
753039,Dean Pool - Kingstone,2023-03-09T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.4
753039,Dean Pool - Kingstone,2023-03-09T00:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
753039,Dean Pool - Kingstone,2023-03-09T00:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.58
753039,Dean Pool - Kingstone,2023-03-09T00:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.31
753039,Dean Pool - Kingstone,2023-03-09T00:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.76
753039,Dean Pool - Kingstone,2023-03-09T00:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.81
753039,Dean Pool - Kingstone,2023-03-09T00:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
753039,Dean Pool - Kingstone,2023-03-09T00:20:00.000+00:00,feeder,4.0,N Current (RMS),A,13.5
753039,Dean Pool - Kingstone,2023-03-09T00:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.9
753039,Dean Pool - Kingstone,2023-03-09T00:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.8
753039,Dean Pool - Kingstone,2023-03-09T00:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.8
753039,Dean Pool - Kingstone,2023-03-09T00:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.15
753039,Dean Pool - Kingstone,2023-03-09T00:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.1
753039,Dean Pool - Kingstone,2023-03-09T00:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.58
753039,Dean Pool - Kingstone,2023-03-09T00:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.65
753039,Dean Pool - Kingstone,2023-03-09T00:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.53
753039,Dean Pool - Kingstone,2023-03-09T00:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.73
753039,Dean Pool - Kingstone,2023-03-09T00:20:00.000+00:00,feeder,3.0,N Current (RMS),A,15.1
753039,Dean Pool - Kingstone,2023-03-09T00:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.3
753039,Dean Pool - Kingstone,2023-03-09T00:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.0
753039,Dean Pool - Kingstone,2023-03-09T00:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.2
753039,Dean Pool - Kingstone,2023-03-09T00:20:00.000+00:00,transformer,,Temperature,C,10.9
753039,Dean Pool - Kingstone,2023-03-09T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
753039,Dean Pool - Kingstone,2023-03-09T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
753039,Dean Pool - Kingstone,2023-03-09T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
753039,Dean Pool - Kingstone,2023-03-09T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
753039,Dean Pool - Kingstone,2023-03-09T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
753039,Dean Pool - Kingstone,2023-03-09T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
753039,Dean Pool - Kingstone,2023-03-09T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
753039,Dean Pool - Kingstone,2023-03-09T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
753039,Dean Pool - Kingstone,2023-03-09T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
753039,Dean Pool - Kingstone,2023-03-09T00:20:00.000+00:00,busbar,,L3 Active Power,kW,7.41
753039,Dean Pool - Kingstone,2023-03-09T00:20:00.000+00:00,busbar,,L2 Active Power,kW,7.33
753039,Dean Pool - Kingstone,2023-03-09T00:20:00.000+00:00,busbar,,L1 Active Power,kW,4.73
753039,Dean Pool - Kingstone,2023-03-09T00:20:00.000+00:00,busbar,,N Current (RMS),A,26.1
753039,Dean Pool - Kingstone,2023-03-09T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.7
753039,Dean Pool - Kingstone,2023-03-09T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
753039,Dean Pool - Kingstone,2023-03-09T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.0
753039,Dean Pool - Kingstone,2023-03-09T00:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.86
753039,Dean Pool - Kingstone,2023-03-09T00:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
753039,Dean Pool - Kingstone,2023-03-09T00:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.12
753039,Dean Pool - Kingstone,2023-03-09T00:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.85
753039,Dean Pool - Kingstone,2023-03-09T00:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.12
753039,Dean Pool - Kingstone,2023-03-09T00:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.23
753039,Dean Pool - Kingstone,2023-03-09T00:10:00.000+00:00,feeder,4.0,N Current (RMS),A,16.9
753039,Dean Pool - Kingstone,2023-03-09T00:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.9
753039,Dean Pool - Kingstone,2023-03-09T00:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.4
753039,Dean Pool - Kingstone,2023-03-09T00:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.0
753039,Dean Pool - Kingstone,2023-03-09T00:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.24
753039,Dean Pool - Kingstone,2023-03-09T00:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.1
753039,Dean Pool - Kingstone,2023-03-09T00:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.59
753039,Dean Pool - Kingstone,2023-03-09T00:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.25
753039,Dean Pool - Kingstone,2023-03-09T00:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.66
753039,Dean Pool - Kingstone,2023-03-09T00:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.48
753039,Dean Pool - Kingstone,2023-03-09T00:10:00.000+00:00,feeder,3.0,N Current (RMS),A,14.1
753039,Dean Pool - Kingstone,2023-03-09T00:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.6
753039,Dean Pool - Kingstone,2023-03-09T00:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.4
753039,Dean Pool - Kingstone,2023-03-09T00:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.1
753039,Dean Pool - Kingstone,2023-03-09T00:10:00.000+00:00,transformer,,Temperature,C,10.9
753039,Dean Pool - Kingstone,2023-03-09T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
753039,Dean Pool - Kingstone,2023-03-09T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
753039,Dean Pool - Kingstone,2023-03-09T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
753039,Dean Pool - Kingstone,2023-03-09T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
753039,Dean Pool - Kingstone,2023-03-09T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
753039,Dean Pool - Kingstone,2023-03-09T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
753039,Dean Pool - Kingstone,2023-03-09T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
753039,Dean Pool - Kingstone,2023-03-09T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
753039,Dean Pool - Kingstone,2023-03-09T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
753039,Dean Pool - Kingstone,2023-03-09T00:10:00.000+00:00,busbar,,L3 Active Power,kW,6.1
753039,Dean Pool - Kingstone,2023-03-09T00:10:00.000+00:00,busbar,,L2 Active Power,kW,9.78
753039,Dean Pool - Kingstone,2023-03-09T00:10:00.000+00:00,busbar,,L1 Active Power,kW,5.71
753039,Dean Pool - Kingstone,2023-03-09T00:10:00.000+00:00,busbar,,N Current (RMS),A,24.2
753039,Dean Pool - Kingstone,2023-03-09T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.4
753039,Dean Pool - Kingstone,2023-03-09T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
753039,Dean Pool - Kingstone,2023-03-09T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.0
753039,Dean Pool - Kingstone,2023-03-09T00:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.01
753039,Dean Pool - Kingstone,2023-03-09T00:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
753039,Dean Pool - Kingstone,2023-03-09T00:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.13
753039,Dean Pool - Kingstone,2023-03-09T00:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.78
753039,Dean Pool - Kingstone,2023-03-09T00:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.45
753039,Dean Pool - Kingstone,2023-03-09T00:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.32
753039,Dean Pool - Kingstone,2023-03-09T00:00:00.000+00:00,feeder,4.0,N Current (RMS),A,15.9
753039,Dean Pool - Kingstone,2023-03-09T00:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.9
753039,Dean Pool - Kingstone,2023-03-09T00:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.3
753039,Dean Pool - Kingstone,2023-03-09T00:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.2
753039,Dean Pool - Kingstone,2023-03-09T00:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.27
753039,Dean Pool - Kingstone,2023-03-09T00:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
753039,Dean Pool - Kingstone,2023-03-09T00:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.67
753039,Dean Pool - Kingstone,2023-03-09T00:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.09
753039,Dean Pool - Kingstone,2023-03-09T00:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.99
753039,Dean Pool - Kingstone,2023-03-09T00:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.01
753039,Dean Pool - Kingstone,2023-03-09T00:00:00.000+00:00,feeder,3.0,N Current (RMS),A,21.1
753039,Dean Pool - Kingstone,2023-03-09T00:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.0
753039,Dean Pool - Kingstone,2023-03-09T00:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.9
753039,Dean Pool - Kingstone,2023-03-09T00:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.6
753039,Dean Pool - Kingstone,2023-03-09T00:00:00.000+00:00,transformer,,Temperature,C,10.9
753039,Dean Pool - Kingstone,2023-03-09T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
753039,Dean Pool - Kingstone,2023-03-09T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
753039,Dean Pool - Kingstone,2023-03-09T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
753039,Dean Pool - Kingstone,2023-03-09T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
753039,Dean Pool - Kingstone,2023-03-09T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
753039,Dean Pool - Kingstone,2023-03-09T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
753039,Dean Pool - Kingstone,2023-03-09T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
753039,Dean Pool - Kingstone,2023-03-09T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
753039,Dean Pool - Kingstone,2023-03-09T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
753039,Dean Pool - Kingstone,2023-03-09T00:00:00.000+00:00,busbar,,L3 Active Power,kW,5.88
753039,Dean Pool - Kingstone,2023-03-09T00:00:00.000+00:00,busbar,,L2 Active Power,kW,14.44
753039,Dean Pool - Kingstone,2023-03-09T00:00:00.000+00:00,busbar,,L1 Active Power,kW,7.34
753039,Dean Pool - Kingstone,2023-03-09T00:00:00.000+00:00,busbar,,N Current (RMS),A,35.5
753039,Dean Pool - Kingstone,2023-03-09T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.8
753039,Dean Pool - Kingstone,2023-03-09T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
753039,Dean Pool - Kingstone,2023-03-09T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.7
753039,Dean Pool - Kingstone,2023-03-10T23:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
753039,Dean Pool - Kingstone,2023-03-10T23:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
753039,Dean Pool - Kingstone,2023-03-10T23:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.46
753039,Dean Pool - Kingstone,2023-03-10T23:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.48
753039,Dean Pool - Kingstone,2023-03-10T23:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.48
753039,Dean Pool - Kingstone,2023-03-10T23:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.67
753039,Dean Pool - Kingstone,2023-03-10T23:50:00.000+00:00,feeder,4.0,N Current (RMS),A,8.3
753039,Dean Pool - Kingstone,2023-03-10T23:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.0
753039,Dean Pool - Kingstone,2023-03-10T23:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.0
753039,Dean Pool - Kingstone,2023-03-10T23:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.6
753039,Dean Pool - Kingstone,2023-03-10T23:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.42
753039,Dean Pool - Kingstone,2023-03-10T23:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.05
753039,Dean Pool - Kingstone,2023-03-10T23:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.99
753039,Dean Pool - Kingstone,2023-03-10T23:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.92
753039,Dean Pool - Kingstone,2023-03-10T23:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.3
753039,Dean Pool - Kingstone,2023-03-10T23:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.75
753039,Dean Pool - Kingstone,2023-03-10T23:50:00.000+00:00,feeder,3.0,N Current (RMS),A,24.5
753039,Dean Pool - Kingstone,2023-03-10T23:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.4
753039,Dean Pool - Kingstone,2023-03-10T23:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.4
753039,Dean Pool - Kingstone,2023-03-10T23:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.5
753039,Dean Pool - Kingstone,2023-03-10T23:50:00.000+00:00,transformer,,Temperature,C,10.9
753039,Dean Pool - Kingstone,2023-03-10T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
753039,Dean Pool - Kingstone,2023-03-10T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
753039,Dean Pool - Kingstone,2023-03-10T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
753039,Dean Pool - Kingstone,2023-03-10T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
753039,Dean Pool - Kingstone,2023-03-10T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
753039,Dean Pool - Kingstone,2023-03-10T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
753039,Dean Pool - Kingstone,2023-03-10T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
753039,Dean Pool - Kingstone,2023-03-10T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
753039,Dean Pool - Kingstone,2023-03-10T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
753039,Dean Pool - Kingstone,2023-03-10T23:50:00.000+00:00,busbar,,L3 Active Power,kW,9.4
753039,Dean Pool - Kingstone,2023-03-10T23:50:00.000+00:00,busbar,,L2 Active Power,kW,5.78
753039,Dean Pool - Kingstone,2023-03-10T23:50:00.000+00:00,busbar,,L1 Active Power,kW,7.42
753039,Dean Pool - Kingstone,2023-03-10T23:50:00.000+00:00,busbar,,N Current (RMS),A,29.7
753039,Dean Pool - Kingstone,2023-03-10T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
753039,Dean Pool - Kingstone,2023-03-10T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.1
753039,Dean Pool - Kingstone,2023-03-10T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.8
753039,Dean Pool - Kingstone,2023-03-10T23:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.89
753039,Dean Pool - Kingstone,2023-03-10T23:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
753039,Dean Pool - Kingstone,2023-03-10T23:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.51
753039,Dean Pool - Kingstone,2023-03-10T23:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.82
753039,Dean Pool - Kingstone,2023-03-10T23:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.59
753039,Dean Pool - Kingstone,2023-03-10T23:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.63
753039,Dean Pool - Kingstone,2023-03-10T23:40:00.000+00:00,feeder,4.0,N Current (RMS),A,9.3
753039,Dean Pool - Kingstone,2023-03-10T23:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.6
753039,Dean Pool - Kingstone,2023-03-10T23:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.4
753039,Dean Pool - Kingstone,2023-03-10T23:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.4
753039,Dean Pool - Kingstone,2023-03-10T23:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.5
753039,Dean Pool - Kingstone,2023-03-10T23:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.2
753039,Dean Pool - Kingstone,2023-03-10T23:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.08
753039,Dean Pool - Kingstone,2023-03-10T23:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.28
753039,Dean Pool - Kingstone,2023-03-10T23:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.7
753039,Dean Pool - Kingstone,2023-03-10T23:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.36
753039,Dean Pool - Kingstone,2023-03-10T23:40:00.000+00:00,feeder,3.0,N Current (RMS),A,19.6
753039,Dean Pool - Kingstone,2023-03-10T23:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.9
753039,Dean Pool - Kingstone,2023-03-10T23:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.4
753039,Dean Pool - Kingstone,2023-03-10T23:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.7
753039,Dean Pool - Kingstone,2023-03-10T23:40:00.000+00:00,transformer,,Temperature,C,11.0
753039,Dean Pool - Kingstone,2023-03-10T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
753039,Dean Pool - Kingstone,2023-03-10T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
753039,Dean Pool - Kingstone,2023-03-10T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
753039,Dean Pool - Kingstone,2023-03-10T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
753039,Dean Pool - Kingstone,2023-03-10T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
753039,Dean Pool - Kingstone,2023-03-10T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
753039,Dean Pool - Kingstone,2023-03-10T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
753039,Dean Pool - Kingstone,2023-03-10T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
753039,Dean Pool - Kingstone,2023-03-10T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
753039,Dean Pool - Kingstone,2023-03-10T23:40:00.000+00:00,busbar,,L3 Active Power,kW,9.1
753039,Dean Pool - Kingstone,2023-03-10T23:40:00.000+00:00,busbar,,L2 Active Power,kW,7.28
753039,Dean Pool - Kingstone,2023-03-10T23:40:00.000+00:00,busbar,,L1 Active Power,kW,7.99
753039,Dean Pool - Kingstone,2023-03-10T23:40:00.000+00:00,busbar,,N Current (RMS),A,27.4
753039,Dean Pool - Kingstone,2023-03-10T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.7
753039,Dean Pool - Kingstone,2023-03-10T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.6
753039,Dean Pool - Kingstone,2023-03-10T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
753039,Dean Pool - Kingstone,2023-03-10T23:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.18
753039,Dean Pool - Kingstone,2023-03-10T23:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
753039,Dean Pool - Kingstone,2023-03-10T23:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.48
753039,Dean Pool - Kingstone,2023-03-10T23:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.16
753039,Dean Pool - Kingstone,2023-03-10T23:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.84
753039,Dean Pool - Kingstone,2023-03-10T23:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.63
753039,Dean Pool - Kingstone,2023-03-10T23:30:00.000+00:00,feeder,4.0,N Current (RMS),A,14.0
753039,Dean Pool - Kingstone,2023-03-10T23:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.4
753039,Dean Pool - Kingstone,2023-03-10T23:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.4
753039,Dean Pool - Kingstone,2023-03-10T23:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.5
753039,Dean Pool - Kingstone,2023-03-10T23:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.51
753039,Dean Pool - Kingstone,2023-03-10T23:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.21
753039,Dean Pool - Kingstone,2023-03-10T23:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.99
753039,Dean Pool - Kingstone,2023-03-10T23:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.3
753039,Dean Pool - Kingstone,2023-03-10T23:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.65
753039,Dean Pool - Kingstone,2023-03-10T23:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.18
753039,Dean Pool - Kingstone,2023-03-10T23:30:00.000+00:00,feeder,3.0,N Current (RMS),A,23.0
753039,Dean Pool - Kingstone,2023-03-10T23:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.0
753039,Dean Pool - Kingstone,2023-03-10T23:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.6
753039,Dean Pool - Kingstone,2023-03-10T23:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.9
753039,Dean Pool - Kingstone,2023-03-10T23:30:00.000+00:00,transformer,,Temperature,C,11.0
753039,Dean Pool - Kingstone,2023-03-10T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
753039,Dean Pool - Kingstone,2023-03-10T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
753039,Dean Pool - Kingstone,2023-03-10T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
753039,Dean Pool - Kingstone,2023-03-10T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
753039,Dean Pool - Kingstone,2023-03-10T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
753039,Dean Pool - Kingstone,2023-03-10T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
753039,Dean Pool - Kingstone,2023-03-10T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
753039,Dean Pool - Kingstone,2023-03-10T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
753039,Dean Pool - Kingstone,2023-03-10T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
753039,Dean Pool - Kingstone,2023-03-10T23:30:00.000+00:00,busbar,,L3 Active Power,kW,11.47
753039,Dean Pool - Kingstone,2023-03-10T23:30:00.000+00:00,busbar,,L2 Active Power,kW,7.48
753039,Dean Pool - Kingstone,2023-03-10T23:30:00.000+00:00,busbar,,L1 Active Power,kW,6.81
753039,Dean Pool - Kingstone,2023-03-10T23:30:00.000+00:00,busbar,,N Current (RMS),A,35.9
753039,Dean Pool - Kingstone,2023-03-10T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
753039,Dean Pool - Kingstone,2023-03-10T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.3
753039,Dean Pool - Kingstone,2023-03-10T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.2
753039,Dean Pool - Kingstone,2023-03-10T23:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.37
753039,Dean Pool - Kingstone,2023-03-10T23:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.65
753039,Dean Pool - Kingstone,2023-03-10T23:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.51
753039,Dean Pool - Kingstone,2023-03-10T23:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.4
753039,Dean Pool - Kingstone,2023-03-10T23:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.68
753039,Dean Pool - Kingstone,2023-03-10T23:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.87
753039,Dean Pool - Kingstone,2023-03-10T23:20:00.000+00:00,feeder,4.0,N Current (RMS),A,11.3
753039,Dean Pool - Kingstone,2023-03-10T23:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.2
753039,Dean Pool - Kingstone,2023-03-10T23:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.2
753039,Dean Pool - Kingstone,2023-03-10T23:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.7
753039,Dean Pool - Kingstone,2023-03-10T23:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.39
753039,Dean Pool - Kingstone,2023-03-10T23:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
753039,Dean Pool - Kingstone,2023-03-10T23:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.76
753039,Dean Pool - Kingstone,2023-03-10T23:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.81
753039,Dean Pool - Kingstone,2023-03-10T23:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.25
753039,Dean Pool - Kingstone,2023-03-10T23:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.31
753039,Dean Pool - Kingstone,2023-03-10T23:20:00.000+00:00,feeder,3.0,N Current (RMS),A,27.5
753039,Dean Pool - Kingstone,2023-03-10T23:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.6
753039,Dean Pool - Kingstone,2023-03-10T23:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.6
753039,Dean Pool - Kingstone,2023-03-10T23:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.1
753039,Dean Pool - Kingstone,2023-03-10T23:20:00.000+00:00,transformer,,Temperature,C,11.2
753039,Dean Pool - Kingstone,2023-03-10T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
753039,Dean Pool - Kingstone,2023-03-10T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
753039,Dean Pool - Kingstone,2023-03-10T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
753039,Dean Pool - Kingstone,2023-03-10T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
753039,Dean Pool - Kingstone,2023-03-10T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
753039,Dean Pool - Kingstone,2023-03-10T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
753039,Dean Pool - Kingstone,2023-03-10T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
753039,Dean Pool - Kingstone,2023-03-10T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
753039,Dean Pool - Kingstone,2023-03-10T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
753039,Dean Pool - Kingstone,2023-03-10T23:20:00.000+00:00,busbar,,L3 Active Power,kW,11.21
753039,Dean Pool - Kingstone,2023-03-10T23:20:00.000+00:00,busbar,,L2 Active Power,kW,5.93
753039,Dean Pool - Kingstone,2023-03-10T23:20:00.000+00:00,busbar,,L1 Active Power,kW,9.17
753039,Dean Pool - Kingstone,2023-03-10T23:20:00.000+00:00,busbar,,N Current (RMS),A,36.3
753039,Dean Pool - Kingstone,2023-03-10T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.9
753039,Dean Pool - Kingstone,2023-03-10T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.7
753039,Dean Pool - Kingstone,2023-03-10T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.5
753039,Dean Pool - Kingstone,2023-03-10T23:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.64
753039,Dean Pool - Kingstone,2023-03-10T23:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
753039,Dean Pool - Kingstone,2023-03-10T23:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.53
753039,Dean Pool - Kingstone,2023-03-10T23:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.81
753039,Dean Pool - Kingstone,2023-03-10T23:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.63
753039,Dean Pool - Kingstone,2023-03-10T23:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.0
753039,Dean Pool - Kingstone,2023-03-10T23:10:00.000+00:00,feeder,4.0,N Current (RMS),A,10.7
753039,Dean Pool - Kingstone,2023-03-10T23:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.5
753039,Dean Pool - Kingstone,2023-03-10T23:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.4
753039,Dean Pool - Kingstone,2023-03-10T23:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.2
753039,Dean Pool - Kingstone,2023-03-10T23:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.59
753039,Dean Pool - Kingstone,2023-03-10T23:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
753039,Dean Pool - Kingstone,2023-03-10T23:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.8
753039,Dean Pool - Kingstone,2023-03-10T23:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.17
753039,Dean Pool - Kingstone,2023-03-10T23:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.38
753039,Dean Pool - Kingstone,2023-03-10T23:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.96
753039,Dean Pool - Kingstone,2023-03-10T23:10:00.000+00:00,feeder,3.0,N Current (RMS),A,26.0
753039,Dean Pool - Kingstone,2023-03-10T23:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.7
753039,Dean Pool - Kingstone,2023-03-10T23:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.1
753039,Dean Pool - Kingstone,2023-03-10T23:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.8
753039,Dean Pool - Kingstone,2023-03-10T23:10:00.000+00:00,transformer,,Temperature,C,11.3
753039,Dean Pool - Kingstone,2023-03-10T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
753039,Dean Pool - Kingstone,2023-03-10T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
753039,Dean Pool - Kingstone,2023-03-10T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
753039,Dean Pool - Kingstone,2023-03-10T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
753039,Dean Pool - Kingstone,2023-03-10T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
753039,Dean Pool - Kingstone,2023-03-10T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
753039,Dean Pool - Kingstone,2023-03-10T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
753039,Dean Pool - Kingstone,2023-03-10T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
753039,Dean Pool - Kingstone,2023-03-10T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
753039,Dean Pool - Kingstone,2023-03-10T23:10:00.000+00:00,busbar,,L3 Active Power,kW,9.97
753039,Dean Pool - Kingstone,2023-03-10T23:10:00.000+00:00,busbar,,L2 Active Power,kW,6.0
753039,Dean Pool - Kingstone,2023-03-10T23:10:00.000+00:00,busbar,,L1 Active Power,kW,7.96
753039,Dean Pool - Kingstone,2023-03-10T23:10:00.000+00:00,busbar,,N Current (RMS),A,32.8
753039,Dean Pool - Kingstone,2023-03-10T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
753039,Dean Pool - Kingstone,2023-03-10T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.4
753039,Dean Pool - Kingstone,2023-03-10T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
753039,Dean Pool - Kingstone,2023-03-10T23:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.89
753039,Dean Pool - Kingstone,2023-03-10T23:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.87
753039,Dean Pool - Kingstone,2023-03-10T23:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.59
753039,Dean Pool - Kingstone,2023-03-10T23:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.73
753039,Dean Pool - Kingstone,2023-03-10T23:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.08
753039,Dean Pool - Kingstone,2023-03-10T23:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.06
753039,Dean Pool - Kingstone,2023-03-10T23:00:00.000+00:00,feeder,4.0,N Current (RMS),A,14.7
753039,Dean Pool - Kingstone,2023-03-10T23:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.7
753039,Dean Pool - Kingstone,2023-03-10T23:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.6
753039,Dean Pool - Kingstone,2023-03-10T23:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.5
753039,Dean Pool - Kingstone,2023-03-10T23:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.63
753039,Dean Pool - Kingstone,2023-03-10T23:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
753039,Dean Pool - Kingstone,2023-03-10T23:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.84
753039,Dean Pool - Kingstone,2023-03-10T23:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.65
753039,Dean Pool - Kingstone,2023-03-10T23:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.21
753039,Dean Pool - Kingstone,2023-03-10T23:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.46
753039,Dean Pool - Kingstone,2023-03-10T23:00:00.000+00:00,feeder,3.0,N Current (RMS),A,25.6
753039,Dean Pool - Kingstone,2023-03-10T23:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.9
753039,Dean Pool - Kingstone,2023-03-10T23:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.8
753039,Dean Pool - Kingstone,2023-03-10T23:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.6
753039,Dean Pool - Kingstone,2023-03-10T23:00:00.000+00:00,transformer,,Temperature,C,11.4
753039,Dean Pool - Kingstone,2023-03-10T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
753039,Dean Pool - Kingstone,2023-03-10T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
753039,Dean Pool - Kingstone,2023-03-10T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
753039,Dean Pool - Kingstone,2023-03-10T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
753039,Dean Pool - Kingstone,2023-03-10T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
753039,Dean Pool - Kingstone,2023-03-10T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
753039,Dean Pool - Kingstone,2023-03-10T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
753039,Dean Pool - Kingstone,2023-03-10T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
753039,Dean Pool - Kingstone,2023-03-10T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
753039,Dean Pool - Kingstone,2023-03-10T23:00:00.000+00:00,busbar,,L3 Active Power,kW,9.38
753039,Dean Pool - Kingstone,2023-03-10T23:00:00.000+00:00,busbar,,L2 Active Power,kW,8.29
753039,Dean Pool - Kingstone,2023-03-10T23:00:00.000+00:00,busbar,,L1 Active Power,kW,7.52
753039,Dean Pool - Kingstone,2023-03-10T23:00:00.000+00:00,busbar,,N Current (RMS),A,30.8
753039,Dean Pool - Kingstone,2023-03-10T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.3
753039,Dean Pool - Kingstone,2023-03-10T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
753039,Dean Pool - Kingstone,2023-03-10T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.0
753039,Dean Pool - Kingstone,2023-03-10T22:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.92
753039,Dean Pool - Kingstone,2023-03-10T22:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.87
753039,Dean Pool - Kingstone,2023-03-10T22:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.69
753039,Dean Pool - Kingstone,2023-03-10T22:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.04
753039,Dean Pool - Kingstone,2023-03-10T22:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.21
753039,Dean Pool - Kingstone,2023-03-10T22:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.13
753039,Dean Pool - Kingstone,2023-03-10T22:50:00.000+00:00,feeder,4.0,N Current (RMS),A,14.8
753039,Dean Pool - Kingstone,2023-03-10T22:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.5
753039,Dean Pool - Kingstone,2023-03-10T22:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.1
753039,Dean Pool - Kingstone,2023-03-10T22:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.9
753039,Dean Pool - Kingstone,2023-03-10T22:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.83
753039,Dean Pool - Kingstone,2023-03-10T22:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.26
753039,Dean Pool - Kingstone,2023-03-10T22:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.85
753039,Dean Pool - Kingstone,2023-03-10T22:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.34
753039,Dean Pool - Kingstone,2023-03-10T22:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.36
753039,Dean Pool - Kingstone,2023-03-10T22:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.1
753039,Dean Pool - Kingstone,2023-03-10T22:50:00.000+00:00,feeder,3.0,N Current (RMS),A,28.7
753039,Dean Pool - Kingstone,2023-03-10T22:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.6
753039,Dean Pool - Kingstone,2023-03-10T22:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.8
753039,Dean Pool - Kingstone,2023-03-10T22:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.8
753039,Dean Pool - Kingstone,2023-03-10T22:50:00.000+00:00,transformer,,Temperature,C,11.4
753039,Dean Pool - Kingstone,2023-03-10T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
753039,Dean Pool - Kingstone,2023-03-10T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
753039,Dean Pool - Kingstone,2023-03-10T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
753039,Dean Pool - Kingstone,2023-03-10T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
753039,Dean Pool - Kingstone,2023-03-10T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
753039,Dean Pool - Kingstone,2023-03-10T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
753039,Dean Pool - Kingstone,2023-03-10T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
753039,Dean Pool - Kingstone,2023-03-10T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
753039,Dean Pool - Kingstone,2023-03-10T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
753039,Dean Pool - Kingstone,2023-03-10T22:50:00.000+00:00,busbar,,L3 Active Power,kW,12.39
753039,Dean Pool - Kingstone,2023-03-10T22:50:00.000+00:00,busbar,,L2 Active Power,kW,9.57
753039,Dean Pool - Kingstone,2023-03-10T22:50:00.000+00:00,busbar,,L1 Active Power,kW,8.24
753039,Dean Pool - Kingstone,2023-03-10T22:50:00.000+00:00,busbar,,N Current (RMS),A,34.6
753039,Dean Pool - Kingstone,2023-03-10T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
753039,Dean Pool - Kingstone,2023-03-10T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
753039,Dean Pool - Kingstone,2023-03-10T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.5
753039,Dean Pool - Kingstone,2023-03-10T22:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.95
753039,Dean Pool - Kingstone,2023-03-10T22:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.75
753039,Dean Pool - Kingstone,2023-03-10T22:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.68
753039,Dean Pool - Kingstone,2023-03-10T22:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.74
753039,Dean Pool - Kingstone,2023-03-10T22:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.53
753039,Dean Pool - Kingstone,2023-03-10T22:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.77
753039,Dean Pool - Kingstone,2023-03-10T22:40:00.000+00:00,feeder,4.0,N Current (RMS),A,17.8
753039,Dean Pool - Kingstone,2023-03-10T22:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.4
753039,Dean Pool - Kingstone,2023-03-10T22:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.6
753039,Dean Pool - Kingstone,2023-03-10T22:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.3
753039,Dean Pool - Kingstone,2023-03-10T22:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.81
753039,Dean Pool - Kingstone,2023-03-10T22:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.27
753039,Dean Pool - Kingstone,2023-03-10T22:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.07
753039,Dean Pool - Kingstone,2023-03-10T22:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.26
753039,Dean Pool - Kingstone,2023-03-10T22:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.55
753039,Dean Pool - Kingstone,2023-03-10T22:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.28
753039,Dean Pool - Kingstone,2023-03-10T22:40:00.000+00:00,feeder,3.0,N Current (RMS),A,29.2
753039,Dean Pool - Kingstone,2023-03-10T22:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.3
753039,Dean Pool - Kingstone,2023-03-10T22:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.5
753039,Dean Pool - Kingstone,2023-03-10T22:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.7
753039,Dean Pool - Kingstone,2023-03-10T22:40:00.000+00:00,transformer,,Temperature,C,11.5
753039,Dean Pool - Kingstone,2023-03-10T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
753039,Dean Pool - Kingstone,2023-03-10T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
753039,Dean Pool - Kingstone,2023-03-10T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
753039,Dean Pool - Kingstone,2023-03-10T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
753039,Dean Pool - Kingstone,2023-03-10T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
753039,Dean Pool - Kingstone,2023-03-10T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
753039,Dean Pool - Kingstone,2023-03-10T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
753039,Dean Pool - Kingstone,2023-03-10T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
753039,Dean Pool - Kingstone,2023-03-10T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
753039,Dean Pool - Kingstone,2023-03-10T22:40:00.000+00:00,busbar,,L3 Active Power,kW,12.0
753039,Dean Pool - Kingstone,2023-03-10T22:40:00.000+00:00,busbar,,L2 Active Power,kW,10.08
753039,Dean Pool - Kingstone,2023-03-10T22:40:00.000+00:00,busbar,,L1 Active Power,kW,9.04
753039,Dean Pool - Kingstone,2023-03-10T22:40:00.000+00:00,busbar,,N Current (RMS),A,34.8
753039,Dean Pool - Kingstone,2023-03-10T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
753039,Dean Pool - Kingstone,2023-03-10T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
753039,Dean Pool - Kingstone,2023-03-10T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
753039,Dean Pool - Kingstone,2023-03-10T22:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.91
753039,Dean Pool - Kingstone,2023-03-10T22:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.71
753039,Dean Pool - Kingstone,2023-03-10T22:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.75
753039,Dean Pool - Kingstone,2023-03-10T22:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.27
753039,Dean Pool - Kingstone,2023-03-10T22:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.33
753039,Dean Pool - Kingstone,2023-03-10T22:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.26
753039,Dean Pool - Kingstone,2023-03-10T22:30:00.000+00:00,feeder,4.0,N Current (RMS),A,11.8
753039,Dean Pool - Kingstone,2023-03-10T22:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.9
753039,Dean Pool - Kingstone,2023-03-10T22:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.8
753039,Dean Pool - Kingstone,2023-03-10T22:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.5
753039,Dean Pool - Kingstone,2023-03-10T22:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.45
753039,Dean Pool - Kingstone,2023-03-10T22:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.1
753039,Dean Pool - Kingstone,2023-03-10T22:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.25
753039,Dean Pool - Kingstone,2023-03-10T22:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.48
753039,Dean Pool - Kingstone,2023-03-10T22:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.38
753039,Dean Pool - Kingstone,2023-03-10T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.8
753039,Dean Pool - Kingstone,2023-03-10T22:30:00.000+00:00,feeder,3.0,N Current (RMS),A,25.0
753039,Dean Pool - Kingstone,2023-03-10T22:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.3
753039,Dean Pool - Kingstone,2023-03-10T22:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.6
753039,Dean Pool - Kingstone,2023-03-10T22:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.4
753039,Dean Pool - Kingstone,2023-03-10T22:30:00.000+00:00,transformer,,Temperature,C,11.6
753039,Dean Pool - Kingstone,2023-03-10T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
753039,Dean Pool - Kingstone,2023-03-10T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
753039,Dean Pool - Kingstone,2023-03-10T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
753039,Dean Pool - Kingstone,2023-03-10T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
753039,Dean Pool - Kingstone,2023-03-10T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
