Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753039,Dean Pool - Kingstone,2023-03-10T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
753039,Dean Pool - Kingstone,2023-03-10T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
753039,Dean Pool - Kingstone,2023-03-10T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
753039,Dean Pool - Kingstone,2023-03-10T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
753039,Dean Pool - Kingstone,2023-03-10T22:30:00.000+00:00,busbar,,L3 Active Power,kW,9.75
753039,Dean Pool - Kingstone,2023-03-10T22:30:00.000+00:00,busbar,,L2 Active Power,kW,7.71
753039,Dean Pool - Kingstone,2023-03-10T22:30:00.000+00:00,busbar,,L1 Active Power,kW,8.06
753039,Dean Pool - Kingstone,2023-03-10T22:30:00.000+00:00,busbar,,N Current (RMS),A,34.3
753039,Dean Pool - Kingstone,2023-03-10T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.9
753039,Dean Pool - Kingstone,2023-03-10T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
753039,Dean Pool - Kingstone,2023-03-10T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.8
753039,Dean Pool - Kingstone,2023-03-10T22:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.82
753039,Dean Pool - Kingstone,2023-03-10T22:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
753039,Dean Pool - Kingstone,2023-03-10T22:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.49
753039,Dean Pool - Kingstone,2023-03-10T22:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.54
753039,Dean Pool - Kingstone,2023-03-10T22:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.88
753039,Dean Pool - Kingstone,2023-03-10T22:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.37
753039,Dean Pool - Kingstone,2023-03-10T22:20:00.000+00:00,feeder,4.0,N Current (RMS),A,12.5
753039,Dean Pool - Kingstone,2023-03-10T22:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.0
753039,Dean Pool - Kingstone,2023-03-10T22:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.9
753039,Dean Pool - Kingstone,2023-03-10T22:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.8
753039,Dean Pool - Kingstone,2023-03-10T22:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.66
753039,Dean Pool - Kingstone,2023-03-10T22:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.19
753039,Dean Pool - Kingstone,2023-03-10T22:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.34
753039,Dean Pool - Kingstone,2023-03-10T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.18
753039,Dean Pool - Kingstone,2023-03-10T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.8
753039,Dean Pool - Kingstone,2023-03-10T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.35
753039,Dean Pool - Kingstone,2023-03-10T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,33.2
753039,Dean Pool - Kingstone,2023-03-10T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.0
753039,Dean Pool - Kingstone,2023-03-10T22:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.4
753039,Dean Pool - Kingstone,2023-03-10T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.7
753039,Dean Pool - Kingstone,2023-03-10T22:20:00.000+00:00,transformer,,Temperature,C,11.7
753039,Dean Pool - Kingstone,2023-03-10T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
753039,Dean Pool - Kingstone,2023-03-10T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
753039,Dean Pool - Kingstone,2023-03-10T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
753039,Dean Pool - Kingstone,2023-03-10T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
753039,Dean Pool - Kingstone,2023-03-10T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
753039,Dean Pool - Kingstone,2023-03-10T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
753039,Dean Pool - Kingstone,2023-03-10T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
753039,Dean Pool - Kingstone,2023-03-10T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
753039,Dean Pool - Kingstone,2023-03-10T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
753039,Dean Pool - Kingstone,2023-03-10T22:20:00.000+00:00,busbar,,L3 Active Power,kW,12.73
753039,Dean Pool - Kingstone,2023-03-10T22:20:00.000+00:00,busbar,,L2 Active Power,kW,7.69
753039,Dean Pool - Kingstone,2023-03-10T22:20:00.000+00:00,busbar,,L1 Active Power,kW,8.72
753039,Dean Pool - Kingstone,2023-03-10T22:20:00.000+00:00,busbar,,N Current (RMS),A,41.3
753039,Dean Pool - Kingstone,2023-03-10T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
753039,Dean Pool - Kingstone,2023-03-10T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
753039,Dean Pool - Kingstone,2023-03-10T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.3
753039,Dean Pool - Kingstone,2023-03-10T22:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
753039,Dean Pool - Kingstone,2023-03-10T22:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.39
753039,Dean Pool - Kingstone,2023-03-10T22:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.99
753039,Dean Pool - Kingstone,2023-03-10T22:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.84
753039,Dean Pool - Kingstone,2023-03-10T22:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.65
753039,Dean Pool - Kingstone,2023-03-10T22:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.98
753039,Dean Pool - Kingstone,2023-03-10T22:10:00.000+00:00,feeder,4.0,N Current (RMS),A,13.0
753039,Dean Pool - Kingstone,2023-03-10T22:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.4
753039,Dean Pool - Kingstone,2023-03-10T22:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.9
753039,Dean Pool - Kingstone,2023-03-10T22:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.8
753039,Dean Pool - Kingstone,2023-03-10T22:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.7
753039,Dean Pool - Kingstone,2023-03-10T22:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
753039,Dean Pool - Kingstone,2023-03-10T22:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.33
753039,Dean Pool - Kingstone,2023-03-10T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.0
753039,Dean Pool - Kingstone,2023-03-10T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.08
753039,Dean Pool - Kingstone,2023-03-10T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.93
753039,Dean Pool - Kingstone,2023-03-10T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,27.2
753039,Dean Pool - Kingstone,2023-03-10T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.7
753039,Dean Pool - Kingstone,2023-03-10T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.8
753039,Dean Pool - Kingstone,2023-03-10T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.0
753039,Dean Pool - Kingstone,2023-03-10T22:10:00.000+00:00,transformer,,Temperature,C,11.8
753039,Dean Pool - Kingstone,2023-03-10T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
753039,Dean Pool - Kingstone,2023-03-10T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
753039,Dean Pool - Kingstone,2023-03-10T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
753039,Dean Pool - Kingstone,2023-03-10T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
753039,Dean Pool - Kingstone,2023-03-10T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
753039,Dean Pool - Kingstone,2023-03-10T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
753039,Dean Pool - Kingstone,2023-03-10T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
753039,Dean Pool - Kingstone,2023-03-10T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
753039,Dean Pool - Kingstone,2023-03-10T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
753039,Dean Pool - Kingstone,2023-03-10T22:10:00.000+00:00,busbar,,L3 Active Power,kW,10.85
753039,Dean Pool - Kingstone,2023-03-10T22:10:00.000+00:00,busbar,,L2 Active Power,kW,7.73
753039,Dean Pool - Kingstone,2023-03-10T22:10:00.000+00:00,busbar,,L1 Active Power,kW,9.91
753039,Dean Pool - Kingstone,2023-03-10T22:10:00.000+00:00,busbar,,N Current (RMS),A,36.9
753039,Dean Pool - Kingstone,2023-03-10T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
753039,Dean Pool - Kingstone,2023-03-10T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.7
753039,Dean Pool - Kingstone,2023-03-10T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
753039,Dean Pool - Kingstone,2023-03-10T22:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.08
753039,Dean Pool - Kingstone,2023-03-10T22:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.03
753039,Dean Pool - Kingstone,2023-03-10T22:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.61
753039,Dean Pool - Kingstone,2023-03-10T22:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.02
753039,Dean Pool - Kingstone,2023-03-10T22:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.24
753039,Dean Pool - Kingstone,2023-03-10T22:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.77
753039,Dean Pool - Kingstone,2023-03-10T22:00:00.000+00:00,feeder,4.0,N Current (RMS),A,15.6
753039,Dean Pool - Kingstone,2023-03-10T22:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.4
753039,Dean Pool - Kingstone,2023-03-10T22:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.9
753039,Dean Pool - Kingstone,2023-03-10T22:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.4
753039,Dean Pool - Kingstone,2023-03-10T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.44
753039,Dean Pool - Kingstone,2023-03-10T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
753039,Dean Pool - Kingstone,2023-03-10T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.41
753039,Dean Pool - Kingstone,2023-03-10T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.85
753039,Dean Pool - Kingstone,2023-03-10T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.47
753039,Dean Pool - Kingstone,2023-03-10T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.69
753039,Dean Pool - Kingstone,2023-03-10T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,27.1
753039,Dean Pool - Kingstone,2023-03-10T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.0
753039,Dean Pool - Kingstone,2023-03-10T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.1
753039,Dean Pool - Kingstone,2023-03-10T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.2
753039,Dean Pool - Kingstone,2023-03-10T22:00:00.000+00:00,transformer,,Temperature,C,11.8
753039,Dean Pool - Kingstone,2023-03-10T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
753039,Dean Pool - Kingstone,2023-03-10T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
753039,Dean Pool - Kingstone,2023-03-10T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
753039,Dean Pool - Kingstone,2023-03-10T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
753039,Dean Pool - Kingstone,2023-03-10T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
753039,Dean Pool - Kingstone,2023-03-10T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
753039,Dean Pool - Kingstone,2023-03-10T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
753039,Dean Pool - Kingstone,2023-03-10T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
753039,Dean Pool - Kingstone,2023-03-10T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
753039,Dean Pool - Kingstone,2023-03-10T22:00:00.000+00:00,busbar,,L3 Active Power,kW,11.87
753039,Dean Pool - Kingstone,2023-03-10T22:00:00.000+00:00,busbar,,L2 Active Power,kW,8.71
753039,Dean Pool - Kingstone,2023-03-10T22:00:00.000+00:00,busbar,,L1 Active Power,kW,12.45
753039,Dean Pool - Kingstone,2023-03-10T22:00:00.000+00:00,busbar,,N Current (RMS),A,40.7
753039,Dean Pool - Kingstone,2023-03-10T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
753039,Dean Pool - Kingstone,2023-03-10T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
753039,Dean Pool - Kingstone,2023-03-10T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
753039,Dean Pool - Kingstone,2023-03-10T21:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.73
753039,Dean Pool - Kingstone,2023-03-10T21:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.94
753039,Dean Pool - Kingstone,2023-03-10T21:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.47
753039,Dean Pool - Kingstone,2023-03-10T21:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.12
753039,Dean Pool - Kingstone,2023-03-10T21:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.53
753039,Dean Pool - Kingstone,2023-03-10T21:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.69
753039,Dean Pool - Kingstone,2023-03-10T21:50:00.000+00:00,feeder,4.0,N Current (RMS),A,16.3
753039,Dean Pool - Kingstone,2023-03-10T21:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.1
753039,Dean Pool - Kingstone,2023-03-10T21:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.0
753039,Dean Pool - Kingstone,2023-03-10T21:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.6
753039,Dean Pool - Kingstone,2023-03-10T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.24
753039,Dean Pool - Kingstone,2023-03-10T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
753039,Dean Pool - Kingstone,2023-03-10T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.02
753039,Dean Pool - Kingstone,2023-03-10T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.77
753039,Dean Pool - Kingstone,2023-03-10T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.03
753039,Dean Pool - Kingstone,2023-03-10T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.12
753039,Dean Pool - Kingstone,2023-03-10T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,27.3
753039,Dean Pool - Kingstone,2023-03-10T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.3
753039,Dean Pool - Kingstone,2023-03-10T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.0
753039,Dean Pool - Kingstone,2023-03-10T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.2
753039,Dean Pool - Kingstone,2023-03-10T21:50:00.000+00:00,transformer,,Temperature,C,11.9
753039,Dean Pool - Kingstone,2023-03-10T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
753039,Dean Pool - Kingstone,2023-03-10T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
753039,Dean Pool - Kingstone,2023-03-10T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
753039,Dean Pool - Kingstone,2023-03-10T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
753039,Dean Pool - Kingstone,2023-03-10T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
753039,Dean Pool - Kingstone,2023-03-10T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
753039,Dean Pool - Kingstone,2023-03-10T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
753039,Dean Pool - Kingstone,2023-03-10T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
753039,Dean Pool - Kingstone,2023-03-10T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
753039,Dean Pool - Kingstone,2023-03-10T21:50:00.000+00:00,busbar,,L3 Active Power,kW,13.9
753039,Dean Pool - Kingstone,2023-03-10T21:50:00.000+00:00,busbar,,L2 Active Power,kW,8.55
753039,Dean Pool - Kingstone,2023-03-10T21:50:00.000+00:00,busbar,,L1 Active Power,kW,10.81
753039,Dean Pool - Kingstone,2023-03-10T21:50:00.000+00:00,busbar,,N Current (RMS),A,42.6
753039,Dean Pool - Kingstone,2023-03-10T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.1
753039,Dean Pool - Kingstone,2023-03-10T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
753039,Dean Pool - Kingstone,2023-03-10T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
753039,Dean Pool - Kingstone,2023-03-10T21:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
753039,Dean Pool - Kingstone,2023-03-10T21:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.52
753039,Dean Pool - Kingstone,2023-03-10T21:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.72
753039,Dean Pool - Kingstone,2023-03-10T21:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.54
753039,Dean Pool - Kingstone,2023-03-10T21:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.26
753039,Dean Pool - Kingstone,2023-03-10T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.55
753039,Dean Pool - Kingstone,2023-03-10T21:40:00.000+00:00,feeder,4.0,N Current (RMS),A,16.1
753039,Dean Pool - Kingstone,2023-03-10T21:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.9
753039,Dean Pool - Kingstone,2023-03-10T21:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.6
753039,Dean Pool - Kingstone,2023-03-10T21:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.8
753039,Dean Pool - Kingstone,2023-03-10T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.2
753039,Dean Pool - Kingstone,2023-03-10T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
753039,Dean Pool - Kingstone,2023-03-10T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.11
753039,Dean Pool - Kingstone,2023-03-10T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.44
753039,Dean Pool - Kingstone,2023-03-10T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.31
753039,Dean Pool - Kingstone,2023-03-10T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.48
753039,Dean Pool - Kingstone,2023-03-10T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,27.6
753039,Dean Pool - Kingstone,2023-03-10T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.1
753039,Dean Pool - Kingstone,2023-03-10T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.2
753039,Dean Pool - Kingstone,2023-03-10T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.9
753039,Dean Pool - Kingstone,2023-03-10T21:40:00.000+00:00,transformer,,Temperature,C,12.0
753039,Dean Pool - Kingstone,2023-03-10T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
753039,Dean Pool - Kingstone,2023-03-10T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
753039,Dean Pool - Kingstone,2023-03-10T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
753039,Dean Pool - Kingstone,2023-03-10T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
753039,Dean Pool - Kingstone,2023-03-10T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
753039,Dean Pool - Kingstone,2023-03-10T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
753039,Dean Pool - Kingstone,2023-03-10T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
753039,Dean Pool - Kingstone,2023-03-10T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
753039,Dean Pool - Kingstone,2023-03-10T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
753039,Dean Pool - Kingstone,2023-03-10T21:40:00.000+00:00,busbar,,L3 Active Power,kW,13.98
753039,Dean Pool - Kingstone,2023-03-10T21:40:00.000+00:00,busbar,,L2 Active Power,kW,10.58
753039,Dean Pool - Kingstone,2023-03-10T21:40:00.000+00:00,busbar,,L1 Active Power,kW,9.03
753039,Dean Pool - Kingstone,2023-03-10T21:40:00.000+00:00,busbar,,N Current (RMS),A,42.5
753039,Dean Pool - Kingstone,2023-03-10T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
753039,Dean Pool - Kingstone,2023-03-10T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
753039,Dean Pool - Kingstone,2023-03-10T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
753039,Dean Pool - Kingstone,2023-03-10T21:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.01
753039,Dean Pool - Kingstone,2023-03-10T21:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
753039,Dean Pool - Kingstone,2023-03-10T21:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.65
753039,Dean Pool - Kingstone,2023-03-10T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.6
753039,Dean Pool - Kingstone,2023-03-10T21:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.46
753039,Dean Pool - Kingstone,2023-03-10T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.18
753039,Dean Pool - Kingstone,2023-03-10T21:30:00.000+00:00,feeder,4.0,N Current (RMS),A,19.0
753039,Dean Pool - Kingstone,2023-03-10T21:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.7
753039,Dean Pool - Kingstone,2023-03-10T21:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.0
753039,Dean Pool - Kingstone,2023-03-10T21:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.3
753039,Dean Pool - Kingstone,2023-03-10T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.32
753039,Dean Pool - Kingstone,2023-03-10T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.02
753039,Dean Pool - Kingstone,2023-03-10T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.1
753039,Dean Pool - Kingstone,2023-03-10T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.64
753039,Dean Pool - Kingstone,2023-03-10T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.46
753039,Dean Pool - Kingstone,2023-03-10T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.4
753039,Dean Pool - Kingstone,2023-03-10T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,24.3
753039,Dean Pool - Kingstone,2023-03-10T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.9
753039,Dean Pool - Kingstone,2023-03-10T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.0
753039,Dean Pool - Kingstone,2023-03-10T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.6
753039,Dean Pool - Kingstone,2023-03-10T21:30:00.000+00:00,transformer,,Temperature,C,12.0
753039,Dean Pool - Kingstone,2023-03-10T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
753039,Dean Pool - Kingstone,2023-03-10T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
753039,Dean Pool - Kingstone,2023-03-10T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
753039,Dean Pool - Kingstone,2023-03-10T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
753039,Dean Pool - Kingstone,2023-03-10T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
753039,Dean Pool - Kingstone,2023-03-10T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
753039,Dean Pool - Kingstone,2023-03-10T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
753039,Dean Pool - Kingstone,2023-03-10T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
753039,Dean Pool - Kingstone,2023-03-10T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
753039,Dean Pool - Kingstone,2023-03-10T21:30:00.000+00:00,busbar,,L3 Active Power,kW,14.24
753039,Dean Pool - Kingstone,2023-03-10T21:30:00.000+00:00,busbar,,L2 Active Power,kW,12.92
753039,Dean Pool - Kingstone,2023-03-10T21:30:00.000+00:00,busbar,,L1 Active Power,kW,11.59
753039,Dean Pool - Kingstone,2023-03-10T21:30:00.000+00:00,busbar,,N Current (RMS),A,39.7
753039,Dean Pool - Kingstone,2023-03-10T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
753039,Dean Pool - Kingstone,2023-03-10T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
753039,Dean Pool - Kingstone,2023-03-10T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.5
753039,Dean Pool - Kingstone,2023-03-10T21:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.08
753039,Dean Pool - Kingstone,2023-03-10T21:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
753039,Dean Pool - Kingstone,2023-03-10T21:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.31
753039,Dean Pool - Kingstone,2023-03-10T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.7
753039,Dean Pool - Kingstone,2023-03-10T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.42
753039,Dean Pool - Kingstone,2023-03-10T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.19
753039,Dean Pool - Kingstone,2023-03-10T21:20:00.000+00:00,feeder,4.0,N Current (RMS),A,18.9
753039,Dean Pool - Kingstone,2023-03-10T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.4
753039,Dean Pool - Kingstone,2023-03-10T21:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.3
753039,Dean Pool - Kingstone,2023-03-10T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.7
753039,Dean Pool - Kingstone,2023-03-10T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
753039,Dean Pool - Kingstone,2023-03-10T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
753039,Dean Pool - Kingstone,2023-03-10T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.75
753039,Dean Pool - Kingstone,2023-03-10T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.45
753039,Dean Pool - Kingstone,2023-03-10T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.6
753039,Dean Pool - Kingstone,2023-03-10T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.81
753039,Dean Pool - Kingstone,2023-03-10T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,37.6
753039,Dean Pool - Kingstone,2023-03-10T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.6
753039,Dean Pool - Kingstone,2023-03-10T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.7
753039,Dean Pool - Kingstone,2023-03-10T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.6
753039,Dean Pool - Kingstone,2023-03-10T21:20:00.000+00:00,transformer,,Temperature,C,12.1
753039,Dean Pool - Kingstone,2023-03-10T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
753039,Dean Pool - Kingstone,2023-03-10T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
753039,Dean Pool - Kingstone,2023-03-10T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
753039,Dean Pool - Kingstone,2023-03-10T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
753039,Dean Pool - Kingstone,2023-03-10T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
753039,Dean Pool - Kingstone,2023-03-10T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
753039,Dean Pool - Kingstone,2023-03-10T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
753039,Dean Pool - Kingstone,2023-03-10T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
753039,Dean Pool - Kingstone,2023-03-10T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
753039,Dean Pool - Kingstone,2023-03-10T21:20:00.000+00:00,busbar,,L3 Active Power,kW,21.15
753039,Dean Pool - Kingstone,2023-03-10T21:20:00.000+00:00,busbar,,L2 Active Power,kW,14.02
753039,Dean Pool - Kingstone,2023-03-10T21:20:00.000+00:00,busbar,,L1 Active Power,kW,12.0
753039,Dean Pool - Kingstone,2023-03-10T21:20:00.000+00:00,busbar,,N Current (RMS),A,53.4
753039,Dean Pool - Kingstone,2023-03-10T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
753039,Dean Pool - Kingstone,2023-03-10T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.9
753039,Dean Pool - Kingstone,2023-03-10T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.1
753039,Dean Pool - Kingstone,2023-03-10T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.06
753039,Dean Pool - Kingstone,2023-03-10T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
753039,Dean Pool - Kingstone,2023-03-10T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.35
753039,Dean Pool - Kingstone,2023-03-10T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.88
753039,Dean Pool - Kingstone,2023-03-10T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.1
753039,Dean Pool - Kingstone,2023-03-10T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.13
753039,Dean Pool - Kingstone,2023-03-10T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,16.9
753039,Dean Pool - Kingstone,2023-03-10T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.2
753039,Dean Pool - Kingstone,2023-03-10T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.9
753039,Dean Pool - Kingstone,2023-03-10T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.1
753039,Dean Pool - Kingstone,2023-03-10T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
753039,Dean Pool - Kingstone,2023-03-10T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.38
753039,Dean Pool - Kingstone,2023-03-10T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.64
753039,Dean Pool - Kingstone,2023-03-10T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.89
753039,Dean Pool - Kingstone,2023-03-10T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.8
753039,Dean Pool - Kingstone,2023-03-10T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.88
753039,Dean Pool - Kingstone,2023-03-10T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,39.8
753039,Dean Pool - Kingstone,2023-03-10T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,67.2
753039,Dean Pool - Kingstone,2023-03-10T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.5
753039,Dean Pool - Kingstone,2023-03-10T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.0
753039,Dean Pool - Kingstone,2023-03-10T21:10:00.000+00:00,transformer,,Temperature,C,12.1
753039,Dean Pool - Kingstone,2023-03-10T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
753039,Dean Pool - Kingstone,2023-03-10T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
753039,Dean Pool - Kingstone,2023-03-10T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
753039,Dean Pool - Kingstone,2023-03-10T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
753039,Dean Pool - Kingstone,2023-03-10T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
753039,Dean Pool - Kingstone,2023-03-10T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
753039,Dean Pool - Kingstone,2023-03-10T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
753039,Dean Pool - Kingstone,2023-03-10T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
753039,Dean Pool - Kingstone,2023-03-10T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
753039,Dean Pool - Kingstone,2023-03-10T21:10:00.000+00:00,busbar,,L3 Active Power,kW,19.77
753039,Dean Pool - Kingstone,2023-03-10T21:10:00.000+00:00,busbar,,L2 Active Power,kW,13.91
753039,Dean Pool - Kingstone,2023-03-10T21:10:00.000+00:00,busbar,,L1 Active Power,kW,14.01
753039,Dean Pool - Kingstone,2023-03-10T21:10:00.000+00:00,busbar,,N Current (RMS),A,46.1
753039,Dean Pool - Kingstone,2023-03-10T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
753039,Dean Pool - Kingstone,2023-03-10T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
753039,Dean Pool - Kingstone,2023-03-10T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
753039,Dean Pool - Kingstone,2023-03-10T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.2
753039,Dean Pool - Kingstone,2023-03-10T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.85
753039,Dean Pool - Kingstone,2023-03-10T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.21
753039,Dean Pool - Kingstone,2023-03-10T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.07
753039,Dean Pool - Kingstone,2023-03-10T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.37
753039,Dean Pool - Kingstone,2023-03-10T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.22
753039,Dean Pool - Kingstone,2023-03-10T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,18.9
753039,Dean Pool - Kingstone,2023-03-10T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.2
753039,Dean Pool - Kingstone,2023-03-10T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.2
753039,Dean Pool - Kingstone,2023-03-10T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.7
753039,Dean Pool - Kingstone,2023-03-10T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
753039,Dean Pool - Kingstone,2023-03-10T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.19
753039,Dean Pool - Kingstone,2023-03-10T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.67
753039,Dean Pool - Kingstone,2023-03-10T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.86
753039,Dean Pool - Kingstone,2023-03-10T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.91
753039,Dean Pool - Kingstone,2023-03-10T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.9
753039,Dean Pool - Kingstone,2023-03-10T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,29.3
753039,Dean Pool - Kingstone,2023-03-10T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.8
753039,Dean Pool - Kingstone,2023-03-10T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.9
753039,Dean Pool - Kingstone,2023-03-10T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.8
753039,Dean Pool - Kingstone,2023-03-10T21:00:00.000+00:00,transformer,,Temperature,C,12.1
753039,Dean Pool - Kingstone,2023-03-10T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
753039,Dean Pool - Kingstone,2023-03-10T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
753039,Dean Pool - Kingstone,2023-03-10T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
753039,Dean Pool - Kingstone,2023-03-10T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
753039,Dean Pool - Kingstone,2023-03-10T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
753039,Dean Pool - Kingstone,2023-03-10T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
753039,Dean Pool - Kingstone,2023-03-10T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
753039,Dean Pool - Kingstone,2023-03-10T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
753039,Dean Pool - Kingstone,2023-03-10T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
753039,Dean Pool - Kingstone,2023-03-10T21:00:00.000+00:00,busbar,,L3 Active Power,kW,16.92
753039,Dean Pool - Kingstone,2023-03-10T21:00:00.000+00:00,busbar,,L2 Active Power,kW,16.28
753039,Dean Pool - Kingstone,2023-03-10T21:00:00.000+00:00,busbar,,L1 Active Power,kW,12.11
753039,Dean Pool - Kingstone,2023-03-10T21:00:00.000+00:00,busbar,,N Current (RMS),A,42.0
753039,Dean Pool - Kingstone,2023-03-10T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.1
753039,Dean Pool - Kingstone,2023-03-10T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.9
753039,Dean Pool - Kingstone,2023-03-10T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
753039,Dean Pool - Kingstone,2023-03-10T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.24
753039,Dean Pool - Kingstone,2023-03-10T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.04
753039,Dean Pool - Kingstone,2023-03-10T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.23
753039,Dean Pool - Kingstone,2023-03-10T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.71
753039,Dean Pool - Kingstone,2023-03-10T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.29
753039,Dean Pool - Kingstone,2023-03-10T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.29
753039,Dean Pool - Kingstone,2023-03-10T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,18.2
753039,Dean Pool - Kingstone,2023-03-10T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.5
753039,Dean Pool - Kingstone,2023-03-10T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.1
753039,Dean Pool - Kingstone,2023-03-10T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.5
753039,Dean Pool - Kingstone,2023-03-10T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.24
753039,Dean Pool - Kingstone,2023-03-10T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.1
753039,Dean Pool - Kingstone,2023-03-10T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.8
753039,Dean Pool - Kingstone,2023-03-10T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.39
753039,Dean Pool - Kingstone,2023-03-10T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.44
753039,Dean Pool - Kingstone,2023-03-10T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.22
753039,Dean Pool - Kingstone,2023-03-10T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,28.9
753039,Dean Pool - Kingstone,2023-03-10T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.7
753039,Dean Pool - Kingstone,2023-03-10T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.1
753039,Dean Pool - Kingstone,2023-03-10T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.2
753039,Dean Pool - Kingstone,2023-03-10T20:50:00.000+00:00,transformer,,Temperature,C,12.1
753039,Dean Pool - Kingstone,2023-03-10T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
753039,Dean Pool - Kingstone,2023-03-10T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
753039,Dean Pool - Kingstone,2023-03-10T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
753039,Dean Pool - Kingstone,2023-03-10T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
753039,Dean Pool - Kingstone,2023-03-10T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
753039,Dean Pool - Kingstone,2023-03-10T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
753039,Dean Pool - Kingstone,2023-03-10T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
753039,Dean Pool - Kingstone,2023-03-10T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
753039,Dean Pool - Kingstone,2023-03-10T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
753039,Dean Pool - Kingstone,2023-03-10T20:50:00.000+00:00,busbar,,L3 Active Power,kW,17.11
753039,Dean Pool - Kingstone,2023-03-10T20:50:00.000+00:00,busbar,,L2 Active Power,kW,12.74
753039,Dean Pool - Kingstone,2023-03-10T20:50:00.000+00:00,busbar,,L1 Active Power,kW,12.51
753039,Dean Pool - Kingstone,2023-03-10T20:50:00.000+00:00,busbar,,N Current (RMS),A,44.4
753039,Dean Pool - Kingstone,2023-03-10T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
753039,Dean Pool - Kingstone,2023-03-10T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
753039,Dean Pool - Kingstone,2023-03-10T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
753039,Dean Pool - Kingstone,2023-03-10T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.23
753039,Dean Pool - Kingstone,2023-03-10T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.97
753039,Dean Pool - Kingstone,2023-03-10T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.21
753039,Dean Pool - Kingstone,2023-03-10T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.36
753039,Dean Pool - Kingstone,2023-03-10T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.87
753039,Dean Pool - Kingstone,2023-03-10T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.8
753039,Dean Pool - Kingstone,2023-03-10T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,18.0
753039,Dean Pool - Kingstone,2023-03-10T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.1
753039,Dean Pool - Kingstone,2023-03-10T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.6
753039,Dean Pool - Kingstone,2023-03-10T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.9
753039,Dean Pool - Kingstone,2023-03-10T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
753039,Dean Pool - Kingstone,2023-03-10T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
753039,Dean Pool - Kingstone,2023-03-10T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.74
753039,Dean Pool - Kingstone,2023-03-10T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.14
753039,Dean Pool - Kingstone,2023-03-10T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.44
753039,Dean Pool - Kingstone,2023-03-10T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.34
753039,Dean Pool - Kingstone,2023-03-10T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,28.2
753039,Dean Pool - Kingstone,2023-03-10T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.0
753039,Dean Pool - Kingstone,2023-03-10T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.1
753039,Dean Pool - Kingstone,2023-03-10T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.8
753039,Dean Pool - Kingstone,2023-03-10T20:40:00.000+00:00,transformer,,Temperature,C,12.2
753039,Dean Pool - Kingstone,2023-03-10T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
753039,Dean Pool - Kingstone,2023-03-10T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
753039,Dean Pool - Kingstone,2023-03-10T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
753039,Dean Pool - Kingstone,2023-03-10T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
753039,Dean Pool - Kingstone,2023-03-10T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
753039,Dean Pool - Kingstone,2023-03-10T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
753039,Dean Pool - Kingstone,2023-03-10T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
753039,Dean Pool - Kingstone,2023-03-10T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
753039,Dean Pool - Kingstone,2023-03-10T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
753039,Dean Pool - Kingstone,2023-03-10T20:40:00.000+00:00,busbar,,L3 Active Power,kW,16.5
753039,Dean Pool - Kingstone,2023-03-10T20:40:00.000+00:00,busbar,,L2 Active Power,kW,11.32
753039,Dean Pool - Kingstone,2023-03-10T20:40:00.000+00:00,busbar,,L1 Active Power,kW,13.14
753039,Dean Pool - Kingstone,2023-03-10T20:40:00.000+00:00,busbar,,N Current (RMS),A,44.5
753039,Dean Pool - Kingstone,2023-03-10T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.3
753039,Dean Pool - Kingstone,2023-03-10T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
753039,Dean Pool - Kingstone,2023-03-10T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
753039,Dean Pool - Kingstone,2023-03-10T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.23
753039,Dean Pool - Kingstone,2023-03-10T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.92
753039,Dean Pool - Kingstone,2023-03-10T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.08
753039,Dean Pool - Kingstone,2023-03-10T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.6
753039,Dean Pool - Kingstone,2023-03-10T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.08
753039,Dean Pool - Kingstone,2023-03-10T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.7
753039,Dean Pool - Kingstone,2023-03-10T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,23.4
753039,Dean Pool - Kingstone,2023-03-10T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.0
753039,Dean Pool - Kingstone,2023-03-10T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.7
753039,Dean Pool - Kingstone,2023-03-10T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.2
753039,Dean Pool - Kingstone,2023-03-10T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
753039,Dean Pool - Kingstone,2023-03-10T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
753039,Dean Pool - Kingstone,2023-03-10T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.01
753039,Dean Pool - Kingstone,2023-03-10T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.13
753039,Dean Pool - Kingstone,2023-03-10T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.78
753039,Dean Pool - Kingstone,2023-03-10T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.31
753039,Dean Pool - Kingstone,2023-03-10T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,31.7
753039,Dean Pool - Kingstone,2023-03-10T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.2
753039,Dean Pool - Kingstone,2023-03-10T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.6
753039,Dean Pool - Kingstone,2023-03-10T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.5
753039,Dean Pool - Kingstone,2023-03-10T20:30:00.000+00:00,transformer,,Temperature,C,12.3
753039,Dean Pool - Kingstone,2023-03-10T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
753039,Dean Pool - Kingstone,2023-03-10T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
753039,Dean Pool - Kingstone,2023-03-10T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
753039,Dean Pool - Kingstone,2023-03-10T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
753039,Dean Pool - Kingstone,2023-03-10T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
753039,Dean Pool - Kingstone,2023-03-10T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
753039,Dean Pool - Kingstone,2023-03-10T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
753039,Dean Pool - Kingstone,2023-03-10T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
753039,Dean Pool - Kingstone,2023-03-10T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
753039,Dean Pool - Kingstone,2023-03-10T20:30:00.000+00:00,busbar,,L3 Active Power,kW,15.73
753039,Dean Pool - Kingstone,2023-03-10T20:30:00.000+00:00,busbar,,L2 Active Power,kW,12.86
753039,Dean Pool - Kingstone,2023-03-10T20:30:00.000+00:00,busbar,,L1 Active Power,kW,16.01
753039,Dean Pool - Kingstone,2023-03-10T20:30:00.000+00:00,busbar,,N Current (RMS),A,43.2
753039,Dean Pool - Kingstone,2023-03-10T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.7
753039,Dean Pool - Kingstone,2023-03-10T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
753039,Dean Pool - Kingstone,2023-03-10T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.8
753039,Dean Pool - Kingstone,2023-03-10T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.61
753039,Dean Pool - Kingstone,2023-03-10T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.71
753039,Dean Pool - Kingstone,2023-03-10T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.46
753039,Dean Pool - Kingstone,2023-03-10T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.44
753039,Dean Pool - Kingstone,2023-03-10T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.21
753039,Dean Pool - Kingstone,2023-03-10T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.84
753039,Dean Pool - Kingstone,2023-03-10T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,39.0
753039,Dean Pool - Kingstone,2023-03-10T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.1
753039,Dean Pool - Kingstone,2023-03-10T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,59.3
753039,Dean Pool - Kingstone,2023-03-10T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.9
753039,Dean Pool - Kingstone,2023-03-10T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
753039,Dean Pool - Kingstone,2023-03-10T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.86
753039,Dean Pool - Kingstone,2023-03-10T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.77
753039,Dean Pool - Kingstone,2023-03-10T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.63
753039,Dean Pool - Kingstone,2023-03-10T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.31
753039,Dean Pool - Kingstone,2023-03-10T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.63
753039,Dean Pool - Kingstone,2023-03-10T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,34.6
753039,Dean Pool - Kingstone,2023-03-10T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.0
753039,Dean Pool - Kingstone,2023-03-10T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.6
753039,Dean Pool - Kingstone,2023-03-10T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.0
753039,Dean Pool - Kingstone,2023-03-10T20:20:00.000+00:00,transformer,,Temperature,C,12.4
753039,Dean Pool - Kingstone,2023-03-10T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
753039,Dean Pool - Kingstone,2023-03-10T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
753039,Dean Pool - Kingstone,2023-03-10T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
753039,Dean Pool - Kingstone,2023-03-10T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
753039,Dean Pool - Kingstone,2023-03-10T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
753039,Dean Pool - Kingstone,2023-03-10T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
753039,Dean Pool - Kingstone,2023-03-10T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
753039,Dean Pool - Kingstone,2023-03-10T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
753039,Dean Pool - Kingstone,2023-03-10T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
753039,Dean Pool - Kingstone,2023-03-10T20:20:00.000+00:00,busbar,,L3 Active Power,kW,16.07
753039,Dean Pool - Kingstone,2023-03-10T20:20:00.000+00:00,busbar,,L2 Active Power,kW,19.51
753039,Dean Pool - Kingstone,2023-03-10T20:20:00.000+00:00,busbar,,L1 Active Power,kW,15.48
753039,Dean Pool - Kingstone,2023-03-10T20:20:00.000+00:00,busbar,,N Current (RMS),A,41.9
753039,Dean Pool - Kingstone,2023-03-10T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.3
753039,Dean Pool - Kingstone,2023-03-10T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
753039,Dean Pool - Kingstone,2023-03-10T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
753039,Dean Pool - Kingstone,2023-03-10T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.12
753039,Dean Pool - Kingstone,2023-03-10T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.36
753039,Dean Pool - Kingstone,2023-03-10T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.24
753039,Dean Pool - Kingstone,2023-03-10T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.28
753039,Dean Pool - Kingstone,2023-03-10T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.07
753039,Dean Pool - Kingstone,2023-03-10T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.08
753039,Dean Pool - Kingstone,2023-03-10T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,22.2
753039,Dean Pool - Kingstone,2023-03-10T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.1
753039,Dean Pool - Kingstone,2023-03-10T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.7
753039,Dean Pool - Kingstone,2023-03-10T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.0
753039,Dean Pool - Kingstone,2023-03-10T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.05
753039,Dean Pool - Kingstone,2023-03-10T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
753039,Dean Pool - Kingstone,2023-03-10T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.75
753039,Dean Pool - Kingstone,2023-03-10T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.33
