Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753039,Dean Pool - Kingstone,2023-03-10T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.8
753039,Dean Pool - Kingstone,2023-03-10T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.05
753039,Dean Pool - Kingstone,2023-03-10T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,28.7
753039,Dean Pool - Kingstone,2023-03-10T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.7
753039,Dean Pool - Kingstone,2023-03-10T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.4
753039,Dean Pool - Kingstone,2023-03-10T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.0
753039,Dean Pool - Kingstone,2023-03-10T20:10:00.000+00:00,transformer,,Temperature,C,12.4
753039,Dean Pool - Kingstone,2023-03-10T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
753039,Dean Pool - Kingstone,2023-03-10T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
753039,Dean Pool - Kingstone,2023-03-10T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
753039,Dean Pool - Kingstone,2023-03-10T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
753039,Dean Pool - Kingstone,2023-03-10T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
753039,Dean Pool - Kingstone,2023-03-10T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
753039,Dean Pool - Kingstone,2023-03-10T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
753039,Dean Pool - Kingstone,2023-03-10T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
753039,Dean Pool - Kingstone,2023-03-10T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
753039,Dean Pool - Kingstone,2023-03-10T20:10:00.000+00:00,busbar,,L3 Active Power,kW,18.6
753039,Dean Pool - Kingstone,2023-03-10T20:10:00.000+00:00,busbar,,L2 Active Power,kW,20.88
753039,Dean Pool - Kingstone,2023-03-10T20:10:00.000+00:00,busbar,,L1 Active Power,kW,20.12
753039,Dean Pool - Kingstone,2023-03-10T20:10:00.000+00:00,busbar,,N Current (RMS),A,40.7
753039,Dean Pool - Kingstone,2023-03-10T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.3
753039,Dean Pool - Kingstone,2023-03-10T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
753039,Dean Pool - Kingstone,2023-03-10T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
753039,Dean Pool - Kingstone,2023-03-10T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
753039,Dean Pool - Kingstone,2023-03-10T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
753039,Dean Pool - Kingstone,2023-03-10T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.32
753039,Dean Pool - Kingstone,2023-03-10T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.73
753039,Dean Pool - Kingstone,2023-03-10T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.53
753039,Dean Pool - Kingstone,2023-03-10T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.96
753039,Dean Pool - Kingstone,2023-03-10T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,20.1
753039,Dean Pool - Kingstone,2023-03-10T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.8
753039,Dean Pool - Kingstone,2023-03-10T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.7
753039,Dean Pool - Kingstone,2023-03-10T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.8
753039,Dean Pool - Kingstone,2023-03-10T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
753039,Dean Pool - Kingstone,2023-03-10T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.43
753039,Dean Pool - Kingstone,2023-03-10T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.77
753039,Dean Pool - Kingstone,2023-03-10T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.5
753039,Dean Pool - Kingstone,2023-03-10T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.86
753039,Dean Pool - Kingstone,2023-03-10T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.53
753039,Dean Pool - Kingstone,2023-03-10T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,29.8
753039,Dean Pool - Kingstone,2023-03-10T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.3
753039,Dean Pool - Kingstone,2023-03-10T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.8
753039,Dean Pool - Kingstone,2023-03-10T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.7
753039,Dean Pool - Kingstone,2023-03-10T20:00:00.000+00:00,transformer,,Temperature,C,12.5
753039,Dean Pool - Kingstone,2023-03-10T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
753039,Dean Pool - Kingstone,2023-03-10T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
753039,Dean Pool - Kingstone,2023-03-10T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
753039,Dean Pool - Kingstone,2023-03-10T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
753039,Dean Pool - Kingstone,2023-03-10T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
753039,Dean Pool - Kingstone,2023-03-10T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
753039,Dean Pool - Kingstone,2023-03-10T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
753039,Dean Pool - Kingstone,2023-03-10T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
753039,Dean Pool - Kingstone,2023-03-10T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
753039,Dean Pool - Kingstone,2023-03-10T20:00:00.000+00:00,busbar,,L3 Active Power,kW,21.23
753039,Dean Pool - Kingstone,2023-03-10T20:00:00.000+00:00,busbar,,L2 Active Power,kW,22.39
753039,Dean Pool - Kingstone,2023-03-10T20:00:00.000+00:00,busbar,,L1 Active Power,kW,17.49
753039,Dean Pool - Kingstone,2023-03-10T20:00:00.000+00:00,busbar,,N Current (RMS),A,41.4
753039,Dean Pool - Kingstone,2023-03-10T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
753039,Dean Pool - Kingstone,2023-03-10T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.1
753039,Dean Pool - Kingstone,2023-03-10T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.3
753039,Dean Pool - Kingstone,2023-03-10T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
753039,Dean Pool - Kingstone,2023-03-10T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
753039,Dean Pool - Kingstone,2023-03-10T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.41
753039,Dean Pool - Kingstone,2023-03-10T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.48
753039,Dean Pool - Kingstone,2023-03-10T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.02
753039,Dean Pool - Kingstone,2023-03-10T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.61
753039,Dean Pool - Kingstone,2023-03-10T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,20.2
753039,Dean Pool - Kingstone,2023-03-10T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.9
753039,Dean Pool - Kingstone,2023-03-10T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,54.1
753039,Dean Pool - Kingstone,2023-03-10T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.2
753039,Dean Pool - Kingstone,2023-03-10T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.13
753039,Dean Pool - Kingstone,2023-03-10T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.56
753039,Dean Pool - Kingstone,2023-03-10T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.83
753039,Dean Pool - Kingstone,2023-03-10T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.82
753039,Dean Pool - Kingstone,2023-03-10T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.22
753039,Dean Pool - Kingstone,2023-03-10T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.74
753039,Dean Pool - Kingstone,2023-03-10T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,26.4
753039,Dean Pool - Kingstone,2023-03-10T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.6
753039,Dean Pool - Kingstone,2023-03-10T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.8
753039,Dean Pool - Kingstone,2023-03-10T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.3
753039,Dean Pool - Kingstone,2023-03-10T19:50:00.000+00:00,transformer,,Temperature,C,12.5
753039,Dean Pool - Kingstone,2023-03-10T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
753039,Dean Pool - Kingstone,2023-03-10T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
753039,Dean Pool - Kingstone,2023-03-10T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
753039,Dean Pool - Kingstone,2023-03-10T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
753039,Dean Pool - Kingstone,2023-03-10T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
753039,Dean Pool - Kingstone,2023-03-10T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
753039,Dean Pool - Kingstone,2023-03-10T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
753039,Dean Pool - Kingstone,2023-03-10T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
753039,Dean Pool - Kingstone,2023-03-10T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
753039,Dean Pool - Kingstone,2023-03-10T19:50:00.000+00:00,busbar,,L3 Active Power,kW,20.3
753039,Dean Pool - Kingstone,2023-03-10T19:50:00.000+00:00,busbar,,L2 Active Power,kW,23.25
753039,Dean Pool - Kingstone,2023-03-10T19:50:00.000+00:00,busbar,,L1 Active Power,kW,17.36
753039,Dean Pool - Kingstone,2023-03-10T19:50:00.000+00:00,busbar,,N Current (RMS),A,43.2
753039,Dean Pool - Kingstone,2023-03-10T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.7
753039,Dean Pool - Kingstone,2023-03-10T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.3
753039,Dean Pool - Kingstone,2023-03-10T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
753039,Dean Pool - Kingstone,2023-03-10T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
753039,Dean Pool - Kingstone,2023-03-10T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.25
753039,Dean Pool - Kingstone,2023-03-10T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.1
753039,Dean Pool - Kingstone,2023-03-10T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.71
753039,Dean Pool - Kingstone,2023-03-10T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.47
753039,Dean Pool - Kingstone,2023-03-10T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.11
753039,Dean Pool - Kingstone,2023-03-10T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,29.8
753039,Dean Pool - Kingstone,2023-03-10T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.7
753039,Dean Pool - Kingstone,2023-03-10T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,55.7
753039,Dean Pool - Kingstone,2023-03-10T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.2
753039,Dean Pool - Kingstone,2023-03-10T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.07
753039,Dean Pool - Kingstone,2023-03-10T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.51
753039,Dean Pool - Kingstone,2023-03-10T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
753039,Dean Pool - Kingstone,2023-03-10T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.01
753039,Dean Pool - Kingstone,2023-03-10T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.34
753039,Dean Pool - Kingstone,2023-03-10T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.59
753039,Dean Pool - Kingstone,2023-03-10T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,35.4
753039,Dean Pool - Kingstone,2023-03-10T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.2
753039,Dean Pool - Kingstone,2023-03-10T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.1
753039,Dean Pool - Kingstone,2023-03-10T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.8
753039,Dean Pool - Kingstone,2023-03-10T19:40:00.000+00:00,transformer,,Temperature,C,12.5
753039,Dean Pool - Kingstone,2023-03-10T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
753039,Dean Pool - Kingstone,2023-03-10T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
753039,Dean Pool - Kingstone,2023-03-10T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
753039,Dean Pool - Kingstone,2023-03-10T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
753039,Dean Pool - Kingstone,2023-03-10T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
753039,Dean Pool - Kingstone,2023-03-10T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
753039,Dean Pool - Kingstone,2023-03-10T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
753039,Dean Pool - Kingstone,2023-03-10T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
753039,Dean Pool - Kingstone,2023-03-10T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
753039,Dean Pool - Kingstone,2023-03-10T19:40:00.000+00:00,busbar,,L3 Active Power,kW,21.71
753039,Dean Pool - Kingstone,2023-03-10T19:40:00.000+00:00,busbar,,L2 Active Power,kW,24.82
753039,Dean Pool - Kingstone,2023-03-10T19:40:00.000+00:00,busbar,,L1 Active Power,kW,12.7
753039,Dean Pool - Kingstone,2023-03-10T19:40:00.000+00:00,busbar,,N Current (RMS),A,57.7
753039,Dean Pool - Kingstone,2023-03-10T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.3
753039,Dean Pool - Kingstone,2023-03-10T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.0
753039,Dean Pool - Kingstone,2023-03-10T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
753039,Dean Pool - Kingstone,2023-03-10T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.26
753039,Dean Pool - Kingstone,2023-03-10T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
753039,Dean Pool - Kingstone,2023-03-10T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.67
753039,Dean Pool - Kingstone,2023-03-10T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.12
753039,Dean Pool - Kingstone,2023-03-10T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.17
753039,Dean Pool - Kingstone,2023-03-10T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.18
753039,Dean Pool - Kingstone,2023-03-10T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,36.0
753039,Dean Pool - Kingstone,2023-03-10T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.9
753039,Dean Pool - Kingstone,2023-03-10T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,58.5
753039,Dean Pool - Kingstone,2023-03-10T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.0
753039,Dean Pool - Kingstone,2023-03-10T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
753039,Dean Pool - Kingstone,2023-03-10T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.6
753039,Dean Pool - Kingstone,2023-03-10T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.78
753039,Dean Pool - Kingstone,2023-03-10T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.2
753039,Dean Pool - Kingstone,2023-03-10T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.97
753039,Dean Pool - Kingstone,2023-03-10T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.77
753039,Dean Pool - Kingstone,2023-03-10T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,33.2
753039,Dean Pool - Kingstone,2023-03-10T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.6
753039,Dean Pool - Kingstone,2023-03-10T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.8
753039,Dean Pool - Kingstone,2023-03-10T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.5
753039,Dean Pool - Kingstone,2023-03-10T19:30:00.000+00:00,transformer,,Temperature,C,12.6
753039,Dean Pool - Kingstone,2023-03-10T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
753039,Dean Pool - Kingstone,2023-03-10T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
753039,Dean Pool - Kingstone,2023-03-10T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
753039,Dean Pool - Kingstone,2023-03-10T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
753039,Dean Pool - Kingstone,2023-03-10T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
753039,Dean Pool - Kingstone,2023-03-10T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
753039,Dean Pool - Kingstone,2023-03-10T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
753039,Dean Pool - Kingstone,2023-03-10T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
753039,Dean Pool - Kingstone,2023-03-10T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
753039,Dean Pool - Kingstone,2023-03-10T19:30:00.000+00:00,busbar,,L3 Active Power,kW,21.32
753039,Dean Pool - Kingstone,2023-03-10T19:30:00.000+00:00,busbar,,L2 Active Power,kW,25.14
753039,Dean Pool - Kingstone,2023-03-10T19:30:00.000+00:00,busbar,,L1 Active Power,kW,12.95
753039,Dean Pool - Kingstone,2023-03-10T19:30:00.000+00:00,busbar,,N Current (RMS),A,57.5
753039,Dean Pool - Kingstone,2023-03-10T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
753039,Dean Pool - Kingstone,2023-03-10T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.2
753039,Dean Pool - Kingstone,2023-03-10T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.9
753039,Dean Pool - Kingstone,2023-03-10T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.66
753039,Dean Pool - Kingstone,2023-03-10T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
753039,Dean Pool - Kingstone,2023-03-10T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.53
753039,Dean Pool - Kingstone,2023-03-10T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.65
753039,Dean Pool - Kingstone,2023-03-10T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.36
753039,Dean Pool - Kingstone,2023-03-10T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.22
753039,Dean Pool - Kingstone,2023-03-10T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,41.2
753039,Dean Pool - Kingstone,2023-03-10T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.3
753039,Dean Pool - Kingstone,2023-03-10T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,63.8
753039,Dean Pool - Kingstone,2023-03-10T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.8
753039,Dean Pool - Kingstone,2023-03-10T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.51
753039,Dean Pool - Kingstone,2023-03-10T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.15
753039,Dean Pool - Kingstone,2023-03-10T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.41
753039,Dean Pool - Kingstone,2023-03-10T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.7
753039,Dean Pool - Kingstone,2023-03-10T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.46
753039,Dean Pool - Kingstone,2023-03-10T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.47
753039,Dean Pool - Kingstone,2023-03-10T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,32.0
753039,Dean Pool - Kingstone,2023-03-10T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.0
753039,Dean Pool - Kingstone,2023-03-10T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.5
753039,Dean Pool - Kingstone,2023-03-10T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.7
753039,Dean Pool - Kingstone,2023-03-10T19:20:00.000+00:00,transformer,,Temperature,C,12.6
753039,Dean Pool - Kingstone,2023-03-10T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
753039,Dean Pool - Kingstone,2023-03-10T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
753039,Dean Pool - Kingstone,2023-03-10T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
753039,Dean Pool - Kingstone,2023-03-10T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
753039,Dean Pool - Kingstone,2023-03-10T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
753039,Dean Pool - Kingstone,2023-03-10T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
753039,Dean Pool - Kingstone,2023-03-10T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
753039,Dean Pool - Kingstone,2023-03-10T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
753039,Dean Pool - Kingstone,2023-03-10T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
753039,Dean Pool - Kingstone,2023-03-10T19:20:00.000+00:00,busbar,,L3 Active Power,kW,17.35
753039,Dean Pool - Kingstone,2023-03-10T19:20:00.000+00:00,busbar,,L2 Active Power,kW,21.82
753039,Dean Pool - Kingstone,2023-03-10T19:20:00.000+00:00,busbar,,L1 Active Power,kW,15.69
753039,Dean Pool - Kingstone,2023-03-10T19:20:00.000+00:00,busbar,,N Current (RMS),A,47.4
753039,Dean Pool - Kingstone,2023-03-10T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
753039,Dean Pool - Kingstone,2023-03-10T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.1
753039,Dean Pool - Kingstone,2023-03-10T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
753039,Dean Pool - Kingstone,2023-03-10T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.78
753039,Dean Pool - Kingstone,2023-03-10T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.11
753039,Dean Pool - Kingstone,2023-03-10T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.8
753039,Dean Pool - Kingstone,2023-03-10T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.07
753039,Dean Pool - Kingstone,2023-03-10T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.4
753039,Dean Pool - Kingstone,2023-03-10T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.53
753039,Dean Pool - Kingstone,2023-03-10T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,58.0
753039,Dean Pool - Kingstone,2023-03-10T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.6
753039,Dean Pool - Kingstone,2023-03-10T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,76.2
753039,Dean Pool - Kingstone,2023-03-10T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.5
753039,Dean Pool - Kingstone,2023-03-10T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.29
753039,Dean Pool - Kingstone,2023-03-10T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
753039,Dean Pool - Kingstone,2023-03-10T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.62
753039,Dean Pool - Kingstone,2023-03-10T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.52
753039,Dean Pool - Kingstone,2023-03-10T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.78
753039,Dean Pool - Kingstone,2023-03-10T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.6
753039,Dean Pool - Kingstone,2023-03-10T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,31.1
753039,Dean Pool - Kingstone,2023-03-10T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.4
753039,Dean Pool - Kingstone,2023-03-10T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.6
753039,Dean Pool - Kingstone,2023-03-10T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.7
753039,Dean Pool - Kingstone,2023-03-10T19:10:00.000+00:00,transformer,,Temperature,C,12.7
753039,Dean Pool - Kingstone,2023-03-10T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
753039,Dean Pool - Kingstone,2023-03-10T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
753039,Dean Pool - Kingstone,2023-03-10T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
753039,Dean Pool - Kingstone,2023-03-10T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
753039,Dean Pool - Kingstone,2023-03-10T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
753039,Dean Pool - Kingstone,2023-03-10T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
753039,Dean Pool - Kingstone,2023-03-10T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
753039,Dean Pool - Kingstone,2023-03-10T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
753039,Dean Pool - Kingstone,2023-03-10T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
753039,Dean Pool - Kingstone,2023-03-10T19:10:00.000+00:00,busbar,,L3 Active Power,kW,15.59
753039,Dean Pool - Kingstone,2023-03-10T19:10:00.000+00:00,busbar,,L2 Active Power,kW,25.18
753039,Dean Pool - Kingstone,2023-03-10T19:10:00.000+00:00,busbar,,L1 Active Power,kW,14.13
753039,Dean Pool - Kingstone,2023-03-10T19:10:00.000+00:00,busbar,,N Current (RMS),A,57.1
753039,Dean Pool - Kingstone,2023-03-10T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.9
753039,Dean Pool - Kingstone,2023-03-10T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.8
753039,Dean Pool - Kingstone,2023-03-10T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
753039,Dean Pool - Kingstone,2023-03-10T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.61
753039,Dean Pool - Kingstone,2023-03-10T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
753039,Dean Pool - Kingstone,2023-03-10T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.63
753039,Dean Pool - Kingstone,2023-03-10T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.76
753039,Dean Pool - Kingstone,2023-03-10T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.51
753039,Dean Pool - Kingstone,2023-03-10T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.56
753039,Dean Pool - Kingstone,2023-03-10T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,49.3
753039,Dean Pool - Kingstone,2023-03-10T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.8
753039,Dean Pool - Kingstone,2023-03-10T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,68.2
753039,Dean Pool - Kingstone,2023-03-10T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.4
753039,Dean Pool - Kingstone,2023-03-10T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.53
753039,Dean Pool - Kingstone,2023-03-10T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
753039,Dean Pool - Kingstone,2023-03-10T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.66
753039,Dean Pool - Kingstone,2023-03-10T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.11
753039,Dean Pool - Kingstone,2023-03-10T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.02
753039,Dean Pool - Kingstone,2023-03-10T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.16
753039,Dean Pool - Kingstone,2023-03-10T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,37.2
753039,Dean Pool - Kingstone,2023-03-10T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.7
753039,Dean Pool - Kingstone,2023-03-10T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.7
753039,Dean Pool - Kingstone,2023-03-10T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.9
753039,Dean Pool - Kingstone,2023-03-10T19:00:00.000+00:00,transformer,,Temperature,C,12.8
753039,Dean Pool - Kingstone,2023-03-10T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
753039,Dean Pool - Kingstone,2023-03-10T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
753039,Dean Pool - Kingstone,2023-03-10T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
753039,Dean Pool - Kingstone,2023-03-10T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
753039,Dean Pool - Kingstone,2023-03-10T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
753039,Dean Pool - Kingstone,2023-03-10T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
753039,Dean Pool - Kingstone,2023-03-10T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
753039,Dean Pool - Kingstone,2023-03-10T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
753039,Dean Pool - Kingstone,2023-03-10T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
753039,Dean Pool - Kingstone,2023-03-10T19:00:00.000+00:00,busbar,,L3 Active Power,kW,18.87
753039,Dean Pool - Kingstone,2023-03-10T19:00:00.000+00:00,busbar,,L2 Active Power,kW,23.53
753039,Dean Pool - Kingstone,2023-03-10T19:00:00.000+00:00,busbar,,L1 Active Power,kW,14.72
753039,Dean Pool - Kingstone,2023-03-10T19:00:00.000+00:00,busbar,,N Current (RMS),A,52.8
753039,Dean Pool - Kingstone,2023-03-10T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.5
753039,Dean Pool - Kingstone,2023-03-10T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
753039,Dean Pool - Kingstone,2023-03-10T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
753039,Dean Pool - Kingstone,2023-03-10T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.34
753039,Dean Pool - Kingstone,2023-03-10T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
753039,Dean Pool - Kingstone,2023-03-10T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.47
753039,Dean Pool - Kingstone,2023-03-10T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.29
753039,Dean Pool - Kingstone,2023-03-10T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.36
753039,Dean Pool - Kingstone,2023-03-10T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.96
753039,Dean Pool - Kingstone,2023-03-10T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,37.6
753039,Dean Pool - Kingstone,2023-03-10T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.2
753039,Dean Pool - Kingstone,2023-03-10T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,59.2
753039,Dean Pool - Kingstone,2023-03-10T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.7
753039,Dean Pool - Kingstone,2023-03-10T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.27
753039,Dean Pool - Kingstone,2023-03-10T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
753039,Dean Pool - Kingstone,2023-03-10T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.69
753039,Dean Pool - Kingstone,2023-03-10T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.05
753039,Dean Pool - Kingstone,2023-03-10T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.06
753039,Dean Pool - Kingstone,2023-03-10T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.19
753039,Dean Pool - Kingstone,2023-03-10T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,31.5
753039,Dean Pool - Kingstone,2023-03-10T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.8
753039,Dean Pool - Kingstone,2023-03-10T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.9
753039,Dean Pool - Kingstone,2023-03-10T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.0
753039,Dean Pool - Kingstone,2023-03-10T18:50:00.000+00:00,transformer,,Temperature,C,12.8
753039,Dean Pool - Kingstone,2023-03-10T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
753039,Dean Pool - Kingstone,2023-03-10T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
753039,Dean Pool - Kingstone,2023-03-10T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
753039,Dean Pool - Kingstone,2023-03-10T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
753039,Dean Pool - Kingstone,2023-03-10T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
753039,Dean Pool - Kingstone,2023-03-10T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
753039,Dean Pool - Kingstone,2023-03-10T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
753039,Dean Pool - Kingstone,2023-03-10T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
753039,Dean Pool - Kingstone,2023-03-10T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
753039,Dean Pool - Kingstone,2023-03-10T18:50:00.000+00:00,busbar,,L3 Active Power,kW,19.35
753039,Dean Pool - Kingstone,2023-03-10T18:50:00.000+00:00,busbar,,L2 Active Power,kW,22.41
753039,Dean Pool - Kingstone,2023-03-10T18:50:00.000+00:00,busbar,,L1 Active Power,kW,15.15
753039,Dean Pool - Kingstone,2023-03-10T18:50:00.000+00:00,busbar,,N Current (RMS),A,46.6
753039,Dean Pool - Kingstone,2023-03-10T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.5
753039,Dean Pool - Kingstone,2023-03-10T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.1
753039,Dean Pool - Kingstone,2023-03-10T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.3
753039,Dean Pool - Kingstone,2023-03-10T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.34
753039,Dean Pool - Kingstone,2023-03-10T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
753039,Dean Pool - Kingstone,2023-03-10T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.7
753039,Dean Pool - Kingstone,2023-03-10T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.35
753039,Dean Pool - Kingstone,2023-03-10T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.79
753039,Dean Pool - Kingstone,2023-03-10T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.87
753039,Dean Pool - Kingstone,2023-03-10T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,47.2
753039,Dean Pool - Kingstone,2023-03-10T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.9
753039,Dean Pool - Kingstone,2023-03-10T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,69.9
753039,Dean Pool - Kingstone,2023-03-10T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.2
753039,Dean Pool - Kingstone,2023-03-10T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
753039,Dean Pool - Kingstone,2023-03-10T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
753039,Dean Pool - Kingstone,2023-03-10T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.43
753039,Dean Pool - Kingstone,2023-03-10T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.52
753039,Dean Pool - Kingstone,2023-03-10T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.83
753039,Dean Pool - Kingstone,2023-03-10T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.45
753039,Dean Pool - Kingstone,2023-03-10T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,28.9
753039,Dean Pool - Kingstone,2023-03-10T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.0
753039,Dean Pool - Kingstone,2023-03-10T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.3
753039,Dean Pool - Kingstone,2023-03-10T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.5
753039,Dean Pool - Kingstone,2023-03-10T18:40:00.000+00:00,transformer,,Temperature,C,12.9
753039,Dean Pool - Kingstone,2023-03-10T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
753039,Dean Pool - Kingstone,2023-03-10T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
753039,Dean Pool - Kingstone,2023-03-10T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
753039,Dean Pool - Kingstone,2023-03-10T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
753039,Dean Pool - Kingstone,2023-03-10T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
753039,Dean Pool - Kingstone,2023-03-10T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
753039,Dean Pool - Kingstone,2023-03-10T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
753039,Dean Pool - Kingstone,2023-03-10T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
753039,Dean Pool - Kingstone,2023-03-10T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
753039,Dean Pool - Kingstone,2023-03-10T18:40:00.000+00:00,busbar,,L3 Active Power,kW,16.88
753039,Dean Pool - Kingstone,2023-03-10T18:40:00.000+00:00,busbar,,L2 Active Power,kW,24.62
753039,Dean Pool - Kingstone,2023-03-10T18:40:00.000+00:00,busbar,,L1 Active Power,kW,15.32
753039,Dean Pool - Kingstone,2023-03-10T18:40:00.000+00:00,busbar,,N Current (RMS),A,50.2
753039,Dean Pool - Kingstone,2023-03-10T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.3
753039,Dean Pool - Kingstone,2023-03-10T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.0
753039,Dean Pool - Kingstone,2023-03-10T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.9
753039,Dean Pool - Kingstone,2023-03-10T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.48
753039,Dean Pool - Kingstone,2023-03-10T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.21
753039,Dean Pool - Kingstone,2023-03-10T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.69
753039,Dean Pool - Kingstone,2023-03-10T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.6
753039,Dean Pool - Kingstone,2023-03-10T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.14
753039,Dean Pool - Kingstone,2023-03-10T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.07
753039,Dean Pool - Kingstone,2023-03-10T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,47.2
753039,Dean Pool - Kingstone,2023-03-10T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.8
753039,Dean Pool - Kingstone,2023-03-10T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,71.4
753039,Dean Pool - Kingstone,2023-03-10T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.4
753039,Dean Pool - Kingstone,2023-03-10T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
753039,Dean Pool - Kingstone,2023-03-10T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
753039,Dean Pool - Kingstone,2023-03-10T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.59
753039,Dean Pool - Kingstone,2023-03-10T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.11
753039,Dean Pool - Kingstone,2023-03-10T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.58
753039,Dean Pool - Kingstone,2023-03-10T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.5
753039,Dean Pool - Kingstone,2023-03-10T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,25.8
753039,Dean Pool - Kingstone,2023-03-10T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.2
753039,Dean Pool - Kingstone,2023-03-10T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.8
753039,Dean Pool - Kingstone,2023-03-10T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.6
753039,Dean Pool - Kingstone,2023-03-10T18:30:00.000+00:00,transformer,,Temperature,C,12.9
753039,Dean Pool - Kingstone,2023-03-10T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
753039,Dean Pool - Kingstone,2023-03-10T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
753039,Dean Pool - Kingstone,2023-03-10T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
753039,Dean Pool - Kingstone,2023-03-10T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
753039,Dean Pool - Kingstone,2023-03-10T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
753039,Dean Pool - Kingstone,2023-03-10T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
753039,Dean Pool - Kingstone,2023-03-10T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
753039,Dean Pool - Kingstone,2023-03-10T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
753039,Dean Pool - Kingstone,2023-03-10T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
753039,Dean Pool - Kingstone,2023-03-10T18:30:00.000+00:00,busbar,,L3 Active Power,kW,15.71
753039,Dean Pool - Kingstone,2023-03-10T18:30:00.000+00:00,busbar,,L2 Active Power,kW,27.72
753039,Dean Pool - Kingstone,2023-03-10T18:30:00.000+00:00,busbar,,L1 Active Power,kW,16.57
753039,Dean Pool - Kingstone,2023-03-10T18:30:00.000+00:00,busbar,,N Current (RMS),A,57.5
753039,Dean Pool - Kingstone,2023-03-10T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
753039,Dean Pool - Kingstone,2023-03-10T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.4
753039,Dean Pool - Kingstone,2023-03-10T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
753039,Dean Pool - Kingstone,2023-03-10T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.29
753039,Dean Pool - Kingstone,2023-03-10T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.44
753039,Dean Pool - Kingstone,2023-03-10T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.68
753039,Dean Pool - Kingstone,2023-03-10T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.68
753039,Dean Pool - Kingstone,2023-03-10T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.22
753039,Dean Pool - Kingstone,2023-03-10T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.19
753039,Dean Pool - Kingstone,2023-03-10T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,45.4
753039,Dean Pool - Kingstone,2023-03-10T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.5
753039,Dean Pool - Kingstone,2023-03-10T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,71.7
753039,Dean Pool - Kingstone,2023-03-10T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.6
753039,Dean Pool - Kingstone,2023-03-10T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
753039,Dean Pool - Kingstone,2023-03-10T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
753039,Dean Pool - Kingstone,2023-03-10T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.36
753039,Dean Pool - Kingstone,2023-03-10T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.26
753039,Dean Pool - Kingstone,2023-03-10T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.51
753039,Dean Pool - Kingstone,2023-03-10T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.85
753039,Dean Pool - Kingstone,2023-03-10T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,26.0
753039,Dean Pool - Kingstone,2023-03-10T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.2
753039,Dean Pool - Kingstone,2023-03-10T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.9
753039,Dean Pool - Kingstone,2023-03-10T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.9
753039,Dean Pool - Kingstone,2023-03-10T18:20:00.000+00:00,transformer,,Temperature,C,13.0
753039,Dean Pool - Kingstone,2023-03-10T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
753039,Dean Pool - Kingstone,2023-03-10T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
753039,Dean Pool - Kingstone,2023-03-10T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
753039,Dean Pool - Kingstone,2023-03-10T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
753039,Dean Pool - Kingstone,2023-03-10T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
753039,Dean Pool - Kingstone,2023-03-10T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
753039,Dean Pool - Kingstone,2023-03-10T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
753039,Dean Pool - Kingstone,2023-03-10T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
753039,Dean Pool - Kingstone,2023-03-10T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
753039,Dean Pool - Kingstone,2023-03-10T18:20:00.000+00:00,busbar,,L3 Active Power,kW,13.94
753039,Dean Pool - Kingstone,2023-03-10T18:20:00.000+00:00,busbar,,L2 Active Power,kW,29.73
753039,Dean Pool - Kingstone,2023-03-10T18:20:00.000+00:00,busbar,,L1 Active Power,kW,19.04
753039,Dean Pool - Kingstone,2023-03-10T18:20:00.000+00:00,busbar,,N Current (RMS),A,62.4
753039,Dean Pool - Kingstone,2023-03-10T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.9
753039,Dean Pool - Kingstone,2023-03-10T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.0
753039,Dean Pool - Kingstone,2023-03-10T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.5
753039,Dean Pool - Kingstone,2023-03-10T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.15
753039,Dean Pool - Kingstone,2023-03-10T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.06
753039,Dean Pool - Kingstone,2023-03-10T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.56
753039,Dean Pool - Kingstone,2023-03-10T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.23
753039,Dean Pool - Kingstone,2023-03-10T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.55
753039,Dean Pool - Kingstone,2023-03-10T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.43
753039,Dean Pool - Kingstone,2023-03-10T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,35.6
753039,Dean Pool - Kingstone,2023-03-10T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.4
753039,Dean Pool - Kingstone,2023-03-10T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,60.5
753039,Dean Pool - Kingstone,2023-03-10T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.5
753039,Dean Pool - Kingstone,2023-03-10T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.77
753039,Dean Pool - Kingstone,2023-03-10T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
753039,Dean Pool - Kingstone,2023-03-10T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.23
753039,Dean Pool - Kingstone,2023-03-10T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.65
753039,Dean Pool - Kingstone,2023-03-10T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.06
753039,Dean Pool - Kingstone,2023-03-10T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.95
753039,Dean Pool - Kingstone,2023-03-10T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,25.3
753039,Dean Pool - Kingstone,2023-03-10T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.4
753039,Dean Pool - Kingstone,2023-03-10T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.4
753039,Dean Pool - Kingstone,2023-03-10T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.0
753039,Dean Pool - Kingstone,2023-03-10T18:10:00.000+00:00,transformer,,Temperature,C,13.1
753039,Dean Pool - Kingstone,2023-03-10T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
753039,Dean Pool - Kingstone,2023-03-10T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
753039,Dean Pool - Kingstone,2023-03-10T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
753039,Dean Pool - Kingstone,2023-03-10T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
753039,Dean Pool - Kingstone,2023-03-10T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
753039,Dean Pool - Kingstone,2023-03-10T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
753039,Dean Pool - Kingstone,2023-03-10T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
753039,Dean Pool - Kingstone,2023-03-10T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
753039,Dean Pool - Kingstone,2023-03-10T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
753039,Dean Pool - Kingstone,2023-03-10T18:10:00.000+00:00,busbar,,L3 Active Power,kW,14.87
753039,Dean Pool - Kingstone,2023-03-10T18:10:00.000+00:00,busbar,,L2 Active Power,kW,25.62
753039,Dean Pool - Kingstone,2023-03-10T18:10:00.000+00:00,busbar,,L1 Active Power,kW,21.38
753039,Dean Pool - Kingstone,2023-03-10T18:10:00.000+00:00,busbar,,N Current (RMS),A,50.2
753039,Dean Pool - Kingstone,2023-03-10T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
753039,Dean Pool - Kingstone,2023-03-10T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.1
753039,Dean Pool - Kingstone,2023-03-10T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.7
753039,Dean Pool - Kingstone,2023-03-10T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.26
753039,Dean Pool - Kingstone,2023-03-10T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.05
753039,Dean Pool - Kingstone,2023-03-10T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.26
753039,Dean Pool - Kingstone,2023-03-10T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.71
753039,Dean Pool - Kingstone,2023-03-10T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.91
753039,Dean Pool - Kingstone,2023-03-10T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.96
753039,Dean Pool - Kingstone,2023-03-10T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,46.4
753039,Dean Pool - Kingstone,2023-03-10T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.0
753039,Dean Pool - Kingstone,2023-03-10T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,65.8
753039,Dean Pool - Kingstone,2023-03-10T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.8
753039,Dean Pool - Kingstone,2023-03-10T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
753039,Dean Pool - Kingstone,2023-03-10T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
753039,Dean Pool - Kingstone,2023-03-10T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.29
753039,Dean Pool - Kingstone,2023-03-10T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.9
753039,Dean Pool - Kingstone,2023-03-10T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.94
753039,Dean Pool - Kingstone,2023-03-10T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.02
753039,Dean Pool - Kingstone,2023-03-10T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,33.2
753039,Dean Pool - Kingstone,2023-03-10T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.9
753039,Dean Pool - Kingstone,2023-03-10T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.4
753039,Dean Pool - Kingstone,2023-03-10T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.5
753039,Dean Pool - Kingstone,2023-03-10T18:00:00.000+00:00,transformer,,Temperature,C,13.2
753039,Dean Pool - Kingstone,2023-03-10T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
753039,Dean Pool - Kingstone,2023-03-10T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
753039,Dean Pool - Kingstone,2023-03-10T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
753039,Dean Pool - Kingstone,2023-03-10T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
753039,Dean Pool - Kingstone,2023-03-10T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
753039,Dean Pool - Kingstone,2023-03-10T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
753039,Dean Pool - Kingstone,2023-03-10T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
753039,Dean Pool - Kingstone,2023-03-10T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
753039,Dean Pool - Kingstone,2023-03-10T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
753039,Dean Pool - Kingstone,2023-03-10T18:00:00.000+00:00,busbar,,L3 Active Power,kW,18.61
753039,Dean Pool - Kingstone,2023-03-10T18:00:00.000+00:00,busbar,,L2 Active Power,kW,28.86
753039,Dean Pool - Kingstone,2023-03-10T18:00:00.000+00:00,busbar,,L1 Active Power,kW,29.98
753039,Dean Pool - Kingstone,2023-03-10T18:00:00.000+00:00,busbar,,N Current (RMS),A,55.8
753039,Dean Pool - Kingstone,2023-03-10T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
753039,Dean Pool - Kingstone,2023-03-10T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.8
753039,Dean Pool - Kingstone,2023-03-10T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.7
753039,Dean Pool - Kingstone,2023-03-10T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.11
753039,Dean Pool - Kingstone,2023-03-10T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.57
