Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753039,Dean Pool - Kingstone,2023-03-10T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.34
753039,Dean Pool - Kingstone,2023-03-10T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.8
753039,Dean Pool - Kingstone,2023-03-10T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.85
753039,Dean Pool - Kingstone,2023-03-10T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.82
753039,Dean Pool - Kingstone,2023-03-10T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,51.7
753039,Dean Pool - Kingstone,2023-03-10T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.2
753039,Dean Pool - Kingstone,2023-03-10T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,61.8
753039,Dean Pool - Kingstone,2023-03-10T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,76.1
753039,Dean Pool - Kingstone,2023-03-10T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
753039,Dean Pool - Kingstone,2023-03-10T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
753039,Dean Pool - Kingstone,2023-03-10T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.13
753039,Dean Pool - Kingstone,2023-03-10T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.24
753039,Dean Pool - Kingstone,2023-03-10T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.38
753039,Dean Pool - Kingstone,2023-03-10T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.8
753039,Dean Pool - Kingstone,2023-03-10T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,27.2
753039,Dean Pool - Kingstone,2023-03-10T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.4
753039,Dean Pool - Kingstone,2023-03-10T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.1
753039,Dean Pool - Kingstone,2023-03-10T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.9
753039,Dean Pool - Kingstone,2023-03-10T17:50:00.000+00:00,transformer,,Temperature,C,13.2
753039,Dean Pool - Kingstone,2023-03-10T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
753039,Dean Pool - Kingstone,2023-03-10T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
753039,Dean Pool - Kingstone,2023-03-10T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
753039,Dean Pool - Kingstone,2023-03-10T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
753039,Dean Pool - Kingstone,2023-03-10T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
753039,Dean Pool - Kingstone,2023-03-10T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
753039,Dean Pool - Kingstone,2023-03-10T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
753039,Dean Pool - Kingstone,2023-03-10T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
753039,Dean Pool - Kingstone,2023-03-10T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
753039,Dean Pool - Kingstone,2023-03-10T17:50:00.000+00:00,busbar,,L3 Active Power,kW,17.03
753039,Dean Pool - Kingstone,2023-03-10T17:50:00.000+00:00,busbar,,L2 Active Power,kW,25.23
753039,Dean Pool - Kingstone,2023-03-10T17:50:00.000+00:00,busbar,,L1 Active Power,kW,31.62
753039,Dean Pool - Kingstone,2023-03-10T17:50:00.000+00:00,busbar,,N Current (RMS),A,58.8
753039,Dean Pool - Kingstone,2023-03-10T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
753039,Dean Pool - Kingstone,2023-03-10T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.3
753039,Dean Pool - Kingstone,2023-03-10T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.2
753039,Dean Pool - Kingstone,2023-03-10T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.03
753039,Dean Pool - Kingstone,2023-03-10T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.63
753039,Dean Pool - Kingstone,2023-03-10T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.94
753039,Dean Pool - Kingstone,2023-03-10T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.8
753039,Dean Pool - Kingstone,2023-03-10T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.25
753039,Dean Pool - Kingstone,2023-03-10T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.22
753039,Dean Pool - Kingstone,2023-03-10T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,35.9
753039,Dean Pool - Kingstone,2023-03-10T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.5
753039,Dean Pool - Kingstone,2023-03-10T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,63.9
753039,Dean Pool - Kingstone,2023-03-10T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.6
753039,Dean Pool - Kingstone,2023-03-10T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.67
753039,Dean Pool - Kingstone,2023-03-10T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.53
753039,Dean Pool - Kingstone,2023-03-10T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.98
753039,Dean Pool - Kingstone,2023-03-10T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.24
753039,Dean Pool - Kingstone,2023-03-10T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.14
753039,Dean Pool - Kingstone,2023-03-10T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.58
753039,Dean Pool - Kingstone,2023-03-10T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,31.7
753039,Dean Pool - Kingstone,2023-03-10T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,69.8
753039,Dean Pool - Kingstone,2023-03-10T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.1
753039,Dean Pool - Kingstone,2023-03-10T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.6
753039,Dean Pool - Kingstone,2023-03-10T17:40:00.000+00:00,transformer,,Temperature,C,13.3
753039,Dean Pool - Kingstone,2023-03-10T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
753039,Dean Pool - Kingstone,2023-03-10T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.46
753039,Dean Pool - Kingstone,2023-03-10T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
753039,Dean Pool - Kingstone,2023-03-10T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
753039,Dean Pool - Kingstone,2023-03-10T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
753039,Dean Pool - Kingstone,2023-03-10T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.67
753039,Dean Pool - Kingstone,2023-03-10T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
753039,Dean Pool - Kingstone,2023-03-10T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
753039,Dean Pool - Kingstone,2023-03-10T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
753039,Dean Pool - Kingstone,2023-03-10T17:40:00.000+00:00,busbar,,L3 Active Power,kW,22.04
753039,Dean Pool - Kingstone,2023-03-10T17:40:00.000+00:00,busbar,,L2 Active Power,kW,26.39
753039,Dean Pool - Kingstone,2023-03-10T17:40:00.000+00:00,busbar,,L1 Active Power,kW,25.79
753039,Dean Pool - Kingstone,2023-03-10T17:40:00.000+00:00,busbar,,N Current (RMS),A,40.1
753039,Dean Pool - Kingstone,2023-03-10T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
753039,Dean Pool - Kingstone,2023-03-10T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.5
753039,Dean Pool - Kingstone,2023-03-10T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.8
753039,Dean Pool - Kingstone,2023-03-10T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.1
753039,Dean Pool - Kingstone,2023-03-10T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
753039,Dean Pool - Kingstone,2023-03-10T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.85
753039,Dean Pool - Kingstone,2023-03-10T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.14
753039,Dean Pool - Kingstone,2023-03-10T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.5
753039,Dean Pool - Kingstone,2023-03-10T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.9
753039,Dean Pool - Kingstone,2023-03-10T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,26.6
753039,Dean Pool - Kingstone,2023-03-10T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.0
753039,Dean Pool - Kingstone,2023-03-10T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.4
753039,Dean Pool - Kingstone,2023-03-10T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.9
753039,Dean Pool - Kingstone,2023-03-10T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.95
753039,Dean Pool - Kingstone,2023-03-10T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
753039,Dean Pool - Kingstone,2023-03-10T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.18
753039,Dean Pool - Kingstone,2023-03-10T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.61
753039,Dean Pool - Kingstone,2023-03-10T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.06
753039,Dean Pool - Kingstone,2023-03-10T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.08
753039,Dean Pool - Kingstone,2023-03-10T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,40.4
753039,Dean Pool - Kingstone,2023-03-10T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,75.2
753039,Dean Pool - Kingstone,2023-03-10T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.4
753039,Dean Pool - Kingstone,2023-03-10T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.5
753039,Dean Pool - Kingstone,2023-03-10T17:30:00.000+00:00,transformer,,Temperature,C,13.4
753039,Dean Pool - Kingstone,2023-03-10T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
753039,Dean Pool - Kingstone,2023-03-10T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
753039,Dean Pool - Kingstone,2023-03-10T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
753039,Dean Pool - Kingstone,2023-03-10T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
753039,Dean Pool - Kingstone,2023-03-10T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
753039,Dean Pool - Kingstone,2023-03-10T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.42
753039,Dean Pool - Kingstone,2023-03-10T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
753039,Dean Pool - Kingstone,2023-03-10T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
753039,Dean Pool - Kingstone,2023-03-10T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
753039,Dean Pool - Kingstone,2023-03-10T17:30:00.000+00:00,busbar,,L3 Active Power,kW,24.75
753039,Dean Pool - Kingstone,2023-03-10T17:30:00.000+00:00,busbar,,L2 Active Power,kW,24.56
753039,Dean Pool - Kingstone,2023-03-10T17:30:00.000+00:00,busbar,,L1 Active Power,kW,19.98
753039,Dean Pool - Kingstone,2023-03-10T17:30:00.000+00:00,busbar,,N Current (RMS),A,45.7
753039,Dean Pool - Kingstone,2023-03-10T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.6
753039,Dean Pool - Kingstone,2023-03-10T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.8
753039,Dean Pool - Kingstone,2023-03-10T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.5
753039,Dean Pool - Kingstone,2023-03-10T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.73
753039,Dean Pool - Kingstone,2023-03-10T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
753039,Dean Pool - Kingstone,2023-03-10T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.77
753039,Dean Pool - Kingstone,2023-03-10T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.0
753039,Dean Pool - Kingstone,2023-03-10T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.55
753039,Dean Pool - Kingstone,2023-03-10T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.53
753039,Dean Pool - Kingstone,2023-03-10T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,23.0
753039,Dean Pool - Kingstone,2023-03-10T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.9
753039,Dean Pool - Kingstone,2023-03-10T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.5
753039,Dean Pool - Kingstone,2023-03-10T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.1
753039,Dean Pool - Kingstone,2023-03-10T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
753039,Dean Pool - Kingstone,2023-03-10T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
753039,Dean Pool - Kingstone,2023-03-10T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.01
753039,Dean Pool - Kingstone,2023-03-10T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.94
753039,Dean Pool - Kingstone,2023-03-10T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.32
753039,Dean Pool - Kingstone,2023-03-10T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.19
753039,Dean Pool - Kingstone,2023-03-10T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,35.0
753039,Dean Pool - Kingstone,2023-03-10T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.9
753039,Dean Pool - Kingstone,2023-03-10T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.1
753039,Dean Pool - Kingstone,2023-03-10T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.2
753039,Dean Pool - Kingstone,2023-03-10T17:20:00.000+00:00,transformer,,Temperature,C,13.5
753039,Dean Pool - Kingstone,2023-03-10T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
753039,Dean Pool - Kingstone,2023-03-10T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
753039,Dean Pool - Kingstone,2023-03-10T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
753039,Dean Pool - Kingstone,2023-03-10T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
753039,Dean Pool - Kingstone,2023-03-10T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
753039,Dean Pool - Kingstone,2023-03-10T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.87
753039,Dean Pool - Kingstone,2023-03-10T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
753039,Dean Pool - Kingstone,2023-03-10T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
753039,Dean Pool - Kingstone,2023-03-10T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
753039,Dean Pool - Kingstone,2023-03-10T17:20:00.000+00:00,busbar,,L3 Active Power,kW,24.94
753039,Dean Pool - Kingstone,2023-03-10T17:20:00.000+00:00,busbar,,L2 Active Power,kW,23.87
753039,Dean Pool - Kingstone,2023-03-10T17:20:00.000+00:00,busbar,,L1 Active Power,kW,20.72
753039,Dean Pool - Kingstone,2023-03-10T17:20:00.000+00:00,busbar,,N Current (RMS),A,41.2
753039,Dean Pool - Kingstone,2023-03-10T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.7
753039,Dean Pool - Kingstone,2023-03-10T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.9
753039,Dean Pool - Kingstone,2023-03-10T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
753039,Dean Pool - Kingstone,2023-03-10T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.15
753039,Dean Pool - Kingstone,2023-03-10T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.93
753039,Dean Pool - Kingstone,2023-03-10T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.26
753039,Dean Pool - Kingstone,2023-03-10T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.84
753039,Dean Pool - Kingstone,2023-03-10T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.29
753039,Dean Pool - Kingstone,2023-03-10T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.78
753039,Dean Pool - Kingstone,2023-03-10T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,25.3
753039,Dean Pool - Kingstone,2023-03-10T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.4
753039,Dean Pool - Kingstone,2023-03-10T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.0
753039,Dean Pool - Kingstone,2023-03-10T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.2
753039,Dean Pool - Kingstone,2023-03-10T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.98
753039,Dean Pool - Kingstone,2023-03-10T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
753039,Dean Pool - Kingstone,2023-03-10T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.54
753039,Dean Pool - Kingstone,2023-03-10T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.24
753039,Dean Pool - Kingstone,2023-03-10T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.18
753039,Dean Pool - Kingstone,2023-03-10T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.06
753039,Dean Pool - Kingstone,2023-03-10T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,25.1
753039,Dean Pool - Kingstone,2023-03-10T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.9
753039,Dean Pool - Kingstone,2023-03-10T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.2
753039,Dean Pool - Kingstone,2023-03-10T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.3
753039,Dean Pool - Kingstone,2023-03-10T17:10:00.000+00:00,transformer,,Temperature,C,13.7
753039,Dean Pool - Kingstone,2023-03-10T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
753039,Dean Pool - Kingstone,2023-03-10T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.55
753039,Dean Pool - Kingstone,2023-03-10T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
753039,Dean Pool - Kingstone,2023-03-10T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
753039,Dean Pool - Kingstone,2023-03-10T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
753039,Dean Pool - Kingstone,2023-03-10T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.45
753039,Dean Pool - Kingstone,2023-03-10T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
753039,Dean Pool - Kingstone,2023-03-10T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
753039,Dean Pool - Kingstone,2023-03-10T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
753039,Dean Pool - Kingstone,2023-03-10T17:10:00.000+00:00,busbar,,L3 Active Power,kW,20.08
753039,Dean Pool - Kingstone,2023-03-10T17:10:00.000+00:00,busbar,,L2 Active Power,kW,22.47
753039,Dean Pool - Kingstone,2023-03-10T17:10:00.000+00:00,busbar,,L1 Active Power,kW,14.84
753039,Dean Pool - Kingstone,2023-03-10T17:10:00.000+00:00,busbar,,N Current (RMS),A,43.9
753039,Dean Pool - Kingstone,2023-03-10T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.9
753039,Dean Pool - Kingstone,2023-03-10T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.4
753039,Dean Pool - Kingstone,2023-03-10T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.3
753039,Dean Pool - Kingstone,2023-03-10T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.9
753039,Dean Pool - Kingstone,2023-03-10T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.8
753039,Dean Pool - Kingstone,2023-03-10T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.15
753039,Dean Pool - Kingstone,2023-03-10T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.78
753039,Dean Pool - Kingstone,2023-03-10T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.83
753039,Dean Pool - Kingstone,2023-03-10T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.12
753039,Dean Pool - Kingstone,2023-03-10T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,39.1
753039,Dean Pool - Kingstone,2023-03-10T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.2
753039,Dean Pool - Kingstone,2023-03-10T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,58.8
753039,Dean Pool - Kingstone,2023-03-10T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.6
753039,Dean Pool - Kingstone,2023-03-10T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.03
753039,Dean Pool - Kingstone,2023-03-10T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
753039,Dean Pool - Kingstone,2023-03-10T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.64
753039,Dean Pool - Kingstone,2023-03-10T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.1
753039,Dean Pool - Kingstone,2023-03-10T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.34
753039,Dean Pool - Kingstone,2023-03-10T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.27
753039,Dean Pool - Kingstone,2023-03-10T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,25.0
753039,Dean Pool - Kingstone,2023-03-10T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.8
753039,Dean Pool - Kingstone,2023-03-10T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.0
753039,Dean Pool - Kingstone,2023-03-10T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.2
753039,Dean Pool - Kingstone,2023-03-10T17:00:00.000+00:00,transformer,,Temperature,C,13.6
753039,Dean Pool - Kingstone,2023-03-10T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
753039,Dean Pool - Kingstone,2023-03-10T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.08
753039,Dean Pool - Kingstone,2023-03-10T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
753039,Dean Pool - Kingstone,2023-03-10T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
753039,Dean Pool - Kingstone,2023-03-10T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
753039,Dean Pool - Kingstone,2023-03-10T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.63
753039,Dean Pool - Kingstone,2023-03-10T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
753039,Dean Pool - Kingstone,2023-03-10T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
753039,Dean Pool - Kingstone,2023-03-10T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
753039,Dean Pool - Kingstone,2023-03-10T17:00:00.000+00:00,busbar,,L3 Active Power,kW,18.89
753039,Dean Pool - Kingstone,2023-03-10T17:00:00.000+00:00,busbar,,L2 Active Power,kW,23.17
753039,Dean Pool - Kingstone,2023-03-10T17:00:00.000+00:00,busbar,,L1 Active Power,kW,15.39
753039,Dean Pool - Kingstone,2023-03-10T17:00:00.000+00:00,busbar,,N Current (RMS),A,48.6
753039,Dean Pool - Kingstone,2023-03-10T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.9
753039,Dean Pool - Kingstone,2023-03-10T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
753039,Dean Pool - Kingstone,2023-03-10T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.7
753039,Dean Pool - Kingstone,2023-03-10T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.84
753039,Dean Pool - Kingstone,2023-03-10T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.79
753039,Dean Pool - Kingstone,2023-03-10T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.51
753039,Dean Pool - Kingstone,2023-03-10T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.96
753039,Dean Pool - Kingstone,2023-03-10T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.63
753039,Dean Pool - Kingstone,2023-03-10T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.62
753039,Dean Pool - Kingstone,2023-03-10T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,45.8
753039,Dean Pool - Kingstone,2023-03-10T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.7
753039,Dean Pool - Kingstone,2023-03-10T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,66.1
753039,Dean Pool - Kingstone,2023-03-10T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.2
753039,Dean Pool - Kingstone,2023-03-10T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.99
753039,Dean Pool - Kingstone,2023-03-10T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
753039,Dean Pool - Kingstone,2023-03-10T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.75
753039,Dean Pool - Kingstone,2023-03-10T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.88
753039,Dean Pool - Kingstone,2023-03-10T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.44
753039,Dean Pool - Kingstone,2023-03-10T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.19
753039,Dean Pool - Kingstone,2023-03-10T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,24.9
753039,Dean Pool - Kingstone,2023-03-10T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.5
753039,Dean Pool - Kingstone,2023-03-10T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.8
753039,Dean Pool - Kingstone,2023-03-10T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.0
753039,Dean Pool - Kingstone,2023-03-10T16:50:00.000+00:00,transformer,,Temperature,C,13.4
753039,Dean Pool - Kingstone,2023-03-10T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
753039,Dean Pool - Kingstone,2023-03-10T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.37
753039,Dean Pool - Kingstone,2023-03-10T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
753039,Dean Pool - Kingstone,2023-03-10T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
753039,Dean Pool - Kingstone,2023-03-10T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
753039,Dean Pool - Kingstone,2023-03-10T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.64
753039,Dean Pool - Kingstone,2023-03-10T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
753039,Dean Pool - Kingstone,2023-03-10T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
753039,Dean Pool - Kingstone,2023-03-10T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
753039,Dean Pool - Kingstone,2023-03-10T16:50:00.000+00:00,busbar,,L3 Active Power,kW,15.84
753039,Dean Pool - Kingstone,2023-03-10T16:50:00.000+00:00,busbar,,L2 Active Power,kW,26.07
753039,Dean Pool - Kingstone,2023-03-10T16:50:00.000+00:00,busbar,,L1 Active Power,kW,15.81
753039,Dean Pool - Kingstone,2023-03-10T16:50:00.000+00:00,busbar,,N Current (RMS),A,53.2
753039,Dean Pool - Kingstone,2023-03-10T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
753039,Dean Pool - Kingstone,2023-03-10T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.6
753039,Dean Pool - Kingstone,2023-03-10T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.8
753039,Dean Pool - Kingstone,2023-03-10T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.64
753039,Dean Pool - Kingstone,2023-03-10T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.55
753039,Dean Pool - Kingstone,2023-03-10T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.39
753039,Dean Pool - Kingstone,2023-03-10T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.45
753039,Dean Pool - Kingstone,2023-03-10T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.75
753039,Dean Pool - Kingstone,2023-03-10T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.82
753039,Dean Pool - Kingstone,2023-03-10T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,31.0
753039,Dean Pool - Kingstone,2023-03-10T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.2
753039,Dean Pool - Kingstone,2023-03-10T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,57.8
753039,Dean Pool - Kingstone,2023-03-10T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.2
753039,Dean Pool - Kingstone,2023-03-10T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
753039,Dean Pool - Kingstone,2023-03-10T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.05
753039,Dean Pool - Kingstone,2023-03-10T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
753039,Dean Pool - Kingstone,2023-03-10T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.96
753039,Dean Pool - Kingstone,2023-03-10T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.94
753039,Dean Pool - Kingstone,2023-03-10T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.46
753039,Dean Pool - Kingstone,2023-03-10T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,30.6
753039,Dean Pool - Kingstone,2023-03-10T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.0
753039,Dean Pool - Kingstone,2023-03-10T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.3
753039,Dean Pool - Kingstone,2023-03-10T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,63.3
753039,Dean Pool - Kingstone,2023-03-10T16:40:00.000+00:00,transformer,,Temperature,C,13.3
753039,Dean Pool - Kingstone,2023-03-10T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
753039,Dean Pool - Kingstone,2023-03-10T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.67
753039,Dean Pool - Kingstone,2023-03-10T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
753039,Dean Pool - Kingstone,2023-03-10T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
753039,Dean Pool - Kingstone,2023-03-10T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
753039,Dean Pool - Kingstone,2023-03-10T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.72
753039,Dean Pool - Kingstone,2023-03-10T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
753039,Dean Pool - Kingstone,2023-03-10T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
753039,Dean Pool - Kingstone,2023-03-10T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
753039,Dean Pool - Kingstone,2023-03-10T16:40:00.000+00:00,busbar,,L3 Active Power,kW,17.41
753039,Dean Pool - Kingstone,2023-03-10T16:40:00.000+00:00,busbar,,L2 Active Power,kW,22.68
753039,Dean Pool - Kingstone,2023-03-10T16:40:00.000+00:00,busbar,,L1 Active Power,kW,25.29
753039,Dean Pool - Kingstone,2023-03-10T16:40:00.000+00:00,busbar,,N Current (RMS),A,45.0
753039,Dean Pool - Kingstone,2023-03-10T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
753039,Dean Pool - Kingstone,2023-03-10T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
753039,Dean Pool - Kingstone,2023-03-10T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.6
753039,Dean Pool - Kingstone,2023-03-10T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.12
753039,Dean Pool - Kingstone,2023-03-10T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.18
753039,Dean Pool - Kingstone,2023-03-10T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.68
753039,Dean Pool - Kingstone,2023-03-10T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.96
753039,Dean Pool - Kingstone,2023-03-10T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.29
753039,Dean Pool - Kingstone,2023-03-10T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.56
753039,Dean Pool - Kingstone,2023-03-10T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,22.7
753039,Dean Pool - Kingstone,2023-03-10T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.9
753039,Dean Pool - Kingstone,2023-03-10T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,56.0
753039,Dean Pool - Kingstone,2023-03-10T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.0
753039,Dean Pool - Kingstone,2023-03-10T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.99
753039,Dean Pool - Kingstone,2023-03-10T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.92
753039,Dean Pool - Kingstone,2023-03-10T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.85
753039,Dean Pool - Kingstone,2023-03-10T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.28
753039,Dean Pool - Kingstone,2023-03-10T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.35
753039,Dean Pool - Kingstone,2023-03-10T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.34
753039,Dean Pool - Kingstone,2023-03-10T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,30.3
753039,Dean Pool - Kingstone,2023-03-10T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.9
753039,Dean Pool - Kingstone,2023-03-10T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.2
753039,Dean Pool - Kingstone,2023-03-10T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.5
753039,Dean Pool - Kingstone,2023-03-10T16:30:00.000+00:00,transformer,,Temperature,C,13.3
753039,Dean Pool - Kingstone,2023-03-10T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
753039,Dean Pool - Kingstone,2023-03-10T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
753039,Dean Pool - Kingstone,2023-03-10T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
753039,Dean Pool - Kingstone,2023-03-10T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
753039,Dean Pool - Kingstone,2023-03-10T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
753039,Dean Pool - Kingstone,2023-03-10T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
753039,Dean Pool - Kingstone,2023-03-10T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
753039,Dean Pool - Kingstone,2023-03-10T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
753039,Dean Pool - Kingstone,2023-03-10T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
753039,Dean Pool - Kingstone,2023-03-10T16:30:00.000+00:00,busbar,,L3 Active Power,kW,23.25
753039,Dean Pool - Kingstone,2023-03-10T16:30:00.000+00:00,busbar,,L2 Active Power,kW,22.65
753039,Dean Pool - Kingstone,2023-03-10T16:30:00.000+00:00,busbar,,L1 Active Power,kW,22.9
753039,Dean Pool - Kingstone,2023-03-10T16:30:00.000+00:00,busbar,,N Current (RMS),A,40.2
753039,Dean Pool - Kingstone,2023-03-10T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.6
753039,Dean Pool - Kingstone,2023-03-10T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.3
753039,Dean Pool - Kingstone,2023-03-10T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.3
753039,Dean Pool - Kingstone,2023-03-10T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
753039,Dean Pool - Kingstone,2023-03-10T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
753039,Dean Pool - Kingstone,2023-03-10T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.21
753039,Dean Pool - Kingstone,2023-03-10T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.93
753039,Dean Pool - Kingstone,2023-03-10T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.51
753039,Dean Pool - Kingstone,2023-03-10T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.31
753039,Dean Pool - Kingstone,2023-03-10T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,39.1
753039,Dean Pool - Kingstone,2023-03-10T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.4
753039,Dean Pool - Kingstone,2023-03-10T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,60.8
753039,Dean Pool - Kingstone,2023-03-10T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.1
753039,Dean Pool - Kingstone,2023-03-10T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.09
753039,Dean Pool - Kingstone,2023-03-10T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.95
753039,Dean Pool - Kingstone,2023-03-10T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.2
753039,Dean Pool - Kingstone,2023-03-10T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.16
753039,Dean Pool - Kingstone,2023-03-10T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.66
753039,Dean Pool - Kingstone,2023-03-10T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.51
753039,Dean Pool - Kingstone,2023-03-10T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,31.2
753039,Dean Pool - Kingstone,2023-03-10T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.4
753039,Dean Pool - Kingstone,2023-03-10T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.0
753039,Dean Pool - Kingstone,2023-03-10T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.9
753039,Dean Pool - Kingstone,2023-03-10T16:20:00.000+00:00,transformer,,Temperature,C,13.4
753039,Dean Pool - Kingstone,2023-03-10T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
753039,Dean Pool - Kingstone,2023-03-10T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.51
753039,Dean Pool - Kingstone,2023-03-10T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
753039,Dean Pool - Kingstone,2023-03-10T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
753039,Dean Pool - Kingstone,2023-03-10T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
753039,Dean Pool - Kingstone,2023-03-10T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
753039,Dean Pool - Kingstone,2023-03-10T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
753039,Dean Pool - Kingstone,2023-03-10T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
753039,Dean Pool - Kingstone,2023-03-10T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
753039,Dean Pool - Kingstone,2023-03-10T16:20:00.000+00:00,busbar,,L3 Active Power,kW,21.09
753039,Dean Pool - Kingstone,2023-03-10T16:20:00.000+00:00,busbar,,L2 Active Power,kW,22.18
753039,Dean Pool - Kingstone,2023-03-10T16:20:00.000+00:00,busbar,,L1 Active Power,kW,11.82
753039,Dean Pool - Kingstone,2023-03-10T16:20:00.000+00:00,busbar,,N Current (RMS),A,54.5
753039,Dean Pool - Kingstone,2023-03-10T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.9
753039,Dean Pool - Kingstone,2023-03-10T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.3
753039,Dean Pool - Kingstone,2023-03-10T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
753039,Dean Pool - Kingstone,2023-03-10T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.95
753039,Dean Pool - Kingstone,2023-03-10T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
753039,Dean Pool - Kingstone,2023-03-10T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.35
753039,Dean Pool - Kingstone,2023-03-10T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.82
753039,Dean Pool - Kingstone,2023-03-10T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.63
753039,Dean Pool - Kingstone,2023-03-10T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.47
753039,Dean Pool - Kingstone,2023-03-10T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,41.4
753039,Dean Pool - Kingstone,2023-03-10T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.8
753039,Dean Pool - Kingstone,2023-03-10T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,56.9
753039,Dean Pool - Kingstone,2023-03-10T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.2
753039,Dean Pool - Kingstone,2023-03-10T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.2
753039,Dean Pool - Kingstone,2023-03-10T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
753039,Dean Pool - Kingstone,2023-03-10T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.13
753039,Dean Pool - Kingstone,2023-03-10T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.86
753039,Dean Pool - Kingstone,2023-03-10T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.4
753039,Dean Pool - Kingstone,2023-03-10T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.68
753039,Dean Pool - Kingstone,2023-03-10T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,30.0
753039,Dean Pool - Kingstone,2023-03-10T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.8
753039,Dean Pool - Kingstone,2023-03-10T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.6
753039,Dean Pool - Kingstone,2023-03-10T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.8
753039,Dean Pool - Kingstone,2023-03-10T16:10:00.000+00:00,transformer,,Temperature,C,13.4
753039,Dean Pool - Kingstone,2023-03-10T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
753039,Dean Pool - Kingstone,2023-03-10T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
753039,Dean Pool - Kingstone,2023-03-10T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
753039,Dean Pool - Kingstone,2023-03-10T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
753039,Dean Pool - Kingstone,2023-03-10T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
753039,Dean Pool - Kingstone,2023-03-10T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
753039,Dean Pool - Kingstone,2023-03-10T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
753039,Dean Pool - Kingstone,2023-03-10T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
753039,Dean Pool - Kingstone,2023-03-10T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
753039,Dean Pool - Kingstone,2023-03-10T16:10:00.000+00:00,busbar,,L3 Active Power,kW,17.68
753039,Dean Pool - Kingstone,2023-03-10T16:10:00.000+00:00,busbar,,L2 Active Power,kW,19.03
753039,Dean Pool - Kingstone,2023-03-10T16:10:00.000+00:00,busbar,,L1 Active Power,kW,12.15
753039,Dean Pool - Kingstone,2023-03-10T16:10:00.000+00:00,busbar,,N Current (RMS),A,43.3
753039,Dean Pool - Kingstone,2023-03-10T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
753039,Dean Pool - Kingstone,2023-03-10T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
753039,Dean Pool - Kingstone,2023-03-10T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
753039,Dean Pool - Kingstone,2023-03-10T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.92
753039,Dean Pool - Kingstone,2023-03-10T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.13
753039,Dean Pool - Kingstone,2023-03-10T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.46
753039,Dean Pool - Kingstone,2023-03-10T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.07
753039,Dean Pool - Kingstone,2023-03-10T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.57
753039,Dean Pool - Kingstone,2023-03-10T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.63
753039,Dean Pool - Kingstone,2023-03-10T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,36.8
753039,Dean Pool - Kingstone,2023-03-10T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.7
753039,Dean Pool - Kingstone,2023-03-10T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.3
753039,Dean Pool - Kingstone,2023-03-10T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.7
753039,Dean Pool - Kingstone,2023-03-10T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.04
753039,Dean Pool - Kingstone,2023-03-10T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
753039,Dean Pool - Kingstone,2023-03-10T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.11
753039,Dean Pool - Kingstone,2023-03-10T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.31
753039,Dean Pool - Kingstone,2023-03-10T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.19
753039,Dean Pool - Kingstone,2023-03-10T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.64
753039,Dean Pool - Kingstone,2023-03-10T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,41.9
753039,Dean Pool - Kingstone,2023-03-10T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.4
753039,Dean Pool - Kingstone,2023-03-10T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.4
753039,Dean Pool - Kingstone,2023-03-10T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.8
753039,Dean Pool - Kingstone,2023-03-10T16:00:00.000+00:00,transformer,,Temperature,C,13.3
753039,Dean Pool - Kingstone,2023-03-10T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
753039,Dean Pool - Kingstone,2023-03-10T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
753039,Dean Pool - Kingstone,2023-03-10T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
753039,Dean Pool - Kingstone,2023-03-10T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
753039,Dean Pool - Kingstone,2023-03-10T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
753039,Dean Pool - Kingstone,2023-03-10T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
753039,Dean Pool - Kingstone,2023-03-10T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
753039,Dean Pool - Kingstone,2023-03-10T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
753039,Dean Pool - Kingstone,2023-03-10T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
753039,Dean Pool - Kingstone,2023-03-10T16:00:00.000+00:00,busbar,,L3 Active Power,kW,19.39
753039,Dean Pool - Kingstone,2023-03-10T16:00:00.000+00:00,busbar,,L2 Active Power,kW,15.76
753039,Dean Pool - Kingstone,2023-03-10T16:00:00.000+00:00,busbar,,L1 Active Power,kW,10.28
753039,Dean Pool - Kingstone,2023-03-10T16:00:00.000+00:00,busbar,,N Current (RMS),A,49.3
753039,Dean Pool - Kingstone,2023-03-10T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.9
753039,Dean Pool - Kingstone,2023-03-10T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
753039,Dean Pool - Kingstone,2023-03-10T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
753039,Dean Pool - Kingstone,2023-03-10T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.16
753039,Dean Pool - Kingstone,2023-03-10T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
753039,Dean Pool - Kingstone,2023-03-10T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.19
753039,Dean Pool - Kingstone,2023-03-10T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.75
753039,Dean Pool - Kingstone,2023-03-10T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.8
753039,Dean Pool - Kingstone,2023-03-10T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.99
753039,Dean Pool - Kingstone,2023-03-10T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,32.0
753039,Dean Pool - Kingstone,2023-03-10T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.4
753039,Dean Pool - Kingstone,2023-03-10T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.6
753039,Dean Pool - Kingstone,2023-03-10T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.5
753039,Dean Pool - Kingstone,2023-03-10T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.03
753039,Dean Pool - Kingstone,2023-03-10T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.22
753039,Dean Pool - Kingstone,2023-03-10T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.42
753039,Dean Pool - Kingstone,2023-03-10T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.68
753039,Dean Pool - Kingstone,2023-03-10T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.68
753039,Dean Pool - Kingstone,2023-03-10T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.24
753039,Dean Pool - Kingstone,2023-03-10T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,40.6
753039,Dean Pool - Kingstone,2023-03-10T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.3
753039,Dean Pool - Kingstone,2023-03-10T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.8
753039,Dean Pool - Kingstone,2023-03-10T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.8
753039,Dean Pool - Kingstone,2023-03-10T15:50:00.000+00:00,transformer,,Temperature,C,13.3
753039,Dean Pool - Kingstone,2023-03-10T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
753039,Dean Pool - Kingstone,2023-03-10T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
753039,Dean Pool - Kingstone,2023-03-10T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
753039,Dean Pool - Kingstone,2023-03-10T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
753039,Dean Pool - Kingstone,2023-03-10T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
753039,Dean Pool - Kingstone,2023-03-10T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
753039,Dean Pool - Kingstone,2023-03-10T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
753039,Dean Pool - Kingstone,2023-03-10T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
753039,Dean Pool - Kingstone,2023-03-10T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
753039,Dean Pool - Kingstone,2023-03-10T15:50:00.000+00:00,busbar,,L3 Active Power,kW,19.43
753039,Dean Pool - Kingstone,2023-03-10T15:50:00.000+00:00,busbar,,L2 Active Power,kW,13.48
753039,Dean Pool - Kingstone,2023-03-10T15:50:00.000+00:00,busbar,,L1 Active Power,kW,9.23
753039,Dean Pool - Kingstone,2023-03-10T15:50:00.000+00:00,busbar,,N Current (RMS),A,50.5
753039,Dean Pool - Kingstone,2023-03-10T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.7
753039,Dean Pool - Kingstone,2023-03-10T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
753039,Dean Pool - Kingstone,2023-03-10T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.3
753039,Dean Pool - Kingstone,2023-03-10T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.9
753039,Dean Pool - Kingstone,2023-03-10T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.75
753039,Dean Pool - Kingstone,2023-03-10T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.79
753039,Dean Pool - Kingstone,2023-03-10T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.86
753039,Dean Pool - Kingstone,2023-03-10T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.17
753039,Dean Pool - Kingstone,2023-03-10T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.88
753039,Dean Pool - Kingstone,2023-03-10T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,20.6
753039,Dean Pool - Kingstone,2023-03-10T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.3
753039,Dean Pool - Kingstone,2023-03-10T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.4
753039,Dean Pool - Kingstone,2023-03-10T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.6
753039,Dean Pool - Kingstone,2023-03-10T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.17
753039,Dean Pool - Kingstone,2023-03-10T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.4
753039,Dean Pool - Kingstone,2023-03-10T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.48
753039,Dean Pool - Kingstone,2023-03-10T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.94
753039,Dean Pool - Kingstone,2023-03-10T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.21
753039,Dean Pool - Kingstone,2023-03-10T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.72
753039,Dean Pool - Kingstone,2023-03-10T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,26.5
753039,Dean Pool - Kingstone,2023-03-10T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.7
753039,Dean Pool - Kingstone,2023-03-10T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.9
753039,Dean Pool - Kingstone,2023-03-10T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.1
753039,Dean Pool - Kingstone,2023-03-10T15:40:00.000+00:00,transformer,,Temperature,C,13.2
753039,Dean Pool - Kingstone,2023-03-10T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
753039,Dean Pool - Kingstone,2023-03-10T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
753039,Dean Pool - Kingstone,2023-03-10T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
753039,Dean Pool - Kingstone,2023-03-10T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
753039,Dean Pool - Kingstone,2023-03-10T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
