Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753039,Dean Pool - Kingstone,2023-03-10T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.93
753039,Dean Pool - Kingstone,2023-03-10T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.13
753039,Dean Pool - Kingstone,2023-03-10T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.87
753039,Dean Pool - Kingstone,2023-03-10T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.28
753039,Dean Pool - Kingstone,2023-03-10T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,18.3
753039,Dean Pool - Kingstone,2023-03-10T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.1
753039,Dean Pool - Kingstone,2023-03-10T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.9
753039,Dean Pool - Kingstone,2023-03-10T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.8
753039,Dean Pool - Kingstone,2023-03-10T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.92
753039,Dean Pool - Kingstone,2023-03-10T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
753039,Dean Pool - Kingstone,2023-03-10T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.75
753039,Dean Pool - Kingstone,2023-03-10T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.37
753039,Dean Pool - Kingstone,2023-03-10T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.99
753039,Dean Pool - Kingstone,2023-03-10T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.5
753039,Dean Pool - Kingstone,2023-03-10T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,36.5
753039,Dean Pool - Kingstone,2023-03-10T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.1
753039,Dean Pool - Kingstone,2023-03-10T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.2
753039,Dean Pool - Kingstone,2023-03-10T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.1
753039,Dean Pool - Kingstone,2023-03-10T11:00:00.000+00:00,transformer,,Temperature,C,11.4
753039,Dean Pool - Kingstone,2023-03-10T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
753039,Dean Pool - Kingstone,2023-03-10T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
753039,Dean Pool - Kingstone,2023-03-10T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
753039,Dean Pool - Kingstone,2023-03-10T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
753039,Dean Pool - Kingstone,2023-03-10T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
753039,Dean Pool - Kingstone,2023-03-10T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
753039,Dean Pool - Kingstone,2023-03-10T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
753039,Dean Pool - Kingstone,2023-03-10T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
753039,Dean Pool - Kingstone,2023-03-10T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
753039,Dean Pool - Kingstone,2023-03-10T11:00:00.000+00:00,busbar,,L3 Active Power,kW,14.5
753039,Dean Pool - Kingstone,2023-03-10T11:00:00.000+00:00,busbar,,L2 Active Power,kW,6.86
753039,Dean Pool - Kingstone,2023-03-10T11:00:00.000+00:00,busbar,,L1 Active Power,kW,12.78
753039,Dean Pool - Kingstone,2023-03-10T11:00:00.000+00:00,busbar,,N Current (RMS),A,48.0
753039,Dean Pool - Kingstone,2023-03-10T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.7
753039,Dean Pool - Kingstone,2023-03-10T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.4
753039,Dean Pool - Kingstone,2023-03-10T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.7
753039,Dean Pool - Kingstone,2023-03-10T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
753039,Dean Pool - Kingstone,2023-03-10T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.2
753039,Dean Pool - Kingstone,2023-03-10T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.12
753039,Dean Pool - Kingstone,2023-03-10T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.56
753039,Dean Pool - Kingstone,2023-03-10T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.33
753039,Dean Pool - Kingstone,2023-03-10T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.34
753039,Dean Pool - Kingstone,2023-03-10T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,16.5
753039,Dean Pool - Kingstone,2023-03-10T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.8
753039,Dean Pool - Kingstone,2023-03-10T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.5
753039,Dean Pool - Kingstone,2023-03-10T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.2
753039,Dean Pool - Kingstone,2023-03-10T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
753039,Dean Pool - Kingstone,2023-03-10T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.2
753039,Dean Pool - Kingstone,2023-03-10T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.98
753039,Dean Pool - Kingstone,2023-03-10T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.92
753039,Dean Pool - Kingstone,2023-03-10T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.03
753039,Dean Pool - Kingstone,2023-03-10T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.03
753039,Dean Pool - Kingstone,2023-03-10T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,33.1
753039,Dean Pool - Kingstone,2023-03-10T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.9
753039,Dean Pool - Kingstone,2023-03-10T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.2
753039,Dean Pool - Kingstone,2023-03-10T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.0
753039,Dean Pool - Kingstone,2023-03-10T10:50:00.000+00:00,transformer,,Temperature,C,11.3
753039,Dean Pool - Kingstone,2023-03-10T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
753039,Dean Pool - Kingstone,2023-03-10T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
753039,Dean Pool - Kingstone,2023-03-10T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
753039,Dean Pool - Kingstone,2023-03-10T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
753039,Dean Pool - Kingstone,2023-03-10T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
753039,Dean Pool - Kingstone,2023-03-10T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
753039,Dean Pool - Kingstone,2023-03-10T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
753039,Dean Pool - Kingstone,2023-03-10T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
753039,Dean Pool - Kingstone,2023-03-10T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
753039,Dean Pool - Kingstone,2023-03-10T10:50:00.000+00:00,busbar,,L3 Active Power,kW,12.49
753039,Dean Pool - Kingstone,2023-03-10T10:50:00.000+00:00,busbar,,L2 Active Power,kW,5.36
753039,Dean Pool - Kingstone,2023-03-10T10:50:00.000+00:00,busbar,,L1 Active Power,kW,9.37
753039,Dean Pool - Kingstone,2023-03-10T10:50:00.000+00:00,busbar,,N Current (RMS),A,43.5
753039,Dean Pool - Kingstone,2023-03-10T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
753039,Dean Pool - Kingstone,2023-03-10T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.6
753039,Dean Pool - Kingstone,2023-03-10T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
753039,Dean Pool - Kingstone,2023-03-10T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
753039,Dean Pool - Kingstone,2023-03-10T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.06
753039,Dean Pool - Kingstone,2023-03-10T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.06
753039,Dean Pool - Kingstone,2023-03-10T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.6
753039,Dean Pool - Kingstone,2023-03-10T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.59
753039,Dean Pool - Kingstone,2023-03-10T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.07
753039,Dean Pool - Kingstone,2023-03-10T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,19.3
753039,Dean Pool - Kingstone,2023-03-10T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.9
753039,Dean Pool - Kingstone,2023-03-10T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.3
753039,Dean Pool - Kingstone,2023-03-10T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.2
753039,Dean Pool - Kingstone,2023-03-10T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.7
753039,Dean Pool - Kingstone,2023-03-10T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.14
753039,Dean Pool - Kingstone,2023-03-10T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.92
753039,Dean Pool - Kingstone,2023-03-10T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.26
753039,Dean Pool - Kingstone,2023-03-10T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.95
753039,Dean Pool - Kingstone,2023-03-10T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.59
753039,Dean Pool - Kingstone,2023-03-10T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,35.4
753039,Dean Pool - Kingstone,2023-03-10T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.6
753039,Dean Pool - Kingstone,2023-03-10T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.1
753039,Dean Pool - Kingstone,2023-03-10T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.2
753039,Dean Pool - Kingstone,2023-03-10T10:40:00.000+00:00,transformer,,Temperature,C,11.2
753039,Dean Pool - Kingstone,2023-03-10T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
753039,Dean Pool - Kingstone,2023-03-10T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
753039,Dean Pool - Kingstone,2023-03-10T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
753039,Dean Pool - Kingstone,2023-03-10T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
753039,Dean Pool - Kingstone,2023-03-10T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
753039,Dean Pool - Kingstone,2023-03-10T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
753039,Dean Pool - Kingstone,2023-03-10T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
753039,Dean Pool - Kingstone,2023-03-10T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
753039,Dean Pool - Kingstone,2023-03-10T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
753039,Dean Pool - Kingstone,2023-03-10T10:40:00.000+00:00,busbar,,L3 Active Power,kW,13.86
753039,Dean Pool - Kingstone,2023-03-10T10:40:00.000+00:00,busbar,,L2 Active Power,kW,9.54
753039,Dean Pool - Kingstone,2023-03-10T10:40:00.000+00:00,busbar,,L1 Active Power,kW,13.66
753039,Dean Pool - Kingstone,2023-03-10T10:40:00.000+00:00,busbar,,N Current (RMS),A,36.2
753039,Dean Pool - Kingstone,2023-03-10T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
753039,Dean Pool - Kingstone,2023-03-10T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.3
753039,Dean Pool - Kingstone,2023-03-10T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.7
753039,Dean Pool - Kingstone,2023-03-10T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
753039,Dean Pool - Kingstone,2023-03-10T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
753039,Dean Pool - Kingstone,2023-03-10T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.82
753039,Dean Pool - Kingstone,2023-03-10T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.12
753039,Dean Pool - Kingstone,2023-03-10T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.55
753039,Dean Pool - Kingstone,2023-03-10T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.49
753039,Dean Pool - Kingstone,2023-03-10T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,16.0
753039,Dean Pool - Kingstone,2023-03-10T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.5
753039,Dean Pool - Kingstone,2023-03-10T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.8
753039,Dean Pool - Kingstone,2023-03-10T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.2
753039,Dean Pool - Kingstone,2023-03-10T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
753039,Dean Pool - Kingstone,2023-03-10T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.18
753039,Dean Pool - Kingstone,2023-03-10T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.97
753039,Dean Pool - Kingstone,2023-03-10T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.9
753039,Dean Pool - Kingstone,2023-03-10T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.85
753039,Dean Pool - Kingstone,2023-03-10T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.08
753039,Dean Pool - Kingstone,2023-03-10T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,42.3
753039,Dean Pool - Kingstone,2023-03-10T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.4
753039,Dean Pool - Kingstone,2023-03-10T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.9
753039,Dean Pool - Kingstone,2023-03-10T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.7
753039,Dean Pool - Kingstone,2023-03-10T10:30:00.000+00:00,transformer,,Temperature,C,11.1
753039,Dean Pool - Kingstone,2023-03-10T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
753039,Dean Pool - Kingstone,2023-03-10T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
753039,Dean Pool - Kingstone,2023-03-10T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
753039,Dean Pool - Kingstone,2023-03-10T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
753039,Dean Pool - Kingstone,2023-03-10T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
753039,Dean Pool - Kingstone,2023-03-10T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
753039,Dean Pool - Kingstone,2023-03-10T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
753039,Dean Pool - Kingstone,2023-03-10T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
753039,Dean Pool - Kingstone,2023-03-10T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
753039,Dean Pool - Kingstone,2023-03-10T10:30:00.000+00:00,busbar,,L3 Active Power,kW,16.02
753039,Dean Pool - Kingstone,2023-03-10T10:30:00.000+00:00,busbar,,L2 Active Power,kW,9.4
753039,Dean Pool - Kingstone,2023-03-10T10:30:00.000+00:00,busbar,,L1 Active Power,kW,13.57
753039,Dean Pool - Kingstone,2023-03-10T10:30:00.000+00:00,busbar,,N Current (RMS),A,46.5
753039,Dean Pool - Kingstone,2023-03-10T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
753039,Dean Pool - Kingstone,2023-03-10T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
753039,Dean Pool - Kingstone,2023-03-10T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.3
753039,Dean Pool - Kingstone,2023-03-10T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.29
753039,Dean Pool - Kingstone,2023-03-10T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
753039,Dean Pool - Kingstone,2023-03-10T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.25
753039,Dean Pool - Kingstone,2023-03-10T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.94
753039,Dean Pool - Kingstone,2023-03-10T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.44
753039,Dean Pool - Kingstone,2023-03-10T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.77
753039,Dean Pool - Kingstone,2023-03-10T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,16.8
753039,Dean Pool - Kingstone,2023-03-10T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.2
753039,Dean Pool - Kingstone,2023-03-10T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.8
753039,Dean Pool - Kingstone,2023-03-10T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.6
753039,Dean Pool - Kingstone,2023-03-10T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.95
753039,Dean Pool - Kingstone,2023-03-10T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.95
753039,Dean Pool - Kingstone,2023-03-10T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.78
753039,Dean Pool - Kingstone,2023-03-10T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.48
753039,Dean Pool - Kingstone,2023-03-10T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.46
753039,Dean Pool - Kingstone,2023-03-10T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.35
753039,Dean Pool - Kingstone,2023-03-10T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,49.8
753039,Dean Pool - Kingstone,2023-03-10T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,69.6
753039,Dean Pool - Kingstone,2023-03-10T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.6
753039,Dean Pool - Kingstone,2023-03-10T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.8
753039,Dean Pool - Kingstone,2023-03-10T10:20:00.000+00:00,transformer,,Temperature,C,11.0
753039,Dean Pool - Kingstone,2023-03-10T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
753039,Dean Pool - Kingstone,2023-03-10T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
753039,Dean Pool - Kingstone,2023-03-10T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
753039,Dean Pool - Kingstone,2023-03-10T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
753039,Dean Pool - Kingstone,2023-03-10T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
753039,Dean Pool - Kingstone,2023-03-10T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
753039,Dean Pool - Kingstone,2023-03-10T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
753039,Dean Pool - Kingstone,2023-03-10T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
753039,Dean Pool - Kingstone,2023-03-10T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
753039,Dean Pool - Kingstone,2023-03-10T10:20:00.000+00:00,busbar,,L3 Active Power,kW,21.42
753039,Dean Pool - Kingstone,2023-03-10T10:20:00.000+00:00,busbar,,L2 Active Power,kW,7.9
753039,Dean Pool - Kingstone,2023-03-10T10:20:00.000+00:00,busbar,,L1 Active Power,kW,10.12
753039,Dean Pool - Kingstone,2023-03-10T10:20:00.000+00:00,busbar,,N Current (RMS),A,60.7
753039,Dean Pool - Kingstone,2023-03-10T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.4
753039,Dean Pool - Kingstone,2023-03-10T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
753039,Dean Pool - Kingstone,2023-03-10T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.5
753039,Dean Pool - Kingstone,2023-03-10T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.25
753039,Dean Pool - Kingstone,2023-03-10T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.27
753039,Dean Pool - Kingstone,2023-03-10T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.33
753039,Dean Pool - Kingstone,2023-03-10T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.12
753039,Dean Pool - Kingstone,2023-03-10T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.53
753039,Dean Pool - Kingstone,2023-03-10T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.53
753039,Dean Pool - Kingstone,2023-03-10T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,15.6
753039,Dean Pool - Kingstone,2023-03-10T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.5
753039,Dean Pool - Kingstone,2023-03-10T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.6
753039,Dean Pool - Kingstone,2023-03-10T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.9
753039,Dean Pool - Kingstone,2023-03-10T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.62
753039,Dean Pool - Kingstone,2023-03-10T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
753039,Dean Pool - Kingstone,2023-03-10T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.06
753039,Dean Pool - Kingstone,2023-03-10T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.12
753039,Dean Pool - Kingstone,2023-03-10T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.28
753039,Dean Pool - Kingstone,2023-03-10T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.22
753039,Dean Pool - Kingstone,2023-03-10T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,23.6
753039,Dean Pool - Kingstone,2023-03-10T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.8
753039,Dean Pool - Kingstone,2023-03-10T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.8
753039,Dean Pool - Kingstone,2023-03-10T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.4
753039,Dean Pool - Kingstone,2023-03-10T10:10:00.000+00:00,transformer,,Temperature,C,11.0
753039,Dean Pool - Kingstone,2023-03-10T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
753039,Dean Pool - Kingstone,2023-03-10T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
753039,Dean Pool - Kingstone,2023-03-10T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
753039,Dean Pool - Kingstone,2023-03-10T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
753039,Dean Pool - Kingstone,2023-03-10T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
753039,Dean Pool - Kingstone,2023-03-10T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
753039,Dean Pool - Kingstone,2023-03-10T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
753039,Dean Pool - Kingstone,2023-03-10T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
753039,Dean Pool - Kingstone,2023-03-10T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
753039,Dean Pool - Kingstone,2023-03-10T10:10:00.000+00:00,busbar,,L3 Active Power,kW,10.24
753039,Dean Pool - Kingstone,2023-03-10T10:10:00.000+00:00,busbar,,L2 Active Power,kW,8.82
753039,Dean Pool - Kingstone,2023-03-10T10:10:00.000+00:00,busbar,,L1 Active Power,kW,10.75
753039,Dean Pool - Kingstone,2023-03-10T10:10:00.000+00:00,busbar,,N Current (RMS),A,35.0
753039,Dean Pool - Kingstone,2023-03-10T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
753039,Dean Pool - Kingstone,2023-03-10T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
753039,Dean Pool - Kingstone,2023-03-10T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
753039,Dean Pool - Kingstone,2023-03-10T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.12
753039,Dean Pool - Kingstone,2023-03-10T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.23
753039,Dean Pool - Kingstone,2023-03-10T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.57
753039,Dean Pool - Kingstone,2023-03-10T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.48
753039,Dean Pool - Kingstone,2023-03-10T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.66
753039,Dean Pool - Kingstone,2023-03-10T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.6
753039,Dean Pool - Kingstone,2023-03-10T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,18.8
753039,Dean Pool - Kingstone,2023-03-10T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.7
753039,Dean Pool - Kingstone,2023-03-10T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.1
753039,Dean Pool - Kingstone,2023-03-10T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.6
753039,Dean Pool - Kingstone,2023-03-10T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.72
753039,Dean Pool - Kingstone,2023-03-10T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.17
753039,Dean Pool - Kingstone,2023-03-10T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.88
753039,Dean Pool - Kingstone,2023-03-10T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.46
753039,Dean Pool - Kingstone,2023-03-10T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.08
753039,Dean Pool - Kingstone,2023-03-10T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.72
753039,Dean Pool - Kingstone,2023-03-10T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,25.7
753039,Dean Pool - Kingstone,2023-03-10T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.2
753039,Dean Pool - Kingstone,2023-03-10T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.5
753039,Dean Pool - Kingstone,2023-03-10T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.1
753039,Dean Pool - Kingstone,2023-03-10T10:00:00.000+00:00,transformer,,Temperature,C,11.0
753039,Dean Pool - Kingstone,2023-03-10T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
753039,Dean Pool - Kingstone,2023-03-10T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
753039,Dean Pool - Kingstone,2023-03-10T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
753039,Dean Pool - Kingstone,2023-03-10T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
753039,Dean Pool - Kingstone,2023-03-10T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
753039,Dean Pool - Kingstone,2023-03-10T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
753039,Dean Pool - Kingstone,2023-03-10T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
753039,Dean Pool - Kingstone,2023-03-10T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
753039,Dean Pool - Kingstone,2023-03-10T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
753039,Dean Pool - Kingstone,2023-03-10T10:00:00.000+00:00,busbar,,L3 Active Power,kW,12.94
753039,Dean Pool - Kingstone,2023-03-10T10:00:00.000+00:00,busbar,,L2 Active Power,kW,6.73
753039,Dean Pool - Kingstone,2023-03-10T10:00:00.000+00:00,busbar,,L1 Active Power,kW,12.32
753039,Dean Pool - Kingstone,2023-03-10T10:00:00.000+00:00,busbar,,N Current (RMS),A,40.0
753039,Dean Pool - Kingstone,2023-03-10T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
753039,Dean Pool - Kingstone,2023-03-10T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.3
753039,Dean Pool - Kingstone,2023-03-10T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.1
753039,Dean Pool - Kingstone,2023-03-10T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
753039,Dean Pool - Kingstone,2023-03-10T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.78
753039,Dean Pool - Kingstone,2023-03-10T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
753039,Dean Pool - Kingstone,2023-03-10T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.31
753039,Dean Pool - Kingstone,2023-03-10T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.99
753039,Dean Pool - Kingstone,2023-03-10T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.98
753039,Dean Pool - Kingstone,2023-03-10T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,24.6
753039,Dean Pool - Kingstone,2023-03-10T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.3
753039,Dean Pool - Kingstone,2023-03-10T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.5
753039,Dean Pool - Kingstone,2023-03-10T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.3
753039,Dean Pool - Kingstone,2023-03-10T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.43
753039,Dean Pool - Kingstone,2023-03-10T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.39
753039,Dean Pool - Kingstone,2023-03-10T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.91
753039,Dean Pool - Kingstone,2023-03-10T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.14
753039,Dean Pool - Kingstone,2023-03-10T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.13
753039,Dean Pool - Kingstone,2023-03-10T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.18
753039,Dean Pool - Kingstone,2023-03-10T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,31.7
753039,Dean Pool - Kingstone,2023-03-10T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.3
753039,Dean Pool - Kingstone,2023-03-10T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.9
753039,Dean Pool - Kingstone,2023-03-10T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.0
753039,Dean Pool - Kingstone,2023-03-10T09:50:00.000+00:00,transformer,,Temperature,C,10.9
753039,Dean Pool - Kingstone,2023-03-10T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
753039,Dean Pool - Kingstone,2023-03-10T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
753039,Dean Pool - Kingstone,2023-03-10T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
753039,Dean Pool - Kingstone,2023-03-10T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
753039,Dean Pool - Kingstone,2023-03-10T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
753039,Dean Pool - Kingstone,2023-03-10T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
753039,Dean Pool - Kingstone,2023-03-10T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
753039,Dean Pool - Kingstone,2023-03-10T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
753039,Dean Pool - Kingstone,2023-03-10T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
753039,Dean Pool - Kingstone,2023-03-10T09:50:00.000+00:00,busbar,,L3 Active Power,kW,11.44
753039,Dean Pool - Kingstone,2023-03-10T09:50:00.000+00:00,busbar,,L2 Active Power,kW,2.14
753039,Dean Pool - Kingstone,2023-03-10T09:50:00.000+00:00,busbar,,L1 Active Power,kW,13.16
753039,Dean Pool - Kingstone,2023-03-10T09:50:00.000+00:00,busbar,,N Current (RMS),A,52.1
753039,Dean Pool - Kingstone,2023-03-10T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.3
753039,Dean Pool - Kingstone,2023-03-10T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,18.4
753039,Dean Pool - Kingstone,2023-03-10T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
753039,Dean Pool - Kingstone,2023-03-10T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.9
753039,Dean Pool - Kingstone,2023-03-10T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
753039,Dean Pool - Kingstone,2023-03-10T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.25
753039,Dean Pool - Kingstone,2023-03-10T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.76
753039,Dean Pool - Kingstone,2023-03-10T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.26
753039,Dean Pool - Kingstone,2023-03-10T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.99
753039,Dean Pool - Kingstone,2023-03-10T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,22.3
753039,Dean Pool - Kingstone,2023-03-10T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.7
753039,Dean Pool - Kingstone,2023-03-10T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.7
753039,Dean Pool - Kingstone,2023-03-10T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.6
753039,Dean Pool - Kingstone,2023-03-10T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.39
753039,Dean Pool - Kingstone,2023-03-10T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.16
753039,Dean Pool - Kingstone,2023-03-10T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.75
753039,Dean Pool - Kingstone,2023-03-10T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.77
753039,Dean Pool - Kingstone,2023-03-10T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.67
753039,Dean Pool - Kingstone,2023-03-10T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.02
753039,Dean Pool - Kingstone,2023-03-10T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,29.4
753039,Dean Pool - Kingstone,2023-03-10T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.2
753039,Dean Pool - Kingstone,2023-03-10T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.7
753039,Dean Pool - Kingstone,2023-03-10T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.0
753039,Dean Pool - Kingstone,2023-03-10T09:40:00.000+00:00,transformer,,Temperature,C,10.8
753039,Dean Pool - Kingstone,2023-03-10T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
753039,Dean Pool - Kingstone,2023-03-10T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
753039,Dean Pool - Kingstone,2023-03-10T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
753039,Dean Pool - Kingstone,2023-03-10T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
753039,Dean Pool - Kingstone,2023-03-10T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
753039,Dean Pool - Kingstone,2023-03-10T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
753039,Dean Pool - Kingstone,2023-03-10T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
753039,Dean Pool - Kingstone,2023-03-10T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
753039,Dean Pool - Kingstone,2023-03-10T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
753039,Dean Pool - Kingstone,2023-03-10T09:40:00.000+00:00,busbar,,L3 Active Power,kW,12.53
753039,Dean Pool - Kingstone,2023-03-10T09:40:00.000+00:00,busbar,,L2 Active Power,kW,9.93
753039,Dean Pool - Kingstone,2023-03-10T09:40:00.000+00:00,busbar,,L1 Active Power,kW,12.0
753039,Dean Pool - Kingstone,2023-03-10T09:40:00.000+00:00,busbar,,N Current (RMS),A,33.9
753039,Dean Pool - Kingstone,2023-03-10T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
753039,Dean Pool - Kingstone,2023-03-10T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.7
753039,Dean Pool - Kingstone,2023-03-10T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.1
753039,Dean Pool - Kingstone,2023-03-10T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.61
753039,Dean Pool - Kingstone,2023-03-10T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
753039,Dean Pool - Kingstone,2023-03-10T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.18
753039,Dean Pool - Kingstone,2023-03-10T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.87
753039,Dean Pool - Kingstone,2023-03-10T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.75
753039,Dean Pool - Kingstone,2023-03-10T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.21
753039,Dean Pool - Kingstone,2023-03-10T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,16.3
753039,Dean Pool - Kingstone,2023-03-10T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.5
753039,Dean Pool - Kingstone,2023-03-10T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.6
753039,Dean Pool - Kingstone,2023-03-10T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.6
753039,Dean Pool - Kingstone,2023-03-10T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.24
753039,Dean Pool - Kingstone,2023-03-10T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
753039,Dean Pool - Kingstone,2023-03-10T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.45
753039,Dean Pool - Kingstone,2023-03-10T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.29
753039,Dean Pool - Kingstone,2023-03-10T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.2
753039,Dean Pool - Kingstone,2023-03-10T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.87
753039,Dean Pool - Kingstone,2023-03-10T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,30.1
753039,Dean Pool - Kingstone,2023-03-10T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.4
753039,Dean Pool - Kingstone,2023-03-10T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.9
753039,Dean Pool - Kingstone,2023-03-10T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.6
753039,Dean Pool - Kingstone,2023-03-10T09:30:00.000+00:00,transformer,,Temperature,C,10.8
753039,Dean Pool - Kingstone,2023-03-10T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
753039,Dean Pool - Kingstone,2023-03-10T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
753039,Dean Pool - Kingstone,2023-03-10T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
753039,Dean Pool - Kingstone,2023-03-10T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
753039,Dean Pool - Kingstone,2023-03-10T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
753039,Dean Pool - Kingstone,2023-03-10T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
753039,Dean Pool - Kingstone,2023-03-10T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
753039,Dean Pool - Kingstone,2023-03-10T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
753039,Dean Pool - Kingstone,2023-03-10T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
753039,Dean Pool - Kingstone,2023-03-10T09:30:00.000+00:00,busbar,,L3 Active Power,kW,14.16
753039,Dean Pool - Kingstone,2023-03-10T09:30:00.000+00:00,busbar,,L2 Active Power,kW,8.96
753039,Dean Pool - Kingstone,2023-03-10T09:30:00.000+00:00,busbar,,L1 Active Power,kW,15.08
753039,Dean Pool - Kingstone,2023-03-10T09:30:00.000+00:00,busbar,,N Current (RMS),A,39.5
753039,Dean Pool - Kingstone,2023-03-10T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
753039,Dean Pool - Kingstone,2023-03-10T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.7
753039,Dean Pool - Kingstone,2023-03-10T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.5
753039,Dean Pool - Kingstone,2023-03-10T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
753039,Dean Pool - Kingstone,2023-03-10T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.52
753039,Dean Pool - Kingstone,2023-03-10T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.96
753039,Dean Pool - Kingstone,2023-03-10T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.68
753039,Dean Pool - Kingstone,2023-03-10T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.48
753039,Dean Pool - Kingstone,2023-03-10T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.62
753039,Dean Pool - Kingstone,2023-03-10T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,24.3
753039,Dean Pool - Kingstone,2023-03-10T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.9
753039,Dean Pool - Kingstone,2023-03-10T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.8
753039,Dean Pool - Kingstone,2023-03-10T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.4
753039,Dean Pool - Kingstone,2023-03-10T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.26
753039,Dean Pool - Kingstone,2023-03-10T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
753039,Dean Pool - Kingstone,2023-03-10T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.58
753039,Dean Pool - Kingstone,2023-03-10T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.18
753039,Dean Pool - Kingstone,2023-03-10T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.12
753039,Dean Pool - Kingstone,2023-03-10T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.06
753039,Dean Pool - Kingstone,2023-03-10T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,30.1
753039,Dean Pool - Kingstone,2023-03-10T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.0
753039,Dean Pool - Kingstone,2023-03-10T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.2
753039,Dean Pool - Kingstone,2023-03-10T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.0
753039,Dean Pool - Kingstone,2023-03-10T09:20:00.000+00:00,transformer,,Temperature,C,10.7
753039,Dean Pool - Kingstone,2023-03-10T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
753039,Dean Pool - Kingstone,2023-03-10T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
753039,Dean Pool - Kingstone,2023-03-10T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
753039,Dean Pool - Kingstone,2023-03-10T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
753039,Dean Pool - Kingstone,2023-03-10T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
753039,Dean Pool - Kingstone,2023-03-10T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
753039,Dean Pool - Kingstone,2023-03-10T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
753039,Dean Pool - Kingstone,2023-03-10T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
753039,Dean Pool - Kingstone,2023-03-10T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
753039,Dean Pool - Kingstone,2023-03-10T09:20:00.000+00:00,busbar,,L3 Active Power,kW,16.87
753039,Dean Pool - Kingstone,2023-03-10T09:20:00.000+00:00,busbar,,L2 Active Power,kW,7.61
753039,Dean Pool - Kingstone,2023-03-10T09:20:00.000+00:00,busbar,,L1 Active Power,kW,14.68
753039,Dean Pool - Kingstone,2023-03-10T09:20:00.000+00:00,busbar,,N Current (RMS),A,49.2
753039,Dean Pool - Kingstone,2023-03-10T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
753039,Dean Pool - Kingstone,2023-03-10T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.3
753039,Dean Pool - Kingstone,2023-03-10T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
753039,Dean Pool - Kingstone,2023-03-10T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.37
753039,Dean Pool - Kingstone,2023-03-10T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.75
753039,Dean Pool - Kingstone,2023-03-10T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.2
753039,Dean Pool - Kingstone,2023-03-10T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.16
753039,Dean Pool - Kingstone,2023-03-10T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.59
753039,Dean Pool - Kingstone,2023-03-10T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.82
753039,Dean Pool - Kingstone,2023-03-10T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,24.2
753039,Dean Pool - Kingstone,2023-03-10T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.3
753039,Dean Pool - Kingstone,2023-03-10T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.4
753039,Dean Pool - Kingstone,2023-03-10T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.0
753039,Dean Pool - Kingstone,2023-03-10T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.23
753039,Dean Pool - Kingstone,2023-03-10T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
753039,Dean Pool - Kingstone,2023-03-10T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.43
753039,Dean Pool - Kingstone,2023-03-10T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.71
753039,Dean Pool - Kingstone,2023-03-10T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.15
753039,Dean Pool - Kingstone,2023-03-10T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.5
753039,Dean Pool - Kingstone,2023-03-10T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,28.2
753039,Dean Pool - Kingstone,2023-03-10T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.1
753039,Dean Pool - Kingstone,2023-03-10T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.8
753039,Dean Pool - Kingstone,2023-03-10T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.6
753039,Dean Pool - Kingstone,2023-03-10T09:10:00.000+00:00,transformer,,Temperature,C,10.7
753039,Dean Pool - Kingstone,2023-03-10T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
753039,Dean Pool - Kingstone,2023-03-10T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
753039,Dean Pool - Kingstone,2023-03-10T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
753039,Dean Pool - Kingstone,2023-03-10T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
753039,Dean Pool - Kingstone,2023-03-10T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
753039,Dean Pool - Kingstone,2023-03-10T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
753039,Dean Pool - Kingstone,2023-03-10T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
753039,Dean Pool - Kingstone,2023-03-10T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
753039,Dean Pool - Kingstone,2023-03-10T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
753039,Dean Pool - Kingstone,2023-03-10T09:10:00.000+00:00,busbar,,L3 Active Power,kW,11.87
753039,Dean Pool - Kingstone,2023-03-10T09:10:00.000+00:00,busbar,,L2 Active Power,kW,7.74
753039,Dean Pool - Kingstone,2023-03-10T09:10:00.000+00:00,busbar,,L1 Active Power,kW,17.32
753039,Dean Pool - Kingstone,2023-03-10T09:10:00.000+00:00,busbar,,N Current (RMS),A,47.8
753039,Dean Pool - Kingstone,2023-03-10T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
753039,Dean Pool - Kingstone,2023-03-10T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.5
753039,Dean Pool - Kingstone,2023-03-10T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.1
753039,Dean Pool - Kingstone,2023-03-10T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
753039,Dean Pool - Kingstone,2023-03-10T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
753039,Dean Pool - Kingstone,2023-03-10T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.63
753039,Dean Pool - Kingstone,2023-03-10T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.15
753039,Dean Pool - Kingstone,2023-03-10T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.4
753039,Dean Pool - Kingstone,2023-03-10T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.28
753039,Dean Pool - Kingstone,2023-03-10T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,17.6
753039,Dean Pool - Kingstone,2023-03-10T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.5
753039,Dean Pool - Kingstone,2023-03-10T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.5
753039,Dean Pool - Kingstone,2023-03-10T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.5
753039,Dean Pool - Kingstone,2023-03-10T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.39
753039,Dean Pool - Kingstone,2023-03-10T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
753039,Dean Pool - Kingstone,2023-03-10T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.31
753039,Dean Pool - Kingstone,2023-03-10T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.92
753039,Dean Pool - Kingstone,2023-03-10T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.32
753039,Dean Pool - Kingstone,2023-03-10T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.77
753039,Dean Pool - Kingstone,2023-03-10T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,21.4
753039,Dean Pool - Kingstone,2023-03-10T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.7
753039,Dean Pool - Kingstone,2023-03-10T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.6
753039,Dean Pool - Kingstone,2023-03-10T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.0
753039,Dean Pool - Kingstone,2023-03-10T09:00:00.000+00:00,transformer,,Temperature,C,10.6
753039,Dean Pool - Kingstone,2023-03-10T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
753039,Dean Pool - Kingstone,2023-03-10T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
753039,Dean Pool - Kingstone,2023-03-10T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
753039,Dean Pool - Kingstone,2023-03-10T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
753039,Dean Pool - Kingstone,2023-03-10T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
753039,Dean Pool - Kingstone,2023-03-10T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.37
753039,Dean Pool - Kingstone,2023-03-10T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
753039,Dean Pool - Kingstone,2023-03-10T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
753039,Dean Pool - Kingstone,2023-03-10T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
753039,Dean Pool - Kingstone,2023-03-10T09:00:00.000+00:00,busbar,,L3 Active Power,kW,10.06
753039,Dean Pool - Kingstone,2023-03-10T09:00:00.000+00:00,busbar,,L2 Active Power,kW,11.72
753039,Dean Pool - Kingstone,2023-03-10T09:00:00.000+00:00,busbar,,L1 Active Power,kW,11.05
753039,Dean Pool - Kingstone,2023-03-10T09:00:00.000+00:00,busbar,,N Current (RMS),A,32.7
753039,Dean Pool - Kingstone,2023-03-10T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
753039,Dean Pool - Kingstone,2023-03-10T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
753039,Dean Pool - Kingstone,2023-03-10T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
753039,Dean Pool - Kingstone,2023-03-10T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.37
753039,Dean Pool - Kingstone,2023-03-10T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.06
753039,Dean Pool - Kingstone,2023-03-10T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.05
753039,Dean Pool - Kingstone,2023-03-10T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.03
753039,Dean Pool - Kingstone,2023-03-10T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.15
753039,Dean Pool - Kingstone,2023-03-10T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.06
753039,Dean Pool - Kingstone,2023-03-10T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,25.6
753039,Dean Pool - Kingstone,2023-03-10T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.8
753039,Dean Pool - Kingstone,2023-03-10T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.0
753039,Dean Pool - Kingstone,2023-03-10T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.5
753039,Dean Pool - Kingstone,2023-03-10T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.03
753039,Dean Pool - Kingstone,2023-03-10T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
753039,Dean Pool - Kingstone,2023-03-10T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.07
753039,Dean Pool - Kingstone,2023-03-10T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.78
753039,Dean Pool - Kingstone,2023-03-10T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.62
753039,Dean Pool - Kingstone,2023-03-10T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.88
753039,Dean Pool - Kingstone,2023-03-10T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,47.0
753039,Dean Pool - Kingstone,2023-03-10T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,69.7
753039,Dean Pool - Kingstone,2023-03-10T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.8
753039,Dean Pool - Kingstone,2023-03-10T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.1
753039,Dean Pool - Kingstone,2023-03-10T08:50:00.000+00:00,transformer,,Temperature,C,10.6
753039,Dean Pool - Kingstone,2023-03-10T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
753039,Dean Pool - Kingstone,2023-03-10T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
753039,Dean Pool - Kingstone,2023-03-10T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
753039,Dean Pool - Kingstone,2023-03-10T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
753039,Dean Pool - Kingstone,2023-03-10T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
753039,Dean Pool - Kingstone,2023-03-10T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.85
