Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753039,Dean Pool - Kingstone,2023-03-10T04:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.06
753039,Dean Pool - Kingstone,2023-03-10T04:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.53
753039,Dean Pool - Kingstone,2023-03-10T04:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.99
753039,Dean Pool - Kingstone,2023-03-10T04:10:00.000+00:00,feeder,4.0,N Current (RMS),A,12.8
753039,Dean Pool - Kingstone,2023-03-10T04:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.9
753039,Dean Pool - Kingstone,2023-03-10T04:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.0
753039,Dean Pool - Kingstone,2023-03-10T04:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.5
753039,Dean Pool - Kingstone,2023-03-10T04:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.16
753039,Dean Pool - Kingstone,2023-03-10T04:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
753039,Dean Pool - Kingstone,2023-03-10T04:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.52
753039,Dean Pool - Kingstone,2023-03-10T04:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.96
753039,Dean Pool - Kingstone,2023-03-10T04:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.46
753039,Dean Pool - Kingstone,2023-03-10T04:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.01
753039,Dean Pool - Kingstone,2023-03-10T04:10:00.000+00:00,feeder,3.0,N Current (RMS),A,72.1
753039,Dean Pool - Kingstone,2023-03-10T04:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.6
753039,Dean Pool - Kingstone,2023-03-10T04:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,96.2
753039,Dean Pool - Kingstone,2023-03-10T04:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.0
753039,Dean Pool - Kingstone,2023-03-10T04:10:00.000+00:00,transformer,,Temperature,C,11.3
753039,Dean Pool - Kingstone,2023-03-10T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.21
753039,Dean Pool - Kingstone,2023-03-10T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
753039,Dean Pool - Kingstone,2023-03-10T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
753039,Dean Pool - Kingstone,2023-03-10T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
753039,Dean Pool - Kingstone,2023-03-10T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
753039,Dean Pool - Kingstone,2023-03-10T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
753039,Dean Pool - Kingstone,2023-03-10T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
753039,Dean Pool - Kingstone,2023-03-10T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
753039,Dean Pool - Kingstone,2023-03-10T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
753039,Dean Pool - Kingstone,2023-03-10T04:10:00.000+00:00,busbar,,L3 Active Power,kW,11.02
753039,Dean Pool - Kingstone,2023-03-10T04:10:00.000+00:00,busbar,,L2 Active Power,kW,29.0
753039,Dean Pool - Kingstone,2023-03-10T04:10:00.000+00:00,busbar,,L1 Active Power,kW,5.0
753039,Dean Pool - Kingstone,2023-03-10T04:10:00.000+00:00,busbar,,N Current (RMS),A,81.9
753039,Dean Pool - Kingstone,2023-03-10T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
753039,Dean Pool - Kingstone,2023-03-10T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.9
753039,Dean Pool - Kingstone,2023-03-10T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.3
753039,Dean Pool - Kingstone,2023-03-10T04:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.65
753039,Dean Pool - Kingstone,2023-03-10T04:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.65
753039,Dean Pool - Kingstone,2023-03-10T04:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.32
753039,Dean Pool - Kingstone,2023-03-10T04:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.39
753039,Dean Pool - Kingstone,2023-03-10T04:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.48
753039,Dean Pool - Kingstone,2023-03-10T04:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.95
753039,Dean Pool - Kingstone,2023-03-10T04:00:00.000+00:00,feeder,4.0,N Current (RMS),A,14.9
753039,Dean Pool - Kingstone,2023-03-10T04:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.7
753039,Dean Pool - Kingstone,2023-03-10T04:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.8
753039,Dean Pool - Kingstone,2023-03-10T04:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.5
753039,Dean Pool - Kingstone,2023-03-10T04:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.89
753039,Dean Pool - Kingstone,2023-03-10T04:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
753039,Dean Pool - Kingstone,2023-03-10T04:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.66
753039,Dean Pool - Kingstone,2023-03-10T04:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.3
753039,Dean Pool - Kingstone,2023-03-10T04:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.4
753039,Dean Pool - Kingstone,2023-03-10T04:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.56
753039,Dean Pool - Kingstone,2023-03-10T04:00:00.000+00:00,feeder,3.0,N Current (RMS),A,74.8
753039,Dean Pool - Kingstone,2023-03-10T04:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.1
753039,Dean Pool - Kingstone,2023-03-10T04:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,96.1
753039,Dean Pool - Kingstone,2023-03-10T04:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.5
753039,Dean Pool - Kingstone,2023-03-10T04:00:00.000+00:00,transformer,,Temperature,C,11.4
753039,Dean Pool - Kingstone,2023-03-10T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.19
753039,Dean Pool - Kingstone,2023-03-10T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
753039,Dean Pool - Kingstone,2023-03-10T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
753039,Dean Pool - Kingstone,2023-03-10T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
753039,Dean Pool - Kingstone,2023-03-10T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
753039,Dean Pool - Kingstone,2023-03-10T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
753039,Dean Pool - Kingstone,2023-03-10T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
753039,Dean Pool - Kingstone,2023-03-10T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
753039,Dean Pool - Kingstone,2023-03-10T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
753039,Dean Pool - Kingstone,2023-03-10T04:00:00.000+00:00,busbar,,L3 Active Power,kW,6.69
753039,Dean Pool - Kingstone,2023-03-10T04:00:00.000+00:00,busbar,,L2 Active Power,kW,28.88
753039,Dean Pool - Kingstone,2023-03-10T04:00:00.000+00:00,busbar,,L1 Active Power,kW,4.51
753039,Dean Pool - Kingstone,2023-03-10T04:00:00.000+00:00,busbar,,N Current (RMS),A,88.0
753039,Dean Pool - Kingstone,2023-03-10T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
753039,Dean Pool - Kingstone,2023-03-10T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.7
753039,Dean Pool - Kingstone,2023-03-10T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.9
753039,Dean Pool - Kingstone,2023-03-10T03:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
753039,Dean Pool - Kingstone,2023-03-10T03:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.2
753039,Dean Pool - Kingstone,2023-03-10T03:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.95
753039,Dean Pool - Kingstone,2023-03-10T03:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.97
753039,Dean Pool - Kingstone,2023-03-10T03:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.0
753039,Dean Pool - Kingstone,2023-03-10T03:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.02
753039,Dean Pool - Kingstone,2023-03-10T03:50:00.000+00:00,feeder,4.0,N Current (RMS),A,8.8
753039,Dean Pool - Kingstone,2023-03-10T03:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.0
753039,Dean Pool - Kingstone,2023-03-10T03:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.1
753039,Dean Pool - Kingstone,2023-03-10T03:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.1
753039,Dean Pool - Kingstone,2023-03-10T03:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
753039,Dean Pool - Kingstone,2023-03-10T03:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.92
753039,Dean Pool - Kingstone,2023-03-10T03:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.82
753039,Dean Pool - Kingstone,2023-03-10T03:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.5
753039,Dean Pool - Kingstone,2023-03-10T03:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.94
753039,Dean Pool - Kingstone,2023-03-10T03:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.31
753039,Dean Pool - Kingstone,2023-03-10T03:50:00.000+00:00,feeder,3.0,N Current (RMS),A,73.3
753039,Dean Pool - Kingstone,2023-03-10T03:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.7
753039,Dean Pool - Kingstone,2023-03-10T03:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,94.4
753039,Dean Pool - Kingstone,2023-03-10T03:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.1
753039,Dean Pool - Kingstone,2023-03-10T03:50:00.000+00:00,transformer,,Temperature,C,11.4
753039,Dean Pool - Kingstone,2023-03-10T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.16
753039,Dean Pool - Kingstone,2023-03-10T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
753039,Dean Pool - Kingstone,2023-03-10T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
753039,Dean Pool - Kingstone,2023-03-10T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
753039,Dean Pool - Kingstone,2023-03-10T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
753039,Dean Pool - Kingstone,2023-03-10T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
753039,Dean Pool - Kingstone,2023-03-10T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
753039,Dean Pool - Kingstone,2023-03-10T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
753039,Dean Pool - Kingstone,2023-03-10T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
753039,Dean Pool - Kingstone,2023-03-10T03:50:00.000+00:00,busbar,,L3 Active Power,kW,6.47
753039,Dean Pool - Kingstone,2023-03-10T03:50:00.000+00:00,busbar,,L2 Active Power,kW,25.95
753039,Dean Pool - Kingstone,2023-03-10T03:50:00.000+00:00,busbar,,L1 Active Power,kW,4.33
753039,Dean Pool - Kingstone,2023-03-10T03:50:00.000+00:00,busbar,,N Current (RMS),A,78.3
753039,Dean Pool - Kingstone,2023-03-10T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.9
753039,Dean Pool - Kingstone,2023-03-10T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.1
753039,Dean Pool - Kingstone,2023-03-10T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.4
753039,Dean Pool - Kingstone,2023-03-10T03:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.89
753039,Dean Pool - Kingstone,2023-03-10T03:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.79
753039,Dean Pool - Kingstone,2023-03-10T03:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.65
753039,Dean Pool - Kingstone,2023-03-10T03:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.66
753039,Dean Pool - Kingstone,2023-03-10T03:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.15
753039,Dean Pool - Kingstone,2023-03-10T03:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.43
753039,Dean Pool - Kingstone,2023-03-10T03:40:00.000+00:00,feeder,4.0,N Current (RMS),A,7.7
753039,Dean Pool - Kingstone,2023-03-10T03:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.3
753039,Dean Pool - Kingstone,2023-03-10T03:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.2
753039,Dean Pool - Kingstone,2023-03-10T03:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.7
753039,Dean Pool - Kingstone,2023-03-10T03:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
753039,Dean Pool - Kingstone,2023-03-10T03:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
753039,Dean Pool - Kingstone,2023-03-10T03:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.69
753039,Dean Pool - Kingstone,2023-03-10T03:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.43
753039,Dean Pool - Kingstone,2023-03-10T03:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,26.32
753039,Dean Pool - Kingstone,2023-03-10T03:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.56
753039,Dean Pool - Kingstone,2023-03-10T03:40:00.000+00:00,feeder,3.0,N Current (RMS),A,87.1
753039,Dean Pool - Kingstone,2023-03-10T03:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.8
753039,Dean Pool - Kingstone,2023-03-10T03:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,108.9
753039,Dean Pool - Kingstone,2023-03-10T03:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.5
753039,Dean Pool - Kingstone,2023-03-10T03:40:00.000+00:00,transformer,,Temperature,C,11.4
753039,Dean Pool - Kingstone,2023-03-10T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.22
753039,Dean Pool - Kingstone,2023-03-10T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
753039,Dean Pool - Kingstone,2023-03-10T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
753039,Dean Pool - Kingstone,2023-03-10T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
753039,Dean Pool - Kingstone,2023-03-10T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
753039,Dean Pool - Kingstone,2023-03-10T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
753039,Dean Pool - Kingstone,2023-03-10T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
753039,Dean Pool - Kingstone,2023-03-10T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
753039,Dean Pool - Kingstone,2023-03-10T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
753039,Dean Pool - Kingstone,2023-03-10T03:40:00.000+00:00,busbar,,L3 Active Power,kW,6.09
753039,Dean Pool - Kingstone,2023-03-10T03:40:00.000+00:00,busbar,,L2 Active Power,kW,28.46
753039,Dean Pool - Kingstone,2023-03-10T03:40:00.000+00:00,busbar,,L1 Active Power,kW,3.98
753039,Dean Pool - Kingstone,2023-03-10T03:40:00.000+00:00,busbar,,N Current (RMS),A,89.6
753039,Dean Pool - Kingstone,2023-03-10T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.8
753039,Dean Pool - Kingstone,2023-03-10T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.9
753039,Dean Pool - Kingstone,2023-03-10T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.0
753039,Dean Pool - Kingstone,2023-03-10T03:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.84
753039,Dean Pool - Kingstone,2023-03-10T03:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.82
753039,Dean Pool - Kingstone,2023-03-10T03:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.48
753039,Dean Pool - Kingstone,2023-03-10T03:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.69
753039,Dean Pool - Kingstone,2023-03-10T03:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.91
753039,Dean Pool - Kingstone,2023-03-10T03:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.65
753039,Dean Pool - Kingstone,2023-03-10T03:30:00.000+00:00,feeder,4.0,N Current (RMS),A,7.6
753039,Dean Pool - Kingstone,2023-03-10T03:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.3
753039,Dean Pool - Kingstone,2023-03-10T03:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.3
753039,Dean Pool - Kingstone,2023-03-10T03:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.0
753039,Dean Pool - Kingstone,2023-03-10T03:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
753039,Dean Pool - Kingstone,2023-03-10T03:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
753039,Dean Pool - Kingstone,2023-03-10T03:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.63
753039,Dean Pool - Kingstone,2023-03-10T03:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.56
753039,Dean Pool - Kingstone,2023-03-10T03:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,32.26
753039,Dean Pool - Kingstone,2023-03-10T03:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.78
753039,Dean Pool - Kingstone,2023-03-10T03:30:00.000+00:00,feeder,3.0,N Current (RMS),A,106.5
753039,Dean Pool - Kingstone,2023-03-10T03:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.9
753039,Dean Pool - Kingstone,2023-03-10T03:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,132.4
753039,Dean Pool - Kingstone,2023-03-10T03:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.2
753039,Dean Pool - Kingstone,2023-03-10T03:30:00.000+00:00,transformer,,Temperature,C,11.4
753039,Dean Pool - Kingstone,2023-03-10T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.14
753039,Dean Pool - Kingstone,2023-03-10T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
753039,Dean Pool - Kingstone,2023-03-10T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
753039,Dean Pool - Kingstone,2023-03-10T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
753039,Dean Pool - Kingstone,2023-03-10T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
753039,Dean Pool - Kingstone,2023-03-10T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
753039,Dean Pool - Kingstone,2023-03-10T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
753039,Dean Pool - Kingstone,2023-03-10T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
753039,Dean Pool - Kingstone,2023-03-10T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
753039,Dean Pool - Kingstone,2023-03-10T03:30:00.000+00:00,busbar,,L3 Active Power,kW,7.26
753039,Dean Pool - Kingstone,2023-03-10T03:30:00.000+00:00,busbar,,L2 Active Power,kW,34.17
753039,Dean Pool - Kingstone,2023-03-10T03:30:00.000+00:00,busbar,,L1 Active Power,kW,4.43
753039,Dean Pool - Kingstone,2023-03-10T03:30:00.000+00:00,busbar,,N Current (RMS),A,108.1
753039,Dean Pool - Kingstone,2023-03-10T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
753039,Dean Pool - Kingstone,2023-03-10T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.6
753039,Dean Pool - Kingstone,2023-03-10T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.9
753039,Dean Pool - Kingstone,2023-03-10T03:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
753039,Dean Pool - Kingstone,2023-03-10T03:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
753039,Dean Pool - Kingstone,2023-03-10T03:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.53
753039,Dean Pool - Kingstone,2023-03-10T03:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.74
753039,Dean Pool - Kingstone,2023-03-10T03:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.26
753039,Dean Pool - Kingstone,2023-03-10T03:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.68
753039,Dean Pool - Kingstone,2023-03-10T03:20:00.000+00:00,feeder,4.0,N Current (RMS),A,7.9
753039,Dean Pool - Kingstone,2023-03-10T03:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.2
753039,Dean Pool - Kingstone,2023-03-10T03:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.1
753039,Dean Pool - Kingstone,2023-03-10T03:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.3
753039,Dean Pool - Kingstone,2023-03-10T03:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.25
753039,Dean Pool - Kingstone,2023-03-10T03:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
753039,Dean Pool - Kingstone,2023-03-10T03:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.85
753039,Dean Pool - Kingstone,2023-03-10T03:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.21
753039,Dean Pool - Kingstone,2023-03-10T03:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,32.03
753039,Dean Pool - Kingstone,2023-03-10T03:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.28
753039,Dean Pool - Kingstone,2023-03-10T03:20:00.000+00:00,feeder,3.0,N Current (RMS),A,110.2
753039,Dean Pool - Kingstone,2023-03-10T03:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.5
753039,Dean Pool - Kingstone,2023-03-10T03:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,131.8
753039,Dean Pool - Kingstone,2023-03-10T03:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.2
753039,Dean Pool - Kingstone,2023-03-10T03:20:00.000+00:00,transformer,,Temperature,C,11.4
753039,Dean Pool - Kingstone,2023-03-10T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.15
753039,Dean Pool - Kingstone,2023-03-10T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
753039,Dean Pool - Kingstone,2023-03-10T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
753039,Dean Pool - Kingstone,2023-03-10T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
753039,Dean Pool - Kingstone,2023-03-10T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
753039,Dean Pool - Kingstone,2023-03-10T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
753039,Dean Pool - Kingstone,2023-03-10T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
753039,Dean Pool - Kingstone,2023-03-10T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
753039,Dean Pool - Kingstone,2023-03-10T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
753039,Dean Pool - Kingstone,2023-03-10T03:20:00.000+00:00,busbar,,L3 Active Power,kW,5.95
753039,Dean Pool - Kingstone,2023-03-10T03:20:00.000+00:00,busbar,,L2 Active Power,kW,34.29
753039,Dean Pool - Kingstone,2023-03-10T03:20:00.000+00:00,busbar,,L1 Active Power,kW,3.96
753039,Dean Pool - Kingstone,2023-03-10T03:20:00.000+00:00,busbar,,N Current (RMS),A,112.3
753039,Dean Pool - Kingstone,2023-03-10T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.5
753039,Dean Pool - Kingstone,2023-03-10T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.3
753039,Dean Pool - Kingstone,2023-03-10T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.4
753039,Dean Pool - Kingstone,2023-03-10T03:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
753039,Dean Pool - Kingstone,2023-03-10T03:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
753039,Dean Pool - Kingstone,2023-03-10T03:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.58
753039,Dean Pool - Kingstone,2023-03-10T03:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.63
753039,Dean Pool - Kingstone,2023-03-10T03:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.37
753039,Dean Pool - Kingstone,2023-03-10T03:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.47
753039,Dean Pool - Kingstone,2023-03-10T03:10:00.000+00:00,feeder,4.0,N Current (RMS),A,8.0
753039,Dean Pool - Kingstone,2023-03-10T03:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.7
753039,Dean Pool - Kingstone,2023-03-10T03:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.5
753039,Dean Pool - Kingstone,2023-03-10T03:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.7
753039,Dean Pool - Kingstone,2023-03-10T03:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.16
753039,Dean Pool - Kingstone,2023-03-10T03:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
753039,Dean Pool - Kingstone,2023-03-10T03:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.71
753039,Dean Pool - Kingstone,2023-03-10T03:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.39
753039,Dean Pool - Kingstone,2023-03-10T03:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,31.04
753039,Dean Pool - Kingstone,2023-03-10T03:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.72
753039,Dean Pool - Kingstone,2023-03-10T03:10:00.000+00:00,feeder,3.0,N Current (RMS),A,105.5
753039,Dean Pool - Kingstone,2023-03-10T03:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.8
753039,Dean Pool - Kingstone,2023-03-10T03:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,128.0
753039,Dean Pool - Kingstone,2023-03-10T03:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.2
753039,Dean Pool - Kingstone,2023-03-10T03:10:00.000+00:00,transformer,,Temperature,C,11.4
753039,Dean Pool - Kingstone,2023-03-10T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.15
753039,Dean Pool - Kingstone,2023-03-10T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
753039,Dean Pool - Kingstone,2023-03-10T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
753039,Dean Pool - Kingstone,2023-03-10T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
753039,Dean Pool - Kingstone,2023-03-10T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
753039,Dean Pool - Kingstone,2023-03-10T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
753039,Dean Pool - Kingstone,2023-03-10T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
753039,Dean Pool - Kingstone,2023-03-10T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
753039,Dean Pool - Kingstone,2023-03-10T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
753039,Dean Pool - Kingstone,2023-03-10T03:10:00.000+00:00,busbar,,L3 Active Power,kW,6.01
753039,Dean Pool - Kingstone,2023-03-10T03:10:00.000+00:00,busbar,,L2 Active Power,kW,33.41
753039,Dean Pool - Kingstone,2023-03-10T03:10:00.000+00:00,busbar,,L1 Active Power,kW,4.18
753039,Dean Pool - Kingstone,2023-03-10T03:10:00.000+00:00,busbar,,N Current (RMS),A,108.3
753039,Dean Pool - Kingstone,2023-03-10T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.3
753039,Dean Pool - Kingstone,2023-03-10T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.9
753039,Dean Pool - Kingstone,2023-03-10T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.6
753039,Dean Pool - Kingstone,2023-03-10T03:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.78
753039,Dean Pool - Kingstone,2023-03-10T03:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
753039,Dean Pool - Kingstone,2023-03-10T03:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.51
753039,Dean Pool - Kingstone,2023-03-10T03:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.43
753039,Dean Pool - Kingstone,2023-03-10T03:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.17
753039,Dean Pool - Kingstone,2023-03-10T03:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.44
753039,Dean Pool - Kingstone,2023-03-10T03:00:00.000+00:00,feeder,4.0,N Current (RMS),A,8.1
753039,Dean Pool - Kingstone,2023-03-10T03:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.4
753039,Dean Pool - Kingstone,2023-03-10T03:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.0
753039,Dean Pool - Kingstone,2023-03-10T03:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.3
753039,Dean Pool - Kingstone,2023-03-10T03:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.33
753039,Dean Pool - Kingstone,2023-03-10T03:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
753039,Dean Pool - Kingstone,2023-03-10T03:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.66
753039,Dean Pool - Kingstone,2023-03-10T03:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.13
753039,Dean Pool - Kingstone,2023-03-10T03:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,28.84
753039,Dean Pool - Kingstone,2023-03-10T03:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.72
753039,Dean Pool - Kingstone,2023-03-10T03:00:00.000+00:00,feeder,3.0,N Current (RMS),A,97.8
753039,Dean Pool - Kingstone,2023-03-10T03:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.1
753039,Dean Pool - Kingstone,2023-03-10T03:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,118.8
753039,Dean Pool - Kingstone,2023-03-10T03:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.1
753039,Dean Pool - Kingstone,2023-03-10T03:00:00.000+00:00,transformer,,Temperature,C,11.4
753039,Dean Pool - Kingstone,2023-03-10T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
753039,Dean Pool - Kingstone,2023-03-10T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
753039,Dean Pool - Kingstone,2023-03-10T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
753039,Dean Pool - Kingstone,2023-03-10T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
753039,Dean Pool - Kingstone,2023-03-10T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
753039,Dean Pool - Kingstone,2023-03-10T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
753039,Dean Pool - Kingstone,2023-03-10T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
753039,Dean Pool - Kingstone,2023-03-10T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
753039,Dean Pool - Kingstone,2023-03-10T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
753039,Dean Pool - Kingstone,2023-03-10T03:00:00.000+00:00,busbar,,L3 Active Power,kW,5.56
753039,Dean Pool - Kingstone,2023-03-10T03:00:00.000+00:00,busbar,,L2 Active Power,kW,31.01
753039,Dean Pool - Kingstone,2023-03-10T03:00:00.000+00:00,busbar,,L1 Active Power,kW,4.17
753039,Dean Pool - Kingstone,2023-03-10T03:00:00.000+00:00,busbar,,N Current (RMS),A,101.0
753039,Dean Pool - Kingstone,2023-03-10T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.3
753039,Dean Pool - Kingstone,2023-03-10T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.9
753039,Dean Pool - Kingstone,2023-03-10T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.2
753039,Dean Pool - Kingstone,2023-03-10T02:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.93
753039,Dean Pool - Kingstone,2023-03-10T02:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
753039,Dean Pool - Kingstone,2023-03-10T02:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.55
753039,Dean Pool - Kingstone,2023-03-10T02:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.28
753039,Dean Pool - Kingstone,2023-03-10T02:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.05
753039,Dean Pool - Kingstone,2023-03-10T02:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.44
753039,Dean Pool - Kingstone,2023-03-10T02:50:00.000+00:00,feeder,4.0,N Current (RMS),A,7.9
753039,Dean Pool - Kingstone,2023-03-10T02:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.2
753039,Dean Pool - Kingstone,2023-03-10T02:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.6
753039,Dean Pool - Kingstone,2023-03-10T02:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.6
753039,Dean Pool - Kingstone,2023-03-10T02:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.12
753039,Dean Pool - Kingstone,2023-03-10T02:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.86
753039,Dean Pool - Kingstone,2023-03-10T02:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.72
753039,Dean Pool - Kingstone,2023-03-10T02:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.51
753039,Dean Pool - Kingstone,2023-03-10T02:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,29.25
753039,Dean Pool - Kingstone,2023-03-10T02:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.54
753039,Dean Pool - Kingstone,2023-03-10T02:50:00.000+00:00,feeder,3.0,N Current (RMS),A,99.9
753039,Dean Pool - Kingstone,2023-03-10T02:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.4
753039,Dean Pool - Kingstone,2023-03-10T02:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,120.6
753039,Dean Pool - Kingstone,2023-03-10T02:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.8
753039,Dean Pool - Kingstone,2023-03-10T02:50:00.000+00:00,transformer,,Temperature,C,11.4
753039,Dean Pool - Kingstone,2023-03-10T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.11
753039,Dean Pool - Kingstone,2023-03-10T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
753039,Dean Pool - Kingstone,2023-03-10T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
753039,Dean Pool - Kingstone,2023-03-10T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
753039,Dean Pool - Kingstone,2023-03-10T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
753039,Dean Pool - Kingstone,2023-03-10T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
753039,Dean Pool - Kingstone,2023-03-10T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
753039,Dean Pool - Kingstone,2023-03-10T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
753039,Dean Pool - Kingstone,2023-03-10T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
753039,Dean Pool - Kingstone,2023-03-10T02:50:00.000+00:00,busbar,,L3 Active Power,kW,4.79
753039,Dean Pool - Kingstone,2023-03-10T02:50:00.000+00:00,busbar,,L2 Active Power,kW,31.31
753039,Dean Pool - Kingstone,2023-03-10T02:50:00.000+00:00,busbar,,L1 Active Power,kW,3.98
753039,Dean Pool - Kingstone,2023-03-10T02:50:00.000+00:00,busbar,,N Current (RMS),A,103.1
753039,Dean Pool - Kingstone,2023-03-10T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.3
753039,Dean Pool - Kingstone,2023-03-10T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.3
753039,Dean Pool - Kingstone,2023-03-10T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.1
753039,Dean Pool - Kingstone,2023-03-10T02:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.03
753039,Dean Pool - Kingstone,2023-03-10T02:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
753039,Dean Pool - Kingstone,2023-03-10T02:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.35
753039,Dean Pool - Kingstone,2023-03-10T02:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.25
753039,Dean Pool - Kingstone,2023-03-10T02:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.15
753039,Dean Pool - Kingstone,2023-03-10T02:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.91
753039,Dean Pool - Kingstone,2023-03-10T02:40:00.000+00:00,feeder,4.0,N Current (RMS),A,7.9
753039,Dean Pool - Kingstone,2023-03-10T02:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.3
753039,Dean Pool - Kingstone,2023-03-10T02:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.0
753039,Dean Pool - Kingstone,2023-03-10T02:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.6
753039,Dean Pool - Kingstone,2023-03-10T02:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.86
753039,Dean Pool - Kingstone,2023-03-10T02:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
753039,Dean Pool - Kingstone,2023-03-10T02:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.83
753039,Dean Pool - Kingstone,2023-03-10T02:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.27
753039,Dean Pool - Kingstone,2023-03-10T02:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,31.2
753039,Dean Pool - Kingstone,2023-03-10T02:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.59
753039,Dean Pool - Kingstone,2023-03-10T02:40:00.000+00:00,feeder,3.0,N Current (RMS),A,105.0
753039,Dean Pool - Kingstone,2023-03-10T02:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.2
753039,Dean Pool - Kingstone,2023-03-10T02:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,128.6
753039,Dean Pool - Kingstone,2023-03-10T02:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.1
753039,Dean Pool - Kingstone,2023-03-10T02:40:00.000+00:00,transformer,,Temperature,C,11.4
753039,Dean Pool - Kingstone,2023-03-10T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.13
753039,Dean Pool - Kingstone,2023-03-10T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
753039,Dean Pool - Kingstone,2023-03-10T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
753039,Dean Pool - Kingstone,2023-03-10T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
753039,Dean Pool - Kingstone,2023-03-10T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
753039,Dean Pool - Kingstone,2023-03-10T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
753039,Dean Pool - Kingstone,2023-03-10T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
753039,Dean Pool - Kingstone,2023-03-10T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
753039,Dean Pool - Kingstone,2023-03-10T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
753039,Dean Pool - Kingstone,2023-03-10T02:40:00.000+00:00,busbar,,L3 Active Power,kW,5.52
753039,Dean Pool - Kingstone,2023-03-10T02:40:00.000+00:00,busbar,,L2 Active Power,kW,33.35
753039,Dean Pool - Kingstone,2023-03-10T02:40:00.000+00:00,busbar,,L1 Active Power,kW,4.49
753039,Dean Pool - Kingstone,2023-03-10T02:40:00.000+00:00,busbar,,N Current (RMS),A,108.8
753039,Dean Pool - Kingstone,2023-03-10T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.8
753039,Dean Pool - Kingstone,2023-03-10T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.8
753039,Dean Pool - Kingstone,2023-03-10T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.6
753039,Dean Pool - Kingstone,2023-03-10T02:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.95
753039,Dean Pool - Kingstone,2023-03-10T02:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.69
753039,Dean Pool - Kingstone,2023-03-10T02:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.48
753039,Dean Pool - Kingstone,2023-03-10T02:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.34
753039,Dean Pool - Kingstone,2023-03-10T02:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.22
753039,Dean Pool - Kingstone,2023-03-10T02:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.9
753039,Dean Pool - Kingstone,2023-03-10T02:30:00.000+00:00,feeder,4.0,N Current (RMS),A,7.7
753039,Dean Pool - Kingstone,2023-03-10T02:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.2
753039,Dean Pool - Kingstone,2023-03-10T02:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.3
753039,Dean Pool - Kingstone,2023-03-10T02:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.7
753039,Dean Pool - Kingstone,2023-03-10T02:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
753039,Dean Pool - Kingstone,2023-03-10T02:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
753039,Dean Pool - Kingstone,2023-03-10T02:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.65
753039,Dean Pool - Kingstone,2023-03-10T02:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.9
753039,Dean Pool - Kingstone,2023-03-10T02:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,30.87
753039,Dean Pool - Kingstone,2023-03-10T02:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.77
753039,Dean Pool - Kingstone,2023-03-10T02:30:00.000+00:00,feeder,3.0,N Current (RMS),A,103.1
753039,Dean Pool - Kingstone,2023-03-10T02:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.6
753039,Dean Pool - Kingstone,2023-03-10T02:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,125.9
753039,Dean Pool - Kingstone,2023-03-10T02:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.2
753039,Dean Pool - Kingstone,2023-03-10T02:30:00.000+00:00,transformer,,Temperature,C,11.4
753039,Dean Pool - Kingstone,2023-03-10T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
753039,Dean Pool - Kingstone,2023-03-10T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
753039,Dean Pool - Kingstone,2023-03-10T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
753039,Dean Pool - Kingstone,2023-03-10T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
753039,Dean Pool - Kingstone,2023-03-10T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
753039,Dean Pool - Kingstone,2023-03-10T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
753039,Dean Pool - Kingstone,2023-03-10T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
753039,Dean Pool - Kingstone,2023-03-10T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
753039,Dean Pool - Kingstone,2023-03-10T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
753039,Dean Pool - Kingstone,2023-03-10T02:30:00.000+00:00,busbar,,L3 Active Power,kW,5.25
753039,Dean Pool - Kingstone,2023-03-10T02:30:00.000+00:00,busbar,,L2 Active Power,kW,33.1
753039,Dean Pool - Kingstone,2023-03-10T02:30:00.000+00:00,busbar,,L1 Active Power,kW,4.67
753039,Dean Pool - Kingstone,2023-03-10T02:30:00.000+00:00,busbar,,N Current (RMS),A,106.4
753039,Dean Pool - Kingstone,2023-03-10T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.4
753039,Dean Pool - Kingstone,2023-03-10T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.2
753039,Dean Pool - Kingstone,2023-03-10T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.7
753039,Dean Pool - Kingstone,2023-03-10T02:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.97
753039,Dean Pool - Kingstone,2023-03-10T02:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.69
753039,Dean Pool - Kingstone,2023-03-10T02:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.63
753039,Dean Pool - Kingstone,2023-03-10T02:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.28
753039,Dean Pool - Kingstone,2023-03-10T02:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.2
753039,Dean Pool - Kingstone,2023-03-10T02:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.57
753039,Dean Pool - Kingstone,2023-03-10T02:20:00.000+00:00,feeder,4.0,N Current (RMS),A,7.8
753039,Dean Pool - Kingstone,2023-03-10T02:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.1
753039,Dean Pool - Kingstone,2023-03-10T02:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.2
753039,Dean Pool - Kingstone,2023-03-10T02:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.0
753039,Dean Pool - Kingstone,2023-03-10T02:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
753039,Dean Pool - Kingstone,2023-03-10T02:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.86
753039,Dean Pool - Kingstone,2023-03-10T02:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.57
753039,Dean Pool - Kingstone,2023-03-10T02:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.56
753039,Dean Pool - Kingstone,2023-03-10T02:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,33.28
753039,Dean Pool - Kingstone,2023-03-10T02:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.02
753039,Dean Pool - Kingstone,2023-03-10T02:20:00.000+00:00,feeder,3.0,N Current (RMS),A,111.4
753039,Dean Pool - Kingstone,2023-03-10T02:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.3
753039,Dean Pool - Kingstone,2023-03-10T02:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,135.5
753039,Dean Pool - Kingstone,2023-03-10T02:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.8
753039,Dean Pool - Kingstone,2023-03-10T02:20:00.000+00:00,transformer,,Temperature,C,11.3
753039,Dean Pool - Kingstone,2023-03-10T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
753039,Dean Pool - Kingstone,2023-03-10T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
753039,Dean Pool - Kingstone,2023-03-10T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
753039,Dean Pool - Kingstone,2023-03-10T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
753039,Dean Pool - Kingstone,2023-03-10T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
753039,Dean Pool - Kingstone,2023-03-10T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
753039,Dean Pool - Kingstone,2023-03-10T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
753039,Dean Pool - Kingstone,2023-03-10T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
753039,Dean Pool - Kingstone,2023-03-10T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
753039,Dean Pool - Kingstone,2023-03-10T02:20:00.000+00:00,busbar,,L3 Active Power,kW,5.84
753039,Dean Pool - Kingstone,2023-03-10T02:20:00.000+00:00,busbar,,L2 Active Power,kW,35.47
753039,Dean Pool - Kingstone,2023-03-10T02:20:00.000+00:00,busbar,,L1 Active Power,kW,4.59
753039,Dean Pool - Kingstone,2023-03-10T02:20:00.000+00:00,busbar,,N Current (RMS),A,115.0
753039,Dean Pool - Kingstone,2023-03-10T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.9
753039,Dean Pool - Kingstone,2023-03-10T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.7
753039,Dean Pool - Kingstone,2023-03-10T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.5
753039,Dean Pool - Kingstone,2023-03-10T02:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.03
753039,Dean Pool - Kingstone,2023-03-10T02:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.76
753039,Dean Pool - Kingstone,2023-03-10T02:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.41
753039,Dean Pool - Kingstone,2023-03-10T02:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.24
753039,Dean Pool - Kingstone,2023-03-10T02:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.09
753039,Dean Pool - Kingstone,2023-03-10T02:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.61
753039,Dean Pool - Kingstone,2023-03-10T02:10:00.000+00:00,feeder,4.0,N Current (RMS),A,7.8
753039,Dean Pool - Kingstone,2023-03-10T02:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.1
753039,Dean Pool - Kingstone,2023-03-10T02:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.9
753039,Dean Pool - Kingstone,2023-03-10T02:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.5
753039,Dean Pool - Kingstone,2023-03-10T02:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.28
753039,Dean Pool - Kingstone,2023-03-10T02:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
753039,Dean Pool - Kingstone,2023-03-10T02:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.69
753039,Dean Pool - Kingstone,2023-03-10T02:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.19
753039,Dean Pool - Kingstone,2023-03-10T02:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,32.88
753039,Dean Pool - Kingstone,2023-03-10T02:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.1
753039,Dean Pool - Kingstone,2023-03-10T02:10:00.000+00:00,feeder,3.0,N Current (RMS),A,108.9
753039,Dean Pool - Kingstone,2023-03-10T02:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.9
753039,Dean Pool - Kingstone,2023-03-10T02:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,134.0
753039,Dean Pool - Kingstone,2023-03-10T02:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.4
753039,Dean Pool - Kingstone,2023-03-10T02:10:00.000+00:00,transformer,,Temperature,C,11.3
753039,Dean Pool - Kingstone,2023-03-10T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
753039,Dean Pool - Kingstone,2023-03-10T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
753039,Dean Pool - Kingstone,2023-03-10T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
753039,Dean Pool - Kingstone,2023-03-10T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
753039,Dean Pool - Kingstone,2023-03-10T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
753039,Dean Pool - Kingstone,2023-03-10T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
753039,Dean Pool - Kingstone,2023-03-10T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
753039,Dean Pool - Kingstone,2023-03-10T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
753039,Dean Pool - Kingstone,2023-03-10T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
753039,Dean Pool - Kingstone,2023-03-10T02:10:00.000+00:00,busbar,,L3 Active Power,kW,6.43
753039,Dean Pool - Kingstone,2023-03-10T02:10:00.000+00:00,busbar,,L2 Active Power,kW,34.97
753039,Dean Pool - Kingstone,2023-03-10T02:10:00.000+00:00,busbar,,L1 Active Power,kW,4.71
753039,Dean Pool - Kingstone,2023-03-10T02:10:00.000+00:00,busbar,,N Current (RMS),A,113.0
753039,Dean Pool - Kingstone,2023-03-10T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.4
753039,Dean Pool - Kingstone,2023-03-10T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.8
753039,Dean Pool - Kingstone,2023-03-10T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.7
753039,Dean Pool - Kingstone,2023-03-10T02:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.77
753039,Dean Pool - Kingstone,2023-03-10T02:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.79
753039,Dean Pool - Kingstone,2023-03-10T02:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.5
753039,Dean Pool - Kingstone,2023-03-10T02:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.36
753039,Dean Pool - Kingstone,2023-03-10T02:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.13
753039,Dean Pool - Kingstone,2023-03-10T02:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.83
753039,Dean Pool - Kingstone,2023-03-10T02:00:00.000+00:00,feeder,4.0,N Current (RMS),A,7.4
753039,Dean Pool - Kingstone,2023-03-10T02:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.0
753039,Dean Pool - Kingstone,2023-03-10T02:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.1
753039,Dean Pool - Kingstone,2023-03-10T02:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.5
753039,Dean Pool - Kingstone,2023-03-10T02:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
753039,Dean Pool - Kingstone,2023-03-10T02:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
753039,Dean Pool - Kingstone,2023-03-10T02:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.68
753039,Dean Pool - Kingstone,2023-03-10T02:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.67
753039,Dean Pool - Kingstone,2023-03-10T02:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,32.27
753039,Dean Pool - Kingstone,2023-03-10T02:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.14
753039,Dean Pool - Kingstone,2023-03-10T02:00:00.000+00:00,feeder,3.0,N Current (RMS),A,102.9
753039,Dean Pool - Kingstone,2023-03-10T02:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.0
753039,Dean Pool - Kingstone,2023-03-10T02:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,131.7
753039,Dean Pool - Kingstone,2023-03-10T02:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.7
753039,Dean Pool - Kingstone,2023-03-10T02:00:00.000+00:00,transformer,,Temperature,C,11.3
753039,Dean Pool - Kingstone,2023-03-10T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
753039,Dean Pool - Kingstone,2023-03-10T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
753039,Dean Pool - Kingstone,2023-03-10T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
753039,Dean Pool - Kingstone,2023-03-10T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
753039,Dean Pool - Kingstone,2023-03-10T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
753039,Dean Pool - Kingstone,2023-03-10T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
753039,Dean Pool - Kingstone,2023-03-10T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
