Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753039,Dean Pool - Kingstone,2023-03-10T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
753039,Dean Pool - Kingstone,2023-03-10T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
753039,Dean Pool - Kingstone,2023-03-10T02:00:00.000+00:00,busbar,,L3 Active Power,kW,7.03
753039,Dean Pool - Kingstone,2023-03-10T02:00:00.000+00:00,busbar,,L2 Active Power,kW,34.4
753039,Dean Pool - Kingstone,2023-03-10T02:00:00.000+00:00,busbar,,L1 Active Power,kW,5.97
753039,Dean Pool - Kingstone,2023-03-10T02:00:00.000+00:00,busbar,,N Current (RMS),A,105.2
753039,Dean Pool - Kingstone,2023-03-10T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.5
753039,Dean Pool - Kingstone,2023-03-10T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.7
753039,Dean Pool - Kingstone,2023-03-10T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.6
753039,Dean Pool - Kingstone,2023-03-10T01:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
753039,Dean Pool - Kingstone,2023-03-10T01:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.67
753039,Dean Pool - Kingstone,2023-03-10T01:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.43
753039,Dean Pool - Kingstone,2023-03-10T01:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.49
753039,Dean Pool - Kingstone,2023-03-10T01:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.36
753039,Dean Pool - Kingstone,2023-03-10T01:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.82
753039,Dean Pool - Kingstone,2023-03-10T01:50:00.000+00:00,feeder,4.0,N Current (RMS),A,7.2
753039,Dean Pool - Kingstone,2023-03-10T01:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.3
753039,Dean Pool - Kingstone,2023-03-10T01:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.7
753039,Dean Pool - Kingstone,2023-03-10T01:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.4
753039,Dean Pool - Kingstone,2023-03-10T01:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
753039,Dean Pool - Kingstone,2023-03-10T01:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
753039,Dean Pool - Kingstone,2023-03-10T01:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.63
753039,Dean Pool - Kingstone,2023-03-10T01:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.84
753039,Dean Pool - Kingstone,2023-03-10T01:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,30.17
753039,Dean Pool - Kingstone,2023-03-10T01:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.26
753039,Dean Pool - Kingstone,2023-03-10T01:50:00.000+00:00,feeder,3.0,N Current (RMS),A,96.5
753039,Dean Pool - Kingstone,2023-03-10T01:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.4
753039,Dean Pool - Kingstone,2023-03-10T01:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,123.2
753039,Dean Pool - Kingstone,2023-03-10T01:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.2
753039,Dean Pool - Kingstone,2023-03-10T01:50:00.000+00:00,transformer,,Temperature,C,11.3
753039,Dean Pool - Kingstone,2023-03-10T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
753039,Dean Pool - Kingstone,2023-03-10T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
753039,Dean Pool - Kingstone,2023-03-10T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
753039,Dean Pool - Kingstone,2023-03-10T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
753039,Dean Pool - Kingstone,2023-03-10T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
753039,Dean Pool - Kingstone,2023-03-10T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
753039,Dean Pool - Kingstone,2023-03-10T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
753039,Dean Pool - Kingstone,2023-03-10T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
753039,Dean Pool - Kingstone,2023-03-10T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
753039,Dean Pool - Kingstone,2023-03-10T01:50:00.000+00:00,busbar,,L3 Active Power,kW,5.32
753039,Dean Pool - Kingstone,2023-03-10T01:50:00.000+00:00,busbar,,L2 Active Power,kW,32.53
753039,Dean Pool - Kingstone,2023-03-10T01:50:00.000+00:00,busbar,,L1 Active Power,kW,7.08
753039,Dean Pool - Kingstone,2023-03-10T01:50:00.000+00:00,busbar,,N Current (RMS),A,99.4
753039,Dean Pool - Kingstone,2023-03-10T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.5
753039,Dean Pool - Kingstone,2023-03-10T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.1
753039,Dean Pool - Kingstone,2023-03-10T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.9
753039,Dean Pool - Kingstone,2023-03-10T01:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.71
753039,Dean Pool - Kingstone,2023-03-10T01:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.84
753039,Dean Pool - Kingstone,2023-03-10T01:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.42
753039,Dean Pool - Kingstone,2023-03-10T01:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.72
753039,Dean Pool - Kingstone,2023-03-10T01:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.85
753039,Dean Pool - Kingstone,2023-03-10T01:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.79
753039,Dean Pool - Kingstone,2023-03-10T01:40:00.000+00:00,feeder,4.0,N Current (RMS),A,9.2
753039,Dean Pool - Kingstone,2023-03-10T01:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.0
753039,Dean Pool - Kingstone,2023-03-10T01:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.6
753039,Dean Pool - Kingstone,2023-03-10T01:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.2
753039,Dean Pool - Kingstone,2023-03-10T01:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.12
753039,Dean Pool - Kingstone,2023-03-10T01:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
753039,Dean Pool - Kingstone,2023-03-10T01:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.79
753039,Dean Pool - Kingstone,2023-03-10T01:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.56
753039,Dean Pool - Kingstone,2023-03-10T01:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,29.88
753039,Dean Pool - Kingstone,2023-03-10T01:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.31
753039,Dean Pool - Kingstone,2023-03-10T01:40:00.000+00:00,feeder,3.0,N Current (RMS),A,97.8
753039,Dean Pool - Kingstone,2023-03-10T01:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.3
753039,Dean Pool - Kingstone,2023-03-10T01:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,121.7
753039,Dean Pool - Kingstone,2023-03-10T01:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.8
753039,Dean Pool - Kingstone,2023-03-10T01:40:00.000+00:00,transformer,,Temperature,C,11.3
753039,Dean Pool - Kingstone,2023-03-10T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.19
753039,Dean Pool - Kingstone,2023-03-10T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
753039,Dean Pool - Kingstone,2023-03-10T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
753039,Dean Pool - Kingstone,2023-03-10T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
753039,Dean Pool - Kingstone,2023-03-10T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
753039,Dean Pool - Kingstone,2023-03-10T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
753039,Dean Pool - Kingstone,2023-03-10T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
753039,Dean Pool - Kingstone,2023-03-10T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
753039,Dean Pool - Kingstone,2023-03-10T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
753039,Dean Pool - Kingstone,2023-03-10T01:40:00.000+00:00,busbar,,L3 Active Power,kW,6.28
753039,Dean Pool - Kingstone,2023-03-10T01:40:00.000+00:00,busbar,,L2 Active Power,kW,32.73
753039,Dean Pool - Kingstone,2023-03-10T01:40:00.000+00:00,busbar,,L1 Active Power,kW,5.1
753039,Dean Pool - Kingstone,2023-03-10T01:40:00.000+00:00,busbar,,N Current (RMS),A,102.4
753039,Dean Pool - Kingstone,2023-03-10T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.2
753039,Dean Pool - Kingstone,2023-03-10T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.8
753039,Dean Pool - Kingstone,2023-03-10T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.6
753039,Dean Pool - Kingstone,2023-03-10T01:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
753039,Dean Pool - Kingstone,2023-03-10T01:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.76
753039,Dean Pool - Kingstone,2023-03-10T01:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.47
753039,Dean Pool - Kingstone,2023-03-10T01:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.86
753039,Dean Pool - Kingstone,2023-03-10T01:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.56
753039,Dean Pool - Kingstone,2023-03-10T01:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.79
753039,Dean Pool - Kingstone,2023-03-10T01:30:00.000+00:00,feeder,4.0,N Current (RMS),A,13.8
753039,Dean Pool - Kingstone,2023-03-10T01:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.3
753039,Dean Pool - Kingstone,2023-03-10T01:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.3
753039,Dean Pool - Kingstone,2023-03-10T01:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.5
753039,Dean Pool - Kingstone,2023-03-10T01:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.15
753039,Dean Pool - Kingstone,2023-03-10T01:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
753039,Dean Pool - Kingstone,2023-03-10T01:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.72
753039,Dean Pool - Kingstone,2023-03-10T01:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.62
753039,Dean Pool - Kingstone,2023-03-10T01:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,29.35
753039,Dean Pool - Kingstone,2023-03-10T01:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.87
753039,Dean Pool - Kingstone,2023-03-10T01:30:00.000+00:00,feeder,3.0,N Current (RMS),A,97.0
753039,Dean Pool - Kingstone,2023-03-10T01:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.7
753039,Dean Pool - Kingstone,2023-03-10T01:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,120.0
753039,Dean Pool - Kingstone,2023-03-10T01:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.7
753039,Dean Pool - Kingstone,2023-03-10T01:30:00.000+00:00,transformer,,Temperature,C,11.2
753039,Dean Pool - Kingstone,2023-03-10T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.15
753039,Dean Pool - Kingstone,2023-03-10T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
753039,Dean Pool - Kingstone,2023-03-10T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
753039,Dean Pool - Kingstone,2023-03-10T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
753039,Dean Pool - Kingstone,2023-03-10T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
753039,Dean Pool - Kingstone,2023-03-10T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
753039,Dean Pool - Kingstone,2023-03-10T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
753039,Dean Pool - Kingstone,2023-03-10T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
753039,Dean Pool - Kingstone,2023-03-10T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
753039,Dean Pool - Kingstone,2023-03-10T01:30:00.000+00:00,busbar,,L3 Active Power,kW,8.49
753039,Dean Pool - Kingstone,2023-03-10T01:30:00.000+00:00,busbar,,L2 Active Power,kW,34.91
753039,Dean Pool - Kingstone,2023-03-10T01:30:00.000+00:00,busbar,,L1 Active Power,kW,4.66
753039,Dean Pool - Kingstone,2023-03-10T01:30:00.000+00:00,busbar,,N Current (RMS),A,106.6
753039,Dean Pool - Kingstone,2023-03-10T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
753039,Dean Pool - Kingstone,2023-03-10T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.0
753039,Dean Pool - Kingstone,2023-03-10T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.0
753039,Dean Pool - Kingstone,2023-03-10T01:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.64
753039,Dean Pool - Kingstone,2023-03-10T01:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.83
753039,Dean Pool - Kingstone,2023-03-10T01:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.56
753039,Dean Pool - Kingstone,2023-03-10T01:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.59
753039,Dean Pool - Kingstone,2023-03-10T01:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.46
753039,Dean Pool - Kingstone,2023-03-10T01:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.77
753039,Dean Pool - Kingstone,2023-03-10T01:20:00.000+00:00,feeder,4.0,N Current (RMS),A,14.6
753039,Dean Pool - Kingstone,2023-03-10T01:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.2
753039,Dean Pool - Kingstone,2023-03-10T01:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.0
753039,Dean Pool - Kingstone,2023-03-10T01:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.7
753039,Dean Pool - Kingstone,2023-03-10T01:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.4
753039,Dean Pool - Kingstone,2023-03-10T01:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
753039,Dean Pool - Kingstone,2023-03-10T01:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.84
753039,Dean Pool - Kingstone,2023-03-10T01:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.59
753039,Dean Pool - Kingstone,2023-03-10T01:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,28.88
753039,Dean Pool - Kingstone,2023-03-10T01:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.67
753039,Dean Pool - Kingstone,2023-03-10T01:20:00.000+00:00,feeder,3.0,N Current (RMS),A,98.0
753039,Dean Pool - Kingstone,2023-03-10T01:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.4
753039,Dean Pool - Kingstone,2023-03-10T01:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,118.2
753039,Dean Pool - Kingstone,2023-03-10T01:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.4
753039,Dean Pool - Kingstone,2023-03-10T01:20:00.000+00:00,transformer,,Temperature,C,11.2
753039,Dean Pool - Kingstone,2023-03-10T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.17
753039,Dean Pool - Kingstone,2023-03-10T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
753039,Dean Pool - Kingstone,2023-03-10T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
753039,Dean Pool - Kingstone,2023-03-10T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
753039,Dean Pool - Kingstone,2023-03-10T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
753039,Dean Pool - Kingstone,2023-03-10T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
753039,Dean Pool - Kingstone,2023-03-10T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
753039,Dean Pool - Kingstone,2023-03-10T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
753039,Dean Pool - Kingstone,2023-03-10T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
753039,Dean Pool - Kingstone,2023-03-10T01:20:00.000+00:00,busbar,,L3 Active Power,kW,6.18
753039,Dean Pool - Kingstone,2023-03-10T01:20:00.000+00:00,busbar,,L2 Active Power,kW,34.34
753039,Dean Pool - Kingstone,2023-03-10T01:20:00.000+00:00,busbar,,L1 Active Power,kW,4.44
753039,Dean Pool - Kingstone,2023-03-10T01:20:00.000+00:00,busbar,,N Current (RMS),A,110.2
753039,Dean Pool - Kingstone,2023-03-10T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.8
753039,Dean Pool - Kingstone,2023-03-10T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.9
753039,Dean Pool - Kingstone,2023-03-10T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.9
753039,Dean Pool - Kingstone,2023-03-10T01:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.05
753039,Dean Pool - Kingstone,2023-03-10T01:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
753039,Dean Pool - Kingstone,2023-03-10T01:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.49
753039,Dean Pool - Kingstone,2023-03-10T01:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.24
753039,Dean Pool - Kingstone,2023-03-10T01:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.72
753039,Dean Pool - Kingstone,2023-03-10T01:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.64
753039,Dean Pool - Kingstone,2023-03-10T01:10:00.000+00:00,feeder,4.0,N Current (RMS),A,9.9
753039,Dean Pool - Kingstone,2023-03-10T01:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.3
753039,Dean Pool - Kingstone,2023-03-10T01:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.5
753039,Dean Pool - Kingstone,2023-03-10T01:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.2
753039,Dean Pool - Kingstone,2023-03-10T01:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.37
753039,Dean Pool - Kingstone,2023-03-10T01:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
753039,Dean Pool - Kingstone,2023-03-10T01:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.67
753039,Dean Pool - Kingstone,2023-03-10T01:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.79
753039,Dean Pool - Kingstone,2023-03-10T01:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,29.02
753039,Dean Pool - Kingstone,2023-03-10T01:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.67
753039,Dean Pool - Kingstone,2023-03-10T01:10:00.000+00:00,feeder,3.0,N Current (RMS),A,94.9
753039,Dean Pool - Kingstone,2023-03-10T01:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.1
753039,Dean Pool - Kingstone,2023-03-10T01:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,119.0
753039,Dean Pool - Kingstone,2023-03-10T01:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.7
753039,Dean Pool - Kingstone,2023-03-10T01:10:00.000+00:00,transformer,,Temperature,C,11.2
753039,Dean Pool - Kingstone,2023-03-10T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
753039,Dean Pool - Kingstone,2023-03-10T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
753039,Dean Pool - Kingstone,2023-03-10T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
753039,Dean Pool - Kingstone,2023-03-10T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
753039,Dean Pool - Kingstone,2023-03-10T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
753039,Dean Pool - Kingstone,2023-03-10T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
753039,Dean Pool - Kingstone,2023-03-10T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
753039,Dean Pool - Kingstone,2023-03-10T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
753039,Dean Pool - Kingstone,2023-03-10T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
753039,Dean Pool - Kingstone,2023-03-10T01:10:00.000+00:00,busbar,,L3 Active Power,kW,5.03
753039,Dean Pool - Kingstone,2023-03-10T01:10:00.000+00:00,busbar,,L2 Active Power,kW,31.74
753039,Dean Pool - Kingstone,2023-03-10T01:10:00.000+00:00,busbar,,L1 Active Power,kW,6.31
753039,Dean Pool - Kingstone,2023-03-10T01:10:00.000+00:00,busbar,,N Current (RMS),A,101.1
753039,Dean Pool - Kingstone,2023-03-10T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.0
753039,Dean Pool - Kingstone,2023-03-10T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.5
753039,Dean Pool - Kingstone,2023-03-10T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.1
753039,Dean Pool - Kingstone,2023-03-10T01:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.88
753039,Dean Pool - Kingstone,2023-03-10T01:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
753039,Dean Pool - Kingstone,2023-03-10T01:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.4
753039,Dean Pool - Kingstone,2023-03-10T01:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.57
753039,Dean Pool - Kingstone,2023-03-10T01:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.45
753039,Dean Pool - Kingstone,2023-03-10T01:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.7
753039,Dean Pool - Kingstone,2023-03-10T01:00:00.000+00:00,feeder,4.0,N Current (RMS),A,8.3
753039,Dean Pool - Kingstone,2023-03-10T01:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.1
753039,Dean Pool - Kingstone,2023-03-10T01:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.0
753039,Dean Pool - Kingstone,2023-03-10T01:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.2
753039,Dean Pool - Kingstone,2023-03-10T01:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.1
753039,Dean Pool - Kingstone,2023-03-10T01:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
753039,Dean Pool - Kingstone,2023-03-10T01:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.71
753039,Dean Pool - Kingstone,2023-03-10T01:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.58
753039,Dean Pool - Kingstone,2023-03-10T01:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,29.18
753039,Dean Pool - Kingstone,2023-03-10T01:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.5
753039,Dean Pool - Kingstone,2023-03-10T01:00:00.000+00:00,feeder,3.0,N Current (RMS),A,95.4
753039,Dean Pool - Kingstone,2023-03-10T01:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.9
753039,Dean Pool - Kingstone,2023-03-10T01:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,119.9
753039,Dean Pool - Kingstone,2023-03-10T01:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.1
753039,Dean Pool - Kingstone,2023-03-10T01:00:00.000+00:00,transformer,,Temperature,C,11.3
753039,Dean Pool - Kingstone,2023-03-10T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
753039,Dean Pool - Kingstone,2023-03-10T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
753039,Dean Pool - Kingstone,2023-03-10T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
753039,Dean Pool - Kingstone,2023-03-10T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
753039,Dean Pool - Kingstone,2023-03-10T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
753039,Dean Pool - Kingstone,2023-03-10T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
753039,Dean Pool - Kingstone,2023-03-10T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
753039,Dean Pool - Kingstone,2023-03-10T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
753039,Dean Pool - Kingstone,2023-03-10T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
753039,Dean Pool - Kingstone,2023-03-10T01:00:00.000+00:00,busbar,,L3 Active Power,kW,5.15
753039,Dean Pool - Kingstone,2023-03-10T01:00:00.000+00:00,busbar,,L2 Active Power,kW,31.63
753039,Dean Pool - Kingstone,2023-03-10T01:00:00.000+00:00,busbar,,L1 Active Power,kW,6.21
753039,Dean Pool - Kingstone,2023-03-10T01:00:00.000+00:00,busbar,,N Current (RMS),A,99.4
753039,Dean Pool - Kingstone,2023-03-10T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.8
753039,Dean Pool - Kingstone,2023-03-10T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.2
753039,Dean Pool - Kingstone,2023-03-10T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.7
753039,Dean Pool - Kingstone,2023-03-10T00:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
753039,Dean Pool - Kingstone,2023-03-10T00:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
753039,Dean Pool - Kingstone,2023-03-10T00:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.31
753039,Dean Pool - Kingstone,2023-03-10T00:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.88
753039,Dean Pool - Kingstone,2023-03-10T00:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.44
753039,Dean Pool - Kingstone,2023-03-10T00:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.82
753039,Dean Pool - Kingstone,2023-03-10T00:50:00.000+00:00,feeder,4.0,N Current (RMS),A,8.4
753039,Dean Pool - Kingstone,2023-03-10T00:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.9
753039,Dean Pool - Kingstone,2023-03-10T00:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.9
753039,Dean Pool - Kingstone,2023-03-10T00:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.2
753039,Dean Pool - Kingstone,2023-03-10T00:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
753039,Dean Pool - Kingstone,2023-03-10T00:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
753039,Dean Pool - Kingstone,2023-03-10T00:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.63
753039,Dean Pool - Kingstone,2023-03-10T00:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.44
753039,Dean Pool - Kingstone,2023-03-10T00:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.01
753039,Dean Pool - Kingstone,2023-03-10T00:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.88
753039,Dean Pool - Kingstone,2023-03-10T00:50:00.000+00:00,feeder,3.0,N Current (RMS),A,82.0
753039,Dean Pool - Kingstone,2023-03-10T00:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.2
753039,Dean Pool - Kingstone,2023-03-10T00:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,102.8
753039,Dean Pool - Kingstone,2023-03-10T00:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.0
753039,Dean Pool - Kingstone,2023-03-10T00:50:00.000+00:00,transformer,,Temperature,C,11.3
753039,Dean Pool - Kingstone,2023-03-10T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
753039,Dean Pool - Kingstone,2023-03-10T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
753039,Dean Pool - Kingstone,2023-03-10T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
753039,Dean Pool - Kingstone,2023-03-10T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
753039,Dean Pool - Kingstone,2023-03-10T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
753039,Dean Pool - Kingstone,2023-03-10T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
753039,Dean Pool - Kingstone,2023-03-10T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
753039,Dean Pool - Kingstone,2023-03-10T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
753039,Dean Pool - Kingstone,2023-03-10T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
753039,Dean Pool - Kingstone,2023-03-10T00:50:00.000+00:00,busbar,,L3 Active Power,kW,6.31
753039,Dean Pool - Kingstone,2023-03-10T00:50:00.000+00:00,busbar,,L2 Active Power,kW,25.45
753039,Dean Pool - Kingstone,2023-03-10T00:50:00.000+00:00,busbar,,L1 Active Power,kW,5.7
753039,Dean Pool - Kingstone,2023-03-10T00:50:00.000+00:00,busbar,,N Current (RMS),A,85.2
753039,Dean Pool - Kingstone,2023-03-10T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.8
753039,Dean Pool - Kingstone,2023-03-10T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.4
753039,Dean Pool - Kingstone,2023-03-10T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.7
753039,Dean Pool - Kingstone,2023-03-10T00:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
753039,Dean Pool - Kingstone,2023-03-10T00:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.68
753039,Dean Pool - Kingstone,2023-03-10T00:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.41
753039,Dean Pool - Kingstone,2023-03-10T00:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.75
753039,Dean Pool - Kingstone,2023-03-10T00:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.42
753039,Dean Pool - Kingstone,2023-03-10T00:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.89
753039,Dean Pool - Kingstone,2023-03-10T00:40:00.000+00:00,feeder,4.0,N Current (RMS),A,7.2
753039,Dean Pool - Kingstone,2023-03-10T00:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.9
753039,Dean Pool - Kingstone,2023-03-10T00:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.0
753039,Dean Pool - Kingstone,2023-03-10T00:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.5
753039,Dean Pool - Kingstone,2023-03-10T00:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
753039,Dean Pool - Kingstone,2023-03-10T00:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
753039,Dean Pool - Kingstone,2023-03-10T00:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.68
753039,Dean Pool - Kingstone,2023-03-10T00:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.0
753039,Dean Pool - Kingstone,2023-03-10T00:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.34
753039,Dean Pool - Kingstone,2023-03-10T00:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.96
753039,Dean Pool - Kingstone,2023-03-10T00:40:00.000+00:00,feeder,3.0,N Current (RMS),A,20.7
753039,Dean Pool - Kingstone,2023-03-10T00:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.0
753039,Dean Pool - Kingstone,2023-03-10T00:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.7
753039,Dean Pool - Kingstone,2023-03-10T00:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.5
753039,Dean Pool - Kingstone,2023-03-10T00:40:00.000+00:00,transformer,,Temperature,C,11.3
753039,Dean Pool - Kingstone,2023-03-10T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
753039,Dean Pool - Kingstone,2023-03-10T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
753039,Dean Pool - Kingstone,2023-03-10T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
753039,Dean Pool - Kingstone,2023-03-10T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
753039,Dean Pool - Kingstone,2023-03-10T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
753039,Dean Pool - Kingstone,2023-03-10T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
753039,Dean Pool - Kingstone,2023-03-10T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
753039,Dean Pool - Kingstone,2023-03-10T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
753039,Dean Pool - Kingstone,2023-03-10T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
753039,Dean Pool - Kingstone,2023-03-10T00:40:00.000+00:00,busbar,,L3 Active Power,kW,7.75
753039,Dean Pool - Kingstone,2023-03-10T00:40:00.000+00:00,busbar,,L2 Active Power,kW,12.77
753039,Dean Pool - Kingstone,2023-03-10T00:40:00.000+00:00,busbar,,L1 Active Power,kW,6.85
753039,Dean Pool - Kingstone,2023-03-10T00:40:00.000+00:00,busbar,,N Current (RMS),A,24.7
753039,Dean Pool - Kingstone,2023-03-10T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.7
753039,Dean Pool - Kingstone,2023-03-10T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
753039,Dean Pool - Kingstone,2023-03-10T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.5
753039,Dean Pool - Kingstone,2023-03-10T00:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.16
753039,Dean Pool - Kingstone,2023-03-10T00:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.76
753039,Dean Pool - Kingstone,2023-03-10T00:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.52
753039,Dean Pool - Kingstone,2023-03-10T00:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.78
753039,Dean Pool - Kingstone,2023-03-10T00:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.46
753039,Dean Pool - Kingstone,2023-03-10T00:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.82
753039,Dean Pool - Kingstone,2023-03-10T00:30:00.000+00:00,feeder,4.0,N Current (RMS),A,7.3
753039,Dean Pool - Kingstone,2023-03-10T00:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.9
753039,Dean Pool - Kingstone,2023-03-10T00:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.2
753039,Dean Pool - Kingstone,2023-03-10T00:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.6
753039,Dean Pool - Kingstone,2023-03-10T00:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
753039,Dean Pool - Kingstone,2023-03-10T00:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
753039,Dean Pool - Kingstone,2023-03-10T00:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.44
753039,Dean Pool - Kingstone,2023-03-10T00:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.77
753039,Dean Pool - Kingstone,2023-03-10T00:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.44
753039,Dean Pool - Kingstone,2023-03-10T00:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.15
753039,Dean Pool - Kingstone,2023-03-10T00:30:00.000+00:00,feeder,3.0,N Current (RMS),A,25.7
753039,Dean Pool - Kingstone,2023-03-10T00:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.1
753039,Dean Pool - Kingstone,2023-03-10T00:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.2
753039,Dean Pool - Kingstone,2023-03-10T00:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.4
753039,Dean Pool - Kingstone,2023-03-10T00:30:00.000+00:00,transformer,,Temperature,C,11.3
753039,Dean Pool - Kingstone,2023-03-10T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
753039,Dean Pool - Kingstone,2023-03-10T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
753039,Dean Pool - Kingstone,2023-03-10T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
753039,Dean Pool - Kingstone,2023-03-10T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
753039,Dean Pool - Kingstone,2023-03-10T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
753039,Dean Pool - Kingstone,2023-03-10T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
753039,Dean Pool - Kingstone,2023-03-10T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
753039,Dean Pool - Kingstone,2023-03-10T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
753039,Dean Pool - Kingstone,2023-03-10T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
753039,Dean Pool - Kingstone,2023-03-10T00:30:00.000+00:00,busbar,,L3 Active Power,kW,7.55
753039,Dean Pool - Kingstone,2023-03-10T00:30:00.000+00:00,busbar,,L2 Active Power,kW,12.9
753039,Dean Pool - Kingstone,2023-03-10T00:30:00.000+00:00,busbar,,L1 Active Power,kW,4.97
753039,Dean Pool - Kingstone,2023-03-10T00:30:00.000+00:00,busbar,,N Current (RMS),A,28.5
753039,Dean Pool - Kingstone,2023-03-10T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.9
753039,Dean Pool - Kingstone,2023-03-10T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.9
753039,Dean Pool - Kingstone,2023-03-10T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.7
753039,Dean Pool - Kingstone,2023-03-10T00:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.29
753039,Dean Pool - Kingstone,2023-03-10T00:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.81
753039,Dean Pool - Kingstone,2023-03-10T00:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.35
753039,Dean Pool - Kingstone,2023-03-10T00:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.82
753039,Dean Pool - Kingstone,2023-03-10T00:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.34
753039,Dean Pool - Kingstone,2023-03-10T00:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.93
753039,Dean Pool - Kingstone,2023-03-10T00:20:00.000+00:00,feeder,4.0,N Current (RMS),A,7.8
753039,Dean Pool - Kingstone,2023-03-10T00:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.3
753039,Dean Pool - Kingstone,2023-03-10T00:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.0
753039,Dean Pool - Kingstone,2023-03-10T00:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.6
753039,Dean Pool - Kingstone,2023-03-10T00:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
753039,Dean Pool - Kingstone,2023-03-10T00:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
753039,Dean Pool - Kingstone,2023-03-10T00:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.6
753039,Dean Pool - Kingstone,2023-03-10T00:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.71
753039,Dean Pool - Kingstone,2023-03-10T00:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.46
753039,Dean Pool - Kingstone,2023-03-10T00:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.09
753039,Dean Pool - Kingstone,2023-03-10T00:20:00.000+00:00,feeder,3.0,N Current (RMS),A,25.8
753039,Dean Pool - Kingstone,2023-03-10T00:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.9
753039,Dean Pool - Kingstone,2023-03-10T00:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.3
753039,Dean Pool - Kingstone,2023-03-10T00:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.4
753039,Dean Pool - Kingstone,2023-03-10T00:20:00.000+00:00,transformer,,Temperature,C,11.3
753039,Dean Pool - Kingstone,2023-03-10T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
753039,Dean Pool - Kingstone,2023-03-10T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
753039,Dean Pool - Kingstone,2023-03-10T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
753039,Dean Pool - Kingstone,2023-03-10T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
753039,Dean Pool - Kingstone,2023-03-10T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
753039,Dean Pool - Kingstone,2023-03-10T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
753039,Dean Pool - Kingstone,2023-03-10T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
753039,Dean Pool - Kingstone,2023-03-10T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
753039,Dean Pool - Kingstone,2023-03-10T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
753039,Dean Pool - Kingstone,2023-03-10T00:20:00.000+00:00,busbar,,L3 Active Power,kW,6.53
753039,Dean Pool - Kingstone,2023-03-10T00:20:00.000+00:00,busbar,,L2 Active Power,kW,12.8
753039,Dean Pool - Kingstone,2023-03-10T00:20:00.000+00:00,busbar,,L1 Active Power,kW,5.02
753039,Dean Pool - Kingstone,2023-03-10T00:20:00.000+00:00,busbar,,N Current (RMS),A,29.0
753039,Dean Pool - Kingstone,2023-03-10T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.9
753039,Dean Pool - Kingstone,2023-03-10T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.7
753039,Dean Pool - Kingstone,2023-03-10T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.8
753039,Dean Pool - Kingstone,2023-03-10T00:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.77
753039,Dean Pool - Kingstone,2023-03-10T00:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.89
753039,Dean Pool - Kingstone,2023-03-10T00:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.43
753039,Dean Pool - Kingstone,2023-03-10T00:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.54
753039,Dean Pool - Kingstone,2023-03-10T00:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.1
753039,Dean Pool - Kingstone,2023-03-10T00:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.87
753039,Dean Pool - Kingstone,2023-03-10T00:10:00.000+00:00,feeder,4.0,N Current (RMS),A,8.2
753039,Dean Pool - Kingstone,2023-03-10T00:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.7
753039,Dean Pool - Kingstone,2023-03-10T00:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.4
753039,Dean Pool - Kingstone,2023-03-10T00:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.8
753039,Dean Pool - Kingstone,2023-03-10T00:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.86
753039,Dean Pool - Kingstone,2023-03-10T00:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.22
753039,Dean Pool - Kingstone,2023-03-10T00:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.65
753039,Dean Pool - Kingstone,2023-03-10T00:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.67
753039,Dean Pool - Kingstone,2023-03-10T00:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.25
753039,Dean Pool - Kingstone,2023-03-10T00:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.17
753039,Dean Pool - Kingstone,2023-03-10T00:10:00.000+00:00,feeder,3.0,N Current (RMS),A,25.2
753039,Dean Pool - Kingstone,2023-03-10T00:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.0
753039,Dean Pool - Kingstone,2023-03-10T00:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.7
753039,Dean Pool - Kingstone,2023-03-10T00:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.9
753039,Dean Pool - Kingstone,2023-03-10T00:10:00.000+00:00,transformer,,Temperature,C,11.3
753039,Dean Pool - Kingstone,2023-03-10T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
753039,Dean Pool - Kingstone,2023-03-10T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
753039,Dean Pool - Kingstone,2023-03-10T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
753039,Dean Pool - Kingstone,2023-03-10T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
753039,Dean Pool - Kingstone,2023-03-10T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
753039,Dean Pool - Kingstone,2023-03-10T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
753039,Dean Pool - Kingstone,2023-03-10T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
753039,Dean Pool - Kingstone,2023-03-10T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
753039,Dean Pool - Kingstone,2023-03-10T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
753039,Dean Pool - Kingstone,2023-03-10T00:10:00.000+00:00,busbar,,L3 Active Power,kW,6.21
753039,Dean Pool - Kingstone,2023-03-10T00:10:00.000+00:00,busbar,,L2 Active Power,kW,12.35
753039,Dean Pool - Kingstone,2023-03-10T00:10:00.000+00:00,busbar,,L1 Active Power,kW,5.04
753039,Dean Pool - Kingstone,2023-03-10T00:10:00.000+00:00,busbar,,N Current (RMS),A,30.0
753039,Dean Pool - Kingstone,2023-03-10T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.4
753039,Dean Pool - Kingstone,2023-03-10T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
753039,Dean Pool - Kingstone,2023-03-10T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.5
753039,Dean Pool - Kingstone,2023-03-10T00:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.86
753039,Dean Pool - Kingstone,2023-03-10T00:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.86
753039,Dean Pool - Kingstone,2023-03-10T00:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.43
753039,Dean Pool - Kingstone,2023-03-10T00:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.39
753039,Dean Pool - Kingstone,2023-03-10T00:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.26
753039,Dean Pool - Kingstone,2023-03-10T00:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.89
753039,Dean Pool - Kingstone,2023-03-10T00:00:00.000+00:00,feeder,4.0,N Current (RMS),A,8.5
753039,Dean Pool - Kingstone,2023-03-10T00:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.5
753039,Dean Pool - Kingstone,2023-03-10T00:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.0
753039,Dean Pool - Kingstone,2023-03-10T00:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.9
753039,Dean Pool - Kingstone,2023-03-10T00:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.05
753039,Dean Pool - Kingstone,2023-03-10T00:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.37
753039,Dean Pool - Kingstone,2023-03-10T00:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.69
753039,Dean Pool - Kingstone,2023-03-10T00:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.18
753039,Dean Pool - Kingstone,2023-03-10T00:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.09
753039,Dean Pool - Kingstone,2023-03-10T00:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.14
753039,Dean Pool - Kingstone,2023-03-10T00:00:00.000+00:00,feeder,3.0,N Current (RMS),A,25.4
753039,Dean Pool - Kingstone,2023-03-10T00:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.3
753039,Dean Pool - Kingstone,2023-03-10T00:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.4
753039,Dean Pool - Kingstone,2023-03-10T00:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.1
753039,Dean Pool - Kingstone,2023-03-10T00:00:00.000+00:00,transformer,,Temperature,C,11.3
753039,Dean Pool - Kingstone,2023-03-10T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
753039,Dean Pool - Kingstone,2023-03-10T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
753039,Dean Pool - Kingstone,2023-03-10T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
753039,Dean Pool - Kingstone,2023-03-10T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
753039,Dean Pool - Kingstone,2023-03-10T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
753039,Dean Pool - Kingstone,2023-03-10T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
753039,Dean Pool - Kingstone,2023-03-10T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
753039,Dean Pool - Kingstone,2023-03-10T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
753039,Dean Pool - Kingstone,2023-03-10T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
753039,Dean Pool - Kingstone,2023-03-10T00:00:00.000+00:00,busbar,,L3 Active Power,kW,6.56
753039,Dean Pool - Kingstone,2023-03-10T00:00:00.000+00:00,busbar,,L2 Active Power,kW,12.35
753039,Dean Pool - Kingstone,2023-03-10T00:00:00.000+00:00,busbar,,L1 Active Power,kW,5.03
753039,Dean Pool - Kingstone,2023-03-10T00:00:00.000+00:00,busbar,,N Current (RMS),A,31.3
753039,Dean Pool - Kingstone,2023-03-10T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
753039,Dean Pool - Kingstone,2023-03-10T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.7
753039,Dean Pool - Kingstone,2023-03-10T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.8
753039,Dean Pool - Kingstone,2023-03-11T23:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
753039,Dean Pool - Kingstone,2023-03-11T23:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
753039,Dean Pool - Kingstone,2023-03-11T23:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.12
753039,Dean Pool - Kingstone,2023-03-11T23:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.07
753039,Dean Pool - Kingstone,2023-03-11T23:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.62
753039,Dean Pool - Kingstone,2023-03-11T23:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.72
753039,Dean Pool - Kingstone,2023-03-11T23:50:00.000+00:00,feeder,4.0,N Current (RMS),A,18.4
753039,Dean Pool - Kingstone,2023-03-11T23:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.4
753039,Dean Pool - Kingstone,2023-03-11T23:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.7
753039,Dean Pool - Kingstone,2023-03-11T23:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.0
753039,Dean Pool - Kingstone,2023-03-11T23:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.19
753039,Dean Pool - Kingstone,2023-03-11T23:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.28
753039,Dean Pool - Kingstone,2023-03-11T23:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.6
753039,Dean Pool - Kingstone,2023-03-11T23:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.51
753039,Dean Pool - Kingstone,2023-03-11T23:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.51
753039,Dean Pool - Kingstone,2023-03-11T23:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.53
753039,Dean Pool - Kingstone,2023-03-11T23:50:00.000+00:00,feeder,3.0,N Current (RMS),A,18.7
753039,Dean Pool - Kingstone,2023-03-11T23:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.9
753039,Dean Pool - Kingstone,2023-03-11T23:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.7
753039,Dean Pool - Kingstone,2023-03-11T23:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.5
753039,Dean Pool - Kingstone,2023-03-11T23:50:00.000+00:00,transformer,,Temperature,C,14.0
753039,Dean Pool - Kingstone,2023-03-11T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
753039,Dean Pool - Kingstone,2023-03-11T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
753039,Dean Pool - Kingstone,2023-03-11T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
753039,Dean Pool - Kingstone,2023-03-11T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
753039,Dean Pool - Kingstone,2023-03-11T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
753039,Dean Pool - Kingstone,2023-03-11T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
753039,Dean Pool - Kingstone,2023-03-11T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
753039,Dean Pool - Kingstone,2023-03-11T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
753039,Dean Pool - Kingstone,2023-03-11T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
753039,Dean Pool - Kingstone,2023-03-11T23:50:00.000+00:00,busbar,,L3 Active Power,kW,9.59
753039,Dean Pool - Kingstone,2023-03-11T23:50:00.000+00:00,busbar,,L2 Active Power,kW,10.13
753039,Dean Pool - Kingstone,2023-03-11T23:50:00.000+00:00,busbar,,L1 Active Power,kW,6.24
753039,Dean Pool - Kingstone,2023-03-11T23:50:00.000+00:00,busbar,,N Current (RMS),A,27.4
753039,Dean Pool - Kingstone,2023-03-11T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
753039,Dean Pool - Kingstone,2023-03-11T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
753039,Dean Pool - Kingstone,2023-03-11T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.4
753039,Dean Pool - Kingstone,2023-03-11T23:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.26
753039,Dean Pool - Kingstone,2023-03-11T23:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.47
753039,Dean Pool - Kingstone,2023-03-11T23:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.28
753039,Dean Pool - Kingstone,2023-03-11T23:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.28
753039,Dean Pool - Kingstone,2023-03-11T23:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.0
753039,Dean Pool - Kingstone,2023-03-11T23:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.78
753039,Dean Pool - Kingstone,2023-03-11T23:40:00.000+00:00,feeder,4.0,N Current (RMS),A,15.5
753039,Dean Pool - Kingstone,2023-03-11T23:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.2
753039,Dean Pool - Kingstone,2023-03-11T23:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.0
753039,Dean Pool - Kingstone,2023-03-11T23:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.1
753039,Dean Pool - Kingstone,2023-03-11T23:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.27
753039,Dean Pool - Kingstone,2023-03-11T23:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
753039,Dean Pool - Kingstone,2023-03-11T23:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.6
753039,Dean Pool - Kingstone,2023-03-11T23:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.88
753039,Dean Pool - Kingstone,2023-03-11T23:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.16
753039,Dean Pool - Kingstone,2023-03-11T23:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.91
