Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753039,Dean Pool - Kingstone,2023-03-11T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.81
753039,Dean Pool - Kingstone,2023-03-11T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.01
753039,Dean Pool - Kingstone,2023-03-11T21:20:00.000+00:00,feeder,4.0,N Current (RMS),A,22.0
753039,Dean Pool - Kingstone,2023-03-11T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.2
753039,Dean Pool - Kingstone,2023-03-11T21:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.0
753039,Dean Pool - Kingstone,2023-03-11T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.1
753039,Dean Pool - Kingstone,2023-03-11T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.16
753039,Dean Pool - Kingstone,2023-03-11T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.22
753039,Dean Pool - Kingstone,2023-03-11T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.74
753039,Dean Pool - Kingstone,2023-03-11T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.9
753039,Dean Pool - Kingstone,2023-03-11T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.52
753039,Dean Pool - Kingstone,2023-03-11T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.15
753039,Dean Pool - Kingstone,2023-03-11T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,35.6
753039,Dean Pool - Kingstone,2023-03-11T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.2
753039,Dean Pool - Kingstone,2023-03-11T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.2
753039,Dean Pool - Kingstone,2023-03-11T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.2
753039,Dean Pool - Kingstone,2023-03-11T21:20:00.000+00:00,transformer,,Temperature,C,13.3
753039,Dean Pool - Kingstone,2023-03-11T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
753039,Dean Pool - Kingstone,2023-03-11T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
753039,Dean Pool - Kingstone,2023-03-11T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
753039,Dean Pool - Kingstone,2023-03-11T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
753039,Dean Pool - Kingstone,2023-03-11T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
753039,Dean Pool - Kingstone,2023-03-11T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
753039,Dean Pool - Kingstone,2023-03-11T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
753039,Dean Pool - Kingstone,2023-03-11T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
753039,Dean Pool - Kingstone,2023-03-11T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
753039,Dean Pool - Kingstone,2023-03-11T21:20:00.000+00:00,busbar,,L3 Active Power,kW,16.32
753039,Dean Pool - Kingstone,2023-03-11T21:20:00.000+00:00,busbar,,L2 Active Power,kW,11.33
753039,Dean Pool - Kingstone,2023-03-11T21:20:00.000+00:00,busbar,,L1 Active Power,kW,11.16
753039,Dean Pool - Kingstone,2023-03-11T21:20:00.000+00:00,busbar,,N Current (RMS),A,44.0
753039,Dean Pool - Kingstone,2023-03-11T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.7
753039,Dean Pool - Kingstone,2023-03-11T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
753039,Dean Pool - Kingstone,2023-03-11T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.9
753039,Dean Pool - Kingstone,2023-03-11T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.12
753039,Dean Pool - Kingstone,2023-03-11T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
753039,Dean Pool - Kingstone,2023-03-11T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.17
753039,Dean Pool - Kingstone,2023-03-11T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.13
753039,Dean Pool - Kingstone,2023-03-11T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.98
753039,Dean Pool - Kingstone,2023-03-11T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.58
753039,Dean Pool - Kingstone,2023-03-11T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,23.4
753039,Dean Pool - Kingstone,2023-03-11T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.6
753039,Dean Pool - Kingstone,2023-03-11T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.7
753039,Dean Pool - Kingstone,2023-03-11T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.7
753039,Dean Pool - Kingstone,2023-03-11T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
753039,Dean Pool - Kingstone,2023-03-11T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.36
753039,Dean Pool - Kingstone,2023-03-11T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.71
753039,Dean Pool - Kingstone,2023-03-11T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.69
753039,Dean Pool - Kingstone,2023-03-11T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.21
753039,Dean Pool - Kingstone,2023-03-11T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.15
753039,Dean Pool - Kingstone,2023-03-11T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,31.0
753039,Dean Pool - Kingstone,2023-03-11T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.9
753039,Dean Pool - Kingstone,2023-03-11T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.5
753039,Dean Pool - Kingstone,2023-03-11T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.0
753039,Dean Pool - Kingstone,2023-03-11T21:10:00.000+00:00,transformer,,Temperature,C,13.3
753039,Dean Pool - Kingstone,2023-03-11T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
753039,Dean Pool - Kingstone,2023-03-11T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
753039,Dean Pool - Kingstone,2023-03-11T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
753039,Dean Pool - Kingstone,2023-03-11T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
753039,Dean Pool - Kingstone,2023-03-11T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
753039,Dean Pool - Kingstone,2023-03-11T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
753039,Dean Pool - Kingstone,2023-03-11T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
753039,Dean Pool - Kingstone,2023-03-11T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
753039,Dean Pool - Kingstone,2023-03-11T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
753039,Dean Pool - Kingstone,2023-03-11T21:10:00.000+00:00,busbar,,L3 Active Power,kW,17.82
753039,Dean Pool - Kingstone,2023-03-11T21:10:00.000+00:00,busbar,,L2 Active Power,kW,13.19
753039,Dean Pool - Kingstone,2023-03-11T21:10:00.000+00:00,busbar,,L1 Active Power,kW,9.73
753039,Dean Pool - Kingstone,2023-03-11T21:10:00.000+00:00,busbar,,N Current (RMS),A,47.3
753039,Dean Pool - Kingstone,2023-03-11T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
753039,Dean Pool - Kingstone,2023-03-11T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
753039,Dean Pool - Kingstone,2023-03-11T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.5
753039,Dean Pool - Kingstone,2023-03-11T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.2
753039,Dean Pool - Kingstone,2023-03-11T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.68
753039,Dean Pool - Kingstone,2023-03-11T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.3
753039,Dean Pool - Kingstone,2023-03-11T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.76
753039,Dean Pool - Kingstone,2023-03-11T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.04
753039,Dean Pool - Kingstone,2023-03-11T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.52
753039,Dean Pool - Kingstone,2023-03-11T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,23.6
753039,Dean Pool - Kingstone,2023-03-11T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.0
753039,Dean Pool - Kingstone,2023-03-11T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.2
753039,Dean Pool - Kingstone,2023-03-11T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.6
753039,Dean Pool - Kingstone,2023-03-11T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
753039,Dean Pool - Kingstone,2023-03-11T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.49
753039,Dean Pool - Kingstone,2023-03-11T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.75
753039,Dean Pool - Kingstone,2023-03-11T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.25
753039,Dean Pool - Kingstone,2023-03-11T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.69
753039,Dean Pool - Kingstone,2023-03-11T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.74
753039,Dean Pool - Kingstone,2023-03-11T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,40.3
753039,Dean Pool - Kingstone,2023-03-11T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.2
753039,Dean Pool - Kingstone,2023-03-11T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.4
753039,Dean Pool - Kingstone,2023-03-11T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.5
753039,Dean Pool - Kingstone,2023-03-11T21:00:00.000+00:00,transformer,,Temperature,C,13.3
753039,Dean Pool - Kingstone,2023-03-11T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
753039,Dean Pool - Kingstone,2023-03-11T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
753039,Dean Pool - Kingstone,2023-03-11T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
753039,Dean Pool - Kingstone,2023-03-11T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
753039,Dean Pool - Kingstone,2023-03-11T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
753039,Dean Pool - Kingstone,2023-03-11T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
753039,Dean Pool - Kingstone,2023-03-11T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
753039,Dean Pool - Kingstone,2023-03-11T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
753039,Dean Pool - Kingstone,2023-03-11T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
753039,Dean Pool - Kingstone,2023-03-11T21:00:00.000+00:00,busbar,,L3 Active Power,kW,22.01
753039,Dean Pool - Kingstone,2023-03-11T21:00:00.000+00:00,busbar,,L2 Active Power,kW,11.73
753039,Dean Pool - Kingstone,2023-03-11T21:00:00.000+00:00,busbar,,L1 Active Power,kW,9.27
753039,Dean Pool - Kingstone,2023-03-11T21:00:00.000+00:00,busbar,,N Current (RMS),A,60.3
753039,Dean Pool - Kingstone,2023-03-11T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.1
753039,Dean Pool - Kingstone,2023-03-11T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
753039,Dean Pool - Kingstone,2023-03-11T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
753039,Dean Pool - Kingstone,2023-03-11T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.91
753039,Dean Pool - Kingstone,2023-03-11T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
753039,Dean Pool - Kingstone,2023-03-11T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.92
753039,Dean Pool - Kingstone,2023-03-11T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.09
753039,Dean Pool - Kingstone,2023-03-11T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.38
753039,Dean Pool - Kingstone,2023-03-11T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.34
753039,Dean Pool - Kingstone,2023-03-11T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,15.8
753039,Dean Pool - Kingstone,2023-03-11T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.4
753039,Dean Pool - Kingstone,2023-03-11T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.1
753039,Dean Pool - Kingstone,2023-03-11T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.5
753039,Dean Pool - Kingstone,2023-03-11T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
753039,Dean Pool - Kingstone,2023-03-11T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.89
753039,Dean Pool - Kingstone,2023-03-11T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.83
753039,Dean Pool - Kingstone,2023-03-11T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.23
753039,Dean Pool - Kingstone,2023-03-11T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.91
753039,Dean Pool - Kingstone,2023-03-11T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.53
753039,Dean Pool - Kingstone,2023-03-11T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,32.9
753039,Dean Pool - Kingstone,2023-03-11T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.3
753039,Dean Pool - Kingstone,2023-03-11T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.6
753039,Dean Pool - Kingstone,2023-03-11T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.8
753039,Dean Pool - Kingstone,2023-03-11T20:50:00.000+00:00,transformer,,Temperature,C,13.2
753039,Dean Pool - Kingstone,2023-03-11T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
753039,Dean Pool - Kingstone,2023-03-11T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
753039,Dean Pool - Kingstone,2023-03-11T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
753039,Dean Pool - Kingstone,2023-03-11T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
753039,Dean Pool - Kingstone,2023-03-11T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
753039,Dean Pool - Kingstone,2023-03-11T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
753039,Dean Pool - Kingstone,2023-03-11T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
753039,Dean Pool - Kingstone,2023-03-11T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
753039,Dean Pool - Kingstone,2023-03-11T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
753039,Dean Pool - Kingstone,2023-03-11T20:50:00.000+00:00,busbar,,L3 Active Power,kW,17.32
753039,Dean Pool - Kingstone,2023-03-11T20:50:00.000+00:00,busbar,,L2 Active Power,kW,12.29
753039,Dean Pool - Kingstone,2023-03-11T20:50:00.000+00:00,busbar,,L1 Active Power,kW,10.88
753039,Dean Pool - Kingstone,2023-03-11T20:50:00.000+00:00,busbar,,N Current (RMS),A,45.8
753039,Dean Pool - Kingstone,2023-03-11T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
753039,Dean Pool - Kingstone,2023-03-11T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
753039,Dean Pool - Kingstone,2023-03-11T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.9
753039,Dean Pool - Kingstone,2023-03-11T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.89
753039,Dean Pool - Kingstone,2023-03-11T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
753039,Dean Pool - Kingstone,2023-03-11T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.23
753039,Dean Pool - Kingstone,2023-03-11T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.31
753039,Dean Pool - Kingstone,2023-03-11T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.49
753039,Dean Pool - Kingstone,2023-03-11T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.4
753039,Dean Pool - Kingstone,2023-03-11T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,16.7
753039,Dean Pool - Kingstone,2023-03-11T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.1
753039,Dean Pool - Kingstone,2023-03-11T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.7
753039,Dean Pool - Kingstone,2023-03-11T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.9
753039,Dean Pool - Kingstone,2023-03-11T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.25
753039,Dean Pool - Kingstone,2023-03-11T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
753039,Dean Pool - Kingstone,2023-03-11T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.62
753039,Dean Pool - Kingstone,2023-03-11T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.9
753039,Dean Pool - Kingstone,2023-03-11T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.17
753039,Dean Pool - Kingstone,2023-03-11T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.99
753039,Dean Pool - Kingstone,2023-03-11T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,28.4
753039,Dean Pool - Kingstone,2023-03-11T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.2
753039,Dean Pool - Kingstone,2023-03-11T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.7
753039,Dean Pool - Kingstone,2023-03-11T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.6
753039,Dean Pool - Kingstone,2023-03-11T20:40:00.000+00:00,transformer,,Temperature,C,13.2
753039,Dean Pool - Kingstone,2023-03-11T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
753039,Dean Pool - Kingstone,2023-03-11T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
753039,Dean Pool - Kingstone,2023-03-11T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
753039,Dean Pool - Kingstone,2023-03-11T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
753039,Dean Pool - Kingstone,2023-03-11T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
753039,Dean Pool - Kingstone,2023-03-11T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
753039,Dean Pool - Kingstone,2023-03-11T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
753039,Dean Pool - Kingstone,2023-03-11T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
753039,Dean Pool - Kingstone,2023-03-11T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
753039,Dean Pool - Kingstone,2023-03-11T20:40:00.000+00:00,busbar,,L3 Active Power,kW,15.21
753039,Dean Pool - Kingstone,2023-03-11T20:40:00.000+00:00,busbar,,L2 Active Power,kW,13.66
753039,Dean Pool - Kingstone,2023-03-11T20:40:00.000+00:00,busbar,,L1 Active Power,kW,11.39
753039,Dean Pool - Kingstone,2023-03-11T20:40:00.000+00:00,busbar,,N Current (RMS),A,40.8
753039,Dean Pool - Kingstone,2023-03-11T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
753039,Dean Pool - Kingstone,2023-03-11T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
753039,Dean Pool - Kingstone,2023-03-11T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
753039,Dean Pool - Kingstone,2023-03-11T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.98
753039,Dean Pool - Kingstone,2023-03-11T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
753039,Dean Pool - Kingstone,2023-03-11T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.1
753039,Dean Pool - Kingstone,2023-03-11T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.81
753039,Dean Pool - Kingstone,2023-03-11T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.38
753039,Dean Pool - Kingstone,2023-03-11T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.51
753039,Dean Pool - Kingstone,2023-03-11T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,24.1
753039,Dean Pool - Kingstone,2023-03-11T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.6
753039,Dean Pool - Kingstone,2023-03-11T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.3
753039,Dean Pool - Kingstone,2023-03-11T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.6
753039,Dean Pool - Kingstone,2023-03-11T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.12
753039,Dean Pool - Kingstone,2023-03-11T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
753039,Dean Pool - Kingstone,2023-03-11T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.57
753039,Dean Pool - Kingstone,2023-03-11T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.58
753039,Dean Pool - Kingstone,2023-03-11T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.25
753039,Dean Pool - Kingstone,2023-03-11T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.09
753039,Dean Pool - Kingstone,2023-03-11T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,36.0
753039,Dean Pool - Kingstone,2023-03-11T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.2
753039,Dean Pool - Kingstone,2023-03-11T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.2
753039,Dean Pool - Kingstone,2023-03-11T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.0
753039,Dean Pool - Kingstone,2023-03-11T20:30:00.000+00:00,transformer,,Temperature,C,13.2
753039,Dean Pool - Kingstone,2023-03-11T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
753039,Dean Pool - Kingstone,2023-03-11T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
753039,Dean Pool - Kingstone,2023-03-11T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
753039,Dean Pool - Kingstone,2023-03-11T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
753039,Dean Pool - Kingstone,2023-03-11T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
753039,Dean Pool - Kingstone,2023-03-11T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
753039,Dean Pool - Kingstone,2023-03-11T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
753039,Dean Pool - Kingstone,2023-03-11T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
753039,Dean Pool - Kingstone,2023-03-11T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
753039,Dean Pool - Kingstone,2023-03-11T20:30:00.000+00:00,busbar,,L3 Active Power,kW,18.39
753039,Dean Pool - Kingstone,2023-03-11T20:30:00.000+00:00,busbar,,L2 Active Power,kW,15.63
753039,Dean Pool - Kingstone,2023-03-11T20:30:00.000+00:00,busbar,,L1 Active Power,kW,13.6
753039,Dean Pool - Kingstone,2023-03-11T20:30:00.000+00:00,busbar,,N Current (RMS),A,44.5
753039,Dean Pool - Kingstone,2023-03-11T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
753039,Dean Pool - Kingstone,2023-03-11T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.1
753039,Dean Pool - Kingstone,2023-03-11T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
753039,Dean Pool - Kingstone,2023-03-11T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.56
753039,Dean Pool - Kingstone,2023-03-11T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
753039,Dean Pool - Kingstone,2023-03-11T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.57
753039,Dean Pool - Kingstone,2023-03-11T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.37
753039,Dean Pool - Kingstone,2023-03-11T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.17
753039,Dean Pool - Kingstone,2023-03-11T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.64
753039,Dean Pool - Kingstone,2023-03-11T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,33.4
753039,Dean Pool - Kingstone,2023-03-11T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.8
753039,Dean Pool - Kingstone,2023-03-11T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.0
753039,Dean Pool - Kingstone,2023-03-11T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.6
753039,Dean Pool - Kingstone,2023-03-11T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.42
753039,Dean Pool - Kingstone,2023-03-11T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
753039,Dean Pool - Kingstone,2023-03-11T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.64
753039,Dean Pool - Kingstone,2023-03-11T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.63
753039,Dean Pool - Kingstone,2023-03-11T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.47
753039,Dean Pool - Kingstone,2023-03-11T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.84
753039,Dean Pool - Kingstone,2023-03-11T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,27.2
753039,Dean Pool - Kingstone,2023-03-11T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.4
753039,Dean Pool - Kingstone,2023-03-11T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.4
753039,Dean Pool - Kingstone,2023-03-11T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.2
753039,Dean Pool - Kingstone,2023-03-11T20:20:00.000+00:00,transformer,,Temperature,C,13.2
753039,Dean Pool - Kingstone,2023-03-11T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
753039,Dean Pool - Kingstone,2023-03-11T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.65
753039,Dean Pool - Kingstone,2023-03-11T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
753039,Dean Pool - Kingstone,2023-03-11T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
753039,Dean Pool - Kingstone,2023-03-11T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
753039,Dean Pool - Kingstone,2023-03-11T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.33
753039,Dean Pool - Kingstone,2023-03-11T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
753039,Dean Pool - Kingstone,2023-03-11T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
753039,Dean Pool - Kingstone,2023-03-11T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
753039,Dean Pool - Kingstone,2023-03-11T20:20:00.000+00:00,busbar,,L3 Active Power,kW,14.0
753039,Dean Pool - Kingstone,2023-03-11T20:20:00.000+00:00,busbar,,L2 Active Power,kW,17.64
753039,Dean Pool - Kingstone,2023-03-11T20:20:00.000+00:00,busbar,,L1 Active Power,kW,12.48
753039,Dean Pool - Kingstone,2023-03-11T20:20:00.000+00:00,busbar,,N Current (RMS),A,44.5
753039,Dean Pool - Kingstone,2023-03-11T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
753039,Dean Pool - Kingstone,2023-03-11T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.9
753039,Dean Pool - Kingstone,2023-03-11T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
753039,Dean Pool - Kingstone,2023-03-11T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.59
753039,Dean Pool - Kingstone,2023-03-11T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.52
753039,Dean Pool - Kingstone,2023-03-11T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.44
753039,Dean Pool - Kingstone,2023-03-11T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.33
753039,Dean Pool - Kingstone,2023-03-11T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.62
753039,Dean Pool - Kingstone,2023-03-11T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.03
753039,Dean Pool - Kingstone,2023-03-11T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,25.1
753039,Dean Pool - Kingstone,2023-03-11T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.7
753039,Dean Pool - Kingstone,2023-03-11T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.5
753039,Dean Pool - Kingstone,2023-03-11T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.0
753039,Dean Pool - Kingstone,2023-03-11T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.58
753039,Dean Pool - Kingstone,2023-03-11T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.18
753039,Dean Pool - Kingstone,2023-03-11T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.28
753039,Dean Pool - Kingstone,2023-03-11T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.41
753039,Dean Pool - Kingstone,2023-03-11T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.94
753039,Dean Pool - Kingstone,2023-03-11T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.1
753039,Dean Pool - Kingstone,2023-03-11T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,31.4
753039,Dean Pool - Kingstone,2023-03-11T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.8
753039,Dean Pool - Kingstone,2023-03-11T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.2
753039,Dean Pool - Kingstone,2023-03-11T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.6
753039,Dean Pool - Kingstone,2023-03-11T20:10:00.000+00:00,transformer,,Temperature,C,13.1
753039,Dean Pool - Kingstone,2023-03-11T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
753039,Dean Pool - Kingstone,2023-03-11T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.32
753039,Dean Pool - Kingstone,2023-03-11T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
753039,Dean Pool - Kingstone,2023-03-11T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
753039,Dean Pool - Kingstone,2023-03-11T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
753039,Dean Pool - Kingstone,2023-03-11T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.02
753039,Dean Pool - Kingstone,2023-03-11T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
753039,Dean Pool - Kingstone,2023-03-11T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
753039,Dean Pool - Kingstone,2023-03-11T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
753039,Dean Pool - Kingstone,2023-03-11T20:10:00.000+00:00,busbar,,L3 Active Power,kW,16.75
753039,Dean Pool - Kingstone,2023-03-11T20:10:00.000+00:00,busbar,,L2 Active Power,kW,14.56
753039,Dean Pool - Kingstone,2023-03-11T20:10:00.000+00:00,busbar,,L1 Active Power,kW,15.13
753039,Dean Pool - Kingstone,2023-03-11T20:10:00.000+00:00,busbar,,N Current (RMS),A,41.1
753039,Dean Pool - Kingstone,2023-03-11T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.7
753039,Dean Pool - Kingstone,2023-03-11T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
753039,Dean Pool - Kingstone,2023-03-11T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.7
753039,Dean Pool - Kingstone,2023-03-11T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.44
753039,Dean Pool - Kingstone,2023-03-11T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.65
753039,Dean Pool - Kingstone,2023-03-11T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.45
753039,Dean Pool - Kingstone,2023-03-11T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.19
753039,Dean Pool - Kingstone,2023-03-11T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.81
753039,Dean Pool - Kingstone,2023-03-11T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.7
753039,Dean Pool - Kingstone,2023-03-11T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,22.1
753039,Dean Pool - Kingstone,2023-03-11T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.0
753039,Dean Pool - Kingstone,2023-03-11T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.4
753039,Dean Pool - Kingstone,2023-03-11T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.5
753039,Dean Pool - Kingstone,2023-03-11T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.18
753039,Dean Pool - Kingstone,2023-03-11T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.13
753039,Dean Pool - Kingstone,2023-03-11T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.2
753039,Dean Pool - Kingstone,2023-03-11T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.1
753039,Dean Pool - Kingstone,2023-03-11T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.07
753039,Dean Pool - Kingstone,2023-03-11T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.94
753039,Dean Pool - Kingstone,2023-03-11T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,36.0
753039,Dean Pool - Kingstone,2023-03-11T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.7
753039,Dean Pool - Kingstone,2023-03-11T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.7
753039,Dean Pool - Kingstone,2023-03-11T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.9
753039,Dean Pool - Kingstone,2023-03-11T20:00:00.000+00:00,transformer,,Temperature,C,13.1
753039,Dean Pool - Kingstone,2023-03-11T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
753039,Dean Pool - Kingstone,2023-03-11T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.99
753039,Dean Pool - Kingstone,2023-03-11T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
753039,Dean Pool - Kingstone,2023-03-11T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
753039,Dean Pool - Kingstone,2023-03-11T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
753039,Dean Pool - Kingstone,2023-03-11T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.87
753039,Dean Pool - Kingstone,2023-03-11T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
753039,Dean Pool - Kingstone,2023-03-11T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
753039,Dean Pool - Kingstone,2023-03-11T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
753039,Dean Pool - Kingstone,2023-03-11T20:00:00.000+00:00,busbar,,L3 Active Power,kW,17.28
753039,Dean Pool - Kingstone,2023-03-11T20:00:00.000+00:00,busbar,,L2 Active Power,kW,13.88
753039,Dean Pool - Kingstone,2023-03-11T20:00:00.000+00:00,busbar,,L1 Active Power,kW,14.65
753039,Dean Pool - Kingstone,2023-03-11T20:00:00.000+00:00,busbar,,N Current (RMS),A,42.1
753039,Dean Pool - Kingstone,2023-03-11T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
753039,Dean Pool - Kingstone,2023-03-11T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.7
753039,Dean Pool - Kingstone,2023-03-11T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.7
753039,Dean Pool - Kingstone,2023-03-11T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
753039,Dean Pool - Kingstone,2023-03-11T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.38
753039,Dean Pool - Kingstone,2023-03-11T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.58
753039,Dean Pool - Kingstone,2023-03-11T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.08
753039,Dean Pool - Kingstone,2023-03-11T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.72
753039,Dean Pool - Kingstone,2023-03-11T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.82
753039,Dean Pool - Kingstone,2023-03-11T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,20.0
753039,Dean Pool - Kingstone,2023-03-11T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.2
753039,Dean Pool - Kingstone,2023-03-11T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.3
753039,Dean Pool - Kingstone,2023-03-11T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.9
753039,Dean Pool - Kingstone,2023-03-11T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.33
753039,Dean Pool - Kingstone,2023-03-11T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.13
753039,Dean Pool - Kingstone,2023-03-11T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.42
753039,Dean Pool - Kingstone,2023-03-11T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.19
753039,Dean Pool - Kingstone,2023-03-11T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.2
753039,Dean Pool - Kingstone,2023-03-11T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.27
753039,Dean Pool - Kingstone,2023-03-11T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,33.1
753039,Dean Pool - Kingstone,2023-03-11T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.4
753039,Dean Pool - Kingstone,2023-03-11T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.3
753039,Dean Pool - Kingstone,2023-03-11T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.5
753039,Dean Pool - Kingstone,2023-03-11T19:50:00.000+00:00,transformer,,Temperature,C,13.1
753039,Dean Pool - Kingstone,2023-03-11T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
753039,Dean Pool - Kingstone,2023-03-11T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
753039,Dean Pool - Kingstone,2023-03-11T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
753039,Dean Pool - Kingstone,2023-03-11T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
753039,Dean Pool - Kingstone,2023-03-11T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
753039,Dean Pool - Kingstone,2023-03-11T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
753039,Dean Pool - Kingstone,2023-03-11T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
753039,Dean Pool - Kingstone,2023-03-11T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
753039,Dean Pool - Kingstone,2023-03-11T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
753039,Dean Pool - Kingstone,2023-03-11T19:50:00.000+00:00,busbar,,L3 Active Power,kW,20.27
753039,Dean Pool - Kingstone,2023-03-11T19:50:00.000+00:00,busbar,,L2 Active Power,kW,12.92
753039,Dean Pool - Kingstone,2023-03-11T19:50:00.000+00:00,busbar,,L1 Active Power,kW,17.09
753039,Dean Pool - Kingstone,2023-03-11T19:50:00.000+00:00,busbar,,N Current (RMS),A,48.8
753039,Dean Pool - Kingstone,2023-03-11T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
753039,Dean Pool - Kingstone,2023-03-11T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.7
753039,Dean Pool - Kingstone,2023-03-11T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
753039,Dean Pool - Kingstone,2023-03-11T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.86
753039,Dean Pool - Kingstone,2023-03-11T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.52
753039,Dean Pool - Kingstone,2023-03-11T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.29
753039,Dean Pool - Kingstone,2023-03-11T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.47
753039,Dean Pool - Kingstone,2023-03-11T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.41
753039,Dean Pool - Kingstone,2023-03-11T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.39
753039,Dean Pool - Kingstone,2023-03-11T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,23.1
753039,Dean Pool - Kingstone,2023-03-11T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.3
753039,Dean Pool - Kingstone,2023-03-11T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.5
753039,Dean Pool - Kingstone,2023-03-11T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.4
753039,Dean Pool - Kingstone,2023-03-11T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.16
753039,Dean Pool - Kingstone,2023-03-11T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.24
753039,Dean Pool - Kingstone,2023-03-11T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.38
753039,Dean Pool - Kingstone,2023-03-11T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.21
753039,Dean Pool - Kingstone,2023-03-11T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.85
753039,Dean Pool - Kingstone,2023-03-11T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.51
753039,Dean Pool - Kingstone,2023-03-11T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,30.0
753039,Dean Pool - Kingstone,2023-03-11T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.3
753039,Dean Pool - Kingstone,2023-03-11T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.3
753039,Dean Pool - Kingstone,2023-03-11T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.4
753039,Dean Pool - Kingstone,2023-03-11T19:40:00.000+00:00,transformer,,Temperature,C,13.0
753039,Dean Pool - Kingstone,2023-03-11T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
753039,Dean Pool - Kingstone,2023-03-11T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
753039,Dean Pool - Kingstone,2023-03-11T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
753039,Dean Pool - Kingstone,2023-03-11T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
753039,Dean Pool - Kingstone,2023-03-11T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
753039,Dean Pool - Kingstone,2023-03-11T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
753039,Dean Pool - Kingstone,2023-03-11T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
753039,Dean Pool - Kingstone,2023-03-11T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
753039,Dean Pool - Kingstone,2023-03-11T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
753039,Dean Pool - Kingstone,2023-03-11T19:40:00.000+00:00,busbar,,L3 Active Power,kW,19.68
753039,Dean Pool - Kingstone,2023-03-11T19:40:00.000+00:00,busbar,,L2 Active Power,kW,15.25
753039,Dean Pool - Kingstone,2023-03-11T19:40:00.000+00:00,busbar,,L1 Active Power,kW,11.9
753039,Dean Pool - Kingstone,2023-03-11T19:40:00.000+00:00,busbar,,N Current (RMS),A,50.2
753039,Dean Pool - Kingstone,2023-03-11T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.5
753039,Dean Pool - Kingstone,2023-03-11T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
753039,Dean Pool - Kingstone,2023-03-11T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.1
753039,Dean Pool - Kingstone,2023-03-11T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.84
753039,Dean Pool - Kingstone,2023-03-11T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.73
753039,Dean Pool - Kingstone,2023-03-11T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.97
753039,Dean Pool - Kingstone,2023-03-11T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.29
753039,Dean Pool - Kingstone,2023-03-11T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.67
753039,Dean Pool - Kingstone,2023-03-11T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.25
753039,Dean Pool - Kingstone,2023-03-11T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,30.1
753039,Dean Pool - Kingstone,2023-03-11T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.5
753039,Dean Pool - Kingstone,2023-03-11T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.0
753039,Dean Pool - Kingstone,2023-03-11T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.6
753039,Dean Pool - Kingstone,2023-03-11T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
753039,Dean Pool - Kingstone,2023-03-11T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
753039,Dean Pool - Kingstone,2023-03-11T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.46
753039,Dean Pool - Kingstone,2023-03-11T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.38
753039,Dean Pool - Kingstone,2023-03-11T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.13
753039,Dean Pool - Kingstone,2023-03-11T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.2
753039,Dean Pool - Kingstone,2023-03-11T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,33.7
753039,Dean Pool - Kingstone,2023-03-11T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.6
753039,Dean Pool - Kingstone,2023-03-11T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.3
753039,Dean Pool - Kingstone,2023-03-11T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.4
753039,Dean Pool - Kingstone,2023-03-11T19:30:00.000+00:00,transformer,,Temperature,C,13.0
753039,Dean Pool - Kingstone,2023-03-11T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
753039,Dean Pool - Kingstone,2023-03-11T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.16
753039,Dean Pool - Kingstone,2023-03-11T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
753039,Dean Pool - Kingstone,2023-03-11T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
753039,Dean Pool - Kingstone,2023-03-11T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
753039,Dean Pool - Kingstone,2023-03-11T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.18
753039,Dean Pool - Kingstone,2023-03-11T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
753039,Dean Pool - Kingstone,2023-03-11T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
753039,Dean Pool - Kingstone,2023-03-11T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
753039,Dean Pool - Kingstone,2023-03-11T19:30:00.000+00:00,busbar,,L3 Active Power,kW,24.67
753039,Dean Pool - Kingstone,2023-03-11T19:30:00.000+00:00,busbar,,L2 Active Power,kW,12.8
753039,Dean Pool - Kingstone,2023-03-11T19:30:00.000+00:00,busbar,,L1 Active Power,kW,13.45
753039,Dean Pool - Kingstone,2023-03-11T19:30:00.000+00:00,busbar,,N Current (RMS),A,62.0
753039,Dean Pool - Kingstone,2023-03-11T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.3
753039,Dean Pool - Kingstone,2023-03-11T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
753039,Dean Pool - Kingstone,2023-03-11T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.7
753039,Dean Pool - Kingstone,2023-03-11T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.12
753039,Dean Pool - Kingstone,2023-03-11T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.63
753039,Dean Pool - Kingstone,2023-03-11T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.77
753039,Dean Pool - Kingstone,2023-03-11T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.65
753039,Dean Pool - Kingstone,2023-03-11T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.28
753039,Dean Pool - Kingstone,2023-03-11T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.89
753039,Dean Pool - Kingstone,2023-03-11T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,22.9
753039,Dean Pool - Kingstone,2023-03-11T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.6
753039,Dean Pool - Kingstone,2023-03-11T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.4
753039,Dean Pool - Kingstone,2023-03-11T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.5
753039,Dean Pool - Kingstone,2023-03-11T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.92
753039,Dean Pool - Kingstone,2023-03-11T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
753039,Dean Pool - Kingstone,2023-03-11T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.36
753039,Dean Pool - Kingstone,2023-03-11T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.54
753039,Dean Pool - Kingstone,2023-03-11T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.52
753039,Dean Pool - Kingstone,2023-03-11T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.99
753039,Dean Pool - Kingstone,2023-03-11T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,41.2
753039,Dean Pool - Kingstone,2023-03-11T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,67.0
753039,Dean Pool - Kingstone,2023-03-11T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.6
753039,Dean Pool - Kingstone,2023-03-11T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.3
753039,Dean Pool - Kingstone,2023-03-11T19:20:00.000+00:00,transformer,,Temperature,C,13.0
753039,Dean Pool - Kingstone,2023-03-11T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
753039,Dean Pool - Kingstone,2023-03-11T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.2
753039,Dean Pool - Kingstone,2023-03-11T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
753039,Dean Pool - Kingstone,2023-03-11T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
753039,Dean Pool - Kingstone,2023-03-11T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
753039,Dean Pool - Kingstone,2023-03-11T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.16
753039,Dean Pool - Kingstone,2023-03-11T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
753039,Dean Pool - Kingstone,2023-03-11T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
753039,Dean Pool - Kingstone,2023-03-11T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
753039,Dean Pool - Kingstone,2023-03-11T19:20:00.000+00:00,busbar,,L3 Active Power,kW,24.19
753039,Dean Pool - Kingstone,2023-03-11T19:20:00.000+00:00,busbar,,L2 Active Power,kW,13.8
753039,Dean Pool - Kingstone,2023-03-11T19:20:00.000+00:00,busbar,,L1 Active Power,kW,13.88
753039,Dean Pool - Kingstone,2023-03-11T19:20:00.000+00:00,busbar,,N Current (RMS),A,58.9
753039,Dean Pool - Kingstone,2023-03-11T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.4
753039,Dean Pool - Kingstone,2023-03-11T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
753039,Dean Pool - Kingstone,2023-03-11T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
753039,Dean Pool - Kingstone,2023-03-11T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.15
753039,Dean Pool - Kingstone,2023-03-11T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
753039,Dean Pool - Kingstone,2023-03-11T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.98
753039,Dean Pool - Kingstone,2023-03-11T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.75
753039,Dean Pool - Kingstone,2023-03-11T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.03
753039,Dean Pool - Kingstone,2023-03-11T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.75
753039,Dean Pool - Kingstone,2023-03-11T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,21.8
753039,Dean Pool - Kingstone,2023-03-11T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.6
753039,Dean Pool - Kingstone,2023-03-11T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.3
753039,Dean Pool - Kingstone,2023-03-11T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.4
753039,Dean Pool - Kingstone,2023-03-11T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
753039,Dean Pool - Kingstone,2023-03-11T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
753039,Dean Pool - Kingstone,2023-03-11T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.34
753039,Dean Pool - Kingstone,2023-03-11T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.96
753039,Dean Pool - Kingstone,2023-03-11T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.34
753039,Dean Pool - Kingstone,2023-03-11T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.35
753039,Dean Pool - Kingstone,2023-03-11T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,44.0
753039,Dean Pool - Kingstone,2023-03-11T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,72.9
753039,Dean Pool - Kingstone,2023-03-11T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.2
753039,Dean Pool - Kingstone,2023-03-11T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.3
753039,Dean Pool - Kingstone,2023-03-11T19:10:00.000+00:00,transformer,,Temperature,C,12.9
753039,Dean Pool - Kingstone,2023-03-11T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
753039,Dean Pool - Kingstone,2023-03-11T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.4
753039,Dean Pool - Kingstone,2023-03-11T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
753039,Dean Pool - Kingstone,2023-03-11T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
753039,Dean Pool - Kingstone,2023-03-11T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
753039,Dean Pool - Kingstone,2023-03-11T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.44
753039,Dean Pool - Kingstone,2023-03-11T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
753039,Dean Pool - Kingstone,2023-03-11T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
