Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753039,Dean Pool - Kingstone,2023-03-11T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
753039,Dean Pool - Kingstone,2023-03-11T19:10:00.000+00:00,busbar,,L3 Active Power,kW,25.72
753039,Dean Pool - Kingstone,2023-03-11T19:10:00.000+00:00,busbar,,L2 Active Power,kW,14.38
753039,Dean Pool - Kingstone,2023-03-11T19:10:00.000+00:00,busbar,,L1 Active Power,kW,16.1
753039,Dean Pool - Kingstone,2023-03-11T19:10:00.000+00:00,busbar,,N Current (RMS),A,60.6
753039,Dean Pool - Kingstone,2023-03-11T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.9
753039,Dean Pool - Kingstone,2023-03-11T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.9
753039,Dean Pool - Kingstone,2023-03-11T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
753039,Dean Pool - Kingstone,2023-03-11T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.34
753039,Dean Pool - Kingstone,2023-03-11T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
753039,Dean Pool - Kingstone,2023-03-11T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.88
753039,Dean Pool - Kingstone,2023-03-11T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.94
753039,Dean Pool - Kingstone,2023-03-11T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.01
753039,Dean Pool - Kingstone,2023-03-11T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.77
753039,Dean Pool - Kingstone,2023-03-11T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,22.2
753039,Dean Pool - Kingstone,2023-03-11T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.3
753039,Dean Pool - Kingstone,2023-03-11T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.3
753039,Dean Pool - Kingstone,2023-03-11T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.2
753039,Dean Pool - Kingstone,2023-03-11T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.92
753039,Dean Pool - Kingstone,2023-03-11T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
753039,Dean Pool - Kingstone,2023-03-11T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.31
753039,Dean Pool - Kingstone,2023-03-11T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.17
753039,Dean Pool - Kingstone,2023-03-11T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.91
753039,Dean Pool - Kingstone,2023-03-11T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.19
753039,Dean Pool - Kingstone,2023-03-11T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,37.3
753039,Dean Pool - Kingstone,2023-03-11T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,72.2
753039,Dean Pool - Kingstone,2023-03-11T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.0
753039,Dean Pool - Kingstone,2023-03-11T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.7
753039,Dean Pool - Kingstone,2023-03-11T19:00:00.000+00:00,transformer,,Temperature,C,12.9
753039,Dean Pool - Kingstone,2023-03-11T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
753039,Dean Pool - Kingstone,2023-03-11T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
753039,Dean Pool - Kingstone,2023-03-11T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
753039,Dean Pool - Kingstone,2023-03-11T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
753039,Dean Pool - Kingstone,2023-03-11T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
753039,Dean Pool - Kingstone,2023-03-11T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
753039,Dean Pool - Kingstone,2023-03-11T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
753039,Dean Pool - Kingstone,2023-03-11T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
753039,Dean Pool - Kingstone,2023-03-11T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
753039,Dean Pool - Kingstone,2023-03-11T19:00:00.000+00:00,busbar,,L3 Active Power,kW,26.11
753039,Dean Pool - Kingstone,2023-03-11T19:00:00.000+00:00,busbar,,L2 Active Power,kW,16.92
753039,Dean Pool - Kingstone,2023-03-11T19:00:00.000+00:00,busbar,,L1 Active Power,kW,19.96
753039,Dean Pool - Kingstone,2023-03-11T19:00:00.000+00:00,busbar,,N Current (RMS),A,52.8
753039,Dean Pool - Kingstone,2023-03-11T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.9
753039,Dean Pool - Kingstone,2023-03-11T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
753039,Dean Pool - Kingstone,2023-03-11T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.3
753039,Dean Pool - Kingstone,2023-03-11T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.11
753039,Dean Pool - Kingstone,2023-03-11T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.64
753039,Dean Pool - Kingstone,2023-03-11T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.85
753039,Dean Pool - Kingstone,2023-03-11T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.27
753039,Dean Pool - Kingstone,2023-03-11T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.22
753039,Dean Pool - Kingstone,2023-03-11T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.47
753039,Dean Pool - Kingstone,2023-03-11T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,18.2
753039,Dean Pool - Kingstone,2023-03-11T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.3
753039,Dean Pool - Kingstone,2023-03-11T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.1
753039,Dean Pool - Kingstone,2023-03-11T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.6
753039,Dean Pool - Kingstone,2023-03-11T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
753039,Dean Pool - Kingstone,2023-03-11T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
753039,Dean Pool - Kingstone,2023-03-11T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.22
753039,Dean Pool - Kingstone,2023-03-11T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.62
753039,Dean Pool - Kingstone,2023-03-11T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.27
753039,Dean Pool - Kingstone,2023-03-11T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.14
753039,Dean Pool - Kingstone,2023-03-11T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,46.1
753039,Dean Pool - Kingstone,2023-03-11T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,86.2
753039,Dean Pool - Kingstone,2023-03-11T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.4
753039,Dean Pool - Kingstone,2023-03-11T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.5
753039,Dean Pool - Kingstone,2023-03-11T18:50:00.000+00:00,transformer,,Temperature,C,12.8
753039,Dean Pool - Kingstone,2023-03-11T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
753039,Dean Pool - Kingstone,2023-03-11T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
753039,Dean Pool - Kingstone,2023-03-11T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
753039,Dean Pool - Kingstone,2023-03-11T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
753039,Dean Pool - Kingstone,2023-03-11T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
753039,Dean Pool - Kingstone,2023-03-11T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
753039,Dean Pool - Kingstone,2023-03-11T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
753039,Dean Pool - Kingstone,2023-03-11T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
753039,Dean Pool - Kingstone,2023-03-11T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
753039,Dean Pool - Kingstone,2023-03-11T18:50:00.000+00:00,busbar,,L3 Active Power,kW,28.89
753039,Dean Pool - Kingstone,2023-03-11T18:50:00.000+00:00,busbar,,L2 Active Power,kW,19.49
753039,Dean Pool - Kingstone,2023-03-11T18:50:00.000+00:00,busbar,,L1 Active Power,kW,18.61
753039,Dean Pool - Kingstone,2023-03-11T18:50:00.000+00:00,busbar,,N Current (RMS),A,55.4
753039,Dean Pool - Kingstone,2023-03-11T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.8
753039,Dean Pool - Kingstone,2023-03-11T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
753039,Dean Pool - Kingstone,2023-03-11T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.5
753039,Dean Pool - Kingstone,2023-03-11T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
753039,Dean Pool - Kingstone,2023-03-11T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.23
753039,Dean Pool - Kingstone,2023-03-11T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.13
753039,Dean Pool - Kingstone,2023-03-11T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.51
753039,Dean Pool - Kingstone,2023-03-11T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.75
753039,Dean Pool - Kingstone,2023-03-11T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.97
753039,Dean Pool - Kingstone,2023-03-11T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,22.2
753039,Dean Pool - Kingstone,2023-03-11T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.2
753039,Dean Pool - Kingstone,2023-03-11T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.1
753039,Dean Pool - Kingstone,2023-03-11T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.9
753039,Dean Pool - Kingstone,2023-03-11T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
753039,Dean Pool - Kingstone,2023-03-11T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.08
753039,Dean Pool - Kingstone,2023-03-11T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.11
753039,Dean Pool - Kingstone,2023-03-11T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.28
753039,Dean Pool - Kingstone,2023-03-11T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.09
753039,Dean Pool - Kingstone,2023-03-11T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.11
753039,Dean Pool - Kingstone,2023-03-11T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,34.7
753039,Dean Pool - Kingstone,2023-03-11T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.9
753039,Dean Pool - Kingstone,2023-03-11T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.4
753039,Dean Pool - Kingstone,2023-03-11T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.3
753039,Dean Pool - Kingstone,2023-03-11T18:40:00.000+00:00,transformer,,Temperature,C,12.8
753039,Dean Pool - Kingstone,2023-03-11T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
753039,Dean Pool - Kingstone,2023-03-11T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
753039,Dean Pool - Kingstone,2023-03-11T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
753039,Dean Pool - Kingstone,2023-03-11T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
753039,Dean Pool - Kingstone,2023-03-11T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
753039,Dean Pool - Kingstone,2023-03-11T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
753039,Dean Pool - Kingstone,2023-03-11T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
753039,Dean Pool - Kingstone,2023-03-11T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
753039,Dean Pool - Kingstone,2023-03-11T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
753039,Dean Pool - Kingstone,2023-03-11T18:40:00.000+00:00,busbar,,L3 Active Power,kW,25.79
753039,Dean Pool - Kingstone,2023-03-11T18:40:00.000+00:00,busbar,,L2 Active Power,kW,20.84
753039,Dean Pool - Kingstone,2023-03-11T18:40:00.000+00:00,busbar,,L1 Active Power,kW,18.08
753039,Dean Pool - Kingstone,2023-03-11T18:40:00.000+00:00,busbar,,N Current (RMS),A,46.7
753039,Dean Pool - Kingstone,2023-03-11T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.4
753039,Dean Pool - Kingstone,2023-03-11T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
753039,Dean Pool - Kingstone,2023-03-11T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
753039,Dean Pool - Kingstone,2023-03-11T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.29
753039,Dean Pool - Kingstone,2023-03-11T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
753039,Dean Pool - Kingstone,2023-03-11T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.9
753039,Dean Pool - Kingstone,2023-03-11T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.42
753039,Dean Pool - Kingstone,2023-03-11T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.66
753039,Dean Pool - Kingstone,2023-03-11T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.51
753039,Dean Pool - Kingstone,2023-03-11T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,18.2
753039,Dean Pool - Kingstone,2023-03-11T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.2
753039,Dean Pool - Kingstone,2023-03-11T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.9
753039,Dean Pool - Kingstone,2023-03-11T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.5
753039,Dean Pool - Kingstone,2023-03-11T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
753039,Dean Pool - Kingstone,2023-03-11T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
753039,Dean Pool - Kingstone,2023-03-11T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.92
753039,Dean Pool - Kingstone,2023-03-11T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.55
753039,Dean Pool - Kingstone,2023-03-11T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.57
753039,Dean Pool - Kingstone,2023-03-11T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.78
753039,Dean Pool - Kingstone,2023-03-11T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,32.7
753039,Dean Pool - Kingstone,2023-03-11T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.6
753039,Dean Pool - Kingstone,2023-03-11T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.1
753039,Dean Pool - Kingstone,2023-03-11T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.6
753039,Dean Pool - Kingstone,2023-03-11T18:30:00.000+00:00,transformer,,Temperature,C,12.7
753039,Dean Pool - Kingstone,2023-03-11T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
753039,Dean Pool - Kingstone,2023-03-11T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
753039,Dean Pool - Kingstone,2023-03-11T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
753039,Dean Pool - Kingstone,2023-03-11T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
753039,Dean Pool - Kingstone,2023-03-11T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
753039,Dean Pool - Kingstone,2023-03-11T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
753039,Dean Pool - Kingstone,2023-03-11T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
753039,Dean Pool - Kingstone,2023-03-11T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
753039,Dean Pool - Kingstone,2023-03-11T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
753039,Dean Pool - Kingstone,2023-03-11T18:30:00.000+00:00,busbar,,L3 Active Power,kW,23.97
753039,Dean Pool - Kingstone,2023-03-11T18:30:00.000+00:00,busbar,,L2 Active Power,kW,22.24
753039,Dean Pool - Kingstone,2023-03-11T18:30:00.000+00:00,busbar,,L1 Active Power,kW,17.29
753039,Dean Pool - Kingstone,2023-03-11T18:30:00.000+00:00,busbar,,N Current (RMS),A,46.2
753039,Dean Pool - Kingstone,2023-03-11T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.3
753039,Dean Pool - Kingstone,2023-03-11T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.2
753039,Dean Pool - Kingstone,2023-03-11T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.9
753039,Dean Pool - Kingstone,2023-03-11T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.03
753039,Dean Pool - Kingstone,2023-03-11T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
753039,Dean Pool - Kingstone,2023-03-11T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.94
753039,Dean Pool - Kingstone,2023-03-11T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.08
753039,Dean Pool - Kingstone,2023-03-11T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.12
753039,Dean Pool - Kingstone,2023-03-11T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.69
753039,Dean Pool - Kingstone,2023-03-11T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,29.3
753039,Dean Pool - Kingstone,2023-03-11T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.5
753039,Dean Pool - Kingstone,2023-03-11T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.2
753039,Dean Pool - Kingstone,2023-03-11T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.8
753039,Dean Pool - Kingstone,2023-03-11T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
753039,Dean Pool - Kingstone,2023-03-11T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.32
753039,Dean Pool - Kingstone,2023-03-11T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.47
753039,Dean Pool - Kingstone,2023-03-11T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.38
753039,Dean Pool - Kingstone,2023-03-11T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.81
753039,Dean Pool - Kingstone,2023-03-11T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.94
753039,Dean Pool - Kingstone,2023-03-11T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,39.8
753039,Dean Pool - Kingstone,2023-03-11T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,69.6
753039,Dean Pool - Kingstone,2023-03-11T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,62.0
753039,Dean Pool - Kingstone,2023-03-11T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.7
753039,Dean Pool - Kingstone,2023-03-11T18:20:00.000+00:00,transformer,,Temperature,C,12.6
753039,Dean Pool - Kingstone,2023-03-11T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
753039,Dean Pool - Kingstone,2023-03-11T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
753039,Dean Pool - Kingstone,2023-03-11T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
753039,Dean Pool - Kingstone,2023-03-11T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
753039,Dean Pool - Kingstone,2023-03-11T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
753039,Dean Pool - Kingstone,2023-03-11T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
753039,Dean Pool - Kingstone,2023-03-11T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
753039,Dean Pool - Kingstone,2023-03-11T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
753039,Dean Pool - Kingstone,2023-03-11T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
753039,Dean Pool - Kingstone,2023-03-11T18:20:00.000+00:00,busbar,,L3 Active Power,kW,27.47
753039,Dean Pool - Kingstone,2023-03-11T18:20:00.000+00:00,busbar,,L2 Active Power,kW,19.93
753039,Dean Pool - Kingstone,2023-03-11T18:20:00.000+00:00,busbar,,L1 Active Power,kW,14.63
753039,Dean Pool - Kingstone,2023-03-11T18:20:00.000+00:00,busbar,,N Current (RMS),A,59.4
753039,Dean Pool - Kingstone,2023-03-11T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.7
753039,Dean Pool - Kingstone,2023-03-11T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
753039,Dean Pool - Kingstone,2023-03-11T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
753039,Dean Pool - Kingstone,2023-03-11T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.92
753039,Dean Pool - Kingstone,2023-03-11T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.33
753039,Dean Pool - Kingstone,2023-03-11T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.14
753039,Dean Pool - Kingstone,2023-03-11T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.39
753039,Dean Pool - Kingstone,2023-03-11T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.43
753039,Dean Pool - Kingstone,2023-03-11T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.68
753039,Dean Pool - Kingstone,2023-03-11T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,27.0
753039,Dean Pool - Kingstone,2023-03-11T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.0
753039,Dean Pool - Kingstone,2023-03-11T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.6
753039,Dean Pool - Kingstone,2023-03-11T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.6
753039,Dean Pool - Kingstone,2023-03-11T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
753039,Dean Pool - Kingstone,2023-03-11T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.68
753039,Dean Pool - Kingstone,2023-03-11T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.43
753039,Dean Pool - Kingstone,2023-03-11T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.51
753039,Dean Pool - Kingstone,2023-03-11T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.53
753039,Dean Pool - Kingstone,2023-03-11T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.09
753039,Dean Pool - Kingstone,2023-03-11T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,54.3
753039,Dean Pool - Kingstone,2023-03-11T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,95.1
753039,Dean Pool - Kingstone,2023-03-11T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.5
753039,Dean Pool - Kingstone,2023-03-11T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.6
753039,Dean Pool - Kingstone,2023-03-11T18:10:00.000+00:00,transformer,,Temperature,C,12.6
753039,Dean Pool - Kingstone,2023-03-11T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
753039,Dean Pool - Kingstone,2023-03-11T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.38
753039,Dean Pool - Kingstone,2023-03-11T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
753039,Dean Pool - Kingstone,2023-03-11T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
753039,Dean Pool - Kingstone,2023-03-11T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
753039,Dean Pool - Kingstone,2023-03-11T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.76
753039,Dean Pool - Kingstone,2023-03-11T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
753039,Dean Pool - Kingstone,2023-03-11T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
753039,Dean Pool - Kingstone,2023-03-11T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
753039,Dean Pool - Kingstone,2023-03-11T18:10:00.000+00:00,busbar,,L3 Active Power,kW,32.9
753039,Dean Pool - Kingstone,2023-03-11T18:10:00.000+00:00,busbar,,L2 Active Power,kW,16.96
753039,Dean Pool - Kingstone,2023-03-11T18:10:00.000+00:00,busbar,,L1 Active Power,kW,14.77
753039,Dean Pool - Kingstone,2023-03-11T18:10:00.000+00:00,busbar,,N Current (RMS),A,79.4
753039,Dean Pool - Kingstone,2023-03-11T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.7
753039,Dean Pool - Kingstone,2023-03-11T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
753039,Dean Pool - Kingstone,2023-03-11T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
753039,Dean Pool - Kingstone,2023-03-11T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.7
753039,Dean Pool - Kingstone,2023-03-11T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.13
753039,Dean Pool - Kingstone,2023-03-11T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.31
753039,Dean Pool - Kingstone,2023-03-11T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.95
753039,Dean Pool - Kingstone,2023-03-11T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.06
753039,Dean Pool - Kingstone,2023-03-11T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.12
753039,Dean Pool - Kingstone,2023-03-11T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,33.9
753039,Dean Pool - Kingstone,2023-03-11T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.1
753039,Dean Pool - Kingstone,2023-03-11T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,55.3
753039,Dean Pool - Kingstone,2023-03-11T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.8
753039,Dean Pool - Kingstone,2023-03-11T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
753039,Dean Pool - Kingstone,2023-03-11T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.11
753039,Dean Pool - Kingstone,2023-03-11T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.42
753039,Dean Pool - Kingstone,2023-03-11T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.71
753039,Dean Pool - Kingstone,2023-03-11T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.33
753039,Dean Pool - Kingstone,2023-03-11T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.56
753039,Dean Pool - Kingstone,2023-03-11T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,54.1
753039,Dean Pool - Kingstone,2023-03-11T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,92.4
753039,Dean Pool - Kingstone,2023-03-11T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.2
753039,Dean Pool - Kingstone,2023-03-11T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.3
753039,Dean Pool - Kingstone,2023-03-11T18:00:00.000+00:00,transformer,,Temperature,C,12.5
753039,Dean Pool - Kingstone,2023-03-11T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
753039,Dean Pool - Kingstone,2023-03-11T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.4
753039,Dean Pool - Kingstone,2023-03-11T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
753039,Dean Pool - Kingstone,2023-03-11T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
753039,Dean Pool - Kingstone,2023-03-11T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
753039,Dean Pool - Kingstone,2023-03-11T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.07
753039,Dean Pool - Kingstone,2023-03-11T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
753039,Dean Pool - Kingstone,2023-03-11T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
753039,Dean Pool - Kingstone,2023-03-11T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
753039,Dean Pool - Kingstone,2023-03-11T18:00:00.000+00:00,busbar,,L3 Active Power,kW,30.67
753039,Dean Pool - Kingstone,2023-03-11T18:00:00.000+00:00,busbar,,L2 Active Power,kW,24.38
753039,Dean Pool - Kingstone,2023-03-11T18:00:00.000+00:00,busbar,,L1 Active Power,kW,13.67
753039,Dean Pool - Kingstone,2023-03-11T18:00:00.000+00:00,busbar,,N Current (RMS),A,75.2
753039,Dean Pool - Kingstone,2023-03-11T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.0
753039,Dean Pool - Kingstone,2023-03-11T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.4
753039,Dean Pool - Kingstone,2023-03-11T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.7
753039,Dean Pool - Kingstone,2023-03-11T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.98
753039,Dean Pool - Kingstone,2023-03-11T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
753039,Dean Pool - Kingstone,2023-03-11T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.58
753039,Dean Pool - Kingstone,2023-03-11T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.67
753039,Dean Pool - Kingstone,2023-03-11T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.09
753039,Dean Pool - Kingstone,2023-03-11T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.77
753039,Dean Pool - Kingstone,2023-03-11T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,39.4
753039,Dean Pool - Kingstone,2023-03-11T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.0
753039,Dean Pool - Kingstone,2023-03-11T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,55.0
753039,Dean Pool - Kingstone,2023-03-11T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.6
753039,Dean Pool - Kingstone,2023-03-11T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
753039,Dean Pool - Kingstone,2023-03-11T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
753039,Dean Pool - Kingstone,2023-03-11T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.68
753039,Dean Pool - Kingstone,2023-03-11T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.69
753039,Dean Pool - Kingstone,2023-03-11T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.25
753039,Dean Pool - Kingstone,2023-03-11T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.66
753039,Dean Pool - Kingstone,2023-03-11T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,31.7
753039,Dean Pool - Kingstone,2023-03-11T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,70.8
753039,Dean Pool - Kingstone,2023-03-11T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.8
753039,Dean Pool - Kingstone,2023-03-11T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.7
753039,Dean Pool - Kingstone,2023-03-11T17:50:00.000+00:00,transformer,,Temperature,C,12.5
753039,Dean Pool - Kingstone,2023-03-11T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
753039,Dean Pool - Kingstone,2023-03-11T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.22
753039,Dean Pool - Kingstone,2023-03-11T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
753039,Dean Pool - Kingstone,2023-03-11T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
753039,Dean Pool - Kingstone,2023-03-11T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
753039,Dean Pool - Kingstone,2023-03-11T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
753039,Dean Pool - Kingstone,2023-03-11T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
753039,Dean Pool - Kingstone,2023-03-11T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
753039,Dean Pool - Kingstone,2023-03-11T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
753039,Dean Pool - Kingstone,2023-03-11T17:50:00.000+00:00,busbar,,L3 Active Power,kW,28.36
753039,Dean Pool - Kingstone,2023-03-11T17:50:00.000+00:00,busbar,,L2 Active Power,kW,26.35
753039,Dean Pool - Kingstone,2023-03-11T17:50:00.000+00:00,busbar,,L1 Active Power,kW,15.43
753039,Dean Pool - Kingstone,2023-03-11T17:50:00.000+00:00,busbar,,N Current (RMS),A,63.3
753039,Dean Pool - Kingstone,2023-03-11T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.1
753039,Dean Pool - Kingstone,2023-03-11T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.1
753039,Dean Pool - Kingstone,2023-03-11T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.9
753039,Dean Pool - Kingstone,2023-03-11T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.54
753039,Dean Pool - Kingstone,2023-03-11T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
753039,Dean Pool - Kingstone,2023-03-11T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.64
753039,Dean Pool - Kingstone,2023-03-11T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.24
753039,Dean Pool - Kingstone,2023-03-11T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.72
753039,Dean Pool - Kingstone,2023-03-11T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.36
753039,Dean Pool - Kingstone,2023-03-11T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,37.6
753039,Dean Pool - Kingstone,2023-03-11T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.3
753039,Dean Pool - Kingstone,2023-03-11T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.0
753039,Dean Pool - Kingstone,2023-03-11T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.0
753039,Dean Pool - Kingstone,2023-03-11T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.86
753039,Dean Pool - Kingstone,2023-03-11T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
753039,Dean Pool - Kingstone,2023-03-11T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.26
753039,Dean Pool - Kingstone,2023-03-11T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.88
753039,Dean Pool - Kingstone,2023-03-11T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.26
753039,Dean Pool - Kingstone,2023-03-11T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.87
753039,Dean Pool - Kingstone,2023-03-11T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,29.7
753039,Dean Pool - Kingstone,2023-03-11T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.8
753039,Dean Pool - Kingstone,2023-03-11T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.0
753039,Dean Pool - Kingstone,2023-03-11T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.2
753039,Dean Pool - Kingstone,2023-03-11T17:40:00.000+00:00,transformer,,Temperature,C,12.5
753039,Dean Pool - Kingstone,2023-03-11T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
753039,Dean Pool - Kingstone,2023-03-11T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.57
753039,Dean Pool - Kingstone,2023-03-11T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
753039,Dean Pool - Kingstone,2023-03-11T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
753039,Dean Pool - Kingstone,2023-03-11T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
753039,Dean Pool - Kingstone,2023-03-11T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.64
753039,Dean Pool - Kingstone,2023-03-11T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
753039,Dean Pool - Kingstone,2023-03-11T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
753039,Dean Pool - Kingstone,2023-03-11T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
753039,Dean Pool - Kingstone,2023-03-11T17:40:00.000+00:00,busbar,,L3 Active Power,kW,25.12
753039,Dean Pool - Kingstone,2023-03-11T17:40:00.000+00:00,busbar,,L2 Active Power,kW,21.99
753039,Dean Pool - Kingstone,2023-03-11T17:40:00.000+00:00,busbar,,L1 Active Power,kW,16.23
753039,Dean Pool - Kingstone,2023-03-11T17:40:00.000+00:00,busbar,,N Current (RMS),A,54.9
753039,Dean Pool - Kingstone,2023-03-11T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.2
753039,Dean Pool - Kingstone,2023-03-11T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.3
753039,Dean Pool - Kingstone,2023-03-11T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.1
753039,Dean Pool - Kingstone,2023-03-11T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.65
753039,Dean Pool - Kingstone,2023-03-11T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
753039,Dean Pool - Kingstone,2023-03-11T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.55
753039,Dean Pool - Kingstone,2023-03-11T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.74
753039,Dean Pool - Kingstone,2023-03-11T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.01
753039,Dean Pool - Kingstone,2023-03-11T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.14
753039,Dean Pool - Kingstone,2023-03-11T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,34.5
753039,Dean Pool - Kingstone,2023-03-11T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.3
753039,Dean Pool - Kingstone,2023-03-11T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.0
753039,Dean Pool - Kingstone,2023-03-11T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.5
753039,Dean Pool - Kingstone,2023-03-11T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.77
753039,Dean Pool - Kingstone,2023-03-11T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
753039,Dean Pool - Kingstone,2023-03-11T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.54
753039,Dean Pool - Kingstone,2023-03-11T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.54
753039,Dean Pool - Kingstone,2023-03-11T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.72
753039,Dean Pool - Kingstone,2023-03-11T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.76
753039,Dean Pool - Kingstone,2023-03-11T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,29.5
753039,Dean Pool - Kingstone,2023-03-11T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.9
753039,Dean Pool - Kingstone,2023-03-11T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.4
753039,Dean Pool - Kingstone,2023-03-11T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,64.0
753039,Dean Pool - Kingstone,2023-03-11T17:30:00.000+00:00,transformer,,Temperature,C,12.4
753039,Dean Pool - Kingstone,2023-03-11T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
753039,Dean Pool - Kingstone,2023-03-11T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
753039,Dean Pool - Kingstone,2023-03-11T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
753039,Dean Pool - Kingstone,2023-03-11T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
753039,Dean Pool - Kingstone,2023-03-11T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
753039,Dean Pool - Kingstone,2023-03-11T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.61
753039,Dean Pool - Kingstone,2023-03-11T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
753039,Dean Pool - Kingstone,2023-03-11T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
753039,Dean Pool - Kingstone,2023-03-11T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
753039,Dean Pool - Kingstone,2023-03-11T17:30:00.000+00:00,busbar,,L3 Active Power,kW,23.28
753039,Dean Pool - Kingstone,2023-03-11T17:30:00.000+00:00,busbar,,L2 Active Power,kW,22.73
753039,Dean Pool - Kingstone,2023-03-11T17:30:00.000+00:00,busbar,,L1 Active Power,kW,19.91
753039,Dean Pool - Kingstone,2023-03-11T17:30:00.000+00:00,busbar,,N Current (RMS),A,46.0
753039,Dean Pool - Kingstone,2023-03-11T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
753039,Dean Pool - Kingstone,2023-03-11T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.5
753039,Dean Pool - Kingstone,2023-03-11T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.6
753039,Dean Pool - Kingstone,2023-03-11T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.44
753039,Dean Pool - Kingstone,2023-03-11T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
753039,Dean Pool - Kingstone,2023-03-11T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.56
753039,Dean Pool - Kingstone,2023-03-11T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.43
753039,Dean Pool - Kingstone,2023-03-11T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.13
753039,Dean Pool - Kingstone,2023-03-11T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.09
753039,Dean Pool - Kingstone,2023-03-11T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,42.5
753039,Dean Pool - Kingstone,2023-03-11T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.7
753039,Dean Pool - Kingstone,2023-03-11T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.3
753039,Dean Pool - Kingstone,2023-03-11T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.6
753039,Dean Pool - Kingstone,2023-03-11T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
753039,Dean Pool - Kingstone,2023-03-11T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
753039,Dean Pool - Kingstone,2023-03-11T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.1
753039,Dean Pool - Kingstone,2023-03-11T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.69
753039,Dean Pool - Kingstone,2023-03-11T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.37
753039,Dean Pool - Kingstone,2023-03-11T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.97
753039,Dean Pool - Kingstone,2023-03-11T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,25.5
753039,Dean Pool - Kingstone,2023-03-11T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.6
753039,Dean Pool - Kingstone,2023-03-11T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.7
753039,Dean Pool - Kingstone,2023-03-11T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.4
753039,Dean Pool - Kingstone,2023-03-11T17:20:00.000+00:00,transformer,,Temperature,C,12.4
753039,Dean Pool - Kingstone,2023-03-11T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
753039,Dean Pool - Kingstone,2023-03-11T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
753039,Dean Pool - Kingstone,2023-03-11T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
753039,Dean Pool - Kingstone,2023-03-11T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
753039,Dean Pool - Kingstone,2023-03-11T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
753039,Dean Pool - Kingstone,2023-03-11T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
753039,Dean Pool - Kingstone,2023-03-11T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
753039,Dean Pool - Kingstone,2023-03-11T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
753039,Dean Pool - Kingstone,2023-03-11T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
753039,Dean Pool - Kingstone,2023-03-11T17:20:00.000+00:00,busbar,,L3 Active Power,kW,21.12
753039,Dean Pool - Kingstone,2023-03-11T17:20:00.000+00:00,busbar,,L2 Active Power,kW,19.5
753039,Dean Pool - Kingstone,2023-03-11T17:20:00.000+00:00,busbar,,L1 Active Power,kW,14.06
753039,Dean Pool - Kingstone,2023-03-11T17:20:00.000+00:00,busbar,,N Current (RMS),A,48.2
753039,Dean Pool - Kingstone,2023-03-11T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.9
753039,Dean Pool - Kingstone,2023-03-11T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
753039,Dean Pool - Kingstone,2023-03-11T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.9
753039,Dean Pool - Kingstone,2023-03-11T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.13
753039,Dean Pool - Kingstone,2023-03-11T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
753039,Dean Pool - Kingstone,2023-03-11T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.47
753039,Dean Pool - Kingstone,2023-03-11T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.65
753039,Dean Pool - Kingstone,2023-03-11T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.32
753039,Dean Pool - Kingstone,2023-03-11T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.31
753039,Dean Pool - Kingstone,2023-03-11T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,36.6
753039,Dean Pool - Kingstone,2023-03-11T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.2
753039,Dean Pool - Kingstone,2023-03-11T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.6
753039,Dean Pool - Kingstone,2023-03-11T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.1
753039,Dean Pool - Kingstone,2023-03-11T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.14
753039,Dean Pool - Kingstone,2023-03-11T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.19
753039,Dean Pool - Kingstone,2023-03-11T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.76
753039,Dean Pool - Kingstone,2023-03-11T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.09
753039,Dean Pool - Kingstone,2023-03-11T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.3
753039,Dean Pool - Kingstone,2023-03-11T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.04
753039,Dean Pool - Kingstone,2023-03-11T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,26.0
753039,Dean Pool - Kingstone,2023-03-11T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.7
753039,Dean Pool - Kingstone,2023-03-11T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.9
753039,Dean Pool - Kingstone,2023-03-11T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.9
753039,Dean Pool - Kingstone,2023-03-11T17:10:00.000+00:00,transformer,,Temperature,C,12.4
753039,Dean Pool - Kingstone,2023-03-11T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
753039,Dean Pool - Kingstone,2023-03-11T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
753039,Dean Pool - Kingstone,2023-03-11T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
753039,Dean Pool - Kingstone,2023-03-11T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
753039,Dean Pool - Kingstone,2023-03-11T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
753039,Dean Pool - Kingstone,2023-03-11T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
753039,Dean Pool - Kingstone,2023-03-11T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
753039,Dean Pool - Kingstone,2023-03-11T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
753039,Dean Pool - Kingstone,2023-03-11T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
753039,Dean Pool - Kingstone,2023-03-11T17:10:00.000+00:00,busbar,,L3 Active Power,kW,21.74
753039,Dean Pool - Kingstone,2023-03-11T17:10:00.000+00:00,busbar,,L2 Active Power,kW,17.63
753039,Dean Pool - Kingstone,2023-03-11T17:10:00.000+00:00,busbar,,L1 Active Power,kW,12.35
753039,Dean Pool - Kingstone,2023-03-11T17:10:00.000+00:00,busbar,,N Current (RMS),A,55.8
753039,Dean Pool - Kingstone,2023-03-11T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.4
753039,Dean Pool - Kingstone,2023-03-11T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
753039,Dean Pool - Kingstone,2023-03-11T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
753039,Dean Pool - Kingstone,2023-03-11T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.09
753039,Dean Pool - Kingstone,2023-03-11T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
753039,Dean Pool - Kingstone,2023-03-11T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.3
753039,Dean Pool - Kingstone,2023-03-11T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.98
753039,Dean Pool - Kingstone,2023-03-11T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.86
753039,Dean Pool - Kingstone,2023-03-11T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.06
753039,Dean Pool - Kingstone,2023-03-11T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,23.9
753039,Dean Pool - Kingstone,2023-03-11T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.4
753039,Dean Pool - Kingstone,2023-03-11T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.8
753039,Dean Pool - Kingstone,2023-03-11T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.0
753039,Dean Pool - Kingstone,2023-03-11T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
753039,Dean Pool - Kingstone,2023-03-11T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.37
753039,Dean Pool - Kingstone,2023-03-11T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.38
753039,Dean Pool - Kingstone,2023-03-11T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.99
753039,Dean Pool - Kingstone,2023-03-11T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.4
753039,Dean Pool - Kingstone,2023-03-11T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.45
753039,Dean Pool - Kingstone,2023-03-11T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,30.3
753039,Dean Pool - Kingstone,2023-03-11T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.5
753039,Dean Pool - Kingstone,2023-03-11T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.4
753039,Dean Pool - Kingstone,2023-03-11T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.1
753039,Dean Pool - Kingstone,2023-03-11T17:00:00.000+00:00,transformer,,Temperature,C,12.4
753039,Dean Pool - Kingstone,2023-03-11T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
753039,Dean Pool - Kingstone,2023-03-11T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
753039,Dean Pool - Kingstone,2023-03-11T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
753039,Dean Pool - Kingstone,2023-03-11T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
753039,Dean Pool - Kingstone,2023-03-11T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
753039,Dean Pool - Kingstone,2023-03-11T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
753039,Dean Pool - Kingstone,2023-03-11T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
753039,Dean Pool - Kingstone,2023-03-11T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
753039,Dean Pool - Kingstone,2023-03-11T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
753039,Dean Pool - Kingstone,2023-03-11T17:00:00.000+00:00,busbar,,L3 Active Power,kW,20.97
753039,Dean Pool - Kingstone,2023-03-11T17:00:00.000+00:00,busbar,,L2 Active Power,kW,12.26
753039,Dean Pool - Kingstone,2023-03-11T17:00:00.000+00:00,busbar,,L1 Active Power,kW,16.51
753039,Dean Pool - Kingstone,2023-03-11T17:00:00.000+00:00,busbar,,N Current (RMS),A,50.7
753039,Dean Pool - Kingstone,2023-03-11T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
753039,Dean Pool - Kingstone,2023-03-11T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
753039,Dean Pool - Kingstone,2023-03-11T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
753039,Dean Pool - Kingstone,2023-03-11T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.91
753039,Dean Pool - Kingstone,2023-03-11T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
753039,Dean Pool - Kingstone,2023-03-11T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.37
753039,Dean Pool - Kingstone,2023-03-11T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.6
753039,Dean Pool - Kingstone,2023-03-11T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.65
753039,Dean Pool - Kingstone,2023-03-11T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.16
753039,Dean Pool - Kingstone,2023-03-11T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,25.4
753039,Dean Pool - Kingstone,2023-03-11T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.9
753039,Dean Pool - Kingstone,2023-03-11T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.8
753039,Dean Pool - Kingstone,2023-03-11T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.2
753039,Dean Pool - Kingstone,2023-03-11T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
753039,Dean Pool - Kingstone,2023-03-11T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
753039,Dean Pool - Kingstone,2023-03-11T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.01
753039,Dean Pool - Kingstone,2023-03-11T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.4
753039,Dean Pool - Kingstone,2023-03-11T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.63
753039,Dean Pool - Kingstone,2023-03-11T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.81
