Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753039,Dean Pool - Kingstone,2023-03-11T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,25.0
753039,Dean Pool - Kingstone,2023-03-11T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.7
753039,Dean Pool - Kingstone,2023-03-11T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.9
753039,Dean Pool - Kingstone,2023-03-11T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.1
753039,Dean Pool - Kingstone,2023-03-11T16:50:00.000+00:00,transformer,,Temperature,C,12.3
753039,Dean Pool - Kingstone,2023-03-11T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
753039,Dean Pool - Kingstone,2023-03-11T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
753039,Dean Pool - Kingstone,2023-03-11T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
753039,Dean Pool - Kingstone,2023-03-11T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
753039,Dean Pool - Kingstone,2023-03-11T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
753039,Dean Pool - Kingstone,2023-03-11T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
753039,Dean Pool - Kingstone,2023-03-11T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
753039,Dean Pool - Kingstone,2023-03-11T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
753039,Dean Pool - Kingstone,2023-03-11T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
753039,Dean Pool - Kingstone,2023-03-11T16:50:00.000+00:00,busbar,,L3 Active Power,kW,18.0
753039,Dean Pool - Kingstone,2023-03-11T16:50:00.000+00:00,busbar,,L2 Active Power,kW,14.28
753039,Dean Pool - Kingstone,2023-03-11T16:50:00.000+00:00,busbar,,L1 Active Power,kW,17.97
753039,Dean Pool - Kingstone,2023-03-11T16:50:00.000+00:00,busbar,,N Current (RMS),A,39.9
753039,Dean Pool - Kingstone,2023-03-11T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.9
753039,Dean Pool - Kingstone,2023-03-11T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
753039,Dean Pool - Kingstone,2023-03-11T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
753039,Dean Pool - Kingstone,2023-03-11T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.81
753039,Dean Pool - Kingstone,2023-03-11T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
753039,Dean Pool - Kingstone,2023-03-11T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.25
753039,Dean Pool - Kingstone,2023-03-11T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.3
753039,Dean Pool - Kingstone,2023-03-11T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.39
753039,Dean Pool - Kingstone,2023-03-11T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.31
753039,Dean Pool - Kingstone,2023-03-11T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,32.0
753039,Dean Pool - Kingstone,2023-03-11T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.9
753039,Dean Pool - Kingstone,2023-03-11T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.6
753039,Dean Pool - Kingstone,2023-03-11T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.8
753039,Dean Pool - Kingstone,2023-03-11T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
753039,Dean Pool - Kingstone,2023-03-11T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
753039,Dean Pool - Kingstone,2023-03-11T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.62
753039,Dean Pool - Kingstone,2023-03-11T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.04
753039,Dean Pool - Kingstone,2023-03-11T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.02
753039,Dean Pool - Kingstone,2023-03-11T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.01
753039,Dean Pool - Kingstone,2023-03-11T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,23.7
753039,Dean Pool - Kingstone,2023-03-11T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.2
753039,Dean Pool - Kingstone,2023-03-11T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.6
753039,Dean Pool - Kingstone,2023-03-11T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.2
753039,Dean Pool - Kingstone,2023-03-11T16:40:00.000+00:00,transformer,,Temperature,C,12.3
753039,Dean Pool - Kingstone,2023-03-11T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
753039,Dean Pool - Kingstone,2023-03-11T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
753039,Dean Pool - Kingstone,2023-03-11T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
753039,Dean Pool - Kingstone,2023-03-11T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
753039,Dean Pool - Kingstone,2023-03-11T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
753039,Dean Pool - Kingstone,2023-03-11T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
753039,Dean Pool - Kingstone,2023-03-11T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
753039,Dean Pool - Kingstone,2023-03-11T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
753039,Dean Pool - Kingstone,2023-03-11T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
753039,Dean Pool - Kingstone,2023-03-11T16:40:00.000+00:00,busbar,,L3 Active Power,kW,20.34
753039,Dean Pool - Kingstone,2023-03-11T16:40:00.000+00:00,busbar,,L2 Active Power,kW,15.41
753039,Dean Pool - Kingstone,2023-03-11T16:40:00.000+00:00,busbar,,L1 Active Power,kW,17.33
753039,Dean Pool - Kingstone,2023-03-11T16:40:00.000+00:00,busbar,,N Current (RMS),A,43.8
753039,Dean Pool - Kingstone,2023-03-11T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
753039,Dean Pool - Kingstone,2023-03-11T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
753039,Dean Pool - Kingstone,2023-03-11T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.3
753039,Dean Pool - Kingstone,2023-03-11T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
753039,Dean Pool - Kingstone,2023-03-11T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
753039,Dean Pool - Kingstone,2023-03-11T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.43
753039,Dean Pool - Kingstone,2023-03-11T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.92
753039,Dean Pool - Kingstone,2023-03-11T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.65
753039,Dean Pool - Kingstone,2023-03-11T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.07
753039,Dean Pool - Kingstone,2023-03-11T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,33.8
753039,Dean Pool - Kingstone,2023-03-11T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.1
753039,Dean Pool - Kingstone,2023-03-11T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.2
753039,Dean Pool - Kingstone,2023-03-11T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.7
753039,Dean Pool - Kingstone,2023-03-11T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
753039,Dean Pool - Kingstone,2023-03-11T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
753039,Dean Pool - Kingstone,2023-03-11T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.23
753039,Dean Pool - Kingstone,2023-03-11T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.19
753039,Dean Pool - Kingstone,2023-03-11T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.8
753039,Dean Pool - Kingstone,2023-03-11T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.66
753039,Dean Pool - Kingstone,2023-03-11T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,23.5
753039,Dean Pool - Kingstone,2023-03-11T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.0
753039,Dean Pool - Kingstone,2023-03-11T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.5
753039,Dean Pool - Kingstone,2023-03-11T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.8
753039,Dean Pool - Kingstone,2023-03-11T16:30:00.000+00:00,transformer,,Temperature,C,12.3
753039,Dean Pool - Kingstone,2023-03-11T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
753039,Dean Pool - Kingstone,2023-03-11T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
753039,Dean Pool - Kingstone,2023-03-11T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
753039,Dean Pool - Kingstone,2023-03-11T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
753039,Dean Pool - Kingstone,2023-03-11T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
753039,Dean Pool - Kingstone,2023-03-11T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
753039,Dean Pool - Kingstone,2023-03-11T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
753039,Dean Pool - Kingstone,2023-03-11T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
753039,Dean Pool - Kingstone,2023-03-11T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
753039,Dean Pool - Kingstone,2023-03-11T16:30:00.000+00:00,busbar,,L3 Active Power,kW,19.11
753039,Dean Pool - Kingstone,2023-03-11T16:30:00.000+00:00,busbar,,L2 Active Power,kW,13.45
753039,Dean Pool - Kingstone,2023-03-11T16:30:00.000+00:00,busbar,,L1 Active Power,kW,12.73
753039,Dean Pool - Kingstone,2023-03-11T16:30:00.000+00:00,busbar,,N Current (RMS),A,48.7
753039,Dean Pool - Kingstone,2023-03-11T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.5
753039,Dean Pool - Kingstone,2023-03-11T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.9
753039,Dean Pool - Kingstone,2023-03-11T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.5
753039,Dean Pool - Kingstone,2023-03-11T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
753039,Dean Pool - Kingstone,2023-03-11T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.85
753039,Dean Pool - Kingstone,2023-03-11T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.28
753039,Dean Pool - Kingstone,2023-03-11T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.82
753039,Dean Pool - Kingstone,2023-03-11T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.37
753039,Dean Pool - Kingstone,2023-03-11T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.43
753039,Dean Pool - Kingstone,2023-03-11T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,22.5
753039,Dean Pool - Kingstone,2023-03-11T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.5
753039,Dean Pool - Kingstone,2023-03-11T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.6
753039,Dean Pool - Kingstone,2023-03-11T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.8
753039,Dean Pool - Kingstone,2023-03-11T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.7
753039,Dean Pool - Kingstone,2023-03-11T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
753039,Dean Pool - Kingstone,2023-03-11T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.43
753039,Dean Pool - Kingstone,2023-03-11T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.46
753039,Dean Pool - Kingstone,2023-03-11T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.63
753039,Dean Pool - Kingstone,2023-03-11T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.17
753039,Dean Pool - Kingstone,2023-03-11T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,22.0
753039,Dean Pool - Kingstone,2023-03-11T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.7
753039,Dean Pool - Kingstone,2023-03-11T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.5
753039,Dean Pool - Kingstone,2023-03-11T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.7
753039,Dean Pool - Kingstone,2023-03-11T16:20:00.000+00:00,transformer,,Temperature,C,12.3
753039,Dean Pool - Kingstone,2023-03-11T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
753039,Dean Pool - Kingstone,2023-03-11T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
753039,Dean Pool - Kingstone,2023-03-11T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
753039,Dean Pool - Kingstone,2023-03-11T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
753039,Dean Pool - Kingstone,2023-03-11T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
753039,Dean Pool - Kingstone,2023-03-11T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
753039,Dean Pool - Kingstone,2023-03-11T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
753039,Dean Pool - Kingstone,2023-03-11T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
753039,Dean Pool - Kingstone,2023-03-11T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
753039,Dean Pool - Kingstone,2023-03-11T16:20:00.000+00:00,busbar,,L3 Active Power,kW,15.28
753039,Dean Pool - Kingstone,2023-03-11T16:20:00.000+00:00,busbar,,L2 Active Power,kW,12.0
753039,Dean Pool - Kingstone,2023-03-11T16:20:00.000+00:00,busbar,,L1 Active Power,kW,12.6
753039,Dean Pool - Kingstone,2023-03-11T16:20:00.000+00:00,busbar,,N Current (RMS),A,40.0
753039,Dean Pool - Kingstone,2023-03-11T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.9
753039,Dean Pool - Kingstone,2023-03-11T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.7
753039,Dean Pool - Kingstone,2023-03-11T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
753039,Dean Pool - Kingstone,2023-03-11T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.8
753039,Dean Pool - Kingstone,2023-03-11T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
753039,Dean Pool - Kingstone,2023-03-11T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.3
753039,Dean Pool - Kingstone,2023-03-11T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.61
753039,Dean Pool - Kingstone,2023-03-11T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.0
753039,Dean Pool - Kingstone,2023-03-11T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.4
753039,Dean Pool - Kingstone,2023-03-11T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,19.1
753039,Dean Pool - Kingstone,2023-03-11T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.9
753039,Dean Pool - Kingstone,2023-03-11T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.1
753039,Dean Pool - Kingstone,2023-03-11T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.9
753039,Dean Pool - Kingstone,2023-03-11T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
753039,Dean Pool - Kingstone,2023-03-11T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
753039,Dean Pool - Kingstone,2023-03-11T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.43
753039,Dean Pool - Kingstone,2023-03-11T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.51
753039,Dean Pool - Kingstone,2023-03-11T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.92
753039,Dean Pool - Kingstone,2023-03-11T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.09
753039,Dean Pool - Kingstone,2023-03-11T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,29.7
753039,Dean Pool - Kingstone,2023-03-11T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.8
753039,Dean Pool - Kingstone,2023-03-11T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.9
753039,Dean Pool - Kingstone,2023-03-11T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.5
753039,Dean Pool - Kingstone,2023-03-11T16:10:00.000+00:00,transformer,,Temperature,C,12.3
753039,Dean Pool - Kingstone,2023-03-11T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
753039,Dean Pool - Kingstone,2023-03-11T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
753039,Dean Pool - Kingstone,2023-03-11T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
753039,Dean Pool - Kingstone,2023-03-11T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
753039,Dean Pool - Kingstone,2023-03-11T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
753039,Dean Pool - Kingstone,2023-03-11T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
753039,Dean Pool - Kingstone,2023-03-11T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
753039,Dean Pool - Kingstone,2023-03-11T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
753039,Dean Pool - Kingstone,2023-03-11T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
753039,Dean Pool - Kingstone,2023-03-11T16:10:00.000+00:00,busbar,,L3 Active Power,kW,15.12
753039,Dean Pool - Kingstone,2023-03-11T16:10:00.000+00:00,busbar,,L2 Active Power,kW,8.92
753039,Dean Pool - Kingstone,2023-03-11T16:10:00.000+00:00,busbar,,L1 Active Power,kW,14.49
753039,Dean Pool - Kingstone,2023-03-11T16:10:00.000+00:00,busbar,,N Current (RMS),A,44.9
753039,Dean Pool - Kingstone,2023-03-11T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.9
753039,Dean Pool - Kingstone,2023-03-11T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
753039,Dean Pool - Kingstone,2023-03-11T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
753039,Dean Pool - Kingstone,2023-03-11T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.89
753039,Dean Pool - Kingstone,2023-03-11T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.69
753039,Dean Pool - Kingstone,2023-03-11T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.46
753039,Dean Pool - Kingstone,2023-03-11T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.84
753039,Dean Pool - Kingstone,2023-03-11T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.44
753039,Dean Pool - Kingstone,2023-03-11T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.24
753039,Dean Pool - Kingstone,2023-03-11T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,19.9
753039,Dean Pool - Kingstone,2023-03-11T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.0
753039,Dean Pool - Kingstone,2023-03-11T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.7
753039,Dean Pool - Kingstone,2023-03-11T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.0
753039,Dean Pool - Kingstone,2023-03-11T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
753039,Dean Pool - Kingstone,2023-03-11T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
753039,Dean Pool - Kingstone,2023-03-11T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.38
753039,Dean Pool - Kingstone,2023-03-11T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.23
753039,Dean Pool - Kingstone,2023-03-11T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.19
753039,Dean Pool - Kingstone,2023-03-11T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.34
753039,Dean Pool - Kingstone,2023-03-11T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,29.5
753039,Dean Pool - Kingstone,2023-03-11T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.3
753039,Dean Pool - Kingstone,2023-03-11T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.6
753039,Dean Pool - Kingstone,2023-03-11T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.2
753039,Dean Pool - Kingstone,2023-03-11T16:00:00.000+00:00,transformer,,Temperature,C,12.3
753039,Dean Pool - Kingstone,2023-03-11T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
753039,Dean Pool - Kingstone,2023-03-11T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
753039,Dean Pool - Kingstone,2023-03-11T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
753039,Dean Pool - Kingstone,2023-03-11T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
753039,Dean Pool - Kingstone,2023-03-11T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
753039,Dean Pool - Kingstone,2023-03-11T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
753039,Dean Pool - Kingstone,2023-03-11T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
753039,Dean Pool - Kingstone,2023-03-11T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
753039,Dean Pool - Kingstone,2023-03-11T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
753039,Dean Pool - Kingstone,2023-03-11T16:00:00.000+00:00,busbar,,L3 Active Power,kW,16.07
753039,Dean Pool - Kingstone,2023-03-11T16:00:00.000+00:00,busbar,,L2 Active Power,kW,7.64
753039,Dean Pool - Kingstone,2023-03-11T16:00:00.000+00:00,busbar,,L1 Active Power,kW,11.57
753039,Dean Pool - Kingstone,2023-03-11T16:00:00.000+00:00,busbar,,N Current (RMS),A,47.6
753039,Dean Pool - Kingstone,2023-03-11T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.1
753039,Dean Pool - Kingstone,2023-03-11T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
753039,Dean Pool - Kingstone,2023-03-11T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
753039,Dean Pool - Kingstone,2023-03-11T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.89
753039,Dean Pool - Kingstone,2023-03-11T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.7
753039,Dean Pool - Kingstone,2023-03-11T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.38
753039,Dean Pool - Kingstone,2023-03-11T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.21
753039,Dean Pool - Kingstone,2023-03-11T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.87
753039,Dean Pool - Kingstone,2023-03-11T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.99
753039,Dean Pool - Kingstone,2023-03-11T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,14.9
753039,Dean Pool - Kingstone,2023-03-11T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.0
753039,Dean Pool - Kingstone,2023-03-11T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.5
753039,Dean Pool - Kingstone,2023-03-11T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.0
753039,Dean Pool - Kingstone,2023-03-11T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
753039,Dean Pool - Kingstone,2023-03-11T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
753039,Dean Pool - Kingstone,2023-03-11T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.17
753039,Dean Pool - Kingstone,2023-03-11T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.88
753039,Dean Pool - Kingstone,2023-03-11T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.18
753039,Dean Pool - Kingstone,2023-03-11T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.96
753039,Dean Pool - Kingstone,2023-03-11T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,30.6
753039,Dean Pool - Kingstone,2023-03-11T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.3
753039,Dean Pool - Kingstone,2023-03-11T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.0
753039,Dean Pool - Kingstone,2023-03-11T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.9
753039,Dean Pool - Kingstone,2023-03-11T15:50:00.000+00:00,transformer,,Temperature,C,12.3
753039,Dean Pool - Kingstone,2023-03-11T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
753039,Dean Pool - Kingstone,2023-03-11T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
753039,Dean Pool - Kingstone,2023-03-11T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
753039,Dean Pool - Kingstone,2023-03-11T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
753039,Dean Pool - Kingstone,2023-03-11T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
753039,Dean Pool - Kingstone,2023-03-11T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
753039,Dean Pool - Kingstone,2023-03-11T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
753039,Dean Pool - Kingstone,2023-03-11T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
753039,Dean Pool - Kingstone,2023-03-11T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
753039,Dean Pool - Kingstone,2023-03-11T15:50:00.000+00:00,busbar,,L3 Active Power,kW,11.09
753039,Dean Pool - Kingstone,2023-03-11T15:50:00.000+00:00,busbar,,L2 Active Power,kW,7.06
753039,Dean Pool - Kingstone,2023-03-11T15:50:00.000+00:00,busbar,,L1 Active Power,kW,13.95
753039,Dean Pool - Kingstone,2023-03-11T15:50:00.000+00:00,busbar,,N Current (RMS),A,43.4
753039,Dean Pool - Kingstone,2023-03-11T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
753039,Dean Pool - Kingstone,2023-03-11T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.3
753039,Dean Pool - Kingstone,2023-03-11T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
753039,Dean Pool - Kingstone,2023-03-11T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.16
753039,Dean Pool - Kingstone,2023-03-11T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
753039,Dean Pool - Kingstone,2023-03-11T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.71
753039,Dean Pool - Kingstone,2023-03-11T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.26
753039,Dean Pool - Kingstone,2023-03-11T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.09
753039,Dean Pool - Kingstone,2023-03-11T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.01
753039,Dean Pool - Kingstone,2023-03-11T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,19.8
753039,Dean Pool - Kingstone,2023-03-11T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.9
753039,Dean Pool - Kingstone,2023-03-11T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.1
753039,Dean Pool - Kingstone,2023-03-11T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.4
753039,Dean Pool - Kingstone,2023-03-11T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.92
753039,Dean Pool - Kingstone,2023-03-11T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
753039,Dean Pool - Kingstone,2023-03-11T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.2
753039,Dean Pool - Kingstone,2023-03-11T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.9
753039,Dean Pool - Kingstone,2023-03-11T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.37
753039,Dean Pool - Kingstone,2023-03-11T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.55
753039,Dean Pool - Kingstone,2023-03-11T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,36.2
753039,Dean Pool - Kingstone,2023-03-11T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.7
753039,Dean Pool - Kingstone,2023-03-11T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.6
753039,Dean Pool - Kingstone,2023-03-11T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.9
753039,Dean Pool - Kingstone,2023-03-11T15:40:00.000+00:00,transformer,,Temperature,C,12.3
753039,Dean Pool - Kingstone,2023-03-11T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
753039,Dean Pool - Kingstone,2023-03-11T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
753039,Dean Pool - Kingstone,2023-03-11T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
753039,Dean Pool - Kingstone,2023-03-11T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
753039,Dean Pool - Kingstone,2023-03-11T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
753039,Dean Pool - Kingstone,2023-03-11T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
753039,Dean Pool - Kingstone,2023-03-11T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
753039,Dean Pool - Kingstone,2023-03-11T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
753039,Dean Pool - Kingstone,2023-03-11T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
753039,Dean Pool - Kingstone,2023-03-11T15:40:00.000+00:00,busbar,,L3 Active Power,kW,13.16
753039,Dean Pool - Kingstone,2023-03-11T15:40:00.000+00:00,busbar,,L2 Active Power,kW,8.46
753039,Dean Pool - Kingstone,2023-03-11T15:40:00.000+00:00,busbar,,L1 Active Power,kW,19.57
753039,Dean Pool - Kingstone,2023-03-11T15:40:00.000+00:00,busbar,,N Current (RMS),A,53.1
753039,Dean Pool - Kingstone,2023-03-11T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
753039,Dean Pool - Kingstone,2023-03-11T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.3
753039,Dean Pool - Kingstone,2023-03-11T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.7
753039,Dean Pool - Kingstone,2023-03-11T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.95
753039,Dean Pool - Kingstone,2023-03-11T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
753039,Dean Pool - Kingstone,2023-03-11T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.25
753039,Dean Pool - Kingstone,2023-03-11T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.85
753039,Dean Pool - Kingstone,2023-03-11T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.11
753039,Dean Pool - Kingstone,2023-03-11T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.39
753039,Dean Pool - Kingstone,2023-03-11T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,19.3
753039,Dean Pool - Kingstone,2023-03-11T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.8
753039,Dean Pool - Kingstone,2023-03-11T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.0
753039,Dean Pool - Kingstone,2023-03-11T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.8
753039,Dean Pool - Kingstone,2023-03-11T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
753039,Dean Pool - Kingstone,2023-03-11T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
753039,Dean Pool - Kingstone,2023-03-11T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.44
753039,Dean Pool - Kingstone,2023-03-11T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.05
753039,Dean Pool - Kingstone,2023-03-11T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.66
753039,Dean Pool - Kingstone,2023-03-11T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.1
753039,Dean Pool - Kingstone,2023-03-11T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,34.1
753039,Dean Pool - Kingstone,2023-03-11T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.0
753039,Dean Pool - Kingstone,2023-03-11T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.4
753039,Dean Pool - Kingstone,2023-03-11T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.0
753039,Dean Pool - Kingstone,2023-03-11T15:30:00.000+00:00,transformer,,Temperature,C,12.2
753039,Dean Pool - Kingstone,2023-03-11T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
753039,Dean Pool - Kingstone,2023-03-11T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
753039,Dean Pool - Kingstone,2023-03-11T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
753039,Dean Pool - Kingstone,2023-03-11T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
753039,Dean Pool - Kingstone,2023-03-11T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
753039,Dean Pool - Kingstone,2023-03-11T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
753039,Dean Pool - Kingstone,2023-03-11T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
753039,Dean Pool - Kingstone,2023-03-11T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
753039,Dean Pool - Kingstone,2023-03-11T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
753039,Dean Pool - Kingstone,2023-03-11T15:30:00.000+00:00,busbar,,L3 Active Power,kW,10.9
753039,Dean Pool - Kingstone,2023-03-11T15:30:00.000+00:00,busbar,,L2 Active Power,kW,10.77
753039,Dean Pool - Kingstone,2023-03-11T15:30:00.000+00:00,busbar,,L1 Active Power,kW,18.49
753039,Dean Pool - Kingstone,2023-03-11T15:30:00.000+00:00,busbar,,N Current (RMS),A,46.5
753039,Dean Pool - Kingstone,2023-03-11T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
753039,Dean Pool - Kingstone,2023-03-11T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
753039,Dean Pool - Kingstone,2023-03-11T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
753039,Dean Pool - Kingstone,2023-03-11T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.85
753039,Dean Pool - Kingstone,2023-03-11T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.98
753039,Dean Pool - Kingstone,2023-03-11T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.08
753039,Dean Pool - Kingstone,2023-03-11T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.19
753039,Dean Pool - Kingstone,2023-03-11T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.94
753039,Dean Pool - Kingstone,2023-03-11T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.6
753039,Dean Pool - Kingstone,2023-03-11T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,23.6
753039,Dean Pool - Kingstone,2023-03-11T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.9
753039,Dean Pool - Kingstone,2023-03-11T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.9
753039,Dean Pool - Kingstone,2023-03-11T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.8
753039,Dean Pool - Kingstone,2023-03-11T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
753039,Dean Pool - Kingstone,2023-03-11T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
753039,Dean Pool - Kingstone,2023-03-11T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.32
753039,Dean Pool - Kingstone,2023-03-11T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.76
753039,Dean Pool - Kingstone,2023-03-11T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.59
753039,Dean Pool - Kingstone,2023-03-11T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.46
753039,Dean Pool - Kingstone,2023-03-11T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,50.6
753039,Dean Pool - Kingstone,2023-03-11T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.5
753039,Dean Pool - Kingstone,2023-03-11T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.3
753039,Dean Pool - Kingstone,2023-03-11T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,74.8
753039,Dean Pool - Kingstone,2023-03-11T15:20:00.000+00:00,transformer,,Temperature,C,12.2
753039,Dean Pool - Kingstone,2023-03-11T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
753039,Dean Pool - Kingstone,2023-03-11T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
753039,Dean Pool - Kingstone,2023-03-11T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
753039,Dean Pool - Kingstone,2023-03-11T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
753039,Dean Pool - Kingstone,2023-03-11T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
753039,Dean Pool - Kingstone,2023-03-11T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
753039,Dean Pool - Kingstone,2023-03-11T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
753039,Dean Pool - Kingstone,2023-03-11T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
753039,Dean Pool - Kingstone,2023-03-11T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
753039,Dean Pool - Kingstone,2023-03-11T15:20:00.000+00:00,busbar,,L3 Active Power,kW,12.96
753039,Dean Pool - Kingstone,2023-03-11T15:20:00.000+00:00,busbar,,L2 Active Power,kW,8.54
753039,Dean Pool - Kingstone,2023-03-11T15:20:00.000+00:00,busbar,,L1 Active Power,kW,25.07
753039,Dean Pool - Kingstone,2023-03-11T15:20:00.000+00:00,busbar,,N Current (RMS),A,69.7
753039,Dean Pool - Kingstone,2023-03-11T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
753039,Dean Pool - Kingstone,2023-03-11T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.5
753039,Dean Pool - Kingstone,2023-03-11T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.7
753039,Dean Pool - Kingstone,2023-03-11T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.24
753039,Dean Pool - Kingstone,2023-03-11T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.92
753039,Dean Pool - Kingstone,2023-03-11T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.09
753039,Dean Pool - Kingstone,2023-03-11T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.57
753039,Dean Pool - Kingstone,2023-03-11T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.03
753039,Dean Pool - Kingstone,2023-03-11T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.5
753039,Dean Pool - Kingstone,2023-03-11T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,32.4
753039,Dean Pool - Kingstone,2023-03-11T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.6
753039,Dean Pool - Kingstone,2023-03-11T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.5
753039,Dean Pool - Kingstone,2023-03-11T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.6
753039,Dean Pool - Kingstone,2023-03-11T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
753039,Dean Pool - Kingstone,2023-03-11T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
753039,Dean Pool - Kingstone,2023-03-11T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.3
753039,Dean Pool - Kingstone,2023-03-11T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.19
753039,Dean Pool - Kingstone,2023-03-11T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.16
753039,Dean Pool - Kingstone,2023-03-11T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.46
753039,Dean Pool - Kingstone,2023-03-11T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,44.5
753039,Dean Pool - Kingstone,2023-03-11T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.9
753039,Dean Pool - Kingstone,2023-03-11T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.4
753039,Dean Pool - Kingstone,2023-03-11T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,70.5
753039,Dean Pool - Kingstone,2023-03-11T15:10:00.000+00:00,transformer,,Temperature,C,12.1
753039,Dean Pool - Kingstone,2023-03-11T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
753039,Dean Pool - Kingstone,2023-03-11T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
753039,Dean Pool - Kingstone,2023-03-11T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
753039,Dean Pool - Kingstone,2023-03-11T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
753039,Dean Pool - Kingstone,2023-03-11T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
753039,Dean Pool - Kingstone,2023-03-11T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
753039,Dean Pool - Kingstone,2023-03-11T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
753039,Dean Pool - Kingstone,2023-03-11T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
753039,Dean Pool - Kingstone,2023-03-11T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
753039,Dean Pool - Kingstone,2023-03-11T15:10:00.000+00:00,busbar,,L3 Active Power,kW,19.76
753039,Dean Pool - Kingstone,2023-03-11T15:10:00.000+00:00,busbar,,L2 Active Power,kW,8.19
753039,Dean Pool - Kingstone,2023-03-11T15:10:00.000+00:00,busbar,,L1 Active Power,kW,23.96
753039,Dean Pool - Kingstone,2023-03-11T15:10:00.000+00:00,busbar,,N Current (RMS),A,71.1
753039,Dean Pool - Kingstone,2023-03-11T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.9
753039,Dean Pool - Kingstone,2023-03-11T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
753039,Dean Pool - Kingstone,2023-03-11T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.1
753039,Dean Pool - Kingstone,2023-03-11T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
753039,Dean Pool - Kingstone,2023-03-11T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.89
753039,Dean Pool - Kingstone,2023-03-11T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.02
753039,Dean Pool - Kingstone,2023-03-11T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.62
753039,Dean Pool - Kingstone,2023-03-11T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.48
753039,Dean Pool - Kingstone,2023-03-11T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.46
753039,Dean Pool - Kingstone,2023-03-11T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,20.7
753039,Dean Pool - Kingstone,2023-03-11T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.6
753039,Dean Pool - Kingstone,2023-03-11T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.2
753039,Dean Pool - Kingstone,2023-03-11T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.5
753039,Dean Pool - Kingstone,2023-03-11T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
753039,Dean Pool - Kingstone,2023-03-11T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
753039,Dean Pool - Kingstone,2023-03-11T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.45
753039,Dean Pool - Kingstone,2023-03-11T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.48
753039,Dean Pool - Kingstone,2023-03-11T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.1
753039,Dean Pool - Kingstone,2023-03-11T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.4
753039,Dean Pool - Kingstone,2023-03-11T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,36.3
753039,Dean Pool - Kingstone,2023-03-11T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.1
753039,Dean Pool - Kingstone,2023-03-11T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.0
753039,Dean Pool - Kingstone,2023-03-11T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.6
753039,Dean Pool - Kingstone,2023-03-11T15:00:00.000+00:00,transformer,,Temperature,C,12.1
753039,Dean Pool - Kingstone,2023-03-11T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
753039,Dean Pool - Kingstone,2023-03-11T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
753039,Dean Pool - Kingstone,2023-03-11T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
753039,Dean Pool - Kingstone,2023-03-11T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
753039,Dean Pool - Kingstone,2023-03-11T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
753039,Dean Pool - Kingstone,2023-03-11T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
753039,Dean Pool - Kingstone,2023-03-11T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
753039,Dean Pool - Kingstone,2023-03-11T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
753039,Dean Pool - Kingstone,2023-03-11T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
753039,Dean Pool - Kingstone,2023-03-11T15:00:00.000+00:00,busbar,,L3 Active Power,kW,18.09
753039,Dean Pool - Kingstone,2023-03-11T15:00:00.000+00:00,busbar,,L2 Active Power,kW,10.58
753039,Dean Pool - Kingstone,2023-03-11T15:00:00.000+00:00,busbar,,L1 Active Power,kW,20.87
753039,Dean Pool - Kingstone,2023-03-11T15:00:00.000+00:00,busbar,,N Current (RMS),A,54.5
753039,Dean Pool - Kingstone,2023-03-11T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.1
753039,Dean Pool - Kingstone,2023-03-11T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
753039,Dean Pool - Kingstone,2023-03-11T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.5
753039,Dean Pool - Kingstone,2023-03-11T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.76
753039,Dean Pool - Kingstone,2023-03-11T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.87
753039,Dean Pool - Kingstone,2023-03-11T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.16
753039,Dean Pool - Kingstone,2023-03-11T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.67
753039,Dean Pool - Kingstone,2023-03-11T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.17
753039,Dean Pool - Kingstone,2023-03-11T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.41
753039,Dean Pool - Kingstone,2023-03-11T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,18.2
753039,Dean Pool - Kingstone,2023-03-11T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.9
753039,Dean Pool - Kingstone,2023-03-11T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.4
753039,Dean Pool - Kingstone,2023-03-11T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.8
753039,Dean Pool - Kingstone,2023-03-11T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.98
753039,Dean Pool - Kingstone,2023-03-11T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
753039,Dean Pool - Kingstone,2023-03-11T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.74
753039,Dean Pool - Kingstone,2023-03-11T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.65
753039,Dean Pool - Kingstone,2023-03-11T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.49
753039,Dean Pool - Kingstone,2023-03-11T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.48
753039,Dean Pool - Kingstone,2023-03-11T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,27.9
753039,Dean Pool - Kingstone,2023-03-11T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.7
753039,Dean Pool - Kingstone,2023-03-11T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.7
753039,Dean Pool - Kingstone,2023-03-11T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.3
753039,Dean Pool - Kingstone,2023-03-11T14:50:00.000+00:00,transformer,,Temperature,C,12.1
753039,Dean Pool - Kingstone,2023-03-11T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
753039,Dean Pool - Kingstone,2023-03-11T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
753039,Dean Pool - Kingstone,2023-03-11T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
753039,Dean Pool - Kingstone,2023-03-11T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
753039,Dean Pool - Kingstone,2023-03-11T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
753039,Dean Pool - Kingstone,2023-03-11T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
753039,Dean Pool - Kingstone,2023-03-11T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
753039,Dean Pool - Kingstone,2023-03-11T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
753039,Dean Pool - Kingstone,2023-03-11T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
753039,Dean Pool - Kingstone,2023-03-11T14:50:00.000+00:00,busbar,,L3 Active Power,kW,18.32
753039,Dean Pool - Kingstone,2023-03-11T14:50:00.000+00:00,busbar,,L2 Active Power,kW,12.66
753039,Dean Pool - Kingstone,2023-03-11T14:50:00.000+00:00,busbar,,L1 Active Power,kW,16.89
753039,Dean Pool - Kingstone,2023-03-11T14:50:00.000+00:00,busbar,,N Current (RMS),A,42.7
753039,Dean Pool - Kingstone,2023-03-11T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
753039,Dean Pool - Kingstone,2023-03-11T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
753039,Dean Pool - Kingstone,2023-03-11T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
753039,Dean Pool - Kingstone,2023-03-11T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.71
753039,Dean Pool - Kingstone,2023-03-11T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.9
753039,Dean Pool - Kingstone,2023-03-11T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.32
753039,Dean Pool - Kingstone,2023-03-11T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.22
753039,Dean Pool - Kingstone,2023-03-11T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.13
753039,Dean Pool - Kingstone,2023-03-11T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.43
753039,Dean Pool - Kingstone,2023-03-11T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,29.1
753039,Dean Pool - Kingstone,2023-03-11T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.4
753039,Dean Pool - Kingstone,2023-03-11T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.0
753039,Dean Pool - Kingstone,2023-03-11T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.7
753039,Dean Pool - Kingstone,2023-03-11T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.89
753039,Dean Pool - Kingstone,2023-03-11T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
753039,Dean Pool - Kingstone,2023-03-11T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.54
753039,Dean Pool - Kingstone,2023-03-11T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.0
753039,Dean Pool - Kingstone,2023-03-11T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.24
753039,Dean Pool - Kingstone,2023-03-11T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.6
753039,Dean Pool - Kingstone,2023-03-11T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,26.7
753039,Dean Pool - Kingstone,2023-03-11T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.0
753039,Dean Pool - Kingstone,2023-03-11T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.1
753039,Dean Pool - Kingstone,2023-03-11T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.8
753039,Dean Pool - Kingstone,2023-03-11T14:40:00.000+00:00,transformer,,Temperature,C,12.1
753039,Dean Pool - Kingstone,2023-03-11T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
753039,Dean Pool - Kingstone,2023-03-11T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
753039,Dean Pool - Kingstone,2023-03-11T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
753039,Dean Pool - Kingstone,2023-03-11T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
753039,Dean Pool - Kingstone,2023-03-11T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
753039,Dean Pool - Kingstone,2023-03-11T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
753039,Dean Pool - Kingstone,2023-03-11T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
753039,Dean Pool - Kingstone,2023-03-11T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
753039,Dean Pool - Kingstone,2023-03-11T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
753039,Dean Pool - Kingstone,2023-03-11T14:40:00.000+00:00,busbar,,L3 Active Power,kW,15.22
753039,Dean Pool - Kingstone,2023-03-11T14:40:00.000+00:00,busbar,,L2 Active Power,kW,10.38
753039,Dean Pool - Kingstone,2023-03-11T14:40:00.000+00:00,busbar,,L1 Active Power,kW,16.03
753039,Dean Pool - Kingstone,2023-03-11T14:40:00.000+00:00,busbar,,N Current (RMS),A,43.1
753039,Dean Pool - Kingstone,2023-03-11T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
753039,Dean Pool - Kingstone,2023-03-11T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
753039,Dean Pool - Kingstone,2023-03-11T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.9
753039,Dean Pool - Kingstone,2023-03-11T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.88
753039,Dean Pool - Kingstone,2023-03-11T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
753039,Dean Pool - Kingstone,2023-03-11T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.36
753039,Dean Pool - Kingstone,2023-03-11T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.54
