Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753039,Dean Pool - Kingstone,2023-03-11T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.5
753039,Dean Pool - Kingstone,2023-03-11T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.61
753039,Dean Pool - Kingstone,2023-03-11T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,40.9
753039,Dean Pool - Kingstone,2023-03-11T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.2
753039,Dean Pool - Kingstone,2023-03-11T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.5
753039,Dean Pool - Kingstone,2023-03-11T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.6
753039,Dean Pool - Kingstone,2023-03-11T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
753039,Dean Pool - Kingstone,2023-03-11T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
753039,Dean Pool - Kingstone,2023-03-11T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.6
753039,Dean Pool - Kingstone,2023-03-11T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.58
753039,Dean Pool - Kingstone,2023-03-11T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.04
753039,Dean Pool - Kingstone,2023-03-11T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.15
753039,Dean Pool - Kingstone,2023-03-11T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,26.8
753039,Dean Pool - Kingstone,2023-03-11T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.1
753039,Dean Pool - Kingstone,2023-03-11T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.6
753039,Dean Pool - Kingstone,2023-03-11T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.9
753039,Dean Pool - Kingstone,2023-03-11T14:30:00.000+00:00,transformer,,Temperature,C,12.0
753039,Dean Pool - Kingstone,2023-03-11T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
753039,Dean Pool - Kingstone,2023-03-11T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
753039,Dean Pool - Kingstone,2023-03-11T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
753039,Dean Pool - Kingstone,2023-03-11T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
753039,Dean Pool - Kingstone,2023-03-11T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
753039,Dean Pool - Kingstone,2023-03-11T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
753039,Dean Pool - Kingstone,2023-03-11T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
753039,Dean Pool - Kingstone,2023-03-11T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
753039,Dean Pool - Kingstone,2023-03-11T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
753039,Dean Pool - Kingstone,2023-03-11T14:30:00.000+00:00,busbar,,L3 Active Power,kW,14.12
753039,Dean Pool - Kingstone,2023-03-11T14:30:00.000+00:00,busbar,,L2 Active Power,kW,10.54
753039,Dean Pool - Kingstone,2023-03-11T14:30:00.000+00:00,busbar,,L1 Active Power,kW,19.76
753039,Dean Pool - Kingstone,2023-03-11T14:30:00.000+00:00,busbar,,N Current (RMS),A,47.2
753039,Dean Pool - Kingstone,2023-03-11T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
753039,Dean Pool - Kingstone,2023-03-11T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
753039,Dean Pool - Kingstone,2023-03-11T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.1
753039,Dean Pool - Kingstone,2023-03-11T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.07
753039,Dean Pool - Kingstone,2023-03-11T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
753039,Dean Pool - Kingstone,2023-03-11T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.38
753039,Dean Pool - Kingstone,2023-03-11T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.86
753039,Dean Pool - Kingstone,2023-03-11T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.97
753039,Dean Pool - Kingstone,2023-03-11T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.91
753039,Dean Pool - Kingstone,2023-03-11T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,35.7
753039,Dean Pool - Kingstone,2023-03-11T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.4
753039,Dean Pool - Kingstone,2023-03-11T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.4
753039,Dean Pool - Kingstone,2023-03-11T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.2
753039,Dean Pool - Kingstone,2023-03-11T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.34
753039,Dean Pool - Kingstone,2023-03-11T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
753039,Dean Pool - Kingstone,2023-03-11T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.26
753039,Dean Pool - Kingstone,2023-03-11T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.5
753039,Dean Pool - Kingstone,2023-03-11T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.81
753039,Dean Pool - Kingstone,2023-03-11T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.21
753039,Dean Pool - Kingstone,2023-03-11T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,25.2
753039,Dean Pool - Kingstone,2023-03-11T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.3
753039,Dean Pool - Kingstone,2023-03-11T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.4
753039,Dean Pool - Kingstone,2023-03-11T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.4
753039,Dean Pool - Kingstone,2023-03-11T14:20:00.000+00:00,transformer,,Temperature,C,12.0
753039,Dean Pool - Kingstone,2023-03-11T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
753039,Dean Pool - Kingstone,2023-03-11T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
753039,Dean Pool - Kingstone,2023-03-11T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
753039,Dean Pool - Kingstone,2023-03-11T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
753039,Dean Pool - Kingstone,2023-03-11T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
753039,Dean Pool - Kingstone,2023-03-11T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
753039,Dean Pool - Kingstone,2023-03-11T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
753039,Dean Pool - Kingstone,2023-03-11T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
753039,Dean Pool - Kingstone,2023-03-11T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
753039,Dean Pool - Kingstone,2023-03-11T14:20:00.000+00:00,busbar,,L3 Active Power,kW,11.36
753039,Dean Pool - Kingstone,2023-03-11T14:20:00.000+00:00,busbar,,L2 Active Power,kW,8.78
753039,Dean Pool - Kingstone,2023-03-11T14:20:00.000+00:00,busbar,,L1 Active Power,kW,20.12
753039,Dean Pool - Kingstone,2023-03-11T14:20:00.000+00:00,busbar,,N Current (RMS),A,51.2
753039,Dean Pool - Kingstone,2023-03-11T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.7
753039,Dean Pool - Kingstone,2023-03-11T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
753039,Dean Pool - Kingstone,2023-03-11T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.9
753039,Dean Pool - Kingstone,2023-03-11T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.16
753039,Dean Pool - Kingstone,2023-03-11T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
753039,Dean Pool - Kingstone,2023-03-11T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.53
753039,Dean Pool - Kingstone,2023-03-11T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.54
753039,Dean Pool - Kingstone,2023-03-11T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.23
753039,Dean Pool - Kingstone,2023-03-11T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.13
753039,Dean Pool - Kingstone,2023-03-11T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,34.6
753039,Dean Pool - Kingstone,2023-03-11T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.2
753039,Dean Pool - Kingstone,2023-03-11T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.9
753039,Dean Pool - Kingstone,2023-03-11T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.6
753039,Dean Pool - Kingstone,2023-03-11T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.01
753039,Dean Pool - Kingstone,2023-03-11T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
753039,Dean Pool - Kingstone,2023-03-11T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.89
753039,Dean Pool - Kingstone,2023-03-11T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.94
753039,Dean Pool - Kingstone,2023-03-11T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.18
753039,Dean Pool - Kingstone,2023-03-11T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.82
753039,Dean Pool - Kingstone,2023-03-11T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,23.6
753039,Dean Pool - Kingstone,2023-03-11T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.7
753039,Dean Pool - Kingstone,2023-03-11T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.2
753039,Dean Pool - Kingstone,2023-03-11T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.0
753039,Dean Pool - Kingstone,2023-03-11T14:10:00.000+00:00,transformer,,Temperature,C,12.0
753039,Dean Pool - Kingstone,2023-03-11T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
753039,Dean Pool - Kingstone,2023-03-11T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
753039,Dean Pool - Kingstone,2023-03-11T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
753039,Dean Pool - Kingstone,2023-03-11T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
753039,Dean Pool - Kingstone,2023-03-11T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
753039,Dean Pool - Kingstone,2023-03-11T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
753039,Dean Pool - Kingstone,2023-03-11T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
753039,Dean Pool - Kingstone,2023-03-11T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
753039,Dean Pool - Kingstone,2023-03-11T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
753039,Dean Pool - Kingstone,2023-03-11T14:10:00.000+00:00,busbar,,L3 Active Power,kW,10.48
753039,Dean Pool - Kingstone,2023-03-11T14:10:00.000+00:00,busbar,,L2 Active Power,kW,10.41
753039,Dean Pool - Kingstone,2023-03-11T14:10:00.000+00:00,busbar,,L1 Active Power,kW,20.95
753039,Dean Pool - Kingstone,2023-03-11T14:10:00.000+00:00,busbar,,N Current (RMS),A,51.1
753039,Dean Pool - Kingstone,2023-03-11T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.7
753039,Dean Pool - Kingstone,2023-03-11T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
753039,Dean Pool - Kingstone,2023-03-11T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.1
753039,Dean Pool - Kingstone,2023-03-11T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.83
753039,Dean Pool - Kingstone,2023-03-11T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.15
753039,Dean Pool - Kingstone,2023-03-11T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.24
753039,Dean Pool - Kingstone,2023-03-11T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.68
753039,Dean Pool - Kingstone,2023-03-11T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.12
753039,Dean Pool - Kingstone,2023-03-11T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.16
753039,Dean Pool - Kingstone,2023-03-11T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,51.5
753039,Dean Pool - Kingstone,2023-03-11T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.9
753039,Dean Pool - Kingstone,2023-03-11T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.1
753039,Dean Pool - Kingstone,2023-03-11T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.0
753039,Dean Pool - Kingstone,2023-03-11T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
753039,Dean Pool - Kingstone,2023-03-11T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
753039,Dean Pool - Kingstone,2023-03-11T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.25
753039,Dean Pool - Kingstone,2023-03-11T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.59
753039,Dean Pool - Kingstone,2023-03-11T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.47
753039,Dean Pool - Kingstone,2023-03-11T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.67
753039,Dean Pool - Kingstone,2023-03-11T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,27.0
753039,Dean Pool - Kingstone,2023-03-11T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.9
753039,Dean Pool - Kingstone,2023-03-11T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.1
753039,Dean Pool - Kingstone,2023-03-11T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.6
753039,Dean Pool - Kingstone,2023-03-11T14:00:00.000+00:00,transformer,,Temperature,C,11.9
753039,Dean Pool - Kingstone,2023-03-11T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
753039,Dean Pool - Kingstone,2023-03-11T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
753039,Dean Pool - Kingstone,2023-03-11T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
753039,Dean Pool - Kingstone,2023-03-11T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
753039,Dean Pool - Kingstone,2023-03-11T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
753039,Dean Pool - Kingstone,2023-03-11T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
753039,Dean Pool - Kingstone,2023-03-11T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
753039,Dean Pool - Kingstone,2023-03-11T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
753039,Dean Pool - Kingstone,2023-03-11T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
753039,Dean Pool - Kingstone,2023-03-11T14:00:00.000+00:00,busbar,,L3 Active Power,kW,12.27
753039,Dean Pool - Kingstone,2023-03-11T14:00:00.000+00:00,busbar,,L2 Active Power,kW,8.59
753039,Dean Pool - Kingstone,2023-03-11T14:00:00.000+00:00,busbar,,L1 Active Power,kW,24.83
753039,Dean Pool - Kingstone,2023-03-11T14:00:00.000+00:00,busbar,,N Current (RMS),A,66.7
753039,Dean Pool - Kingstone,2023-03-11T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.7
753039,Dean Pool - Kingstone,2023-03-11T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.7
753039,Dean Pool - Kingstone,2023-03-11T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.8
753039,Dean Pool - Kingstone,2023-03-11T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.73
753039,Dean Pool - Kingstone,2023-03-11T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
753039,Dean Pool - Kingstone,2023-03-11T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.95
753039,Dean Pool - Kingstone,2023-03-11T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.87
753039,Dean Pool - Kingstone,2023-03-11T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.46
753039,Dean Pool - Kingstone,2023-03-11T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.28
753039,Dean Pool - Kingstone,2023-03-11T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,51.2
753039,Dean Pool - Kingstone,2023-03-11T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.6
753039,Dean Pool - Kingstone,2023-03-11T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.4
753039,Dean Pool - Kingstone,2023-03-11T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.5
753039,Dean Pool - Kingstone,2023-03-11T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
753039,Dean Pool - Kingstone,2023-03-11T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
753039,Dean Pool - Kingstone,2023-03-11T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.17
753039,Dean Pool - Kingstone,2023-03-11T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.93
753039,Dean Pool - Kingstone,2023-03-11T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.6
753039,Dean Pool - Kingstone,2023-03-11T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.99
753039,Dean Pool - Kingstone,2023-03-11T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,27.2
753039,Dean Pool - Kingstone,2023-03-11T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.0
753039,Dean Pool - Kingstone,2023-03-11T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.1
753039,Dean Pool - Kingstone,2023-03-11T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.8
753039,Dean Pool - Kingstone,2023-03-11T13:50:00.000+00:00,transformer,,Temperature,C,11.9
753039,Dean Pool - Kingstone,2023-03-11T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
753039,Dean Pool - Kingstone,2023-03-11T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
753039,Dean Pool - Kingstone,2023-03-11T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
753039,Dean Pool - Kingstone,2023-03-11T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
753039,Dean Pool - Kingstone,2023-03-11T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
753039,Dean Pool - Kingstone,2023-03-11T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
753039,Dean Pool - Kingstone,2023-03-11T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
753039,Dean Pool - Kingstone,2023-03-11T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
753039,Dean Pool - Kingstone,2023-03-11T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
753039,Dean Pool - Kingstone,2023-03-11T13:50:00.000+00:00,busbar,,L3 Active Power,kW,14.8
753039,Dean Pool - Kingstone,2023-03-11T13:50:00.000+00:00,busbar,,L2 Active Power,kW,10.07
753039,Dean Pool - Kingstone,2023-03-11T13:50:00.000+00:00,busbar,,L1 Active Power,kW,22.27
753039,Dean Pool - Kingstone,2023-03-11T13:50:00.000+00:00,busbar,,N Current (RMS),A,56.6
753039,Dean Pool - Kingstone,2023-03-11T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
753039,Dean Pool - Kingstone,2023-03-11T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.1
753039,Dean Pool - Kingstone,2023-03-11T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.6
753039,Dean Pool - Kingstone,2023-03-11T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.65
753039,Dean Pool - Kingstone,2023-03-11T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.17
753039,Dean Pool - Kingstone,2023-03-11T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.39
753039,Dean Pool - Kingstone,2023-03-11T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.35
753039,Dean Pool - Kingstone,2023-03-11T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.33
753039,Dean Pool - Kingstone,2023-03-11T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.49
753039,Dean Pool - Kingstone,2023-03-11T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,34.8
753039,Dean Pool - Kingstone,2023-03-11T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.7
753039,Dean Pool - Kingstone,2023-03-11T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.4
753039,Dean Pool - Kingstone,2023-03-11T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.6
753039,Dean Pool - Kingstone,2023-03-11T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
753039,Dean Pool - Kingstone,2023-03-11T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
753039,Dean Pool - Kingstone,2023-03-11T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.04
753039,Dean Pool - Kingstone,2023-03-11T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.02
753039,Dean Pool - Kingstone,2023-03-11T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.99
753039,Dean Pool - Kingstone,2023-03-11T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.46
753039,Dean Pool - Kingstone,2023-03-11T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,30.4
753039,Dean Pool - Kingstone,2023-03-11T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.1
753039,Dean Pool - Kingstone,2023-03-11T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.3
753039,Dean Pool - Kingstone,2023-03-11T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.0
753039,Dean Pool - Kingstone,2023-03-11T13:40:00.000+00:00,transformer,,Temperature,C,11.9
753039,Dean Pool - Kingstone,2023-03-11T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
753039,Dean Pool - Kingstone,2023-03-11T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
753039,Dean Pool - Kingstone,2023-03-11T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
753039,Dean Pool - Kingstone,2023-03-11T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
753039,Dean Pool - Kingstone,2023-03-11T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
753039,Dean Pool - Kingstone,2023-03-11T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
753039,Dean Pool - Kingstone,2023-03-11T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
753039,Dean Pool - Kingstone,2023-03-11T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
753039,Dean Pool - Kingstone,2023-03-11T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
753039,Dean Pool - Kingstone,2023-03-11T13:40:00.000+00:00,busbar,,L3 Active Power,kW,16.37
753039,Dean Pool - Kingstone,2023-03-11T13:40:00.000+00:00,busbar,,L2 Active Power,kW,12.33
753039,Dean Pool - Kingstone,2023-03-11T13:40:00.000+00:00,busbar,,L1 Active Power,kW,19.95
753039,Dean Pool - Kingstone,2023-03-11T13:40:00.000+00:00,busbar,,N Current (RMS),A,43.7
753039,Dean Pool - Kingstone,2023-03-11T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
753039,Dean Pool - Kingstone,2023-03-11T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
753039,Dean Pool - Kingstone,2023-03-11T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
753039,Dean Pool - Kingstone,2023-03-11T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
753039,Dean Pool - Kingstone,2023-03-11T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
753039,Dean Pool - Kingstone,2023-03-11T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.51
753039,Dean Pool - Kingstone,2023-03-11T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.46
753039,Dean Pool - Kingstone,2023-03-11T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.14
753039,Dean Pool - Kingstone,2023-03-11T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.34
753039,Dean Pool - Kingstone,2023-03-11T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,25.9
753039,Dean Pool - Kingstone,2023-03-11T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.6
753039,Dean Pool - Kingstone,2023-03-11T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.1
753039,Dean Pool - Kingstone,2023-03-11T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.5
753039,Dean Pool - Kingstone,2023-03-11T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
753039,Dean Pool - Kingstone,2023-03-11T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
753039,Dean Pool - Kingstone,2023-03-11T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
753039,Dean Pool - Kingstone,2023-03-11T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.48
753039,Dean Pool - Kingstone,2023-03-11T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.53
753039,Dean Pool - Kingstone,2023-03-11T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.99
753039,Dean Pool - Kingstone,2023-03-11T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,26.0
753039,Dean Pool - Kingstone,2023-03-11T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.2
753039,Dean Pool - Kingstone,2023-03-11T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.2
753039,Dean Pool - Kingstone,2023-03-11T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.8
753039,Dean Pool - Kingstone,2023-03-11T13:30:00.000+00:00,transformer,,Temperature,C,11.8
753039,Dean Pool - Kingstone,2023-03-11T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
753039,Dean Pool - Kingstone,2023-03-11T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
753039,Dean Pool - Kingstone,2023-03-11T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
753039,Dean Pool - Kingstone,2023-03-11T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
753039,Dean Pool - Kingstone,2023-03-11T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
753039,Dean Pool - Kingstone,2023-03-11T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
753039,Dean Pool - Kingstone,2023-03-11T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
753039,Dean Pool - Kingstone,2023-03-11T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
753039,Dean Pool - Kingstone,2023-03-11T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
753039,Dean Pool - Kingstone,2023-03-11T13:30:00.000+00:00,busbar,,L3 Active Power,kW,13.94
753039,Dean Pool - Kingstone,2023-03-11T13:30:00.000+00:00,busbar,,L2 Active Power,kW,14.67
753039,Dean Pool - Kingstone,2023-03-11T13:30:00.000+00:00,busbar,,L1 Active Power,kW,20.33
753039,Dean Pool - Kingstone,2023-03-11T13:30:00.000+00:00,busbar,,N Current (RMS),A,42.7
753039,Dean Pool - Kingstone,2023-03-11T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
753039,Dean Pool - Kingstone,2023-03-11T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
753039,Dean Pool - Kingstone,2023-03-11T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
753039,Dean Pool - Kingstone,2023-03-11T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.65
753039,Dean Pool - Kingstone,2023-03-11T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.24
753039,Dean Pool - Kingstone,2023-03-11T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.17
753039,Dean Pool - Kingstone,2023-03-11T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.32
753039,Dean Pool - Kingstone,2023-03-11T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.15
753039,Dean Pool - Kingstone,2023-03-11T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.46
753039,Dean Pool - Kingstone,2023-03-11T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,18.6
753039,Dean Pool - Kingstone,2023-03-11T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.3
753039,Dean Pool - Kingstone,2023-03-11T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.4
753039,Dean Pool - Kingstone,2023-03-11T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.7
753039,Dean Pool - Kingstone,2023-03-11T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
753039,Dean Pool - Kingstone,2023-03-11T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
753039,Dean Pool - Kingstone,2023-03-11T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.09
753039,Dean Pool - Kingstone,2023-03-11T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.89
753039,Dean Pool - Kingstone,2023-03-11T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.12
753039,Dean Pool - Kingstone,2023-03-11T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.01
753039,Dean Pool - Kingstone,2023-03-11T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,32.2
753039,Dean Pool - Kingstone,2023-03-11T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.2
753039,Dean Pool - Kingstone,2023-03-11T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.9
753039,Dean Pool - Kingstone,2023-03-11T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.7
753039,Dean Pool - Kingstone,2023-03-11T13:20:00.000+00:00,transformer,,Temperature,C,11.7
753039,Dean Pool - Kingstone,2023-03-11T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
753039,Dean Pool - Kingstone,2023-03-11T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
753039,Dean Pool - Kingstone,2023-03-11T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
753039,Dean Pool - Kingstone,2023-03-11T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
753039,Dean Pool - Kingstone,2023-03-11T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
753039,Dean Pool - Kingstone,2023-03-11T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
753039,Dean Pool - Kingstone,2023-03-11T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
753039,Dean Pool - Kingstone,2023-03-11T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
753039,Dean Pool - Kingstone,2023-03-11T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
753039,Dean Pool - Kingstone,2023-03-11T13:20:00.000+00:00,busbar,,L3 Active Power,kW,14.21
753039,Dean Pool - Kingstone,2023-03-11T13:20:00.000+00:00,busbar,,L2 Active Power,kW,13.28
753039,Dean Pool - Kingstone,2023-03-11T13:20:00.000+00:00,busbar,,L1 Active Power,kW,22.48
753039,Dean Pool - Kingstone,2023-03-11T13:20:00.000+00:00,busbar,,N Current (RMS),A,47.2
753039,Dean Pool - Kingstone,2023-03-11T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.9
753039,Dean Pool - Kingstone,2023-03-11T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
753039,Dean Pool - Kingstone,2023-03-11T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.9
753039,Dean Pool - Kingstone,2023-03-11T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
753039,Dean Pool - Kingstone,2023-03-11T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.39
753039,Dean Pool - Kingstone,2023-03-11T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.96
753039,Dean Pool - Kingstone,2023-03-11T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.79
753039,Dean Pool - Kingstone,2023-03-11T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.83
753039,Dean Pool - Kingstone,2023-03-11T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.43
753039,Dean Pool - Kingstone,2023-03-11T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,24.7
753039,Dean Pool - Kingstone,2023-03-11T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.5
753039,Dean Pool - Kingstone,2023-03-11T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.6
753039,Dean Pool - Kingstone,2023-03-11T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.9
753039,Dean Pool - Kingstone,2023-03-11T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
753039,Dean Pool - Kingstone,2023-03-11T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
753039,Dean Pool - Kingstone,2023-03-11T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.28
753039,Dean Pool - Kingstone,2023-03-11T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.9
753039,Dean Pool - Kingstone,2023-03-11T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.9
753039,Dean Pool - Kingstone,2023-03-11T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.17
753039,Dean Pool - Kingstone,2023-03-11T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,26.5
753039,Dean Pool - Kingstone,2023-03-11T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.9
753039,Dean Pool - Kingstone,2023-03-11T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.7
753039,Dean Pool - Kingstone,2023-03-11T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.8
753039,Dean Pool - Kingstone,2023-03-11T13:10:00.000+00:00,transformer,,Temperature,C,11.7
753039,Dean Pool - Kingstone,2023-03-11T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
753039,Dean Pool - Kingstone,2023-03-11T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
753039,Dean Pool - Kingstone,2023-03-11T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
753039,Dean Pool - Kingstone,2023-03-11T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
753039,Dean Pool - Kingstone,2023-03-11T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
753039,Dean Pool - Kingstone,2023-03-11T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
753039,Dean Pool - Kingstone,2023-03-11T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
753039,Dean Pool - Kingstone,2023-03-11T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
753039,Dean Pool - Kingstone,2023-03-11T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
753039,Dean Pool - Kingstone,2023-03-11T13:10:00.000+00:00,busbar,,L3 Active Power,kW,14.7
753039,Dean Pool - Kingstone,2023-03-11T13:10:00.000+00:00,busbar,,L2 Active Power,kW,14.73
753039,Dean Pool - Kingstone,2023-03-11T13:10:00.000+00:00,busbar,,L1 Active Power,kW,18.6
753039,Dean Pool - Kingstone,2023-03-11T13:10:00.000+00:00,busbar,,N Current (RMS),A,39.1
753039,Dean Pool - Kingstone,2023-03-11T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
753039,Dean Pool - Kingstone,2023-03-11T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
753039,Dean Pool - Kingstone,2023-03-11T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
753039,Dean Pool - Kingstone,2023-03-11T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.38
753039,Dean Pool - Kingstone,2023-03-11T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.22
753039,Dean Pool - Kingstone,2023-03-11T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.19
753039,Dean Pool - Kingstone,2023-03-11T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.69
753039,Dean Pool - Kingstone,2023-03-11T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.32
753039,Dean Pool - Kingstone,2023-03-11T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.16
753039,Dean Pool - Kingstone,2023-03-11T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,29.4
753039,Dean Pool - Kingstone,2023-03-11T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.0
753039,Dean Pool - Kingstone,2023-03-11T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.4
753039,Dean Pool - Kingstone,2023-03-11T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.3
753039,Dean Pool - Kingstone,2023-03-11T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
753039,Dean Pool - Kingstone,2023-03-11T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
753039,Dean Pool - Kingstone,2023-03-11T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.6
753039,Dean Pool - Kingstone,2023-03-11T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.55
753039,Dean Pool - Kingstone,2023-03-11T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.64
753039,Dean Pool - Kingstone,2023-03-11T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.66
753039,Dean Pool - Kingstone,2023-03-11T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,44.7
753039,Dean Pool - Kingstone,2023-03-11T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,69.5
753039,Dean Pool - Kingstone,2023-03-11T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.8
753039,Dean Pool - Kingstone,2023-03-11T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.6
753039,Dean Pool - Kingstone,2023-03-11T13:00:00.000+00:00,transformer,,Temperature,C,11.6
753039,Dean Pool - Kingstone,2023-03-11T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
753039,Dean Pool - Kingstone,2023-03-11T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
753039,Dean Pool - Kingstone,2023-03-11T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
753039,Dean Pool - Kingstone,2023-03-11T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
753039,Dean Pool - Kingstone,2023-03-11T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
753039,Dean Pool - Kingstone,2023-03-11T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
753039,Dean Pool - Kingstone,2023-03-11T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
753039,Dean Pool - Kingstone,2023-03-11T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
753039,Dean Pool - Kingstone,2023-03-11T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
753039,Dean Pool - Kingstone,2023-03-11T13:00:00.000+00:00,busbar,,L3 Active Power,kW,20.24
753039,Dean Pool - Kingstone,2023-03-11T13:00:00.000+00:00,busbar,,L2 Active Power,kW,12.96
753039,Dean Pool - Kingstone,2023-03-11T13:00:00.000+00:00,busbar,,L1 Active Power,kW,18.81
753039,Dean Pool - Kingstone,2023-03-11T13:00:00.000+00:00,busbar,,N Current (RMS),A,45.4
753039,Dean Pool - Kingstone,2023-03-11T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.5
753039,Dean Pool - Kingstone,2023-03-11T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.7
753039,Dean Pool - Kingstone,2023-03-11T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.7
753039,Dean Pool - Kingstone,2023-03-11T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.29
753039,Dean Pool - Kingstone,2023-03-11T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
753039,Dean Pool - Kingstone,2023-03-11T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.71
753039,Dean Pool - Kingstone,2023-03-11T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.1
753039,Dean Pool - Kingstone,2023-03-11T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.29
753039,Dean Pool - Kingstone,2023-03-11T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.8
753039,Dean Pool - Kingstone,2023-03-11T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,27.0
753039,Dean Pool - Kingstone,2023-03-11T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.1
753039,Dean Pool - Kingstone,2023-03-11T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.9
753039,Dean Pool - Kingstone,2023-03-11T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.5
753039,Dean Pool - Kingstone,2023-03-11T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.11
753039,Dean Pool - Kingstone,2023-03-11T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
753039,Dean Pool - Kingstone,2023-03-11T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.77
753039,Dean Pool - Kingstone,2023-03-11T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.71
753039,Dean Pool - Kingstone,2023-03-11T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.94
753039,Dean Pool - Kingstone,2023-03-11T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.53
753039,Dean Pool - Kingstone,2023-03-11T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,57.1
753039,Dean Pool - Kingstone,2023-03-11T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,84.1
753039,Dean Pool - Kingstone,2023-03-11T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.5
753039,Dean Pool - Kingstone,2023-03-11T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.9
753039,Dean Pool - Kingstone,2023-03-11T12:50:00.000+00:00,transformer,,Temperature,C,11.6
753039,Dean Pool - Kingstone,2023-03-11T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
753039,Dean Pool - Kingstone,2023-03-11T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
753039,Dean Pool - Kingstone,2023-03-11T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
753039,Dean Pool - Kingstone,2023-03-11T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
753039,Dean Pool - Kingstone,2023-03-11T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
753039,Dean Pool - Kingstone,2023-03-11T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
753039,Dean Pool - Kingstone,2023-03-11T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
753039,Dean Pool - Kingstone,2023-03-11T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
753039,Dean Pool - Kingstone,2023-03-11T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
753039,Dean Pool - Kingstone,2023-03-11T12:50:00.000+00:00,busbar,,L3 Active Power,kW,24.82
753039,Dean Pool - Kingstone,2023-03-11T12:50:00.000+00:00,busbar,,L2 Active Power,kW,13.23
753039,Dean Pool - Kingstone,2023-03-11T12:50:00.000+00:00,busbar,,L1 Active Power,kW,16.33
753039,Dean Pool - Kingstone,2023-03-11T12:50:00.000+00:00,busbar,,N Current (RMS),A,57.9
753039,Dean Pool - Kingstone,2023-03-11T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.7
753039,Dean Pool - Kingstone,2023-03-11T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
753039,Dean Pool - Kingstone,2023-03-11T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.3
753039,Dean Pool - Kingstone,2023-03-11T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.16
753039,Dean Pool - Kingstone,2023-03-11T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
753039,Dean Pool - Kingstone,2023-03-11T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.99
753039,Dean Pool - Kingstone,2023-03-11T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.15
753039,Dean Pool - Kingstone,2023-03-11T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.86
753039,Dean Pool - Kingstone,2023-03-11T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.62
753039,Dean Pool - Kingstone,2023-03-11T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,24.7
753039,Dean Pool - Kingstone,2023-03-11T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.5
753039,Dean Pool - Kingstone,2023-03-11T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.2
753039,Dean Pool - Kingstone,2023-03-11T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.2
753039,Dean Pool - Kingstone,2023-03-11T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.46
753039,Dean Pool - Kingstone,2023-03-11T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
753039,Dean Pool - Kingstone,2023-03-11T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.66
753039,Dean Pool - Kingstone,2023-03-11T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.98
753039,Dean Pool - Kingstone,2023-03-11T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.02
753039,Dean Pool - Kingstone,2023-03-11T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.98
753039,Dean Pool - Kingstone,2023-03-11T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,53.4
753039,Dean Pool - Kingstone,2023-03-11T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,80.7
753039,Dean Pool - Kingstone,2023-03-11T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.1
753039,Dean Pool - Kingstone,2023-03-11T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.4
753039,Dean Pool - Kingstone,2023-03-11T12:40:00.000+00:00,transformer,,Temperature,C,11.5
753039,Dean Pool - Kingstone,2023-03-11T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
753039,Dean Pool - Kingstone,2023-03-11T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
753039,Dean Pool - Kingstone,2023-03-11T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
753039,Dean Pool - Kingstone,2023-03-11T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
753039,Dean Pool - Kingstone,2023-03-11T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
753039,Dean Pool - Kingstone,2023-03-11T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
753039,Dean Pool - Kingstone,2023-03-11T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.61
753039,Dean Pool - Kingstone,2023-03-11T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
753039,Dean Pool - Kingstone,2023-03-11T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
753039,Dean Pool - Kingstone,2023-03-11T12:40:00.000+00:00,busbar,,L3 Active Power,kW,26.14
753039,Dean Pool - Kingstone,2023-03-11T12:40:00.000+00:00,busbar,,L2 Active Power,kW,12.88
753039,Dean Pool - Kingstone,2023-03-11T12:40:00.000+00:00,busbar,,L1 Active Power,kW,18.6
753039,Dean Pool - Kingstone,2023-03-11T12:40:00.000+00:00,busbar,,N Current (RMS),A,64.9
753039,Dean Pool - Kingstone,2023-03-11T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.5
753039,Dean Pool - Kingstone,2023-03-11T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
753039,Dean Pool - Kingstone,2023-03-11T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.7
753039,Dean Pool - Kingstone,2023-03-11T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
753039,Dean Pool - Kingstone,2023-03-11T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
753039,Dean Pool - Kingstone,2023-03-11T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
753039,Dean Pool - Kingstone,2023-03-11T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.62
753039,Dean Pool - Kingstone,2023-03-11T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.75
753039,Dean Pool - Kingstone,2023-03-11T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.14
753039,Dean Pool - Kingstone,2023-03-11T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,33.5
753039,Dean Pool - Kingstone,2023-03-11T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.2
753039,Dean Pool - Kingstone,2023-03-11T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.2
753039,Dean Pool - Kingstone,2023-03-11T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.9
753039,Dean Pool - Kingstone,2023-03-11T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.07
753039,Dean Pool - Kingstone,2023-03-11T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.63
753039,Dean Pool - Kingstone,2023-03-11T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.91
753039,Dean Pool - Kingstone,2023-03-11T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.46
753039,Dean Pool - Kingstone,2023-03-11T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.41
753039,Dean Pool - Kingstone,2023-03-11T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.57
753039,Dean Pool - Kingstone,2023-03-11T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,55.9
753039,Dean Pool - Kingstone,2023-03-11T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,86.1
753039,Dean Pool - Kingstone,2023-03-11T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.8
753039,Dean Pool - Kingstone,2023-03-11T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.2
753039,Dean Pool - Kingstone,2023-03-11T12:30:00.000+00:00,transformer,,Temperature,C,11.5
753039,Dean Pool - Kingstone,2023-03-11T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
753039,Dean Pool - Kingstone,2023-03-11T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
753039,Dean Pool - Kingstone,2023-03-11T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
753039,Dean Pool - Kingstone,2023-03-11T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
753039,Dean Pool - Kingstone,2023-03-11T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
753039,Dean Pool - Kingstone,2023-03-11T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
753039,Dean Pool - Kingstone,2023-03-11T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
753039,Dean Pool - Kingstone,2023-03-11T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
753039,Dean Pool - Kingstone,2023-03-11T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
753039,Dean Pool - Kingstone,2023-03-11T12:30:00.000+00:00,busbar,,L3 Active Power,kW,27.08
753039,Dean Pool - Kingstone,2023-03-11T12:30:00.000+00:00,busbar,,L2 Active Power,kW,10.16
753039,Dean Pool - Kingstone,2023-03-11T12:30:00.000+00:00,busbar,,L1 Active Power,kW,20.7
753039,Dean Pool - Kingstone,2023-03-11T12:30:00.000+00:00,busbar,,N Current (RMS),A,70.8
753039,Dean Pool - Kingstone,2023-03-11T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.9
753039,Dean Pool - Kingstone,2023-03-11T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.9
753039,Dean Pool - Kingstone,2023-03-11T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.7
753039,Dean Pool - Kingstone,2023-03-11T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.11
753039,Dean Pool - Kingstone,2023-03-11T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
753039,Dean Pool - Kingstone,2023-03-11T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
753039,Dean Pool - Kingstone,2023-03-11T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.61
753039,Dean Pool - Kingstone,2023-03-11T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.19
753039,Dean Pool - Kingstone,2023-03-11T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.34
753039,Dean Pool - Kingstone,2023-03-11T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,49.4
753039,Dean Pool - Kingstone,2023-03-11T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.0
753039,Dean Pool - Kingstone,2023-03-11T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.5
753039,Dean Pool - Kingstone,2023-03-11T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.1
753039,Dean Pool - Kingstone,2023-03-11T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
753039,Dean Pool - Kingstone,2023-03-11T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.29
753039,Dean Pool - Kingstone,2023-03-11T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.93
753039,Dean Pool - Kingstone,2023-03-11T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.82
753039,Dean Pool - Kingstone,2023-03-11T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.26
753039,Dean Pool - Kingstone,2023-03-11T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.75
753039,Dean Pool - Kingstone,2023-03-11T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,41.6
753039,Dean Pool - Kingstone,2023-03-11T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,71.1
753039,Dean Pool - Kingstone,2023-03-11T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.5
753039,Dean Pool - Kingstone,2023-03-11T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.5
753039,Dean Pool - Kingstone,2023-03-11T12:20:00.000+00:00,transformer,,Temperature,C,11.4
753039,Dean Pool - Kingstone,2023-03-11T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
753039,Dean Pool - Kingstone,2023-03-11T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
753039,Dean Pool - Kingstone,2023-03-11T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
753039,Dean Pool - Kingstone,2023-03-11T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
753039,Dean Pool - Kingstone,2023-03-11T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
753039,Dean Pool - Kingstone,2023-03-11T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.97
753039,Dean Pool - Kingstone,2023-03-11T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
753039,Dean Pool - Kingstone,2023-03-11T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
