Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753039,Dean Pool - Kingstone,2023-03-11T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
753039,Dean Pool - Kingstone,2023-03-11T12:20:00.000+00:00,busbar,,L3 Active Power,kW,21.43
753039,Dean Pool - Kingstone,2023-03-11T12:20:00.000+00:00,busbar,,L2 Active Power,kW,10.46
753039,Dean Pool - Kingstone,2023-03-11T12:20:00.000+00:00,busbar,,L1 Active Power,kW,27.09
753039,Dean Pool - Kingstone,2023-03-11T12:20:00.000+00:00,busbar,,N Current (RMS),A,71.6
753039,Dean Pool - Kingstone,2023-03-11T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.7
753039,Dean Pool - Kingstone,2023-03-11T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.7
753039,Dean Pool - Kingstone,2023-03-11T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.9
753039,Dean Pool - Kingstone,2023-03-11T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.38
753039,Dean Pool - Kingstone,2023-03-11T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
753039,Dean Pool - Kingstone,2023-03-11T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.64
753039,Dean Pool - Kingstone,2023-03-11T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.15
753039,Dean Pool - Kingstone,2023-03-11T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.21
753039,Dean Pool - Kingstone,2023-03-11T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.55
753039,Dean Pool - Kingstone,2023-03-11T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,46.6
753039,Dean Pool - Kingstone,2023-03-11T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.1
753039,Dean Pool - Kingstone,2023-03-11T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.5
753039,Dean Pool - Kingstone,2023-03-11T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.5
753039,Dean Pool - Kingstone,2023-03-11T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
753039,Dean Pool - Kingstone,2023-03-11T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
753039,Dean Pool - Kingstone,2023-03-11T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.2
753039,Dean Pool - Kingstone,2023-03-11T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.32
753039,Dean Pool - Kingstone,2023-03-11T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.45
753039,Dean Pool - Kingstone,2023-03-11T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.72
753039,Dean Pool - Kingstone,2023-03-11T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,30.9
753039,Dean Pool - Kingstone,2023-03-11T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.9
753039,Dean Pool - Kingstone,2023-03-11T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.7
753039,Dean Pool - Kingstone,2023-03-11T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.0
753039,Dean Pool - Kingstone,2023-03-11T12:10:00.000+00:00,transformer,,Temperature,C,11.4
753039,Dean Pool - Kingstone,2023-03-11T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
753039,Dean Pool - Kingstone,2023-03-11T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
753039,Dean Pool - Kingstone,2023-03-11T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
753039,Dean Pool - Kingstone,2023-03-11T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
753039,Dean Pool - Kingstone,2023-03-11T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
753039,Dean Pool - Kingstone,2023-03-11T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
753039,Dean Pool - Kingstone,2023-03-11T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
753039,Dean Pool - Kingstone,2023-03-11T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
753039,Dean Pool - Kingstone,2023-03-11T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
753039,Dean Pool - Kingstone,2023-03-11T12:10:00.000+00:00,busbar,,L3 Active Power,kW,18.48
753039,Dean Pool - Kingstone,2023-03-11T12:10:00.000+00:00,busbar,,L2 Active Power,kW,12.66
753039,Dean Pool - Kingstone,2023-03-11T12:10:00.000+00:00,busbar,,L1 Active Power,kW,23.27
753039,Dean Pool - Kingstone,2023-03-11T12:10:00.000+00:00,busbar,,N Current (RMS),A,54.0
753039,Dean Pool - Kingstone,2023-03-11T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
753039,Dean Pool - Kingstone,2023-03-11T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
753039,Dean Pool - Kingstone,2023-03-11T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.4
753039,Dean Pool - Kingstone,2023-03-11T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.58
753039,Dean Pool - Kingstone,2023-03-11T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.57
753039,Dean Pool - Kingstone,2023-03-11T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.43
753039,Dean Pool - Kingstone,2023-03-11T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.37
753039,Dean Pool - Kingstone,2023-03-11T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.68
753039,Dean Pool - Kingstone,2023-03-11T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.74
753039,Dean Pool - Kingstone,2023-03-11T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,50.8
753039,Dean Pool - Kingstone,2023-03-11T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.0
753039,Dean Pool - Kingstone,2023-03-11T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.1
753039,Dean Pool - Kingstone,2023-03-11T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.8
753039,Dean Pool - Kingstone,2023-03-11T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
753039,Dean Pool - Kingstone,2023-03-11T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
753039,Dean Pool - Kingstone,2023-03-11T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.2
753039,Dean Pool - Kingstone,2023-03-11T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.69
753039,Dean Pool - Kingstone,2023-03-11T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.07
753039,Dean Pool - Kingstone,2023-03-11T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.4
753039,Dean Pool - Kingstone,2023-03-11T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,37.0
753039,Dean Pool - Kingstone,2023-03-11T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.1
753039,Dean Pool - Kingstone,2023-03-11T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.8
753039,Dean Pool - Kingstone,2023-03-11T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.4
753039,Dean Pool - Kingstone,2023-03-11T12:00:00.000+00:00,transformer,,Temperature,C,11.4
753039,Dean Pool - Kingstone,2023-03-11T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
753039,Dean Pool - Kingstone,2023-03-11T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
753039,Dean Pool - Kingstone,2023-03-11T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
753039,Dean Pool - Kingstone,2023-03-11T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
753039,Dean Pool - Kingstone,2023-03-11T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
753039,Dean Pool - Kingstone,2023-03-11T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
753039,Dean Pool - Kingstone,2023-03-11T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
753039,Dean Pool - Kingstone,2023-03-11T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
753039,Dean Pool - Kingstone,2023-03-11T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
753039,Dean Pool - Kingstone,2023-03-11T12:00:00.000+00:00,busbar,,L3 Active Power,kW,19.05
753039,Dean Pool - Kingstone,2023-03-11T12:00:00.000+00:00,busbar,,L2 Active Power,kW,8.75
753039,Dean Pool - Kingstone,2023-03-11T12:00:00.000+00:00,busbar,,L1 Active Power,kW,20.14
753039,Dean Pool - Kingstone,2023-03-11T12:00:00.000+00:00,busbar,,N Current (RMS),A,60.0
753039,Dean Pool - Kingstone,2023-03-11T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
753039,Dean Pool - Kingstone,2023-03-11T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
753039,Dean Pool - Kingstone,2023-03-11T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.3
753039,Dean Pool - Kingstone,2023-03-11T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.54
753039,Dean Pool - Kingstone,2023-03-11T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
753039,Dean Pool - Kingstone,2023-03-11T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.51
753039,Dean Pool - Kingstone,2023-03-11T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.91
753039,Dean Pool - Kingstone,2023-03-11T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.96
753039,Dean Pool - Kingstone,2023-03-11T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.99
753039,Dean Pool - Kingstone,2023-03-11T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,44.8
753039,Dean Pool - Kingstone,2023-03-11T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.6
753039,Dean Pool - Kingstone,2023-03-11T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.9
753039,Dean Pool - Kingstone,2023-03-11T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.8
753039,Dean Pool - Kingstone,2023-03-11T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
753039,Dean Pool - Kingstone,2023-03-11T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
753039,Dean Pool - Kingstone,2023-03-11T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.36
753039,Dean Pool - Kingstone,2023-03-11T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.12
753039,Dean Pool - Kingstone,2023-03-11T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.82
753039,Dean Pool - Kingstone,2023-03-11T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.05
753039,Dean Pool - Kingstone,2023-03-11T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,46.8
753039,Dean Pool - Kingstone,2023-03-11T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.7
753039,Dean Pool - Kingstone,2023-03-11T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.6
753039,Dean Pool - Kingstone,2023-03-11T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.0
753039,Dean Pool - Kingstone,2023-03-11T11:50:00.000+00:00,transformer,,Temperature,C,11.3
753039,Dean Pool - Kingstone,2023-03-11T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
753039,Dean Pool - Kingstone,2023-03-11T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
753039,Dean Pool - Kingstone,2023-03-11T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
753039,Dean Pool - Kingstone,2023-03-11T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
753039,Dean Pool - Kingstone,2023-03-11T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
753039,Dean Pool - Kingstone,2023-03-11T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
753039,Dean Pool - Kingstone,2023-03-11T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
753039,Dean Pool - Kingstone,2023-03-11T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
753039,Dean Pool - Kingstone,2023-03-11T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
753039,Dean Pool - Kingstone,2023-03-11T11:50:00.000+00:00,busbar,,L3 Active Power,kW,20.04
753039,Dean Pool - Kingstone,2023-03-11T11:50:00.000+00:00,busbar,,L2 Active Power,kW,5.78
753039,Dean Pool - Kingstone,2023-03-11T11:50:00.000+00:00,busbar,,L1 Active Power,kW,19.04
753039,Dean Pool - Kingstone,2023-03-11T11:50:00.000+00:00,busbar,,N Current (RMS),A,69.8
753039,Dean Pool - Kingstone,2023-03-11T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
753039,Dean Pool - Kingstone,2023-03-11T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.3
753039,Dean Pool - Kingstone,2023-03-11T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
753039,Dean Pool - Kingstone,2023-03-11T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.66
753039,Dean Pool - Kingstone,2023-03-11T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.65
753039,Dean Pool - Kingstone,2023-03-11T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.93
753039,Dean Pool - Kingstone,2023-03-11T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.64
753039,Dean Pool - Kingstone,2023-03-11T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.55
753039,Dean Pool - Kingstone,2023-03-11T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.7
753039,Dean Pool - Kingstone,2023-03-11T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,37.9
753039,Dean Pool - Kingstone,2023-03-11T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.4
753039,Dean Pool - Kingstone,2023-03-11T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.4
753039,Dean Pool - Kingstone,2023-03-11T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.0
753039,Dean Pool - Kingstone,2023-03-11T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
753039,Dean Pool - Kingstone,2023-03-11T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.09
753039,Dean Pool - Kingstone,2023-03-11T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.36
753039,Dean Pool - Kingstone,2023-03-11T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.44
753039,Dean Pool - Kingstone,2023-03-11T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.33
753039,Dean Pool - Kingstone,2023-03-11T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.81
753039,Dean Pool - Kingstone,2023-03-11T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,47.8
753039,Dean Pool - Kingstone,2023-03-11T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,65.1
753039,Dean Pool - Kingstone,2023-03-11T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.7
753039,Dean Pool - Kingstone,2023-03-11T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.0
753039,Dean Pool - Kingstone,2023-03-11T11:40:00.000+00:00,transformer,,Temperature,C,11.3
753039,Dean Pool - Kingstone,2023-03-11T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
753039,Dean Pool - Kingstone,2023-03-11T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
753039,Dean Pool - Kingstone,2023-03-11T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
753039,Dean Pool - Kingstone,2023-03-11T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
753039,Dean Pool - Kingstone,2023-03-11T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
753039,Dean Pool - Kingstone,2023-03-11T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
753039,Dean Pool - Kingstone,2023-03-11T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
753039,Dean Pool - Kingstone,2023-03-11T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
753039,Dean Pool - Kingstone,2023-03-11T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
753039,Dean Pool - Kingstone,2023-03-11T11:40:00.000+00:00,busbar,,L3 Active Power,kW,21.08
753039,Dean Pool - Kingstone,2023-03-11T11:40:00.000+00:00,busbar,,L2 Active Power,kW,7.88
753039,Dean Pool - Kingstone,2023-03-11T11:40:00.000+00:00,busbar,,L1 Active Power,kW,17.51
753039,Dean Pool - Kingstone,2023-03-11T11:40:00.000+00:00,busbar,,N Current (RMS),A,65.1
753039,Dean Pool - Kingstone,2023-03-11T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.8
753039,Dean Pool - Kingstone,2023-03-11T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
753039,Dean Pool - Kingstone,2023-03-11T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.7
753039,Dean Pool - Kingstone,2023-03-11T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.75
753039,Dean Pool - Kingstone,2023-03-11T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.36
753039,Dean Pool - Kingstone,2023-03-11T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.95
753039,Dean Pool - Kingstone,2023-03-11T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.87
753039,Dean Pool - Kingstone,2023-03-11T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.58
753039,Dean Pool - Kingstone,2023-03-11T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.33
753039,Dean Pool - Kingstone,2023-03-11T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,50.3
753039,Dean Pool - Kingstone,2023-03-11T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.8
753039,Dean Pool - Kingstone,2023-03-11T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.5
753039,Dean Pool - Kingstone,2023-03-11T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.4
753039,Dean Pool - Kingstone,2023-03-11T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
753039,Dean Pool - Kingstone,2023-03-11T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.92
753039,Dean Pool - Kingstone,2023-03-11T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.26
753039,Dean Pool - Kingstone,2023-03-11T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.11
753039,Dean Pool - Kingstone,2023-03-11T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.39
753039,Dean Pool - Kingstone,2023-03-11T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.76
753039,Dean Pool - Kingstone,2023-03-11T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,35.1
753039,Dean Pool - Kingstone,2023-03-11T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.5
753039,Dean Pool - Kingstone,2023-03-11T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.0
753039,Dean Pool - Kingstone,2023-03-11T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.0
753039,Dean Pool - Kingstone,2023-03-11T11:30:00.000+00:00,transformer,,Temperature,C,11.2
753039,Dean Pool - Kingstone,2023-03-11T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
753039,Dean Pool - Kingstone,2023-03-11T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
753039,Dean Pool - Kingstone,2023-03-11T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
753039,Dean Pool - Kingstone,2023-03-11T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
753039,Dean Pool - Kingstone,2023-03-11T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
753039,Dean Pool - Kingstone,2023-03-11T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
753039,Dean Pool - Kingstone,2023-03-11T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
753039,Dean Pool - Kingstone,2023-03-11T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
753039,Dean Pool - Kingstone,2023-03-11T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
753039,Dean Pool - Kingstone,2023-03-11T11:30:00.000+00:00,busbar,,L3 Active Power,kW,22.99
753039,Dean Pool - Kingstone,2023-03-11T11:30:00.000+00:00,busbar,,L2 Active Power,kW,10.96
753039,Dean Pool - Kingstone,2023-03-11T11:30:00.000+00:00,busbar,,L1 Active Power,kW,21.09
753039,Dean Pool - Kingstone,2023-03-11T11:30:00.000+00:00,busbar,,N Current (RMS),A,65.0
753039,Dean Pool - Kingstone,2023-03-11T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.6
753039,Dean Pool - Kingstone,2023-03-11T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
753039,Dean Pool - Kingstone,2023-03-11T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.9
753039,Dean Pool - Kingstone,2023-03-11T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.87
753039,Dean Pool - Kingstone,2023-03-11T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.74
753039,Dean Pool - Kingstone,2023-03-11T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.9
753039,Dean Pool - Kingstone,2023-03-11T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.17
753039,Dean Pool - Kingstone,2023-03-11T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.19
753039,Dean Pool - Kingstone,2023-03-11T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.26
753039,Dean Pool - Kingstone,2023-03-11T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,57.5
753039,Dean Pool - Kingstone,2023-03-11T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.5
753039,Dean Pool - Kingstone,2023-03-11T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.6
753039,Dean Pool - Kingstone,2023-03-11T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.2
753039,Dean Pool - Kingstone,2023-03-11T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
753039,Dean Pool - Kingstone,2023-03-11T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
753039,Dean Pool - Kingstone,2023-03-11T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.27
753039,Dean Pool - Kingstone,2023-03-11T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.03
753039,Dean Pool - Kingstone,2023-03-11T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.53
753039,Dean Pool - Kingstone,2023-03-11T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.56
753039,Dean Pool - Kingstone,2023-03-11T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,24.0
753039,Dean Pool - Kingstone,2023-03-11T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.5
753039,Dean Pool - Kingstone,2023-03-11T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.3
753039,Dean Pool - Kingstone,2023-03-11T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.0
753039,Dean Pool - Kingstone,2023-03-11T11:20:00.000+00:00,transformer,,Temperature,C,11.1
753039,Dean Pool - Kingstone,2023-03-11T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
753039,Dean Pool - Kingstone,2023-03-11T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
753039,Dean Pool - Kingstone,2023-03-11T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
753039,Dean Pool - Kingstone,2023-03-11T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
753039,Dean Pool - Kingstone,2023-03-11T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
753039,Dean Pool - Kingstone,2023-03-11T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
753039,Dean Pool - Kingstone,2023-03-11T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.49
753039,Dean Pool - Kingstone,2023-03-11T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
753039,Dean Pool - Kingstone,2023-03-11T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
753039,Dean Pool - Kingstone,2023-03-11T11:20:00.000+00:00,busbar,,L3 Active Power,kW,21.21
753039,Dean Pool - Kingstone,2023-03-11T11:20:00.000+00:00,busbar,,L2 Active Power,kW,7.73
753039,Dean Pool - Kingstone,2023-03-11T11:20:00.000+00:00,busbar,,L1 Active Power,kW,20.82
753039,Dean Pool - Kingstone,2023-03-11T11:20:00.000+00:00,busbar,,N Current (RMS),A,69.4
753039,Dean Pool - Kingstone,2023-03-11T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.1
753039,Dean Pool - Kingstone,2023-03-11T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.9
753039,Dean Pool - Kingstone,2023-03-11T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
753039,Dean Pool - Kingstone,2023-03-11T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.41
753039,Dean Pool - Kingstone,2023-03-11T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
753039,Dean Pool - Kingstone,2023-03-11T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
753039,Dean Pool - Kingstone,2023-03-11T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.39
753039,Dean Pool - Kingstone,2023-03-11T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.92
753039,Dean Pool - Kingstone,2023-03-11T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.12
753039,Dean Pool - Kingstone,2023-03-11T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,64.4
753039,Dean Pool - Kingstone,2023-03-11T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.1
753039,Dean Pool - Kingstone,2023-03-11T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.7
753039,Dean Pool - Kingstone,2023-03-11T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,76.2
753039,Dean Pool - Kingstone,2023-03-11T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
753039,Dean Pool - Kingstone,2023-03-11T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.95
753039,Dean Pool - Kingstone,2023-03-11T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.44
753039,Dean Pool - Kingstone,2023-03-11T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.78
753039,Dean Pool - Kingstone,2023-03-11T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.33
753039,Dean Pool - Kingstone,2023-03-11T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.95
753039,Dean Pool - Kingstone,2023-03-11T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,33.8
753039,Dean Pool - Kingstone,2023-03-11T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.1
753039,Dean Pool - Kingstone,2023-03-11T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.5
753039,Dean Pool - Kingstone,2023-03-11T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.4
753039,Dean Pool - Kingstone,2023-03-11T11:10:00.000+00:00,transformer,,Temperature,C,11.0
753039,Dean Pool - Kingstone,2023-03-11T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
753039,Dean Pool - Kingstone,2023-03-11T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
753039,Dean Pool - Kingstone,2023-03-11T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
753039,Dean Pool - Kingstone,2023-03-11T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
753039,Dean Pool - Kingstone,2023-03-11T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
753039,Dean Pool - Kingstone,2023-03-11T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
753039,Dean Pool - Kingstone,2023-03-11T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
753039,Dean Pool - Kingstone,2023-03-11T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
753039,Dean Pool - Kingstone,2023-03-11T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
753039,Dean Pool - Kingstone,2023-03-11T11:10:00.000+00:00,busbar,,L3 Active Power,kW,20.17
753039,Dean Pool - Kingstone,2023-03-11T11:10:00.000+00:00,busbar,,L2 Active Power,kW,5.25
753039,Dean Pool - Kingstone,2023-03-11T11:10:00.000+00:00,busbar,,L1 Active Power,kW,24.07
753039,Dean Pool - Kingstone,2023-03-11T11:10:00.000+00:00,busbar,,N Current (RMS),A,80.4
753039,Dean Pool - Kingstone,2023-03-11T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
753039,Dean Pool - Kingstone,2023-03-11T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.4
753039,Dean Pool - Kingstone,2023-03-11T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.7
753039,Dean Pool - Kingstone,2023-03-11T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.17
753039,Dean Pool - Kingstone,2023-03-11T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
753039,Dean Pool - Kingstone,2023-03-11T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.73
753039,Dean Pool - Kingstone,2023-03-11T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.43
753039,Dean Pool - Kingstone,2023-03-11T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.2
753039,Dean Pool - Kingstone,2023-03-11T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.45
753039,Dean Pool - Kingstone,2023-03-11T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,53.3
753039,Dean Pool - Kingstone,2023-03-11T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.5
753039,Dean Pool - Kingstone,2023-03-11T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.6
753039,Dean Pool - Kingstone,2023-03-11T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.1
753039,Dean Pool - Kingstone,2023-03-11T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.26
753039,Dean Pool - Kingstone,2023-03-11T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
753039,Dean Pool - Kingstone,2023-03-11T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.17
753039,Dean Pool - Kingstone,2023-03-11T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.66
753039,Dean Pool - Kingstone,2023-03-11T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.26
753039,Dean Pool - Kingstone,2023-03-11T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.58
753039,Dean Pool - Kingstone,2023-03-11T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,32.8
753039,Dean Pool - Kingstone,2023-03-11T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.7
753039,Dean Pool - Kingstone,2023-03-11T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.3
753039,Dean Pool - Kingstone,2023-03-11T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.3
753039,Dean Pool - Kingstone,2023-03-11T11:00:00.000+00:00,transformer,,Temperature,C,10.8
753039,Dean Pool - Kingstone,2023-03-11T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
753039,Dean Pool - Kingstone,2023-03-11T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
753039,Dean Pool - Kingstone,2023-03-11T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
753039,Dean Pool - Kingstone,2023-03-11T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
753039,Dean Pool - Kingstone,2023-03-11T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
753039,Dean Pool - Kingstone,2023-03-11T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
753039,Dean Pool - Kingstone,2023-03-11T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
753039,Dean Pool - Kingstone,2023-03-11T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
753039,Dean Pool - Kingstone,2023-03-11T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
753039,Dean Pool - Kingstone,2023-03-11T11:00:00.000+00:00,busbar,,L3 Active Power,kW,21.09
753039,Dean Pool - Kingstone,2023-03-11T11:00:00.000+00:00,busbar,,L2 Active Power,kW,7.46
753039,Dean Pool - Kingstone,2023-03-11T11:00:00.000+00:00,busbar,,L1 Active Power,kW,23.03
753039,Dean Pool - Kingstone,2023-03-11T11:00:00.000+00:00,busbar,,N Current (RMS),A,70.0
753039,Dean Pool - Kingstone,2023-03-11T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.4
753039,Dean Pool - Kingstone,2023-03-11T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.1
753039,Dean Pool - Kingstone,2023-03-11T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
753039,Dean Pool - Kingstone,2023-03-11T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.07
753039,Dean Pool - Kingstone,2023-03-11T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.42
753039,Dean Pool - Kingstone,2023-03-11T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.06
753039,Dean Pool - Kingstone,2023-03-11T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.51
753039,Dean Pool - Kingstone,2023-03-11T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.3
753039,Dean Pool - Kingstone,2023-03-11T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.9
753039,Dean Pool - Kingstone,2023-03-11T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,50.0
753039,Dean Pool - Kingstone,2023-03-11T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.0
753039,Dean Pool - Kingstone,2023-03-11T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.2
753039,Dean Pool - Kingstone,2023-03-11T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.4
753039,Dean Pool - Kingstone,2023-03-11T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
753039,Dean Pool - Kingstone,2023-03-11T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.2
753039,Dean Pool - Kingstone,2023-03-11T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.13
753039,Dean Pool - Kingstone,2023-03-11T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.68
753039,Dean Pool - Kingstone,2023-03-11T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.94
753039,Dean Pool - Kingstone,2023-03-11T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.68
753039,Dean Pool - Kingstone,2023-03-11T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,48.3
753039,Dean Pool - Kingstone,2023-03-11T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,74.3
753039,Dean Pool - Kingstone,2023-03-11T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.9
753039,Dean Pool - Kingstone,2023-03-11T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.5
753039,Dean Pool - Kingstone,2023-03-11T10:50:00.000+00:00,transformer,,Temperature,C,10.7
753039,Dean Pool - Kingstone,2023-03-11T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
753039,Dean Pool - Kingstone,2023-03-11T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
753039,Dean Pool - Kingstone,2023-03-11T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
753039,Dean Pool - Kingstone,2023-03-11T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
753039,Dean Pool - Kingstone,2023-03-11T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
753039,Dean Pool - Kingstone,2023-03-11T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
753039,Dean Pool - Kingstone,2023-03-11T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
753039,Dean Pool - Kingstone,2023-03-11T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
753039,Dean Pool - Kingstone,2023-03-11T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
753039,Dean Pool - Kingstone,2023-03-11T10:50:00.000+00:00,busbar,,L3 Active Power,kW,21.2
753039,Dean Pool - Kingstone,2023-03-11T10:50:00.000+00:00,busbar,,L2 Active Power,kW,5.64
753039,Dean Pool - Kingstone,2023-03-11T10:50:00.000+00:00,busbar,,L1 Active Power,kW,19.58
753039,Dean Pool - Kingstone,2023-03-11T10:50:00.000+00:00,busbar,,N Current (RMS),A,71.2
753039,Dean Pool - Kingstone,2023-03-11T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.9
753039,Dean Pool - Kingstone,2023-03-11T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.2
753039,Dean Pool - Kingstone,2023-03-11T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
753039,Dean Pool - Kingstone,2023-03-11T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
753039,Dean Pool - Kingstone,2023-03-11T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
753039,Dean Pool - Kingstone,2023-03-11T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.13
753039,Dean Pool - Kingstone,2023-03-11T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.84
753039,Dean Pool - Kingstone,2023-03-11T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.26
753039,Dean Pool - Kingstone,2023-03-11T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.29
753039,Dean Pool - Kingstone,2023-03-11T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,36.5
753039,Dean Pool - Kingstone,2023-03-11T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.2
753039,Dean Pool - Kingstone,2023-03-11T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.0
753039,Dean Pool - Kingstone,2023-03-11T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.0
753039,Dean Pool - Kingstone,2023-03-11T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
753039,Dean Pool - Kingstone,2023-03-11T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.3
753039,Dean Pool - Kingstone,2023-03-11T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
753039,Dean Pool - Kingstone,2023-03-11T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.72
753039,Dean Pool - Kingstone,2023-03-11T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.05
753039,Dean Pool - Kingstone,2023-03-11T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.73
753039,Dean Pool - Kingstone,2023-03-11T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,48.1
753039,Dean Pool - Kingstone,2023-03-11T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,76.4
753039,Dean Pool - Kingstone,2023-03-11T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.5
753039,Dean Pool - Kingstone,2023-03-11T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.3
753039,Dean Pool - Kingstone,2023-03-11T10:40:00.000+00:00,transformer,,Temperature,C,10.5
753039,Dean Pool - Kingstone,2023-03-11T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
753039,Dean Pool - Kingstone,2023-03-11T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
753039,Dean Pool - Kingstone,2023-03-11T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
753039,Dean Pool - Kingstone,2023-03-11T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
753039,Dean Pool - Kingstone,2023-03-11T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
753039,Dean Pool - Kingstone,2023-03-11T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
753039,Dean Pool - Kingstone,2023-03-11T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
753039,Dean Pool - Kingstone,2023-03-11T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
753039,Dean Pool - Kingstone,2023-03-11T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
753039,Dean Pool - Kingstone,2023-03-11T10:40:00.000+00:00,busbar,,L3 Active Power,kW,19.55
753039,Dean Pool - Kingstone,2023-03-11T10:40:00.000+00:00,busbar,,L2 Active Power,kW,8.31
753039,Dean Pool - Kingstone,2023-03-11T10:40:00.000+00:00,busbar,,L1 Active Power,kW,17.02
753039,Dean Pool - Kingstone,2023-03-11T10:40:00.000+00:00,busbar,,N Current (RMS),A,54.9
753039,Dean Pool - Kingstone,2023-03-11T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
753039,Dean Pool - Kingstone,2023-03-11T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
753039,Dean Pool - Kingstone,2023-03-11T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
753039,Dean Pool - Kingstone,2023-03-11T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.32
753039,Dean Pool - Kingstone,2023-03-11T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.14
753039,Dean Pool - Kingstone,2023-03-11T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.2
753039,Dean Pool - Kingstone,2023-03-11T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.06
753039,Dean Pool - Kingstone,2023-03-11T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.53
753039,Dean Pool - Kingstone,2023-03-11T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.88
753039,Dean Pool - Kingstone,2023-03-11T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,30.7
753039,Dean Pool - Kingstone,2023-03-11T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.8
753039,Dean Pool - Kingstone,2023-03-11T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.2
753039,Dean Pool - Kingstone,2023-03-11T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.8
753039,Dean Pool - Kingstone,2023-03-11T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
753039,Dean Pool - Kingstone,2023-03-11T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.21
753039,Dean Pool - Kingstone,2023-03-11T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.14
753039,Dean Pool - Kingstone,2023-03-11T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.88
753039,Dean Pool - Kingstone,2023-03-11T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.65
753039,Dean Pool - Kingstone,2023-03-11T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.86
753039,Dean Pool - Kingstone,2023-03-11T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,39.7
753039,Dean Pool - Kingstone,2023-03-11T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.2
753039,Dean Pool - Kingstone,2023-03-11T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.1
753039,Dean Pool - Kingstone,2023-03-11T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.0
753039,Dean Pool - Kingstone,2023-03-11T10:30:00.000+00:00,transformer,,Temperature,C,10.4
753039,Dean Pool - Kingstone,2023-03-11T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
753039,Dean Pool - Kingstone,2023-03-11T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
753039,Dean Pool - Kingstone,2023-03-11T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
753039,Dean Pool - Kingstone,2023-03-11T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
753039,Dean Pool - Kingstone,2023-03-11T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
753039,Dean Pool - Kingstone,2023-03-11T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
753039,Dean Pool - Kingstone,2023-03-11T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
753039,Dean Pool - Kingstone,2023-03-11T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
753039,Dean Pool - Kingstone,2023-03-11T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
753039,Dean Pool - Kingstone,2023-03-11T10:30:00.000+00:00,busbar,,L3 Active Power,kW,17.95
753039,Dean Pool - Kingstone,2023-03-11T10:30:00.000+00:00,busbar,,L2 Active Power,kW,7.18
753039,Dean Pool - Kingstone,2023-03-11T10:30:00.000+00:00,busbar,,L1 Active Power,kW,14.74
753039,Dean Pool - Kingstone,2023-03-11T10:30:00.000+00:00,busbar,,N Current (RMS),A,52.2
753039,Dean Pool - Kingstone,2023-03-11T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
753039,Dean Pool - Kingstone,2023-03-11T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
753039,Dean Pool - Kingstone,2023-03-11T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
753039,Dean Pool - Kingstone,2023-03-11T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.14
753039,Dean Pool - Kingstone,2023-03-11T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.14
753039,Dean Pool - Kingstone,2023-03-11T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.3
753039,Dean Pool - Kingstone,2023-03-11T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.57
753039,Dean Pool - Kingstone,2023-03-11T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.71
753039,Dean Pool - Kingstone,2023-03-11T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.74
753039,Dean Pool - Kingstone,2023-03-11T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,25.2
753039,Dean Pool - Kingstone,2023-03-11T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.2
753039,Dean Pool - Kingstone,2023-03-11T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.1
753039,Dean Pool - Kingstone,2023-03-11T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.6
753039,Dean Pool - Kingstone,2023-03-11T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.27
753039,Dean Pool - Kingstone,2023-03-11T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.95
753039,Dean Pool - Kingstone,2023-03-11T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.17
753039,Dean Pool - Kingstone,2023-03-11T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.14
753039,Dean Pool - Kingstone,2023-03-11T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.34
753039,Dean Pool - Kingstone,2023-03-11T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.47
753039,Dean Pool - Kingstone,2023-03-11T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,32.2
753039,Dean Pool - Kingstone,2023-03-11T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.2
753039,Dean Pool - Kingstone,2023-03-11T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.4
753039,Dean Pool - Kingstone,2023-03-11T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.5
753039,Dean Pool - Kingstone,2023-03-11T10:20:00.000+00:00,transformer,,Temperature,C,10.3
753039,Dean Pool - Kingstone,2023-03-11T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
753039,Dean Pool - Kingstone,2023-03-11T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
753039,Dean Pool - Kingstone,2023-03-11T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
753039,Dean Pool - Kingstone,2023-03-11T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
753039,Dean Pool - Kingstone,2023-03-11T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
753039,Dean Pool - Kingstone,2023-03-11T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.35
753039,Dean Pool - Kingstone,2023-03-11T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
753039,Dean Pool - Kingstone,2023-03-11T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
753039,Dean Pool - Kingstone,2023-03-11T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
753039,Dean Pool - Kingstone,2023-03-11T10:20:00.000+00:00,busbar,,L3 Active Power,kW,20.71
753039,Dean Pool - Kingstone,2023-03-11T10:20:00.000+00:00,busbar,,L2 Active Power,kW,12.04
753039,Dean Pool - Kingstone,2023-03-11T10:20:00.000+00:00,busbar,,L1 Active Power,kW,12.21
753039,Dean Pool - Kingstone,2023-03-11T10:20:00.000+00:00,busbar,,N Current (RMS),A,52.5
753039,Dean Pool - Kingstone,2023-03-11T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
753039,Dean Pool - Kingstone,2023-03-11T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.7
753039,Dean Pool - Kingstone,2023-03-11T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.5
753039,Dean Pool - Kingstone,2023-03-11T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.83
753039,Dean Pool - Kingstone,2023-03-11T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.31
753039,Dean Pool - Kingstone,2023-03-11T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.77
753039,Dean Pool - Kingstone,2023-03-11T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.48
753039,Dean Pool - Kingstone,2023-03-11T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.47
753039,Dean Pool - Kingstone,2023-03-11T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.44
753039,Dean Pool - Kingstone,2023-03-11T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,36.3
753039,Dean Pool - Kingstone,2023-03-11T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.5
753039,Dean Pool - Kingstone,2023-03-11T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.1
753039,Dean Pool - Kingstone,2023-03-11T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.1
753039,Dean Pool - Kingstone,2023-03-11T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
753039,Dean Pool - Kingstone,2023-03-11T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.42
753039,Dean Pool - Kingstone,2023-03-11T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.4
753039,Dean Pool - Kingstone,2023-03-11T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.4
753039,Dean Pool - Kingstone,2023-03-11T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.03
753039,Dean Pool - Kingstone,2023-03-11T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.92
753039,Dean Pool - Kingstone,2023-03-11T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,32.1
753039,Dean Pool - Kingstone,2023-03-11T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.2
753039,Dean Pool - Kingstone,2023-03-11T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.6
753039,Dean Pool - Kingstone,2023-03-11T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.7
753039,Dean Pool - Kingstone,2023-03-11T10:10:00.000+00:00,transformer,,Temperature,C,10.1
753039,Dean Pool - Kingstone,2023-03-11T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.21
753039,Dean Pool - Kingstone,2023-03-11T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
753039,Dean Pool - Kingstone,2023-03-11T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
753039,Dean Pool - Kingstone,2023-03-11T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
753039,Dean Pool - Kingstone,2023-03-11T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
753039,Dean Pool - Kingstone,2023-03-11T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
753039,Dean Pool - Kingstone,2023-03-11T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
753039,Dean Pool - Kingstone,2023-03-11T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.74
753039,Dean Pool - Kingstone,2023-03-11T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
753039,Dean Pool - Kingstone,2023-03-11T10:10:00.000+00:00,busbar,,L3 Active Power,kW,20.88
753039,Dean Pool - Kingstone,2023-03-11T10:10:00.000+00:00,busbar,,L2 Active Power,kW,9.5
753039,Dean Pool - Kingstone,2023-03-11T10:10:00.000+00:00,busbar,,L1 Active Power,kW,7.36
753039,Dean Pool - Kingstone,2023-03-11T10:10:00.000+00:00,busbar,,N Current (RMS),A,64.8
753039,Dean Pool - Kingstone,2023-03-11T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.8
753039,Dean Pool - Kingstone,2023-03-11T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.1
753039,Dean Pool - Kingstone,2023-03-11T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.2
753039,Dean Pool - Kingstone,2023-03-11T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.86
753039,Dean Pool - Kingstone,2023-03-11T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.25
753039,Dean Pool - Kingstone,2023-03-11T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.6
753039,Dean Pool - Kingstone,2023-03-11T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.25
753039,Dean Pool - Kingstone,2023-03-11T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.37
753039,Dean Pool - Kingstone,2023-03-11T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.77
753039,Dean Pool - Kingstone,2023-03-11T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,31.0
753039,Dean Pool - Kingstone,2023-03-11T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.3
753039,Dean Pool - Kingstone,2023-03-11T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.4
753039,Dean Pool - Kingstone,2023-03-11T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.8
753039,Dean Pool - Kingstone,2023-03-11T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.37
753039,Dean Pool - Kingstone,2023-03-11T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
753039,Dean Pool - Kingstone,2023-03-11T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.82
753039,Dean Pool - Kingstone,2023-03-11T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.76
753039,Dean Pool - Kingstone,2023-03-11T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.69
753039,Dean Pool - Kingstone,2023-03-11T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.77
753039,Dean Pool - Kingstone,2023-03-11T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,30.0
