Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753039,Dean Pool - Kingstone,2023-03-11T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.02
753039,Dean Pool - Kingstone,2023-03-11T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,26.0
753039,Dean Pool - Kingstone,2023-03-11T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.7
753039,Dean Pool - Kingstone,2023-03-11T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.1
753039,Dean Pool - Kingstone,2023-03-11T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.0
753039,Dean Pool - Kingstone,2023-03-11T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.98
753039,Dean Pool - Kingstone,2023-03-11T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
753039,Dean Pool - Kingstone,2023-03-11T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.75
753039,Dean Pool - Kingstone,2023-03-11T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.51
753039,Dean Pool - Kingstone,2023-03-11T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.53
753039,Dean Pool - Kingstone,2023-03-11T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.92
753039,Dean Pool - Kingstone,2023-03-11T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,23.9
753039,Dean Pool - Kingstone,2023-03-11T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.5
753039,Dean Pool - Kingstone,2023-03-11T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.2
753039,Dean Pool - Kingstone,2023-03-11T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.2
753039,Dean Pool - Kingstone,2023-03-11T07:40:00.000+00:00,transformer,,Temperature,C,9.2
753039,Dean Pool - Kingstone,2023-03-11T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
753039,Dean Pool - Kingstone,2023-03-11T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
753039,Dean Pool - Kingstone,2023-03-11T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
753039,Dean Pool - Kingstone,2023-03-11T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
753039,Dean Pool - Kingstone,2023-03-11T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
753039,Dean Pool - Kingstone,2023-03-11T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
753039,Dean Pool - Kingstone,2023-03-11T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
753039,Dean Pool - Kingstone,2023-03-11T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
753039,Dean Pool - Kingstone,2023-03-11T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
753039,Dean Pool - Kingstone,2023-03-11T07:40:00.000+00:00,busbar,,L3 Active Power,kW,13.21
753039,Dean Pool - Kingstone,2023-03-11T07:40:00.000+00:00,busbar,,L2 Active Power,kW,9.69
753039,Dean Pool - Kingstone,2023-03-11T07:40:00.000+00:00,busbar,,L1 Active Power,kW,11.95
753039,Dean Pool - Kingstone,2023-03-11T07:40:00.000+00:00,busbar,,N Current (RMS),A,36.5
753039,Dean Pool - Kingstone,2023-03-11T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
753039,Dean Pool - Kingstone,2023-03-11T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
753039,Dean Pool - Kingstone,2023-03-11T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
753039,Dean Pool - Kingstone,2023-03-11T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.85
753039,Dean Pool - Kingstone,2023-03-11T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.8
753039,Dean Pool - Kingstone,2023-03-11T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.88
753039,Dean Pool - Kingstone,2023-03-11T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.87
753039,Dean Pool - Kingstone,2023-03-11T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.95
753039,Dean Pool - Kingstone,2023-03-11T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.98
753039,Dean Pool - Kingstone,2023-03-11T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,20.1
753039,Dean Pool - Kingstone,2023-03-11T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.0
753039,Dean Pool - Kingstone,2023-03-11T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.1
753039,Dean Pool - Kingstone,2023-03-11T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.6
753039,Dean Pool - Kingstone,2023-03-11T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
753039,Dean Pool - Kingstone,2023-03-11T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
753039,Dean Pool - Kingstone,2023-03-11T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.47
753039,Dean Pool - Kingstone,2023-03-11T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.19
753039,Dean Pool - Kingstone,2023-03-11T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.78
753039,Dean Pool - Kingstone,2023-03-11T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.27
753039,Dean Pool - Kingstone,2023-03-11T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,20.6
753039,Dean Pool - Kingstone,2023-03-11T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.3
753039,Dean Pool - Kingstone,2023-03-11T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.6
753039,Dean Pool - Kingstone,2023-03-11T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.1
753039,Dean Pool - Kingstone,2023-03-11T07:30:00.000+00:00,transformer,,Temperature,C,9.2
753039,Dean Pool - Kingstone,2023-03-11T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
753039,Dean Pool - Kingstone,2023-03-11T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
753039,Dean Pool - Kingstone,2023-03-11T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
753039,Dean Pool - Kingstone,2023-03-11T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
753039,Dean Pool - Kingstone,2023-03-11T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
753039,Dean Pool - Kingstone,2023-03-11T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
753039,Dean Pool - Kingstone,2023-03-11T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
753039,Dean Pool - Kingstone,2023-03-11T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
753039,Dean Pool - Kingstone,2023-03-11T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
753039,Dean Pool - Kingstone,2023-03-11T07:30:00.000+00:00,busbar,,L3 Active Power,kW,11.06
753039,Dean Pool - Kingstone,2023-03-11T07:30:00.000+00:00,busbar,,L2 Active Power,kW,11.72
753039,Dean Pool - Kingstone,2023-03-11T07:30:00.000+00:00,busbar,,L1 Active Power,kW,13.25
753039,Dean Pool - Kingstone,2023-03-11T07:30:00.000+00:00,busbar,,N Current (RMS),A,29.8
753039,Dean Pool - Kingstone,2023-03-11T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
753039,Dean Pool - Kingstone,2023-03-11T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
753039,Dean Pool - Kingstone,2023-03-11T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.9
753039,Dean Pool - Kingstone,2023-03-11T07:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
753039,Dean Pool - Kingstone,2023-03-11T07:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.8
753039,Dean Pool - Kingstone,2023-03-11T07:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.46
753039,Dean Pool - Kingstone,2023-03-11T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.88
753039,Dean Pool - Kingstone,2023-03-11T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.66
753039,Dean Pool - Kingstone,2023-03-11T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.17
753039,Dean Pool - Kingstone,2023-03-11T07:20:00.000+00:00,feeder,4.0,N Current (RMS),A,17.9
753039,Dean Pool - Kingstone,2023-03-11T07:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.2
753039,Dean Pool - Kingstone,2023-03-11T07:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.6
753039,Dean Pool - Kingstone,2023-03-11T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.1
753039,Dean Pool - Kingstone,2023-03-11T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.89
753039,Dean Pool - Kingstone,2023-03-11T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
753039,Dean Pool - Kingstone,2023-03-11T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.59
753039,Dean Pool - Kingstone,2023-03-11T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.84
753039,Dean Pool - Kingstone,2023-03-11T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.29
753039,Dean Pool - Kingstone,2023-03-11T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.22
753039,Dean Pool - Kingstone,2023-03-11T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,18.5
753039,Dean Pool - Kingstone,2023-03-11T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.4
753039,Dean Pool - Kingstone,2023-03-11T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.0
753039,Dean Pool - Kingstone,2023-03-11T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.1
753039,Dean Pool - Kingstone,2023-03-11T07:20:00.000+00:00,transformer,,Temperature,C,9.2
753039,Dean Pool - Kingstone,2023-03-11T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
753039,Dean Pool - Kingstone,2023-03-11T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
753039,Dean Pool - Kingstone,2023-03-11T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
753039,Dean Pool - Kingstone,2023-03-11T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
753039,Dean Pool - Kingstone,2023-03-11T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
753039,Dean Pool - Kingstone,2023-03-11T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
753039,Dean Pool - Kingstone,2023-03-11T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
753039,Dean Pool - Kingstone,2023-03-11T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
753039,Dean Pool - Kingstone,2023-03-11T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
753039,Dean Pool - Kingstone,2023-03-11T07:20:00.000+00:00,busbar,,L3 Active Power,kW,10.73
753039,Dean Pool - Kingstone,2023-03-11T07:20:00.000+00:00,busbar,,L2 Active Power,kW,9.96
753039,Dean Pool - Kingstone,2023-03-11T07:20:00.000+00:00,busbar,,L1 Active Power,kW,8.39
753039,Dean Pool - Kingstone,2023-03-11T07:20:00.000+00:00,busbar,,N Current (RMS),A,30.5
753039,Dean Pool - Kingstone,2023-03-11T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.3
753039,Dean Pool - Kingstone,2023-03-11T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
753039,Dean Pool - Kingstone,2023-03-11T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.7
753039,Dean Pool - Kingstone,2023-03-11T07:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.97
753039,Dean Pool - Kingstone,2023-03-11T07:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.75
753039,Dean Pool - Kingstone,2023-03-11T07:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.49
753039,Dean Pool - Kingstone,2023-03-11T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.17
753039,Dean Pool - Kingstone,2023-03-11T07:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.89
753039,Dean Pool - Kingstone,2023-03-11T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.84
753039,Dean Pool - Kingstone,2023-03-11T07:10:00.000+00:00,feeder,4.0,N Current (RMS),A,17.5
753039,Dean Pool - Kingstone,2023-03-11T07:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.4
753039,Dean Pool - Kingstone,2023-03-11T07:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.7
753039,Dean Pool - Kingstone,2023-03-11T07:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.7
753039,Dean Pool - Kingstone,2023-03-11T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.02
753039,Dean Pool - Kingstone,2023-03-11T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
753039,Dean Pool - Kingstone,2023-03-11T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.73
753039,Dean Pool - Kingstone,2023-03-11T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.8
753039,Dean Pool - Kingstone,2023-03-11T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.01
753039,Dean Pool - Kingstone,2023-03-11T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.94
753039,Dean Pool - Kingstone,2023-03-11T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,24.2
753039,Dean Pool - Kingstone,2023-03-11T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.4
753039,Dean Pool - Kingstone,2023-03-11T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.7
753039,Dean Pool - Kingstone,2023-03-11T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.3
753039,Dean Pool - Kingstone,2023-03-11T07:10:00.000+00:00,transformer,,Temperature,C,9.2
753039,Dean Pool - Kingstone,2023-03-11T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
753039,Dean Pool - Kingstone,2023-03-11T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
753039,Dean Pool - Kingstone,2023-03-11T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
753039,Dean Pool - Kingstone,2023-03-11T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
753039,Dean Pool - Kingstone,2023-03-11T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
753039,Dean Pool - Kingstone,2023-03-11T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
753039,Dean Pool - Kingstone,2023-03-11T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
753039,Dean Pool - Kingstone,2023-03-11T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
753039,Dean Pool - Kingstone,2023-03-11T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
753039,Dean Pool - Kingstone,2023-03-11T07:10:00.000+00:00,busbar,,L3 Active Power,kW,10.97
753039,Dean Pool - Kingstone,2023-03-11T07:10:00.000+00:00,busbar,,L2 Active Power,kW,13.9
753039,Dean Pool - Kingstone,2023-03-11T07:10:00.000+00:00,busbar,,L1 Active Power,kW,8.78
753039,Dean Pool - Kingstone,2023-03-11T07:10:00.000+00:00,busbar,,N Current (RMS),A,34.6
753039,Dean Pool - Kingstone,2023-03-11T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
753039,Dean Pool - Kingstone,2023-03-11T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
753039,Dean Pool - Kingstone,2023-03-11T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
753039,Dean Pool - Kingstone,2023-03-11T07:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
753039,Dean Pool - Kingstone,2023-03-11T07:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
753039,Dean Pool - Kingstone,2023-03-11T07:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.83
753039,Dean Pool - Kingstone,2023-03-11T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.13
753039,Dean Pool - Kingstone,2023-03-11T07:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.7
753039,Dean Pool - Kingstone,2023-03-11T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.65
753039,Dean Pool - Kingstone,2023-03-11T07:00:00.000+00:00,feeder,4.0,N Current (RMS),A,15.4
753039,Dean Pool - Kingstone,2023-03-11T07:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.1
753039,Dean Pool - Kingstone,2023-03-11T07:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.0
753039,Dean Pool - Kingstone,2023-03-11T07:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.4
753039,Dean Pool - Kingstone,2023-03-11T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.13
753039,Dean Pool - Kingstone,2023-03-11T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
753039,Dean Pool - Kingstone,2023-03-11T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.52
753039,Dean Pool - Kingstone,2023-03-11T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.39
753039,Dean Pool - Kingstone,2023-03-11T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.86
753039,Dean Pool - Kingstone,2023-03-11T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.05
753039,Dean Pool - Kingstone,2023-03-11T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,21.0
753039,Dean Pool - Kingstone,2023-03-11T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.2
753039,Dean Pool - Kingstone,2023-03-11T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.2
753039,Dean Pool - Kingstone,2023-03-11T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.2
753039,Dean Pool - Kingstone,2023-03-11T07:00:00.000+00:00,transformer,,Temperature,C,9.2
753039,Dean Pool - Kingstone,2023-03-11T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
753039,Dean Pool - Kingstone,2023-03-11T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
753039,Dean Pool - Kingstone,2023-03-11T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
753039,Dean Pool - Kingstone,2023-03-11T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
753039,Dean Pool - Kingstone,2023-03-11T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
753039,Dean Pool - Kingstone,2023-03-11T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
753039,Dean Pool - Kingstone,2023-03-11T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
753039,Dean Pool - Kingstone,2023-03-11T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
753039,Dean Pool - Kingstone,2023-03-11T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
753039,Dean Pool - Kingstone,2023-03-11T07:00:00.000+00:00,busbar,,L3 Active Power,kW,12.52
753039,Dean Pool - Kingstone,2023-03-11T07:00:00.000+00:00,busbar,,L2 Active Power,kW,10.56
753039,Dean Pool - Kingstone,2023-03-11T07:00:00.000+00:00,busbar,,L1 Active Power,kW,6.69
753039,Dean Pool - Kingstone,2023-03-11T07:00:00.000+00:00,busbar,,N Current (RMS),A,34.9
753039,Dean Pool - Kingstone,2023-03-11T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
753039,Dean Pool - Kingstone,2023-03-11T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.1
753039,Dean Pool - Kingstone,2023-03-11T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.0
753039,Dean Pool - Kingstone,2023-03-11T06:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
753039,Dean Pool - Kingstone,2023-03-11T06:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.68
753039,Dean Pool - Kingstone,2023-03-11T06:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.45
753039,Dean Pool - Kingstone,2023-03-11T06:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.4
753039,Dean Pool - Kingstone,2023-03-11T06:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.26
753039,Dean Pool - Kingstone,2023-03-11T06:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.88
753039,Dean Pool - Kingstone,2023-03-11T06:50:00.000+00:00,feeder,4.0,N Current (RMS),A,18.6
753039,Dean Pool - Kingstone,2023-03-11T06:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.2
753039,Dean Pool - Kingstone,2023-03-11T06:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.9
753039,Dean Pool - Kingstone,2023-03-11T06:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.9
753039,Dean Pool - Kingstone,2023-03-11T06:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.29
753039,Dean Pool - Kingstone,2023-03-11T06:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
753039,Dean Pool - Kingstone,2023-03-11T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.31
753039,Dean Pool - Kingstone,2023-03-11T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.16
753039,Dean Pool - Kingstone,2023-03-11T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.1
753039,Dean Pool - Kingstone,2023-03-11T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.28
753039,Dean Pool - Kingstone,2023-03-11T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,18.7
753039,Dean Pool - Kingstone,2023-03-11T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.5
753039,Dean Pool - Kingstone,2023-03-11T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.4
753039,Dean Pool - Kingstone,2023-03-11T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.3
753039,Dean Pool - Kingstone,2023-03-11T06:50:00.000+00:00,transformer,,Temperature,C,9.2
753039,Dean Pool - Kingstone,2023-03-11T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
753039,Dean Pool - Kingstone,2023-03-11T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
753039,Dean Pool - Kingstone,2023-03-11T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
753039,Dean Pool - Kingstone,2023-03-11T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
753039,Dean Pool - Kingstone,2023-03-11T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
753039,Dean Pool - Kingstone,2023-03-11T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
753039,Dean Pool - Kingstone,2023-03-11T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
753039,Dean Pool - Kingstone,2023-03-11T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
753039,Dean Pool - Kingstone,2023-03-11T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
753039,Dean Pool - Kingstone,2023-03-11T06:50:00.000+00:00,busbar,,L3 Active Power,kW,11.55
753039,Dean Pool - Kingstone,2023-03-11T06:50:00.000+00:00,busbar,,L2 Active Power,kW,11.36
753039,Dean Pool - Kingstone,2023-03-11T06:50:00.000+00:00,busbar,,L1 Active Power,kW,7.15
753039,Dean Pool - Kingstone,2023-03-11T06:50:00.000+00:00,busbar,,N Current (RMS),A,30.8
753039,Dean Pool - Kingstone,2023-03-11T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.1
753039,Dean Pool - Kingstone,2023-03-11T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
753039,Dean Pool - Kingstone,2023-03-11T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.2
753039,Dean Pool - Kingstone,2023-03-11T06:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.13
753039,Dean Pool - Kingstone,2023-03-11T06:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
753039,Dean Pool - Kingstone,2023-03-11T06:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.2
753039,Dean Pool - Kingstone,2023-03-11T06:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.54
753039,Dean Pool - Kingstone,2023-03-11T06:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.71
753039,Dean Pool - Kingstone,2023-03-11T06:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.37
753039,Dean Pool - Kingstone,2023-03-11T06:40:00.000+00:00,feeder,4.0,N Current (RMS),A,15.5
753039,Dean Pool - Kingstone,2023-03-11T06:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.4
753039,Dean Pool - Kingstone,2023-03-11T06:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.0
753039,Dean Pool - Kingstone,2023-03-11T06:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.4
753039,Dean Pool - Kingstone,2023-03-11T06:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.26
753039,Dean Pool - Kingstone,2023-03-11T06:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.16
753039,Dean Pool - Kingstone,2023-03-11T06:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.62
753039,Dean Pool - Kingstone,2023-03-11T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.98
753039,Dean Pool - Kingstone,2023-03-11T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.15
753039,Dean Pool - Kingstone,2023-03-11T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.3
753039,Dean Pool - Kingstone,2023-03-11T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,37.6
753039,Dean Pool - Kingstone,2023-03-11T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.5
753039,Dean Pool - Kingstone,2023-03-11T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.0
753039,Dean Pool - Kingstone,2023-03-11T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.9
753039,Dean Pool - Kingstone,2023-03-11T06:40:00.000+00:00,transformer,,Temperature,C,9.3
753039,Dean Pool - Kingstone,2023-03-11T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
753039,Dean Pool - Kingstone,2023-03-11T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
753039,Dean Pool - Kingstone,2023-03-11T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
753039,Dean Pool - Kingstone,2023-03-11T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
753039,Dean Pool - Kingstone,2023-03-11T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
753039,Dean Pool - Kingstone,2023-03-11T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
753039,Dean Pool - Kingstone,2023-03-11T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
753039,Dean Pool - Kingstone,2023-03-11T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
753039,Dean Pool - Kingstone,2023-03-11T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
753039,Dean Pool - Kingstone,2023-03-11T06:40:00.000+00:00,busbar,,L3 Active Power,kW,14.52
753039,Dean Pool - Kingstone,2023-03-11T06:40:00.000+00:00,busbar,,L2 Active Power,kW,9.86
753039,Dean Pool - Kingstone,2023-03-11T06:40:00.000+00:00,busbar,,L1 Active Power,kW,6.67
753039,Dean Pool - Kingstone,2023-03-11T06:40:00.000+00:00,busbar,,N Current (RMS),A,44.6
753039,Dean Pool - Kingstone,2023-03-11T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
753039,Dean Pool - Kingstone,2023-03-11T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
753039,Dean Pool - Kingstone,2023-03-11T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.6
753039,Dean Pool - Kingstone,2023-03-11T06:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.75
753039,Dean Pool - Kingstone,2023-03-11T06:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
753039,Dean Pool - Kingstone,2023-03-11T06:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.42
753039,Dean Pool - Kingstone,2023-03-11T06:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.98
753039,Dean Pool - Kingstone,2023-03-11T06:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.79
753039,Dean Pool - Kingstone,2023-03-11T06:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.84
753039,Dean Pool - Kingstone,2023-03-11T06:30:00.000+00:00,feeder,4.0,N Current (RMS),A,18.8
753039,Dean Pool - Kingstone,2023-03-11T06:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.9
753039,Dean Pool - Kingstone,2023-03-11T06:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.3
753039,Dean Pool - Kingstone,2023-03-11T06:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.1
753039,Dean Pool - Kingstone,2023-03-11T06:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.09
753039,Dean Pool - Kingstone,2023-03-11T06:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.22
753039,Dean Pool - Kingstone,2023-03-11T06:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.66
753039,Dean Pool - Kingstone,2023-03-11T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.56
753039,Dean Pool - Kingstone,2023-03-11T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.11
753039,Dean Pool - Kingstone,2023-03-11T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.45
753039,Dean Pool - Kingstone,2023-03-11T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,59.5
753039,Dean Pool - Kingstone,2023-03-11T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,77.0
753039,Dean Pool - Kingstone,2023-03-11T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.2
753039,Dean Pool - Kingstone,2023-03-11T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.8
753039,Dean Pool - Kingstone,2023-03-11T06:30:00.000+00:00,transformer,,Temperature,C,9.3
753039,Dean Pool - Kingstone,2023-03-11T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
753039,Dean Pool - Kingstone,2023-03-11T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
753039,Dean Pool - Kingstone,2023-03-11T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
753039,Dean Pool - Kingstone,2023-03-11T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
753039,Dean Pool - Kingstone,2023-03-11T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
753039,Dean Pool - Kingstone,2023-03-11T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
753039,Dean Pool - Kingstone,2023-03-11T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
753039,Dean Pool - Kingstone,2023-03-11T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
753039,Dean Pool - Kingstone,2023-03-11T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
753039,Dean Pool - Kingstone,2023-03-11T06:30:00.000+00:00,busbar,,L3 Active Power,kW,20.54
753039,Dean Pool - Kingstone,2023-03-11T06:30:00.000+00:00,busbar,,L2 Active Power,kW,10.9
753039,Dean Pool - Kingstone,2023-03-11T06:30:00.000+00:00,busbar,,L1 Active Power,kW,6.29
753039,Dean Pool - Kingstone,2023-03-11T06:30:00.000+00:00,busbar,,N Current (RMS),A,57.2
753039,Dean Pool - Kingstone,2023-03-11T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
753039,Dean Pool - Kingstone,2023-03-11T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
753039,Dean Pool - Kingstone,2023-03-11T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.3
753039,Dean Pool - Kingstone,2023-03-11T06:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.95
753039,Dean Pool - Kingstone,2023-03-11T06:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
753039,Dean Pool - Kingstone,2023-03-11T06:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.48
753039,Dean Pool - Kingstone,2023-03-11T06:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.74
753039,Dean Pool - Kingstone,2023-03-11T06:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.21
753039,Dean Pool - Kingstone,2023-03-11T06:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.2
753039,Dean Pool - Kingstone,2023-03-11T06:20:00.000+00:00,feeder,4.0,N Current (RMS),A,18.8
753039,Dean Pool - Kingstone,2023-03-11T06:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.7
753039,Dean Pool - Kingstone,2023-03-11T06:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.0
753039,Dean Pool - Kingstone,2023-03-11T06:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.0
753039,Dean Pool - Kingstone,2023-03-11T06:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.16
753039,Dean Pool - Kingstone,2023-03-11T06:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
753039,Dean Pool - Kingstone,2023-03-11T06:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.51
753039,Dean Pool - Kingstone,2023-03-11T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.04
753039,Dean Pool - Kingstone,2023-03-11T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.55
753039,Dean Pool - Kingstone,2023-03-11T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.44
753039,Dean Pool - Kingstone,2023-03-11T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,42.8
753039,Dean Pool - Kingstone,2023-03-11T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.0
753039,Dean Pool - Kingstone,2023-03-11T06:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.2
753039,Dean Pool - Kingstone,2023-03-11T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.4
753039,Dean Pool - Kingstone,2023-03-11T06:20:00.000+00:00,transformer,,Temperature,C,9.3
753039,Dean Pool - Kingstone,2023-03-11T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
753039,Dean Pool - Kingstone,2023-03-11T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
753039,Dean Pool - Kingstone,2023-03-11T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
753039,Dean Pool - Kingstone,2023-03-11T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
753039,Dean Pool - Kingstone,2023-03-11T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
753039,Dean Pool - Kingstone,2023-03-11T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
753039,Dean Pool - Kingstone,2023-03-11T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
753039,Dean Pool - Kingstone,2023-03-11T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
753039,Dean Pool - Kingstone,2023-03-11T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
753039,Dean Pool - Kingstone,2023-03-11T06:20:00.000+00:00,busbar,,L3 Active Power,kW,14.78
753039,Dean Pool - Kingstone,2023-03-11T06:20:00.000+00:00,busbar,,L2 Active Power,kW,10.76
753039,Dean Pool - Kingstone,2023-03-11T06:20:00.000+00:00,busbar,,L1 Active Power,kW,5.63
753039,Dean Pool - Kingstone,2023-03-11T06:20:00.000+00:00,busbar,,N Current (RMS),A,45.2
753039,Dean Pool - Kingstone,2023-03-11T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.7
753039,Dean Pool - Kingstone,2023-03-11T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.1
753039,Dean Pool - Kingstone,2023-03-11T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.3
753039,Dean Pool - Kingstone,2023-03-11T06:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.96
753039,Dean Pool - Kingstone,2023-03-11T06:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
753039,Dean Pool - Kingstone,2023-03-11T06:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.43
753039,Dean Pool - Kingstone,2023-03-11T06:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.66
753039,Dean Pool - Kingstone,2023-03-11T06:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.18
753039,Dean Pool - Kingstone,2023-03-11T06:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.07
753039,Dean Pool - Kingstone,2023-03-11T06:10:00.000+00:00,feeder,4.0,N Current (RMS),A,8.6
753039,Dean Pool - Kingstone,2023-03-11T06:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.4
753039,Dean Pool - Kingstone,2023-03-11T06:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.0
753039,Dean Pool - Kingstone,2023-03-11T06:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.4
753039,Dean Pool - Kingstone,2023-03-11T06:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.29
753039,Dean Pool - Kingstone,2023-03-11T06:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
753039,Dean Pool - Kingstone,2023-03-11T06:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.55
753039,Dean Pool - Kingstone,2023-03-11T06:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.81
753039,Dean Pool - Kingstone,2023-03-11T06:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.22
753039,Dean Pool - Kingstone,2023-03-11T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.53
753039,Dean Pool - Kingstone,2023-03-11T06:10:00.000+00:00,feeder,3.0,N Current (RMS),A,21.6
753039,Dean Pool - Kingstone,2023-03-11T06:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.3
753039,Dean Pool - Kingstone,2023-03-11T06:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.6
753039,Dean Pool - Kingstone,2023-03-11T06:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.8
753039,Dean Pool - Kingstone,2023-03-11T06:10:00.000+00:00,transformer,,Temperature,C,9.3
753039,Dean Pool - Kingstone,2023-03-11T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
753039,Dean Pool - Kingstone,2023-03-11T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
753039,Dean Pool - Kingstone,2023-03-11T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
753039,Dean Pool - Kingstone,2023-03-11T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
753039,Dean Pool - Kingstone,2023-03-11T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
753039,Dean Pool - Kingstone,2023-03-11T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
753039,Dean Pool - Kingstone,2023-03-11T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
753039,Dean Pool - Kingstone,2023-03-11T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
753039,Dean Pool - Kingstone,2023-03-11T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
753039,Dean Pool - Kingstone,2023-03-11T06:10:00.000+00:00,busbar,,L3 Active Power,kW,9.47
753039,Dean Pool - Kingstone,2023-03-11T06:10:00.000+00:00,busbar,,L2 Active Power,kW,6.4
753039,Dean Pool - Kingstone,2023-03-11T06:10:00.000+00:00,busbar,,L1 Active Power,kW,5.6
753039,Dean Pool - Kingstone,2023-03-11T06:10:00.000+00:00,busbar,,N Current (RMS),A,28.4
753039,Dean Pool - Kingstone,2023-03-11T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
753039,Dean Pool - Kingstone,2023-03-11T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.3
753039,Dean Pool - Kingstone,2023-03-11T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.0
753039,Dean Pool - Kingstone,2023-03-11T06:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.89
753039,Dean Pool - Kingstone,2023-03-11T06:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
753039,Dean Pool - Kingstone,2023-03-11T06:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.44
753039,Dean Pool - Kingstone,2023-03-11T06:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.71
753039,Dean Pool - Kingstone,2023-03-11T06:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.28
753039,Dean Pool - Kingstone,2023-03-11T06:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.01
753039,Dean Pool - Kingstone,2023-03-11T06:00:00.000+00:00,feeder,4.0,N Current (RMS),A,10.8
753039,Dean Pool - Kingstone,2023-03-11T06:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.6
753039,Dean Pool - Kingstone,2023-03-11T06:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.5
753039,Dean Pool - Kingstone,2023-03-11T06:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.5
753039,Dean Pool - Kingstone,2023-03-11T06:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.13
753039,Dean Pool - Kingstone,2023-03-11T06:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.04
753039,Dean Pool - Kingstone,2023-03-11T06:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.71
753039,Dean Pool - Kingstone,2023-03-11T06:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.12
753039,Dean Pool - Kingstone,2023-03-11T06:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.47
753039,Dean Pool - Kingstone,2023-03-11T06:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.38
753039,Dean Pool - Kingstone,2023-03-11T06:00:00.000+00:00,feeder,3.0,N Current (RMS),A,26.7
753039,Dean Pool - Kingstone,2023-03-11T06:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.2
753039,Dean Pool - Kingstone,2023-03-11T06:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.7
753039,Dean Pool - Kingstone,2023-03-11T06:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.9
753039,Dean Pool - Kingstone,2023-03-11T06:00:00.000+00:00,transformer,,Temperature,C,9.4
753039,Dean Pool - Kingstone,2023-03-11T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
753039,Dean Pool - Kingstone,2023-03-11T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
753039,Dean Pool - Kingstone,2023-03-11T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
753039,Dean Pool - Kingstone,2023-03-11T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
753039,Dean Pool - Kingstone,2023-03-11T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
753039,Dean Pool - Kingstone,2023-03-11T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
753039,Dean Pool - Kingstone,2023-03-11T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
753039,Dean Pool - Kingstone,2023-03-11T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
753039,Dean Pool - Kingstone,2023-03-11T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
753039,Dean Pool - Kingstone,2023-03-11T06:00:00.000+00:00,busbar,,L3 Active Power,kW,11.83
753039,Dean Pool - Kingstone,2023-03-11T06:00:00.000+00:00,busbar,,L2 Active Power,kW,6.75
753039,Dean Pool - Kingstone,2023-03-11T06:00:00.000+00:00,busbar,,L1 Active Power,kW,5.39
753039,Dean Pool - Kingstone,2023-03-11T06:00:00.000+00:00,busbar,,N Current (RMS),A,36.2
753039,Dean Pool - Kingstone,2023-03-11T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
753039,Dean Pool - Kingstone,2023-03-11T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.7
753039,Dean Pool - Kingstone,2023-03-11T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.2
753039,Dean Pool - Kingstone,2023-03-11T05:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.86
753039,Dean Pool - Kingstone,2023-03-11T05:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.27
753039,Dean Pool - Kingstone,2023-03-11T05:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.33
753039,Dean Pool - Kingstone,2023-03-11T05:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.71
753039,Dean Pool - Kingstone,2023-03-11T05:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.27
753039,Dean Pool - Kingstone,2023-03-11T05:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.29
753039,Dean Pool - Kingstone,2023-03-11T05:50:00.000+00:00,feeder,4.0,N Current (RMS),A,13.3
753039,Dean Pool - Kingstone,2023-03-11T05:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.3
753039,Dean Pool - Kingstone,2023-03-11T05:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.3
753039,Dean Pool - Kingstone,2023-03-11T05:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.2
753039,Dean Pool - Kingstone,2023-03-11T05:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.99
753039,Dean Pool - Kingstone,2023-03-11T05:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.25
753039,Dean Pool - Kingstone,2023-03-11T05:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.64
753039,Dean Pool - Kingstone,2023-03-11T05:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.92
753039,Dean Pool - Kingstone,2023-03-11T05:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.81
753039,Dean Pool - Kingstone,2023-03-11T05:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.86
753039,Dean Pool - Kingstone,2023-03-11T05:50:00.000+00:00,feeder,3.0,N Current (RMS),A,32.1
753039,Dean Pool - Kingstone,2023-03-11T05:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.8
753039,Dean Pool - Kingstone,2023-03-11T05:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.3
753039,Dean Pool - Kingstone,2023-03-11T05:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.8
753039,Dean Pool - Kingstone,2023-03-11T05:50:00.000+00:00,transformer,,Temperature,C,9.4
753039,Dean Pool - Kingstone,2023-03-11T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
753039,Dean Pool - Kingstone,2023-03-11T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
753039,Dean Pool - Kingstone,2023-03-11T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
753039,Dean Pool - Kingstone,2023-03-11T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
753039,Dean Pool - Kingstone,2023-03-11T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
753039,Dean Pool - Kingstone,2023-03-11T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
753039,Dean Pool - Kingstone,2023-03-11T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
753039,Dean Pool - Kingstone,2023-03-11T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
753039,Dean Pool - Kingstone,2023-03-11T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
753039,Dean Pool - Kingstone,2023-03-11T05:50:00.000+00:00,busbar,,L3 Active Power,kW,13.63
753039,Dean Pool - Kingstone,2023-03-11T05:50:00.000+00:00,busbar,,L2 Active Power,kW,5.08
753039,Dean Pool - Kingstone,2023-03-11T05:50:00.000+00:00,busbar,,L1 Active Power,kW,5.15
753039,Dean Pool - Kingstone,2023-03-11T05:50:00.000+00:00,busbar,,N Current (RMS),A,44.0
753039,Dean Pool - Kingstone,2023-03-11T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
753039,Dean Pool - Kingstone,2023-03-11T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.8
753039,Dean Pool - Kingstone,2023-03-11T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.9
753039,Dean Pool - Kingstone,2023-03-11T05:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
753039,Dean Pool - Kingstone,2023-03-11T05:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
753039,Dean Pool - Kingstone,2023-03-11T05:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.18
753039,Dean Pool - Kingstone,2023-03-11T05:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.0
753039,Dean Pool - Kingstone,2023-03-11T05:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.1
753039,Dean Pool - Kingstone,2023-03-11T05:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.33
753039,Dean Pool - Kingstone,2023-03-11T05:40:00.000+00:00,feeder,4.0,N Current (RMS),A,10.3
753039,Dean Pool - Kingstone,2023-03-11T05:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.5
753039,Dean Pool - Kingstone,2023-03-11T05:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.8
753039,Dean Pool - Kingstone,2023-03-11T05:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.9
753039,Dean Pool - Kingstone,2023-03-11T05:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.95
753039,Dean Pool - Kingstone,2023-03-11T05:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
753039,Dean Pool - Kingstone,2023-03-11T05:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.54
753039,Dean Pool - Kingstone,2023-03-11T05:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.48
753039,Dean Pool - Kingstone,2023-03-11T05:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.76
753039,Dean Pool - Kingstone,2023-03-11T05:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.1
753039,Dean Pool - Kingstone,2023-03-11T05:40:00.000+00:00,feeder,3.0,N Current (RMS),A,46.0
753039,Dean Pool - Kingstone,2023-03-11T05:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.5
753039,Dean Pool - Kingstone,2023-03-11T05:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,62.6
753039,Dean Pool - Kingstone,2023-03-11T05:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.4
753039,Dean Pool - Kingstone,2023-03-11T05:40:00.000+00:00,transformer,,Temperature,C,9.4
753039,Dean Pool - Kingstone,2023-03-11T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
753039,Dean Pool - Kingstone,2023-03-11T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.42
753039,Dean Pool - Kingstone,2023-03-11T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
753039,Dean Pool - Kingstone,2023-03-11T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
753039,Dean Pool - Kingstone,2023-03-11T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
753039,Dean Pool - Kingstone,2023-03-11T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.63
753039,Dean Pool - Kingstone,2023-03-11T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
753039,Dean Pool - Kingstone,2023-03-11T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
753039,Dean Pool - Kingstone,2023-03-11T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
753039,Dean Pool - Kingstone,2023-03-11T05:40:00.000+00:00,busbar,,L3 Active Power,kW,10.48
753039,Dean Pool - Kingstone,2023-03-11T05:40:00.000+00:00,busbar,,L2 Active Power,kW,13.86
753039,Dean Pool - Kingstone,2023-03-11T05:40:00.000+00:00,busbar,,L1 Active Power,kW,5.43
753039,Dean Pool - Kingstone,2023-03-11T05:40:00.000+00:00,busbar,,N Current (RMS),A,49.4
753039,Dean Pool - Kingstone,2023-03-11T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
753039,Dean Pool - Kingstone,2023-03-11T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
753039,Dean Pool - Kingstone,2023-03-11T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.3
753039,Dean Pool - Kingstone,2023-03-11T05:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
753039,Dean Pool - Kingstone,2023-03-11T05:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
753039,Dean Pool - Kingstone,2023-03-11T05:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.01
753039,Dean Pool - Kingstone,2023-03-11T05:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.12
753039,Dean Pool - Kingstone,2023-03-11T05:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.17
753039,Dean Pool - Kingstone,2023-03-11T05:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.01
753039,Dean Pool - Kingstone,2023-03-11T05:30:00.000+00:00,feeder,4.0,N Current (RMS),A,9.6
753039,Dean Pool - Kingstone,2023-03-11T05:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.0
753039,Dean Pool - Kingstone,2023-03-11T05:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.9
753039,Dean Pool - Kingstone,2023-03-11T05:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.0
753039,Dean Pool - Kingstone,2023-03-11T05:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
753039,Dean Pool - Kingstone,2023-03-11T05:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
753039,Dean Pool - Kingstone,2023-03-11T05:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.73
753039,Dean Pool - Kingstone,2023-03-11T05:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.78
753039,Dean Pool - Kingstone,2023-03-11T05:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.01
753039,Dean Pool - Kingstone,2023-03-11T05:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.58
753039,Dean Pool - Kingstone,2023-03-11T05:30:00.000+00:00,feeder,3.0,N Current (RMS),A,62.3
753039,Dean Pool - Kingstone,2023-03-11T05:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.3
753039,Dean Pool - Kingstone,2023-03-11T05:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,87.5
753039,Dean Pool - Kingstone,2023-03-11T05:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.1
753039,Dean Pool - Kingstone,2023-03-11T05:30:00.000+00:00,transformer,,Temperature,C,9.4
753039,Dean Pool - Kingstone,2023-03-11T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
753039,Dean Pool - Kingstone,2023-03-11T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
753039,Dean Pool - Kingstone,2023-03-11T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
753039,Dean Pool - Kingstone,2023-03-11T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
753039,Dean Pool - Kingstone,2023-03-11T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
753039,Dean Pool - Kingstone,2023-03-11T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.09
753039,Dean Pool - Kingstone,2023-03-11T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
753039,Dean Pool - Kingstone,2023-03-11T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
753039,Dean Pool - Kingstone,2023-03-11T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
