Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753039,Dean Pool - Kingstone,2023-03-12T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.6
753039,Dean Pool - Kingstone,2023-03-12T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.3
753039,Dean Pool - Kingstone,2023-03-12T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.5
753039,Dean Pool - Kingstone,2023-03-12T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
753039,Dean Pool - Kingstone,2023-03-12T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
753039,Dean Pool - Kingstone,2023-03-12T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.28
753039,Dean Pool - Kingstone,2023-03-12T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.25
753039,Dean Pool - Kingstone,2023-03-12T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.89
753039,Dean Pool - Kingstone,2023-03-12T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.06
753039,Dean Pool - Kingstone,2023-03-12T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,31.3
753039,Dean Pool - Kingstone,2023-03-12T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.0
753039,Dean Pool - Kingstone,2023-03-12T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.5
753039,Dean Pool - Kingstone,2023-03-12T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.5
753039,Dean Pool - Kingstone,2023-03-12T18:00:00.000+00:00,transformer,,Temperature,C,19.1
753039,Dean Pool - Kingstone,2023-03-12T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
753039,Dean Pool - Kingstone,2023-03-12T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
753039,Dean Pool - Kingstone,2023-03-12T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
753039,Dean Pool - Kingstone,2023-03-12T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
753039,Dean Pool - Kingstone,2023-03-12T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
753039,Dean Pool - Kingstone,2023-03-12T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.03
753039,Dean Pool - Kingstone,2023-03-12T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
753039,Dean Pool - Kingstone,2023-03-12T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
753039,Dean Pool - Kingstone,2023-03-12T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
753039,Dean Pool - Kingstone,2023-03-12T18:00:00.000+00:00,busbar,,L3 Active Power,kW,23.16
753039,Dean Pool - Kingstone,2023-03-12T18:00:00.000+00:00,busbar,,L2 Active Power,kW,20.5
753039,Dean Pool - Kingstone,2023-03-12T18:00:00.000+00:00,busbar,,L1 Active Power,kW,15.75
753039,Dean Pool - Kingstone,2023-03-12T18:00:00.000+00:00,busbar,,N Current (RMS),A,54.1
753039,Dean Pool - Kingstone,2023-03-12T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.9
753039,Dean Pool - Kingstone,2023-03-12T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.7
753039,Dean Pool - Kingstone,2023-03-12T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.7
753039,Dean Pool - Kingstone,2023-03-12T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.25
753039,Dean Pool - Kingstone,2023-03-12T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
753039,Dean Pool - Kingstone,2023-03-12T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.05
753039,Dean Pool - Kingstone,2023-03-12T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.11
753039,Dean Pool - Kingstone,2023-03-12T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.59
753039,Dean Pool - Kingstone,2023-03-12T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.99
753039,Dean Pool - Kingstone,2023-03-12T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,27.8
753039,Dean Pool - Kingstone,2023-03-12T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.0
753039,Dean Pool - Kingstone,2023-03-12T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.5
753039,Dean Pool - Kingstone,2023-03-12T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.0
753039,Dean Pool - Kingstone,2023-03-12T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
753039,Dean Pool - Kingstone,2023-03-12T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.34
753039,Dean Pool - Kingstone,2023-03-12T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.32
753039,Dean Pool - Kingstone,2023-03-12T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.43
753039,Dean Pool - Kingstone,2023-03-12T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.88
753039,Dean Pool - Kingstone,2023-03-12T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.72
753039,Dean Pool - Kingstone,2023-03-12T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,40.5
753039,Dean Pool - Kingstone,2023-03-12T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,66.1
753039,Dean Pool - Kingstone,2023-03-12T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,67.9
753039,Dean Pool - Kingstone,2023-03-12T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.8
753039,Dean Pool - Kingstone,2023-03-12T17:50:00.000+00:00,transformer,,Temperature,C,19.1
753039,Dean Pool - Kingstone,2023-03-12T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
753039,Dean Pool - Kingstone,2023-03-12T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.07
753039,Dean Pool - Kingstone,2023-03-12T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
753039,Dean Pool - Kingstone,2023-03-12T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
753039,Dean Pool - Kingstone,2023-03-12T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
753039,Dean Pool - Kingstone,2023-03-12T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
753039,Dean Pool - Kingstone,2023-03-12T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
753039,Dean Pool - Kingstone,2023-03-12T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
753039,Dean Pool - Kingstone,2023-03-12T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
753039,Dean Pool - Kingstone,2023-03-12T17:50:00.000+00:00,busbar,,L3 Active Power,kW,25.54
753039,Dean Pool - Kingstone,2023-03-12T17:50:00.000+00:00,busbar,,L2 Active Power,kW,23.46
753039,Dean Pool - Kingstone,2023-03-12T17:50:00.000+00:00,busbar,,L1 Active Power,kW,15.71
753039,Dean Pool - Kingstone,2023-03-12T17:50:00.000+00:00,busbar,,N Current (RMS),A,61.0
753039,Dean Pool - Kingstone,2023-03-12T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.2
753039,Dean Pool - Kingstone,2023-03-12T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.7
753039,Dean Pool - Kingstone,2023-03-12T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
753039,Dean Pool - Kingstone,2023-03-12T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.11
753039,Dean Pool - Kingstone,2023-03-12T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
753039,Dean Pool - Kingstone,2023-03-12T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.1
753039,Dean Pool - Kingstone,2023-03-12T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.33
753039,Dean Pool - Kingstone,2023-03-12T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.21
753039,Dean Pool - Kingstone,2023-03-12T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.68
753039,Dean Pool - Kingstone,2023-03-12T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,30.5
753039,Dean Pool - Kingstone,2023-03-12T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.2
753039,Dean Pool - Kingstone,2023-03-12T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.1
753039,Dean Pool - Kingstone,2023-03-12T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.5
753039,Dean Pool - Kingstone,2023-03-12T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
753039,Dean Pool - Kingstone,2023-03-12T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.1
753039,Dean Pool - Kingstone,2023-03-12T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.05
753039,Dean Pool - Kingstone,2023-03-12T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,27.65
753039,Dean Pool - Kingstone,2023-03-12T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.34
753039,Dean Pool - Kingstone,2023-03-12T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.58
753039,Dean Pool - Kingstone,2023-03-12T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,74.7
753039,Dean Pool - Kingstone,2023-03-12T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,120.5
753039,Dean Pool - Kingstone,2023-03-12T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.2
753039,Dean Pool - Kingstone,2023-03-12T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.0
753039,Dean Pool - Kingstone,2023-03-12T17:40:00.000+00:00,transformer,,Temperature,C,19.0
753039,Dean Pool - Kingstone,2023-03-12T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
753039,Dean Pool - Kingstone,2023-03-12T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.4
753039,Dean Pool - Kingstone,2023-03-12T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
753039,Dean Pool - Kingstone,2023-03-12T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
753039,Dean Pool - Kingstone,2023-03-12T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
753039,Dean Pool - Kingstone,2023-03-12T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.81
753039,Dean Pool - Kingstone,2023-03-12T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
753039,Dean Pool - Kingstone,2023-03-12T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
753039,Dean Pool - Kingstone,2023-03-12T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
753039,Dean Pool - Kingstone,2023-03-12T17:40:00.000+00:00,busbar,,L3 Active Power,kW,37.98
753039,Dean Pool - Kingstone,2023-03-12T17:40:00.000+00:00,busbar,,L2 Active Power,kW,21.55
753039,Dean Pool - Kingstone,2023-03-12T17:40:00.000+00:00,busbar,,L1 Active Power,kW,17.26
753039,Dean Pool - Kingstone,2023-03-12T17:40:00.000+00:00,busbar,,N Current (RMS),A,94.3
753039,Dean Pool - Kingstone,2023-03-12T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,163.3
753039,Dean Pool - Kingstone,2023-03-12T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
753039,Dean Pool - Kingstone,2023-03-12T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.8
753039,Dean Pool - Kingstone,2023-03-12T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.22
753039,Dean Pool - Kingstone,2023-03-12T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
753039,Dean Pool - Kingstone,2023-03-12T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
753039,Dean Pool - Kingstone,2023-03-12T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.68
753039,Dean Pool - Kingstone,2023-03-12T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.2
753039,Dean Pool - Kingstone,2023-03-12T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.11
753039,Dean Pool - Kingstone,2023-03-12T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,38.9
753039,Dean Pool - Kingstone,2023-03-12T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,59.4
753039,Dean Pool - Kingstone,2023-03-12T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.8
753039,Dean Pool - Kingstone,2023-03-12T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.6
753039,Dean Pool - Kingstone,2023-03-12T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
753039,Dean Pool - Kingstone,2023-03-12T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
753039,Dean Pool - Kingstone,2023-03-12T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.1
753039,Dean Pool - Kingstone,2023-03-12T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.6
753039,Dean Pool - Kingstone,2023-03-12T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.04
753039,Dean Pool - Kingstone,2023-03-12T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.96
753039,Dean Pool - Kingstone,2023-03-12T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,44.8
753039,Dean Pool - Kingstone,2023-03-12T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,88.2
753039,Dean Pool - Kingstone,2023-03-12T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.7
753039,Dean Pool - Kingstone,2023-03-12T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.5
753039,Dean Pool - Kingstone,2023-03-12T17:30:00.000+00:00,transformer,,Temperature,C,19.0
753039,Dean Pool - Kingstone,2023-03-12T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
753039,Dean Pool - Kingstone,2023-03-12T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.67
753039,Dean Pool - Kingstone,2023-03-12T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
753039,Dean Pool - Kingstone,2023-03-12T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
753039,Dean Pool - Kingstone,2023-03-12T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
753039,Dean Pool - Kingstone,2023-03-12T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.99
753039,Dean Pool - Kingstone,2023-03-12T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
753039,Dean Pool - Kingstone,2023-03-12T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
753039,Dean Pool - Kingstone,2023-03-12T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
753039,Dean Pool - Kingstone,2023-03-12T17:30:00.000+00:00,busbar,,L3 Active Power,kW,34.28
753039,Dean Pool - Kingstone,2023-03-12T17:30:00.000+00:00,busbar,,L2 Active Power,kW,21.24
753039,Dean Pool - Kingstone,2023-03-12T17:30:00.000+00:00,busbar,,L1 Active Power,kW,18.07
753039,Dean Pool - Kingstone,2023-03-12T17:30:00.000+00:00,busbar,,N Current (RMS),A,77.9
753039,Dean Pool - Kingstone,2023-03-12T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,146.1
753039,Dean Pool - Kingstone,2023-03-12T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
753039,Dean Pool - Kingstone,2023-03-12T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.9
753039,Dean Pool - Kingstone,2023-03-12T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.09
753039,Dean Pool - Kingstone,2023-03-12T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
753039,Dean Pool - Kingstone,2023-03-12T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.87
753039,Dean Pool - Kingstone,2023-03-12T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.47
753039,Dean Pool - Kingstone,2023-03-12T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.76
753039,Dean Pool - Kingstone,2023-03-12T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.68
753039,Dean Pool - Kingstone,2023-03-12T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,28.0
753039,Dean Pool - Kingstone,2023-03-12T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.9
753039,Dean Pool - Kingstone,2023-03-12T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.8
753039,Dean Pool - Kingstone,2023-03-12T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.1
753039,Dean Pool - Kingstone,2023-03-12T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
753039,Dean Pool - Kingstone,2023-03-12T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
753039,Dean Pool - Kingstone,2023-03-12T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.14
753039,Dean Pool - Kingstone,2023-03-12T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.43
753039,Dean Pool - Kingstone,2023-03-12T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.62
753039,Dean Pool - Kingstone,2023-03-12T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.57
753039,Dean Pool - Kingstone,2023-03-12T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,46.5
753039,Dean Pool - Kingstone,2023-03-12T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,82.5
753039,Dean Pool - Kingstone,2023-03-12T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.6
753039,Dean Pool - Kingstone,2023-03-12T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.7
753039,Dean Pool - Kingstone,2023-03-12T17:20:00.000+00:00,transformer,,Temperature,C,19.0
753039,Dean Pool - Kingstone,2023-03-12T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
753039,Dean Pool - Kingstone,2023-03-12T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
753039,Dean Pool - Kingstone,2023-03-12T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
753039,Dean Pool - Kingstone,2023-03-12T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
753039,Dean Pool - Kingstone,2023-03-12T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
753039,Dean Pool - Kingstone,2023-03-12T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
753039,Dean Pool - Kingstone,2023-03-12T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
753039,Dean Pool - Kingstone,2023-03-12T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
753039,Dean Pool - Kingstone,2023-03-12T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
753039,Dean Pool - Kingstone,2023-03-12T17:20:00.000+00:00,busbar,,L3 Active Power,kW,30.9
753039,Dean Pool - Kingstone,2023-03-12T17:20:00.000+00:00,busbar,,L2 Active Power,kW,18.38
753039,Dean Pool - Kingstone,2023-03-12T17:20:00.000+00:00,busbar,,L1 Active Power,kW,18.25
753039,Dean Pool - Kingstone,2023-03-12T17:20:00.000+00:00,busbar,,N Current (RMS),A,65.6
753039,Dean Pool - Kingstone,2023-03-12T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.5
753039,Dean Pool - Kingstone,2023-03-12T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
753039,Dean Pool - Kingstone,2023-03-12T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
753039,Dean Pool - Kingstone,2023-03-12T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.42
753039,Dean Pool - Kingstone,2023-03-12T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
753039,Dean Pool - Kingstone,2023-03-12T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.15
753039,Dean Pool - Kingstone,2023-03-12T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.55
753039,Dean Pool - Kingstone,2023-03-12T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.51
753039,Dean Pool - Kingstone,2023-03-12T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.91
753039,Dean Pool - Kingstone,2023-03-12T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,27.4
753039,Dean Pool - Kingstone,2023-03-12T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,53.3
753039,Dean Pool - Kingstone,2023-03-12T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.9
753039,Dean Pool - Kingstone,2023-03-12T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.7
753039,Dean Pool - Kingstone,2023-03-12T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
753039,Dean Pool - Kingstone,2023-03-12T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.51
753039,Dean Pool - Kingstone,2023-03-12T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.13
753039,Dean Pool - Kingstone,2023-03-12T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.28
753039,Dean Pool - Kingstone,2023-03-12T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.61
753039,Dean Pool - Kingstone,2023-03-12T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.29
753039,Dean Pool - Kingstone,2023-03-12T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,54.9
753039,Dean Pool - Kingstone,2023-03-12T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,91.1
753039,Dean Pool - Kingstone,2023-03-12T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.4
753039,Dean Pool - Kingstone,2023-03-12T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.1
753039,Dean Pool - Kingstone,2023-03-12T17:10:00.000+00:00,transformer,,Temperature,C,18.9
753039,Dean Pool - Kingstone,2023-03-12T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
753039,Dean Pool - Kingstone,2023-03-12T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.34
753039,Dean Pool - Kingstone,2023-03-12T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
753039,Dean Pool - Kingstone,2023-03-12T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
753039,Dean Pool - Kingstone,2023-03-12T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
753039,Dean Pool - Kingstone,2023-03-12T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
753039,Dean Pool - Kingstone,2023-03-12T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
753039,Dean Pool - Kingstone,2023-03-12T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
753039,Dean Pool - Kingstone,2023-03-12T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
753039,Dean Pool - Kingstone,2023-03-12T17:10:00.000+00:00,busbar,,L3 Active Power,kW,33.82
753039,Dean Pool - Kingstone,2023-03-12T17:10:00.000+00:00,busbar,,L2 Active Power,kW,17.12
753039,Dean Pool - Kingstone,2023-03-12T17:10:00.000+00:00,busbar,,L1 Active Power,kW,19.2
753039,Dean Pool - Kingstone,2023-03-12T17:10:00.000+00:00,busbar,,N Current (RMS),A,76.6
753039,Dean Pool - Kingstone,2023-03-12T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,143.7
753039,Dean Pool - Kingstone,2023-03-12T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.1
753039,Dean Pool - Kingstone,2023-03-12T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.5
753039,Dean Pool - Kingstone,2023-03-12T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.14
753039,Dean Pool - Kingstone,2023-03-12T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.08
753039,Dean Pool - Kingstone,2023-03-12T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.03
753039,Dean Pool - Kingstone,2023-03-12T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.98
753039,Dean Pool - Kingstone,2023-03-12T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.85
753039,Dean Pool - Kingstone,2023-03-12T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.61
753039,Dean Pool - Kingstone,2023-03-12T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,27.2
753039,Dean Pool - Kingstone,2023-03-12T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.6
753039,Dean Pool - Kingstone,2023-03-12T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.0
753039,Dean Pool - Kingstone,2023-03-12T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.1
753039,Dean Pool - Kingstone,2023-03-12T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.24
753039,Dean Pool - Kingstone,2023-03-12T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.28
753039,Dean Pool - Kingstone,2023-03-12T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.05
753039,Dean Pool - Kingstone,2023-03-12T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.26
753039,Dean Pool - Kingstone,2023-03-12T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.26
753039,Dean Pool - Kingstone,2023-03-12T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.6
753039,Dean Pool - Kingstone,2023-03-12T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,57.6
753039,Dean Pool - Kingstone,2023-03-12T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,98.4
753039,Dean Pool - Kingstone,2023-03-12T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.9
753039,Dean Pool - Kingstone,2023-03-12T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.8
753039,Dean Pool - Kingstone,2023-03-12T17:00:00.000+00:00,transformer,,Temperature,C,18.9
753039,Dean Pool - Kingstone,2023-03-12T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
753039,Dean Pool - Kingstone,2023-03-12T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
753039,Dean Pool - Kingstone,2023-03-12T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
753039,Dean Pool - Kingstone,2023-03-12T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
753039,Dean Pool - Kingstone,2023-03-12T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
753039,Dean Pool - Kingstone,2023-03-12T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
753039,Dean Pool - Kingstone,2023-03-12T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
753039,Dean Pool - Kingstone,2023-03-12T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
753039,Dean Pool - Kingstone,2023-03-12T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
753039,Dean Pool - Kingstone,2023-03-12T17:00:00.000+00:00,busbar,,L3 Active Power,kW,33.24
753039,Dean Pool - Kingstone,2023-03-12T17:00:00.000+00:00,busbar,,L2 Active Power,kW,17.11
753039,Dean Pool - Kingstone,2023-03-12T17:00:00.000+00:00,busbar,,L1 Active Power,kW,23.22
753039,Dean Pool - Kingstone,2023-03-12T17:00:00.000+00:00,busbar,,N Current (RMS),A,72.0
753039,Dean Pool - Kingstone,2023-03-12T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,141.3
753039,Dean Pool - Kingstone,2023-03-12T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.7
753039,Dean Pool - Kingstone,2023-03-12T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.1
753039,Dean Pool - Kingstone,2023-03-12T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.71
753039,Dean Pool - Kingstone,2023-03-12T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.67
753039,Dean Pool - Kingstone,2023-03-12T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.07
753039,Dean Pool - Kingstone,2023-03-12T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.28
753039,Dean Pool - Kingstone,2023-03-12T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.24
753039,Dean Pool - Kingstone,2023-03-12T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.78
753039,Dean Pool - Kingstone,2023-03-12T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,24.3
753039,Dean Pool - Kingstone,2023-03-12T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.6
753039,Dean Pool - Kingstone,2023-03-12T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.6
753039,Dean Pool - Kingstone,2023-03-12T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.6
753039,Dean Pool - Kingstone,2023-03-12T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
753039,Dean Pool - Kingstone,2023-03-12T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
753039,Dean Pool - Kingstone,2023-03-12T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.67
753039,Dean Pool - Kingstone,2023-03-12T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.07
753039,Dean Pool - Kingstone,2023-03-12T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.5
753039,Dean Pool - Kingstone,2023-03-12T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.51
753039,Dean Pool - Kingstone,2023-03-12T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,39.6
753039,Dean Pool - Kingstone,2023-03-12T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,85.2
753039,Dean Pool - Kingstone,2023-03-12T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,61.7
753039,Dean Pool - Kingstone,2023-03-12T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.7
753039,Dean Pool - Kingstone,2023-03-12T16:50:00.000+00:00,transformer,,Temperature,C,18.9
753039,Dean Pool - Kingstone,2023-03-12T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
753039,Dean Pool - Kingstone,2023-03-12T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
753039,Dean Pool - Kingstone,2023-03-12T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
753039,Dean Pool - Kingstone,2023-03-12T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
753039,Dean Pool - Kingstone,2023-03-12T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
753039,Dean Pool - Kingstone,2023-03-12T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
753039,Dean Pool - Kingstone,2023-03-12T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
753039,Dean Pool - Kingstone,2023-03-12T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
753039,Dean Pool - Kingstone,2023-03-12T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
753039,Dean Pool - Kingstone,2023-03-12T16:50:00.000+00:00,busbar,,L3 Active Power,kW,28.35
753039,Dean Pool - Kingstone,2023-03-12T16:50:00.000+00:00,busbar,,L2 Active Power,kW,21.75
753039,Dean Pool - Kingstone,2023-03-12T16:50:00.000+00:00,busbar,,L1 Active Power,kW,21.29
753039,Dean Pool - Kingstone,2023-03-12T16:50:00.000+00:00,busbar,,N Current (RMS),A,47.5
753039,Dean Pool - Kingstone,2023-03-12T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.0
753039,Dean Pool - Kingstone,2023-03-12T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.1
753039,Dean Pool - Kingstone,2023-03-12T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
753039,Dean Pool - Kingstone,2023-03-12T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.76
753039,Dean Pool - Kingstone,2023-03-12T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.17
753039,Dean Pool - Kingstone,2023-03-12T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.18
753039,Dean Pool - Kingstone,2023-03-12T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.21
753039,Dean Pool - Kingstone,2023-03-12T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.02
753039,Dean Pool - Kingstone,2023-03-12T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.87
753039,Dean Pool - Kingstone,2023-03-12T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,18.8
753039,Dean Pool - Kingstone,2023-03-12T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.3
753039,Dean Pool - Kingstone,2023-03-12T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.5
753039,Dean Pool - Kingstone,2023-03-12T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.2
753039,Dean Pool - Kingstone,2023-03-12T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
753039,Dean Pool - Kingstone,2023-03-12T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
753039,Dean Pool - Kingstone,2023-03-12T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
753039,Dean Pool - Kingstone,2023-03-12T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.4
753039,Dean Pool - Kingstone,2023-03-12T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.3
753039,Dean Pool - Kingstone,2023-03-12T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.42
753039,Dean Pool - Kingstone,2023-03-12T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,47.7
753039,Dean Pool - Kingstone,2023-03-12T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,90.4
753039,Dean Pool - Kingstone,2023-03-12T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.1
753039,Dean Pool - Kingstone,2023-03-12T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.8
753039,Dean Pool - Kingstone,2023-03-12T16:40:00.000+00:00,transformer,,Temperature,C,18.9
753039,Dean Pool - Kingstone,2023-03-12T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
753039,Dean Pool - Kingstone,2023-03-12T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
753039,Dean Pool - Kingstone,2023-03-12T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
753039,Dean Pool - Kingstone,2023-03-12T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
753039,Dean Pool - Kingstone,2023-03-12T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
753039,Dean Pool - Kingstone,2023-03-12T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.35
753039,Dean Pool - Kingstone,2023-03-12T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
753039,Dean Pool - Kingstone,2023-03-12T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
753039,Dean Pool - Kingstone,2023-03-12T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
753039,Dean Pool - Kingstone,2023-03-12T16:40:00.000+00:00,busbar,,L3 Active Power,kW,29.6
753039,Dean Pool - Kingstone,2023-03-12T16:40:00.000+00:00,busbar,,L2 Active Power,kW,18.32
753039,Dean Pool - Kingstone,2023-03-12T16:40:00.000+00:00,busbar,,L1 Active Power,kW,22.29
753039,Dean Pool - Kingstone,2023-03-12T16:40:00.000+00:00,busbar,,N Current (RMS),A,55.3
753039,Dean Pool - Kingstone,2023-03-12T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.1
753039,Dean Pool - Kingstone,2023-03-12T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
753039,Dean Pool - Kingstone,2023-03-12T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.3
753039,Dean Pool - Kingstone,2023-03-12T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
753039,Dean Pool - Kingstone,2023-03-12T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
753039,Dean Pool - Kingstone,2023-03-12T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.14
753039,Dean Pool - Kingstone,2023-03-12T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.57
753039,Dean Pool - Kingstone,2023-03-12T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.27
753039,Dean Pool - Kingstone,2023-03-12T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.86
753039,Dean Pool - Kingstone,2023-03-12T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,19.1
753039,Dean Pool - Kingstone,2023-03-12T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.1
753039,Dean Pool - Kingstone,2023-03-12T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.2
753039,Dean Pool - Kingstone,2023-03-12T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.1
753039,Dean Pool - Kingstone,2023-03-12T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.19
753039,Dean Pool - Kingstone,2023-03-12T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
753039,Dean Pool - Kingstone,2023-03-12T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
753039,Dean Pool - Kingstone,2023-03-12T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.91
753039,Dean Pool - Kingstone,2023-03-12T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.96
753039,Dean Pool - Kingstone,2023-03-12T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.21
753039,Dean Pool - Kingstone,2023-03-12T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,31.4
753039,Dean Pool - Kingstone,2023-03-12T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,71.9
753039,Dean Pool - Kingstone,2023-03-12T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.8
753039,Dean Pool - Kingstone,2023-03-12T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.2
753039,Dean Pool - Kingstone,2023-03-12T16:30:00.000+00:00,transformer,,Temperature,C,18.9
753039,Dean Pool - Kingstone,2023-03-12T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
753039,Dean Pool - Kingstone,2023-03-12T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
753039,Dean Pool - Kingstone,2023-03-12T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
753039,Dean Pool - Kingstone,2023-03-12T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
753039,Dean Pool - Kingstone,2023-03-12T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
753039,Dean Pool - Kingstone,2023-03-12T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
753039,Dean Pool - Kingstone,2023-03-12T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
753039,Dean Pool - Kingstone,2023-03-12T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
753039,Dean Pool - Kingstone,2023-03-12T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
753039,Dean Pool - Kingstone,2023-03-12T16:30:00.000+00:00,busbar,,L3 Active Power,kW,27.48
753039,Dean Pool - Kingstone,2023-03-12T16:30:00.000+00:00,busbar,,L2 Active Power,kW,19.23
753039,Dean Pool - Kingstone,2023-03-12T16:30:00.000+00:00,busbar,,L1 Active Power,kW,24.07
753039,Dean Pool - Kingstone,2023-03-12T16:30:00.000+00:00,busbar,,N Current (RMS),A,45.6
753039,Dean Pool - Kingstone,2023-03-12T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.1
753039,Dean Pool - Kingstone,2023-03-12T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.3
753039,Dean Pool - Kingstone,2023-03-12T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.7
753039,Dean Pool - Kingstone,2023-03-12T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.42
753039,Dean Pool - Kingstone,2023-03-12T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.14
753039,Dean Pool - Kingstone,2023-03-12T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.25
753039,Dean Pool - Kingstone,2023-03-12T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.48
753039,Dean Pool - Kingstone,2023-03-12T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.28
753039,Dean Pool - Kingstone,2023-03-12T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.89
753039,Dean Pool - Kingstone,2023-03-12T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,22.6
753039,Dean Pool - Kingstone,2023-03-12T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.0
753039,Dean Pool - Kingstone,2023-03-12T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.8
753039,Dean Pool - Kingstone,2023-03-12T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.8
753039,Dean Pool - Kingstone,2023-03-12T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
753039,Dean Pool - Kingstone,2023-03-12T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
753039,Dean Pool - Kingstone,2023-03-12T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.17
753039,Dean Pool - Kingstone,2023-03-12T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.4
753039,Dean Pool - Kingstone,2023-03-12T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.99
753039,Dean Pool - Kingstone,2023-03-12T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.04
753039,Dean Pool - Kingstone,2023-03-12T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,26.4
753039,Dean Pool - Kingstone,2023-03-12T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.8
753039,Dean Pool - Kingstone,2023-03-12T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.6
753039,Dean Pool - Kingstone,2023-03-12T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.8
753039,Dean Pool - Kingstone,2023-03-12T16:20:00.000+00:00,transformer,,Temperature,C,19.0
753039,Dean Pool - Kingstone,2023-03-12T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
753039,Dean Pool - Kingstone,2023-03-12T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
753039,Dean Pool - Kingstone,2023-03-12T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
753039,Dean Pool - Kingstone,2023-03-12T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
753039,Dean Pool - Kingstone,2023-03-12T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
753039,Dean Pool - Kingstone,2023-03-12T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
753039,Dean Pool - Kingstone,2023-03-12T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
753039,Dean Pool - Kingstone,2023-03-12T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
753039,Dean Pool - Kingstone,2023-03-12T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
753039,Dean Pool - Kingstone,2023-03-12T16:20:00.000+00:00,busbar,,L3 Active Power,kW,22.88
753039,Dean Pool - Kingstone,2023-03-12T16:20:00.000+00:00,busbar,,L2 Active Power,kW,17.27
753039,Dean Pool - Kingstone,2023-03-12T16:20:00.000+00:00,busbar,,L1 Active Power,kW,22.93
753039,Dean Pool - Kingstone,2023-03-12T16:20:00.000+00:00,busbar,,N Current (RMS),A,42.0
753039,Dean Pool - Kingstone,2023-03-12T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.8
753039,Dean Pool - Kingstone,2023-03-12T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
753039,Dean Pool - Kingstone,2023-03-12T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.4
753039,Dean Pool - Kingstone,2023-03-12T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.14
753039,Dean Pool - Kingstone,2023-03-12T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.15
753039,Dean Pool - Kingstone,2023-03-12T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.18
753039,Dean Pool - Kingstone,2023-03-12T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.64
753039,Dean Pool - Kingstone,2023-03-12T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.48
753039,Dean Pool - Kingstone,2023-03-12T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.59
753039,Dean Pool - Kingstone,2023-03-12T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,27.0
753039,Dean Pool - Kingstone,2023-03-12T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.9
753039,Dean Pool - Kingstone,2023-03-12T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.0
753039,Dean Pool - Kingstone,2023-03-12T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.8
753039,Dean Pool - Kingstone,2023-03-12T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.92
753039,Dean Pool - Kingstone,2023-03-12T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
753039,Dean Pool - Kingstone,2023-03-12T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.69
753039,Dean Pool - Kingstone,2023-03-12T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.36
753039,Dean Pool - Kingstone,2023-03-12T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.43
753039,Dean Pool - Kingstone,2023-03-12T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.79
753039,Dean Pool - Kingstone,2023-03-12T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,33.4
753039,Dean Pool - Kingstone,2023-03-12T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.4
753039,Dean Pool - Kingstone,2023-03-12T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.3
753039,Dean Pool - Kingstone,2023-03-12T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.5
753039,Dean Pool - Kingstone,2023-03-12T16:10:00.000+00:00,transformer,,Temperature,C,19.0
753039,Dean Pool - Kingstone,2023-03-12T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
753039,Dean Pool - Kingstone,2023-03-12T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
753039,Dean Pool - Kingstone,2023-03-12T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
753039,Dean Pool - Kingstone,2023-03-12T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
753039,Dean Pool - Kingstone,2023-03-12T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
753039,Dean Pool - Kingstone,2023-03-12T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.35
753039,Dean Pool - Kingstone,2023-03-12T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
753039,Dean Pool - Kingstone,2023-03-12T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
753039,Dean Pool - Kingstone,2023-03-12T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
753039,Dean Pool - Kingstone,2023-03-12T16:10:00.000+00:00,busbar,,L3 Active Power,kW,22.0
753039,Dean Pool - Kingstone,2023-03-12T16:10:00.000+00:00,busbar,,L2 Active Power,kW,11.91
753039,Dean Pool - Kingstone,2023-03-12T16:10:00.000+00:00,busbar,,L1 Active Power,kW,16.38
753039,Dean Pool - Kingstone,2023-03-12T16:10:00.000+00:00,busbar,,N Current (RMS),A,55.5
753039,Dean Pool - Kingstone,2023-03-12T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.1
753039,Dean Pool - Kingstone,2023-03-12T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
753039,Dean Pool - Kingstone,2023-03-12T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.1
753039,Dean Pool - Kingstone,2023-03-12T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.79
753039,Dean Pool - Kingstone,2023-03-12T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.34
753039,Dean Pool - Kingstone,2023-03-12T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.99
753039,Dean Pool - Kingstone,2023-03-12T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.16
753039,Dean Pool - Kingstone,2023-03-12T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.04
753039,Dean Pool - Kingstone,2023-03-12T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.88
753039,Dean Pool - Kingstone,2023-03-12T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,19.3
753039,Dean Pool - Kingstone,2023-03-12T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.5
753039,Dean Pool - Kingstone,2023-03-12T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.2
753039,Dean Pool - Kingstone,2023-03-12T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.0
753039,Dean Pool - Kingstone,2023-03-12T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
753039,Dean Pool - Kingstone,2023-03-12T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
753039,Dean Pool - Kingstone,2023-03-12T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.12
753039,Dean Pool - Kingstone,2023-03-12T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.96
753039,Dean Pool - Kingstone,2023-03-12T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.91
753039,Dean Pool - Kingstone,2023-03-12T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.98
753039,Dean Pool - Kingstone,2023-03-12T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,34.6
753039,Dean Pool - Kingstone,2023-03-12T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.3
753039,Dean Pool - Kingstone,2023-03-12T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.3
753039,Dean Pool - Kingstone,2023-03-12T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.1
753039,Dean Pool - Kingstone,2023-03-12T16:00:00.000+00:00,transformer,,Temperature,C,19.0
753039,Dean Pool - Kingstone,2023-03-12T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
753039,Dean Pool - Kingstone,2023-03-12T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.93
753039,Dean Pool - Kingstone,2023-03-12T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
753039,Dean Pool - Kingstone,2023-03-12T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
753039,Dean Pool - Kingstone,2023-03-12T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
753039,Dean Pool - Kingstone,2023-03-12T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.89
753039,Dean Pool - Kingstone,2023-03-12T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
753039,Dean Pool - Kingstone,2023-03-12T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
753039,Dean Pool - Kingstone,2023-03-12T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
753039,Dean Pool - Kingstone,2023-03-12T16:00:00.000+00:00,busbar,,L3 Active Power,kW,18.11
753039,Dean Pool - Kingstone,2023-03-12T16:00:00.000+00:00,busbar,,L2 Active Power,kW,9.95
753039,Dean Pool - Kingstone,2023-03-12T16:00:00.000+00:00,busbar,,L1 Active Power,kW,12.86
753039,Dean Pool - Kingstone,2023-03-12T16:00:00.000+00:00,busbar,,N Current (RMS),A,49.7
753039,Dean Pool - Kingstone,2023-03-12T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.9
753039,Dean Pool - Kingstone,2023-03-12T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.3
753039,Dean Pool - Kingstone,2023-03-12T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
753039,Dean Pool - Kingstone,2023-03-12T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.88
753039,Dean Pool - Kingstone,2023-03-12T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.44
753039,Dean Pool - Kingstone,2023-03-12T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.8
753039,Dean Pool - Kingstone,2023-03-12T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.09
753039,Dean Pool - Kingstone,2023-03-12T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.61
753039,Dean Pool - Kingstone,2023-03-12T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.81
753039,Dean Pool - Kingstone,2023-03-12T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,19.8
753039,Dean Pool - Kingstone,2023-03-12T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.8
753039,Dean Pool - Kingstone,2023-03-12T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.8
753039,Dean Pool - Kingstone,2023-03-12T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.8
753039,Dean Pool - Kingstone,2023-03-12T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
753039,Dean Pool - Kingstone,2023-03-12T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
753039,Dean Pool - Kingstone,2023-03-12T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.86
753039,Dean Pool - Kingstone,2023-03-12T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.13
753039,Dean Pool - Kingstone,2023-03-12T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.82
753039,Dean Pool - Kingstone,2023-03-12T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.0
753039,Dean Pool - Kingstone,2023-03-12T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,34.8
753039,Dean Pool - Kingstone,2023-03-12T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.7
753039,Dean Pool - Kingstone,2023-03-12T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.8
753039,Dean Pool - Kingstone,2023-03-12T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.6
753039,Dean Pool - Kingstone,2023-03-12T15:50:00.000+00:00,transformer,,Temperature,C,18.9
753039,Dean Pool - Kingstone,2023-03-12T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
753039,Dean Pool - Kingstone,2023-03-12T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
753039,Dean Pool - Kingstone,2023-03-12T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
753039,Dean Pool - Kingstone,2023-03-12T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
753039,Dean Pool - Kingstone,2023-03-12T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
753039,Dean Pool - Kingstone,2023-03-12T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
753039,Dean Pool - Kingstone,2023-03-12T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
753039,Dean Pool - Kingstone,2023-03-12T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
753039,Dean Pool - Kingstone,2023-03-12T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
753039,Dean Pool - Kingstone,2023-03-12T15:50:00.000+00:00,busbar,,L3 Active Power,kW,17.21
753039,Dean Pool - Kingstone,2023-03-12T15:50:00.000+00:00,busbar,,L2 Active Power,kW,12.43
