Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753039,Dean Pool - Kingstone,2023-03-12T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.6
753039,Dean Pool - Kingstone,2023-03-12T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.3
753039,Dean Pool - Kingstone,2023-03-12T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
753039,Dean Pool - Kingstone,2023-03-12T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
753039,Dean Pool - Kingstone,2023-03-12T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.7
753039,Dean Pool - Kingstone,2023-03-12T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.31
753039,Dean Pool - Kingstone,2023-03-12T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.72
753039,Dean Pool - Kingstone,2023-03-12T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.7
753039,Dean Pool - Kingstone,2023-03-12T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,50.5
753039,Dean Pool - Kingstone,2023-03-12T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,90.1
753039,Dean Pool - Kingstone,2023-03-12T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.1
753039,Dean Pool - Kingstone,2023-03-12T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.9
753039,Dean Pool - Kingstone,2023-03-12T11:10:00.000+00:00,transformer,,Temperature,C,18.0
753039,Dean Pool - Kingstone,2023-03-12T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
753039,Dean Pool - Kingstone,2023-03-12T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.03
753039,Dean Pool - Kingstone,2023-03-12T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
753039,Dean Pool - Kingstone,2023-03-12T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
753039,Dean Pool - Kingstone,2023-03-12T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
753039,Dean Pool - Kingstone,2023-03-12T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.84
753039,Dean Pool - Kingstone,2023-03-12T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
753039,Dean Pool - Kingstone,2023-03-12T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
753039,Dean Pool - Kingstone,2023-03-12T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
753039,Dean Pool - Kingstone,2023-03-12T11:10:00.000+00:00,busbar,,L3 Active Power,kW,27.95
753039,Dean Pool - Kingstone,2023-03-12T11:10:00.000+00:00,busbar,,L2 Active Power,kW,11.3
753039,Dean Pool - Kingstone,2023-03-12T11:10:00.000+00:00,busbar,,L1 Active Power,kW,17.23
753039,Dean Pool - Kingstone,2023-03-12T11:10:00.000+00:00,busbar,,N Current (RMS),A,67.6
753039,Dean Pool - Kingstone,2023-03-12T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.7
753039,Dean Pool - Kingstone,2023-03-12T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
753039,Dean Pool - Kingstone,2023-03-12T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.7
753039,Dean Pool - Kingstone,2023-03-12T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.22
753039,Dean Pool - Kingstone,2023-03-12T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.1
753039,Dean Pool - Kingstone,2023-03-12T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.24
753039,Dean Pool - Kingstone,2023-03-12T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.98
753039,Dean Pool - Kingstone,2023-03-12T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,-2.96
753039,Dean Pool - Kingstone,2023-03-12T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.3
753039,Dean Pool - Kingstone,2023-03-12T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,32.7
753039,Dean Pool - Kingstone,2023-03-12T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.5
753039,Dean Pool - Kingstone,2023-03-12T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.3
753039,Dean Pool - Kingstone,2023-03-12T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.6
753039,Dean Pool - Kingstone,2023-03-12T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
753039,Dean Pool - Kingstone,2023-03-12T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
753039,Dean Pool - Kingstone,2023-03-12T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.6
753039,Dean Pool - Kingstone,2023-03-12T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.15
753039,Dean Pool - Kingstone,2023-03-12T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.99
753039,Dean Pool - Kingstone,2023-03-12T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.78
753039,Dean Pool - Kingstone,2023-03-12T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,42.7
753039,Dean Pool - Kingstone,2023-03-12T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,72.6
753039,Dean Pool - Kingstone,2023-03-12T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.3
753039,Dean Pool - Kingstone,2023-03-12T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.2
753039,Dean Pool - Kingstone,2023-03-12T11:00:00.000+00:00,transformer,,Temperature,C,17.8
753039,Dean Pool - Kingstone,2023-03-12T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
753039,Dean Pool - Kingstone,2023-03-12T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
753039,Dean Pool - Kingstone,2023-03-12T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
753039,Dean Pool - Kingstone,2023-03-12T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
753039,Dean Pool - Kingstone,2023-03-12T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
753039,Dean Pool - Kingstone,2023-03-12T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
753039,Dean Pool - Kingstone,2023-03-12T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
753039,Dean Pool - Kingstone,2023-03-12T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
753039,Dean Pool - Kingstone,2023-03-12T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
753039,Dean Pool - Kingstone,2023-03-12T11:00:00.000+00:00,busbar,,L3 Active Power,kW,19.13
753039,Dean Pool - Kingstone,2023-03-12T11:00:00.000+00:00,busbar,,L2 Active Power,kW,3.03
753039,Dean Pool - Kingstone,2023-03-12T11:00:00.000+00:00,busbar,,L1 Active Power,kW,15.09
753039,Dean Pool - Kingstone,2023-03-12T11:00:00.000+00:00,busbar,,N Current (RMS),A,64.2
753039,Dean Pool - Kingstone,2023-03-12T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
753039,Dean Pool - Kingstone,2023-03-12T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.8
753039,Dean Pool - Kingstone,2023-03-12T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.9
753039,Dean Pool - Kingstone,2023-03-12T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.15
753039,Dean Pool - Kingstone,2023-03-12T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.2
753039,Dean Pool - Kingstone,2023-03-12T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
753039,Dean Pool - Kingstone,2023-03-12T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.79
753039,Dean Pool - Kingstone,2023-03-12T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,-3.87
753039,Dean Pool - Kingstone,2023-03-12T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.25
753039,Dean Pool - Kingstone,2023-03-12T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,34.5
753039,Dean Pool - Kingstone,2023-03-12T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.8
753039,Dean Pool - Kingstone,2023-03-12T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.0
753039,Dean Pool - Kingstone,2023-03-12T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.0
753039,Dean Pool - Kingstone,2023-03-12T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
753039,Dean Pool - Kingstone,2023-03-12T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
753039,Dean Pool - Kingstone,2023-03-12T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.57
753039,Dean Pool - Kingstone,2023-03-12T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.78
753039,Dean Pool - Kingstone,2023-03-12T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.55
753039,Dean Pool - Kingstone,2023-03-12T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.66
753039,Dean Pool - Kingstone,2023-03-12T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,38.4
753039,Dean Pool - Kingstone,2023-03-12T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.0
753039,Dean Pool - Kingstone,2023-03-12T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.9
753039,Dean Pool - Kingstone,2023-03-12T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.1
753039,Dean Pool - Kingstone,2023-03-12T10:50:00.000+00:00,transformer,,Temperature,C,17.6
753039,Dean Pool - Kingstone,2023-03-12T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
753039,Dean Pool - Kingstone,2023-03-12T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
753039,Dean Pool - Kingstone,2023-03-12T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
753039,Dean Pool - Kingstone,2023-03-12T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
753039,Dean Pool - Kingstone,2023-03-12T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
753039,Dean Pool - Kingstone,2023-03-12T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
753039,Dean Pool - Kingstone,2023-03-12T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
753039,Dean Pool - Kingstone,2023-03-12T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
753039,Dean Pool - Kingstone,2023-03-12T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
753039,Dean Pool - Kingstone,2023-03-12T10:50:00.000+00:00,busbar,,L3 Active Power,kW,16.58
753039,Dean Pool - Kingstone,2023-03-12T10:50:00.000+00:00,busbar,,L2 Active Power,kW,1.67
753039,Dean Pool - Kingstone,2023-03-12T10:50:00.000+00:00,busbar,,L1 Active Power,kW,13.91
753039,Dean Pool - Kingstone,2023-03-12T10:50:00.000+00:00,busbar,,N Current (RMS),A,65.5
753039,Dean Pool - Kingstone,2023-03-12T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.7
753039,Dean Pool - Kingstone,2023-03-12T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,16.7
753039,Dean Pool - Kingstone,2023-03-12T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.7
753039,Dean Pool - Kingstone,2023-03-12T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.11
753039,Dean Pool - Kingstone,2023-03-12T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.14
753039,Dean Pool - Kingstone,2023-03-12T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
753039,Dean Pool - Kingstone,2023-03-12T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.94
753039,Dean Pool - Kingstone,2023-03-12T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,-3.94
753039,Dean Pool - Kingstone,2023-03-12T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.37
753039,Dean Pool - Kingstone,2023-03-12T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,36.5
753039,Dean Pool - Kingstone,2023-03-12T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.8
753039,Dean Pool - Kingstone,2023-03-12T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.7
753039,Dean Pool - Kingstone,2023-03-12T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.9
753039,Dean Pool - Kingstone,2023-03-12T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
753039,Dean Pool - Kingstone,2023-03-12T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
753039,Dean Pool - Kingstone,2023-03-12T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.52
753039,Dean Pool - Kingstone,2023-03-12T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.16
753039,Dean Pool - Kingstone,2023-03-12T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.59
753039,Dean Pool - Kingstone,2023-03-12T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.91
753039,Dean Pool - Kingstone,2023-03-12T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,46.6
753039,Dean Pool - Kingstone,2023-03-12T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,79.0
753039,Dean Pool - Kingstone,2023-03-12T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.8
753039,Dean Pool - Kingstone,2023-03-12T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.7
753039,Dean Pool - Kingstone,2023-03-12T10:40:00.000+00:00,transformer,,Temperature,C,17.4
753039,Dean Pool - Kingstone,2023-03-12T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
753039,Dean Pool - Kingstone,2023-03-12T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
753039,Dean Pool - Kingstone,2023-03-12T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
753039,Dean Pool - Kingstone,2023-03-12T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
753039,Dean Pool - Kingstone,2023-03-12T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
753039,Dean Pool - Kingstone,2023-03-12T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
753039,Dean Pool - Kingstone,2023-03-12T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
753039,Dean Pool - Kingstone,2023-03-12T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
753039,Dean Pool - Kingstone,2023-03-12T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
753039,Dean Pool - Kingstone,2023-03-12T10:40:00.000+00:00,busbar,,L3 Active Power,kW,20.09
753039,Dean Pool - Kingstone,2023-03-12T10:40:00.000+00:00,busbar,,L2 Active Power,kW,3.66
753039,Dean Pool - Kingstone,2023-03-12T10:40:00.000+00:00,busbar,,L1 Active Power,kW,15.28
753039,Dean Pool - Kingstone,2023-03-12T10:40:00.000+00:00,busbar,,N Current (RMS),A,68.8
753039,Dean Pool - Kingstone,2023-03-12T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.3
753039,Dean Pool - Kingstone,2023-03-12T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.9
753039,Dean Pool - Kingstone,2023-03-12T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
753039,Dean Pool - Kingstone,2023-03-12T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.78
753039,Dean Pool - Kingstone,2023-03-12T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.87
753039,Dean Pool - Kingstone,2023-03-12T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
753039,Dean Pool - Kingstone,2023-03-12T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.03
753039,Dean Pool - Kingstone,2023-03-12T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,-2.88
753039,Dean Pool - Kingstone,2023-03-12T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.91
753039,Dean Pool - Kingstone,2023-03-12T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,39.4
753039,Dean Pool - Kingstone,2023-03-12T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.2
753039,Dean Pool - Kingstone,2023-03-12T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.7
753039,Dean Pool - Kingstone,2023-03-12T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.3
753039,Dean Pool - Kingstone,2023-03-12T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
753039,Dean Pool - Kingstone,2023-03-12T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
753039,Dean Pool - Kingstone,2023-03-12T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.32
753039,Dean Pool - Kingstone,2023-03-12T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.36
753039,Dean Pool - Kingstone,2023-03-12T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.2
753039,Dean Pool - Kingstone,2023-03-12T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.87
753039,Dean Pool - Kingstone,2023-03-12T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,40.4
753039,Dean Pool - Kingstone,2023-03-12T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.1
753039,Dean Pool - Kingstone,2023-03-12T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.6
753039,Dean Pool - Kingstone,2023-03-12T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.1
753039,Dean Pool - Kingstone,2023-03-12T10:30:00.000+00:00,transformer,,Temperature,C,17.2
753039,Dean Pool - Kingstone,2023-03-12T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
753039,Dean Pool - Kingstone,2023-03-12T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.63
753039,Dean Pool - Kingstone,2023-03-12T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
753039,Dean Pool - Kingstone,2023-03-12T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
753039,Dean Pool - Kingstone,2023-03-12T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
753039,Dean Pool - Kingstone,2023-03-12T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.95
753039,Dean Pool - Kingstone,2023-03-12T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
753039,Dean Pool - Kingstone,2023-03-12T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
753039,Dean Pool - Kingstone,2023-03-12T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
753039,Dean Pool - Kingstone,2023-03-12T10:30:00.000+00:00,busbar,,L3 Active Power,kW,19.39
753039,Dean Pool - Kingstone,2023-03-12T10:30:00.000+00:00,busbar,,L2 Active Power,kW,2.32
753039,Dean Pool - Kingstone,2023-03-12T10:30:00.000+00:00,busbar,,L1 Active Power,kW,18.78
753039,Dean Pool - Kingstone,2023-03-12T10:30:00.000+00:00,busbar,,N Current (RMS),A,76.0
753039,Dean Pool - Kingstone,2023-03-12T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
753039,Dean Pool - Kingstone,2023-03-12T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,18.4
753039,Dean Pool - Kingstone,2023-03-12T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
753039,Dean Pool - Kingstone,2023-03-12T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.02
753039,Dean Pool - Kingstone,2023-03-12T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.53
753039,Dean Pool - Kingstone,2023-03-12T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.91
753039,Dean Pool - Kingstone,2023-03-12T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.73
753039,Dean Pool - Kingstone,2023-03-12T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.45
753039,Dean Pool - Kingstone,2023-03-12T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.44
753039,Dean Pool - Kingstone,2023-03-12T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,35.8
753039,Dean Pool - Kingstone,2023-03-12T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.4
753039,Dean Pool - Kingstone,2023-03-12T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.7
753039,Dean Pool - Kingstone,2023-03-12T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.8
753039,Dean Pool - Kingstone,2023-03-12T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.41
753039,Dean Pool - Kingstone,2023-03-12T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
753039,Dean Pool - Kingstone,2023-03-12T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.68
753039,Dean Pool - Kingstone,2023-03-12T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.97
753039,Dean Pool - Kingstone,2023-03-12T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.31
753039,Dean Pool - Kingstone,2023-03-12T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.62
753039,Dean Pool - Kingstone,2023-03-12T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,32.2
753039,Dean Pool - Kingstone,2023-03-12T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.3
753039,Dean Pool - Kingstone,2023-03-12T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.0
753039,Dean Pool - Kingstone,2023-03-12T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.3
753039,Dean Pool - Kingstone,2023-03-12T10:20:00.000+00:00,transformer,,Temperature,C,17.1
753039,Dean Pool - Kingstone,2023-03-12T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
753039,Dean Pool - Kingstone,2023-03-12T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.47
753039,Dean Pool - Kingstone,2023-03-12T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
753039,Dean Pool - Kingstone,2023-03-12T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
753039,Dean Pool - Kingstone,2023-03-12T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
753039,Dean Pool - Kingstone,2023-03-12T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
753039,Dean Pool - Kingstone,2023-03-12T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
753039,Dean Pool - Kingstone,2023-03-12T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
753039,Dean Pool - Kingstone,2023-03-12T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
753039,Dean Pool - Kingstone,2023-03-12T10:20:00.000+00:00,busbar,,L3 Active Power,kW,20.7
753039,Dean Pool - Kingstone,2023-03-12T10:20:00.000+00:00,busbar,,L2 Active Power,kW,5.76
753039,Dean Pool - Kingstone,2023-03-12T10:20:00.000+00:00,busbar,,L1 Active Power,kW,12.06
753039,Dean Pool - Kingstone,2023-03-12T10:20:00.000+00:00,busbar,,N Current (RMS),A,65.1
753039,Dean Pool - Kingstone,2023-03-12T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.5
753039,Dean Pool - Kingstone,2023-03-12T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.4
753039,Dean Pool - Kingstone,2023-03-12T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.5
753039,Dean Pool - Kingstone,2023-03-12T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
753039,Dean Pool - Kingstone,2023-03-12T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.58
753039,Dean Pool - Kingstone,2023-03-12T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.31
753039,Dean Pool - Kingstone,2023-03-12T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.46
753039,Dean Pool - Kingstone,2023-03-12T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.02
753039,Dean Pool - Kingstone,2023-03-12T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.15
753039,Dean Pool - Kingstone,2023-03-12T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,26.6
753039,Dean Pool - Kingstone,2023-03-12T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.5
753039,Dean Pool - Kingstone,2023-03-12T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.7
753039,Dean Pool - Kingstone,2023-03-12T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.9
753039,Dean Pool - Kingstone,2023-03-12T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
753039,Dean Pool - Kingstone,2023-03-12T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
753039,Dean Pool - Kingstone,2023-03-12T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.6
753039,Dean Pool - Kingstone,2023-03-12T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.88
753039,Dean Pool - Kingstone,2023-03-12T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.77
753039,Dean Pool - Kingstone,2023-03-12T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.43
753039,Dean Pool - Kingstone,2023-03-12T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,28.3
753039,Dean Pool - Kingstone,2023-03-12T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.9
753039,Dean Pool - Kingstone,2023-03-12T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.0
753039,Dean Pool - Kingstone,2023-03-12T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.0
753039,Dean Pool - Kingstone,2023-03-12T10:10:00.000+00:00,transformer,,Temperature,C,17.0
753039,Dean Pool - Kingstone,2023-03-12T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
753039,Dean Pool - Kingstone,2023-03-12T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.01
753039,Dean Pool - Kingstone,2023-03-12T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
753039,Dean Pool - Kingstone,2023-03-12T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
753039,Dean Pool - Kingstone,2023-03-12T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
753039,Dean Pool - Kingstone,2023-03-12T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
753039,Dean Pool - Kingstone,2023-03-12T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
753039,Dean Pool - Kingstone,2023-03-12T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
753039,Dean Pool - Kingstone,2023-03-12T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
753039,Dean Pool - Kingstone,2023-03-12T10:10:00.000+00:00,busbar,,L3 Active Power,kW,18.35
753039,Dean Pool - Kingstone,2023-03-12T10:10:00.000+00:00,busbar,,L2 Active Power,kW,7.75
753039,Dean Pool - Kingstone,2023-03-12T10:10:00.000+00:00,busbar,,L1 Active Power,kW,13.58
753039,Dean Pool - Kingstone,2023-03-12T10:10:00.000+00:00,busbar,,N Current (RMS),A,51.6
753039,Dean Pool - Kingstone,2023-03-12T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
753039,Dean Pool - Kingstone,2023-03-12T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.5
753039,Dean Pool - Kingstone,2023-03-12T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
753039,Dean Pool - Kingstone,2023-03-12T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.58
753039,Dean Pool - Kingstone,2023-03-12T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.64
753039,Dean Pool - Kingstone,2023-03-12T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.43
753039,Dean Pool - Kingstone,2023-03-12T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.97
753039,Dean Pool - Kingstone,2023-03-12T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.89
753039,Dean Pool - Kingstone,2023-03-12T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.94
753039,Dean Pool - Kingstone,2023-03-12T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,23.3
753039,Dean Pool - Kingstone,2023-03-12T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.9
753039,Dean Pool - Kingstone,2023-03-12T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.2
753039,Dean Pool - Kingstone,2023-03-12T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.3
753039,Dean Pool - Kingstone,2023-03-12T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
753039,Dean Pool - Kingstone,2023-03-12T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
753039,Dean Pool - Kingstone,2023-03-12T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.7
753039,Dean Pool - Kingstone,2023-03-12T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.3
753039,Dean Pool - Kingstone,2023-03-12T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.68
753039,Dean Pool - Kingstone,2023-03-12T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.38
753039,Dean Pool - Kingstone,2023-03-12T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,27.0
753039,Dean Pool - Kingstone,2023-03-12T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.5
753039,Dean Pool - Kingstone,2023-03-12T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.1
753039,Dean Pool - Kingstone,2023-03-12T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.7
753039,Dean Pool - Kingstone,2023-03-12T10:00:00.000+00:00,transformer,,Temperature,C,16.8
753039,Dean Pool - Kingstone,2023-03-12T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
753039,Dean Pool - Kingstone,2023-03-12T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
753039,Dean Pool - Kingstone,2023-03-12T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
753039,Dean Pool - Kingstone,2023-03-12T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
753039,Dean Pool - Kingstone,2023-03-12T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
753039,Dean Pool - Kingstone,2023-03-12T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
753039,Dean Pool - Kingstone,2023-03-12T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
753039,Dean Pool - Kingstone,2023-03-12T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
753039,Dean Pool - Kingstone,2023-03-12T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
753039,Dean Pool - Kingstone,2023-03-12T10:00:00.000+00:00,busbar,,L3 Active Power,kW,17.28
753039,Dean Pool - Kingstone,2023-03-12T10:00:00.000+00:00,busbar,,L2 Active Power,kW,12.57
753039,Dean Pool - Kingstone,2023-03-12T10:00:00.000+00:00,busbar,,L1 Active Power,kW,14.31
753039,Dean Pool - Kingstone,2023-03-12T10:00:00.000+00:00,busbar,,N Current (RMS),A,45.1
753039,Dean Pool - Kingstone,2023-03-12T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
753039,Dean Pool - Kingstone,2023-03-12T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
753039,Dean Pool - Kingstone,2023-03-12T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
753039,Dean Pool - Kingstone,2023-03-12T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.45
753039,Dean Pool - Kingstone,2023-03-12T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.59
753039,Dean Pool - Kingstone,2023-03-12T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.62
753039,Dean Pool - Kingstone,2023-03-12T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.06
753039,Dean Pool - Kingstone,2023-03-12T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.79
753039,Dean Pool - Kingstone,2023-03-12T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.37
753039,Dean Pool - Kingstone,2023-03-12T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,22.2
753039,Dean Pool - Kingstone,2023-03-12T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.0
753039,Dean Pool - Kingstone,2023-03-12T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.7
753039,Dean Pool - Kingstone,2023-03-12T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.8
753039,Dean Pool - Kingstone,2023-03-12T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
753039,Dean Pool - Kingstone,2023-03-12T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
753039,Dean Pool - Kingstone,2023-03-12T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.46
753039,Dean Pool - Kingstone,2023-03-12T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.35
753039,Dean Pool - Kingstone,2023-03-12T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.39
753039,Dean Pool - Kingstone,2023-03-12T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.17
753039,Dean Pool - Kingstone,2023-03-12T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,27.2
753039,Dean Pool - Kingstone,2023-03-12T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.6
753039,Dean Pool - Kingstone,2023-03-12T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.7
753039,Dean Pool - Kingstone,2023-03-12T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.6
753039,Dean Pool - Kingstone,2023-03-12T09:50:00.000+00:00,transformer,,Temperature,C,16.6
753039,Dean Pool - Kingstone,2023-03-12T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
753039,Dean Pool - Kingstone,2023-03-12T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.43
753039,Dean Pool - Kingstone,2023-03-12T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
753039,Dean Pool - Kingstone,2023-03-12T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
753039,Dean Pool - Kingstone,2023-03-12T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
753039,Dean Pool - Kingstone,2023-03-12T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
753039,Dean Pool - Kingstone,2023-03-12T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
753039,Dean Pool - Kingstone,2023-03-12T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
753039,Dean Pool - Kingstone,2023-03-12T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
753039,Dean Pool - Kingstone,2023-03-12T09:50:00.000+00:00,busbar,,L3 Active Power,kW,17.4
753039,Dean Pool - Kingstone,2023-03-12T09:50:00.000+00:00,busbar,,L2 Active Power,kW,14.19
753039,Dean Pool - Kingstone,2023-03-12T09:50:00.000+00:00,busbar,,L1 Active Power,kW,13.54
753039,Dean Pool - Kingstone,2023-03-12T09:50:00.000+00:00,busbar,,N Current (RMS),A,44.3
753039,Dean Pool - Kingstone,2023-03-12T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
753039,Dean Pool - Kingstone,2023-03-12T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
753039,Dean Pool - Kingstone,2023-03-12T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
753039,Dean Pool - Kingstone,2023-03-12T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.68
753039,Dean Pool - Kingstone,2023-03-12T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.85
753039,Dean Pool - Kingstone,2023-03-12T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.6
753039,Dean Pool - Kingstone,2023-03-12T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.67
753039,Dean Pool - Kingstone,2023-03-12T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.96
753039,Dean Pool - Kingstone,2023-03-12T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.17
753039,Dean Pool - Kingstone,2023-03-12T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,18.4
753039,Dean Pool - Kingstone,2023-03-12T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.4
753039,Dean Pool - Kingstone,2023-03-12T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.7
753039,Dean Pool - Kingstone,2023-03-12T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.6
753039,Dean Pool - Kingstone,2023-03-12T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.7
753039,Dean Pool - Kingstone,2023-03-12T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
753039,Dean Pool - Kingstone,2023-03-12T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.54
753039,Dean Pool - Kingstone,2023-03-12T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.48
753039,Dean Pool - Kingstone,2023-03-12T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.23
753039,Dean Pool - Kingstone,2023-03-12T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.75
753039,Dean Pool - Kingstone,2023-03-12T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,28.2
753039,Dean Pool - Kingstone,2023-03-12T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.2
753039,Dean Pool - Kingstone,2023-03-12T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.0
753039,Dean Pool - Kingstone,2023-03-12T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.2
753039,Dean Pool - Kingstone,2023-03-12T09:40:00.000+00:00,transformer,,Temperature,C,16.4
753039,Dean Pool - Kingstone,2023-03-12T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
753039,Dean Pool - Kingstone,2023-03-12T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
753039,Dean Pool - Kingstone,2023-03-12T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
753039,Dean Pool - Kingstone,2023-03-12T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
753039,Dean Pool - Kingstone,2023-03-12T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
753039,Dean Pool - Kingstone,2023-03-12T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
753039,Dean Pool - Kingstone,2023-03-12T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
753039,Dean Pool - Kingstone,2023-03-12T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
753039,Dean Pool - Kingstone,2023-03-12T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
753039,Dean Pool - Kingstone,2023-03-12T09:40:00.000+00:00,busbar,,L3 Active Power,kW,12.15
753039,Dean Pool - Kingstone,2023-03-12T09:40:00.000+00:00,busbar,,L2 Active Power,kW,13.2
753039,Dean Pool - Kingstone,2023-03-12T09:40:00.000+00:00,busbar,,L1 Active Power,kW,13.92
753039,Dean Pool - Kingstone,2023-03-12T09:40:00.000+00:00,busbar,,N Current (RMS),A,32.5
753039,Dean Pool - Kingstone,2023-03-12T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
753039,Dean Pool - Kingstone,2023-03-12T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
753039,Dean Pool - Kingstone,2023-03-12T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.9
753039,Dean Pool - Kingstone,2023-03-12T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.13
753039,Dean Pool - Kingstone,2023-03-12T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.53
753039,Dean Pool - Kingstone,2023-03-12T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.64
753039,Dean Pool - Kingstone,2023-03-12T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.64
753039,Dean Pool - Kingstone,2023-03-12T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.83
753039,Dean Pool - Kingstone,2023-03-12T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.52
753039,Dean Pool - Kingstone,2023-03-12T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,21.2
753039,Dean Pool - Kingstone,2023-03-12T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.0
753039,Dean Pool - Kingstone,2023-03-12T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.2
753039,Dean Pool - Kingstone,2023-03-12T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.9
753039,Dean Pool - Kingstone,2023-03-12T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.86
753039,Dean Pool - Kingstone,2023-03-12T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
753039,Dean Pool - Kingstone,2023-03-12T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.65
753039,Dean Pool - Kingstone,2023-03-12T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.82
753039,Dean Pool - Kingstone,2023-03-12T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.61
753039,Dean Pool - Kingstone,2023-03-12T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.55
753039,Dean Pool - Kingstone,2023-03-12T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,31.5
753039,Dean Pool - Kingstone,2023-03-12T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.5
753039,Dean Pool - Kingstone,2023-03-12T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.9
753039,Dean Pool - Kingstone,2023-03-12T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.3
753039,Dean Pool - Kingstone,2023-03-12T09:30:00.000+00:00,transformer,,Temperature,C,16.3
753039,Dean Pool - Kingstone,2023-03-12T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
753039,Dean Pool - Kingstone,2023-03-12T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
753039,Dean Pool - Kingstone,2023-03-12T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
753039,Dean Pool - Kingstone,2023-03-12T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
753039,Dean Pool - Kingstone,2023-03-12T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
753039,Dean Pool - Kingstone,2023-03-12T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
753039,Dean Pool - Kingstone,2023-03-12T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
753039,Dean Pool - Kingstone,2023-03-12T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.92
753039,Dean Pool - Kingstone,2023-03-12T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
753039,Dean Pool - Kingstone,2023-03-12T09:30:00.000+00:00,busbar,,L3 Active Power,kW,16.46
753039,Dean Pool - Kingstone,2023-03-12T09:30:00.000+00:00,busbar,,L2 Active Power,kW,13.44
753039,Dean Pool - Kingstone,2023-03-12T09:30:00.000+00:00,busbar,,L1 Active Power,kW,11.08
753039,Dean Pool - Kingstone,2023-03-12T09:30:00.000+00:00,busbar,,N Current (RMS),A,40.7
753039,Dean Pool - Kingstone,2023-03-12T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
753039,Dean Pool - Kingstone,2023-03-12T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
753039,Dean Pool - Kingstone,2023-03-12T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.9
753039,Dean Pool - Kingstone,2023-03-12T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.03
753039,Dean Pool - Kingstone,2023-03-12T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.6
753039,Dean Pool - Kingstone,2023-03-12T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.3
753039,Dean Pool - Kingstone,2023-03-12T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.59
753039,Dean Pool - Kingstone,2023-03-12T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.33
753039,Dean Pool - Kingstone,2023-03-12T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.43
753039,Dean Pool - Kingstone,2023-03-12T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,19.3
753039,Dean Pool - Kingstone,2023-03-12T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.0
753039,Dean Pool - Kingstone,2023-03-12T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.8
753039,Dean Pool - Kingstone,2023-03-12T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.8
753039,Dean Pool - Kingstone,2023-03-12T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
753039,Dean Pool - Kingstone,2023-03-12T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
753039,Dean Pool - Kingstone,2023-03-12T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.88
753039,Dean Pool - Kingstone,2023-03-12T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.94
753039,Dean Pool - Kingstone,2023-03-12T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.19
753039,Dean Pool - Kingstone,2023-03-12T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.81
753039,Dean Pool - Kingstone,2023-03-12T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,64.8
753039,Dean Pool - Kingstone,2023-03-12T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,93.9
753039,Dean Pool - Kingstone,2023-03-12T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.5
753039,Dean Pool - Kingstone,2023-03-12T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.5
753039,Dean Pool - Kingstone,2023-03-12T09:20:00.000+00:00,transformer,,Temperature,C,16.1
753039,Dean Pool - Kingstone,2023-03-12T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
753039,Dean Pool - Kingstone,2023-03-12T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
753039,Dean Pool - Kingstone,2023-03-12T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
753039,Dean Pool - Kingstone,2023-03-12T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
753039,Dean Pool - Kingstone,2023-03-12T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
753039,Dean Pool - Kingstone,2023-03-12T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
753039,Dean Pool - Kingstone,2023-03-12T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
753039,Dean Pool - Kingstone,2023-03-12T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
753039,Dean Pool - Kingstone,2023-03-12T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
753039,Dean Pool - Kingstone,2023-03-12T09:20:00.000+00:00,busbar,,L3 Active Power,kW,24.53
753039,Dean Pool - Kingstone,2023-03-12T09:20:00.000+00:00,busbar,,L2 Active Power,kW,9.52
753039,Dean Pool - Kingstone,2023-03-12T09:20:00.000+00:00,busbar,,L1 Active Power,kW,9.24
753039,Dean Pool - Kingstone,2023-03-12T09:20:00.000+00:00,busbar,,N Current (RMS),A,77.7
753039,Dean Pool - Kingstone,2023-03-12T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.2
753039,Dean Pool - Kingstone,2023-03-12T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
753039,Dean Pool - Kingstone,2023-03-12T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
753039,Dean Pool - Kingstone,2023-03-12T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.94
753039,Dean Pool - Kingstone,2023-03-12T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.14
753039,Dean Pool - Kingstone,2023-03-12T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.37
753039,Dean Pool - Kingstone,2023-03-12T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.81
753039,Dean Pool - Kingstone,2023-03-12T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.41
753039,Dean Pool - Kingstone,2023-03-12T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.75
753039,Dean Pool - Kingstone,2023-03-12T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,18.7
753039,Dean Pool - Kingstone,2023-03-12T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.1
753039,Dean Pool - Kingstone,2023-03-12T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.6
753039,Dean Pool - Kingstone,2023-03-12T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.8
753039,Dean Pool - Kingstone,2023-03-12T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
753039,Dean Pool - Kingstone,2023-03-12T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.95
753039,Dean Pool - Kingstone,2023-03-12T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.37
753039,Dean Pool - Kingstone,2023-03-12T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,24.04
753039,Dean Pool - Kingstone,2023-03-12T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.13
753039,Dean Pool - Kingstone,2023-03-12T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.55
753039,Dean Pool - Kingstone,2023-03-12T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,76.3
753039,Dean Pool - Kingstone,2023-03-12T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,102.5
753039,Dean Pool - Kingstone,2023-03-12T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.7
753039,Dean Pool - Kingstone,2023-03-12T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.0
753039,Dean Pool - Kingstone,2023-03-12T09:10:00.000+00:00,transformer,,Temperature,C,16.0
753039,Dean Pool - Kingstone,2023-03-12T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
753039,Dean Pool - Kingstone,2023-03-12T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
753039,Dean Pool - Kingstone,2023-03-12T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
753039,Dean Pool - Kingstone,2023-03-12T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
753039,Dean Pool - Kingstone,2023-03-12T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
753039,Dean Pool - Kingstone,2023-03-12T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
753039,Dean Pool - Kingstone,2023-03-12T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
753039,Dean Pool - Kingstone,2023-03-12T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
753039,Dean Pool - Kingstone,2023-03-12T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
753039,Dean Pool - Kingstone,2023-03-12T09:10:00.000+00:00,busbar,,L3 Active Power,kW,26.85
753039,Dean Pool - Kingstone,2023-03-12T09:10:00.000+00:00,busbar,,L2 Active Power,kW,7.54
753039,Dean Pool - Kingstone,2023-03-12T09:10:00.000+00:00,busbar,,L1 Active Power,kW,8.31
753039,Dean Pool - Kingstone,2023-03-12T09:10:00.000+00:00,busbar,,N Current (RMS),A,86.7
753039,Dean Pool - Kingstone,2023-03-12T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.9
753039,Dean Pool - Kingstone,2023-03-12T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
753039,Dean Pool - Kingstone,2023-03-12T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
753039,Dean Pool - Kingstone,2023-03-12T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.94
753039,Dean Pool - Kingstone,2023-03-12T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.08
753039,Dean Pool - Kingstone,2023-03-12T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.53
753039,Dean Pool - Kingstone,2023-03-12T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.58
753039,Dean Pool - Kingstone,2023-03-12T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.14
753039,Dean Pool - Kingstone,2023-03-12T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.95
753039,Dean Pool - Kingstone,2023-03-12T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,19.7
753039,Dean Pool - Kingstone,2023-03-12T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.7
753039,Dean Pool - Kingstone,2023-03-12T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.5
753039,Dean Pool - Kingstone,2023-03-12T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.8
753039,Dean Pool - Kingstone,2023-03-12T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
753039,Dean Pool - Kingstone,2023-03-12T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
753039,Dean Pool - Kingstone,2023-03-12T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.45
753039,Dean Pool - Kingstone,2023-03-12T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.33
753039,Dean Pool - Kingstone,2023-03-12T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.25
753039,Dean Pool - Kingstone,2023-03-12T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.34
753039,Dean Pool - Kingstone,2023-03-12T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,29.2
753039,Dean Pool - Kingstone,2023-03-12T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.9
753039,Dean Pool - Kingstone,2023-03-12T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.1
753039,Dean Pool - Kingstone,2023-03-12T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.2
753039,Dean Pool - Kingstone,2023-03-12T09:00:00.000+00:00,transformer,,Temperature,C,15.9
753039,Dean Pool - Kingstone,2023-03-12T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
753039,Dean Pool - Kingstone,2023-03-12T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
753039,Dean Pool - Kingstone,2023-03-12T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
753039,Dean Pool - Kingstone,2023-03-12T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
753039,Dean Pool - Kingstone,2023-03-12T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
753039,Dean Pool - Kingstone,2023-03-12T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
753039,Dean Pool - Kingstone,2023-03-12T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
753039,Dean Pool - Kingstone,2023-03-12T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
753039,Dean Pool - Kingstone,2023-03-12T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
753039,Dean Pool - Kingstone,2023-03-12T09:00:00.000+00:00,busbar,,L3 Active Power,kW,13.91
753039,Dean Pool - Kingstone,2023-03-12T09:00:00.000+00:00,busbar,,L2 Active Power,kW,9.39
753039,Dean Pool - Kingstone,2023-03-12T09:00:00.000+00:00,busbar,,L1 Active Power,kW,8.3
