Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753039,Dean Pool - Kingstone,2023-03-12T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.7
753039,Dean Pool - Kingstone,2023-03-12T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.2
753039,Dean Pool - Kingstone,2023-03-12T02:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.65
753039,Dean Pool - Kingstone,2023-03-12T02:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.73
753039,Dean Pool - Kingstone,2023-03-12T02:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.54
753039,Dean Pool - Kingstone,2023-03-12T02:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.58
753039,Dean Pool - Kingstone,2023-03-12T02:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.38
753039,Dean Pool - Kingstone,2023-03-12T02:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.81
753039,Dean Pool - Kingstone,2023-03-12T02:00:00.000+00:00,feeder,4.0,N Current (RMS),A,7.4
753039,Dean Pool - Kingstone,2023-03-12T02:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.7
753039,Dean Pool - Kingstone,2023-03-12T02:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.0
753039,Dean Pool - Kingstone,2023-03-12T02:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.6
753039,Dean Pool - Kingstone,2023-03-12T02:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.37
753039,Dean Pool - Kingstone,2023-03-12T02:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
753039,Dean Pool - Kingstone,2023-03-12T02:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.59
753039,Dean Pool - Kingstone,2023-03-12T02:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.68
753039,Dean Pool - Kingstone,2023-03-12T02:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,24.88
753039,Dean Pool - Kingstone,2023-03-12T02:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.9
753039,Dean Pool - Kingstone,2023-03-12T02:00:00.000+00:00,feeder,3.0,N Current (RMS),A,81.4
753039,Dean Pool - Kingstone,2023-03-12T02:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.7
753039,Dean Pool - Kingstone,2023-03-12T02:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,101.7
753039,Dean Pool - Kingstone,2023-03-12T02:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.6
753039,Dean Pool - Kingstone,2023-03-12T02:00:00.000+00:00,transformer,,Temperature,C,14.4
753039,Dean Pool - Kingstone,2023-03-12T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
753039,Dean Pool - Kingstone,2023-03-12T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
753039,Dean Pool - Kingstone,2023-03-12T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
753039,Dean Pool - Kingstone,2023-03-12T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
753039,Dean Pool - Kingstone,2023-03-12T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
753039,Dean Pool - Kingstone,2023-03-12T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
753039,Dean Pool - Kingstone,2023-03-12T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
753039,Dean Pool - Kingstone,2023-03-12T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
753039,Dean Pool - Kingstone,2023-03-12T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
753039,Dean Pool - Kingstone,2023-03-12T02:00:00.000+00:00,busbar,,L3 Active Power,kW,6.26
753039,Dean Pool - Kingstone,2023-03-12T02:00:00.000+00:00,busbar,,L2 Active Power,kW,27.26
753039,Dean Pool - Kingstone,2023-03-12T02:00:00.000+00:00,busbar,,L1 Active Power,kW,4.72
753039,Dean Pool - Kingstone,2023-03-12T02:00:00.000+00:00,busbar,,N Current (RMS),A,83.7
753039,Dean Pool - Kingstone,2023-03-12T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.1
753039,Dean Pool - Kingstone,2023-03-12T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.7
753039,Dean Pool - Kingstone,2023-03-12T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.0
753039,Dean Pool - Kingstone,2023-03-12T01:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.73
753039,Dean Pool - Kingstone,2023-03-12T01:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.52
753039,Dean Pool - Kingstone,2023-03-12T01:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.51
753039,Dean Pool - Kingstone,2023-03-12T01:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.55
753039,Dean Pool - Kingstone,2023-03-12T01:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.4
753039,Dean Pool - Kingstone,2023-03-12T01:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.86
753039,Dean Pool - Kingstone,2023-03-12T01:50:00.000+00:00,feeder,4.0,N Current (RMS),A,7.2
753039,Dean Pool - Kingstone,2023-03-12T01:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.7
753039,Dean Pool - Kingstone,2023-03-12T01:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.8
753039,Dean Pool - Kingstone,2023-03-12T01:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.6
753039,Dean Pool - Kingstone,2023-03-12T01:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.04
753039,Dean Pool - Kingstone,2023-03-12T01:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
753039,Dean Pool - Kingstone,2023-03-12T01:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.49
753039,Dean Pool - Kingstone,2023-03-12T01:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.8
753039,Dean Pool - Kingstone,2023-03-12T01:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.6
753039,Dean Pool - Kingstone,2023-03-12T01:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.03
753039,Dean Pool - Kingstone,2023-03-12T01:50:00.000+00:00,feeder,3.0,N Current (RMS),A,71.6
753039,Dean Pool - Kingstone,2023-03-12T01:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.7
753039,Dean Pool - Kingstone,2023-03-12T01:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,92.8
753039,Dean Pool - Kingstone,2023-03-12T01:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.9
753039,Dean Pool - Kingstone,2023-03-12T01:50:00.000+00:00,transformer,,Temperature,C,14.4
753039,Dean Pool - Kingstone,2023-03-12T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
753039,Dean Pool - Kingstone,2023-03-12T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
753039,Dean Pool - Kingstone,2023-03-12T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
753039,Dean Pool - Kingstone,2023-03-12T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
753039,Dean Pool - Kingstone,2023-03-12T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
753039,Dean Pool - Kingstone,2023-03-12T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
753039,Dean Pool - Kingstone,2023-03-12T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
753039,Dean Pool - Kingstone,2023-03-12T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
753039,Dean Pool - Kingstone,2023-03-12T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
753039,Dean Pool - Kingstone,2023-03-12T01:50:00.000+00:00,busbar,,L3 Active Power,kW,6.35
753039,Dean Pool - Kingstone,2023-03-12T01:50:00.000+00:00,busbar,,L2 Active Power,kW,25.01
753039,Dean Pool - Kingstone,2023-03-12T01:50:00.000+00:00,busbar,,L1 Active Power,kW,4.89
753039,Dean Pool - Kingstone,2023-03-12T01:50:00.000+00:00,busbar,,N Current (RMS),A,74.3
753039,Dean Pool - Kingstone,2023-03-12T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.1
753039,Dean Pool - Kingstone,2023-03-12T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.9
753039,Dean Pool - Kingstone,2023-03-12T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.2
753039,Dean Pool - Kingstone,2023-03-12T01:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.94
753039,Dean Pool - Kingstone,2023-03-12T01:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
753039,Dean Pool - Kingstone,2023-03-12T01:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.38
753039,Dean Pool - Kingstone,2023-03-12T01:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.37
753039,Dean Pool - Kingstone,2023-03-12T01:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.69
753039,Dean Pool - Kingstone,2023-03-12T01:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.02
753039,Dean Pool - Kingstone,2023-03-12T01:40:00.000+00:00,feeder,4.0,N Current (RMS),A,7.8
753039,Dean Pool - Kingstone,2023-03-12T01:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.5
753039,Dean Pool - Kingstone,2023-03-12T01:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.9
753039,Dean Pool - Kingstone,2023-03-12T01:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.8
753039,Dean Pool - Kingstone,2023-03-12T01:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.07
753039,Dean Pool - Kingstone,2023-03-12T01:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
753039,Dean Pool - Kingstone,2023-03-12T01:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.61
753039,Dean Pool - Kingstone,2023-03-12T01:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.96
753039,Dean Pool - Kingstone,2023-03-12T01:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.37
753039,Dean Pool - Kingstone,2023-03-12T01:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.86
753039,Dean Pool - Kingstone,2023-03-12T01:40:00.000+00:00,feeder,3.0,N Current (RMS),A,68.2
753039,Dean Pool - Kingstone,2023-03-12T01:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.6
753039,Dean Pool - Kingstone,2023-03-12T01:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,87.9
753039,Dean Pool - Kingstone,2023-03-12T01:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.7
753039,Dean Pool - Kingstone,2023-03-12T01:40:00.000+00:00,transformer,,Temperature,C,14.4
753039,Dean Pool - Kingstone,2023-03-12T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
753039,Dean Pool - Kingstone,2023-03-12T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
753039,Dean Pool - Kingstone,2023-03-12T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
753039,Dean Pool - Kingstone,2023-03-12T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
753039,Dean Pool - Kingstone,2023-03-12T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
753039,Dean Pool - Kingstone,2023-03-12T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
753039,Dean Pool - Kingstone,2023-03-12T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
753039,Dean Pool - Kingstone,2023-03-12T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
753039,Dean Pool - Kingstone,2023-03-12T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
753039,Dean Pool - Kingstone,2023-03-12T01:40:00.000+00:00,busbar,,L3 Active Power,kW,5.34
753039,Dean Pool - Kingstone,2023-03-12T01:40:00.000+00:00,busbar,,L2 Active Power,kW,24.06
753039,Dean Pool - Kingstone,2023-03-12T01:40:00.000+00:00,busbar,,L1 Active Power,kW,4.88
753039,Dean Pool - Kingstone,2023-03-12T01:40:00.000+00:00,busbar,,N Current (RMS),A,73.1
753039,Dean Pool - Kingstone,2023-03-12T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.7
753039,Dean Pool - Kingstone,2023-03-12T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.3
753039,Dean Pool - Kingstone,2023-03-12T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.4
753039,Dean Pool - Kingstone,2023-03-12T01:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
753039,Dean Pool - Kingstone,2023-03-12T01:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
753039,Dean Pool - Kingstone,2023-03-12T01:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.4
753039,Dean Pool - Kingstone,2023-03-12T01:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.26
753039,Dean Pool - Kingstone,2023-03-12T01:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.62
753039,Dean Pool - Kingstone,2023-03-12T01:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.91
753039,Dean Pool - Kingstone,2023-03-12T01:30:00.000+00:00,feeder,4.0,N Current (RMS),A,8.1
753039,Dean Pool - Kingstone,2023-03-12T01:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.2
753039,Dean Pool - Kingstone,2023-03-12T01:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.8
753039,Dean Pool - Kingstone,2023-03-12T01:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.6
753039,Dean Pool - Kingstone,2023-03-12T01:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.09
753039,Dean Pool - Kingstone,2023-03-12T01:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
753039,Dean Pool - Kingstone,2023-03-12T01:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.56
753039,Dean Pool - Kingstone,2023-03-12T01:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.06
753039,Dean Pool - Kingstone,2023-03-12T01:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.45
753039,Dean Pool - Kingstone,2023-03-12T01:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.34
753039,Dean Pool - Kingstone,2023-03-12T01:30:00.000+00:00,feeder,3.0,N Current (RMS),A,67.9
753039,Dean Pool - Kingstone,2023-03-12T01:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.0
753039,Dean Pool - Kingstone,2023-03-12T01:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,88.4
753039,Dean Pool - Kingstone,2023-03-12T01:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.3
753039,Dean Pool - Kingstone,2023-03-12T01:30:00.000+00:00,transformer,,Temperature,C,14.4
753039,Dean Pool - Kingstone,2023-03-12T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
753039,Dean Pool - Kingstone,2023-03-12T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
753039,Dean Pool - Kingstone,2023-03-12T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
753039,Dean Pool - Kingstone,2023-03-12T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
753039,Dean Pool - Kingstone,2023-03-12T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
753039,Dean Pool - Kingstone,2023-03-12T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
753039,Dean Pool - Kingstone,2023-03-12T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
753039,Dean Pool - Kingstone,2023-03-12T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
753039,Dean Pool - Kingstone,2023-03-12T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
753039,Dean Pool - Kingstone,2023-03-12T01:30:00.000+00:00,busbar,,L3 Active Power,kW,5.32
753039,Dean Pool - Kingstone,2023-03-12T01:30:00.000+00:00,busbar,,L2 Active Power,kW,24.08
753039,Dean Pool - Kingstone,2023-03-12T01:30:00.000+00:00,busbar,,L1 Active Power,kW,5.25
753039,Dean Pool - Kingstone,2023-03-12T01:30:00.000+00:00,busbar,,N Current (RMS),A,73.1
753039,Dean Pool - Kingstone,2023-03-12T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.6
753039,Dean Pool - Kingstone,2023-03-12T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.6
753039,Dean Pool - Kingstone,2023-03-12T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.6
753039,Dean Pool - Kingstone,2023-03-12T01:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.87
753039,Dean Pool - Kingstone,2023-03-12T01:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.65
753039,Dean Pool - Kingstone,2023-03-12T01:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.45
753039,Dean Pool - Kingstone,2023-03-12T01:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.53
753039,Dean Pool - Kingstone,2023-03-12T01:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.38
753039,Dean Pool - Kingstone,2023-03-12T01:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.82
753039,Dean Pool - Kingstone,2023-03-12T01:20:00.000+00:00,feeder,4.0,N Current (RMS),A,7.5
753039,Dean Pool - Kingstone,2023-03-12T01:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.8
753039,Dean Pool - Kingstone,2023-03-12T01:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.9
753039,Dean Pool - Kingstone,2023-03-12T01:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.4
753039,Dean Pool - Kingstone,2023-03-12T01:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.95
753039,Dean Pool - Kingstone,2023-03-12T01:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
753039,Dean Pool - Kingstone,2023-03-12T01:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.67
753039,Dean Pool - Kingstone,2023-03-12T01:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.91
753039,Dean Pool - Kingstone,2023-03-12T01:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.28
753039,Dean Pool - Kingstone,2023-03-12T01:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.99
753039,Dean Pool - Kingstone,2023-03-12T01:20:00.000+00:00,feeder,3.0,N Current (RMS),A,65.5
753039,Dean Pool - Kingstone,2023-03-12T01:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.6
753039,Dean Pool - Kingstone,2023-03-12T01:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,87.8
753039,Dean Pool - Kingstone,2023-03-12T01:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.3
753039,Dean Pool - Kingstone,2023-03-12T01:20:00.000+00:00,transformer,,Temperature,C,14.3
753039,Dean Pool - Kingstone,2023-03-12T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
753039,Dean Pool - Kingstone,2023-03-12T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
753039,Dean Pool - Kingstone,2023-03-12T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
753039,Dean Pool - Kingstone,2023-03-12T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
753039,Dean Pool - Kingstone,2023-03-12T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
753039,Dean Pool - Kingstone,2023-03-12T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
753039,Dean Pool - Kingstone,2023-03-12T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
753039,Dean Pool - Kingstone,2023-03-12T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
753039,Dean Pool - Kingstone,2023-03-12T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
753039,Dean Pool - Kingstone,2023-03-12T01:20:00.000+00:00,busbar,,L3 Active Power,kW,6.44
753039,Dean Pool - Kingstone,2023-03-12T01:20:00.000+00:00,busbar,,L2 Active Power,kW,23.66
753039,Dean Pool - Kingstone,2023-03-12T01:20:00.000+00:00,busbar,,L1 Active Power,kW,4.8
753039,Dean Pool - Kingstone,2023-03-12T01:20:00.000+00:00,busbar,,N Current (RMS),A,69.2
753039,Dean Pool - Kingstone,2023-03-12T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
753039,Dean Pool - Kingstone,2023-03-12T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
753039,Dean Pool - Kingstone,2023-03-12T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.6
753039,Dean Pool - Kingstone,2023-03-12T01:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.05
753039,Dean Pool - Kingstone,2023-03-12T01:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.65
753039,Dean Pool - Kingstone,2023-03-12T01:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.53
753039,Dean Pool - Kingstone,2023-03-12T01:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.53
753039,Dean Pool - Kingstone,2023-03-12T01:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.38
753039,Dean Pool - Kingstone,2023-03-12T01:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.72
753039,Dean Pool - Kingstone,2023-03-12T01:10:00.000+00:00,feeder,4.0,N Current (RMS),A,7.8
753039,Dean Pool - Kingstone,2023-03-12T01:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.2
753039,Dean Pool - Kingstone,2023-03-12T01:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.0
753039,Dean Pool - Kingstone,2023-03-12T01:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.3
753039,Dean Pool - Kingstone,2023-03-12T01:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.15
753039,Dean Pool - Kingstone,2023-03-12T01:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
753039,Dean Pool - Kingstone,2023-03-12T01:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.71
753039,Dean Pool - Kingstone,2023-03-12T01:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.95
753039,Dean Pool - Kingstone,2023-03-12T01:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.34
753039,Dean Pool - Kingstone,2023-03-12T01:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.87
753039,Dean Pool - Kingstone,2023-03-12T01:10:00.000+00:00,feeder,3.0,N Current (RMS),A,66.6
753039,Dean Pool - Kingstone,2023-03-12T01:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.7
753039,Dean Pool - Kingstone,2023-03-12T01:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,88.2
753039,Dean Pool - Kingstone,2023-03-12T01:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.0
753039,Dean Pool - Kingstone,2023-03-12T01:10:00.000+00:00,transformer,,Temperature,C,14.3
753039,Dean Pool - Kingstone,2023-03-12T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
753039,Dean Pool - Kingstone,2023-03-12T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
753039,Dean Pool - Kingstone,2023-03-12T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
753039,Dean Pool - Kingstone,2023-03-12T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
753039,Dean Pool - Kingstone,2023-03-12T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
753039,Dean Pool - Kingstone,2023-03-12T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
753039,Dean Pool - Kingstone,2023-03-12T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
753039,Dean Pool - Kingstone,2023-03-12T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
753039,Dean Pool - Kingstone,2023-03-12T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
753039,Dean Pool - Kingstone,2023-03-12T01:10:00.000+00:00,busbar,,L3 Active Power,kW,6.49
753039,Dean Pool - Kingstone,2023-03-12T01:10:00.000+00:00,busbar,,L2 Active Power,kW,23.72
753039,Dean Pool - Kingstone,2023-03-12T01:10:00.000+00:00,busbar,,L1 Active Power,kW,4.59
753039,Dean Pool - Kingstone,2023-03-12T01:10:00.000+00:00,busbar,,N Current (RMS),A,70.8
753039,Dean Pool - Kingstone,2023-03-12T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
753039,Dean Pool - Kingstone,2023-03-12T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
753039,Dean Pool - Kingstone,2023-03-12T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.1
753039,Dean Pool - Kingstone,2023-03-12T01:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.99
753039,Dean Pool - Kingstone,2023-03-12T01:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
753039,Dean Pool - Kingstone,2023-03-12T01:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.45
753039,Dean Pool - Kingstone,2023-03-12T01:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.54
753039,Dean Pool - Kingstone,2023-03-12T01:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.33
753039,Dean Pool - Kingstone,2023-03-12T01:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.73
753039,Dean Pool - Kingstone,2023-03-12T01:00:00.000+00:00,feeder,4.0,N Current (RMS),A,7.7
753039,Dean Pool - Kingstone,2023-03-12T01:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.1
753039,Dean Pool - Kingstone,2023-03-12T01:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.8
753039,Dean Pool - Kingstone,2023-03-12T01:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.1
753039,Dean Pool - Kingstone,2023-03-12T01:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.2
753039,Dean Pool - Kingstone,2023-03-12T01:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
753039,Dean Pool - Kingstone,2023-03-12T01:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.88
753039,Dean Pool - Kingstone,2023-03-12T01:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.68
753039,Dean Pool - Kingstone,2023-03-12T01:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.14
753039,Dean Pool - Kingstone,2023-03-12T01:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.94
753039,Dean Pool - Kingstone,2023-03-12T01:00:00.000+00:00,feeder,3.0,N Current (RMS),A,66.2
753039,Dean Pool - Kingstone,2023-03-12T01:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.7
753039,Dean Pool - Kingstone,2023-03-12T01:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,87.3
753039,Dean Pool - Kingstone,2023-03-12T01:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.6
753039,Dean Pool - Kingstone,2023-03-12T01:00:00.000+00:00,transformer,,Temperature,C,14.3
753039,Dean Pool - Kingstone,2023-03-12T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
753039,Dean Pool - Kingstone,2023-03-12T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
753039,Dean Pool - Kingstone,2023-03-12T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
753039,Dean Pool - Kingstone,2023-03-12T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
753039,Dean Pool - Kingstone,2023-03-12T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
753039,Dean Pool - Kingstone,2023-03-12T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
753039,Dean Pool - Kingstone,2023-03-12T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
753039,Dean Pool - Kingstone,2023-03-12T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
753039,Dean Pool - Kingstone,2023-03-12T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
753039,Dean Pool - Kingstone,2023-03-12T01:00:00.000+00:00,busbar,,L3 Active Power,kW,6.22
753039,Dean Pool - Kingstone,2023-03-12T01:00:00.000+00:00,busbar,,L2 Active Power,kW,23.48
753039,Dean Pool - Kingstone,2023-03-12T01:00:00.000+00:00,busbar,,L1 Active Power,kW,4.67
753039,Dean Pool - Kingstone,2023-03-12T01:00:00.000+00:00,busbar,,N Current (RMS),A,70.2
753039,Dean Pool - Kingstone,2023-03-12T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.4
753039,Dean Pool - Kingstone,2023-03-12T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.3
753039,Dean Pool - Kingstone,2023-03-12T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.5
753039,Dean Pool - Kingstone,2023-03-12T00:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
753039,Dean Pool - Kingstone,2023-03-12T00:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.89
753039,Dean Pool - Kingstone,2023-03-12T00:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.3
753039,Dean Pool - Kingstone,2023-03-12T00:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.85
753039,Dean Pool - Kingstone,2023-03-12T00:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.59
753039,Dean Pool - Kingstone,2023-03-12T00:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.8
753039,Dean Pool - Kingstone,2023-03-12T00:50:00.000+00:00,feeder,4.0,N Current (RMS),A,7.4
753039,Dean Pool - Kingstone,2023-03-12T00:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.7
753039,Dean Pool - Kingstone,2023-03-12T00:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.9
753039,Dean Pool - Kingstone,2023-03-12T00:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.1
753039,Dean Pool - Kingstone,2023-03-12T00:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.32
753039,Dean Pool - Kingstone,2023-03-12T00:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
753039,Dean Pool - Kingstone,2023-03-12T00:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.74
753039,Dean Pool - Kingstone,2023-03-12T00:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.47
753039,Dean Pool - Kingstone,2023-03-12T00:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.82
753039,Dean Pool - Kingstone,2023-03-12T00:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.7
753039,Dean Pool - Kingstone,2023-03-12T00:50:00.000+00:00,feeder,3.0,N Current (RMS),A,53.5
753039,Dean Pool - Kingstone,2023-03-12T00:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.9
753039,Dean Pool - Kingstone,2023-03-12T00:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,68.4
753039,Dean Pool - Kingstone,2023-03-12T00:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.6
753039,Dean Pool - Kingstone,2023-03-12T00:50:00.000+00:00,transformer,,Temperature,C,14.3
753039,Dean Pool - Kingstone,2023-03-12T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
753039,Dean Pool - Kingstone,2023-03-12T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
753039,Dean Pool - Kingstone,2023-03-12T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
753039,Dean Pool - Kingstone,2023-03-12T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
753039,Dean Pool - Kingstone,2023-03-12T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
753039,Dean Pool - Kingstone,2023-03-12T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
753039,Dean Pool - Kingstone,2023-03-12T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
753039,Dean Pool - Kingstone,2023-03-12T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
753039,Dean Pool - Kingstone,2023-03-12T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
753039,Dean Pool - Kingstone,2023-03-12T00:50:00.000+00:00,busbar,,L3 Active Power,kW,6.32
753039,Dean Pool - Kingstone,2023-03-12T00:50:00.000+00:00,busbar,,L2 Active Power,kW,16.4
753039,Dean Pool - Kingstone,2023-03-12T00:50:00.000+00:00,busbar,,L1 Active Power,kW,4.5
753039,Dean Pool - Kingstone,2023-03-12T00:50:00.000+00:00,busbar,,N Current (RMS),A,57.5
753039,Dean Pool - Kingstone,2023-03-12T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.3
753039,Dean Pool - Kingstone,2023-03-12T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
753039,Dean Pool - Kingstone,2023-03-12T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.6
753039,Dean Pool - Kingstone,2023-03-12T00:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
753039,Dean Pool - Kingstone,2023-03-12T00:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.69
753039,Dean Pool - Kingstone,2023-03-12T00:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.24
753039,Dean Pool - Kingstone,2023-03-12T00:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.96
753039,Dean Pool - Kingstone,2023-03-12T00:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.56
753039,Dean Pool - Kingstone,2023-03-12T00:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.85
753039,Dean Pool - Kingstone,2023-03-12T00:40:00.000+00:00,feeder,4.0,N Current (RMS),A,7.5
753039,Dean Pool - Kingstone,2023-03-12T00:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.7
753039,Dean Pool - Kingstone,2023-03-12T00:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.6
753039,Dean Pool - Kingstone,2023-03-12T00:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.2
753039,Dean Pool - Kingstone,2023-03-12T00:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.67
753039,Dean Pool - Kingstone,2023-03-12T00:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
753039,Dean Pool - Kingstone,2023-03-12T00:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.57
753039,Dean Pool - Kingstone,2023-03-12T00:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.01
753039,Dean Pool - Kingstone,2023-03-12T00:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.56
753039,Dean Pool - Kingstone,2023-03-12T00:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.2
753039,Dean Pool - Kingstone,2023-03-12T00:40:00.000+00:00,feeder,3.0,N Current (RMS),A,17.0
753039,Dean Pool - Kingstone,2023-03-12T00:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.7
753039,Dean Pool - Kingstone,2023-03-12T00:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.1
753039,Dean Pool - Kingstone,2023-03-12T00:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.0
753039,Dean Pool - Kingstone,2023-03-12T00:40:00.000+00:00,transformer,,Temperature,C,14.3
753039,Dean Pool - Kingstone,2023-03-12T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
753039,Dean Pool - Kingstone,2023-03-12T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
753039,Dean Pool - Kingstone,2023-03-12T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
753039,Dean Pool - Kingstone,2023-03-12T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
753039,Dean Pool - Kingstone,2023-03-12T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
753039,Dean Pool - Kingstone,2023-03-12T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
753039,Dean Pool - Kingstone,2023-03-12T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
753039,Dean Pool - Kingstone,2023-03-12T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
753039,Dean Pool - Kingstone,2023-03-12T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
753039,Dean Pool - Kingstone,2023-03-12T00:40:00.000+00:00,busbar,,L3 Active Power,kW,6.97
753039,Dean Pool - Kingstone,2023-03-12T00:40:00.000+00:00,busbar,,L2 Active Power,kW,5.12
753039,Dean Pool - Kingstone,2023-03-12T00:40:00.000+00:00,busbar,,L1 Active Power,kW,5.05
753039,Dean Pool - Kingstone,2023-03-12T00:40:00.000+00:00,busbar,,N Current (RMS),A,23.8
753039,Dean Pool - Kingstone,2023-03-12T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
753039,Dean Pool - Kingstone,2023-03-12T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.6
753039,Dean Pool - Kingstone,2023-03-12T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.0
753039,Dean Pool - Kingstone,2023-03-12T00:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.04
753039,Dean Pool - Kingstone,2023-03-12T00:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.58
753039,Dean Pool - Kingstone,2023-03-12T00:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.15
753039,Dean Pool - Kingstone,2023-03-12T00:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.97
753039,Dean Pool - Kingstone,2023-03-12T00:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.62
753039,Dean Pool - Kingstone,2023-03-12T00:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.98
753039,Dean Pool - Kingstone,2023-03-12T00:30:00.000+00:00,feeder,4.0,N Current (RMS),A,7.5
753039,Dean Pool - Kingstone,2023-03-12T00:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.7
753039,Dean Pool - Kingstone,2023-03-12T00:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.8
753039,Dean Pool - Kingstone,2023-03-12T00:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.4
753039,Dean Pool - Kingstone,2023-03-12T00:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.65
753039,Dean Pool - Kingstone,2023-03-12T00:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.08
753039,Dean Pool - Kingstone,2023-03-12T00:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.61
753039,Dean Pool - Kingstone,2023-03-12T00:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.46
753039,Dean Pool - Kingstone,2023-03-12T00:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.41
753039,Dean Pool - Kingstone,2023-03-12T00:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.2
753039,Dean Pool - Kingstone,2023-03-12T00:30:00.000+00:00,feeder,3.0,N Current (RMS),A,18.0
753039,Dean Pool - Kingstone,2023-03-12T00:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.4
753039,Dean Pool - Kingstone,2023-03-12T00:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.0
753039,Dean Pool - Kingstone,2023-03-12T00:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.0
753039,Dean Pool - Kingstone,2023-03-12T00:30:00.000+00:00,transformer,,Temperature,C,14.2
753039,Dean Pool - Kingstone,2023-03-12T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
753039,Dean Pool - Kingstone,2023-03-12T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
753039,Dean Pool - Kingstone,2023-03-12T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
753039,Dean Pool - Kingstone,2023-03-12T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
753039,Dean Pool - Kingstone,2023-03-12T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
753039,Dean Pool - Kingstone,2023-03-12T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.97
753039,Dean Pool - Kingstone,2023-03-12T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
753039,Dean Pool - Kingstone,2023-03-12T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
753039,Dean Pool - Kingstone,2023-03-12T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
753039,Dean Pool - Kingstone,2023-03-12T00:30:00.000+00:00,busbar,,L3 Active Power,kW,7.43
753039,Dean Pool - Kingstone,2023-03-12T00:30:00.000+00:00,busbar,,L2 Active Power,kW,5.04
753039,Dean Pool - Kingstone,2023-03-12T00:30:00.000+00:00,busbar,,L1 Active Power,kW,5.18
753039,Dean Pool - Kingstone,2023-03-12T00:30:00.000+00:00,busbar,,N Current (RMS),A,24.5
753039,Dean Pool - Kingstone,2023-03-12T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
753039,Dean Pool - Kingstone,2023-03-12T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.6
753039,Dean Pool - Kingstone,2023-03-12T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.4
753039,Dean Pool - Kingstone,2023-03-12T00:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.45
753039,Dean Pool - Kingstone,2023-03-12T00:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.23
753039,Dean Pool - Kingstone,2023-03-12T00:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.16
753039,Dean Pool - Kingstone,2023-03-12T00:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.84
753039,Dean Pool - Kingstone,2023-03-12T00:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.55
753039,Dean Pool - Kingstone,2023-03-12T00:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.91
753039,Dean Pool - Kingstone,2023-03-12T00:20:00.000+00:00,feeder,4.0,N Current (RMS),A,8.1
753039,Dean Pool - Kingstone,2023-03-12T00:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.6
753039,Dean Pool - Kingstone,2023-03-12T00:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.3
753039,Dean Pool - Kingstone,2023-03-12T00:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.1
753039,Dean Pool - Kingstone,2023-03-12T00:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.59
753039,Dean Pool - Kingstone,2023-03-12T00:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.19
753039,Dean Pool - Kingstone,2023-03-12T00:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.66
753039,Dean Pool - Kingstone,2023-03-12T00:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.02
753039,Dean Pool - Kingstone,2023-03-12T00:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.31
753039,Dean Pool - Kingstone,2023-03-12T00:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.0
753039,Dean Pool - Kingstone,2023-03-12T00:20:00.000+00:00,feeder,3.0,N Current (RMS),A,17.4
753039,Dean Pool - Kingstone,2023-03-12T00:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.6
753039,Dean Pool - Kingstone,2023-03-12T00:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.8
753039,Dean Pool - Kingstone,2023-03-12T00:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.6
753039,Dean Pool - Kingstone,2023-03-12T00:20:00.000+00:00,transformer,,Temperature,C,14.1
753039,Dean Pool - Kingstone,2023-03-12T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
753039,Dean Pool - Kingstone,2023-03-12T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
753039,Dean Pool - Kingstone,2023-03-12T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
753039,Dean Pool - Kingstone,2023-03-12T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
753039,Dean Pool - Kingstone,2023-03-12T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
753039,Dean Pool - Kingstone,2023-03-12T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
753039,Dean Pool - Kingstone,2023-03-12T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
753039,Dean Pool - Kingstone,2023-03-12T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
753039,Dean Pool - Kingstone,2023-03-12T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
753039,Dean Pool - Kingstone,2023-03-12T00:20:00.000+00:00,busbar,,L3 Active Power,kW,6.86
753039,Dean Pool - Kingstone,2023-03-12T00:20:00.000+00:00,busbar,,L2 Active Power,kW,4.85
753039,Dean Pool - Kingstone,2023-03-12T00:20:00.000+00:00,busbar,,L1 Active Power,kW,4.91
753039,Dean Pool - Kingstone,2023-03-12T00:20:00.000+00:00,busbar,,N Current (RMS),A,24.4
753039,Dean Pool - Kingstone,2023-03-12T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
753039,Dean Pool - Kingstone,2023-03-12T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.7
753039,Dean Pool - Kingstone,2023-03-12T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.6
753039,Dean Pool - Kingstone,2023-03-12T00:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.87
753039,Dean Pool - Kingstone,2023-03-12T00:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.36
753039,Dean Pool - Kingstone,2023-03-12T00:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.17
753039,Dean Pool - Kingstone,2023-03-12T00:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.84
753039,Dean Pool - Kingstone,2023-03-12T00:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.8
753039,Dean Pool - Kingstone,2023-03-12T00:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.94
753039,Dean Pool - Kingstone,2023-03-12T00:10:00.000+00:00,feeder,4.0,N Current (RMS),A,9.1
753039,Dean Pool - Kingstone,2023-03-12T00:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.7
753039,Dean Pool - Kingstone,2023-03-12T00:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.4
753039,Dean Pool - Kingstone,2023-03-12T00:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.3
753039,Dean Pool - Kingstone,2023-03-12T00:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.26
753039,Dean Pool - Kingstone,2023-03-12T00:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.18
753039,Dean Pool - Kingstone,2023-03-12T00:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.5
753039,Dean Pool - Kingstone,2023-03-12T00:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.94
753039,Dean Pool - Kingstone,2023-03-12T00:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.44
753039,Dean Pool - Kingstone,2023-03-12T00:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.62
753039,Dean Pool - Kingstone,2023-03-12T00:10:00.000+00:00,feeder,3.0,N Current (RMS),A,17.4
753039,Dean Pool - Kingstone,2023-03-12T00:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.0
753039,Dean Pool - Kingstone,2023-03-12T00:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.2
753039,Dean Pool - Kingstone,2023-03-12T00:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.6
753039,Dean Pool - Kingstone,2023-03-12T00:10:00.000+00:00,transformer,,Temperature,C,14.1
753039,Dean Pool - Kingstone,2023-03-12T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
753039,Dean Pool - Kingstone,2023-03-12T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
753039,Dean Pool - Kingstone,2023-03-12T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
753039,Dean Pool - Kingstone,2023-03-12T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
753039,Dean Pool - Kingstone,2023-03-12T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
753039,Dean Pool - Kingstone,2023-03-12T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
753039,Dean Pool - Kingstone,2023-03-12T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
753039,Dean Pool - Kingstone,2023-03-12T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
753039,Dean Pool - Kingstone,2023-03-12T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
753039,Dean Pool - Kingstone,2023-03-12T00:10:00.000+00:00,busbar,,L3 Active Power,kW,6.78
753039,Dean Pool - Kingstone,2023-03-12T00:10:00.000+00:00,busbar,,L2 Active Power,kW,5.24
753039,Dean Pool - Kingstone,2023-03-12T00:10:00.000+00:00,busbar,,L1 Active Power,kW,5.56
753039,Dean Pool - Kingstone,2023-03-12T00:10:00.000+00:00,busbar,,N Current (RMS),A,24.1
753039,Dean Pool - Kingstone,2023-03-12T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.1
753039,Dean Pool - Kingstone,2023-03-12T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.2
753039,Dean Pool - Kingstone,2023-03-12T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.7
753039,Dean Pool - Kingstone,2023-03-12T00:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
753039,Dean Pool - Kingstone,2023-03-12T00:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.2
753039,Dean Pool - Kingstone,2023-03-12T00:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.28
753039,Dean Pool - Kingstone,2023-03-12T00:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.98
753039,Dean Pool - Kingstone,2023-03-12T00:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.04
753039,Dean Pool - Kingstone,2023-03-12T00:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.38
753039,Dean Pool - Kingstone,2023-03-12T00:00:00.000+00:00,feeder,4.0,N Current (RMS),A,17.8
753039,Dean Pool - Kingstone,2023-03-12T00:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.1
753039,Dean Pool - Kingstone,2023-03-12T00:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.4
753039,Dean Pool - Kingstone,2023-03-12T00:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.9
753039,Dean Pool - Kingstone,2023-03-12T00:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.08
753039,Dean Pool - Kingstone,2023-03-12T00:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.11
753039,Dean Pool - Kingstone,2023-03-12T00:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.43
753039,Dean Pool - Kingstone,2023-03-12T00:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.87
753039,Dean Pool - Kingstone,2023-03-12T00:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.79
753039,Dean Pool - Kingstone,2023-03-12T00:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.63
753039,Dean Pool - Kingstone,2023-03-12T00:00:00.000+00:00,feeder,3.0,N Current (RMS),A,18.9
753039,Dean Pool - Kingstone,2023-03-12T00:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.6
753039,Dean Pool - Kingstone,2023-03-12T00:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.3
753039,Dean Pool - Kingstone,2023-03-12T00:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.4
753039,Dean Pool - Kingstone,2023-03-12T00:00:00.000+00:00,transformer,,Temperature,C,14.1
753039,Dean Pool - Kingstone,2023-03-12T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
753039,Dean Pool - Kingstone,2023-03-12T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
753039,Dean Pool - Kingstone,2023-03-12T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
753039,Dean Pool - Kingstone,2023-03-12T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
753039,Dean Pool - Kingstone,2023-03-12T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
753039,Dean Pool - Kingstone,2023-03-12T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
753039,Dean Pool - Kingstone,2023-03-12T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
753039,Dean Pool - Kingstone,2023-03-12T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
753039,Dean Pool - Kingstone,2023-03-12T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
753039,Dean Pool - Kingstone,2023-03-12T00:00:00.000+00:00,busbar,,L3 Active Power,kW,9.85
753039,Dean Pool - Kingstone,2023-03-12T00:00:00.000+00:00,busbar,,L2 Active Power,kW,9.83
753039,Dean Pool - Kingstone,2023-03-12T00:00:00.000+00:00,busbar,,L1 Active Power,kW,6.01
753039,Dean Pool - Kingstone,2023-03-12T00:00:00.000+00:00,busbar,,N Current (RMS),A,28.0
753039,Dean Pool - Kingstone,2023-03-12T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.3
753039,Dean Pool - Kingstone,2023-03-12T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.9
753039,Dean Pool - Kingstone,2023-03-12T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.2
753039,Dean Pool - Kingstone,2023-03-13T23:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.7
753039,Dean Pool - Kingstone,2023-03-13T23:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
753039,Dean Pool - Kingstone,2023-03-13T23:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.13
753039,Dean Pool - Kingstone,2023-03-13T23:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.69
753039,Dean Pool - Kingstone,2023-03-13T23:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.34
753039,Dean Pool - Kingstone,2023-03-13T23:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.99
753039,Dean Pool - Kingstone,2023-03-13T23:50:00.000+00:00,feeder,4.0,N Current (RMS),A,7.4
753039,Dean Pool - Kingstone,2023-03-13T23:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.1
753039,Dean Pool - Kingstone,2023-03-13T23:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.4
753039,Dean Pool - Kingstone,2023-03-13T23:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.2
753039,Dean Pool - Kingstone,2023-03-13T23:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.07
753039,Dean Pool - Kingstone,2023-03-13T23:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
753039,Dean Pool - Kingstone,2023-03-13T23:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.43
753039,Dean Pool - Kingstone,2023-03-13T23:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.65
753039,Dean Pool - Kingstone,2023-03-13T23:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.64
753039,Dean Pool - Kingstone,2023-03-13T23:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.87
753039,Dean Pool - Kingstone,2023-03-13T23:50:00.000+00:00,feeder,3.0,N Current (RMS),A,16.0
753039,Dean Pool - Kingstone,2023-03-13T23:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.1
753039,Dean Pool - Kingstone,2023-03-13T23:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.3
753039,Dean Pool - Kingstone,2023-03-13T23:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.2
753039,Dean Pool - Kingstone,2023-03-13T23:50:00.000+00:00,transformer,,Temperature,C,17.8
753039,Dean Pool - Kingstone,2023-03-13T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
753039,Dean Pool - Kingstone,2023-03-13T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
