Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753039,Dean Pool - Kingstone,2023-03-13T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.1
753039,Dean Pool - Kingstone,2023-03-13T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.28
753039,Dean Pool - Kingstone,2023-03-13T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
753039,Dean Pool - Kingstone,2023-03-13T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.06
753039,Dean Pool - Kingstone,2023-03-13T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.15
753039,Dean Pool - Kingstone,2023-03-13T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.51
753039,Dean Pool - Kingstone,2023-03-13T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.57
753039,Dean Pool - Kingstone,2023-03-13T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,17.7
753039,Dean Pool - Kingstone,2023-03-13T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.0
753039,Dean Pool - Kingstone,2023-03-13T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.6
753039,Dean Pool - Kingstone,2023-03-13T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.8
753039,Dean Pool - Kingstone,2023-03-13T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
753039,Dean Pool - Kingstone,2023-03-13T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
753039,Dean Pool - Kingstone,2023-03-13T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.57
753039,Dean Pool - Kingstone,2023-03-13T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.39
753039,Dean Pool - Kingstone,2023-03-13T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.79
753039,Dean Pool - Kingstone,2023-03-13T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.6
753039,Dean Pool - Kingstone,2023-03-13T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,31.0
753039,Dean Pool - Kingstone,2023-03-13T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.3
753039,Dean Pool - Kingstone,2023-03-13T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.4
753039,Dean Pool - Kingstone,2023-03-13T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.7
753039,Dean Pool - Kingstone,2023-03-13T19:10:00.000+00:00,transformer,,Temperature,C,19.2
753039,Dean Pool - Kingstone,2023-03-13T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
753039,Dean Pool - Kingstone,2023-03-13T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
753039,Dean Pool - Kingstone,2023-03-13T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
753039,Dean Pool - Kingstone,2023-03-13T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
753039,Dean Pool - Kingstone,2023-03-13T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
753039,Dean Pool - Kingstone,2023-03-13T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
753039,Dean Pool - Kingstone,2023-03-13T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
753039,Dean Pool - Kingstone,2023-03-13T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
753039,Dean Pool - Kingstone,2023-03-13T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
753039,Dean Pool - Kingstone,2023-03-13T19:10:00.000+00:00,busbar,,L3 Active Power,kW,19.54
753039,Dean Pool - Kingstone,2023-03-13T19:10:00.000+00:00,busbar,,L2 Active Power,kW,15.31
753039,Dean Pool - Kingstone,2023-03-13T19:10:00.000+00:00,busbar,,L1 Active Power,kW,18.16
753039,Dean Pool - Kingstone,2023-03-13T19:10:00.000+00:00,busbar,,N Current (RMS),A,45.8
753039,Dean Pool - Kingstone,2023-03-13T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.7
753039,Dean Pool - Kingstone,2023-03-13T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
753039,Dean Pool - Kingstone,2023-03-13T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
753039,Dean Pool - Kingstone,2023-03-13T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.35
753039,Dean Pool - Kingstone,2023-03-13T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
753039,Dean Pool - Kingstone,2023-03-13T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.29
753039,Dean Pool - Kingstone,2023-03-13T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.47
753039,Dean Pool - Kingstone,2023-03-13T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.4
753039,Dean Pool - Kingstone,2023-03-13T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.82
753039,Dean Pool - Kingstone,2023-03-13T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,21.7
753039,Dean Pool - Kingstone,2023-03-13T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.5
753039,Dean Pool - Kingstone,2023-03-13T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.9
753039,Dean Pool - Kingstone,2023-03-13T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.4
753039,Dean Pool - Kingstone,2023-03-13T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
753039,Dean Pool - Kingstone,2023-03-13T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
753039,Dean Pool - Kingstone,2023-03-13T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.49
753039,Dean Pool - Kingstone,2023-03-13T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.88
753039,Dean Pool - Kingstone,2023-03-13T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.56
753039,Dean Pool - Kingstone,2023-03-13T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.94
753039,Dean Pool - Kingstone,2023-03-13T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,28.3
753039,Dean Pool - Kingstone,2023-03-13T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.3
753039,Dean Pool - Kingstone,2023-03-13T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.5
753039,Dean Pool - Kingstone,2023-03-13T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.9
753039,Dean Pool - Kingstone,2023-03-13T19:00:00.000+00:00,transformer,,Temperature,C,19.2
753039,Dean Pool - Kingstone,2023-03-13T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
753039,Dean Pool - Kingstone,2023-03-13T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
753039,Dean Pool - Kingstone,2023-03-13T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
753039,Dean Pool - Kingstone,2023-03-13T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
753039,Dean Pool - Kingstone,2023-03-13T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
753039,Dean Pool - Kingstone,2023-03-13T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
753039,Dean Pool - Kingstone,2023-03-13T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
753039,Dean Pool - Kingstone,2023-03-13T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
753039,Dean Pool - Kingstone,2023-03-13T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
753039,Dean Pool - Kingstone,2023-03-13T19:00:00.000+00:00,busbar,,L3 Active Power,kW,19.34
753039,Dean Pool - Kingstone,2023-03-13T19:00:00.000+00:00,busbar,,L2 Active Power,kW,15.96
753039,Dean Pool - Kingstone,2023-03-13T19:00:00.000+00:00,busbar,,L1 Active Power,kW,19.76
753039,Dean Pool - Kingstone,2023-03-13T19:00:00.000+00:00,busbar,,N Current (RMS),A,43.4
753039,Dean Pool - Kingstone,2023-03-13T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.1
753039,Dean Pool - Kingstone,2023-03-13T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
753039,Dean Pool - Kingstone,2023-03-13T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.7
753039,Dean Pool - Kingstone,2023-03-13T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.92
753039,Dean Pool - Kingstone,2023-03-13T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
753039,Dean Pool - Kingstone,2023-03-13T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.18
753039,Dean Pool - Kingstone,2023-03-13T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.06
753039,Dean Pool - Kingstone,2023-03-13T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.24
753039,Dean Pool - Kingstone,2023-03-13T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.54
753039,Dean Pool - Kingstone,2023-03-13T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,24.3
753039,Dean Pool - Kingstone,2023-03-13T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.1
753039,Dean Pool - Kingstone,2023-03-13T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.3
753039,Dean Pool - Kingstone,2023-03-13T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.6
753039,Dean Pool - Kingstone,2023-03-13T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
753039,Dean Pool - Kingstone,2023-03-13T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.73
753039,Dean Pool - Kingstone,2023-03-13T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.52
753039,Dean Pool - Kingstone,2023-03-13T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.17
753039,Dean Pool - Kingstone,2023-03-13T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.4
753039,Dean Pool - Kingstone,2023-03-13T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.54
753039,Dean Pool - Kingstone,2023-03-13T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,31.1
753039,Dean Pool - Kingstone,2023-03-13T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.8
753039,Dean Pool - Kingstone,2023-03-13T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.4
753039,Dean Pool - Kingstone,2023-03-13T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.9
753039,Dean Pool - Kingstone,2023-03-13T18:50:00.000+00:00,transformer,,Temperature,C,19.1
753039,Dean Pool - Kingstone,2023-03-13T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
753039,Dean Pool - Kingstone,2023-03-13T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
753039,Dean Pool - Kingstone,2023-03-13T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
753039,Dean Pool - Kingstone,2023-03-13T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
753039,Dean Pool - Kingstone,2023-03-13T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
753039,Dean Pool - Kingstone,2023-03-13T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
753039,Dean Pool - Kingstone,2023-03-13T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
753039,Dean Pool - Kingstone,2023-03-13T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
753039,Dean Pool - Kingstone,2023-03-13T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
753039,Dean Pool - Kingstone,2023-03-13T18:50:00.000+00:00,busbar,,L3 Active Power,kW,23.23
753039,Dean Pool - Kingstone,2023-03-13T18:50:00.000+00:00,busbar,,L2 Active Power,kW,16.64
753039,Dean Pool - Kingstone,2023-03-13T18:50:00.000+00:00,busbar,,L1 Active Power,kW,22.08
753039,Dean Pool - Kingstone,2023-03-13T18:50:00.000+00:00,busbar,,N Current (RMS),A,48.4
753039,Dean Pool - Kingstone,2023-03-13T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.1
753039,Dean Pool - Kingstone,2023-03-13T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.9
753039,Dean Pool - Kingstone,2023-03-13T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.3
753039,Dean Pool - Kingstone,2023-03-13T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
753039,Dean Pool - Kingstone,2023-03-13T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
753039,Dean Pool - Kingstone,2023-03-13T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.29
753039,Dean Pool - Kingstone,2023-03-13T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.84
753039,Dean Pool - Kingstone,2023-03-13T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.65
753039,Dean Pool - Kingstone,2023-03-13T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.46
753039,Dean Pool - Kingstone,2023-03-13T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,24.6
753039,Dean Pool - Kingstone,2023-03-13T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.0
753039,Dean Pool - Kingstone,2023-03-13T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.9
753039,Dean Pool - Kingstone,2023-03-13T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.4
753039,Dean Pool - Kingstone,2023-03-13T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
753039,Dean Pool - Kingstone,2023-03-13T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
753039,Dean Pool - Kingstone,2023-03-13T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.34
753039,Dean Pool - Kingstone,2023-03-13T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.48
753039,Dean Pool - Kingstone,2023-03-13T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.97
753039,Dean Pool - Kingstone,2023-03-13T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.12
753039,Dean Pool - Kingstone,2023-03-13T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,44.0
753039,Dean Pool - Kingstone,2023-03-13T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,86.9
753039,Dean Pool - Kingstone,2023-03-13T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.6
753039,Dean Pool - Kingstone,2023-03-13T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.3
753039,Dean Pool - Kingstone,2023-03-13T18:40:00.000+00:00,transformer,,Temperature,C,19.1
753039,Dean Pool - Kingstone,2023-03-13T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
753039,Dean Pool - Kingstone,2023-03-13T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
753039,Dean Pool - Kingstone,2023-03-13T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
753039,Dean Pool - Kingstone,2023-03-13T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
753039,Dean Pool - Kingstone,2023-03-13T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
753039,Dean Pool - Kingstone,2023-03-13T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
753039,Dean Pool - Kingstone,2023-03-13T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
753039,Dean Pool - Kingstone,2023-03-13T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
753039,Dean Pool - Kingstone,2023-03-13T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
753039,Dean Pool - Kingstone,2023-03-13T18:40:00.000+00:00,busbar,,L3 Active Power,kW,29.33
753039,Dean Pool - Kingstone,2023-03-13T18:40:00.000+00:00,busbar,,L2 Active Power,kW,20.62
753039,Dean Pool - Kingstone,2023-03-13T18:40:00.000+00:00,busbar,,L1 Active Power,kW,25.59
753039,Dean Pool - Kingstone,2023-03-13T18:40:00.000+00:00,busbar,,N Current (RMS),A,57.4
753039,Dean Pool - Kingstone,2023-03-13T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.4
753039,Dean Pool - Kingstone,2023-03-13T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.9
753039,Dean Pool - Kingstone,2023-03-13T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.7
753039,Dean Pool - Kingstone,2023-03-13T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
753039,Dean Pool - Kingstone,2023-03-13T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.02
753039,Dean Pool - Kingstone,2023-03-13T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.04
753039,Dean Pool - Kingstone,2023-03-13T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.29
753039,Dean Pool - Kingstone,2023-03-13T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.01
753039,Dean Pool - Kingstone,2023-03-13T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.48
753039,Dean Pool - Kingstone,2023-03-13T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,27.0
753039,Dean Pool - Kingstone,2023-03-13T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.8
753039,Dean Pool - Kingstone,2023-03-13T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.6
753039,Dean Pool - Kingstone,2023-03-13T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.5
753039,Dean Pool - Kingstone,2023-03-13T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
753039,Dean Pool - Kingstone,2023-03-13T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
753039,Dean Pool - Kingstone,2023-03-13T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.57
753039,Dean Pool - Kingstone,2023-03-13T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.71
753039,Dean Pool - Kingstone,2023-03-13T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.72
753039,Dean Pool - Kingstone,2023-03-13T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.81
753039,Dean Pool - Kingstone,2023-03-13T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,33.7
753039,Dean Pool - Kingstone,2023-03-13T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,67.4
753039,Dean Pool - Kingstone,2023-03-13T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.7
753039,Dean Pool - Kingstone,2023-03-13T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,64.2
753039,Dean Pool - Kingstone,2023-03-13T18:30:00.000+00:00,transformer,,Temperature,C,19.1
753039,Dean Pool - Kingstone,2023-03-13T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
753039,Dean Pool - Kingstone,2023-03-13T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.51
753039,Dean Pool - Kingstone,2023-03-13T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
753039,Dean Pool - Kingstone,2023-03-13T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
753039,Dean Pool - Kingstone,2023-03-13T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
753039,Dean Pool - Kingstone,2023-03-13T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.63
753039,Dean Pool - Kingstone,2023-03-13T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
753039,Dean Pool - Kingstone,2023-03-13T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
753039,Dean Pool - Kingstone,2023-03-13T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
753039,Dean Pool - Kingstone,2023-03-13T18:30:00.000+00:00,busbar,,L3 Active Power,kW,26.0
753039,Dean Pool - Kingstone,2023-03-13T18:30:00.000+00:00,busbar,,L2 Active Power,kW,19.74
753039,Dean Pool - Kingstone,2023-03-13T18:30:00.000+00:00,busbar,,L1 Active Power,kW,27.28
753039,Dean Pool - Kingstone,2023-03-13T18:30:00.000+00:00,busbar,,N Current (RMS),A,54.0
753039,Dean Pool - Kingstone,2023-03-13T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.8
753039,Dean Pool - Kingstone,2023-03-13T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
753039,Dean Pool - Kingstone,2023-03-13T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.2
753039,Dean Pool - Kingstone,2023-03-13T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.08
753039,Dean Pool - Kingstone,2023-03-13T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.07
753039,Dean Pool - Kingstone,2023-03-13T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.83
753039,Dean Pool - Kingstone,2023-03-13T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.83
753039,Dean Pool - Kingstone,2023-03-13T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.59
753039,Dean Pool - Kingstone,2023-03-13T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.31
753039,Dean Pool - Kingstone,2023-03-13T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,20.0
753039,Dean Pool - Kingstone,2023-03-13T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.2
753039,Dean Pool - Kingstone,2023-03-13T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.7
753039,Dean Pool - Kingstone,2023-03-13T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.5
753039,Dean Pool - Kingstone,2023-03-13T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
753039,Dean Pool - Kingstone,2023-03-13T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
753039,Dean Pool - Kingstone,2023-03-13T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.72
753039,Dean Pool - Kingstone,2023-03-13T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.81
753039,Dean Pool - Kingstone,2023-03-13T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.85
753039,Dean Pool - Kingstone,2023-03-13T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.34
753039,Dean Pool - Kingstone,2023-03-13T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,27.0
753039,Dean Pool - Kingstone,2023-03-13T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.0
753039,Dean Pool - Kingstone,2023-03-13T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.4
753039,Dean Pool - Kingstone,2023-03-13T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.3
753039,Dean Pool - Kingstone,2023-03-13T18:20:00.000+00:00,transformer,,Temperature,C,19.0
753039,Dean Pool - Kingstone,2023-03-13T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
753039,Dean Pool - Kingstone,2023-03-13T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
753039,Dean Pool - Kingstone,2023-03-13T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
753039,Dean Pool - Kingstone,2023-03-13T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
753039,Dean Pool - Kingstone,2023-03-13T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
753039,Dean Pool - Kingstone,2023-03-13T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
753039,Dean Pool - Kingstone,2023-03-13T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
753039,Dean Pool - Kingstone,2023-03-13T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
753039,Dean Pool - Kingstone,2023-03-13T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
753039,Dean Pool - Kingstone,2023-03-13T18:20:00.000+00:00,busbar,,L3 Active Power,kW,24.63
753039,Dean Pool - Kingstone,2023-03-13T18:20:00.000+00:00,busbar,,L2 Active Power,kW,22.45
753039,Dean Pool - Kingstone,2023-03-13T18:20:00.000+00:00,busbar,,L1 Active Power,kW,24.65
753039,Dean Pool - Kingstone,2023-03-13T18:20:00.000+00:00,busbar,,N Current (RMS),A,41.4
753039,Dean Pool - Kingstone,2023-03-13T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.5
753039,Dean Pool - Kingstone,2023-03-13T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
753039,Dean Pool - Kingstone,2023-03-13T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.3
753039,Dean Pool - Kingstone,2023-03-13T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.87
753039,Dean Pool - Kingstone,2023-03-13T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.13
753039,Dean Pool - Kingstone,2023-03-13T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.08
753039,Dean Pool - Kingstone,2023-03-13T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.53
753039,Dean Pool - Kingstone,2023-03-13T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.32
753039,Dean Pool - Kingstone,2023-03-13T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.78
753039,Dean Pool - Kingstone,2023-03-13T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,22.6
753039,Dean Pool - Kingstone,2023-03-13T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.7
753039,Dean Pool - Kingstone,2023-03-13T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.0
753039,Dean Pool - Kingstone,2023-03-13T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.7
753039,Dean Pool - Kingstone,2023-03-13T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
753039,Dean Pool - Kingstone,2023-03-13T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
753039,Dean Pool - Kingstone,2023-03-13T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.45
753039,Dean Pool - Kingstone,2023-03-13T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.37
753039,Dean Pool - Kingstone,2023-03-13T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.21
753039,Dean Pool - Kingstone,2023-03-13T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.91
753039,Dean Pool - Kingstone,2023-03-13T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,31.6
753039,Dean Pool - Kingstone,2023-03-13T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,69.9
753039,Dean Pool - Kingstone,2023-03-13T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,60.4
753039,Dean Pool - Kingstone,2023-03-13T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.6
753039,Dean Pool - Kingstone,2023-03-13T18:10:00.000+00:00,transformer,,Temperature,C,19.0
753039,Dean Pool - Kingstone,2023-03-13T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
753039,Dean Pool - Kingstone,2023-03-13T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
753039,Dean Pool - Kingstone,2023-03-13T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
753039,Dean Pool - Kingstone,2023-03-13T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
753039,Dean Pool - Kingstone,2023-03-13T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
753039,Dean Pool - Kingstone,2023-03-13T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
753039,Dean Pool - Kingstone,2023-03-13T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
753039,Dean Pool - Kingstone,2023-03-13T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
753039,Dean Pool - Kingstone,2023-03-13T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
753039,Dean Pool - Kingstone,2023-03-13T18:10:00.000+00:00,busbar,,L3 Active Power,kW,23.89
753039,Dean Pool - Kingstone,2023-03-13T18:10:00.000+00:00,busbar,,L2 Active Power,kW,22.53
753039,Dean Pool - Kingstone,2023-03-13T18:10:00.000+00:00,busbar,,L1 Active Power,kW,21.69
753039,Dean Pool - Kingstone,2023-03-13T18:10:00.000+00:00,busbar,,N Current (RMS),A,49.7
753039,Dean Pool - Kingstone,2023-03-13T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.2
753039,Dean Pool - Kingstone,2023-03-13T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.2
753039,Dean Pool - Kingstone,2023-03-13T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.6
753039,Dean Pool - Kingstone,2023-03-13T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.33
753039,Dean Pool - Kingstone,2023-03-13T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.4
753039,Dean Pool - Kingstone,2023-03-13T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.48
753039,Dean Pool - Kingstone,2023-03-13T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.05
753039,Dean Pool - Kingstone,2023-03-13T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.48
753039,Dean Pool - Kingstone,2023-03-13T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.68
753039,Dean Pool - Kingstone,2023-03-13T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,24.4
753039,Dean Pool - Kingstone,2023-03-13T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.4
753039,Dean Pool - Kingstone,2023-03-13T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.4
753039,Dean Pool - Kingstone,2023-03-13T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.4
753039,Dean Pool - Kingstone,2023-03-13T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.19
753039,Dean Pool - Kingstone,2023-03-13T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
753039,Dean Pool - Kingstone,2023-03-13T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.37
753039,Dean Pool - Kingstone,2023-03-13T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.76
753039,Dean Pool - Kingstone,2023-03-13T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.06
753039,Dean Pool - Kingstone,2023-03-13T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.47
753039,Dean Pool - Kingstone,2023-03-13T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,33.1
753039,Dean Pool - Kingstone,2023-03-13T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,67.3
753039,Dean Pool - Kingstone,2023-03-13T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.4
753039,Dean Pool - Kingstone,2023-03-13T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.1
753039,Dean Pool - Kingstone,2023-03-13T18:00:00.000+00:00,transformer,,Temperature,C,19.0
753039,Dean Pool - Kingstone,2023-03-13T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
753039,Dean Pool - Kingstone,2023-03-13T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
753039,Dean Pool - Kingstone,2023-03-13T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
753039,Dean Pool - Kingstone,2023-03-13T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
753039,Dean Pool - Kingstone,2023-03-13T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
753039,Dean Pool - Kingstone,2023-03-13T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
753039,Dean Pool - Kingstone,2023-03-13T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
753039,Dean Pool - Kingstone,2023-03-13T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
753039,Dean Pool - Kingstone,2023-03-13T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
753039,Dean Pool - Kingstone,2023-03-13T18:00:00.000+00:00,busbar,,L3 Active Power,kW,21.82
753039,Dean Pool - Kingstone,2023-03-13T18:00:00.000+00:00,busbar,,L2 Active Power,kW,15.54
753039,Dean Pool - Kingstone,2023-03-13T18:00:00.000+00:00,busbar,,L1 Active Power,kW,21.15
753039,Dean Pool - Kingstone,2023-03-13T18:00:00.000+00:00,busbar,,N Current (RMS),A,47.8
753039,Dean Pool - Kingstone,2023-03-13T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
753039,Dean Pool - Kingstone,2023-03-13T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
753039,Dean Pool - Kingstone,2023-03-13T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.5
753039,Dean Pool - Kingstone,2023-03-13T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
753039,Dean Pool - Kingstone,2023-03-13T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.14
753039,Dean Pool - Kingstone,2023-03-13T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.33
753039,Dean Pool - Kingstone,2023-03-13T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.51
753039,Dean Pool - Kingstone,2023-03-13T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.45
753039,Dean Pool - Kingstone,2023-03-13T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.38
753039,Dean Pool - Kingstone,2023-03-13T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,33.6
753039,Dean Pool - Kingstone,2023-03-13T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.0
753039,Dean Pool - Kingstone,2023-03-13T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.1
753039,Dean Pool - Kingstone,2023-03-13T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.4
753039,Dean Pool - Kingstone,2023-03-13T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
753039,Dean Pool - Kingstone,2023-03-13T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
753039,Dean Pool - Kingstone,2023-03-13T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.14
753039,Dean Pool - Kingstone,2023-03-13T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.79
753039,Dean Pool - Kingstone,2023-03-13T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.06
753039,Dean Pool - Kingstone,2023-03-13T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.85
753039,Dean Pool - Kingstone,2023-03-13T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,25.9
753039,Dean Pool - Kingstone,2023-03-13T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.0
753039,Dean Pool - Kingstone,2023-03-13T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.0
753039,Dean Pool - Kingstone,2023-03-13T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.6
753039,Dean Pool - Kingstone,2023-03-13T17:50:00.000+00:00,transformer,,Temperature,C,19.0
753039,Dean Pool - Kingstone,2023-03-13T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
753039,Dean Pool - Kingstone,2023-03-13T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
753039,Dean Pool - Kingstone,2023-03-13T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
753039,Dean Pool - Kingstone,2023-03-13T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
753039,Dean Pool - Kingstone,2023-03-13T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
753039,Dean Pool - Kingstone,2023-03-13T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
753039,Dean Pool - Kingstone,2023-03-13T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
753039,Dean Pool - Kingstone,2023-03-13T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
753039,Dean Pool - Kingstone,2023-03-13T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
753039,Dean Pool - Kingstone,2023-03-13T17:50:00.000+00:00,busbar,,L3 Active Power,kW,17.3
753039,Dean Pool - Kingstone,2023-03-13T17:50:00.000+00:00,busbar,,L2 Active Power,kW,18.51
753039,Dean Pool - Kingstone,2023-03-13T17:50:00.000+00:00,busbar,,L1 Active Power,kW,26.24
753039,Dean Pool - Kingstone,2023-03-13T17:50:00.000+00:00,busbar,,N Current (RMS),A,49.3
753039,Dean Pool - Kingstone,2023-03-13T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
753039,Dean Pool - Kingstone,2023-03-13T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
753039,Dean Pool - Kingstone,2023-03-13T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.0
753039,Dean Pool - Kingstone,2023-03-13T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.81
753039,Dean Pool - Kingstone,2023-03-13T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
753039,Dean Pool - Kingstone,2023-03-13T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.63
753039,Dean Pool - Kingstone,2023-03-13T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.84
753039,Dean Pool - Kingstone,2023-03-13T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.21
753039,Dean Pool - Kingstone,2023-03-13T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.66
753039,Dean Pool - Kingstone,2023-03-13T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,27.6
753039,Dean Pool - Kingstone,2023-03-13T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.0
753039,Dean Pool - Kingstone,2023-03-13T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.0
753039,Dean Pool - Kingstone,2023-03-13T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.7
753039,Dean Pool - Kingstone,2023-03-13T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
753039,Dean Pool - Kingstone,2023-03-13T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.18
753039,Dean Pool - Kingstone,2023-03-13T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
753039,Dean Pool - Kingstone,2023-03-13T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.34
753039,Dean Pool - Kingstone,2023-03-13T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.57
753039,Dean Pool - Kingstone,2023-03-13T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.55
753039,Dean Pool - Kingstone,2023-03-13T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,30.1
753039,Dean Pool - Kingstone,2023-03-13T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.2
753039,Dean Pool - Kingstone,2023-03-13T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.4
753039,Dean Pool - Kingstone,2023-03-13T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.7
753039,Dean Pool - Kingstone,2023-03-13T17:40:00.000+00:00,transformer,,Temperature,C,19.0
753039,Dean Pool - Kingstone,2023-03-13T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
753039,Dean Pool - Kingstone,2023-03-13T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
753039,Dean Pool - Kingstone,2023-03-13T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
753039,Dean Pool - Kingstone,2023-03-13T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
753039,Dean Pool - Kingstone,2023-03-13T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
753039,Dean Pool - Kingstone,2023-03-13T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
753039,Dean Pool - Kingstone,2023-03-13T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
753039,Dean Pool - Kingstone,2023-03-13T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
753039,Dean Pool - Kingstone,2023-03-13T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
753039,Dean Pool - Kingstone,2023-03-13T17:40:00.000+00:00,busbar,,L3 Active Power,kW,23.18
753039,Dean Pool - Kingstone,2023-03-13T17:40:00.000+00:00,busbar,,L2 Active Power,kW,14.78
753039,Dean Pool - Kingstone,2023-03-13T17:40:00.000+00:00,busbar,,L1 Active Power,kW,20.22
753039,Dean Pool - Kingstone,2023-03-13T17:40:00.000+00:00,busbar,,N Current (RMS),A,52.3
753039,Dean Pool - Kingstone,2023-03-13T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.9
753039,Dean Pool - Kingstone,2023-03-13T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
753039,Dean Pool - Kingstone,2023-03-13T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.9
753039,Dean Pool - Kingstone,2023-03-13T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
753039,Dean Pool - Kingstone,2023-03-13T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.89
753039,Dean Pool - Kingstone,2023-03-13T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.17
753039,Dean Pool - Kingstone,2023-03-13T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.99
753039,Dean Pool - Kingstone,2023-03-13T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.86
753039,Dean Pool - Kingstone,2023-03-13T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.6
753039,Dean Pool - Kingstone,2023-03-13T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,26.0
753039,Dean Pool - Kingstone,2023-03-13T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.6
753039,Dean Pool - Kingstone,2023-03-13T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.8
753039,Dean Pool - Kingstone,2023-03-13T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.5
753039,Dean Pool - Kingstone,2023-03-13T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
753039,Dean Pool - Kingstone,2023-03-13T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
753039,Dean Pool - Kingstone,2023-03-13T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
753039,Dean Pool - Kingstone,2023-03-13T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.35
753039,Dean Pool - Kingstone,2023-03-13T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.75
753039,Dean Pool - Kingstone,2023-03-13T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.04
753039,Dean Pool - Kingstone,2023-03-13T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,26.1
753039,Dean Pool - Kingstone,2023-03-13T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.9
753039,Dean Pool - Kingstone,2023-03-13T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.9
753039,Dean Pool - Kingstone,2023-03-13T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.1
753039,Dean Pool - Kingstone,2023-03-13T17:30:00.000+00:00,transformer,,Temperature,C,19.1
753039,Dean Pool - Kingstone,2023-03-13T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
753039,Dean Pool - Kingstone,2023-03-13T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
753039,Dean Pool - Kingstone,2023-03-13T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
753039,Dean Pool - Kingstone,2023-03-13T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
753039,Dean Pool - Kingstone,2023-03-13T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
753039,Dean Pool - Kingstone,2023-03-13T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
753039,Dean Pool - Kingstone,2023-03-13T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
753039,Dean Pool - Kingstone,2023-03-13T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
753039,Dean Pool - Kingstone,2023-03-13T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
753039,Dean Pool - Kingstone,2023-03-13T17:30:00.000+00:00,busbar,,L3 Active Power,kW,23.34
753039,Dean Pool - Kingstone,2023-03-13T17:30:00.000+00:00,busbar,,L2 Active Power,kW,16.61
753039,Dean Pool - Kingstone,2023-03-13T17:30:00.000+00:00,busbar,,L1 Active Power,kW,17.64
753039,Dean Pool - Kingstone,2023-03-13T17:30:00.000+00:00,busbar,,N Current (RMS),A,45.4
753039,Dean Pool - Kingstone,2023-03-13T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.8
753039,Dean Pool - Kingstone,2023-03-13T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.9
753039,Dean Pool - Kingstone,2023-03-13T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.3
753039,Dean Pool - Kingstone,2023-03-13T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.92
753039,Dean Pool - Kingstone,2023-03-13T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.93
753039,Dean Pool - Kingstone,2023-03-13T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.35
753039,Dean Pool - Kingstone,2023-03-13T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.35
753039,Dean Pool - Kingstone,2023-03-13T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.15
753039,Dean Pool - Kingstone,2023-03-13T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.77
753039,Dean Pool - Kingstone,2023-03-13T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,21.0
753039,Dean Pool - Kingstone,2023-03-13T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.1
753039,Dean Pool - Kingstone,2023-03-13T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.3
753039,Dean Pool - Kingstone,2023-03-13T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.7
753039,Dean Pool - Kingstone,2023-03-13T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
753039,Dean Pool - Kingstone,2023-03-13T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
753039,Dean Pool - Kingstone,2023-03-13T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.05
753039,Dean Pool - Kingstone,2023-03-13T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.62
753039,Dean Pool - Kingstone,2023-03-13T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.43
753039,Dean Pool - Kingstone,2023-03-13T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.09
753039,Dean Pool - Kingstone,2023-03-13T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,28.3
753039,Dean Pool - Kingstone,2023-03-13T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,66.5
753039,Dean Pool - Kingstone,2023-03-13T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.9
753039,Dean Pool - Kingstone,2023-03-13T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.0
753039,Dean Pool - Kingstone,2023-03-13T17:20:00.000+00:00,transformer,,Temperature,C,19.1
753039,Dean Pool - Kingstone,2023-03-13T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
753039,Dean Pool - Kingstone,2023-03-13T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
753039,Dean Pool - Kingstone,2023-03-13T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
753039,Dean Pool - Kingstone,2023-03-13T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
753039,Dean Pool - Kingstone,2023-03-13T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
753039,Dean Pool - Kingstone,2023-03-13T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
753039,Dean Pool - Kingstone,2023-03-13T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
753039,Dean Pool - Kingstone,2023-03-13T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
753039,Dean Pool - Kingstone,2023-03-13T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
753039,Dean Pool - Kingstone,2023-03-13T17:20:00.000+00:00,busbar,,L3 Active Power,kW,23.97
753039,Dean Pool - Kingstone,2023-03-13T17:20:00.000+00:00,busbar,,L2 Active Power,kW,18.59
753039,Dean Pool - Kingstone,2023-03-13T17:20:00.000+00:00,busbar,,L1 Active Power,kW,17.86
753039,Dean Pool - Kingstone,2023-03-13T17:20:00.000+00:00,busbar,,N Current (RMS),A,44.6
753039,Dean Pool - Kingstone,2023-03-13T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.8
753039,Dean Pool - Kingstone,2023-03-13T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.3
753039,Dean Pool - Kingstone,2023-03-13T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.1
753039,Dean Pool - Kingstone,2023-03-13T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
753039,Dean Pool - Kingstone,2023-03-13T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
753039,Dean Pool - Kingstone,2023-03-13T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.52
753039,Dean Pool - Kingstone,2023-03-13T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.1
753039,Dean Pool - Kingstone,2023-03-13T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.53
753039,Dean Pool - Kingstone,2023-03-13T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.91
753039,Dean Pool - Kingstone,2023-03-13T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,15.9
753039,Dean Pool - Kingstone,2023-03-13T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.4
753039,Dean Pool - Kingstone,2023-03-13T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.6
753039,Dean Pool - Kingstone,2023-03-13T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.5
753039,Dean Pool - Kingstone,2023-03-13T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
753039,Dean Pool - Kingstone,2023-03-13T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
753039,Dean Pool - Kingstone,2023-03-13T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.01
753039,Dean Pool - Kingstone,2023-03-13T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.73
753039,Dean Pool - Kingstone,2023-03-13T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.49
753039,Dean Pool - Kingstone,2023-03-13T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.1
753039,Dean Pool - Kingstone,2023-03-13T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,28.4
753039,Dean Pool - Kingstone,2023-03-13T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.5
753039,Dean Pool - Kingstone,2023-03-13T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.1
753039,Dean Pool - Kingstone,2023-03-13T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.2
753039,Dean Pool - Kingstone,2023-03-13T17:10:00.000+00:00,transformer,,Temperature,C,19.1
753039,Dean Pool - Kingstone,2023-03-13T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
753039,Dean Pool - Kingstone,2023-03-13T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
753039,Dean Pool - Kingstone,2023-03-13T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
753039,Dean Pool - Kingstone,2023-03-13T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
753039,Dean Pool - Kingstone,2023-03-13T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
753039,Dean Pool - Kingstone,2023-03-13T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
753039,Dean Pool - Kingstone,2023-03-13T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
753039,Dean Pool - Kingstone,2023-03-13T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
753039,Dean Pool - Kingstone,2023-03-13T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
753039,Dean Pool - Kingstone,2023-03-13T17:10:00.000+00:00,busbar,,L3 Active Power,kW,15.83
753039,Dean Pool - Kingstone,2023-03-13T17:10:00.000+00:00,busbar,,L2 Active Power,kW,14.03
753039,Dean Pool - Kingstone,2023-03-13T17:10:00.000+00:00,busbar,,L1 Active Power,kW,16.0
753039,Dean Pool - Kingstone,2023-03-13T17:10:00.000+00:00,busbar,,N Current (RMS),A,35.9
753039,Dean Pool - Kingstone,2023-03-13T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
753039,Dean Pool - Kingstone,2023-03-13T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
753039,Dean Pool - Kingstone,2023-03-13T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.3
753039,Dean Pool - Kingstone,2023-03-13T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.99
753039,Dean Pool - Kingstone,2023-03-13T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
753039,Dean Pool - Kingstone,2023-03-13T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.5
753039,Dean Pool - Kingstone,2023-03-13T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.92
753039,Dean Pool - Kingstone,2023-03-13T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.32
753039,Dean Pool - Kingstone,2023-03-13T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.79
753039,Dean Pool - Kingstone,2023-03-13T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,15.1
753039,Dean Pool - Kingstone,2023-03-13T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.5
753039,Dean Pool - Kingstone,2023-03-13T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.6
753039,Dean Pool - Kingstone,2023-03-13T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.8
753039,Dean Pool - Kingstone,2023-03-13T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
753039,Dean Pool - Kingstone,2023-03-13T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
753039,Dean Pool - Kingstone,2023-03-13T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.22
753039,Dean Pool - Kingstone,2023-03-13T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.67
753039,Dean Pool - Kingstone,2023-03-13T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.15
753039,Dean Pool - Kingstone,2023-03-13T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.72
753039,Dean Pool - Kingstone,2023-03-13T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,26.9
753039,Dean Pool - Kingstone,2023-03-13T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.8
753039,Dean Pool - Kingstone,2023-03-13T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.0
753039,Dean Pool - Kingstone,2023-03-13T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.9
753039,Dean Pool - Kingstone,2023-03-13T17:00:00.000+00:00,transformer,,Temperature,C,19.1
753039,Dean Pool - Kingstone,2023-03-13T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
753039,Dean Pool - Kingstone,2023-03-13T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
