Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753039,Dean Pool - Kingstone,2023-03-13T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
753039,Dean Pool - Kingstone,2023-03-13T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.2
753039,Dean Pool - Kingstone,2023-03-13T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.5
753039,Dean Pool - Kingstone,2023-03-13T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.45
753039,Dean Pool - Kingstone,2023-03-13T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.51
753039,Dean Pool - Kingstone,2023-03-13T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,27.6
753039,Dean Pool - Kingstone,2023-03-13T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.0
753039,Dean Pool - Kingstone,2023-03-13T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.3
753039,Dean Pool - Kingstone,2023-03-13T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.0
753039,Dean Pool - Kingstone,2023-03-13T14:40:00.000+00:00,transformer,,Temperature,C,19.0
753039,Dean Pool - Kingstone,2023-03-13T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
753039,Dean Pool - Kingstone,2023-03-13T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.81
753039,Dean Pool - Kingstone,2023-03-13T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
753039,Dean Pool - Kingstone,2023-03-13T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
753039,Dean Pool - Kingstone,2023-03-13T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
753039,Dean Pool - Kingstone,2023-03-13T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
753039,Dean Pool - Kingstone,2023-03-13T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
753039,Dean Pool - Kingstone,2023-03-13T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
753039,Dean Pool - Kingstone,2023-03-13T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
753039,Dean Pool - Kingstone,2023-03-13T14:40:00.000+00:00,busbar,,L3 Active Power,kW,11.74
753039,Dean Pool - Kingstone,2023-03-13T14:40:00.000+00:00,busbar,,L2 Active Power,kW,9.58
753039,Dean Pool - Kingstone,2023-03-13T14:40:00.000+00:00,busbar,,L1 Active Power,kW,11.91
753039,Dean Pool - Kingstone,2023-03-13T14:40:00.000+00:00,busbar,,N Current (RMS),A,31.7
753039,Dean Pool - Kingstone,2023-03-13T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
753039,Dean Pool - Kingstone,2023-03-13T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
753039,Dean Pool - Kingstone,2023-03-13T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.3
753039,Dean Pool - Kingstone,2023-03-13T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.78
753039,Dean Pool - Kingstone,2023-03-13T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.11
753039,Dean Pool - Kingstone,2023-03-13T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.07
753039,Dean Pool - Kingstone,2023-03-13T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.59
753039,Dean Pool - Kingstone,2023-03-13T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.34
753039,Dean Pool - Kingstone,2023-03-13T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.94
753039,Dean Pool - Kingstone,2023-03-13T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,14.7
753039,Dean Pool - Kingstone,2023-03-13T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.1
753039,Dean Pool - Kingstone,2023-03-13T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.7
753039,Dean Pool - Kingstone,2023-03-13T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.4
753039,Dean Pool - Kingstone,2023-03-13T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
753039,Dean Pool - Kingstone,2023-03-13T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
753039,Dean Pool - Kingstone,2023-03-13T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.35
753039,Dean Pool - Kingstone,2023-03-13T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.8
753039,Dean Pool - Kingstone,2023-03-13T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.5
753039,Dean Pool - Kingstone,2023-03-13T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.45
753039,Dean Pool - Kingstone,2023-03-13T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,29.0
753039,Dean Pool - Kingstone,2023-03-13T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.6
753039,Dean Pool - Kingstone,2023-03-13T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.8
753039,Dean Pool - Kingstone,2023-03-13T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.2
753039,Dean Pool - Kingstone,2023-03-13T14:30:00.000+00:00,transformer,,Temperature,C,19.0
753039,Dean Pool - Kingstone,2023-03-13T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
753039,Dean Pool - Kingstone,2023-03-13T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.74
753039,Dean Pool - Kingstone,2023-03-13T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
753039,Dean Pool - Kingstone,2023-03-13T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
753039,Dean Pool - Kingstone,2023-03-13T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
753039,Dean Pool - Kingstone,2023-03-13T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
753039,Dean Pool - Kingstone,2023-03-13T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
753039,Dean Pool - Kingstone,2023-03-13T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
753039,Dean Pool - Kingstone,2023-03-13T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
753039,Dean Pool - Kingstone,2023-03-13T14:30:00.000+00:00,busbar,,L3 Active Power,kW,13.39
753039,Dean Pool - Kingstone,2023-03-13T14:30:00.000+00:00,busbar,,L2 Active Power,kW,7.84
753039,Dean Pool - Kingstone,2023-03-13T14:30:00.000+00:00,busbar,,L1 Active Power,kW,13.39
753039,Dean Pool - Kingstone,2023-03-13T14:30:00.000+00:00,busbar,,N Current (RMS),A,38.9
753039,Dean Pool - Kingstone,2023-03-13T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.1
753039,Dean Pool - Kingstone,2023-03-13T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
753039,Dean Pool - Kingstone,2023-03-13T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
753039,Dean Pool - Kingstone,2023-03-13T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.88
753039,Dean Pool - Kingstone,2023-03-13T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.13
753039,Dean Pool - Kingstone,2023-03-13T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.95
753039,Dean Pool - Kingstone,2023-03-13T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.99
753039,Dean Pool - Kingstone,2023-03-13T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.77
753039,Dean Pool - Kingstone,2023-03-13T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.86
753039,Dean Pool - Kingstone,2023-03-13T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,13.9
753039,Dean Pool - Kingstone,2023-03-13T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.7
753039,Dean Pool - Kingstone,2023-03-13T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.0
753039,Dean Pool - Kingstone,2023-03-13T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.7
753039,Dean Pool - Kingstone,2023-03-13T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
753039,Dean Pool - Kingstone,2023-03-13T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
753039,Dean Pool - Kingstone,2023-03-13T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.44
753039,Dean Pool - Kingstone,2023-03-13T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.44
753039,Dean Pool - Kingstone,2023-03-13T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.33
753039,Dean Pool - Kingstone,2023-03-13T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.85
753039,Dean Pool - Kingstone,2023-03-13T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,30.5
753039,Dean Pool - Kingstone,2023-03-13T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.2
753039,Dean Pool - Kingstone,2023-03-13T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.5
753039,Dean Pool - Kingstone,2023-03-13T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.4
753039,Dean Pool - Kingstone,2023-03-13T14:20:00.000+00:00,transformer,,Temperature,C,19.0
753039,Dean Pool - Kingstone,2023-03-13T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
753039,Dean Pool - Kingstone,2023-03-13T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
753039,Dean Pool - Kingstone,2023-03-13T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
753039,Dean Pool - Kingstone,2023-03-13T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
753039,Dean Pool - Kingstone,2023-03-13T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
753039,Dean Pool - Kingstone,2023-03-13T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.19
753039,Dean Pool - Kingstone,2023-03-13T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
753039,Dean Pool - Kingstone,2023-03-13T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
753039,Dean Pool - Kingstone,2023-03-13T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
753039,Dean Pool - Kingstone,2023-03-13T14:20:00.000+00:00,busbar,,L3 Active Power,kW,14.43
753039,Dean Pool - Kingstone,2023-03-13T14:20:00.000+00:00,busbar,,L2 Active Power,kW,7.1
753039,Dean Pool - Kingstone,2023-03-13T14:20:00.000+00:00,busbar,,L1 Active Power,kW,11.71
753039,Dean Pool - Kingstone,2023-03-13T14:20:00.000+00:00,busbar,,N Current (RMS),A,41.6
753039,Dean Pool - Kingstone,2023-03-13T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
753039,Dean Pool - Kingstone,2023-03-13T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.7
753039,Dean Pool - Kingstone,2023-03-13T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
753039,Dean Pool - Kingstone,2023-03-13T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.81
753039,Dean Pool - Kingstone,2023-03-13T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.1
753039,Dean Pool - Kingstone,2023-03-13T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
753039,Dean Pool - Kingstone,2023-03-13T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.01
753039,Dean Pool - Kingstone,2023-03-13T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.24
753039,Dean Pool - Kingstone,2023-03-13T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.84
753039,Dean Pool - Kingstone,2023-03-13T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,12.8
753039,Dean Pool - Kingstone,2023-03-13T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.9
753039,Dean Pool - Kingstone,2023-03-13T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.6
753039,Dean Pool - Kingstone,2023-03-13T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.5
753039,Dean Pool - Kingstone,2023-03-13T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.23
753039,Dean Pool - Kingstone,2023-03-13T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
753039,Dean Pool - Kingstone,2023-03-13T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.54
753039,Dean Pool - Kingstone,2023-03-13T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.28
753039,Dean Pool - Kingstone,2023-03-13T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.64
753039,Dean Pool - Kingstone,2023-03-13T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.68
753039,Dean Pool - Kingstone,2023-03-13T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,36.6
753039,Dean Pool - Kingstone,2023-03-13T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.8
753039,Dean Pool - Kingstone,2023-03-13T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.5
753039,Dean Pool - Kingstone,2023-03-13T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.5
753039,Dean Pool - Kingstone,2023-03-13T14:10:00.000+00:00,transformer,,Temperature,C,19.0
753039,Dean Pool - Kingstone,2023-03-13T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
753039,Dean Pool - Kingstone,2023-03-13T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
753039,Dean Pool - Kingstone,2023-03-13T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
753039,Dean Pool - Kingstone,2023-03-13T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
753039,Dean Pool - Kingstone,2023-03-13T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
753039,Dean Pool - Kingstone,2023-03-13T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.76
753039,Dean Pool - Kingstone,2023-03-13T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
753039,Dean Pool - Kingstone,2023-03-13T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
753039,Dean Pool - Kingstone,2023-03-13T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
753039,Dean Pool - Kingstone,2023-03-13T14:10:00.000+00:00,busbar,,L3 Active Power,kW,15.3
753039,Dean Pool - Kingstone,2023-03-13T14:10:00.000+00:00,busbar,,L2 Active Power,kW,7.87
753039,Dean Pool - Kingstone,2023-03-13T14:10:00.000+00:00,busbar,,L1 Active Power,kW,13.52
753039,Dean Pool - Kingstone,2023-03-13T14:10:00.000+00:00,busbar,,N Current (RMS),A,42.7
753039,Dean Pool - Kingstone,2023-03-13T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
753039,Dean Pool - Kingstone,2023-03-13T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.9
753039,Dean Pool - Kingstone,2023-03-13T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
753039,Dean Pool - Kingstone,2023-03-13T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
753039,Dean Pool - Kingstone,2023-03-13T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.05
753039,Dean Pool - Kingstone,2023-03-13T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
753039,Dean Pool - Kingstone,2023-03-13T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.6
753039,Dean Pool - Kingstone,2023-03-13T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.32
753039,Dean Pool - Kingstone,2023-03-13T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.49
753039,Dean Pool - Kingstone,2023-03-13T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,19.9
753039,Dean Pool - Kingstone,2023-03-13T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.5
753039,Dean Pool - Kingstone,2023-03-13T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.0
753039,Dean Pool - Kingstone,2023-03-13T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.6
753039,Dean Pool - Kingstone,2023-03-13T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
753039,Dean Pool - Kingstone,2023-03-13T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
753039,Dean Pool - Kingstone,2023-03-13T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.05
753039,Dean Pool - Kingstone,2023-03-13T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.85
753039,Dean Pool - Kingstone,2023-03-13T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.58
753039,Dean Pool - Kingstone,2023-03-13T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.49
753039,Dean Pool - Kingstone,2023-03-13T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,22.7
753039,Dean Pool - Kingstone,2023-03-13T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.7
753039,Dean Pool - Kingstone,2023-03-13T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.9
753039,Dean Pool - Kingstone,2023-03-13T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.2
753039,Dean Pool - Kingstone,2023-03-13T14:00:00.000+00:00,transformer,,Temperature,C,19.0
753039,Dean Pool - Kingstone,2023-03-13T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
753039,Dean Pool - Kingstone,2023-03-13T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.96
753039,Dean Pool - Kingstone,2023-03-13T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
753039,Dean Pool - Kingstone,2023-03-13T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
753039,Dean Pool - Kingstone,2023-03-13T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
753039,Dean Pool - Kingstone,2023-03-13T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.08
753039,Dean Pool - Kingstone,2023-03-13T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
753039,Dean Pool - Kingstone,2023-03-13T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
753039,Dean Pool - Kingstone,2023-03-13T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
753039,Dean Pool - Kingstone,2023-03-13T14:00:00.000+00:00,busbar,,L3 Active Power,kW,9.44
753039,Dean Pool - Kingstone,2023-03-13T14:00:00.000+00:00,busbar,,L2 Active Power,kW,11.9
753039,Dean Pool - Kingstone,2023-03-13T14:00:00.000+00:00,busbar,,L1 Active Power,kW,8.98
753039,Dean Pool - Kingstone,2023-03-13T14:00:00.000+00:00,busbar,,N Current (RMS),A,30.2
753039,Dean Pool - Kingstone,2023-03-13T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
753039,Dean Pool - Kingstone,2023-03-13T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
753039,Dean Pool - Kingstone,2023-03-13T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.1
753039,Dean Pool - Kingstone,2023-03-13T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.36
753039,Dean Pool - Kingstone,2023-03-13T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.15
753039,Dean Pool - Kingstone,2023-03-13T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.39
753039,Dean Pool - Kingstone,2023-03-13T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.69
753039,Dean Pool - Kingstone,2023-03-13T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.87
753039,Dean Pool - Kingstone,2023-03-13T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.84
753039,Dean Pool - Kingstone,2023-03-13T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,33.4
753039,Dean Pool - Kingstone,2023-03-13T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.7
753039,Dean Pool - Kingstone,2023-03-13T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.2
753039,Dean Pool - Kingstone,2023-03-13T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.6
753039,Dean Pool - Kingstone,2023-03-13T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
753039,Dean Pool - Kingstone,2023-03-13T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
753039,Dean Pool - Kingstone,2023-03-13T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.99
753039,Dean Pool - Kingstone,2023-03-13T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.68
753039,Dean Pool - Kingstone,2023-03-13T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.29
753039,Dean Pool - Kingstone,2023-03-13T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.71
753039,Dean Pool - Kingstone,2023-03-13T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,29.2
753039,Dean Pool - Kingstone,2023-03-13T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.7
753039,Dean Pool - Kingstone,2023-03-13T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.4
753039,Dean Pool - Kingstone,2023-03-13T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.1
753039,Dean Pool - Kingstone,2023-03-13T13:50:00.000+00:00,transformer,,Temperature,C,19.0
753039,Dean Pool - Kingstone,2023-03-13T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
753039,Dean Pool - Kingstone,2023-03-13T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.05
753039,Dean Pool - Kingstone,2023-03-13T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
753039,Dean Pool - Kingstone,2023-03-13T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
753039,Dean Pool - Kingstone,2023-03-13T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
753039,Dean Pool - Kingstone,2023-03-13T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.99
753039,Dean Pool - Kingstone,2023-03-13T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
753039,Dean Pool - Kingstone,2023-03-13T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
753039,Dean Pool - Kingstone,2023-03-13T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
753039,Dean Pool - Kingstone,2023-03-13T13:50:00.000+00:00,busbar,,L3 Active Power,kW,10.36
753039,Dean Pool - Kingstone,2023-03-13T13:50:00.000+00:00,busbar,,L2 Active Power,kW,9.16
753039,Dean Pool - Kingstone,2023-03-13T13:50:00.000+00:00,busbar,,L1 Active Power,kW,13.55
753039,Dean Pool - Kingstone,2023-03-13T13:50:00.000+00:00,busbar,,N Current (RMS),A,32.8
753039,Dean Pool - Kingstone,2023-03-13T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
753039,Dean Pool - Kingstone,2023-03-13T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
753039,Dean Pool - Kingstone,2023-03-13T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
753039,Dean Pool - Kingstone,2023-03-13T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.81
753039,Dean Pool - Kingstone,2023-03-13T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
753039,Dean Pool - Kingstone,2023-03-13T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.46
753039,Dean Pool - Kingstone,2023-03-13T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.88
753039,Dean Pool - Kingstone,2023-03-13T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.05
753039,Dean Pool - Kingstone,2023-03-13T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.64
753039,Dean Pool - Kingstone,2023-03-13T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,30.2
753039,Dean Pool - Kingstone,2023-03-13T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.2
753039,Dean Pool - Kingstone,2023-03-13T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.7
753039,Dean Pool - Kingstone,2023-03-13T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.5
753039,Dean Pool - Kingstone,2023-03-13T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.01
753039,Dean Pool - Kingstone,2023-03-13T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
753039,Dean Pool - Kingstone,2023-03-13T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
753039,Dean Pool - Kingstone,2023-03-13T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.18
753039,Dean Pool - Kingstone,2023-03-13T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.01
753039,Dean Pool - Kingstone,2023-03-13T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.76
753039,Dean Pool - Kingstone,2023-03-13T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,17.2
753039,Dean Pool - Kingstone,2023-03-13T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.8
753039,Dean Pool - Kingstone,2023-03-13T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.6
753039,Dean Pool - Kingstone,2023-03-13T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.9
753039,Dean Pool - Kingstone,2023-03-13T13:40:00.000+00:00,transformer,,Temperature,C,19.0
753039,Dean Pool - Kingstone,2023-03-13T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
753039,Dean Pool - Kingstone,2023-03-13T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
753039,Dean Pool - Kingstone,2023-03-13T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
753039,Dean Pool - Kingstone,2023-03-13T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
753039,Dean Pool - Kingstone,2023-03-13T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
753039,Dean Pool - Kingstone,2023-03-13T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
753039,Dean Pool - Kingstone,2023-03-13T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
753039,Dean Pool - Kingstone,2023-03-13T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
753039,Dean Pool - Kingstone,2023-03-13T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
753039,Dean Pool - Kingstone,2023-03-13T13:40:00.000+00:00,busbar,,L3 Active Power,kW,7.05
753039,Dean Pool - Kingstone,2023-03-13T13:40:00.000+00:00,busbar,,L2 Active Power,kW,12.06
753039,Dean Pool - Kingstone,2023-03-13T13:40:00.000+00:00,busbar,,L1 Active Power,kW,14.4
753039,Dean Pool - Kingstone,2023-03-13T13:40:00.000+00:00,busbar,,N Current (RMS),A,37.8
753039,Dean Pool - Kingstone,2023-03-13T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.5
753039,Dean Pool - Kingstone,2023-03-13T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
753039,Dean Pool - Kingstone,2023-03-13T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
753039,Dean Pool - Kingstone,2023-03-13T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.79
753039,Dean Pool - Kingstone,2023-03-13T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.17
753039,Dean Pool - Kingstone,2023-03-13T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.4
753039,Dean Pool - Kingstone,2023-03-13T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.97
753039,Dean Pool - Kingstone,2023-03-13T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.91
753039,Dean Pool - Kingstone,2023-03-13T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.31
753039,Dean Pool - Kingstone,2023-03-13T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,23.0
753039,Dean Pool - Kingstone,2023-03-13T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.5
753039,Dean Pool - Kingstone,2023-03-13T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.0
753039,Dean Pool - Kingstone,2023-03-13T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.0
753039,Dean Pool - Kingstone,2023-03-13T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.05
753039,Dean Pool - Kingstone,2023-03-13T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
753039,Dean Pool - Kingstone,2023-03-13T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.23
753039,Dean Pool - Kingstone,2023-03-13T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.48
753039,Dean Pool - Kingstone,2023-03-13T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.78
753039,Dean Pool - Kingstone,2023-03-13T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.59
753039,Dean Pool - Kingstone,2023-03-13T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,25.0
753039,Dean Pool - Kingstone,2023-03-13T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.6
753039,Dean Pool - Kingstone,2023-03-13T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.3
753039,Dean Pool - Kingstone,2023-03-13T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.0
753039,Dean Pool - Kingstone,2023-03-13T13:30:00.000+00:00,transformer,,Temperature,C,18.9
753039,Dean Pool - Kingstone,2023-03-13T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
753039,Dean Pool - Kingstone,2023-03-13T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.87
753039,Dean Pool - Kingstone,2023-03-13T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
753039,Dean Pool - Kingstone,2023-03-13T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.51
753039,Dean Pool - Kingstone,2023-03-13T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
753039,Dean Pool - Kingstone,2023-03-13T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.5
753039,Dean Pool - Kingstone,2023-03-13T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
753039,Dean Pool - Kingstone,2023-03-13T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
753039,Dean Pool - Kingstone,2023-03-13T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
753039,Dean Pool - Kingstone,2023-03-13T13:30:00.000+00:00,busbar,,L3 Active Power,kW,13.45
753039,Dean Pool - Kingstone,2023-03-13T13:30:00.000+00:00,busbar,,L2 Active Power,kW,11.69
753039,Dean Pool - Kingstone,2023-03-13T13:30:00.000+00:00,busbar,,L1 Active Power,kW,12.9
753039,Dean Pool - Kingstone,2023-03-13T13:30:00.000+00:00,busbar,,N Current (RMS),A,30.9
753039,Dean Pool - Kingstone,2023-03-13T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
753039,Dean Pool - Kingstone,2023-03-13T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
753039,Dean Pool - Kingstone,2023-03-13T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
753039,Dean Pool - Kingstone,2023-03-13T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.25
753039,Dean Pool - Kingstone,2023-03-13T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
753039,Dean Pool - Kingstone,2023-03-13T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.26
753039,Dean Pool - Kingstone,2023-03-13T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.11
753039,Dean Pool - Kingstone,2023-03-13T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.88
753039,Dean Pool - Kingstone,2023-03-13T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.74
753039,Dean Pool - Kingstone,2023-03-13T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,27.0
753039,Dean Pool - Kingstone,2023-03-13T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.5
753039,Dean Pool - Kingstone,2023-03-13T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.3
753039,Dean Pool - Kingstone,2023-03-13T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.7
753039,Dean Pool - Kingstone,2023-03-13T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.09
753039,Dean Pool - Kingstone,2023-03-13T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
753039,Dean Pool - Kingstone,2023-03-13T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.12
753039,Dean Pool - Kingstone,2023-03-13T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.31
753039,Dean Pool - Kingstone,2023-03-13T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.09
753039,Dean Pool - Kingstone,2023-03-13T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.07
753039,Dean Pool - Kingstone,2023-03-13T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,21.3
753039,Dean Pool - Kingstone,2023-03-13T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.8
753039,Dean Pool - Kingstone,2023-03-13T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.1
753039,Dean Pool - Kingstone,2023-03-13T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.0
753039,Dean Pool - Kingstone,2023-03-13T13:20:00.000+00:00,transformer,,Temperature,C,18.9
753039,Dean Pool - Kingstone,2023-03-13T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
753039,Dean Pool - Kingstone,2023-03-13T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.09
753039,Dean Pool - Kingstone,2023-03-13T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
753039,Dean Pool - Kingstone,2023-03-13T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.13
753039,Dean Pool - Kingstone,2023-03-13T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
753039,Dean Pool - Kingstone,2023-03-13T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.7
753039,Dean Pool - Kingstone,2023-03-13T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
753039,Dean Pool - Kingstone,2023-03-13T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
753039,Dean Pool - Kingstone,2023-03-13T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
753039,Dean Pool - Kingstone,2023-03-13T13:20:00.000+00:00,busbar,,L3 Active Power,kW,9.43
753039,Dean Pool - Kingstone,2023-03-13T13:20:00.000+00:00,busbar,,L2 Active Power,kW,6.97
753039,Dean Pool - Kingstone,2023-03-13T13:20:00.000+00:00,busbar,,L1 Active Power,kW,14.81
753039,Dean Pool - Kingstone,2023-03-13T13:20:00.000+00:00,busbar,,N Current (RMS),A,38.7
753039,Dean Pool - Kingstone,2023-03-13T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.1
753039,Dean Pool - Kingstone,2023-03-13T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
753039,Dean Pool - Kingstone,2023-03-13T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
753039,Dean Pool - Kingstone,2023-03-13T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.05
753039,Dean Pool - Kingstone,2023-03-13T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.22
753039,Dean Pool - Kingstone,2023-03-13T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.28
753039,Dean Pool - Kingstone,2023-03-13T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.27
753039,Dean Pool - Kingstone,2023-03-13T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.25
753039,Dean Pool - Kingstone,2023-03-13T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.06
753039,Dean Pool - Kingstone,2023-03-13T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,28.2
753039,Dean Pool - Kingstone,2023-03-13T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.5
753039,Dean Pool - Kingstone,2023-03-13T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.7
753039,Dean Pool - Kingstone,2023-03-13T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.2
753039,Dean Pool - Kingstone,2023-03-13T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
753039,Dean Pool - Kingstone,2023-03-13T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
753039,Dean Pool - Kingstone,2023-03-13T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.9
753039,Dean Pool - Kingstone,2023-03-13T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.19
753039,Dean Pool - Kingstone,2023-03-13T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.08
753039,Dean Pool - Kingstone,2023-03-13T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.99
753039,Dean Pool - Kingstone,2023-03-13T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,22.3
753039,Dean Pool - Kingstone,2023-03-13T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.9
753039,Dean Pool - Kingstone,2023-03-13T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.5
753039,Dean Pool - Kingstone,2023-03-13T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.7
753039,Dean Pool - Kingstone,2023-03-13T13:10:00.000+00:00,transformer,,Temperature,C,18.8
753039,Dean Pool - Kingstone,2023-03-13T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
753039,Dean Pool - Kingstone,2023-03-13T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.13
753039,Dean Pool - Kingstone,2023-03-13T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
753039,Dean Pool - Kingstone,2023-03-13T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.35
753039,Dean Pool - Kingstone,2023-03-13T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
753039,Dean Pool - Kingstone,2023-03-13T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.08
753039,Dean Pool - Kingstone,2023-03-13T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
753039,Dean Pool - Kingstone,2023-03-13T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
753039,Dean Pool - Kingstone,2023-03-13T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
753039,Dean Pool - Kingstone,2023-03-13T13:10:00.000+00:00,busbar,,L3 Active Power,kW,10.46
753039,Dean Pool - Kingstone,2023-03-13T13:10:00.000+00:00,busbar,,L2 Active Power,kW,4.33
753039,Dean Pool - Kingstone,2023-03-13T13:10:00.000+00:00,busbar,,L1 Active Power,kW,15.05
753039,Dean Pool - Kingstone,2023-03-13T13:10:00.000+00:00,busbar,,N Current (RMS),A,47.5
753039,Dean Pool - Kingstone,2023-03-13T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.7
753039,Dean Pool - Kingstone,2023-03-13T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.9
753039,Dean Pool - Kingstone,2023-03-13T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.1
753039,Dean Pool - Kingstone,2023-03-13T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
753039,Dean Pool - Kingstone,2023-03-13T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
753039,Dean Pool - Kingstone,2023-03-13T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.06
753039,Dean Pool - Kingstone,2023-03-13T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.15
753039,Dean Pool - Kingstone,2023-03-13T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.08
753039,Dean Pool - Kingstone,2023-03-13T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.34
753039,Dean Pool - Kingstone,2023-03-13T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,26.1
753039,Dean Pool - Kingstone,2023-03-13T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.2
753039,Dean Pool - Kingstone,2023-03-13T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.2
753039,Dean Pool - Kingstone,2023-03-13T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.9
753039,Dean Pool - Kingstone,2023-03-13T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.13
753039,Dean Pool - Kingstone,2023-03-13T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
753039,Dean Pool - Kingstone,2023-03-13T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.9
753039,Dean Pool - Kingstone,2023-03-13T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.31
753039,Dean Pool - Kingstone,2023-03-13T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.51
753039,Dean Pool - Kingstone,2023-03-13T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.66
753039,Dean Pool - Kingstone,2023-03-13T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,22.2
753039,Dean Pool - Kingstone,2023-03-13T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.5
753039,Dean Pool - Kingstone,2023-03-13T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.0
753039,Dean Pool - Kingstone,2023-03-13T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.5
753039,Dean Pool - Kingstone,2023-03-13T13:00:00.000+00:00,transformer,,Temperature,C,18.7
753039,Dean Pool - Kingstone,2023-03-13T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
753039,Dean Pool - Kingstone,2023-03-13T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.76
753039,Dean Pool - Kingstone,2023-03-13T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
753039,Dean Pool - Kingstone,2023-03-13T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.81
753039,Dean Pool - Kingstone,2023-03-13T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
753039,Dean Pool - Kingstone,2023-03-13T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.53
753039,Dean Pool - Kingstone,2023-03-13T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
753039,Dean Pool - Kingstone,2023-03-13T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
753039,Dean Pool - Kingstone,2023-03-13T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
753039,Dean Pool - Kingstone,2023-03-13T13:00:00.000+00:00,busbar,,L3 Active Power,kW,10.46
753039,Dean Pool - Kingstone,2023-03-13T13:00:00.000+00:00,busbar,,L2 Active Power,kW,5.6
753039,Dean Pool - Kingstone,2023-03-13T13:00:00.000+00:00,busbar,,L1 Active Power,kW,14.0
753039,Dean Pool - Kingstone,2023-03-13T13:00:00.000+00:00,busbar,,N Current (RMS),A,44.1
753039,Dean Pool - Kingstone,2023-03-13T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.7
753039,Dean Pool - Kingstone,2023-03-13T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.3
753039,Dean Pool - Kingstone,2023-03-13T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
753039,Dean Pool - Kingstone,2023-03-13T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
753039,Dean Pool - Kingstone,2023-03-13T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.23
753039,Dean Pool - Kingstone,2023-03-13T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.35
753039,Dean Pool - Kingstone,2023-03-13T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.07
753039,Dean Pool - Kingstone,2023-03-13T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.75
753039,Dean Pool - Kingstone,2023-03-13T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.36
753039,Dean Pool - Kingstone,2023-03-13T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,18.2
753039,Dean Pool - Kingstone,2023-03-13T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.1
753039,Dean Pool - Kingstone,2023-03-13T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.5
753039,Dean Pool - Kingstone,2023-03-13T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.3
753039,Dean Pool - Kingstone,2023-03-13T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.3
753039,Dean Pool - Kingstone,2023-03-13T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
753039,Dean Pool - Kingstone,2023-03-13T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.11
753039,Dean Pool - Kingstone,2023-03-13T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.7
753039,Dean Pool - Kingstone,2023-03-13T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.09
753039,Dean Pool - Kingstone,2023-03-13T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.75
753039,Dean Pool - Kingstone,2023-03-13T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,23.3
753039,Dean Pool - Kingstone,2023-03-13T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.8
753039,Dean Pool - Kingstone,2023-03-13T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.5
753039,Dean Pool - Kingstone,2023-03-13T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.8
753039,Dean Pool - Kingstone,2023-03-13T12:50:00.000+00:00,transformer,,Temperature,C,18.6
753039,Dean Pool - Kingstone,2023-03-13T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
753039,Dean Pool - Kingstone,2023-03-13T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.32
753039,Dean Pool - Kingstone,2023-03-13T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
753039,Dean Pool - Kingstone,2023-03-13T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.28
753039,Dean Pool - Kingstone,2023-03-13T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
753039,Dean Pool - Kingstone,2023-03-13T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.29
753039,Dean Pool - Kingstone,2023-03-13T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
753039,Dean Pool - Kingstone,2023-03-13T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
753039,Dean Pool - Kingstone,2023-03-13T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
753039,Dean Pool - Kingstone,2023-03-13T12:50:00.000+00:00,busbar,,L3 Active Power,kW,11.77
753039,Dean Pool - Kingstone,2023-03-13T12:50:00.000+00:00,busbar,,L2 Active Power,kW,8.84
753039,Dean Pool - Kingstone,2023-03-13T12:50:00.000+00:00,busbar,,L1 Active Power,kW,11.11
753039,Dean Pool - Kingstone,2023-03-13T12:50:00.000+00:00,busbar,,N Current (RMS),A,33.2
753039,Dean Pool - Kingstone,2023-03-13T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
753039,Dean Pool - Kingstone,2023-03-13T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
753039,Dean Pool - Kingstone,2023-03-13T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
753039,Dean Pool - Kingstone,2023-03-13T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.58
753039,Dean Pool - Kingstone,2023-03-13T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.44
753039,Dean Pool - Kingstone,2023-03-13T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.21
753039,Dean Pool - Kingstone,2023-03-13T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.85
753039,Dean Pool - Kingstone,2023-03-13T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.25
753039,Dean Pool - Kingstone,2023-03-13T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.16
753039,Dean Pool - Kingstone,2023-03-13T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,17.3
753039,Dean Pool - Kingstone,2023-03-13T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.1
753039,Dean Pool - Kingstone,2023-03-13T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.7
753039,Dean Pool - Kingstone,2023-03-13T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.4
753039,Dean Pool - Kingstone,2023-03-13T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.16
753039,Dean Pool - Kingstone,2023-03-13T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
753039,Dean Pool - Kingstone,2023-03-13T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.47
753039,Dean Pool - Kingstone,2023-03-13T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.72
753039,Dean Pool - Kingstone,2023-03-13T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.19
753039,Dean Pool - Kingstone,2023-03-13T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.42
753039,Dean Pool - Kingstone,2023-03-13T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,23.0
753039,Dean Pool - Kingstone,2023-03-13T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.7
753039,Dean Pool - Kingstone,2023-03-13T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.0
753039,Dean Pool - Kingstone,2023-03-13T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.8
753039,Dean Pool - Kingstone,2023-03-13T12:40:00.000+00:00,transformer,,Temperature,C,18.6
753039,Dean Pool - Kingstone,2023-03-13T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
753039,Dean Pool - Kingstone,2023-03-13T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.51
753039,Dean Pool - Kingstone,2023-03-13T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
753039,Dean Pool - Kingstone,2023-03-13T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.34
753039,Dean Pool - Kingstone,2023-03-13T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
753039,Dean Pool - Kingstone,2023-03-13T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.59
753039,Dean Pool - Kingstone,2023-03-13T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
753039,Dean Pool - Kingstone,2023-03-13T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
753039,Dean Pool - Kingstone,2023-03-13T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
753039,Dean Pool - Kingstone,2023-03-13T12:40:00.000+00:00,busbar,,L3 Active Power,kW,10.58
753039,Dean Pool - Kingstone,2023-03-13T12:40:00.000+00:00,busbar,,L2 Active Power,kW,10.44
753039,Dean Pool - Kingstone,2023-03-13T12:40:00.000+00:00,busbar,,L1 Active Power,kW,9.58
753039,Dean Pool - Kingstone,2023-03-13T12:40:00.000+00:00,busbar,,N Current (RMS),A,32.2
753039,Dean Pool - Kingstone,2023-03-13T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
753039,Dean Pool - Kingstone,2023-03-13T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
753039,Dean Pool - Kingstone,2023-03-13T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.7
753039,Dean Pool - Kingstone,2023-03-13T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
753039,Dean Pool - Kingstone,2023-03-13T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.4
753039,Dean Pool - Kingstone,2023-03-13T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.34
753039,Dean Pool - Kingstone,2023-03-13T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.05
753039,Dean Pool - Kingstone,2023-03-13T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.18
753039,Dean Pool - Kingstone,2023-03-13T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.68
753039,Dean Pool - Kingstone,2023-03-13T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,18.2
753039,Dean Pool - Kingstone,2023-03-13T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.5
753039,Dean Pool - Kingstone,2023-03-13T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.0
753039,Dean Pool - Kingstone,2023-03-13T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.0
753039,Dean Pool - Kingstone,2023-03-13T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.02
753039,Dean Pool - Kingstone,2023-03-13T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
753039,Dean Pool - Kingstone,2023-03-13T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.19
753039,Dean Pool - Kingstone,2023-03-13T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.25
753039,Dean Pool - Kingstone,2023-03-13T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.9
753039,Dean Pool - Kingstone,2023-03-13T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.54
753039,Dean Pool - Kingstone,2023-03-13T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,22.0
753039,Dean Pool - Kingstone,2023-03-13T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.7
753039,Dean Pool - Kingstone,2023-03-13T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.9
753039,Dean Pool - Kingstone,2023-03-13T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.1
753039,Dean Pool - Kingstone,2023-03-13T12:30:00.000+00:00,transformer,,Temperature,C,18.6
753039,Dean Pool - Kingstone,2023-03-13T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
753039,Dean Pool - Kingstone,2023-03-13T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.43
753039,Dean Pool - Kingstone,2023-03-13T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
753039,Dean Pool - Kingstone,2023-03-13T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
753039,Dean Pool - Kingstone,2023-03-13T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
753039,Dean Pool - Kingstone,2023-03-13T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.65
753039,Dean Pool - Kingstone,2023-03-13T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
753039,Dean Pool - Kingstone,2023-03-13T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
753039,Dean Pool - Kingstone,2023-03-13T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
753039,Dean Pool - Kingstone,2023-03-13T12:30:00.000+00:00,busbar,,L3 Active Power,kW,12.3
753039,Dean Pool - Kingstone,2023-03-13T12:30:00.000+00:00,busbar,,L2 Active Power,kW,10.08
753039,Dean Pool - Kingstone,2023-03-13T12:30:00.000+00:00,busbar,,L1 Active Power,kW,10.22
753039,Dean Pool - Kingstone,2023-03-13T12:30:00.000+00:00,busbar,,N Current (RMS),A,34.2
753039,Dean Pool - Kingstone,2023-03-13T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.3
753039,Dean Pool - Kingstone,2023-03-13T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
