Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753039,Dean Pool - Kingstone,2023-03-13T01:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.29
753039,Dean Pool - Kingstone,2023-03-13T01:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.29
753039,Dean Pool - Kingstone,2023-03-13T01:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.42
753039,Dean Pool - Kingstone,2023-03-13T01:00:00.000+00:00,feeder,3.0,N Current (RMS),A,68.3
753039,Dean Pool - Kingstone,2023-03-13T01:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.3
753039,Dean Pool - Kingstone,2023-03-13T01:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,87.4
753039,Dean Pool - Kingstone,2023-03-13T01:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.8
753039,Dean Pool - Kingstone,2023-03-13T01:00:00.000+00:00,transformer,,Temperature,C,19.0
753039,Dean Pool - Kingstone,2023-03-13T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
753039,Dean Pool - Kingstone,2023-03-13T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
753039,Dean Pool - Kingstone,2023-03-13T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
753039,Dean Pool - Kingstone,2023-03-13T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
753039,Dean Pool - Kingstone,2023-03-13T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
753039,Dean Pool - Kingstone,2023-03-13T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
753039,Dean Pool - Kingstone,2023-03-13T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
753039,Dean Pool - Kingstone,2023-03-13T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
753039,Dean Pool - Kingstone,2023-03-13T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
753039,Dean Pool - Kingstone,2023-03-13T01:00:00.000+00:00,busbar,,L3 Active Power,kW,5.8
753039,Dean Pool - Kingstone,2023-03-13T01:00:00.000+00:00,busbar,,L2 Active Power,kW,23.71
753039,Dean Pool - Kingstone,2023-03-13T01:00:00.000+00:00,busbar,,L1 Active Power,kW,4.23
753039,Dean Pool - Kingstone,2023-03-13T01:00:00.000+00:00,busbar,,N Current (RMS),A,72.1
753039,Dean Pool - Kingstone,2023-03-13T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.7
753039,Dean Pool - Kingstone,2023-03-13T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
753039,Dean Pool - Kingstone,2023-03-13T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.0
753039,Dean Pool - Kingstone,2023-03-13T00:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
753039,Dean Pool - Kingstone,2023-03-13T00:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
753039,Dean Pool - Kingstone,2023-03-13T00:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.33
753039,Dean Pool - Kingstone,2023-03-13T00:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.59
753039,Dean Pool - Kingstone,2023-03-13T00:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.51
753039,Dean Pool - Kingstone,2023-03-13T00:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.12
753039,Dean Pool - Kingstone,2023-03-13T00:50:00.000+00:00,feeder,4.0,N Current (RMS),A,12.2
753039,Dean Pool - Kingstone,2023-03-13T00:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.8
753039,Dean Pool - Kingstone,2023-03-13T00:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.1
753039,Dean Pool - Kingstone,2023-03-13T00:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.5
753039,Dean Pool - Kingstone,2023-03-13T00:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.13
753039,Dean Pool - Kingstone,2023-03-13T00:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
753039,Dean Pool - Kingstone,2023-03-13T00:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.42
753039,Dean Pool - Kingstone,2023-03-13T00:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.87
753039,Dean Pool - Kingstone,2023-03-13T00:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.79
753039,Dean Pool - Kingstone,2023-03-13T00:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.55
753039,Dean Pool - Kingstone,2023-03-13T00:50:00.000+00:00,feeder,3.0,N Current (RMS),A,54.5
753039,Dean Pool - Kingstone,2023-03-13T00:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.1
753039,Dean Pool - Kingstone,2023-03-13T00:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,68.4
753039,Dean Pool - Kingstone,2023-03-13T00:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.2
753039,Dean Pool - Kingstone,2023-03-13T00:50:00.000+00:00,transformer,,Temperature,C,19.1
753039,Dean Pool - Kingstone,2023-03-13T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
753039,Dean Pool - Kingstone,2023-03-13T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
753039,Dean Pool - Kingstone,2023-03-13T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
753039,Dean Pool - Kingstone,2023-03-13T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
753039,Dean Pool - Kingstone,2023-03-13T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
753039,Dean Pool - Kingstone,2023-03-13T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
753039,Dean Pool - Kingstone,2023-03-13T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
753039,Dean Pool - Kingstone,2023-03-13T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
753039,Dean Pool - Kingstone,2023-03-13T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
753039,Dean Pool - Kingstone,2023-03-13T00:50:00.000+00:00,busbar,,L3 Active Power,kW,7.46
753039,Dean Pool - Kingstone,2023-03-13T00:50:00.000+00:00,busbar,,L2 Active Power,kW,16.3
753039,Dean Pool - Kingstone,2023-03-13T00:50:00.000+00:00,busbar,,L1 Active Power,kW,4.67
753039,Dean Pool - Kingstone,2023-03-13T00:50:00.000+00:00,busbar,,N Current (RMS),A,57.2
753039,Dean Pool - Kingstone,2023-03-13T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
753039,Dean Pool - Kingstone,2023-03-13T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
753039,Dean Pool - Kingstone,2023-03-13T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.4
753039,Dean Pool - Kingstone,2023-03-13T00:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
753039,Dean Pool - Kingstone,2023-03-13T00:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
753039,Dean Pool - Kingstone,2023-03-13T00:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.32
753039,Dean Pool - Kingstone,2023-03-13T00:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.76
753039,Dean Pool - Kingstone,2023-03-13T00:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.46
753039,Dean Pool - Kingstone,2023-03-13T00:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.94
753039,Dean Pool - Kingstone,2023-03-13T00:40:00.000+00:00,feeder,4.0,N Current (RMS),A,10.9
753039,Dean Pool - Kingstone,2023-03-13T00:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.8
753039,Dean Pool - Kingstone,2023-03-13T00:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.9
753039,Dean Pool - Kingstone,2023-03-13T00:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.6
753039,Dean Pool - Kingstone,2023-03-13T00:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.37
753039,Dean Pool - Kingstone,2023-03-13T00:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
753039,Dean Pool - Kingstone,2023-03-13T00:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.36
753039,Dean Pool - Kingstone,2023-03-13T00:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.79
753039,Dean Pool - Kingstone,2023-03-13T00:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.59
753039,Dean Pool - Kingstone,2023-03-13T00:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.69
753039,Dean Pool - Kingstone,2023-03-13T00:40:00.000+00:00,feeder,3.0,N Current (RMS),A,12.9
753039,Dean Pool - Kingstone,2023-03-13T00:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.9
753039,Dean Pool - Kingstone,2023-03-13T00:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.8
753039,Dean Pool - Kingstone,2023-03-13T00:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.4
753039,Dean Pool - Kingstone,2023-03-13T00:40:00.000+00:00,transformer,,Temperature,C,19.1
753039,Dean Pool - Kingstone,2023-03-13T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
753039,Dean Pool - Kingstone,2023-03-13T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
753039,Dean Pool - Kingstone,2023-03-13T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
753039,Dean Pool - Kingstone,2023-03-13T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
753039,Dean Pool - Kingstone,2023-03-13T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
753039,Dean Pool - Kingstone,2023-03-13T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
753039,Dean Pool - Kingstone,2023-03-13T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
753039,Dean Pool - Kingstone,2023-03-13T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
753039,Dean Pool - Kingstone,2023-03-13T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
753039,Dean Pool - Kingstone,2023-03-13T00:40:00.000+00:00,busbar,,L3 Active Power,kW,6.55
753039,Dean Pool - Kingstone,2023-03-13T00:40:00.000+00:00,busbar,,L2 Active Power,kW,5.06
753039,Dean Pool - Kingstone,2023-03-13T00:40:00.000+00:00,busbar,,L1 Active Power,kW,6.63
753039,Dean Pool - Kingstone,2023-03-13T00:40:00.000+00:00,busbar,,N Current (RMS),A,21.3
753039,Dean Pool - Kingstone,2023-03-13T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
753039,Dean Pool - Kingstone,2023-03-13T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.6
753039,Dean Pool - Kingstone,2023-03-13T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.8
753039,Dean Pool - Kingstone,2023-03-13T00:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
753039,Dean Pool - Kingstone,2023-03-13T00:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
753039,Dean Pool - Kingstone,2023-03-13T00:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.55
753039,Dean Pool - Kingstone,2023-03-13T00:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.69
753039,Dean Pool - Kingstone,2023-03-13T00:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.48
753039,Dean Pool - Kingstone,2023-03-13T00:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.18
753039,Dean Pool - Kingstone,2023-03-13T00:30:00.000+00:00,feeder,4.0,N Current (RMS),A,8.0
753039,Dean Pool - Kingstone,2023-03-13T00:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.7
753039,Dean Pool - Kingstone,2023-03-13T00:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.0
753039,Dean Pool - Kingstone,2023-03-13T00:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.3
753039,Dean Pool - Kingstone,2023-03-13T00:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.36
753039,Dean Pool - Kingstone,2023-03-13T00:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
753039,Dean Pool - Kingstone,2023-03-13T00:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.47
753039,Dean Pool - Kingstone,2023-03-13T00:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.59
753039,Dean Pool - Kingstone,2023-03-13T00:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.64
753039,Dean Pool - Kingstone,2023-03-13T00:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.41
753039,Dean Pool - Kingstone,2023-03-13T00:30:00.000+00:00,feeder,3.0,N Current (RMS),A,15.4
753039,Dean Pool - Kingstone,2023-03-13T00:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.1
753039,Dean Pool - Kingstone,2023-03-13T00:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.3
753039,Dean Pool - Kingstone,2023-03-13T00:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.7
753039,Dean Pool - Kingstone,2023-03-13T00:30:00.000+00:00,transformer,,Temperature,C,19.1
753039,Dean Pool - Kingstone,2023-03-13T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
753039,Dean Pool - Kingstone,2023-03-13T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
753039,Dean Pool - Kingstone,2023-03-13T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
753039,Dean Pool - Kingstone,2023-03-13T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
753039,Dean Pool - Kingstone,2023-03-13T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
753039,Dean Pool - Kingstone,2023-03-13T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
753039,Dean Pool - Kingstone,2023-03-13T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
753039,Dean Pool - Kingstone,2023-03-13T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
753039,Dean Pool - Kingstone,2023-03-13T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
753039,Dean Pool - Kingstone,2023-03-13T00:30:00.000+00:00,busbar,,L3 Active Power,kW,6.27
753039,Dean Pool - Kingstone,2023-03-13T00:30:00.000+00:00,busbar,,L2 Active Power,kW,5.13
753039,Dean Pool - Kingstone,2023-03-13T00:30:00.000+00:00,busbar,,L1 Active Power,kW,4.59
753039,Dean Pool - Kingstone,2023-03-13T00:30:00.000+00:00,busbar,,N Current (RMS),A,22.0
753039,Dean Pool - Kingstone,2023-03-13T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.6
753039,Dean Pool - Kingstone,2023-03-13T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.2
753039,Dean Pool - Kingstone,2023-03-13T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.6
753039,Dean Pool - Kingstone,2023-03-13T00:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
753039,Dean Pool - Kingstone,2023-03-13T00:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
753039,Dean Pool - Kingstone,2023-03-13T00:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.44
753039,Dean Pool - Kingstone,2023-03-13T00:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.65
753039,Dean Pool - Kingstone,2023-03-13T00:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.53
753039,Dean Pool - Kingstone,2023-03-13T00:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.79
753039,Dean Pool - Kingstone,2023-03-13T00:20:00.000+00:00,feeder,4.0,N Current (RMS),A,8.8
753039,Dean Pool - Kingstone,2023-03-13T00:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.7
753039,Dean Pool - Kingstone,2023-03-13T00:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.2
753039,Dean Pool - Kingstone,2023-03-13T00:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.6
753039,Dean Pool - Kingstone,2023-03-13T00:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.16
753039,Dean Pool - Kingstone,2023-03-13T00:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.16
753039,Dean Pool - Kingstone,2023-03-13T00:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.37
753039,Dean Pool - Kingstone,2023-03-13T00:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.43
753039,Dean Pool - Kingstone,2023-03-13T00:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.35
753039,Dean Pool - Kingstone,2023-03-13T00:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.98
753039,Dean Pool - Kingstone,2023-03-13T00:20:00.000+00:00,feeder,3.0,N Current (RMS),A,15.6
753039,Dean Pool - Kingstone,2023-03-13T00:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.3
753039,Dean Pool - Kingstone,2023-03-13T00:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.8
753039,Dean Pool - Kingstone,2023-03-13T00:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.1
753039,Dean Pool - Kingstone,2023-03-13T00:20:00.000+00:00,transformer,,Temperature,C,19.1
753039,Dean Pool - Kingstone,2023-03-13T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
753039,Dean Pool - Kingstone,2023-03-13T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
753039,Dean Pool - Kingstone,2023-03-13T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
753039,Dean Pool - Kingstone,2023-03-13T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
753039,Dean Pool - Kingstone,2023-03-13T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
753039,Dean Pool - Kingstone,2023-03-13T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
753039,Dean Pool - Kingstone,2023-03-13T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
753039,Dean Pool - Kingstone,2023-03-13T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
753039,Dean Pool - Kingstone,2023-03-13T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
753039,Dean Pool - Kingstone,2023-03-13T00:20:00.000+00:00,busbar,,L3 Active Power,kW,6.08
753039,Dean Pool - Kingstone,2023-03-13T00:20:00.000+00:00,busbar,,L2 Active Power,kW,4.88
753039,Dean Pool - Kingstone,2023-03-13T00:20:00.000+00:00,busbar,,L1 Active Power,kW,7.77
753039,Dean Pool - Kingstone,2023-03-13T00:20:00.000+00:00,busbar,,N Current (RMS),A,22.9
753039,Dean Pool - Kingstone,2023-03-13T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.8
753039,Dean Pool - Kingstone,2023-03-13T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.7
753039,Dean Pool - Kingstone,2023-03-13T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.9
753039,Dean Pool - Kingstone,2023-03-13T00:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
753039,Dean Pool - Kingstone,2023-03-13T00:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
753039,Dean Pool - Kingstone,2023-03-13T00:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.41
753039,Dean Pool - Kingstone,2023-03-13T00:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.74
753039,Dean Pool - Kingstone,2023-03-13T00:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.34
753039,Dean Pool - Kingstone,2023-03-13T00:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.24
753039,Dean Pool - Kingstone,2023-03-13T00:10:00.000+00:00,feeder,4.0,N Current (RMS),A,9.8
753039,Dean Pool - Kingstone,2023-03-13T00:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.0
753039,Dean Pool - Kingstone,2023-03-13T00:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.6
753039,Dean Pool - Kingstone,2023-03-13T00:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.8
753039,Dean Pool - Kingstone,2023-03-13T00:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.15
753039,Dean Pool - Kingstone,2023-03-13T00:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.32
753039,Dean Pool - Kingstone,2023-03-13T00:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.28
753039,Dean Pool - Kingstone,2023-03-13T00:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.06
753039,Dean Pool - Kingstone,2023-03-13T00:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.22
753039,Dean Pool - Kingstone,2023-03-13T00:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.46
753039,Dean Pool - Kingstone,2023-03-13T00:10:00.000+00:00,feeder,3.0,N Current (RMS),A,16.1
753039,Dean Pool - Kingstone,2023-03-13T00:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.4
753039,Dean Pool - Kingstone,2023-03-13T00:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.6
753039,Dean Pool - Kingstone,2023-03-13T00:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.2
753039,Dean Pool - Kingstone,2023-03-13T00:10:00.000+00:00,transformer,,Temperature,C,19.1
753039,Dean Pool - Kingstone,2023-03-13T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
753039,Dean Pool - Kingstone,2023-03-13T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
753039,Dean Pool - Kingstone,2023-03-13T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
753039,Dean Pool - Kingstone,2023-03-13T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
753039,Dean Pool - Kingstone,2023-03-13T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
753039,Dean Pool - Kingstone,2023-03-13T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
753039,Dean Pool - Kingstone,2023-03-13T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
753039,Dean Pool - Kingstone,2023-03-13T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
753039,Dean Pool - Kingstone,2023-03-13T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
753039,Dean Pool - Kingstone,2023-03-13T00:10:00.000+00:00,busbar,,L3 Active Power,kW,6.8
753039,Dean Pool - Kingstone,2023-03-13T00:10:00.000+00:00,busbar,,L2 Active Power,kW,4.56
753039,Dean Pool - Kingstone,2023-03-13T00:10:00.000+00:00,busbar,,L1 Active Power,kW,7.69
753039,Dean Pool - Kingstone,2023-03-13T00:10:00.000+00:00,busbar,,N Current (RMS),A,24.7
753039,Dean Pool - Kingstone,2023-03-13T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
753039,Dean Pool - Kingstone,2023-03-13T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.0
753039,Dean Pool - Kingstone,2023-03-13T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.8
753039,Dean Pool - Kingstone,2023-03-13T00:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.04
753039,Dean Pool - Kingstone,2023-03-13T00:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.12
753039,Dean Pool - Kingstone,2023-03-13T00:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.86
753039,Dean Pool - Kingstone,2023-03-13T00:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.2
753039,Dean Pool - Kingstone,2023-03-13T00:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.26
753039,Dean Pool - Kingstone,2023-03-13T00:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.37
753039,Dean Pool - Kingstone,2023-03-13T00:00:00.000+00:00,feeder,4.0,N Current (RMS),A,7.2
753039,Dean Pool - Kingstone,2023-03-13T00:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.5
753039,Dean Pool - Kingstone,2023-03-13T00:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.0
753039,Dean Pool - Kingstone,2023-03-13T00:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.2
753039,Dean Pool - Kingstone,2023-03-13T00:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.06
753039,Dean Pool - Kingstone,2023-03-13T00:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
753039,Dean Pool - Kingstone,2023-03-13T00:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.35
753039,Dean Pool - Kingstone,2023-03-13T00:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.67
753039,Dean Pool - Kingstone,2023-03-13T00:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.63
753039,Dean Pool - Kingstone,2023-03-13T00:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.82
753039,Dean Pool - Kingstone,2023-03-13T00:00:00.000+00:00,feeder,3.0,N Current (RMS),A,15.1
753039,Dean Pool - Kingstone,2023-03-13T00:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.3
753039,Dean Pool - Kingstone,2023-03-13T00:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.7
753039,Dean Pool - Kingstone,2023-03-13T00:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.0
753039,Dean Pool - Kingstone,2023-03-13T00:00:00.000+00:00,transformer,,Temperature,C,19.2
753039,Dean Pool - Kingstone,2023-03-13T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
753039,Dean Pool - Kingstone,2023-03-13T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
753039,Dean Pool - Kingstone,2023-03-13T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
753039,Dean Pool - Kingstone,2023-03-13T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
753039,Dean Pool - Kingstone,2023-03-13T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
753039,Dean Pool - Kingstone,2023-03-13T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
753039,Dean Pool - Kingstone,2023-03-13T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
753039,Dean Pool - Kingstone,2023-03-13T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
753039,Dean Pool - Kingstone,2023-03-13T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
753039,Dean Pool - Kingstone,2023-03-13T00:00:00.000+00:00,busbar,,L3 Active Power,kW,6.88
753039,Dean Pool - Kingstone,2023-03-13T00:00:00.000+00:00,busbar,,L2 Active Power,kW,5.89
753039,Dean Pool - Kingstone,2023-03-13T00:00:00.000+00:00,busbar,,L1 Active Power,kW,5.19
753039,Dean Pool - Kingstone,2023-03-13T00:00:00.000+00:00,busbar,,N Current (RMS),A,21.2
753039,Dean Pool - Kingstone,2023-03-13T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
753039,Dean Pool - Kingstone,2023-03-13T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.4
753039,Dean Pool - Kingstone,2023-03-13T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.1
753039,Dean Pool - Kingstone,2023-03-14T23:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.08
753039,Dean Pool - Kingstone,2023-03-14T23:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.13
753039,Dean Pool - Kingstone,2023-03-14T23:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.57
753039,Dean Pool - Kingstone,2023-03-14T23:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.71
753039,Dean Pool - Kingstone,2023-03-14T23:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.64
753039,Dean Pool - Kingstone,2023-03-14T23:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.77
753039,Dean Pool - Kingstone,2023-03-14T23:50:00.000+00:00,feeder,4.0,N Current (RMS),A,28.5
753039,Dean Pool - Kingstone,2023-03-14T23:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.8
753039,Dean Pool - Kingstone,2023-03-14T23:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.9
753039,Dean Pool - Kingstone,2023-03-14T23:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.2
753039,Dean Pool - Kingstone,2023-03-14T23:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.77
753039,Dean Pool - Kingstone,2023-03-14T23:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
753039,Dean Pool - Kingstone,2023-03-14T23:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.49
753039,Dean Pool - Kingstone,2023-03-14T23:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.71
753039,Dean Pool - Kingstone,2023-03-14T23:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.54
753039,Dean Pool - Kingstone,2023-03-14T23:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.62
753039,Dean Pool - Kingstone,2023-03-14T23:50:00.000+00:00,feeder,3.0,N Current (RMS),A,17.5
753039,Dean Pool - Kingstone,2023-03-14T23:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.2
753039,Dean Pool - Kingstone,2023-03-14T23:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.1
753039,Dean Pool - Kingstone,2023-03-14T23:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.3
753039,Dean Pool - Kingstone,2023-03-14T23:50:00.000+00:00,transformer,,Temperature,C,13.9
753039,Dean Pool - Kingstone,2023-03-14T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
753039,Dean Pool - Kingstone,2023-03-14T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
753039,Dean Pool - Kingstone,2023-03-14T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
753039,Dean Pool - Kingstone,2023-03-14T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
753039,Dean Pool - Kingstone,2023-03-14T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
753039,Dean Pool - Kingstone,2023-03-14T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
753039,Dean Pool - Kingstone,2023-03-14T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
753039,Dean Pool - Kingstone,2023-03-14T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
753039,Dean Pool - Kingstone,2023-03-14T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
753039,Dean Pool - Kingstone,2023-03-14T23:50:00.000+00:00,busbar,,L3 Active Power,kW,6.43
753039,Dean Pool - Kingstone,2023-03-14T23:50:00.000+00:00,busbar,,L2 Active Power,kW,12.18
753039,Dean Pool - Kingstone,2023-03-14T23:50:00.000+00:00,busbar,,L1 Active Power,kW,7.39
753039,Dean Pool - Kingstone,2023-03-14T23:50:00.000+00:00,busbar,,N Current (RMS),A,26.6
753039,Dean Pool - Kingstone,2023-03-14T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.5
753039,Dean Pool - Kingstone,2023-03-14T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.1
753039,Dean Pool - Kingstone,2023-03-14T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.6
753039,Dean Pool - Kingstone,2023-03-14T23:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.13
753039,Dean Pool - Kingstone,2023-03-14T23:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.18
753039,Dean Pool - Kingstone,2023-03-14T23:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.42
753039,Dean Pool - Kingstone,2023-03-14T23:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.47
753039,Dean Pool - Kingstone,2023-03-14T23:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.91
753039,Dean Pool - Kingstone,2023-03-14T23:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.61
753039,Dean Pool - Kingstone,2023-03-14T23:40:00.000+00:00,feeder,4.0,N Current (RMS),A,29.5
753039,Dean Pool - Kingstone,2023-03-14T23:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.3
753039,Dean Pool - Kingstone,2023-03-14T23:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.0
753039,Dean Pool - Kingstone,2023-03-14T23:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.3
753039,Dean Pool - Kingstone,2023-03-14T23:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
753039,Dean Pool - Kingstone,2023-03-14T23:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
753039,Dean Pool - Kingstone,2023-03-14T23:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.31
753039,Dean Pool - Kingstone,2023-03-14T23:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.14
753039,Dean Pool - Kingstone,2023-03-14T23:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.34
753039,Dean Pool - Kingstone,2023-03-14T23:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.66
753039,Dean Pool - Kingstone,2023-03-14T23:40:00.000+00:00,feeder,3.0,N Current (RMS),A,18.7
753039,Dean Pool - Kingstone,2023-03-14T23:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.7
753039,Dean Pool - Kingstone,2023-03-14T23:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.8
753039,Dean Pool - Kingstone,2023-03-14T23:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.0
753039,Dean Pool - Kingstone,2023-03-14T23:40:00.000+00:00,transformer,,Temperature,C,14.0
753039,Dean Pool - Kingstone,2023-03-14T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
753039,Dean Pool - Kingstone,2023-03-14T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
753039,Dean Pool - Kingstone,2023-03-14T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
753039,Dean Pool - Kingstone,2023-03-14T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
753039,Dean Pool - Kingstone,2023-03-14T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
753039,Dean Pool - Kingstone,2023-03-14T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
753039,Dean Pool - Kingstone,2023-03-14T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
753039,Dean Pool - Kingstone,2023-03-14T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
753039,Dean Pool - Kingstone,2023-03-14T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
753039,Dean Pool - Kingstone,2023-03-14T23:40:00.000+00:00,busbar,,L3 Active Power,kW,7.61
753039,Dean Pool - Kingstone,2023-03-14T23:40:00.000+00:00,busbar,,L2 Active Power,kW,14.25
753039,Dean Pool - Kingstone,2023-03-14T23:40:00.000+00:00,busbar,,L1 Active Power,kW,10.27
753039,Dean Pool - Kingstone,2023-03-14T23:40:00.000+00:00,busbar,,N Current (RMS),A,29.4
753039,Dean Pool - Kingstone,2023-03-14T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.9
753039,Dean Pool - Kingstone,2023-03-14T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
753039,Dean Pool - Kingstone,2023-03-14T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
753039,Dean Pool - Kingstone,2023-03-14T23:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.28
753039,Dean Pool - Kingstone,2023-03-14T23:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.15
753039,Dean Pool - Kingstone,2023-03-14T23:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.1
753039,Dean Pool - Kingstone,2023-03-14T23:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.1
753039,Dean Pool - Kingstone,2023-03-14T23:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.91
753039,Dean Pool - Kingstone,2023-03-14T23:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.27
753039,Dean Pool - Kingstone,2023-03-14T23:30:00.000+00:00,feeder,4.0,N Current (RMS),A,31.2
753039,Dean Pool - Kingstone,2023-03-14T23:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.7
753039,Dean Pool - Kingstone,2023-03-14T23:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.1
753039,Dean Pool - Kingstone,2023-03-14T23:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.3
753039,Dean Pool - Kingstone,2023-03-14T23:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.77
753039,Dean Pool - Kingstone,2023-03-14T23:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
753039,Dean Pool - Kingstone,2023-03-14T23:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.38
753039,Dean Pool - Kingstone,2023-03-14T23:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.67
753039,Dean Pool - Kingstone,2023-03-14T23:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.47
753039,Dean Pool - Kingstone,2023-03-14T23:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.12
753039,Dean Pool - Kingstone,2023-03-14T23:30:00.000+00:00,feeder,3.0,N Current (RMS),A,21.7
753039,Dean Pool - Kingstone,2023-03-14T23:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.0
753039,Dean Pool - Kingstone,2023-03-14T23:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.3
753039,Dean Pool - Kingstone,2023-03-14T23:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.0
753039,Dean Pool - Kingstone,2023-03-14T23:30:00.000+00:00,transformer,,Temperature,C,14.1
753039,Dean Pool - Kingstone,2023-03-14T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
753039,Dean Pool - Kingstone,2023-03-14T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
753039,Dean Pool - Kingstone,2023-03-14T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
753039,Dean Pool - Kingstone,2023-03-14T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
753039,Dean Pool - Kingstone,2023-03-14T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
753039,Dean Pool - Kingstone,2023-03-14T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
753039,Dean Pool - Kingstone,2023-03-14T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
753039,Dean Pool - Kingstone,2023-03-14T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
753039,Dean Pool - Kingstone,2023-03-14T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
753039,Dean Pool - Kingstone,2023-03-14T23:30:00.000+00:00,busbar,,L3 Active Power,kW,9.76
753039,Dean Pool - Kingstone,2023-03-14T23:30:00.000+00:00,busbar,,L2 Active Power,kW,14.38
753039,Dean Pool - Kingstone,2023-03-14T23:30:00.000+00:00,busbar,,L1 Active Power,kW,10.39
753039,Dean Pool - Kingstone,2023-03-14T23:30:00.000+00:00,busbar,,N Current (RMS),A,28.0
753039,Dean Pool - Kingstone,2023-03-14T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
753039,Dean Pool - Kingstone,2023-03-14T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
753039,Dean Pool - Kingstone,2023-03-14T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.9
753039,Dean Pool - Kingstone,2023-03-14T23:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.21
753039,Dean Pool - Kingstone,2023-03-14T23:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.2
753039,Dean Pool - Kingstone,2023-03-14T23:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.31
753039,Dean Pool - Kingstone,2023-03-14T23:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.34
753039,Dean Pool - Kingstone,2023-03-14T23:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.04
753039,Dean Pool - Kingstone,2023-03-14T23:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.78
753039,Dean Pool - Kingstone,2023-03-14T23:20:00.000+00:00,feeder,4.0,N Current (RMS),A,32.2
753039,Dean Pool - Kingstone,2023-03-14T23:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.1
753039,Dean Pool - Kingstone,2023-03-14T23:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.6
753039,Dean Pool - Kingstone,2023-03-14T23:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.5
753039,Dean Pool - Kingstone,2023-03-14T23:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
753039,Dean Pool - Kingstone,2023-03-14T23:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.92
753039,Dean Pool - Kingstone,2023-03-14T23:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.48
753039,Dean Pool - Kingstone,2023-03-14T23:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.25
753039,Dean Pool - Kingstone,2023-03-14T23:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.18
753039,Dean Pool - Kingstone,2023-03-14T23:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.18
753039,Dean Pool - Kingstone,2023-03-14T23:20:00.000+00:00,feeder,3.0,N Current (RMS),A,25.3
753039,Dean Pool - Kingstone,2023-03-14T23:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.4
753039,Dean Pool - Kingstone,2023-03-14T23:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.6
753039,Dean Pool - Kingstone,2023-03-14T23:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.7
753039,Dean Pool - Kingstone,2023-03-14T23:20:00.000+00:00,transformer,,Temperature,C,14.1
753039,Dean Pool - Kingstone,2023-03-14T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
753039,Dean Pool - Kingstone,2023-03-14T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
753039,Dean Pool - Kingstone,2023-03-14T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
753039,Dean Pool - Kingstone,2023-03-14T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
753039,Dean Pool - Kingstone,2023-03-14T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
753039,Dean Pool - Kingstone,2023-03-14T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
753039,Dean Pool - Kingstone,2023-03-14T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
753039,Dean Pool - Kingstone,2023-03-14T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
753039,Dean Pool - Kingstone,2023-03-14T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
753039,Dean Pool - Kingstone,2023-03-14T23:20:00.000+00:00,busbar,,L3 Active Power,kW,10.59
753039,Dean Pool - Kingstone,2023-03-14T23:20:00.000+00:00,busbar,,L2 Active Power,kW,14.22
753039,Dean Pool - Kingstone,2023-03-14T23:20:00.000+00:00,busbar,,L1 Active Power,kW,9.96
753039,Dean Pool - Kingstone,2023-03-14T23:20:00.000+00:00,busbar,,N Current (RMS),A,27.9
753039,Dean Pool - Kingstone,2023-03-14T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
753039,Dean Pool - Kingstone,2023-03-14T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.9
753039,Dean Pool - Kingstone,2023-03-14T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.7
753039,Dean Pool - Kingstone,2023-03-14T23:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.16
753039,Dean Pool - Kingstone,2023-03-14T23:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.42
753039,Dean Pool - Kingstone,2023-03-14T23:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.23
753039,Dean Pool - Kingstone,2023-03-14T23:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.34
753039,Dean Pool - Kingstone,2023-03-14T23:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.43
753039,Dean Pool - Kingstone,2023-03-14T23:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.94
753039,Dean Pool - Kingstone,2023-03-14T23:10:00.000+00:00,feeder,4.0,N Current (RMS),A,34.1
753039,Dean Pool - Kingstone,2023-03-14T23:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.9
753039,Dean Pool - Kingstone,2023-03-14T23:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.5
753039,Dean Pool - Kingstone,2023-03-14T23:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.8
753039,Dean Pool - Kingstone,2023-03-14T23:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
753039,Dean Pool - Kingstone,2023-03-14T23:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
753039,Dean Pool - Kingstone,2023-03-14T23:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.61
753039,Dean Pool - Kingstone,2023-03-14T23:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.03
753039,Dean Pool - Kingstone,2023-03-14T23:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.8
753039,Dean Pool - Kingstone,2023-03-14T23:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.01
753039,Dean Pool - Kingstone,2023-03-14T23:10:00.000+00:00,feeder,3.0,N Current (RMS),A,16.9
753039,Dean Pool - Kingstone,2023-03-14T23:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.8
753039,Dean Pool - Kingstone,2023-03-14T23:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.1
753039,Dean Pool - Kingstone,2023-03-14T23:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.9
753039,Dean Pool - Kingstone,2023-03-14T23:10:00.000+00:00,transformer,,Temperature,C,14.2
753039,Dean Pool - Kingstone,2023-03-14T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
753039,Dean Pool - Kingstone,2023-03-14T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
753039,Dean Pool - Kingstone,2023-03-14T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
753039,Dean Pool - Kingstone,2023-03-14T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
753039,Dean Pool - Kingstone,2023-03-14T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
753039,Dean Pool - Kingstone,2023-03-14T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
753039,Dean Pool - Kingstone,2023-03-14T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
753039,Dean Pool - Kingstone,2023-03-14T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
753039,Dean Pool - Kingstone,2023-03-14T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
753039,Dean Pool - Kingstone,2023-03-14T23:10:00.000+00:00,busbar,,L3 Active Power,kW,8.37
753039,Dean Pool - Kingstone,2023-03-14T23:10:00.000+00:00,busbar,,L2 Active Power,kW,18.23
753039,Dean Pool - Kingstone,2023-03-14T23:10:00.000+00:00,busbar,,L1 Active Power,kW,8.95
753039,Dean Pool - Kingstone,2023-03-14T23:10:00.000+00:00,busbar,,N Current (RMS),A,42.0
753039,Dean Pool - Kingstone,2023-03-14T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
753039,Dean Pool - Kingstone,2023-03-14T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.1
753039,Dean Pool - Kingstone,2023-03-14T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.5
753039,Dean Pool - Kingstone,2023-03-14T23:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.09
753039,Dean Pool - Kingstone,2023-03-14T23:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
753039,Dean Pool - Kingstone,2023-03-14T23:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.51
753039,Dean Pool - Kingstone,2023-03-14T23:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.42
753039,Dean Pool - Kingstone,2023-03-14T23:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.39
753039,Dean Pool - Kingstone,2023-03-14T23:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.66
753039,Dean Pool - Kingstone,2023-03-14T23:00:00.000+00:00,feeder,4.0,N Current (RMS),A,32.7
753039,Dean Pool - Kingstone,2023-03-14T23:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.0
753039,Dean Pool - Kingstone,2023-03-14T23:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.2
753039,Dean Pool - Kingstone,2023-03-14T23:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.3
753039,Dean Pool - Kingstone,2023-03-14T23:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.12
753039,Dean Pool - Kingstone,2023-03-14T23:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.16
753039,Dean Pool - Kingstone,2023-03-14T23:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.57
753039,Dean Pool - Kingstone,2023-03-14T23:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.24
753039,Dean Pool - Kingstone,2023-03-14T23:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.38
753039,Dean Pool - Kingstone,2023-03-14T23:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.92
753039,Dean Pool - Kingstone,2023-03-14T23:00:00.000+00:00,feeder,3.0,N Current (RMS),A,20.0
753039,Dean Pool - Kingstone,2023-03-14T23:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.8
753039,Dean Pool - Kingstone,2023-03-14T23:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.9
753039,Dean Pool - Kingstone,2023-03-14T23:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.8
753039,Dean Pool - Kingstone,2023-03-14T23:00:00.000+00:00,transformer,,Temperature,C,14.3
753039,Dean Pool - Kingstone,2023-03-14T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
753039,Dean Pool - Kingstone,2023-03-14T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
753039,Dean Pool - Kingstone,2023-03-14T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
753039,Dean Pool - Kingstone,2023-03-14T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
753039,Dean Pool - Kingstone,2023-03-14T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
753039,Dean Pool - Kingstone,2023-03-14T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
753039,Dean Pool - Kingstone,2023-03-14T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
753039,Dean Pool - Kingstone,2023-03-14T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
753039,Dean Pool - Kingstone,2023-03-14T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
753039,Dean Pool - Kingstone,2023-03-14T23:00:00.000+00:00,busbar,,L3 Active Power,kW,7.66
753039,Dean Pool - Kingstone,2023-03-14T23:00:00.000+00:00,busbar,,L2 Active Power,kW,14.77
753039,Dean Pool - Kingstone,2023-03-14T23:00:00.000+00:00,busbar,,L1 Active Power,kW,6.58
753039,Dean Pool - Kingstone,2023-03-14T23:00:00.000+00:00,busbar,,N Current (RMS),A,37.9
753039,Dean Pool - Kingstone,2023-03-14T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
753039,Dean Pool - Kingstone,2023-03-14T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
753039,Dean Pool - Kingstone,2023-03-14T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.9
753039,Dean Pool - Kingstone,2023-03-14T22:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.06
753039,Dean Pool - Kingstone,2023-03-14T22:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
753039,Dean Pool - Kingstone,2023-03-14T22:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.53
753039,Dean Pool - Kingstone,2023-03-14T22:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.54
753039,Dean Pool - Kingstone,2023-03-14T22:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.37
753039,Dean Pool - Kingstone,2023-03-14T22:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.78
753039,Dean Pool - Kingstone,2023-03-14T22:50:00.000+00:00,feeder,4.0,N Current (RMS),A,36.3
753039,Dean Pool - Kingstone,2023-03-14T22:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.3
753039,Dean Pool - Kingstone,2023-03-14T22:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.5
753039,Dean Pool - Kingstone,2023-03-14T22:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.8
753039,Dean Pool - Kingstone,2023-03-14T22:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.5
753039,Dean Pool - Kingstone,2023-03-14T22:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.52
753039,Dean Pool - Kingstone,2023-03-14T22:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.71
753039,Dean Pool - Kingstone,2023-03-14T22:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.41
753039,Dean Pool - Kingstone,2023-03-14T22:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.73
753039,Dean Pool - Kingstone,2023-03-14T22:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.12
753039,Dean Pool - Kingstone,2023-03-14T22:50:00.000+00:00,feeder,3.0,N Current (RMS),A,20.8
753039,Dean Pool - Kingstone,2023-03-14T22:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.1
753039,Dean Pool - Kingstone,2023-03-14T22:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.2
753039,Dean Pool - Kingstone,2023-03-14T22:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.6
753039,Dean Pool - Kingstone,2023-03-14T22:50:00.000+00:00,transformer,,Temperature,C,14.3
753039,Dean Pool - Kingstone,2023-03-14T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
753039,Dean Pool - Kingstone,2023-03-14T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
753039,Dean Pool - Kingstone,2023-03-14T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
753039,Dean Pool - Kingstone,2023-03-14T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
753039,Dean Pool - Kingstone,2023-03-14T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
753039,Dean Pool - Kingstone,2023-03-14T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
753039,Dean Pool - Kingstone,2023-03-14T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
753039,Dean Pool - Kingstone,2023-03-14T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
753039,Dean Pool - Kingstone,2023-03-14T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
753039,Dean Pool - Kingstone,2023-03-14T22:50:00.000+00:00,busbar,,L3 Active Power,kW,8.96
753039,Dean Pool - Kingstone,2023-03-14T22:50:00.000+00:00,busbar,,L2 Active Power,kW,16.1
753039,Dean Pool - Kingstone,2023-03-14T22:50:00.000+00:00,busbar,,L1 Active Power,kW,6.9
753039,Dean Pool - Kingstone,2023-03-14T22:50:00.000+00:00,busbar,,N Current (RMS),A,40.6
753039,Dean Pool - Kingstone,2023-03-14T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
753039,Dean Pool - Kingstone,2023-03-14T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
753039,Dean Pool - Kingstone,2023-03-14T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.4
753039,Dean Pool - Kingstone,2023-03-14T22:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.12
753039,Dean Pool - Kingstone,2023-03-14T22:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
