Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753039,Dean Pool - Kingstone,2023-03-14T22:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.69
753039,Dean Pool - Kingstone,2023-03-14T22:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.75
753039,Dean Pool - Kingstone,2023-03-14T22:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.78
753039,Dean Pool - Kingstone,2023-03-14T22:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.93
753039,Dean Pool - Kingstone,2023-03-14T22:40:00.000+00:00,feeder,4.0,N Current (RMS),A,44.2
753039,Dean Pool - Kingstone,2023-03-14T22:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.3
753039,Dean Pool - Kingstone,2023-03-14T22:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,57.0
753039,Dean Pool - Kingstone,2023-03-14T22:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.8
753039,Dean Pool - Kingstone,2023-03-14T22:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.51
753039,Dean Pool - Kingstone,2023-03-14T22:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.44
753039,Dean Pool - Kingstone,2023-03-14T22:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.84
753039,Dean Pool - Kingstone,2023-03-14T22:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.49
753039,Dean Pool - Kingstone,2023-03-14T22:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.06
753039,Dean Pool - Kingstone,2023-03-14T22:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.93
753039,Dean Pool - Kingstone,2023-03-14T22:40:00.000+00:00,feeder,3.0,N Current (RMS),A,25.9
753039,Dean Pool - Kingstone,2023-03-14T22:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.8
753039,Dean Pool - Kingstone,2023-03-14T22:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.9
753039,Dean Pool - Kingstone,2023-03-14T22:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.2
753039,Dean Pool - Kingstone,2023-03-14T22:40:00.000+00:00,transformer,,Temperature,C,14.4
753039,Dean Pool - Kingstone,2023-03-14T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
753039,Dean Pool - Kingstone,2023-03-14T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
753039,Dean Pool - Kingstone,2023-03-14T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
753039,Dean Pool - Kingstone,2023-03-14T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
753039,Dean Pool - Kingstone,2023-03-14T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
753039,Dean Pool - Kingstone,2023-03-14T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
753039,Dean Pool - Kingstone,2023-03-14T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
753039,Dean Pool - Kingstone,2023-03-14T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
753039,Dean Pool - Kingstone,2023-03-14T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
753039,Dean Pool - Kingstone,2023-03-14T22:40:00.000+00:00,busbar,,L3 Active Power,kW,10.24
753039,Dean Pool - Kingstone,2023-03-14T22:40:00.000+00:00,busbar,,L2 Active Power,kW,17.83
753039,Dean Pool - Kingstone,2023-03-14T22:40:00.000+00:00,busbar,,L1 Active Power,kW,6.86
753039,Dean Pool - Kingstone,2023-03-14T22:40:00.000+00:00,busbar,,N Current (RMS),A,46.6
753039,Dean Pool - Kingstone,2023-03-14T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.3
753039,Dean Pool - Kingstone,2023-03-14T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
753039,Dean Pool - Kingstone,2023-03-14T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.9
753039,Dean Pool - Kingstone,2023-03-14T22:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.99
753039,Dean Pool - Kingstone,2023-03-14T22:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
753039,Dean Pool - Kingstone,2023-03-14T22:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.62
753039,Dean Pool - Kingstone,2023-03-14T22:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.12
753039,Dean Pool - Kingstone,2023-03-14T22:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.75
753039,Dean Pool - Kingstone,2023-03-14T22:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.58
753039,Dean Pool - Kingstone,2023-03-14T22:30:00.000+00:00,feeder,4.0,N Current (RMS),A,41.2
753039,Dean Pool - Kingstone,2023-03-14T22:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.4
753039,Dean Pool - Kingstone,2023-03-14T22:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,57.1
753039,Dean Pool - Kingstone,2023-03-14T22:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.3
753039,Dean Pool - Kingstone,2023-03-14T22:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.45
753039,Dean Pool - Kingstone,2023-03-14T22:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.95
753039,Dean Pool - Kingstone,2023-03-14T22:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.82
753039,Dean Pool - Kingstone,2023-03-14T22:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.84
753039,Dean Pool - Kingstone,2023-03-14T22:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.47
753039,Dean Pool - Kingstone,2023-03-14T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.66
753039,Dean Pool - Kingstone,2023-03-14T22:30:00.000+00:00,feeder,3.0,N Current (RMS),A,22.2
753039,Dean Pool - Kingstone,2023-03-14T22:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.6
753039,Dean Pool - Kingstone,2023-03-14T22:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.0
753039,Dean Pool - Kingstone,2023-03-14T22:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.0
753039,Dean Pool - Kingstone,2023-03-14T22:30:00.000+00:00,transformer,,Temperature,C,14.5
753039,Dean Pool - Kingstone,2023-03-14T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
753039,Dean Pool - Kingstone,2023-03-14T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
753039,Dean Pool - Kingstone,2023-03-14T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
753039,Dean Pool - Kingstone,2023-03-14T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
753039,Dean Pool - Kingstone,2023-03-14T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
753039,Dean Pool - Kingstone,2023-03-14T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
753039,Dean Pool - Kingstone,2023-03-14T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
753039,Dean Pool - Kingstone,2023-03-14T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
753039,Dean Pool - Kingstone,2023-03-14T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
753039,Dean Pool - Kingstone,2023-03-14T22:30:00.000+00:00,busbar,,L3 Active Power,kW,7.97
753039,Dean Pool - Kingstone,2023-03-14T22:30:00.000+00:00,busbar,,L2 Active Power,kW,17.21
753039,Dean Pool - Kingstone,2023-03-14T22:30:00.000+00:00,busbar,,L1 Active Power,kW,11.24
753039,Dean Pool - Kingstone,2023-03-14T22:30:00.000+00:00,busbar,,N Current (RMS),A,39.8
753039,Dean Pool - Kingstone,2023-03-14T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
753039,Dean Pool - Kingstone,2023-03-14T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
753039,Dean Pool - Kingstone,2023-03-14T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.1
753039,Dean Pool - Kingstone,2023-03-14T22:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.76
753039,Dean Pool - Kingstone,2023-03-14T22:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.1
753039,Dean Pool - Kingstone,2023-03-14T22:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.3
753039,Dean Pool - Kingstone,2023-03-14T22:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.75
753039,Dean Pool - Kingstone,2023-03-14T22:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.51
753039,Dean Pool - Kingstone,2023-03-14T22:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.31
753039,Dean Pool - Kingstone,2023-03-14T22:20:00.000+00:00,feeder,4.0,N Current (RMS),A,28.9
753039,Dean Pool - Kingstone,2023-03-14T22:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.7
753039,Dean Pool - Kingstone,2023-03-14T22:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.8
753039,Dean Pool - Kingstone,2023-03-14T22:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.7
753039,Dean Pool - Kingstone,2023-03-14T22:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.34
753039,Dean Pool - Kingstone,2023-03-14T22:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
753039,Dean Pool - Kingstone,2023-03-14T22:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.77
753039,Dean Pool - Kingstone,2023-03-14T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.62
753039,Dean Pool - Kingstone,2023-03-14T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.78
753039,Dean Pool - Kingstone,2023-03-14T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.34
753039,Dean Pool - Kingstone,2023-03-14T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,28.1
753039,Dean Pool - Kingstone,2023-03-14T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.4
753039,Dean Pool - Kingstone,2023-03-14T22:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.8
753039,Dean Pool - Kingstone,2023-03-14T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.8
753039,Dean Pool - Kingstone,2023-03-14T22:20:00.000+00:00,transformer,,Temperature,C,14.5
753039,Dean Pool - Kingstone,2023-03-14T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
753039,Dean Pool - Kingstone,2023-03-14T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
753039,Dean Pool - Kingstone,2023-03-14T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
753039,Dean Pool - Kingstone,2023-03-14T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
753039,Dean Pool - Kingstone,2023-03-14T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
753039,Dean Pool - Kingstone,2023-03-14T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
753039,Dean Pool - Kingstone,2023-03-14T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
753039,Dean Pool - Kingstone,2023-03-14T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
753039,Dean Pool - Kingstone,2023-03-14T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
753039,Dean Pool - Kingstone,2023-03-14T22:20:00.000+00:00,busbar,,L3 Active Power,kW,11.37
753039,Dean Pool - Kingstone,2023-03-14T22:20:00.000+00:00,busbar,,L2 Active Power,kW,15.29
753039,Dean Pool - Kingstone,2023-03-14T22:20:00.000+00:00,busbar,,L1 Active Power,kW,13.66
753039,Dean Pool - Kingstone,2023-03-14T22:20:00.000+00:00,busbar,,N Current (RMS),A,32.4
753039,Dean Pool - Kingstone,2023-03-14T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
753039,Dean Pool - Kingstone,2023-03-14T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
753039,Dean Pool - Kingstone,2023-03-14T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
753039,Dean Pool - Kingstone,2023-03-14T22:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.26
753039,Dean Pool - Kingstone,2023-03-14T22:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
753039,Dean Pool - Kingstone,2023-03-14T22:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.61
753039,Dean Pool - Kingstone,2023-03-14T22:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.72
753039,Dean Pool - Kingstone,2023-03-14T22:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.08
753039,Dean Pool - Kingstone,2023-03-14T22:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.22
753039,Dean Pool - Kingstone,2023-03-14T22:10:00.000+00:00,feeder,4.0,N Current (RMS),A,37.9
753039,Dean Pool - Kingstone,2023-03-14T22:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.8
753039,Dean Pool - Kingstone,2023-03-14T22:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,54.4
753039,Dean Pool - Kingstone,2023-03-14T22:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.6
753039,Dean Pool - Kingstone,2023-03-14T22:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.18
753039,Dean Pool - Kingstone,2023-03-14T22:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.86
753039,Dean Pool - Kingstone,2023-03-14T22:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.77
753039,Dean Pool - Kingstone,2023-03-14T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.24
753039,Dean Pool - Kingstone,2023-03-14T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.61
753039,Dean Pool - Kingstone,2023-03-14T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.18
753039,Dean Pool - Kingstone,2023-03-14T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,26.8
753039,Dean Pool - Kingstone,2023-03-14T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.3
753039,Dean Pool - Kingstone,2023-03-14T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.3
753039,Dean Pool - Kingstone,2023-03-14T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.9
753039,Dean Pool - Kingstone,2023-03-14T22:10:00.000+00:00,transformer,,Temperature,C,14.5
753039,Dean Pool - Kingstone,2023-03-14T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
753039,Dean Pool - Kingstone,2023-03-14T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
753039,Dean Pool - Kingstone,2023-03-14T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
753039,Dean Pool - Kingstone,2023-03-14T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
753039,Dean Pool - Kingstone,2023-03-14T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
753039,Dean Pool - Kingstone,2023-03-14T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
753039,Dean Pool - Kingstone,2023-03-14T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
753039,Dean Pool - Kingstone,2023-03-14T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
753039,Dean Pool - Kingstone,2023-03-14T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
753039,Dean Pool - Kingstone,2023-03-14T22:10:00.000+00:00,busbar,,L3 Active Power,kW,10.95
753039,Dean Pool - Kingstone,2023-03-14T22:10:00.000+00:00,busbar,,L2 Active Power,kW,16.69
753039,Dean Pool - Kingstone,2023-03-14T22:10:00.000+00:00,busbar,,L1 Active Power,kW,11.4
753039,Dean Pool - Kingstone,2023-03-14T22:10:00.000+00:00,busbar,,N Current (RMS),A,37.4
753039,Dean Pool - Kingstone,2023-03-14T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.9
753039,Dean Pool - Kingstone,2023-03-14T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
753039,Dean Pool - Kingstone,2023-03-14T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.1
753039,Dean Pool - Kingstone,2023-03-14T22:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.75
753039,Dean Pool - Kingstone,2023-03-14T22:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.36
753039,Dean Pool - Kingstone,2023-03-14T22:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.93
753039,Dean Pool - Kingstone,2023-03-14T22:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.33
753039,Dean Pool - Kingstone,2023-03-14T22:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.36
753039,Dean Pool - Kingstone,2023-03-14T22:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.91
753039,Dean Pool - Kingstone,2023-03-14T22:00:00.000+00:00,feeder,4.0,N Current (RMS),A,52.0
753039,Dean Pool - Kingstone,2023-03-14T22:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.7
753039,Dean Pool - Kingstone,2023-03-14T22:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,72.2
753039,Dean Pool - Kingstone,2023-03-14T22:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.8
753039,Dean Pool - Kingstone,2023-03-14T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.47
753039,Dean Pool - Kingstone,2023-03-14T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.92
753039,Dean Pool - Kingstone,2023-03-14T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.9
753039,Dean Pool - Kingstone,2023-03-14T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.0
753039,Dean Pool - Kingstone,2023-03-14T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.74
753039,Dean Pool - Kingstone,2023-03-14T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.73
753039,Dean Pool - Kingstone,2023-03-14T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,30.0
753039,Dean Pool - Kingstone,2023-03-14T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.3
753039,Dean Pool - Kingstone,2023-03-14T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.0
753039,Dean Pool - Kingstone,2023-03-14T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.5
753039,Dean Pool - Kingstone,2023-03-14T22:00:00.000+00:00,transformer,,Temperature,C,14.6
753039,Dean Pool - Kingstone,2023-03-14T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
753039,Dean Pool - Kingstone,2023-03-14T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
753039,Dean Pool - Kingstone,2023-03-14T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
753039,Dean Pool - Kingstone,2023-03-14T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
753039,Dean Pool - Kingstone,2023-03-14T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
753039,Dean Pool - Kingstone,2023-03-14T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
753039,Dean Pool - Kingstone,2023-03-14T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
753039,Dean Pool - Kingstone,2023-03-14T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
753039,Dean Pool - Kingstone,2023-03-14T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
753039,Dean Pool - Kingstone,2023-03-14T22:00:00.000+00:00,busbar,,L3 Active Power,kW,13.33
753039,Dean Pool - Kingstone,2023-03-14T22:00:00.000+00:00,busbar,,L2 Active Power,kW,21.1
753039,Dean Pool - Kingstone,2023-03-14T22:00:00.000+00:00,busbar,,L1 Active Power,kW,10.64
753039,Dean Pool - Kingstone,2023-03-14T22:00:00.000+00:00,busbar,,N Current (RMS),A,50.5
753039,Dean Pool - Kingstone,2023-03-14T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
753039,Dean Pool - Kingstone,2023-03-14T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.3
753039,Dean Pool - Kingstone,2023-03-14T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.3
753039,Dean Pool - Kingstone,2023-03-14T21:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.78
753039,Dean Pool - Kingstone,2023-03-14T21:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
753039,Dean Pool - Kingstone,2023-03-14T21:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.99
753039,Dean Pool - Kingstone,2023-03-14T21:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.82
753039,Dean Pool - Kingstone,2023-03-14T21:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.8
753039,Dean Pool - Kingstone,2023-03-14T21:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.6
753039,Dean Pool - Kingstone,2023-03-14T21:50:00.000+00:00,feeder,4.0,N Current (RMS),A,45.8
753039,Dean Pool - Kingstone,2023-03-14T21:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.3
753039,Dean Pool - Kingstone,2023-03-14T21:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,65.4
753039,Dean Pool - Kingstone,2023-03-14T21:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.8
753039,Dean Pool - Kingstone,2023-03-14T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.55
753039,Dean Pool - Kingstone,2023-03-14T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.07
753039,Dean Pool - Kingstone,2023-03-14T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.84
753039,Dean Pool - Kingstone,2023-03-14T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.09
753039,Dean Pool - Kingstone,2023-03-14T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.84
753039,Dean Pool - Kingstone,2023-03-14T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.94
753039,Dean Pool - Kingstone,2023-03-14T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,28.9
753039,Dean Pool - Kingstone,2023-03-14T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.9
753039,Dean Pool - Kingstone,2023-03-14T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.5
753039,Dean Pool - Kingstone,2023-03-14T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.2
753039,Dean Pool - Kingstone,2023-03-14T21:50:00.000+00:00,transformer,,Temperature,C,14.6
753039,Dean Pool - Kingstone,2023-03-14T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
753039,Dean Pool - Kingstone,2023-03-14T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
753039,Dean Pool - Kingstone,2023-03-14T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
753039,Dean Pool - Kingstone,2023-03-14T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
753039,Dean Pool - Kingstone,2023-03-14T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
753039,Dean Pool - Kingstone,2023-03-14T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
753039,Dean Pool - Kingstone,2023-03-14T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
753039,Dean Pool - Kingstone,2023-03-14T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
753039,Dean Pool - Kingstone,2023-03-14T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
753039,Dean Pool - Kingstone,2023-03-14T21:50:00.000+00:00,busbar,,L3 Active Power,kW,12.9
753039,Dean Pool - Kingstone,2023-03-14T21:50:00.000+00:00,busbar,,L2 Active Power,kW,21.64
753039,Dean Pool - Kingstone,2023-03-14T21:50:00.000+00:00,busbar,,L1 Active Power,kW,11.54
753039,Dean Pool - Kingstone,2023-03-14T21:50:00.000+00:00,busbar,,N Current (RMS),A,50.5
753039,Dean Pool - Kingstone,2023-03-14T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
753039,Dean Pool - Kingstone,2023-03-14T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
753039,Dean Pool - Kingstone,2023-03-14T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.5
753039,Dean Pool - Kingstone,2023-03-14T21:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.48
753039,Dean Pool - Kingstone,2023-03-14T21:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
753039,Dean Pool - Kingstone,2023-03-14T21:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.87
753039,Dean Pool - Kingstone,2023-03-14T21:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.35
753039,Dean Pool - Kingstone,2023-03-14T21:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.54
753039,Dean Pool - Kingstone,2023-03-14T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.09
753039,Dean Pool - Kingstone,2023-03-14T21:40:00.000+00:00,feeder,4.0,N Current (RMS),A,39.5
753039,Dean Pool - Kingstone,2023-03-14T21:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.6
753039,Dean Pool - Kingstone,2023-03-14T21:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,57.0
753039,Dean Pool - Kingstone,2023-03-14T21:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.0
753039,Dean Pool - Kingstone,2023-03-14T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.49
753039,Dean Pool - Kingstone,2023-03-14T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.3
753039,Dean Pool - Kingstone,2023-03-14T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.79
753039,Dean Pool - Kingstone,2023-03-14T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.29
753039,Dean Pool - Kingstone,2023-03-14T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.67
753039,Dean Pool - Kingstone,2023-03-14T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.73
753039,Dean Pool - Kingstone,2023-03-14T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,28.1
753039,Dean Pool - Kingstone,2023-03-14T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.8
753039,Dean Pool - Kingstone,2023-03-14T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.9
753039,Dean Pool - Kingstone,2023-03-14T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.2
753039,Dean Pool - Kingstone,2023-03-14T21:40:00.000+00:00,transformer,,Temperature,C,14.7
753039,Dean Pool - Kingstone,2023-03-14T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
753039,Dean Pool - Kingstone,2023-03-14T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
753039,Dean Pool - Kingstone,2023-03-14T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
753039,Dean Pool - Kingstone,2023-03-14T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
753039,Dean Pool - Kingstone,2023-03-14T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
753039,Dean Pool - Kingstone,2023-03-14T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
753039,Dean Pool - Kingstone,2023-03-14T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
753039,Dean Pool - Kingstone,2023-03-14T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
753039,Dean Pool - Kingstone,2023-03-14T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
753039,Dean Pool - Kingstone,2023-03-14T21:40:00.000+00:00,busbar,,L3 Active Power,kW,16.64
753039,Dean Pool - Kingstone,2023-03-14T21:40:00.000+00:00,busbar,,L2 Active Power,kW,20.21
753039,Dean Pool - Kingstone,2023-03-14T21:40:00.000+00:00,busbar,,L1 Active Power,kW,10.82
753039,Dean Pool - Kingstone,2023-03-14T21:40:00.000+00:00,busbar,,N Current (RMS),A,48.8
753039,Dean Pool - Kingstone,2023-03-14T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.9
753039,Dean Pool - Kingstone,2023-03-14T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.1
753039,Dean Pool - Kingstone,2023-03-14T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.7
753039,Dean Pool - Kingstone,2023-03-14T21:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.86
753039,Dean Pool - Kingstone,2023-03-14T21:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.14
753039,Dean Pool - Kingstone,2023-03-14T21:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.82
753039,Dean Pool - Kingstone,2023-03-14T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.43
753039,Dean Pool - Kingstone,2023-03-14T21:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.67
753039,Dean Pool - Kingstone,2023-03-14T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.41
753039,Dean Pool - Kingstone,2023-03-14T21:30:00.000+00:00,feeder,4.0,N Current (RMS),A,29.1
753039,Dean Pool - Kingstone,2023-03-14T21:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.9
753039,Dean Pool - Kingstone,2023-03-14T21:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,56.8
753039,Dean Pool - Kingstone,2023-03-14T21:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.4
753039,Dean Pool - Kingstone,2023-03-14T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.57
753039,Dean Pool - Kingstone,2023-03-14T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
753039,Dean Pool - Kingstone,2023-03-14T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.75
753039,Dean Pool - Kingstone,2023-03-14T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.7
753039,Dean Pool - Kingstone,2023-03-14T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.02
753039,Dean Pool - Kingstone,2023-03-14T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.56
753039,Dean Pool - Kingstone,2023-03-14T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,23.0
753039,Dean Pool - Kingstone,2023-03-14T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.4
753039,Dean Pool - Kingstone,2023-03-14T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.4
753039,Dean Pool - Kingstone,2023-03-14T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.1
753039,Dean Pool - Kingstone,2023-03-14T21:30:00.000+00:00,transformer,,Temperature,C,14.8
753039,Dean Pool - Kingstone,2023-03-14T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
753039,Dean Pool - Kingstone,2023-03-14T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
753039,Dean Pool - Kingstone,2023-03-14T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
753039,Dean Pool - Kingstone,2023-03-14T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
753039,Dean Pool - Kingstone,2023-03-14T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
753039,Dean Pool - Kingstone,2023-03-14T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
753039,Dean Pool - Kingstone,2023-03-14T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
753039,Dean Pool - Kingstone,2023-03-14T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
753039,Dean Pool - Kingstone,2023-03-14T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
753039,Dean Pool - Kingstone,2023-03-14T21:30:00.000+00:00,busbar,,L3 Active Power,kW,16.13
753039,Dean Pool - Kingstone,2023-03-14T21:30:00.000+00:00,busbar,,L2 Active Power,kW,20.7
753039,Dean Pool - Kingstone,2023-03-14T21:30:00.000+00:00,busbar,,L1 Active Power,kW,13.97
753039,Dean Pool - Kingstone,2023-03-14T21:30:00.000+00:00,busbar,,N Current (RMS),A,43.6
753039,Dean Pool - Kingstone,2023-03-14T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
753039,Dean Pool - Kingstone,2023-03-14T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
753039,Dean Pool - Kingstone,2023-03-14T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
753039,Dean Pool - Kingstone,2023-03-14T21:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.97
753039,Dean Pool - Kingstone,2023-03-14T21:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
753039,Dean Pool - Kingstone,2023-03-14T21:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.95
753039,Dean Pool - Kingstone,2023-03-14T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.48
753039,Dean Pool - Kingstone,2023-03-14T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.93
753039,Dean Pool - Kingstone,2023-03-14T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.8
753039,Dean Pool - Kingstone,2023-03-14T21:20:00.000+00:00,feeder,4.0,N Current (RMS),A,40.5
753039,Dean Pool - Kingstone,2023-03-14T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.1
753039,Dean Pool - Kingstone,2023-03-14T21:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,62.1
753039,Dean Pool - Kingstone,2023-03-14T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.9
753039,Dean Pool - Kingstone,2023-03-14T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.16
753039,Dean Pool - Kingstone,2023-03-14T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
753039,Dean Pool - Kingstone,2023-03-14T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.49
753039,Dean Pool - Kingstone,2023-03-14T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.35
753039,Dean Pool - Kingstone,2023-03-14T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.76
753039,Dean Pool - Kingstone,2023-03-14T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.24
753039,Dean Pool - Kingstone,2023-03-14T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,31.0
753039,Dean Pool - Kingstone,2023-03-14T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.4
753039,Dean Pool - Kingstone,2023-03-14T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.8
753039,Dean Pool - Kingstone,2023-03-14T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.6
753039,Dean Pool - Kingstone,2023-03-14T21:20:00.000+00:00,transformer,,Temperature,C,14.8
753039,Dean Pool - Kingstone,2023-03-14T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
753039,Dean Pool - Kingstone,2023-03-14T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
753039,Dean Pool - Kingstone,2023-03-14T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
753039,Dean Pool - Kingstone,2023-03-14T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
753039,Dean Pool - Kingstone,2023-03-14T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
753039,Dean Pool - Kingstone,2023-03-14T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
753039,Dean Pool - Kingstone,2023-03-14T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
753039,Dean Pool - Kingstone,2023-03-14T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
753039,Dean Pool - Kingstone,2023-03-14T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
753039,Dean Pool - Kingstone,2023-03-14T21:20:00.000+00:00,busbar,,L3 Active Power,kW,19.83
753039,Dean Pool - Kingstone,2023-03-14T21:20:00.000+00:00,busbar,,L2 Active Power,kW,21.7
753039,Dean Pool - Kingstone,2023-03-14T21:20:00.000+00:00,busbar,,L1 Active Power,kW,10.03
753039,Dean Pool - Kingstone,2023-03-14T21:20:00.000+00:00,busbar,,N Current (RMS),A,58.4
753039,Dean Pool - Kingstone,2023-03-14T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
753039,Dean Pool - Kingstone,2023-03-14T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
753039,Dean Pool - Kingstone,2023-03-14T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.9
753039,Dean Pool - Kingstone,2023-03-14T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.1
753039,Dean Pool - Kingstone,2023-03-14T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
753039,Dean Pool - Kingstone,2023-03-14T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.92
753039,Dean Pool - Kingstone,2023-03-14T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.06
753039,Dean Pool - Kingstone,2023-03-14T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.62
753039,Dean Pool - Kingstone,2023-03-14T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.0
753039,Dean Pool - Kingstone,2023-03-14T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,43.6
753039,Dean Pool - Kingstone,2023-03-14T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.8
753039,Dean Pool - Kingstone,2023-03-14T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,69.0
753039,Dean Pool - Kingstone,2023-03-14T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.2
753039,Dean Pool - Kingstone,2023-03-14T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.19
753039,Dean Pool - Kingstone,2023-03-14T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.23
753039,Dean Pool - Kingstone,2023-03-14T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.52
753039,Dean Pool - Kingstone,2023-03-14T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.66
753039,Dean Pool - Kingstone,2023-03-14T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.58
753039,Dean Pool - Kingstone,2023-03-14T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.05
753039,Dean Pool - Kingstone,2023-03-14T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,38.3
753039,Dean Pool - Kingstone,2023-03-14T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.1
753039,Dean Pool - Kingstone,2023-03-14T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.4
753039,Dean Pool - Kingstone,2023-03-14T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.7
753039,Dean Pool - Kingstone,2023-03-14T21:10:00.000+00:00,transformer,,Temperature,C,14.8
753039,Dean Pool - Kingstone,2023-03-14T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
753039,Dean Pool - Kingstone,2023-03-14T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
753039,Dean Pool - Kingstone,2023-03-14T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
753039,Dean Pool - Kingstone,2023-03-14T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
753039,Dean Pool - Kingstone,2023-03-14T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
753039,Dean Pool - Kingstone,2023-03-14T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
753039,Dean Pool - Kingstone,2023-03-14T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
753039,Dean Pool - Kingstone,2023-03-14T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
753039,Dean Pool - Kingstone,2023-03-14T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
753039,Dean Pool - Kingstone,2023-03-14T21:10:00.000+00:00,busbar,,L3 Active Power,kW,19.72
753039,Dean Pool - Kingstone,2023-03-14T21:10:00.000+00:00,busbar,,L2 Active Power,kW,23.19
753039,Dean Pool - Kingstone,2023-03-14T21:10:00.000+00:00,busbar,,L1 Active Power,kW,14.05
753039,Dean Pool - Kingstone,2023-03-14T21:10:00.000+00:00,busbar,,N Current (RMS),A,50.7
753039,Dean Pool - Kingstone,2023-03-14T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
753039,Dean Pool - Kingstone,2023-03-14T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
753039,Dean Pool - Kingstone,2023-03-14T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
753039,Dean Pool - Kingstone,2023-03-14T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.23
753039,Dean Pool - Kingstone,2023-03-14T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
753039,Dean Pool - Kingstone,2023-03-14T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.95
753039,Dean Pool - Kingstone,2023-03-14T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.69
753039,Dean Pool - Kingstone,2023-03-14T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.17
753039,Dean Pool - Kingstone,2023-03-14T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.09
753039,Dean Pool - Kingstone,2023-03-14T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,41.4
753039,Dean Pool - Kingstone,2023-03-14T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.9
753039,Dean Pool - Kingstone,2023-03-14T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,63.2
753039,Dean Pool - Kingstone,2023-03-14T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.0
753039,Dean Pool - Kingstone,2023-03-14T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.52
753039,Dean Pool - Kingstone,2023-03-14T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.22
753039,Dean Pool - Kingstone,2023-03-14T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.68
753039,Dean Pool - Kingstone,2023-03-14T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.67
753039,Dean Pool - Kingstone,2023-03-14T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.64
753039,Dean Pool - Kingstone,2023-03-14T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.93
753039,Dean Pool - Kingstone,2023-03-14T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,28.2
753039,Dean Pool - Kingstone,2023-03-14T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.5
753039,Dean Pool - Kingstone,2023-03-14T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.4
753039,Dean Pool - Kingstone,2023-03-14T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.0
753039,Dean Pool - Kingstone,2023-03-14T21:00:00.000+00:00,transformer,,Temperature,C,14.8
753039,Dean Pool - Kingstone,2023-03-14T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
753039,Dean Pool - Kingstone,2023-03-14T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
753039,Dean Pool - Kingstone,2023-03-14T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
753039,Dean Pool - Kingstone,2023-03-14T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
753039,Dean Pool - Kingstone,2023-03-14T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
753039,Dean Pool - Kingstone,2023-03-14T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
753039,Dean Pool - Kingstone,2023-03-14T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
753039,Dean Pool - Kingstone,2023-03-14T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
753039,Dean Pool - Kingstone,2023-03-14T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
753039,Dean Pool - Kingstone,2023-03-14T21:00:00.000+00:00,busbar,,L3 Active Power,kW,19.36
753039,Dean Pool - Kingstone,2023-03-14T21:00:00.000+00:00,busbar,,L2 Active Power,kW,21.82
753039,Dean Pool - Kingstone,2023-03-14T21:00:00.000+00:00,busbar,,L1 Active Power,kW,11.03
753039,Dean Pool - Kingstone,2023-03-14T21:00:00.000+00:00,busbar,,N Current (RMS),A,55.8
753039,Dean Pool - Kingstone,2023-03-14T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.9
753039,Dean Pool - Kingstone,2023-03-14T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.5
753039,Dean Pool - Kingstone,2023-03-14T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.5
753039,Dean Pool - Kingstone,2023-03-14T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.78
753039,Dean Pool - Kingstone,2023-03-14T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.16
753039,Dean Pool - Kingstone,2023-03-14T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.03
753039,Dean Pool - Kingstone,2023-03-14T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.22
753039,Dean Pool - Kingstone,2023-03-14T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.83
753039,Dean Pool - Kingstone,2023-03-14T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.97
753039,Dean Pool - Kingstone,2023-03-14T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,41.1
753039,Dean Pool - Kingstone,2023-03-14T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.2
753039,Dean Pool - Kingstone,2023-03-14T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,66.1
753039,Dean Pool - Kingstone,2023-03-14T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.7
753039,Dean Pool - Kingstone,2023-03-14T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.52
753039,Dean Pool - Kingstone,2023-03-14T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.11
753039,Dean Pool - Kingstone,2023-03-14T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.64
753039,Dean Pool - Kingstone,2023-03-14T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.32
753039,Dean Pool - Kingstone,2023-03-14T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.25
753039,Dean Pool - Kingstone,2023-03-14T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.61
753039,Dean Pool - Kingstone,2023-03-14T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,29.4
753039,Dean Pool - Kingstone,2023-03-14T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.9
753039,Dean Pool - Kingstone,2023-03-14T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.5
753039,Dean Pool - Kingstone,2023-03-14T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.0
753039,Dean Pool - Kingstone,2023-03-14T20:50:00.000+00:00,transformer,,Temperature,C,14.9
753039,Dean Pool - Kingstone,2023-03-14T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
753039,Dean Pool - Kingstone,2023-03-14T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
753039,Dean Pool - Kingstone,2023-03-14T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
753039,Dean Pool - Kingstone,2023-03-14T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
753039,Dean Pool - Kingstone,2023-03-14T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
753039,Dean Pool - Kingstone,2023-03-14T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
753039,Dean Pool - Kingstone,2023-03-14T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
753039,Dean Pool - Kingstone,2023-03-14T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
753039,Dean Pool - Kingstone,2023-03-14T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
753039,Dean Pool - Kingstone,2023-03-14T20:50:00.000+00:00,busbar,,L3 Active Power,kW,18.54
753039,Dean Pool - Kingstone,2023-03-14T20:50:00.000+00:00,busbar,,L2 Active Power,kW,20.09
753039,Dean Pool - Kingstone,2023-03-14T20:50:00.000+00:00,busbar,,L1 Active Power,kW,10.58
753039,Dean Pool - Kingstone,2023-03-14T20:50:00.000+00:00,busbar,,N Current (RMS),A,53.3
753039,Dean Pool - Kingstone,2023-03-14T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.3
753039,Dean Pool - Kingstone,2023-03-14T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
753039,Dean Pool - Kingstone,2023-03-14T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
753039,Dean Pool - Kingstone,2023-03-14T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.51
753039,Dean Pool - Kingstone,2023-03-14T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
753039,Dean Pool - Kingstone,2023-03-14T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.79
753039,Dean Pool - Kingstone,2023-03-14T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.17
753039,Dean Pool - Kingstone,2023-03-14T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.76
753039,Dean Pool - Kingstone,2023-03-14T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.39
753039,Dean Pool - Kingstone,2023-03-14T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,42.2
753039,Dean Pool - Kingstone,2023-03-14T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.7
753039,Dean Pool - Kingstone,2023-03-14T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,61.6
753039,Dean Pool - Kingstone,2023-03-14T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.0
753039,Dean Pool - Kingstone,2023-03-14T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.35
753039,Dean Pool - Kingstone,2023-03-14T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
753039,Dean Pool - Kingstone,2023-03-14T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.61
753039,Dean Pool - Kingstone,2023-03-14T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.82
753039,Dean Pool - Kingstone,2023-03-14T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.67
753039,Dean Pool - Kingstone,2023-03-14T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.65
753039,Dean Pool - Kingstone,2023-03-14T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,32.4
753039,Dean Pool - Kingstone,2023-03-14T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.3
753039,Dean Pool - Kingstone,2023-03-14T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.9
753039,Dean Pool - Kingstone,2023-03-14T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.1
753039,Dean Pool - Kingstone,2023-03-14T20:40:00.000+00:00,transformer,,Temperature,C,14.9
753039,Dean Pool - Kingstone,2023-03-14T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
753039,Dean Pool - Kingstone,2023-03-14T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
753039,Dean Pool - Kingstone,2023-03-14T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
753039,Dean Pool - Kingstone,2023-03-14T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
753039,Dean Pool - Kingstone,2023-03-14T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
753039,Dean Pool - Kingstone,2023-03-14T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
753039,Dean Pool - Kingstone,2023-03-14T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
753039,Dean Pool - Kingstone,2023-03-14T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
753039,Dean Pool - Kingstone,2023-03-14T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
753039,Dean Pool - Kingstone,2023-03-14T20:40:00.000+00:00,busbar,,L3 Active Power,kW,16.0
753039,Dean Pool - Kingstone,2023-03-14T20:40:00.000+00:00,busbar,,L2 Active Power,kW,19.43
753039,Dean Pool - Kingstone,2023-03-14T20:40:00.000+00:00,busbar,,L1 Active Power,kW,13.04
753039,Dean Pool - Kingstone,2023-03-14T20:40:00.000+00:00,busbar,,N Current (RMS),A,44.7
753039,Dean Pool - Kingstone,2023-03-14T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
753039,Dean Pool - Kingstone,2023-03-14T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.7
753039,Dean Pool - Kingstone,2023-03-14T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
753039,Dean Pool - Kingstone,2023-03-14T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.74
753039,Dean Pool - Kingstone,2023-03-14T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
753039,Dean Pool - Kingstone,2023-03-14T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.72
753039,Dean Pool - Kingstone,2023-03-14T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.14
753039,Dean Pool - Kingstone,2023-03-14T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.25
753039,Dean Pool - Kingstone,2023-03-14T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.89
753039,Dean Pool - Kingstone,2023-03-14T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,46.0
753039,Dean Pool - Kingstone,2023-03-14T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.3
753039,Dean Pool - Kingstone,2023-03-14T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,64.1
753039,Dean Pool - Kingstone,2023-03-14T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.0
753039,Dean Pool - Kingstone,2023-03-14T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.04
753039,Dean Pool - Kingstone,2023-03-14T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
753039,Dean Pool - Kingstone,2023-03-14T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.49
753039,Dean Pool - Kingstone,2023-03-14T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.21
753039,Dean Pool - Kingstone,2023-03-14T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.89
753039,Dean Pool - Kingstone,2023-03-14T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.26
753039,Dean Pool - Kingstone,2023-03-14T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,32.6
753039,Dean Pool - Kingstone,2023-03-14T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.2
753039,Dean Pool - Kingstone,2023-03-14T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.8
753039,Dean Pool - Kingstone,2023-03-14T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.7
753039,Dean Pool - Kingstone,2023-03-14T20:30:00.000+00:00,transformer,,Temperature,C,14.9
753039,Dean Pool - Kingstone,2023-03-14T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
753039,Dean Pool - Kingstone,2023-03-14T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.35
753039,Dean Pool - Kingstone,2023-03-14T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
753039,Dean Pool - Kingstone,2023-03-14T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.15
753039,Dean Pool - Kingstone,2023-03-14T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
753039,Dean Pool - Kingstone,2023-03-14T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.13
