Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753039,Dean Pool - Kingstone,2023-03-14T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
753039,Dean Pool - Kingstone,2023-03-14T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
753039,Dean Pool - Kingstone,2023-03-14T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
753039,Dean Pool - Kingstone,2023-03-14T20:30:00.000+00:00,busbar,,L3 Active Power,kW,14.36
753039,Dean Pool - Kingstone,2023-03-14T20:30:00.000+00:00,busbar,,L2 Active Power,kW,20.14
753039,Dean Pool - Kingstone,2023-03-14T20:30:00.000+00:00,busbar,,L1 Active Power,kW,13.15
753039,Dean Pool - Kingstone,2023-03-14T20:30:00.000+00:00,busbar,,N Current (RMS),A,47.9
753039,Dean Pool - Kingstone,2023-03-14T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.7
753039,Dean Pool - Kingstone,2023-03-14T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
753039,Dean Pool - Kingstone,2023-03-14T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.1
753039,Dean Pool - Kingstone,2023-03-14T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.62
753039,Dean Pool - Kingstone,2023-03-14T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
753039,Dean Pool - Kingstone,2023-03-14T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.48
753039,Dean Pool - Kingstone,2023-03-14T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.85
753039,Dean Pool - Kingstone,2023-03-14T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.35
753039,Dean Pool - Kingstone,2023-03-14T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.82
753039,Dean Pool - Kingstone,2023-03-14T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,40.9
753039,Dean Pool - Kingstone,2023-03-14T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.0
753039,Dean Pool - Kingstone,2023-03-14T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,64.3
753039,Dean Pool - Kingstone,2023-03-14T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.6
753039,Dean Pool - Kingstone,2023-03-14T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.98
753039,Dean Pool - Kingstone,2023-03-14T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
753039,Dean Pool - Kingstone,2023-03-14T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.41
753039,Dean Pool - Kingstone,2023-03-14T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.81
753039,Dean Pool - Kingstone,2023-03-14T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.91
753039,Dean Pool - Kingstone,2023-03-14T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.82
753039,Dean Pool - Kingstone,2023-03-14T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,32.3
753039,Dean Pool - Kingstone,2023-03-14T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.1
753039,Dean Pool - Kingstone,2023-03-14T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.4
753039,Dean Pool - Kingstone,2023-03-14T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.2
753039,Dean Pool - Kingstone,2023-03-14T20:20:00.000+00:00,transformer,,Temperature,C,14.9
753039,Dean Pool - Kingstone,2023-03-14T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
753039,Dean Pool - Kingstone,2023-03-14T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
753039,Dean Pool - Kingstone,2023-03-14T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
753039,Dean Pool - Kingstone,2023-03-14T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
753039,Dean Pool - Kingstone,2023-03-14T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
753039,Dean Pool - Kingstone,2023-03-14T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.51
753039,Dean Pool - Kingstone,2023-03-14T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
753039,Dean Pool - Kingstone,2023-03-14T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
753039,Dean Pool - Kingstone,2023-03-14T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
753039,Dean Pool - Kingstone,2023-03-14T20:20:00.000+00:00,busbar,,L3 Active Power,kW,16.66
753039,Dean Pool - Kingstone,2023-03-14T20:20:00.000+00:00,busbar,,L2 Active Power,kW,21.26
753039,Dean Pool - Kingstone,2023-03-14T20:20:00.000+00:00,busbar,,L1 Active Power,kW,12.64
753039,Dean Pool - Kingstone,2023-03-14T20:20:00.000+00:00,busbar,,N Current (RMS),A,53.3
753039,Dean Pool - Kingstone,2023-03-14T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.1
753039,Dean Pool - Kingstone,2023-03-14T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.7
753039,Dean Pool - Kingstone,2023-03-14T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
753039,Dean Pool - Kingstone,2023-03-14T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.55
753039,Dean Pool - Kingstone,2023-03-14T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.39
753039,Dean Pool - Kingstone,2023-03-14T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.58
753039,Dean Pool - Kingstone,2023-03-14T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.69
753039,Dean Pool - Kingstone,2023-03-14T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.54
753039,Dean Pool - Kingstone,2023-03-14T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.96
753039,Dean Pool - Kingstone,2023-03-14T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,35.4
753039,Dean Pool - Kingstone,2023-03-14T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.6
753039,Dean Pool - Kingstone,2023-03-14T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,68.3
753039,Dean Pool - Kingstone,2023-03-14T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.6
753039,Dean Pool - Kingstone,2023-03-14T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.26
753039,Dean Pool - Kingstone,2023-03-14T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.35
753039,Dean Pool - Kingstone,2023-03-14T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.36
753039,Dean Pool - Kingstone,2023-03-14T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.9
753039,Dean Pool - Kingstone,2023-03-14T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.04
753039,Dean Pool - Kingstone,2023-03-14T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.06
753039,Dean Pool - Kingstone,2023-03-14T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,34.8
753039,Dean Pool - Kingstone,2023-03-14T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.0
753039,Dean Pool - Kingstone,2023-03-14T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.6
753039,Dean Pool - Kingstone,2023-03-14T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.4
753039,Dean Pool - Kingstone,2023-03-14T20:10:00.000+00:00,transformer,,Temperature,C,15.0
753039,Dean Pool - Kingstone,2023-03-14T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
753039,Dean Pool - Kingstone,2023-03-14T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
753039,Dean Pool - Kingstone,2023-03-14T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
753039,Dean Pool - Kingstone,2023-03-14T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
753039,Dean Pool - Kingstone,2023-03-14T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
753039,Dean Pool - Kingstone,2023-03-14T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
753039,Dean Pool - Kingstone,2023-03-14T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
753039,Dean Pool - Kingstone,2023-03-14T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
753039,Dean Pool - Kingstone,2023-03-14T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
753039,Dean Pool - Kingstone,2023-03-14T20:10:00.000+00:00,busbar,,L3 Active Power,kW,20.6
753039,Dean Pool - Kingstone,2023-03-14T20:10:00.000+00:00,busbar,,L2 Active Power,kW,21.58
753039,Dean Pool - Kingstone,2023-03-14T20:10:00.000+00:00,busbar,,L1 Active Power,kW,15.02
753039,Dean Pool - Kingstone,2023-03-14T20:10:00.000+00:00,busbar,,N Current (RMS),A,50.5
753039,Dean Pool - Kingstone,2023-03-14T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
753039,Dean Pool - Kingstone,2023-03-14T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
753039,Dean Pool - Kingstone,2023-03-14T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
753039,Dean Pool - Kingstone,2023-03-14T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.62
753039,Dean Pool - Kingstone,2023-03-14T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
753039,Dean Pool - Kingstone,2023-03-14T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.37
753039,Dean Pool - Kingstone,2023-03-14T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.69
753039,Dean Pool - Kingstone,2023-03-14T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.84
753039,Dean Pool - Kingstone,2023-03-14T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.68
753039,Dean Pool - Kingstone,2023-03-14T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,46.6
753039,Dean Pool - Kingstone,2023-03-14T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.3
753039,Dean Pool - Kingstone,2023-03-14T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,73.5
753039,Dean Pool - Kingstone,2023-03-14T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.0
753039,Dean Pool - Kingstone,2023-03-14T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.53
753039,Dean Pool - Kingstone,2023-03-14T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.59
753039,Dean Pool - Kingstone,2023-03-14T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.67
753039,Dean Pool - Kingstone,2023-03-14T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.69
753039,Dean Pool - Kingstone,2023-03-14T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.84
753039,Dean Pool - Kingstone,2023-03-14T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.68
753039,Dean Pool - Kingstone,2023-03-14T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,29.4
753039,Dean Pool - Kingstone,2023-03-14T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.5
753039,Dean Pool - Kingstone,2023-03-14T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.2
753039,Dean Pool - Kingstone,2023-03-14T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.0
753039,Dean Pool - Kingstone,2023-03-14T20:00:00.000+00:00,transformer,,Temperature,C,15.0
753039,Dean Pool - Kingstone,2023-03-14T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
753039,Dean Pool - Kingstone,2023-03-14T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
753039,Dean Pool - Kingstone,2023-03-14T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
753039,Dean Pool - Kingstone,2023-03-14T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
753039,Dean Pool - Kingstone,2023-03-14T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
753039,Dean Pool - Kingstone,2023-03-14T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
753039,Dean Pool - Kingstone,2023-03-14T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
753039,Dean Pool - Kingstone,2023-03-14T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
753039,Dean Pool - Kingstone,2023-03-14T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
753039,Dean Pool - Kingstone,2023-03-14T20:00:00.000+00:00,busbar,,L3 Active Power,kW,18.38
753039,Dean Pool - Kingstone,2023-03-14T20:00:00.000+00:00,busbar,,L2 Active Power,kW,22.68
753039,Dean Pool - Kingstone,2023-03-14T20:00:00.000+00:00,busbar,,L1 Active Power,kW,12.36
753039,Dean Pool - Kingstone,2023-03-14T20:00:00.000+00:00,busbar,,N Current (RMS),A,57.0
753039,Dean Pool - Kingstone,2023-03-14T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
753039,Dean Pool - Kingstone,2023-03-14T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.3
753039,Dean Pool - Kingstone,2023-03-14T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.5
753039,Dean Pool - Kingstone,2023-03-14T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.85
753039,Dean Pool - Kingstone,2023-03-14T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
753039,Dean Pool - Kingstone,2023-03-14T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.31
753039,Dean Pool - Kingstone,2023-03-14T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.2
753039,Dean Pool - Kingstone,2023-03-14T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.08
753039,Dean Pool - Kingstone,2023-03-14T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.44
753039,Dean Pool - Kingstone,2023-03-14T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,45.5
753039,Dean Pool - Kingstone,2023-03-14T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.8
753039,Dean Pool - Kingstone,2023-03-14T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,63.1
753039,Dean Pool - Kingstone,2023-03-14T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.5
753039,Dean Pool - Kingstone,2023-03-14T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.21
753039,Dean Pool - Kingstone,2023-03-14T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.44
753039,Dean Pool - Kingstone,2023-03-14T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.85
753039,Dean Pool - Kingstone,2023-03-14T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.81
753039,Dean Pool - Kingstone,2023-03-14T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.4
753039,Dean Pool - Kingstone,2023-03-14T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.63
753039,Dean Pool - Kingstone,2023-03-14T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,31.2
753039,Dean Pool - Kingstone,2023-03-14T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.6
753039,Dean Pool - Kingstone,2023-03-14T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.6
753039,Dean Pool - Kingstone,2023-03-14T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.4
753039,Dean Pool - Kingstone,2023-03-14T19:50:00.000+00:00,transformer,,Temperature,C,15.1
753039,Dean Pool - Kingstone,2023-03-14T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
753039,Dean Pool - Kingstone,2023-03-14T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
753039,Dean Pool - Kingstone,2023-03-14T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
753039,Dean Pool - Kingstone,2023-03-14T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
753039,Dean Pool - Kingstone,2023-03-14T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
753039,Dean Pool - Kingstone,2023-03-14T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
753039,Dean Pool - Kingstone,2023-03-14T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
753039,Dean Pool - Kingstone,2023-03-14T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
753039,Dean Pool - Kingstone,2023-03-14T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
753039,Dean Pool - Kingstone,2023-03-14T19:50:00.000+00:00,busbar,,L3 Active Power,kW,13.01
753039,Dean Pool - Kingstone,2023-03-14T19:50:00.000+00:00,busbar,,L2 Active Power,kW,20.49
753039,Dean Pool - Kingstone,2023-03-14T19:50:00.000+00:00,busbar,,L1 Active Power,kW,13.08
753039,Dean Pool - Kingstone,2023-03-14T19:50:00.000+00:00,busbar,,N Current (RMS),A,52.1
753039,Dean Pool - Kingstone,2023-03-14T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
753039,Dean Pool - Kingstone,2023-03-14T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.1
753039,Dean Pool - Kingstone,2023-03-14T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.9
753039,Dean Pool - Kingstone,2023-03-14T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.84
753039,Dean Pool - Kingstone,2023-03-14T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
753039,Dean Pool - Kingstone,2023-03-14T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.09
753039,Dean Pool - Kingstone,2023-03-14T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.16
753039,Dean Pool - Kingstone,2023-03-14T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.07
753039,Dean Pool - Kingstone,2023-03-14T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.25
753039,Dean Pool - Kingstone,2023-03-14T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,55.1
753039,Dean Pool - Kingstone,2023-03-14T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.6
753039,Dean Pool - Kingstone,2023-03-14T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,74.5
753039,Dean Pool - Kingstone,2023-03-14T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.0
753039,Dean Pool - Kingstone,2023-03-14T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
753039,Dean Pool - Kingstone,2023-03-14T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.25
753039,Dean Pool - Kingstone,2023-03-14T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.65
753039,Dean Pool - Kingstone,2023-03-14T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.81
753039,Dean Pool - Kingstone,2023-03-14T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.96
753039,Dean Pool - Kingstone,2023-03-14T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.39
753039,Dean Pool - Kingstone,2023-03-14T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,30.4
753039,Dean Pool - Kingstone,2023-03-14T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.7
753039,Dean Pool - Kingstone,2023-03-14T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.5
753039,Dean Pool - Kingstone,2023-03-14T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.2
753039,Dean Pool - Kingstone,2023-03-14T19:40:00.000+00:00,transformer,,Temperature,C,15.1
753039,Dean Pool - Kingstone,2023-03-14T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
753039,Dean Pool - Kingstone,2023-03-14T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
753039,Dean Pool - Kingstone,2023-03-14T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
753039,Dean Pool - Kingstone,2023-03-14T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
753039,Dean Pool - Kingstone,2023-03-14T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
753039,Dean Pool - Kingstone,2023-03-14T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
753039,Dean Pool - Kingstone,2023-03-14T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
753039,Dean Pool - Kingstone,2023-03-14T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
753039,Dean Pool - Kingstone,2023-03-14T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
753039,Dean Pool - Kingstone,2023-03-14T19:40:00.000+00:00,busbar,,L3 Active Power,kW,12.97
753039,Dean Pool - Kingstone,2023-03-14T19:40:00.000+00:00,busbar,,L2 Active Power,kW,23.03
753039,Dean Pool - Kingstone,2023-03-14T19:40:00.000+00:00,busbar,,L1 Active Power,kW,14.64
753039,Dean Pool - Kingstone,2023-03-14T19:40:00.000+00:00,busbar,,N Current (RMS),A,53.7
753039,Dean Pool - Kingstone,2023-03-14T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.1
753039,Dean Pool - Kingstone,2023-03-14T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
753039,Dean Pool - Kingstone,2023-03-14T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.1
753039,Dean Pool - Kingstone,2023-03-14T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.8
753039,Dean Pool - Kingstone,2023-03-14T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.03
753039,Dean Pool - Kingstone,2023-03-14T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.32
753039,Dean Pool - Kingstone,2023-03-14T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.96
753039,Dean Pool - Kingstone,2023-03-14T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.03
753039,Dean Pool - Kingstone,2023-03-14T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.4
753039,Dean Pool - Kingstone,2023-03-14T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,57.9
753039,Dean Pool - Kingstone,2023-03-14T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.5
753039,Dean Pool - Kingstone,2023-03-14T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,79.0
753039,Dean Pool - Kingstone,2023-03-14T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.0
753039,Dean Pool - Kingstone,2023-03-14T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.24
753039,Dean Pool - Kingstone,2023-03-14T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
753039,Dean Pool - Kingstone,2023-03-14T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.79
753039,Dean Pool - Kingstone,2023-03-14T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.61
753039,Dean Pool - Kingstone,2023-03-14T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.76
753039,Dean Pool - Kingstone,2023-03-14T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.92
753039,Dean Pool - Kingstone,2023-03-14T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,28.6
753039,Dean Pool - Kingstone,2023-03-14T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.4
753039,Dean Pool - Kingstone,2023-03-14T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.6
753039,Dean Pool - Kingstone,2023-03-14T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.8
753039,Dean Pool - Kingstone,2023-03-14T19:30:00.000+00:00,transformer,,Temperature,C,15.1
753039,Dean Pool - Kingstone,2023-03-14T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
753039,Dean Pool - Kingstone,2023-03-14T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
753039,Dean Pool - Kingstone,2023-03-14T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
753039,Dean Pool - Kingstone,2023-03-14T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
753039,Dean Pool - Kingstone,2023-03-14T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
753039,Dean Pool - Kingstone,2023-03-14T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
753039,Dean Pool - Kingstone,2023-03-14T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
753039,Dean Pool - Kingstone,2023-03-14T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
753039,Dean Pool - Kingstone,2023-03-14T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
753039,Dean Pool - Kingstone,2023-03-14T19:30:00.000+00:00,busbar,,L3 Active Power,kW,12.57
753039,Dean Pool - Kingstone,2023-03-14T19:30:00.000+00:00,busbar,,L2 Active Power,kW,24.8
753039,Dean Pool - Kingstone,2023-03-14T19:30:00.000+00:00,busbar,,L1 Active Power,kW,18.32
753039,Dean Pool - Kingstone,2023-03-14T19:30:00.000+00:00,busbar,,N Current (RMS),A,57.6
753039,Dean Pool - Kingstone,2023-03-14T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
753039,Dean Pool - Kingstone,2023-03-14T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.4
753039,Dean Pool - Kingstone,2023-03-14T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.9
753039,Dean Pool - Kingstone,2023-03-14T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.54
753039,Dean Pool - Kingstone,2023-03-14T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.05
753039,Dean Pool - Kingstone,2023-03-14T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.48
753039,Dean Pool - Kingstone,2023-03-14T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.55
753039,Dean Pool - Kingstone,2023-03-14T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.23
753039,Dean Pool - Kingstone,2023-03-14T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.46
753039,Dean Pool - Kingstone,2023-03-14T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,41.0
753039,Dean Pool - Kingstone,2023-03-14T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.1
753039,Dean Pool - Kingstone,2023-03-14T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,64.8
753039,Dean Pool - Kingstone,2023-03-14T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.3
753039,Dean Pool - Kingstone,2023-03-14T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.24
753039,Dean Pool - Kingstone,2023-03-14T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
753039,Dean Pool - Kingstone,2023-03-14T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.87
753039,Dean Pool - Kingstone,2023-03-14T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.33
753039,Dean Pool - Kingstone,2023-03-14T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.93
753039,Dean Pool - Kingstone,2023-03-14T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.9
753039,Dean Pool - Kingstone,2023-03-14T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,33.9
753039,Dean Pool - Kingstone,2023-03-14T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.0
753039,Dean Pool - Kingstone,2023-03-14T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.8
753039,Dean Pool - Kingstone,2023-03-14T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.0
753039,Dean Pool - Kingstone,2023-03-14T19:20:00.000+00:00,transformer,,Temperature,C,15.1
753039,Dean Pool - Kingstone,2023-03-14T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
753039,Dean Pool - Kingstone,2023-03-14T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
753039,Dean Pool - Kingstone,2023-03-14T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
753039,Dean Pool - Kingstone,2023-03-14T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
753039,Dean Pool - Kingstone,2023-03-14T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
753039,Dean Pool - Kingstone,2023-03-14T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
753039,Dean Pool - Kingstone,2023-03-14T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
753039,Dean Pool - Kingstone,2023-03-14T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
753039,Dean Pool - Kingstone,2023-03-14T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
753039,Dean Pool - Kingstone,2023-03-14T19:20:00.000+00:00,busbar,,L3 Active Power,kW,16.88
753039,Dean Pool - Kingstone,2023-03-14T19:20:00.000+00:00,busbar,,L2 Active Power,kW,23.16
753039,Dean Pool - Kingstone,2023-03-14T19:20:00.000+00:00,busbar,,L1 Active Power,kW,20.36
753039,Dean Pool - Kingstone,2023-03-14T19:20:00.000+00:00,busbar,,N Current (RMS),A,53.9
753039,Dean Pool - Kingstone,2023-03-14T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
753039,Dean Pool - Kingstone,2023-03-14T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.9
753039,Dean Pool - Kingstone,2023-03-14T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
753039,Dean Pool - Kingstone,2023-03-14T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.24
753039,Dean Pool - Kingstone,2023-03-14T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
753039,Dean Pool - Kingstone,2023-03-14T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.14
753039,Dean Pool - Kingstone,2023-03-14T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.34
753039,Dean Pool - Kingstone,2023-03-14T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.51
753039,Dean Pool - Kingstone,2023-03-14T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.76
753039,Dean Pool - Kingstone,2023-03-14T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,18.8
753039,Dean Pool - Kingstone,2023-03-14T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.9
753039,Dean Pool - Kingstone,2023-03-14T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.9
753039,Dean Pool - Kingstone,2023-03-14T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.2
753039,Dean Pool - Kingstone,2023-03-14T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.04
753039,Dean Pool - Kingstone,2023-03-14T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.89
753039,Dean Pool - Kingstone,2023-03-14T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.97
753039,Dean Pool - Kingstone,2023-03-14T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.26
753039,Dean Pool - Kingstone,2023-03-14T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.05
753039,Dean Pool - Kingstone,2023-03-14T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.99
753039,Dean Pool - Kingstone,2023-03-14T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,37.0
753039,Dean Pool - Kingstone,2023-03-14T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,65.1
753039,Dean Pool - Kingstone,2023-03-14T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.8
753039,Dean Pool - Kingstone,2023-03-14T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.3
753039,Dean Pool - Kingstone,2023-03-14T19:10:00.000+00:00,transformer,,Temperature,C,15.2
753039,Dean Pool - Kingstone,2023-03-14T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
753039,Dean Pool - Kingstone,2023-03-14T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
753039,Dean Pool - Kingstone,2023-03-14T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
753039,Dean Pool - Kingstone,2023-03-14T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
753039,Dean Pool - Kingstone,2023-03-14T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
753039,Dean Pool - Kingstone,2023-03-14T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
753039,Dean Pool - Kingstone,2023-03-14T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
753039,Dean Pool - Kingstone,2023-03-14T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
753039,Dean Pool - Kingstone,2023-03-14T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
753039,Dean Pool - Kingstone,2023-03-14T19:10:00.000+00:00,busbar,,L3 Active Power,kW,19.6
753039,Dean Pool - Kingstone,2023-03-14T19:10:00.000+00:00,busbar,,L2 Active Power,kW,15.56
753039,Dean Pool - Kingstone,2023-03-14T19:10:00.000+00:00,busbar,,L1 Active Power,kW,14.75
753039,Dean Pool - Kingstone,2023-03-14T19:10:00.000+00:00,busbar,,N Current (RMS),A,45.8
753039,Dean Pool - Kingstone,2023-03-14T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
753039,Dean Pool - Kingstone,2023-03-14T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.1
753039,Dean Pool - Kingstone,2023-03-14T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
753039,Dean Pool - Kingstone,2023-03-14T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.42
753039,Dean Pool - Kingstone,2023-03-14T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.08
753039,Dean Pool - Kingstone,2023-03-14T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.32
753039,Dean Pool - Kingstone,2023-03-14T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.61
753039,Dean Pool - Kingstone,2023-03-14T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.88
753039,Dean Pool - Kingstone,2023-03-14T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.2
753039,Dean Pool - Kingstone,2023-03-14T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,25.3
753039,Dean Pool - Kingstone,2023-03-14T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.2
753039,Dean Pool - Kingstone,2023-03-14T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.1
753039,Dean Pool - Kingstone,2023-03-14T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.2
753039,Dean Pool - Kingstone,2023-03-14T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
753039,Dean Pool - Kingstone,2023-03-14T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
753039,Dean Pool - Kingstone,2023-03-14T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.71
753039,Dean Pool - Kingstone,2023-03-14T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.17
753039,Dean Pool - Kingstone,2023-03-14T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.09
753039,Dean Pool - Kingstone,2023-03-14T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.99
753039,Dean Pool - Kingstone,2023-03-14T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,30.4
753039,Dean Pool - Kingstone,2023-03-14T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.8
753039,Dean Pool - Kingstone,2023-03-14T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.2
753039,Dean Pool - Kingstone,2023-03-14T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.5
753039,Dean Pool - Kingstone,2023-03-14T19:00:00.000+00:00,transformer,,Temperature,C,15.3
753039,Dean Pool - Kingstone,2023-03-14T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
753039,Dean Pool - Kingstone,2023-03-14T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
753039,Dean Pool - Kingstone,2023-03-14T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
753039,Dean Pool - Kingstone,2023-03-14T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
753039,Dean Pool - Kingstone,2023-03-14T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
753039,Dean Pool - Kingstone,2023-03-14T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
753039,Dean Pool - Kingstone,2023-03-14T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
753039,Dean Pool - Kingstone,2023-03-14T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
753039,Dean Pool - Kingstone,2023-03-14T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
753039,Dean Pool - Kingstone,2023-03-14T19:00:00.000+00:00,busbar,,L3 Active Power,kW,19.78
753039,Dean Pool - Kingstone,2023-03-14T19:00:00.000+00:00,busbar,,L2 Active Power,kW,19.97
753039,Dean Pool - Kingstone,2023-03-14T19:00:00.000+00:00,busbar,,L1 Active Power,kW,17.19
753039,Dean Pool - Kingstone,2023-03-14T19:00:00.000+00:00,busbar,,N Current (RMS),A,43.8
753039,Dean Pool - Kingstone,2023-03-14T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
753039,Dean Pool - Kingstone,2023-03-14T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.9
753039,Dean Pool - Kingstone,2023-03-14T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.5
753039,Dean Pool - Kingstone,2023-03-14T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
753039,Dean Pool - Kingstone,2023-03-14T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.2
753039,Dean Pool - Kingstone,2023-03-14T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.88
753039,Dean Pool - Kingstone,2023-03-14T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.25
753039,Dean Pool - Kingstone,2023-03-14T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.98
753039,Dean Pool - Kingstone,2023-03-14T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.19
753039,Dean Pool - Kingstone,2023-03-14T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,28.7
753039,Dean Pool - Kingstone,2023-03-14T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.4
753039,Dean Pool - Kingstone,2023-03-14T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.7
753039,Dean Pool - Kingstone,2023-03-14T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.4
753039,Dean Pool - Kingstone,2023-03-14T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
753039,Dean Pool - Kingstone,2023-03-14T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
753039,Dean Pool - Kingstone,2023-03-14T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.93
753039,Dean Pool - Kingstone,2023-03-14T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.5
753039,Dean Pool - Kingstone,2023-03-14T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.39
753039,Dean Pool - Kingstone,2023-03-14T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.01
753039,Dean Pool - Kingstone,2023-03-14T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,30.0
753039,Dean Pool - Kingstone,2023-03-14T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.9
753039,Dean Pool - Kingstone,2023-03-14T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.8
753039,Dean Pool - Kingstone,2023-03-14T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.8
753039,Dean Pool - Kingstone,2023-03-14T18:50:00.000+00:00,transformer,,Temperature,C,15.3
753039,Dean Pool - Kingstone,2023-03-14T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
753039,Dean Pool - Kingstone,2023-03-14T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
753039,Dean Pool - Kingstone,2023-03-14T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
753039,Dean Pool - Kingstone,2023-03-14T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
753039,Dean Pool - Kingstone,2023-03-14T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
753039,Dean Pool - Kingstone,2023-03-14T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.73
753039,Dean Pool - Kingstone,2023-03-14T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
753039,Dean Pool - Kingstone,2023-03-14T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
753039,Dean Pool - Kingstone,2023-03-14T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
753039,Dean Pool - Kingstone,2023-03-14T18:50:00.000+00:00,busbar,,L3 Active Power,kW,21.75
753039,Dean Pool - Kingstone,2023-03-14T18:50:00.000+00:00,busbar,,L2 Active Power,kW,23.37
753039,Dean Pool - Kingstone,2023-03-14T18:50:00.000+00:00,busbar,,L1 Active Power,kW,18.2
753039,Dean Pool - Kingstone,2023-03-14T18:50:00.000+00:00,busbar,,N Current (RMS),A,45.2
753039,Dean Pool - Kingstone,2023-03-14T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
753039,Dean Pool - Kingstone,2023-03-14T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.5
753039,Dean Pool - Kingstone,2023-03-14T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.3
753039,Dean Pool - Kingstone,2023-03-14T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.07
753039,Dean Pool - Kingstone,2023-03-14T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.31
753039,Dean Pool - Kingstone,2023-03-14T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.59
753039,Dean Pool - Kingstone,2023-03-14T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.69
753039,Dean Pool - Kingstone,2023-03-14T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.85
753039,Dean Pool - Kingstone,2023-03-14T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.83
753039,Dean Pool - Kingstone,2023-03-14T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,30.3
753039,Dean Pool - Kingstone,2023-03-14T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.5
753039,Dean Pool - Kingstone,2023-03-14T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,54.8
753039,Dean Pool - Kingstone,2023-03-14T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.3
753039,Dean Pool - Kingstone,2023-03-14T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
753039,Dean Pool - Kingstone,2023-03-14T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.86
753039,Dean Pool - Kingstone,2023-03-14T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.95
753039,Dean Pool - Kingstone,2023-03-14T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.82
753039,Dean Pool - Kingstone,2023-03-14T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.16
753039,Dean Pool - Kingstone,2023-03-14T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.14
753039,Dean Pool - Kingstone,2023-03-14T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,35.5
753039,Dean Pool - Kingstone,2023-03-14T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,68.2
753039,Dean Pool - Kingstone,2023-03-14T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.6
753039,Dean Pool - Kingstone,2023-03-14T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.7
753039,Dean Pool - Kingstone,2023-03-14T18:40:00.000+00:00,transformer,,Temperature,C,15.4
753039,Dean Pool - Kingstone,2023-03-14T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
753039,Dean Pool - Kingstone,2023-03-14T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
753039,Dean Pool - Kingstone,2023-03-14T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
753039,Dean Pool - Kingstone,2023-03-14T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
753039,Dean Pool - Kingstone,2023-03-14T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
753039,Dean Pool - Kingstone,2023-03-14T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.53
753039,Dean Pool - Kingstone,2023-03-14T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
753039,Dean Pool - Kingstone,2023-03-14T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
753039,Dean Pool - Kingstone,2023-03-14T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
753039,Dean Pool - Kingstone,2023-03-14T18:40:00.000+00:00,busbar,,L3 Active Power,kW,21.52
753039,Dean Pool - Kingstone,2023-03-14T18:40:00.000+00:00,busbar,,L2 Active Power,kW,24.02
753039,Dean Pool - Kingstone,2023-03-14T18:40:00.000+00:00,busbar,,L1 Active Power,kW,19.97
753039,Dean Pool - Kingstone,2023-03-14T18:40:00.000+00:00,busbar,,N Current (RMS),A,43.4
753039,Dean Pool - Kingstone,2023-03-14T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.5
753039,Dean Pool - Kingstone,2023-03-14T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.9
753039,Dean Pool - Kingstone,2023-03-14T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.7
753039,Dean Pool - Kingstone,2023-03-14T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.93
753039,Dean Pool - Kingstone,2023-03-14T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.19
753039,Dean Pool - Kingstone,2023-03-14T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.88
753039,Dean Pool - Kingstone,2023-03-14T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.88
753039,Dean Pool - Kingstone,2023-03-14T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.33
753039,Dean Pool - Kingstone,2023-03-14T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.29
753039,Dean Pool - Kingstone,2023-03-14T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,26.4
753039,Dean Pool - Kingstone,2023-03-14T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.8
753039,Dean Pool - Kingstone,2023-03-14T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.2
753039,Dean Pool - Kingstone,2023-03-14T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.3
753039,Dean Pool - Kingstone,2023-03-14T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
753039,Dean Pool - Kingstone,2023-03-14T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
753039,Dean Pool - Kingstone,2023-03-14T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.87
753039,Dean Pool - Kingstone,2023-03-14T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.68
753039,Dean Pool - Kingstone,2023-03-14T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.38
753039,Dean Pool - Kingstone,2023-03-14T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.5
753039,Dean Pool - Kingstone,2023-03-14T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,36.0
753039,Dean Pool - Kingstone,2023-03-14T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.4
753039,Dean Pool - Kingstone,2023-03-14T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.1
753039,Dean Pool - Kingstone,2023-03-14T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.8
753039,Dean Pool - Kingstone,2023-03-14T18:30:00.000+00:00,transformer,,Temperature,C,15.4
753039,Dean Pool - Kingstone,2023-03-14T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
753039,Dean Pool - Kingstone,2023-03-14T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
753039,Dean Pool - Kingstone,2023-03-14T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
753039,Dean Pool - Kingstone,2023-03-14T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
753039,Dean Pool - Kingstone,2023-03-14T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
753039,Dean Pool - Kingstone,2023-03-14T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.26
753039,Dean Pool - Kingstone,2023-03-14T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
753039,Dean Pool - Kingstone,2023-03-14T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
753039,Dean Pool - Kingstone,2023-03-14T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
753039,Dean Pool - Kingstone,2023-03-14T18:30:00.000+00:00,busbar,,L3 Active Power,kW,21.56
753039,Dean Pool - Kingstone,2023-03-14T18:30:00.000+00:00,busbar,,L2 Active Power,kW,19.71
753039,Dean Pool - Kingstone,2023-03-14T18:30:00.000+00:00,busbar,,L1 Active Power,kW,16.79
753039,Dean Pool - Kingstone,2023-03-14T18:30:00.000+00:00,busbar,,N Current (RMS),A,49.6
753039,Dean Pool - Kingstone,2023-03-14T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.3
753039,Dean Pool - Kingstone,2023-03-14T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.1
753039,Dean Pool - Kingstone,2023-03-14T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.3
753039,Dean Pool - Kingstone,2023-03-14T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.01
753039,Dean Pool - Kingstone,2023-03-14T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.17
753039,Dean Pool - Kingstone,2023-03-14T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.86
753039,Dean Pool - Kingstone,2023-03-14T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.44
753039,Dean Pool - Kingstone,2023-03-14T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.09
753039,Dean Pool - Kingstone,2023-03-14T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.39
753039,Dean Pool - Kingstone,2023-03-14T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,22.8
753039,Dean Pool - Kingstone,2023-03-14T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.4
753039,Dean Pool - Kingstone,2023-03-14T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.7
753039,Dean Pool - Kingstone,2023-03-14T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.0
753039,Dean Pool - Kingstone,2023-03-14T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.17
753039,Dean Pool - Kingstone,2023-03-14T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.19
753039,Dean Pool - Kingstone,2023-03-14T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.64
753039,Dean Pool - Kingstone,2023-03-14T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.91
753039,Dean Pool - Kingstone,2023-03-14T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.3
753039,Dean Pool - Kingstone,2023-03-14T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.05
753039,Dean Pool - Kingstone,2023-03-14T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,34.4
753039,Dean Pool - Kingstone,2023-03-14T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.2
753039,Dean Pool - Kingstone,2023-03-14T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.8
753039,Dean Pool - Kingstone,2023-03-14T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.4
753039,Dean Pool - Kingstone,2023-03-14T18:20:00.000+00:00,transformer,,Temperature,C,15.5
753039,Dean Pool - Kingstone,2023-03-14T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
753039,Dean Pool - Kingstone,2023-03-14T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.42
753039,Dean Pool - Kingstone,2023-03-14T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
753039,Dean Pool - Kingstone,2023-03-14T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
753039,Dean Pool - Kingstone,2023-03-14T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
753039,Dean Pool - Kingstone,2023-03-14T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.39
753039,Dean Pool - Kingstone,2023-03-14T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
753039,Dean Pool - Kingstone,2023-03-14T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
753039,Dean Pool - Kingstone,2023-03-14T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
753039,Dean Pool - Kingstone,2023-03-14T18:20:00.000+00:00,busbar,,L3 Active Power,kW,22.34
753039,Dean Pool - Kingstone,2023-03-14T18:20:00.000+00:00,busbar,,L2 Active Power,kW,16.4
753039,Dean Pool - Kingstone,2023-03-14T18:20:00.000+00:00,busbar,,L1 Active Power,kW,16.44
753039,Dean Pool - Kingstone,2023-03-14T18:20:00.000+00:00,busbar,,N Current (RMS),A,50.7
753039,Dean Pool - Kingstone,2023-03-14T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.1
753039,Dean Pool - Kingstone,2023-03-14T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
753039,Dean Pool - Kingstone,2023-03-14T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
753039,Dean Pool - Kingstone,2023-03-14T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.63
753039,Dean Pool - Kingstone,2023-03-14T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
753039,Dean Pool - Kingstone,2023-03-14T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.94
753039,Dean Pool - Kingstone,2023-03-14T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.09
753039,Dean Pool - Kingstone,2023-03-14T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.13
753039,Dean Pool - Kingstone,2023-03-14T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.66
753039,Dean Pool - Kingstone,2023-03-14T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,23.0
753039,Dean Pool - Kingstone,2023-03-14T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.0
753039,Dean Pool - Kingstone,2023-03-14T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.0
753039,Dean Pool - Kingstone,2023-03-14T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.1
753039,Dean Pool - Kingstone,2023-03-14T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
753039,Dean Pool - Kingstone,2023-03-14T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
753039,Dean Pool - Kingstone,2023-03-14T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.51
753039,Dean Pool - Kingstone,2023-03-14T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.42
