Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753039,Dean Pool - Kingstone,2023-03-14T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.51
753039,Dean Pool - Kingstone,2023-03-14T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.87
753039,Dean Pool - Kingstone,2023-03-14T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,40.6
753039,Dean Pool - Kingstone,2023-03-14T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,67.6
753039,Dean Pool - Kingstone,2023-03-14T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.0
753039,Dean Pool - Kingstone,2023-03-14T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.9
753039,Dean Pool - Kingstone,2023-03-14T18:10:00.000+00:00,transformer,,Temperature,C,15.5
753039,Dean Pool - Kingstone,2023-03-14T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
753039,Dean Pool - Kingstone,2023-03-14T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.16
753039,Dean Pool - Kingstone,2023-03-14T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
753039,Dean Pool - Kingstone,2023-03-14T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
753039,Dean Pool - Kingstone,2023-03-14T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
753039,Dean Pool - Kingstone,2023-03-14T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.49
753039,Dean Pool - Kingstone,2023-03-14T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
753039,Dean Pool - Kingstone,2023-03-14T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
753039,Dean Pool - Kingstone,2023-03-14T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
753039,Dean Pool - Kingstone,2023-03-14T18:10:00.000+00:00,busbar,,L3 Active Power,kW,24.5
753039,Dean Pool - Kingstone,2023-03-14T18:10:00.000+00:00,busbar,,L2 Active Power,kW,16.64
753039,Dean Pool - Kingstone,2023-03-14T18:10:00.000+00:00,busbar,,L1 Active Power,kW,17.53
753039,Dean Pool - Kingstone,2023-03-14T18:10:00.000+00:00,busbar,,N Current (RMS),A,54.2
753039,Dean Pool - Kingstone,2023-03-14T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.8
753039,Dean Pool - Kingstone,2023-03-14T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
753039,Dean Pool - Kingstone,2023-03-14T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
753039,Dean Pool - Kingstone,2023-03-14T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
753039,Dean Pool - Kingstone,2023-03-14T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.07
753039,Dean Pool - Kingstone,2023-03-14T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.2
753039,Dean Pool - Kingstone,2023-03-14T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.13
753039,Dean Pool - Kingstone,2023-03-14T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.29
753039,Dean Pool - Kingstone,2023-03-14T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.76
753039,Dean Pool - Kingstone,2023-03-14T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,27.8
753039,Dean Pool - Kingstone,2023-03-14T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.7
753039,Dean Pool - Kingstone,2023-03-14T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.5
753039,Dean Pool - Kingstone,2023-03-14T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.0
753039,Dean Pool - Kingstone,2023-03-14T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
753039,Dean Pool - Kingstone,2023-03-14T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.02
753039,Dean Pool - Kingstone,2023-03-14T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.35
753039,Dean Pool - Kingstone,2023-03-14T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.44
753039,Dean Pool - Kingstone,2023-03-14T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.28
753039,Dean Pool - Kingstone,2023-03-14T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.15
753039,Dean Pool - Kingstone,2023-03-14T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,41.1
753039,Dean Pool - Kingstone,2023-03-14T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,70.5
753039,Dean Pool - Kingstone,2023-03-14T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.4
753039,Dean Pool - Kingstone,2023-03-14T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.2
753039,Dean Pool - Kingstone,2023-03-14T18:00:00.000+00:00,transformer,,Temperature,C,15.6
753039,Dean Pool - Kingstone,2023-03-14T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
753039,Dean Pool - Kingstone,2023-03-14T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.79
753039,Dean Pool - Kingstone,2023-03-14T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
753039,Dean Pool - Kingstone,2023-03-14T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
753039,Dean Pool - Kingstone,2023-03-14T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
753039,Dean Pool - Kingstone,2023-03-14T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.31
753039,Dean Pool - Kingstone,2023-03-14T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
753039,Dean Pool - Kingstone,2023-03-14T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
753039,Dean Pool - Kingstone,2023-03-14T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
753039,Dean Pool - Kingstone,2023-03-14T18:00:00.000+00:00,busbar,,L3 Active Power,kW,26.57
753039,Dean Pool - Kingstone,2023-03-14T18:00:00.000+00:00,busbar,,L2 Active Power,kW,15.57
753039,Dean Pool - Kingstone,2023-03-14T18:00:00.000+00:00,busbar,,L1 Active Power,kW,14.92
753039,Dean Pool - Kingstone,2023-03-14T18:00:00.000+00:00,busbar,,N Current (RMS),A,65.3
753039,Dean Pool - Kingstone,2023-03-14T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.7
753039,Dean Pool - Kingstone,2023-03-14T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
753039,Dean Pool - Kingstone,2023-03-14T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.3
753039,Dean Pool - Kingstone,2023-03-14T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
753039,Dean Pool - Kingstone,2023-03-14T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
753039,Dean Pool - Kingstone,2023-03-14T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.35
753039,Dean Pool - Kingstone,2023-03-14T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.45
753039,Dean Pool - Kingstone,2023-03-14T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.03
753039,Dean Pool - Kingstone,2023-03-14T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.09
753039,Dean Pool - Kingstone,2023-03-14T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,23.5
753039,Dean Pool - Kingstone,2023-03-14T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.2
753039,Dean Pool - Kingstone,2023-03-14T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.7
753039,Dean Pool - Kingstone,2023-03-14T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.8
753039,Dean Pool - Kingstone,2023-03-14T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
753039,Dean Pool - Kingstone,2023-03-14T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
753039,Dean Pool - Kingstone,2023-03-14T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.95
753039,Dean Pool - Kingstone,2023-03-14T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.68
753039,Dean Pool - Kingstone,2023-03-14T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.59
753039,Dean Pool - Kingstone,2023-03-14T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.09
753039,Dean Pool - Kingstone,2023-03-14T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,28.2
753039,Dean Pool - Kingstone,2023-03-14T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.9
753039,Dean Pool - Kingstone,2023-03-14T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.7
753039,Dean Pool - Kingstone,2023-03-14T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.6
753039,Dean Pool - Kingstone,2023-03-14T17:50:00.000+00:00,transformer,,Temperature,C,15.7
753039,Dean Pool - Kingstone,2023-03-14T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
753039,Dean Pool - Kingstone,2023-03-14T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.93
753039,Dean Pool - Kingstone,2023-03-14T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
753039,Dean Pool - Kingstone,2023-03-14T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
753039,Dean Pool - Kingstone,2023-03-14T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
753039,Dean Pool - Kingstone,2023-03-14T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
753039,Dean Pool - Kingstone,2023-03-14T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
753039,Dean Pool - Kingstone,2023-03-14T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
753039,Dean Pool - Kingstone,2023-03-14T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
753039,Dean Pool - Kingstone,2023-03-14T17:50:00.000+00:00,busbar,,L3 Active Power,kW,20.13
753039,Dean Pool - Kingstone,2023-03-14T17:50:00.000+00:00,busbar,,L2 Active Power,kW,17.62
753039,Dean Pool - Kingstone,2023-03-14T17:50:00.000+00:00,busbar,,L1 Active Power,kW,14.17
753039,Dean Pool - Kingstone,2023-03-14T17:50:00.000+00:00,busbar,,N Current (RMS),A,45.4
753039,Dean Pool - Kingstone,2023-03-14T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
753039,Dean Pool - Kingstone,2023-03-14T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
753039,Dean Pool - Kingstone,2023-03-14T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
753039,Dean Pool - Kingstone,2023-03-14T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.75
753039,Dean Pool - Kingstone,2023-03-14T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
753039,Dean Pool - Kingstone,2023-03-14T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.24
753039,Dean Pool - Kingstone,2023-03-14T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.36
753039,Dean Pool - Kingstone,2023-03-14T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.5
753039,Dean Pool - Kingstone,2023-03-14T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.28
753039,Dean Pool - Kingstone,2023-03-14T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,33.8
753039,Dean Pool - Kingstone,2023-03-14T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.5
753039,Dean Pool - Kingstone,2023-03-14T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.8
753039,Dean Pool - Kingstone,2023-03-14T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.0
753039,Dean Pool - Kingstone,2023-03-14T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
753039,Dean Pool - Kingstone,2023-03-14T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
753039,Dean Pool - Kingstone,2023-03-14T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.69
753039,Dean Pool - Kingstone,2023-03-14T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.71
753039,Dean Pool - Kingstone,2023-03-14T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.66
753039,Dean Pool - Kingstone,2023-03-14T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.23
753039,Dean Pool - Kingstone,2023-03-14T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,32.2
753039,Dean Pool - Kingstone,2023-03-14T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.7
753039,Dean Pool - Kingstone,2023-03-14T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.0
753039,Dean Pool - Kingstone,2023-03-14T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.4
753039,Dean Pool - Kingstone,2023-03-14T17:40:00.000+00:00,transformer,,Temperature,C,15.8
753039,Dean Pool - Kingstone,2023-03-14T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
753039,Dean Pool - Kingstone,2023-03-14T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.29
753039,Dean Pool - Kingstone,2023-03-14T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
753039,Dean Pool - Kingstone,2023-03-14T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
753039,Dean Pool - Kingstone,2023-03-14T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
753039,Dean Pool - Kingstone,2023-03-14T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
753039,Dean Pool - Kingstone,2023-03-14T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
753039,Dean Pool - Kingstone,2023-03-14T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
753039,Dean Pool - Kingstone,2023-03-14T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
753039,Dean Pool - Kingstone,2023-03-14T17:40:00.000+00:00,busbar,,L3 Active Power,kW,24.07
753039,Dean Pool - Kingstone,2023-03-14T17:40:00.000+00:00,busbar,,L2 Active Power,kW,22.16
753039,Dean Pool - Kingstone,2023-03-14T17:40:00.000+00:00,busbar,,L1 Active Power,kW,12.51
753039,Dean Pool - Kingstone,2023-03-14T17:40:00.000+00:00,busbar,,N Current (RMS),A,61.6
753039,Dean Pool - Kingstone,2023-03-14T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.7
753039,Dean Pool - Kingstone,2023-03-14T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
753039,Dean Pool - Kingstone,2023-03-14T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.9
753039,Dean Pool - Kingstone,2023-03-14T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.91
753039,Dean Pool - Kingstone,2023-03-14T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
753039,Dean Pool - Kingstone,2023-03-14T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.09
753039,Dean Pool - Kingstone,2023-03-14T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.8
753039,Dean Pool - Kingstone,2023-03-14T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.12
753039,Dean Pool - Kingstone,2023-03-14T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.09
753039,Dean Pool - Kingstone,2023-03-14T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,39.5
753039,Dean Pool - Kingstone,2023-03-14T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,54.8
753039,Dean Pool - Kingstone,2023-03-14T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.1
753039,Dean Pool - Kingstone,2023-03-14T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.1
753039,Dean Pool - Kingstone,2023-03-14T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
753039,Dean Pool - Kingstone,2023-03-14T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
753039,Dean Pool - Kingstone,2023-03-14T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.73
753039,Dean Pool - Kingstone,2023-03-14T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.86
753039,Dean Pool - Kingstone,2023-03-14T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.86
753039,Dean Pool - Kingstone,2023-03-14T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.26
753039,Dean Pool - Kingstone,2023-03-14T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,37.0
753039,Dean Pool - Kingstone,2023-03-14T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.3
753039,Dean Pool - Kingstone,2023-03-14T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,67.2
753039,Dean Pool - Kingstone,2023-03-14T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.5
753039,Dean Pool - Kingstone,2023-03-14T17:30:00.000+00:00,transformer,,Temperature,C,15.9
753039,Dean Pool - Kingstone,2023-03-14T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
753039,Dean Pool - Kingstone,2023-03-14T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.4
753039,Dean Pool - Kingstone,2023-03-14T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
753039,Dean Pool - Kingstone,2023-03-14T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
753039,Dean Pool - Kingstone,2023-03-14T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
753039,Dean Pool - Kingstone,2023-03-14T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.75
753039,Dean Pool - Kingstone,2023-03-14T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
753039,Dean Pool - Kingstone,2023-03-14T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
753039,Dean Pool - Kingstone,2023-03-14T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
753039,Dean Pool - Kingstone,2023-03-14T17:30:00.000+00:00,busbar,,L3 Active Power,kW,25.66
753039,Dean Pool - Kingstone,2023-03-14T17:30:00.000+00:00,busbar,,L2 Active Power,kW,20.98
753039,Dean Pool - Kingstone,2023-03-14T17:30:00.000+00:00,busbar,,L1 Active Power,kW,12.34
753039,Dean Pool - Kingstone,2023-03-14T17:30:00.000+00:00,busbar,,N Current (RMS),A,63.6
753039,Dean Pool - Kingstone,2023-03-14T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.1
753039,Dean Pool - Kingstone,2023-03-14T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
753039,Dean Pool - Kingstone,2023-03-14T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.1
753039,Dean Pool - Kingstone,2023-03-14T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.65
753039,Dean Pool - Kingstone,2023-03-14T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.52
753039,Dean Pool - Kingstone,2023-03-14T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.33
753039,Dean Pool - Kingstone,2023-03-14T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.42
753039,Dean Pool - Kingstone,2023-03-14T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.67
753039,Dean Pool - Kingstone,2023-03-14T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.14
753039,Dean Pool - Kingstone,2023-03-14T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,29.0
753039,Dean Pool - Kingstone,2023-03-14T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.6
753039,Dean Pool - Kingstone,2023-03-14T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.1
753039,Dean Pool - Kingstone,2023-03-14T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.6
753039,Dean Pool - Kingstone,2023-03-14T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.92
753039,Dean Pool - Kingstone,2023-03-14T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
753039,Dean Pool - Kingstone,2023-03-14T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.69
753039,Dean Pool - Kingstone,2023-03-14T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.08
753039,Dean Pool - Kingstone,2023-03-14T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.19
753039,Dean Pool - Kingstone,2023-03-14T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.65
753039,Dean Pool - Kingstone,2023-03-14T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,30.2
753039,Dean Pool - Kingstone,2023-03-14T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.8
753039,Dean Pool - Kingstone,2023-03-14T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,60.7
753039,Dean Pool - Kingstone,2023-03-14T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.1
753039,Dean Pool - Kingstone,2023-03-14T17:20:00.000+00:00,transformer,,Temperature,C,16.0
753039,Dean Pool - Kingstone,2023-03-14T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
753039,Dean Pool - Kingstone,2023-03-14T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.61
753039,Dean Pool - Kingstone,2023-03-14T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
753039,Dean Pool - Kingstone,2023-03-14T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
753039,Dean Pool - Kingstone,2023-03-14T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
753039,Dean Pool - Kingstone,2023-03-14T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.57
753039,Dean Pool - Kingstone,2023-03-14T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
753039,Dean Pool - Kingstone,2023-03-14T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
753039,Dean Pool - Kingstone,2023-03-14T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
753039,Dean Pool - Kingstone,2023-03-14T17:20:00.000+00:00,busbar,,L3 Active Power,kW,21.5
753039,Dean Pool - Kingstone,2023-03-14T17:20:00.000+00:00,busbar,,L2 Active Power,kW,18.85
753039,Dean Pool - Kingstone,2023-03-14T17:20:00.000+00:00,busbar,,L1 Active Power,kW,14.79
753039,Dean Pool - Kingstone,2023-03-14T17:20:00.000+00:00,busbar,,N Current (RMS),A,48.6
753039,Dean Pool - Kingstone,2023-03-14T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
753039,Dean Pool - Kingstone,2023-03-14T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
753039,Dean Pool - Kingstone,2023-03-14T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.7
753039,Dean Pool - Kingstone,2023-03-14T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
753039,Dean Pool - Kingstone,2023-03-14T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.53
753039,Dean Pool - Kingstone,2023-03-14T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
753039,Dean Pool - Kingstone,2023-03-14T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.99
753039,Dean Pool - Kingstone,2023-03-14T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.79
753039,Dean Pool - Kingstone,2023-03-14T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.96
753039,Dean Pool - Kingstone,2023-03-14T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,29.4
753039,Dean Pool - Kingstone,2023-03-14T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.4
753039,Dean Pool - Kingstone,2023-03-14T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.1
753039,Dean Pool - Kingstone,2023-03-14T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.4
753039,Dean Pool - Kingstone,2023-03-14T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
753039,Dean Pool - Kingstone,2023-03-14T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
753039,Dean Pool - Kingstone,2023-03-14T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.86
753039,Dean Pool - Kingstone,2023-03-14T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.65
753039,Dean Pool - Kingstone,2023-03-14T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.18
753039,Dean Pool - Kingstone,2023-03-14T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.93
753039,Dean Pool - Kingstone,2023-03-14T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,29.6
753039,Dean Pool - Kingstone,2023-03-14T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.1
753039,Dean Pool - Kingstone,2023-03-14T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,68.9
753039,Dean Pool - Kingstone,2023-03-14T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.5
753039,Dean Pool - Kingstone,2023-03-14T17:10:00.000+00:00,transformer,,Temperature,C,16.1
753039,Dean Pool - Kingstone,2023-03-14T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
753039,Dean Pool - Kingstone,2023-03-14T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.14
753039,Dean Pool - Kingstone,2023-03-14T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
753039,Dean Pool - Kingstone,2023-03-14T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.37
753039,Dean Pool - Kingstone,2023-03-14T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
753039,Dean Pool - Kingstone,2023-03-14T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.04
753039,Dean Pool - Kingstone,2023-03-14T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
753039,Dean Pool - Kingstone,2023-03-14T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
753039,Dean Pool - Kingstone,2023-03-14T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
753039,Dean Pool - Kingstone,2023-03-14T17:10:00.000+00:00,busbar,,L3 Active Power,kW,21.63
753039,Dean Pool - Kingstone,2023-03-14T17:10:00.000+00:00,busbar,,L2 Active Power,kW,24.98
753039,Dean Pool - Kingstone,2023-03-14T17:10:00.000+00:00,busbar,,L1 Active Power,kW,16.89
753039,Dean Pool - Kingstone,2023-03-14T17:10:00.000+00:00,busbar,,N Current (RMS),A,48.4
753039,Dean Pool - Kingstone,2023-03-14T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.1
753039,Dean Pool - Kingstone,2023-03-14T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.3
753039,Dean Pool - Kingstone,2023-03-14T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
753039,Dean Pool - Kingstone,2023-03-14T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
753039,Dean Pool - Kingstone,2023-03-14T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
753039,Dean Pool - Kingstone,2023-03-14T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.19
753039,Dean Pool - Kingstone,2023-03-14T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.89
753039,Dean Pool - Kingstone,2023-03-14T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.19
753039,Dean Pool - Kingstone,2023-03-14T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.0
753039,Dean Pool - Kingstone,2023-03-14T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,26.2
753039,Dean Pool - Kingstone,2023-03-14T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.7
753039,Dean Pool - Kingstone,2023-03-14T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.4
753039,Dean Pool - Kingstone,2023-03-14T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.0
753039,Dean Pool - Kingstone,2023-03-14T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
753039,Dean Pool - Kingstone,2023-03-14T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
753039,Dean Pool - Kingstone,2023-03-14T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.67
753039,Dean Pool - Kingstone,2023-03-14T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.83
753039,Dean Pool - Kingstone,2023-03-14T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.82
753039,Dean Pool - Kingstone,2023-03-14T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.25
753039,Dean Pool - Kingstone,2023-03-14T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,29.6
753039,Dean Pool - Kingstone,2023-03-14T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,67.5
753039,Dean Pool - Kingstone,2023-03-14T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.4
753039,Dean Pool - Kingstone,2023-03-14T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,65.0
753039,Dean Pool - Kingstone,2023-03-14T17:00:00.000+00:00,transformer,,Temperature,C,16.2
753039,Dean Pool - Kingstone,2023-03-14T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
753039,Dean Pool - Kingstone,2023-03-14T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
753039,Dean Pool - Kingstone,2023-03-14T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
753039,Dean Pool - Kingstone,2023-03-14T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
753039,Dean Pool - Kingstone,2023-03-14T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
753039,Dean Pool - Kingstone,2023-03-14T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.07
753039,Dean Pool - Kingstone,2023-03-14T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
753039,Dean Pool - Kingstone,2023-03-14T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
753039,Dean Pool - Kingstone,2023-03-14T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
753039,Dean Pool - Kingstone,2023-03-14T17:00:00.000+00:00,busbar,,L3 Active Power,kW,25.72
753039,Dean Pool - Kingstone,2023-03-14T17:00:00.000+00:00,busbar,,L2 Active Power,kW,22.02
753039,Dean Pool - Kingstone,2023-03-14T17:00:00.000+00:00,busbar,,L1 Active Power,kW,20.25
753039,Dean Pool - Kingstone,2023-03-14T17:00:00.000+00:00,busbar,,N Current (RMS),A,46.3
753039,Dean Pool - Kingstone,2023-03-14T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.9
753039,Dean Pool - Kingstone,2023-03-14T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
753039,Dean Pool - Kingstone,2023-03-14T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
753039,Dean Pool - Kingstone,2023-03-14T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
753039,Dean Pool - Kingstone,2023-03-14T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
753039,Dean Pool - Kingstone,2023-03-14T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.1
753039,Dean Pool - Kingstone,2023-03-14T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.13
753039,Dean Pool - Kingstone,2023-03-14T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.08
753039,Dean Pool - Kingstone,2023-03-14T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.08
753039,Dean Pool - Kingstone,2023-03-14T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,25.2
753039,Dean Pool - Kingstone,2023-03-14T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.9
753039,Dean Pool - Kingstone,2023-03-14T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.8
753039,Dean Pool - Kingstone,2023-03-14T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.6
753039,Dean Pool - Kingstone,2023-03-14T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
753039,Dean Pool - Kingstone,2023-03-14T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
753039,Dean Pool - Kingstone,2023-03-14T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.28
753039,Dean Pool - Kingstone,2023-03-14T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.56
753039,Dean Pool - Kingstone,2023-03-14T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.3
753039,Dean Pool - Kingstone,2023-03-14T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.23
753039,Dean Pool - Kingstone,2023-03-14T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,33.3
753039,Dean Pool - Kingstone,2023-03-14T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,66.5
753039,Dean Pool - Kingstone,2023-03-14T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.1
753039,Dean Pool - Kingstone,2023-03-14T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.7
753039,Dean Pool - Kingstone,2023-03-14T16:50:00.000+00:00,transformer,,Temperature,C,16.3
753039,Dean Pool - Kingstone,2023-03-14T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
753039,Dean Pool - Kingstone,2023-03-14T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.01
753039,Dean Pool - Kingstone,2023-03-14T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
753039,Dean Pool - Kingstone,2023-03-14T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
753039,Dean Pool - Kingstone,2023-03-14T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
753039,Dean Pool - Kingstone,2023-03-14T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
753039,Dean Pool - Kingstone,2023-03-14T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
753039,Dean Pool - Kingstone,2023-03-14T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
753039,Dean Pool - Kingstone,2023-03-14T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
753039,Dean Pool - Kingstone,2023-03-14T16:50:00.000+00:00,busbar,,L3 Active Power,kW,24.69
753039,Dean Pool - Kingstone,2023-03-14T16:50:00.000+00:00,busbar,,L2 Active Power,kW,18.38
753039,Dean Pool - Kingstone,2023-03-14T16:50:00.000+00:00,busbar,,L1 Active Power,kW,15.31
753039,Dean Pool - Kingstone,2023-03-14T16:50:00.000+00:00,busbar,,N Current (RMS),A,52.2
753039,Dean Pool - Kingstone,2023-03-14T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.5
753039,Dean Pool - Kingstone,2023-03-14T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.5
753039,Dean Pool - Kingstone,2023-03-14T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.1
753039,Dean Pool - Kingstone,2023-03-14T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
753039,Dean Pool - Kingstone,2023-03-14T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
753039,Dean Pool - Kingstone,2023-03-14T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.88
753039,Dean Pool - Kingstone,2023-03-14T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.32
753039,Dean Pool - Kingstone,2023-03-14T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.73
753039,Dean Pool - Kingstone,2023-03-14T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.04
753039,Dean Pool - Kingstone,2023-03-14T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,36.0
753039,Dean Pool - Kingstone,2023-03-14T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.4
753039,Dean Pool - Kingstone,2023-03-14T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.7
753039,Dean Pool - Kingstone,2023-03-14T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.1
753039,Dean Pool - Kingstone,2023-03-14T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
753039,Dean Pool - Kingstone,2023-03-14T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
753039,Dean Pool - Kingstone,2023-03-14T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.36
753039,Dean Pool - Kingstone,2023-03-14T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.19
753039,Dean Pool - Kingstone,2023-03-14T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.45
753039,Dean Pool - Kingstone,2023-03-14T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.94
753039,Dean Pool - Kingstone,2023-03-14T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,24.4
753039,Dean Pool - Kingstone,2023-03-14T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.3
753039,Dean Pool - Kingstone,2023-03-14T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.7
753039,Dean Pool - Kingstone,2023-03-14T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.2
753039,Dean Pool - Kingstone,2023-03-14T16:40:00.000+00:00,transformer,,Temperature,C,16.5
753039,Dean Pool - Kingstone,2023-03-14T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
753039,Dean Pool - Kingstone,2023-03-14T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.57
753039,Dean Pool - Kingstone,2023-03-14T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
753039,Dean Pool - Kingstone,2023-03-14T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.85
753039,Dean Pool - Kingstone,2023-03-14T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
753039,Dean Pool - Kingstone,2023-03-14T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.51
753039,Dean Pool - Kingstone,2023-03-14T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
753039,Dean Pool - Kingstone,2023-03-14T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
753039,Dean Pool - Kingstone,2023-03-14T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
753039,Dean Pool - Kingstone,2023-03-14T16:40:00.000+00:00,busbar,,L3 Active Power,kW,22.51
753039,Dean Pool - Kingstone,2023-03-14T16:40:00.000+00:00,busbar,,L2 Active Power,kW,14.18
753039,Dean Pool - Kingstone,2023-03-14T16:40:00.000+00:00,busbar,,L1 Active Power,kW,13.98
753039,Dean Pool - Kingstone,2023-03-14T16:40:00.000+00:00,busbar,,N Current (RMS),A,54.6
753039,Dean Pool - Kingstone,2023-03-14T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.9
753039,Dean Pool - Kingstone,2023-03-14T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
753039,Dean Pool - Kingstone,2023-03-14T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
753039,Dean Pool - Kingstone,2023-03-14T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.86
753039,Dean Pool - Kingstone,2023-03-14T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.23
753039,Dean Pool - Kingstone,2023-03-14T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.04
753039,Dean Pool - Kingstone,2023-03-14T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.12
753039,Dean Pool - Kingstone,2023-03-14T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.62
753039,Dean Pool - Kingstone,2023-03-14T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.06
753039,Dean Pool - Kingstone,2023-03-14T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,28.2
753039,Dean Pool - Kingstone,2023-03-14T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.8
753039,Dean Pool - Kingstone,2023-03-14T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.1
753039,Dean Pool - Kingstone,2023-03-14T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.3
753039,Dean Pool - Kingstone,2023-03-14T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
753039,Dean Pool - Kingstone,2023-03-14T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
753039,Dean Pool - Kingstone,2023-03-14T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.45
753039,Dean Pool - Kingstone,2023-03-14T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.39
753039,Dean Pool - Kingstone,2023-03-14T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.96
753039,Dean Pool - Kingstone,2023-03-14T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.6
753039,Dean Pool - Kingstone,2023-03-14T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,27.9
753039,Dean Pool - Kingstone,2023-03-14T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.0
753039,Dean Pool - Kingstone,2023-03-14T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.5
753039,Dean Pool - Kingstone,2023-03-14T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.1
753039,Dean Pool - Kingstone,2023-03-14T16:30:00.000+00:00,transformer,,Temperature,C,16.7
753039,Dean Pool - Kingstone,2023-03-14T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
753039,Dean Pool - Kingstone,2023-03-14T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.28
753039,Dean Pool - Kingstone,2023-03-14T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
753039,Dean Pool - Kingstone,2023-03-14T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.0
753039,Dean Pool - Kingstone,2023-03-14T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
753039,Dean Pool - Kingstone,2023-03-14T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.17
753039,Dean Pool - Kingstone,2023-03-14T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
753039,Dean Pool - Kingstone,2023-03-14T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
753039,Dean Pool - Kingstone,2023-03-14T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
753039,Dean Pool - Kingstone,2023-03-14T16:30:00.000+00:00,busbar,,L3 Active Power,kW,18.52
753039,Dean Pool - Kingstone,2023-03-14T16:30:00.000+00:00,busbar,,L2 Active Power,kW,15.58
753039,Dean Pool - Kingstone,2023-03-14T16:30:00.000+00:00,busbar,,L1 Active Power,kW,11.66
753039,Dean Pool - Kingstone,2023-03-14T16:30:00.000+00:00,busbar,,N Current (RMS),A,49.3
753039,Dean Pool - Kingstone,2023-03-14T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
753039,Dean Pool - Kingstone,2023-03-14T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
753039,Dean Pool - Kingstone,2023-03-14T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.1
753039,Dean Pool - Kingstone,2023-03-14T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
753039,Dean Pool - Kingstone,2023-03-14T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
753039,Dean Pool - Kingstone,2023-03-14T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.02
753039,Dean Pool - Kingstone,2023-03-14T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.93
753039,Dean Pool - Kingstone,2023-03-14T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.18
753039,Dean Pool - Kingstone,2023-03-14T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.9
753039,Dean Pool - Kingstone,2023-03-14T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,16.2
753039,Dean Pool - Kingstone,2023-03-14T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.5
753039,Dean Pool - Kingstone,2023-03-14T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.3
753039,Dean Pool - Kingstone,2023-03-14T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.8
753039,Dean Pool - Kingstone,2023-03-14T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
753039,Dean Pool - Kingstone,2023-03-14T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
753039,Dean Pool - Kingstone,2023-03-14T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.46
753039,Dean Pool - Kingstone,2023-03-14T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.69
753039,Dean Pool - Kingstone,2023-03-14T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.43
753039,Dean Pool - Kingstone,2023-03-14T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.53
753039,Dean Pool - Kingstone,2023-03-14T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,37.9
753039,Dean Pool - Kingstone,2023-03-14T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.7
753039,Dean Pool - Kingstone,2023-03-14T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,70.1
753039,Dean Pool - Kingstone,2023-03-14T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.7
753039,Dean Pool - Kingstone,2023-03-14T16:20:00.000+00:00,transformer,,Temperature,C,16.8
753039,Dean Pool - Kingstone,2023-03-14T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
753039,Dean Pool - Kingstone,2023-03-14T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.44
753039,Dean Pool - Kingstone,2023-03-14T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
753039,Dean Pool - Kingstone,2023-03-14T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.6
753039,Dean Pool - Kingstone,2023-03-14T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
753039,Dean Pool - Kingstone,2023-03-14T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.29
753039,Dean Pool - Kingstone,2023-03-14T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
753039,Dean Pool - Kingstone,2023-03-14T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
753039,Dean Pool - Kingstone,2023-03-14T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
753039,Dean Pool - Kingstone,2023-03-14T16:20:00.000+00:00,busbar,,L3 Active Power,kW,11.62
753039,Dean Pool - Kingstone,2023-03-14T16:20:00.000+00:00,busbar,,L2 Active Power,kW,18.61
753039,Dean Pool - Kingstone,2023-03-14T16:20:00.000+00:00,busbar,,L1 Active Power,kW,10.43
753039,Dean Pool - Kingstone,2023-03-14T16:20:00.000+00:00,busbar,,N Current (RMS),A,44.3
753039,Dean Pool - Kingstone,2023-03-14T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
753039,Dean Pool - Kingstone,2023-03-14T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.1
753039,Dean Pool - Kingstone,2023-03-14T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.5
753039,Dean Pool - Kingstone,2023-03-14T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.42
753039,Dean Pool - Kingstone,2023-03-14T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.11
753039,Dean Pool - Kingstone,2023-03-14T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.09
753039,Dean Pool - Kingstone,2023-03-14T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.46
753039,Dean Pool - Kingstone,2023-03-14T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.62
753039,Dean Pool - Kingstone,2023-03-14T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.85
753039,Dean Pool - Kingstone,2023-03-14T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,17.6
753039,Dean Pool - Kingstone,2023-03-14T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.2
753039,Dean Pool - Kingstone,2023-03-14T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.2
753039,Dean Pool - Kingstone,2023-03-14T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.4
753039,Dean Pool - Kingstone,2023-03-14T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
753039,Dean Pool - Kingstone,2023-03-14T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
753039,Dean Pool - Kingstone,2023-03-14T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.58
753039,Dean Pool - Kingstone,2023-03-14T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.81
753039,Dean Pool - Kingstone,2023-03-14T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.46
753039,Dean Pool - Kingstone,2023-03-14T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.93
753039,Dean Pool - Kingstone,2023-03-14T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,36.2
753039,Dean Pool - Kingstone,2023-03-14T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.7
753039,Dean Pool - Kingstone,2023-03-14T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,61.6
753039,Dean Pool - Kingstone,2023-03-14T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.2
753039,Dean Pool - Kingstone,2023-03-14T16:10:00.000+00:00,transformer,,Temperature,C,16.8
753039,Dean Pool - Kingstone,2023-03-14T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.18
753039,Dean Pool - Kingstone,2023-03-14T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.02
753039,Dean Pool - Kingstone,2023-03-14T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
753039,Dean Pool - Kingstone,2023-03-14T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.25
753039,Dean Pool - Kingstone,2023-03-14T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
753039,Dean Pool - Kingstone,2023-03-14T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.03
753039,Dean Pool - Kingstone,2023-03-14T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
753039,Dean Pool - Kingstone,2023-03-14T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
753039,Dean Pool - Kingstone,2023-03-14T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
753039,Dean Pool - Kingstone,2023-03-14T16:10:00.000+00:00,busbar,,L3 Active Power,kW,11.27
753039,Dean Pool - Kingstone,2023-03-14T16:10:00.000+00:00,busbar,,L2 Active Power,kW,16.08
753039,Dean Pool - Kingstone,2023-03-14T16:10:00.000+00:00,busbar,,L1 Active Power,kW,8.78
753039,Dean Pool - Kingstone,2023-03-14T16:10:00.000+00:00,busbar,,N Current (RMS),A,39.6
753039,Dean Pool - Kingstone,2023-03-14T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.3
753039,Dean Pool - Kingstone,2023-03-14T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.3
753039,Dean Pool - Kingstone,2023-03-14T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.7
753039,Dean Pool - Kingstone,2023-03-14T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.24
753039,Dean Pool - Kingstone,2023-03-14T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
753039,Dean Pool - Kingstone,2023-03-14T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.11
753039,Dean Pool - Kingstone,2023-03-14T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.24
753039,Dean Pool - Kingstone,2023-03-14T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.4
753039,Dean Pool - Kingstone,2023-03-14T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.52
753039,Dean Pool - Kingstone,2023-03-14T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,19.5
753039,Dean Pool - Kingstone,2023-03-14T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.4
753039,Dean Pool - Kingstone,2023-03-14T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.6
753039,Dean Pool - Kingstone,2023-03-14T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.5
753039,Dean Pool - Kingstone,2023-03-14T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.17
753039,Dean Pool - Kingstone,2023-03-14T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
753039,Dean Pool - Kingstone,2023-03-14T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.74
753039,Dean Pool - Kingstone,2023-03-14T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.62
753039,Dean Pool - Kingstone,2023-03-14T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.91
753039,Dean Pool - Kingstone,2023-03-14T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.88
753039,Dean Pool - Kingstone,2023-03-14T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,30.1
753039,Dean Pool - Kingstone,2023-03-14T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.0
753039,Dean Pool - Kingstone,2023-03-14T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.8
753039,Dean Pool - Kingstone,2023-03-14T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.5
753039,Dean Pool - Kingstone,2023-03-14T16:00:00.000+00:00,transformer,,Temperature,C,16.7
753039,Dean Pool - Kingstone,2023-03-14T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.21
753039,Dean Pool - Kingstone,2023-03-14T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
753039,Dean Pool - Kingstone,2023-03-14T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
753039,Dean Pool - Kingstone,2023-03-14T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.07
753039,Dean Pool - Kingstone,2023-03-14T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
753039,Dean Pool - Kingstone,2023-03-14T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.68
753039,Dean Pool - Kingstone,2023-03-14T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
753039,Dean Pool - Kingstone,2023-03-14T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
753039,Dean Pool - Kingstone,2023-03-14T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
753039,Dean Pool - Kingstone,2023-03-14T16:00:00.000+00:00,busbar,,L3 Active Power,kW,9.38
753039,Dean Pool - Kingstone,2023-03-14T16:00:00.000+00:00,busbar,,L2 Active Power,kW,8.52
753039,Dean Pool - Kingstone,2023-03-14T16:00:00.000+00:00,busbar,,L1 Active Power,kW,6.4
753039,Dean Pool - Kingstone,2023-03-14T16:00:00.000+00:00,busbar,,N Current (RMS),A,31.6
753039,Dean Pool - Kingstone,2023-03-14T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
753039,Dean Pool - Kingstone,2023-03-14T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.1
753039,Dean Pool - Kingstone,2023-03-14T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.5
753039,Dean Pool - Kingstone,2023-03-14T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.4
753039,Dean Pool - Kingstone,2023-03-14T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.17
