Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753039,Dean Pool - Kingstone,2023-03-14T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.21
753039,Dean Pool - Kingstone,2023-03-14T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.6
753039,Dean Pool - Kingstone,2023-03-14T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.57
753039,Dean Pool - Kingstone,2023-03-14T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.61
753039,Dean Pool - Kingstone,2023-03-14T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,18.5
753039,Dean Pool - Kingstone,2023-03-14T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.9
753039,Dean Pool - Kingstone,2023-03-14T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.1
753039,Dean Pool - Kingstone,2023-03-14T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.0
753039,Dean Pool - Kingstone,2023-03-14T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.92
753039,Dean Pool - Kingstone,2023-03-14T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
753039,Dean Pool - Kingstone,2023-03-14T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.74
753039,Dean Pool - Kingstone,2023-03-14T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.79
753039,Dean Pool - Kingstone,2023-03-14T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.47
753039,Dean Pool - Kingstone,2023-03-14T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.63
753039,Dean Pool - Kingstone,2023-03-14T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,26.7
753039,Dean Pool - Kingstone,2023-03-14T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.4
753039,Dean Pool - Kingstone,2023-03-14T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.0
753039,Dean Pool - Kingstone,2023-03-14T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.3
753039,Dean Pool - Kingstone,2023-03-14T15:50:00.000+00:00,transformer,,Temperature,C,16.6
753039,Dean Pool - Kingstone,2023-03-14T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.19
753039,Dean Pool - Kingstone,2023-03-14T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
753039,Dean Pool - Kingstone,2023-03-14T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.17
753039,Dean Pool - Kingstone,2023-03-14T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
753039,Dean Pool - Kingstone,2023-03-14T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.27
753039,Dean Pool - Kingstone,2023-03-14T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
753039,Dean Pool - Kingstone,2023-03-14T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
753039,Dean Pool - Kingstone,2023-03-14T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
753039,Dean Pool - Kingstone,2023-03-14T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
753039,Dean Pool - Kingstone,2023-03-14T15:50:00.000+00:00,busbar,,L3 Active Power,kW,8.19
753039,Dean Pool - Kingstone,2023-03-14T15:50:00.000+00:00,busbar,,L2 Active Power,kW,7.04
753039,Dean Pool - Kingstone,2023-03-14T15:50:00.000+00:00,busbar,,L1 Active Power,kW,6.24
753039,Dean Pool - Kingstone,2023-03-14T15:50:00.000+00:00,busbar,,N Current (RMS),A,32.3
753039,Dean Pool - Kingstone,2023-03-14T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.3
753039,Dean Pool - Kingstone,2023-03-14T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
753039,Dean Pool - Kingstone,2023-03-14T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.7
753039,Dean Pool - Kingstone,2023-03-14T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.18
753039,Dean Pool - Kingstone,2023-03-14T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
753039,Dean Pool - Kingstone,2023-03-14T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.27
753039,Dean Pool - Kingstone,2023-03-14T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.2
753039,Dean Pool - Kingstone,2023-03-14T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,-2.89
753039,Dean Pool - Kingstone,2023-03-14T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,-0.34
753039,Dean Pool - Kingstone,2023-03-14T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,22.7
753039,Dean Pool - Kingstone,2023-03-14T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.8
753039,Dean Pool - Kingstone,2023-03-14T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.7
753039,Dean Pool - Kingstone,2023-03-14T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.2
753039,Dean Pool - Kingstone,2023-03-14T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.18
753039,Dean Pool - Kingstone,2023-03-14T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
753039,Dean Pool - Kingstone,2023-03-14T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.56
753039,Dean Pool - Kingstone,2023-03-14T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.5
753039,Dean Pool - Kingstone,2023-03-14T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.25
753039,Dean Pool - Kingstone,2023-03-14T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.13
753039,Dean Pool - Kingstone,2023-03-14T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,21.0
753039,Dean Pool - Kingstone,2023-03-14T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.3
753039,Dean Pool - Kingstone,2023-03-14T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.4
753039,Dean Pool - Kingstone,2023-03-14T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.1
753039,Dean Pool - Kingstone,2023-03-14T15:40:00.000+00:00,transformer,,Temperature,C,16.6
753039,Dean Pool - Kingstone,2023-03-14T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.19
753039,Dean Pool - Kingstone,2023-03-14T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
753039,Dean Pool - Kingstone,2023-03-14T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.13
753039,Dean Pool - Kingstone,2023-03-14T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
753039,Dean Pool - Kingstone,2023-03-14T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.21
753039,Dean Pool - Kingstone,2023-03-14T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
753039,Dean Pool - Kingstone,2023-03-14T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
753039,Dean Pool - Kingstone,2023-03-14T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
753039,Dean Pool - Kingstone,2023-03-14T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
753039,Dean Pool - Kingstone,2023-03-14T15:40:00.000+00:00,busbar,,L3 Active Power,kW,7.7
753039,Dean Pool - Kingstone,2023-03-14T15:40:00.000+00:00,busbar,,L2 Active Power,kW,1.36
753039,Dean Pool - Kingstone,2023-03-14T15:40:00.000+00:00,busbar,,L1 Active Power,kW,4.79
753039,Dean Pool - Kingstone,2023-03-14T15:40:00.000+00:00,busbar,,N Current (RMS),A,40.8
753039,Dean Pool - Kingstone,2023-03-14T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.7
753039,Dean Pool - Kingstone,2023-03-14T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,15.2
753039,Dean Pool - Kingstone,2023-03-14T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.6
753039,Dean Pool - Kingstone,2023-03-14T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.18
753039,Dean Pool - Kingstone,2023-03-14T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.42
753039,Dean Pool - Kingstone,2023-03-14T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.04
753039,Dean Pool - Kingstone,2023-03-14T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.61
753039,Dean Pool - Kingstone,2023-03-14T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.72
753039,Dean Pool - Kingstone,2023-03-14T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.11
753039,Dean Pool - Kingstone,2023-03-14T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,43.4
753039,Dean Pool - Kingstone,2023-03-14T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.5
753039,Dean Pool - Kingstone,2023-03-14T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.5
753039,Dean Pool - Kingstone,2023-03-14T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.9
753039,Dean Pool - Kingstone,2023-03-14T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.04
753039,Dean Pool - Kingstone,2023-03-14T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
753039,Dean Pool - Kingstone,2023-03-14T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.58
753039,Dean Pool - Kingstone,2023-03-14T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.29
753039,Dean Pool - Kingstone,2023-03-14T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.28
753039,Dean Pool - Kingstone,2023-03-14T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.71
753039,Dean Pool - Kingstone,2023-03-14T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,23.7
753039,Dean Pool - Kingstone,2023-03-14T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.2
753039,Dean Pool - Kingstone,2023-03-14T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.6
753039,Dean Pool - Kingstone,2023-03-14T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.2
753039,Dean Pool - Kingstone,2023-03-14T15:30:00.000+00:00,transformer,,Temperature,C,16.6
753039,Dean Pool - Kingstone,2023-03-14T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
753039,Dean Pool - Kingstone,2023-03-14T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.56
753039,Dean Pool - Kingstone,2023-03-14T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.17
753039,Dean Pool - Kingstone,2023-03-14T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
753039,Dean Pool - Kingstone,2023-03-14T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.25
753039,Dean Pool - Kingstone,2023-03-14T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
753039,Dean Pool - Kingstone,2023-03-14T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
753039,Dean Pool - Kingstone,2023-03-14T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
753039,Dean Pool - Kingstone,2023-03-14T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
753039,Dean Pool - Kingstone,2023-03-14T15:30:00.000+00:00,busbar,,L3 Active Power,kW,16.9
753039,Dean Pool - Kingstone,2023-03-14T15:30:00.000+00:00,busbar,,L2 Active Power,kW,4.0
753039,Dean Pool - Kingstone,2023-03-14T15:30:00.000+00:00,busbar,,L1 Active Power,kW,4.82
753039,Dean Pool - Kingstone,2023-03-14T15:30:00.000+00:00,busbar,,N Current (RMS),A,64.2
753039,Dean Pool - Kingstone,2023-03-14T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
753039,Dean Pool - Kingstone,2023-03-14T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.0
753039,Dean Pool - Kingstone,2023-03-14T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.4
753039,Dean Pool - Kingstone,2023-03-14T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.12
753039,Dean Pool - Kingstone,2023-03-14T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
753039,Dean Pool - Kingstone,2023-03-14T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.06
753039,Dean Pool - Kingstone,2023-03-14T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.19
753039,Dean Pool - Kingstone,2023-03-14T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.43
753039,Dean Pool - Kingstone,2023-03-14T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.58
753039,Dean Pool - Kingstone,2023-03-14T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,22.1
753039,Dean Pool - Kingstone,2023-03-14T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.6
753039,Dean Pool - Kingstone,2023-03-14T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.6
753039,Dean Pool - Kingstone,2023-03-14T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.9
753039,Dean Pool - Kingstone,2023-03-14T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
753039,Dean Pool - Kingstone,2023-03-14T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
753039,Dean Pool - Kingstone,2023-03-14T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.69
753039,Dean Pool - Kingstone,2023-03-14T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.23
753039,Dean Pool - Kingstone,2023-03-14T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.27
753039,Dean Pool - Kingstone,2023-03-14T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.9
753039,Dean Pool - Kingstone,2023-03-14T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,27.6
753039,Dean Pool - Kingstone,2023-03-14T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.4
753039,Dean Pool - Kingstone,2023-03-14T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.3
753039,Dean Pool - Kingstone,2023-03-14T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.3
753039,Dean Pool - Kingstone,2023-03-14T15:20:00.000+00:00,transformer,,Temperature,C,16.7
753039,Dean Pool - Kingstone,2023-03-14T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
753039,Dean Pool - Kingstone,2023-03-14T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.39
753039,Dean Pool - Kingstone,2023-03-14T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
753039,Dean Pool - Kingstone,2023-03-14T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.17
753039,Dean Pool - Kingstone,2023-03-14T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
753039,Dean Pool - Kingstone,2023-03-14T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.71
753039,Dean Pool - Kingstone,2023-03-14T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
753039,Dean Pool - Kingstone,2023-03-14T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
753039,Dean Pool - Kingstone,2023-03-14T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
753039,Dean Pool - Kingstone,2023-03-14T15:20:00.000+00:00,busbar,,L3 Active Power,kW,11.42
753039,Dean Pool - Kingstone,2023-03-14T15:20:00.000+00:00,busbar,,L2 Active Power,kW,2.84
753039,Dean Pool - Kingstone,2023-03-14T15:20:00.000+00:00,busbar,,L1 Active Power,kW,4.48
753039,Dean Pool - Kingstone,2023-03-14T15:20:00.000+00:00,busbar,,N Current (RMS),A,47.4
753039,Dean Pool - Kingstone,2023-03-14T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.7
753039,Dean Pool - Kingstone,2023-03-14T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,17.6
753039,Dean Pool - Kingstone,2023-03-14T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.8
753039,Dean Pool - Kingstone,2023-03-14T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
753039,Dean Pool - Kingstone,2023-03-14T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.05
753039,Dean Pool - Kingstone,2023-03-14T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.18
753039,Dean Pool - Kingstone,2023-03-14T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,-2.71
753039,Dean Pool - Kingstone,2023-03-14T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.28
753039,Dean Pool - Kingstone,2023-03-14T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.96
753039,Dean Pool - Kingstone,2023-03-14T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,15.8
753039,Dean Pool - Kingstone,2023-03-14T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.9
753039,Dean Pool - Kingstone,2023-03-14T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.1
753039,Dean Pool - Kingstone,2023-03-14T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.6
753039,Dean Pool - Kingstone,2023-03-14T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
753039,Dean Pool - Kingstone,2023-03-14T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
753039,Dean Pool - Kingstone,2023-03-14T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.82
753039,Dean Pool - Kingstone,2023-03-14T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.92
753039,Dean Pool - Kingstone,2023-03-14T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.47
753039,Dean Pool - Kingstone,2023-03-14T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.03
753039,Dean Pool - Kingstone,2023-03-14T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,27.2
753039,Dean Pool - Kingstone,2023-03-14T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.3
753039,Dean Pool - Kingstone,2023-03-14T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.2
753039,Dean Pool - Kingstone,2023-03-14T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.2
753039,Dean Pool - Kingstone,2023-03-14T15:10:00.000+00:00,transformer,,Temperature,C,16.8
753039,Dean Pool - Kingstone,2023-03-14T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
753039,Dean Pool - Kingstone,2023-03-14T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
753039,Dean Pool - Kingstone,2023-03-14T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
753039,Dean Pool - Kingstone,2023-03-14T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.01
753039,Dean Pool - Kingstone,2023-03-14T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
753039,Dean Pool - Kingstone,2023-03-14T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.73
753039,Dean Pool - Kingstone,2023-03-14T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
753039,Dean Pool - Kingstone,2023-03-14T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
753039,Dean Pool - Kingstone,2023-03-14T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
753039,Dean Pool - Kingstone,2023-03-14T15:10:00.000+00:00,busbar,,L3 Active Power,kW,5.21
753039,Dean Pool - Kingstone,2023-03-14T15:10:00.000+00:00,busbar,,L2 Active Power,kW,3.18
753039,Dean Pool - Kingstone,2023-03-14T15:10:00.000+00:00,busbar,,L1 Active Power,kW,4.99
753039,Dean Pool - Kingstone,2023-03-14T15:10:00.000+00:00,busbar,,N Current (RMS),A,31.6
753039,Dean Pool - Kingstone,2023-03-14T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.1
753039,Dean Pool - Kingstone,2023-03-14T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,18.7
753039,Dean Pool - Kingstone,2023-03-14T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.5
753039,Dean Pool - Kingstone,2023-03-14T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
753039,Dean Pool - Kingstone,2023-03-14T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
753039,Dean Pool - Kingstone,2023-03-14T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
753039,Dean Pool - Kingstone,2023-03-14T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,-3.57
753039,Dean Pool - Kingstone,2023-03-14T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.27
753039,Dean Pool - Kingstone,2023-03-14T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.12
753039,Dean Pool - Kingstone,2023-03-14T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,17.6
753039,Dean Pool - Kingstone,2023-03-14T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.8
753039,Dean Pool - Kingstone,2023-03-14T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.1
753039,Dean Pool - Kingstone,2023-03-14T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.7
753039,Dean Pool - Kingstone,2023-03-14T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.04
753039,Dean Pool - Kingstone,2023-03-14T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
753039,Dean Pool - Kingstone,2023-03-14T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.83
753039,Dean Pool - Kingstone,2023-03-14T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.06
753039,Dean Pool - Kingstone,2023-03-14T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.87
753039,Dean Pool - Kingstone,2023-03-14T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.85
753039,Dean Pool - Kingstone,2023-03-14T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,23.2
753039,Dean Pool - Kingstone,2023-03-14T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.8
753039,Dean Pool - Kingstone,2023-03-14T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.5
753039,Dean Pool - Kingstone,2023-03-14T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.0
753039,Dean Pool - Kingstone,2023-03-14T15:00:00.000+00:00,transformer,,Temperature,C,16.8
753039,Dean Pool - Kingstone,2023-03-14T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
753039,Dean Pool - Kingstone,2023-03-14T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
753039,Dean Pool - Kingstone,2023-03-14T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
753039,Dean Pool - Kingstone,2023-03-14T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
753039,Dean Pool - Kingstone,2023-03-14T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
753039,Dean Pool - Kingstone,2023-03-14T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
753039,Dean Pool - Kingstone,2023-03-14T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
753039,Dean Pool - Kingstone,2023-03-14T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
753039,Dean Pool - Kingstone,2023-03-14T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
753039,Dean Pool - Kingstone,2023-03-14T15:00:00.000+00:00,busbar,,L3 Active Power,kW,4.48
753039,Dean Pool - Kingstone,2023-03-14T15:00:00.000+00:00,busbar,,L2 Active Power,kW,5.6
753039,Dean Pool - Kingstone,2023-03-14T15:00:00.000+00:00,busbar,,L1 Active Power,kW,4.98
753039,Dean Pool - Kingstone,2023-03-14T15:00:00.000+00:00,busbar,,N Current (RMS),A,27.8
753039,Dean Pool - Kingstone,2023-03-14T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.1
753039,Dean Pool - Kingstone,2023-03-14T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.2
753039,Dean Pool - Kingstone,2023-03-14T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.0
753039,Dean Pool - Kingstone,2023-03-14T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.21
753039,Dean Pool - Kingstone,2023-03-14T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
753039,Dean Pool - Kingstone,2023-03-14T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.82
753039,Dean Pool - Kingstone,2023-03-14T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,-2.18
753039,Dean Pool - Kingstone,2023-03-14T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.16
753039,Dean Pool - Kingstone,2023-03-14T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.52
753039,Dean Pool - Kingstone,2023-03-14T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,14.9
753039,Dean Pool - Kingstone,2023-03-14T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.9
753039,Dean Pool - Kingstone,2023-03-14T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.2
753039,Dean Pool - Kingstone,2023-03-14T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.8
753039,Dean Pool - Kingstone,2023-03-14T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.28
753039,Dean Pool - Kingstone,2023-03-14T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
753039,Dean Pool - Kingstone,2023-03-14T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.77
753039,Dean Pool - Kingstone,2023-03-14T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.8
753039,Dean Pool - Kingstone,2023-03-14T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.38
753039,Dean Pool - Kingstone,2023-03-14T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.13
753039,Dean Pool - Kingstone,2023-03-14T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,24.2
753039,Dean Pool - Kingstone,2023-03-14T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.6
753039,Dean Pool - Kingstone,2023-03-14T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.8
753039,Dean Pool - Kingstone,2023-03-14T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.7
753039,Dean Pool - Kingstone,2023-03-14T14:50:00.000+00:00,transformer,,Temperature,C,16.8
753039,Dean Pool - Kingstone,2023-03-14T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
753039,Dean Pool - Kingstone,2023-03-14T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
753039,Dean Pool - Kingstone,2023-03-14T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
753039,Dean Pool - Kingstone,2023-03-14T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
753039,Dean Pool - Kingstone,2023-03-14T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.25
753039,Dean Pool - Kingstone,2023-03-14T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
753039,Dean Pool - Kingstone,2023-03-14T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
753039,Dean Pool - Kingstone,2023-03-14T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
753039,Dean Pool - Kingstone,2023-03-14T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
753039,Dean Pool - Kingstone,2023-03-14T14:50:00.000+00:00,busbar,,L3 Active Power,kW,6.62
753039,Dean Pool - Kingstone,2023-03-14T14:50:00.000+00:00,busbar,,L2 Active Power,kW,4.21
753039,Dean Pool - Kingstone,2023-03-14T14:50:00.000+00:00,busbar,,L1 Active Power,kW,6.65
753039,Dean Pool - Kingstone,2023-03-14T14:50:00.000+00:00,busbar,,N Current (RMS),A,30.3
753039,Dean Pool - Kingstone,2023-03-14T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.1
753039,Dean Pool - Kingstone,2023-03-14T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.4
753039,Dean Pool - Kingstone,2023-03-14T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.9
753039,Dean Pool - Kingstone,2023-03-14T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
753039,Dean Pool - Kingstone,2023-03-14T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.06
753039,Dean Pool - Kingstone,2023-03-14T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.12
753039,Dean Pool - Kingstone,2023-03-14T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.6
753039,Dean Pool - Kingstone,2023-03-14T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.66
753039,Dean Pool - Kingstone,2023-03-14T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,-0.72
753039,Dean Pool - Kingstone,2023-03-14T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,13.5
753039,Dean Pool - Kingstone,2023-03-14T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.1
753039,Dean Pool - Kingstone,2023-03-14T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.2
753039,Dean Pool - Kingstone,2023-03-14T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.8
753039,Dean Pool - Kingstone,2023-03-14T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.31
753039,Dean Pool - Kingstone,2023-03-14T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
753039,Dean Pool - Kingstone,2023-03-14T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.63
753039,Dean Pool - Kingstone,2023-03-14T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.83
753039,Dean Pool - Kingstone,2023-03-14T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.07
753039,Dean Pool - Kingstone,2023-03-14T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.99
753039,Dean Pool - Kingstone,2023-03-14T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,23.5
753039,Dean Pool - Kingstone,2023-03-14T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.8
753039,Dean Pool - Kingstone,2023-03-14T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.2
753039,Dean Pool - Kingstone,2023-03-14T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.2
753039,Dean Pool - Kingstone,2023-03-14T14:40:00.000+00:00,transformer,,Temperature,C,16.9
753039,Dean Pool - Kingstone,2023-03-14T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
753039,Dean Pool - Kingstone,2023-03-14T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
753039,Dean Pool - Kingstone,2023-03-14T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
753039,Dean Pool - Kingstone,2023-03-14T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
753039,Dean Pool - Kingstone,2023-03-14T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.26
753039,Dean Pool - Kingstone,2023-03-14T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
753039,Dean Pool - Kingstone,2023-03-14T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
753039,Dean Pool - Kingstone,2023-03-14T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
753039,Dean Pool - Kingstone,2023-03-14T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
753039,Dean Pool - Kingstone,2023-03-14T14:40:00.000+00:00,busbar,,L3 Active Power,kW,5.23
753039,Dean Pool - Kingstone,2023-03-14T14:40:00.000+00:00,busbar,,L2 Active Power,kW,4.41
753039,Dean Pool - Kingstone,2023-03-14T14:40:00.000+00:00,busbar,,L1 Active Power,kW,3.27
753039,Dean Pool - Kingstone,2023-03-14T14:40:00.000+00:00,busbar,,N Current (RMS),A,32.5
753039,Dean Pool - Kingstone,2023-03-14T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.1
753039,Dean Pool - Kingstone,2023-03-14T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.6
753039,Dean Pool - Kingstone,2023-03-14T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.5
753039,Dean Pool - Kingstone,2023-03-14T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.37
753039,Dean Pool - Kingstone,2023-03-14T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.06
753039,Dean Pool - Kingstone,2023-03-14T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.13
753039,Dean Pool - Kingstone,2023-03-14T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,-3.27
753039,Dean Pool - Kingstone,2023-03-14T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,-4.19
753039,Dean Pool - Kingstone,2023-03-14T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,-0.76
753039,Dean Pool - Kingstone,2023-03-14T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,16.9
753039,Dean Pool - Kingstone,2023-03-14T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.0
753039,Dean Pool - Kingstone,2023-03-14T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.4
753039,Dean Pool - Kingstone,2023-03-14T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.2
753039,Dean Pool - Kingstone,2023-03-14T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.49
753039,Dean Pool - Kingstone,2023-03-14T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
753039,Dean Pool - Kingstone,2023-03-14T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.44
753039,Dean Pool - Kingstone,2023-03-14T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.65
753039,Dean Pool - Kingstone,2023-03-14T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.01
753039,Dean Pool - Kingstone,2023-03-14T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.91
753039,Dean Pool - Kingstone,2023-03-14T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,17.5
753039,Dean Pool - Kingstone,2023-03-14T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.4
753039,Dean Pool - Kingstone,2023-03-14T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.1
753039,Dean Pool - Kingstone,2023-03-14T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.0
753039,Dean Pool - Kingstone,2023-03-14T14:30:00.000+00:00,transformer,,Temperature,C,17.0
753039,Dean Pool - Kingstone,2023-03-14T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
753039,Dean Pool - Kingstone,2023-03-14T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
753039,Dean Pool - Kingstone,2023-03-14T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
753039,Dean Pool - Kingstone,2023-03-14T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
753039,Dean Pool - Kingstone,2023-03-14T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.21
753039,Dean Pool - Kingstone,2023-03-14T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
753039,Dean Pool - Kingstone,2023-03-14T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
753039,Dean Pool - Kingstone,2023-03-14T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
753039,Dean Pool - Kingstone,2023-03-14T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
753039,Dean Pool - Kingstone,2023-03-14T14:30:00.000+00:00,busbar,,L3 Active Power,kW,1.38
753039,Dean Pool - Kingstone,2023-03-14T14:30:00.000+00:00,busbar,,L2 Active Power,kW,-0.18
753039,Dean Pool - Kingstone,2023-03-14T14:30:00.000+00:00,busbar,,L1 Active Power,kW,4.15
753039,Dean Pool - Kingstone,2023-03-14T14:30:00.000+00:00,busbar,,N Current (RMS),A,28.7
753039,Dean Pool - Kingstone,2023-03-14T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,17.6
753039,Dean Pool - Kingstone,2023-03-14T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,12.0
753039,Dean Pool - Kingstone,2023-03-14T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.5
753039,Dean Pool - Kingstone,2023-03-14T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
753039,Dean Pool - Kingstone,2023-03-14T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.17
753039,Dean Pool - Kingstone,2023-03-14T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.11
753039,Dean Pool - Kingstone,2023-03-14T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.41
753039,Dean Pool - Kingstone,2023-03-14T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.14
753039,Dean Pool - Kingstone,2023-03-14T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,-0.72
753039,Dean Pool - Kingstone,2023-03-14T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,14.3
753039,Dean Pool - Kingstone,2023-03-14T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.9
753039,Dean Pool - Kingstone,2023-03-14T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.4
753039,Dean Pool - Kingstone,2023-03-14T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.4
753039,Dean Pool - Kingstone,2023-03-14T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.17
753039,Dean Pool - Kingstone,2023-03-14T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
753039,Dean Pool - Kingstone,2023-03-14T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.41
753039,Dean Pool - Kingstone,2023-03-14T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.94
753039,Dean Pool - Kingstone,2023-03-14T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.28
753039,Dean Pool - Kingstone,2023-03-14T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.86
753039,Dean Pool - Kingstone,2023-03-14T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,16.8
753039,Dean Pool - Kingstone,2023-03-14T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.9
753039,Dean Pool - Kingstone,2023-03-14T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.3
753039,Dean Pool - Kingstone,2023-03-14T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.4
753039,Dean Pool - Kingstone,2023-03-14T14:20:00.000+00:00,transformer,,Temperature,C,17.0
753039,Dean Pool - Kingstone,2023-03-14T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.18
753039,Dean Pool - Kingstone,2023-03-14T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
753039,Dean Pool - Kingstone,2023-03-14T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.12
753039,Dean Pool - Kingstone,2023-03-14T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
753039,Dean Pool - Kingstone,2023-03-14T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.16
753039,Dean Pool - Kingstone,2023-03-14T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
753039,Dean Pool - Kingstone,2023-03-14T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
753039,Dean Pool - Kingstone,2023-03-14T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
753039,Dean Pool - Kingstone,2023-03-14T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
753039,Dean Pool - Kingstone,2023-03-14T14:20:00.000+00:00,busbar,,L3 Active Power,kW,4.52
753039,Dean Pool - Kingstone,2023-03-14T14:20:00.000+00:00,busbar,,L2 Active Power,kW,4.14
753039,Dean Pool - Kingstone,2023-03-14T14:20:00.000+00:00,busbar,,L1 Active Power,kW,3.14
753039,Dean Pool - Kingstone,2023-03-14T14:20:00.000+00:00,busbar,,N Current (RMS),A,30.0
753039,Dean Pool - Kingstone,2023-03-14T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.1
753039,Dean Pool - Kingstone,2023-03-14T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.8
753039,Dean Pool - Kingstone,2023-03-14T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,20.0
753039,Dean Pool - Kingstone,2023-03-14T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
753039,Dean Pool - Kingstone,2023-03-14T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.11
753039,Dean Pool - Kingstone,2023-03-14T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.13
753039,Dean Pool - Kingstone,2023-03-14T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.59
753039,Dean Pool - Kingstone,2023-03-14T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.48
753039,Dean Pool - Kingstone,2023-03-14T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,-0.03
753039,Dean Pool - Kingstone,2023-03-14T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,16.0
753039,Dean Pool - Kingstone,2023-03-14T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.8
753039,Dean Pool - Kingstone,2023-03-14T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.2
753039,Dean Pool - Kingstone,2023-03-14T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.9
753039,Dean Pool - Kingstone,2023-03-14T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
753039,Dean Pool - Kingstone,2023-03-14T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
753039,Dean Pool - Kingstone,2023-03-14T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.45
753039,Dean Pool - Kingstone,2023-03-14T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.47
753039,Dean Pool - Kingstone,2023-03-14T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.75
753039,Dean Pool - Kingstone,2023-03-14T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.29
753039,Dean Pool - Kingstone,2023-03-14T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,23.2
753039,Dean Pool - Kingstone,2023-03-14T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.9
753039,Dean Pool - Kingstone,2023-03-14T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.4
753039,Dean Pool - Kingstone,2023-03-14T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.4
753039,Dean Pool - Kingstone,2023-03-14T14:10:00.000+00:00,transformer,,Temperature,C,17.1
753039,Dean Pool - Kingstone,2023-03-14T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.16
753039,Dean Pool - Kingstone,2023-03-14T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
753039,Dean Pool - Kingstone,2023-03-14T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
753039,Dean Pool - Kingstone,2023-03-14T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
753039,Dean Pool - Kingstone,2023-03-14T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.16
753039,Dean Pool - Kingstone,2023-03-14T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
753039,Dean Pool - Kingstone,2023-03-14T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
753039,Dean Pool - Kingstone,2023-03-14T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
753039,Dean Pool - Kingstone,2023-03-14T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
753039,Dean Pool - Kingstone,2023-03-14T14:10:00.000+00:00,busbar,,L3 Active Power,kW,7.88
753039,Dean Pool - Kingstone,2023-03-14T14:10:00.000+00:00,busbar,,L2 Active Power,kW,8.24
753039,Dean Pool - Kingstone,2023-03-14T14:10:00.000+00:00,busbar,,L1 Active Power,kW,4.26
753039,Dean Pool - Kingstone,2023-03-14T14:10:00.000+00:00,busbar,,N Current (RMS),A,33.7
753039,Dean Pool - Kingstone,2023-03-14T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.1
753039,Dean Pool - Kingstone,2023-03-14T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.7
753039,Dean Pool - Kingstone,2023-03-14T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.5
753039,Dean Pool - Kingstone,2023-03-14T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.75
753039,Dean Pool - Kingstone,2023-03-14T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.19
753039,Dean Pool - Kingstone,2023-03-14T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.35
753039,Dean Pool - Kingstone,2023-03-14T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,-2.72
753039,Dean Pool - Kingstone,2023-03-14T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.57
753039,Dean Pool - Kingstone,2023-03-14T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,-0.44
753039,Dean Pool - Kingstone,2023-03-14T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,17.6
753039,Dean Pool - Kingstone,2023-03-14T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.3
753039,Dean Pool - Kingstone,2023-03-14T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.8
753039,Dean Pool - Kingstone,2023-03-14T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.7
753039,Dean Pool - Kingstone,2023-03-14T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
753039,Dean Pool - Kingstone,2023-03-14T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.13
753039,Dean Pool - Kingstone,2023-03-14T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.3
753039,Dean Pool - Kingstone,2023-03-14T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.15
753039,Dean Pool - Kingstone,2023-03-14T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.17
753039,Dean Pool - Kingstone,2023-03-14T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.26
753039,Dean Pool - Kingstone,2023-03-14T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,21.5
753039,Dean Pool - Kingstone,2023-03-14T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.6
753039,Dean Pool - Kingstone,2023-03-14T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.6
753039,Dean Pool - Kingstone,2023-03-14T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.8
753039,Dean Pool - Kingstone,2023-03-14T14:00:00.000+00:00,transformer,,Temperature,C,17.1
753039,Dean Pool - Kingstone,2023-03-14T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.21
753039,Dean Pool - Kingstone,2023-03-14T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
753039,Dean Pool - Kingstone,2023-03-14T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.15
753039,Dean Pool - Kingstone,2023-03-14T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
753039,Dean Pool - Kingstone,2023-03-14T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.16
753039,Dean Pool - Kingstone,2023-03-14T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
753039,Dean Pool - Kingstone,2023-03-14T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
753039,Dean Pool - Kingstone,2023-03-14T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
753039,Dean Pool - Kingstone,2023-03-14T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
753039,Dean Pool - Kingstone,2023-03-14T14:00:00.000+00:00,busbar,,L3 Active Power,kW,3.44
753039,Dean Pool - Kingstone,2023-03-14T14:00:00.000+00:00,busbar,,L2 Active Power,kW,3.73
753039,Dean Pool - Kingstone,2023-03-14T14:00:00.000+00:00,busbar,,L1 Active Power,kW,4.82
753039,Dean Pool - Kingstone,2023-03-14T14:00:00.000+00:00,busbar,,N Current (RMS),A,29.6
753039,Dean Pool - Kingstone,2023-03-14T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.9
753039,Dean Pool - Kingstone,2023-03-14T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.8
753039,Dean Pool - Kingstone,2023-03-14T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.8
753039,Dean Pool - Kingstone,2023-03-14T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.71
753039,Dean Pool - Kingstone,2023-03-14T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.13
753039,Dean Pool - Kingstone,2023-03-14T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.26
753039,Dean Pool - Kingstone,2023-03-14T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,-2.65
753039,Dean Pool - Kingstone,2023-03-14T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,-2.26
753039,Dean Pool - Kingstone,2023-03-14T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,-0.32
753039,Dean Pool - Kingstone,2023-03-14T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,13.9
753039,Dean Pool - Kingstone,2023-03-14T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.4
753039,Dean Pool - Kingstone,2023-03-14T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.0
753039,Dean Pool - Kingstone,2023-03-14T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.4
753039,Dean Pool - Kingstone,2023-03-14T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
753039,Dean Pool - Kingstone,2023-03-14T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.22
753039,Dean Pool - Kingstone,2023-03-14T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.41
753039,Dean Pool - Kingstone,2023-03-14T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.89
753039,Dean Pool - Kingstone,2023-03-14T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.54
753039,Dean Pool - Kingstone,2023-03-14T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.59
753039,Dean Pool - Kingstone,2023-03-14T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,19.5
753039,Dean Pool - Kingstone,2023-03-14T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.2
753039,Dean Pool - Kingstone,2023-03-14T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.0
753039,Dean Pool - Kingstone,2023-03-14T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.4
753039,Dean Pool - Kingstone,2023-03-14T13:50:00.000+00:00,transformer,,Temperature,C,17.2
753039,Dean Pool - Kingstone,2023-03-14T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.19
753039,Dean Pool - Kingstone,2023-03-14T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
753039,Dean Pool - Kingstone,2023-03-14T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.1
753039,Dean Pool - Kingstone,2023-03-14T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
753039,Dean Pool - Kingstone,2023-03-14T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.14
753039,Dean Pool - Kingstone,2023-03-14T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
753039,Dean Pool - Kingstone,2023-03-14T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
753039,Dean Pool - Kingstone,2023-03-14T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
753039,Dean Pool - Kingstone,2023-03-14T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
753039,Dean Pool - Kingstone,2023-03-14T13:50:00.000+00:00,busbar,,L3 Active Power,kW,2.24
753039,Dean Pool - Kingstone,2023-03-14T13:50:00.000+00:00,busbar,,L2 Active Power,kW,2.27
753039,Dean Pool - Kingstone,2023-03-14T13:50:00.000+00:00,busbar,,L1 Active Power,kW,5.27
753039,Dean Pool - Kingstone,2023-03-14T13:50:00.000+00:00,busbar,,N Current (RMS),A,30.9
753039,Dean Pool - Kingstone,2023-03-14T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,18.2
753039,Dean Pool - Kingstone,2023-03-14T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,19.2
753039,Dean Pool - Kingstone,2023-03-14T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.2
753039,Dean Pool - Kingstone,2023-03-14T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.71
753039,Dean Pool - Kingstone,2023-03-14T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.13
753039,Dean Pool - Kingstone,2023-03-14T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.5
753039,Dean Pool - Kingstone,2023-03-14T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,-2.45
753039,Dean Pool - Kingstone,2023-03-14T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,-3.59
753039,Dean Pool - Kingstone,2023-03-14T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,-0.01
753039,Dean Pool - Kingstone,2023-03-14T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,17.9
753039,Dean Pool - Kingstone,2023-03-14T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.1
753039,Dean Pool - Kingstone,2023-03-14T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.4
753039,Dean Pool - Kingstone,2023-03-14T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.1
753039,Dean Pool - Kingstone,2023-03-14T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.3
753039,Dean Pool - Kingstone,2023-03-14T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.16
753039,Dean Pool - Kingstone,2023-03-14T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.46
753039,Dean Pool - Kingstone,2023-03-14T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.28
753039,Dean Pool - Kingstone,2023-03-14T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.18
753039,Dean Pool - Kingstone,2023-03-14T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.84
753039,Dean Pool - Kingstone,2023-03-14T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,22.7
753039,Dean Pool - Kingstone,2023-03-14T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.0
753039,Dean Pool - Kingstone,2023-03-14T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.3
753039,Dean Pool - Kingstone,2023-03-14T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.5
753039,Dean Pool - Kingstone,2023-03-14T13:40:00.000+00:00,transformer,,Temperature,C,17.3
753039,Dean Pool - Kingstone,2023-03-14T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.11
753039,Dean Pool - Kingstone,2023-03-14T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
753039,Dean Pool - Kingstone,2023-03-14T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.05
753039,Dean Pool - Kingstone,2023-03-14T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
753039,Dean Pool - Kingstone,2023-03-14T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.11
753039,Dean Pool - Kingstone,2023-03-14T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
