Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753039,Dean Pool - Kingstone,2023-03-14T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
753039,Dean Pool - Kingstone,2023-03-14T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
753039,Dean Pool - Kingstone,2023-03-14T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
753039,Dean Pool - Kingstone,2023-03-14T13:40:00.000+00:00,busbar,,L3 Active Power,kW,1.82
753039,Dean Pool - Kingstone,2023-03-14T13:40:00.000+00:00,busbar,,L2 Active Power,kW,-0.4
753039,Dean Pool - Kingstone,2023-03-14T13:40:00.000+00:00,busbar,,L1 Active Power,kW,7.84
753039,Dean Pool - Kingstone,2023-03-14T13:40:00.000+00:00,busbar,,N Current (RMS),A,38.1
753039,Dean Pool - Kingstone,2023-03-14T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.1
753039,Dean Pool - Kingstone,2023-03-14T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,18.0
753039,Dean Pool - Kingstone,2023-03-14T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.7
753039,Dean Pool - Kingstone,2023-03-14T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.61
753039,Dean Pool - Kingstone,2023-03-14T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.14
753039,Dean Pool - Kingstone,2023-03-14T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.31
753039,Dean Pool - Kingstone,2023-03-14T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,-3.65
753039,Dean Pool - Kingstone,2023-03-14T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,-6.16
753039,Dean Pool - Kingstone,2023-03-14T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,-1.16
753039,Dean Pool - Kingstone,2023-03-14T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,21.2
753039,Dean Pool - Kingstone,2023-03-14T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.5
753039,Dean Pool - Kingstone,2023-03-14T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.2
753039,Dean Pool - Kingstone,2023-03-14T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.9
753039,Dean Pool - Kingstone,2023-03-14T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.31
753039,Dean Pool - Kingstone,2023-03-14T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
753039,Dean Pool - Kingstone,2023-03-14T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.69
753039,Dean Pool - Kingstone,2023-03-14T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.38
753039,Dean Pool - Kingstone,2023-03-14T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.46
753039,Dean Pool - Kingstone,2023-03-14T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.94
753039,Dean Pool - Kingstone,2023-03-14T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,17.5
753039,Dean Pool - Kingstone,2023-03-14T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.3
753039,Dean Pool - Kingstone,2023-03-14T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.2
753039,Dean Pool - Kingstone,2023-03-14T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.5
753039,Dean Pool - Kingstone,2023-03-14T13:30:00.000+00:00,transformer,,Temperature,C,17.3
753039,Dean Pool - Kingstone,2023-03-14T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
753039,Dean Pool - Kingstone,2023-03-14T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
753039,Dean Pool - Kingstone,2023-03-14T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.13
753039,Dean Pool - Kingstone,2023-03-14T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
753039,Dean Pool - Kingstone,2023-03-14T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.16
753039,Dean Pool - Kingstone,2023-03-14T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
753039,Dean Pool - Kingstone,2023-03-14T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
753039,Dean Pool - Kingstone,2023-03-14T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
753039,Dean Pool - Kingstone,2023-03-14T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
753039,Dean Pool - Kingstone,2023-03-14T13:30:00.000+00:00,busbar,,L3 Active Power,kW,1.73
753039,Dean Pool - Kingstone,2023-03-14T13:30:00.000+00:00,busbar,,L2 Active Power,kW,-1.71
753039,Dean Pool - Kingstone,2023-03-14T13:30:00.000+00:00,busbar,,L1 Active Power,kW,5.77
753039,Dean Pool - Kingstone,2023-03-14T13:30:00.000+00:00,busbar,,N Current (RMS),A,36.4
753039,Dean Pool - Kingstone,2023-03-14T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,17.7
753039,Dean Pool - Kingstone,2023-03-14T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,16.8
753039,Dean Pool - Kingstone,2023-03-14T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.1
753039,Dean Pool - Kingstone,2023-03-14T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.35
753039,Dean Pool - Kingstone,2023-03-14T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.23
753039,Dean Pool - Kingstone,2023-03-14T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.91
753039,Dean Pool - Kingstone,2023-03-14T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.39
753039,Dean Pool - Kingstone,2023-03-14T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.42
753039,Dean Pool - Kingstone,2023-03-14T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.37
753039,Dean Pool - Kingstone,2023-03-14T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,15.0
753039,Dean Pool - Kingstone,2023-03-14T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.8
753039,Dean Pool - Kingstone,2023-03-14T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.8
753039,Dean Pool - Kingstone,2023-03-14T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.9
753039,Dean Pool - Kingstone,2023-03-14T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.2
753039,Dean Pool - Kingstone,2023-03-14T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
753039,Dean Pool - Kingstone,2023-03-14T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.76
753039,Dean Pool - Kingstone,2023-03-14T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.46
753039,Dean Pool - Kingstone,2023-03-14T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.41
753039,Dean Pool - Kingstone,2023-03-14T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.89
753039,Dean Pool - Kingstone,2023-03-14T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,18.5
753039,Dean Pool - Kingstone,2023-03-14T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.2
753039,Dean Pool - Kingstone,2023-03-14T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.4
753039,Dean Pool - Kingstone,2023-03-14T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.8
753039,Dean Pool - Kingstone,2023-03-14T13:20:00.000+00:00,transformer,,Temperature,C,17.4
753039,Dean Pool - Kingstone,2023-03-14T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
753039,Dean Pool - Kingstone,2023-03-14T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
753039,Dean Pool - Kingstone,2023-03-14T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
753039,Dean Pool - Kingstone,2023-03-14T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
753039,Dean Pool - Kingstone,2023-03-14T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.19
753039,Dean Pool - Kingstone,2023-03-14T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
753039,Dean Pool - Kingstone,2023-03-14T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
753039,Dean Pool - Kingstone,2023-03-14T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
753039,Dean Pool - Kingstone,2023-03-14T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
753039,Dean Pool - Kingstone,2023-03-14T13:20:00.000+00:00,busbar,,L3 Active Power,kW,5.07
753039,Dean Pool - Kingstone,2023-03-14T13:20:00.000+00:00,busbar,,L2 Active Power,kW,6.83
753039,Dean Pool - Kingstone,2023-03-14T13:20:00.000+00:00,busbar,,L1 Active Power,kW,4.25
753039,Dean Pool - Kingstone,2023-03-14T13:20:00.000+00:00,busbar,,N Current (RMS),A,27.4
753039,Dean Pool - Kingstone,2023-03-14T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.3
753039,Dean Pool - Kingstone,2023-03-14T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
753039,Dean Pool - Kingstone,2023-03-14T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.3
753039,Dean Pool - Kingstone,2023-03-14T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.03
753039,Dean Pool - Kingstone,2023-03-14T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.1
753039,Dean Pool - Kingstone,2023-03-14T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.22
753039,Dean Pool - Kingstone,2023-03-14T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.52
753039,Dean Pool - Kingstone,2023-03-14T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,-6.36
753039,Dean Pool - Kingstone,2023-03-14T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,-1.59
753039,Dean Pool - Kingstone,2023-03-14T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,26.1
753039,Dean Pool - Kingstone,2023-03-14T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.7
753039,Dean Pool - Kingstone,2023-03-14T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.0
753039,Dean Pool - Kingstone,2023-03-14T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.2
753039,Dean Pool - Kingstone,2023-03-14T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.09
753039,Dean Pool - Kingstone,2023-03-14T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
753039,Dean Pool - Kingstone,2023-03-14T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.66
753039,Dean Pool - Kingstone,2023-03-14T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.74
753039,Dean Pool - Kingstone,2023-03-14T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.38
753039,Dean Pool - Kingstone,2023-03-14T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.76
753039,Dean Pool - Kingstone,2023-03-14T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,16.2
753039,Dean Pool - Kingstone,2023-03-14T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.6
753039,Dean Pool - Kingstone,2023-03-14T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.4
753039,Dean Pool - Kingstone,2023-03-14T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.7
753039,Dean Pool - Kingstone,2023-03-14T13:10:00.000+00:00,transformer,,Temperature,C,17.3
753039,Dean Pool - Kingstone,2023-03-14T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.16
753039,Dean Pool - Kingstone,2023-03-14T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
753039,Dean Pool - Kingstone,2023-03-14T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.09
753039,Dean Pool - Kingstone,2023-03-14T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
753039,Dean Pool - Kingstone,2023-03-14T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.13
753039,Dean Pool - Kingstone,2023-03-14T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
753039,Dean Pool - Kingstone,2023-03-14T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
753039,Dean Pool - Kingstone,2023-03-14T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
753039,Dean Pool - Kingstone,2023-03-14T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
753039,Dean Pool - Kingstone,2023-03-14T13:10:00.000+00:00,busbar,,L3 Active Power,kW,3.22
753039,Dean Pool - Kingstone,2023-03-14T13:10:00.000+00:00,busbar,,L2 Active Power,kW,-0.98
753039,Dean Pool - Kingstone,2023-03-14T13:10:00.000+00:00,busbar,,L1 Active Power,kW,3.16
753039,Dean Pool - Kingstone,2023-03-14T13:10:00.000+00:00,busbar,,N Current (RMS),A,34.7
753039,Dean Pool - Kingstone,2023-03-14T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.8
753039,Dean Pool - Kingstone,2023-03-14T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,11.8
753039,Dean Pool - Kingstone,2023-03-14T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.0
753039,Dean Pool - Kingstone,2023-03-14T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.02
753039,Dean Pool - Kingstone,2023-03-14T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.05
753039,Dean Pool - Kingstone,2023-03-14T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.01
753039,Dean Pool - Kingstone,2023-03-14T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.24
753039,Dean Pool - Kingstone,2023-03-14T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,-5.34
753039,Dean Pool - Kingstone,2023-03-14T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,-1.43
753039,Dean Pool - Kingstone,2023-03-14T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,27.7
753039,Dean Pool - Kingstone,2023-03-14T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.2
753039,Dean Pool - Kingstone,2023-03-14T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.7
753039,Dean Pool - Kingstone,2023-03-14T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.2
753039,Dean Pool - Kingstone,2023-03-14T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
753039,Dean Pool - Kingstone,2023-03-14T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.86
753039,Dean Pool - Kingstone,2023-03-14T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.93
753039,Dean Pool - Kingstone,2023-03-14T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.35
753039,Dean Pool - Kingstone,2023-03-14T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.61
753039,Dean Pool - Kingstone,2023-03-14T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.64
753039,Dean Pool - Kingstone,2023-03-14T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,18.0
753039,Dean Pool - Kingstone,2023-03-14T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.9
753039,Dean Pool - Kingstone,2023-03-14T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.1
753039,Dean Pool - Kingstone,2023-03-14T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.4
753039,Dean Pool - Kingstone,2023-03-14T13:00:00.000+00:00,transformer,,Temperature,C,17.3
753039,Dean Pool - Kingstone,2023-03-14T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.17
753039,Dean Pool - Kingstone,2023-03-14T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
753039,Dean Pool - Kingstone,2023-03-14T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.1
753039,Dean Pool - Kingstone,2023-03-14T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
753039,Dean Pool - Kingstone,2023-03-14T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.14
753039,Dean Pool - Kingstone,2023-03-14T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
753039,Dean Pool - Kingstone,2023-03-14T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
753039,Dean Pool - Kingstone,2023-03-14T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
753039,Dean Pool - Kingstone,2023-03-14T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
753039,Dean Pool - Kingstone,2023-03-14T13:00:00.000+00:00,busbar,,L3 Active Power,kW,5.11
753039,Dean Pool - Kingstone,2023-03-14T13:00:00.000+00:00,busbar,,L2 Active Power,kW,-1.73
753039,Dean Pool - Kingstone,2023-03-14T13:00:00.000+00:00,busbar,,L1 Active Power,kW,2.21
753039,Dean Pool - Kingstone,2023-03-14T13:00:00.000+00:00,busbar,,N Current (RMS),A,41.9
753039,Dean Pool - Kingstone,2023-03-14T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.7
753039,Dean Pool - Kingstone,2023-03-14T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,17.8
753039,Dean Pool - Kingstone,2023-03-14T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,18.2
753039,Dean Pool - Kingstone,2023-03-14T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.17
753039,Dean Pool - Kingstone,2023-03-14T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.35
753039,Dean Pool - Kingstone,2023-03-14T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.12
753039,Dean Pool - Kingstone,2023-03-14T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,-3.23
753039,Dean Pool - Kingstone,2023-03-14T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.17
753039,Dean Pool - Kingstone,2023-03-14T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,-1.22
753039,Dean Pool - Kingstone,2023-03-14T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,13.3
753039,Dean Pool - Kingstone,2023-03-14T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.0
753039,Dean Pool - Kingstone,2023-03-14T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.8
753039,Dean Pool - Kingstone,2023-03-14T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.1
753039,Dean Pool - Kingstone,2023-03-14T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
753039,Dean Pool - Kingstone,2023-03-14T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
753039,Dean Pool - Kingstone,2023-03-14T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.04
753039,Dean Pool - Kingstone,2023-03-14T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.58
753039,Dean Pool - Kingstone,2023-03-14T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.72
753039,Dean Pool - Kingstone,2023-03-14T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.4
753039,Dean Pool - Kingstone,2023-03-14T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,25.1
753039,Dean Pool - Kingstone,2023-03-14T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.6
753039,Dean Pool - Kingstone,2023-03-14T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.6
753039,Dean Pool - Kingstone,2023-03-14T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.4
753039,Dean Pool - Kingstone,2023-03-14T12:50:00.000+00:00,transformer,,Temperature,C,17.2
753039,Dean Pool - Kingstone,2023-03-14T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.21
753039,Dean Pool - Kingstone,2023-03-14T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.68
753039,Dean Pool - Kingstone,2023-03-14T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
753039,Dean Pool - Kingstone,2023-03-14T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
753039,Dean Pool - Kingstone,2023-03-14T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.2
753039,Dean Pool - Kingstone,2023-03-14T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
753039,Dean Pool - Kingstone,2023-03-14T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
753039,Dean Pool - Kingstone,2023-03-14T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
753039,Dean Pool - Kingstone,2023-03-14T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
753039,Dean Pool - Kingstone,2023-03-14T12:50:00.000+00:00,busbar,,L3 Active Power,kW,4.35
753039,Dean Pool - Kingstone,2023-03-14T12:50:00.000+00:00,busbar,,L2 Active Power,kW,2.54
753039,Dean Pool - Kingstone,2023-03-14T12:50:00.000+00:00,busbar,,L1 Active Power,kW,3.18
753039,Dean Pool - Kingstone,2023-03-14T12:50:00.000+00:00,busbar,,N Current (RMS),A,29.5
753039,Dean Pool - Kingstone,2023-03-14T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.9
753039,Dean Pool - Kingstone,2023-03-14T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,16.6
753039,Dean Pool - Kingstone,2023-03-14T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,21.4
753039,Dean Pool - Kingstone,2023-03-14T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.2
753039,Dean Pool - Kingstone,2023-03-14T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
753039,Dean Pool - Kingstone,2023-03-14T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.14
753039,Dean Pool - Kingstone,2023-03-14T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.57
753039,Dean Pool - Kingstone,2023-03-14T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,-3.49
753039,Dean Pool - Kingstone,2023-03-14T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,-1.22
753039,Dean Pool - Kingstone,2023-03-14T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,18.5
753039,Dean Pool - Kingstone,2023-03-14T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.4
753039,Dean Pool - Kingstone,2023-03-14T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.3
753039,Dean Pool - Kingstone,2023-03-14T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.2
753039,Dean Pool - Kingstone,2023-03-14T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
753039,Dean Pool - Kingstone,2023-03-14T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
753039,Dean Pool - Kingstone,2023-03-14T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.68
753039,Dean Pool - Kingstone,2023-03-14T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.46
753039,Dean Pool - Kingstone,2023-03-14T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.9
753039,Dean Pool - Kingstone,2023-03-14T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.12
753039,Dean Pool - Kingstone,2023-03-14T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,25.5
753039,Dean Pool - Kingstone,2023-03-14T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.4
753039,Dean Pool - Kingstone,2023-03-14T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.0
753039,Dean Pool - Kingstone,2023-03-14T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.1
753039,Dean Pool - Kingstone,2023-03-14T12:40:00.000+00:00,transformer,,Temperature,C,17.1
753039,Dean Pool - Kingstone,2023-03-14T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.21
753039,Dean Pool - Kingstone,2023-03-14T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
753039,Dean Pool - Kingstone,2023-03-14T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.11
753039,Dean Pool - Kingstone,2023-03-14T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
753039,Dean Pool - Kingstone,2023-03-14T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.15
753039,Dean Pool - Kingstone,2023-03-14T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
753039,Dean Pool - Kingstone,2023-03-14T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
753039,Dean Pool - Kingstone,2023-03-14T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
753039,Dean Pool - Kingstone,2023-03-14T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
753039,Dean Pool - Kingstone,2023-03-14T12:40:00.000+00:00,busbar,,L3 Active Power,kW,6.89
753039,Dean Pool - Kingstone,2023-03-14T12:40:00.000+00:00,busbar,,L2 Active Power,kW,-0.59
753039,Dean Pool - Kingstone,2023-03-14T12:40:00.000+00:00,busbar,,L1 Active Power,kW,3.9
753039,Dean Pool - Kingstone,2023-03-14T12:40:00.000+00:00,busbar,,N Current (RMS),A,42.7
753039,Dean Pool - Kingstone,2023-03-14T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
753039,Dean Pool - Kingstone,2023-03-14T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,13.2
753039,Dean Pool - Kingstone,2023-03-14T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.3
753039,Dean Pool - Kingstone,2023-03-14T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
753039,Dean Pool - Kingstone,2023-03-14T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.15
753039,Dean Pool - Kingstone,2023-03-14T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.01
753039,Dean Pool - Kingstone,2023-03-14T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.86
753039,Dean Pool - Kingstone,2023-03-14T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,-3.35
753039,Dean Pool - Kingstone,2023-03-14T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,-1.16
753039,Dean Pool - Kingstone,2023-03-14T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,17.9
753039,Dean Pool - Kingstone,2023-03-14T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.1
753039,Dean Pool - Kingstone,2023-03-14T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.5
753039,Dean Pool - Kingstone,2023-03-14T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.5
753039,Dean Pool - Kingstone,2023-03-14T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
753039,Dean Pool - Kingstone,2023-03-14T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
753039,Dean Pool - Kingstone,2023-03-14T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.4
753039,Dean Pool - Kingstone,2023-03-14T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.42
753039,Dean Pool - Kingstone,2023-03-14T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.54
753039,Dean Pool - Kingstone,2023-03-14T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.11
753039,Dean Pool - Kingstone,2023-03-14T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,22.8
753039,Dean Pool - Kingstone,2023-03-14T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.8
753039,Dean Pool - Kingstone,2023-03-14T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.8
753039,Dean Pool - Kingstone,2023-03-14T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.5
753039,Dean Pool - Kingstone,2023-03-14T12:30:00.000+00:00,transformer,,Temperature,C,17.0
753039,Dean Pool - Kingstone,2023-03-14T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.18
753039,Dean Pool - Kingstone,2023-03-14T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.07
753039,Dean Pool - Kingstone,2023-03-14T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.11
753039,Dean Pool - Kingstone,2023-03-14T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
753039,Dean Pool - Kingstone,2023-03-14T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.16
753039,Dean Pool - Kingstone,2023-03-14T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.34
753039,Dean Pool - Kingstone,2023-03-14T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
753039,Dean Pool - Kingstone,2023-03-14T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
753039,Dean Pool - Kingstone,2023-03-14T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
753039,Dean Pool - Kingstone,2023-03-14T12:30:00.000+00:00,busbar,,L3 Active Power,kW,6.56
753039,Dean Pool - Kingstone,2023-03-14T12:30:00.000+00:00,busbar,,L2 Active Power,kW,0.19
753039,Dean Pool - Kingstone,2023-03-14T12:30:00.000+00:00,busbar,,L1 Active Power,kW,2.95
753039,Dean Pool - Kingstone,2023-03-14T12:30:00.000+00:00,busbar,,N Current (RMS),A,37.8
753039,Dean Pool - Kingstone,2023-03-14T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.4
753039,Dean Pool - Kingstone,2023-03-14T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,16.7
753039,Dean Pool - Kingstone,2023-03-14T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,18.9
753039,Dean Pool - Kingstone,2023-03-14T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.16
753039,Dean Pool - Kingstone,2023-03-14T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
753039,Dean Pool - Kingstone,2023-03-14T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.08
753039,Dean Pool - Kingstone,2023-03-14T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,-3.69
753039,Dean Pool - Kingstone,2023-03-14T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,-6.96
753039,Dean Pool - Kingstone,2023-03-14T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,-1.32
753039,Dean Pool - Kingstone,2023-03-14T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,23.5
753039,Dean Pool - Kingstone,2023-03-14T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.5
753039,Dean Pool - Kingstone,2023-03-14T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.5
753039,Dean Pool - Kingstone,2023-03-14T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.0
753039,Dean Pool - Kingstone,2023-03-14T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
753039,Dean Pool - Kingstone,2023-03-14T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
753039,Dean Pool - Kingstone,2023-03-14T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.32
753039,Dean Pool - Kingstone,2023-03-14T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.14
753039,Dean Pool - Kingstone,2023-03-14T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.0
753039,Dean Pool - Kingstone,2023-03-14T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.94
753039,Dean Pool - Kingstone,2023-03-14T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,23.6
753039,Dean Pool - Kingstone,2023-03-14T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.0
753039,Dean Pool - Kingstone,2023-03-14T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.1
753039,Dean Pool - Kingstone,2023-03-14T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.3
753039,Dean Pool - Kingstone,2023-03-14T12:20:00.000+00:00,transformer,,Temperature,C,16.9
753039,Dean Pool - Kingstone,2023-03-14T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
753039,Dean Pool - Kingstone,2023-03-14T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.49
753039,Dean Pool - Kingstone,2023-03-14T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.15
753039,Dean Pool - Kingstone,2023-03-14T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
753039,Dean Pool - Kingstone,2023-03-14T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.18
753039,Dean Pool - Kingstone,2023-03-14T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.45
753039,Dean Pool - Kingstone,2023-03-14T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
753039,Dean Pool - Kingstone,2023-03-14T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
753039,Dean Pool - Kingstone,2023-03-14T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
753039,Dean Pool - Kingstone,2023-03-14T12:20:00.000+00:00,busbar,,L3 Active Power,kW,3.45
753039,Dean Pool - Kingstone,2023-03-14T12:20:00.000+00:00,busbar,,L2 Active Power,kW,-3.96
753039,Dean Pool - Kingstone,2023-03-14T12:20:00.000+00:00,busbar,,L1 Active Power,kW,3.62
753039,Dean Pool - Kingstone,2023-03-14T12:20:00.000+00:00,busbar,,N Current (RMS),A,42.5
753039,Dean Pool - Kingstone,2023-03-14T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.3
753039,Dean Pool - Kingstone,2023-03-14T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.2
753039,Dean Pool - Kingstone,2023-03-14T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,20.6
753039,Dean Pool - Kingstone,2023-03-14T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.4
753039,Dean Pool - Kingstone,2023-03-14T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
753039,Dean Pool - Kingstone,2023-03-14T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.07
753039,Dean Pool - Kingstone,2023-03-14T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,-3.3
753039,Dean Pool - Kingstone,2023-03-14T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,-6.64
753039,Dean Pool - Kingstone,2023-03-14T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,-1.13
753039,Dean Pool - Kingstone,2023-03-14T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,23.9
753039,Dean Pool - Kingstone,2023-03-14T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.3
753039,Dean Pool - Kingstone,2023-03-14T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.2
753039,Dean Pool - Kingstone,2023-03-14T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.7
753039,Dean Pool - Kingstone,2023-03-14T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
753039,Dean Pool - Kingstone,2023-03-14T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
753039,Dean Pool - Kingstone,2023-03-14T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.42
753039,Dean Pool - Kingstone,2023-03-14T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.88
753039,Dean Pool - Kingstone,2023-03-14T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.75
753039,Dean Pool - Kingstone,2023-03-14T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.41
753039,Dean Pool - Kingstone,2023-03-14T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,22.7
753039,Dean Pool - Kingstone,2023-03-14T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.2
753039,Dean Pool - Kingstone,2023-03-14T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.4
753039,Dean Pool - Kingstone,2023-03-14T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.8
753039,Dean Pool - Kingstone,2023-03-14T12:10:00.000+00:00,transformer,,Temperature,C,16.8
753039,Dean Pool - Kingstone,2023-03-14T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.22
753039,Dean Pool - Kingstone,2023-03-14T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
753039,Dean Pool - Kingstone,2023-03-14T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
753039,Dean Pool - Kingstone,2023-03-14T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
753039,Dean Pool - Kingstone,2023-03-14T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.16
753039,Dean Pool - Kingstone,2023-03-14T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.9
753039,Dean Pool - Kingstone,2023-03-14T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
753039,Dean Pool - Kingstone,2023-03-14T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
753039,Dean Pool - Kingstone,2023-03-14T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
753039,Dean Pool - Kingstone,2023-03-14T12:10:00.000+00:00,busbar,,L3 Active Power,kW,3.58
753039,Dean Pool - Kingstone,2023-03-14T12:10:00.000+00:00,busbar,,L2 Active Power,kW,-3.88
753039,Dean Pool - Kingstone,2023-03-14T12:10:00.000+00:00,busbar,,L1 Active Power,kW,2.27
753039,Dean Pool - Kingstone,2023-03-14T12:10:00.000+00:00,busbar,,N Current (RMS),A,41.4
753039,Dean Pool - Kingstone,2023-03-14T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.0
753039,Dean Pool - Kingstone,2023-03-14T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.5
753039,Dean Pool - Kingstone,2023-03-14T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,17.2
753039,Dean Pool - Kingstone,2023-03-14T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.24
753039,Dean Pool - Kingstone,2023-03-14T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
753039,Dean Pool - Kingstone,2023-03-14T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.87
753039,Dean Pool - Kingstone,2023-03-14T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.03
753039,Dean Pool - Kingstone,2023-03-14T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,-6.31
753039,Dean Pool - Kingstone,2023-03-14T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,-0.93
753039,Dean Pool - Kingstone,2023-03-14T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,29.2
753039,Dean Pool - Kingstone,2023-03-14T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.7
753039,Dean Pool - Kingstone,2023-03-14T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.2
753039,Dean Pool - Kingstone,2023-03-14T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.1
753039,Dean Pool - Kingstone,2023-03-14T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
753039,Dean Pool - Kingstone,2023-03-14T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.14
753039,Dean Pool - Kingstone,2023-03-14T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.41
753039,Dean Pool - Kingstone,2023-03-14T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.13
753039,Dean Pool - Kingstone,2023-03-14T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.46
753039,Dean Pool - Kingstone,2023-03-14T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.03
753039,Dean Pool - Kingstone,2023-03-14T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,18.7
753039,Dean Pool - Kingstone,2023-03-14T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.2
753039,Dean Pool - Kingstone,2023-03-14T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.4
753039,Dean Pool - Kingstone,2023-03-14T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.3
753039,Dean Pool - Kingstone,2023-03-14T12:00:00.000+00:00,transformer,,Temperature,C,16.7
753039,Dean Pool - Kingstone,2023-03-14T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.14
753039,Dean Pool - Kingstone,2023-03-14T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.67
753039,Dean Pool - Kingstone,2023-03-14T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.09
753039,Dean Pool - Kingstone,2023-03-14T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
753039,Dean Pool - Kingstone,2023-03-14T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.11
753039,Dean Pool - Kingstone,2023-03-14T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
753039,Dean Pool - Kingstone,2023-03-14T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
753039,Dean Pool - Kingstone,2023-03-14T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
753039,Dean Pool - Kingstone,2023-03-14T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
753039,Dean Pool - Kingstone,2023-03-14T12:00:00.000+00:00,busbar,,L3 Active Power,kW,6.16
753039,Dean Pool - Kingstone,2023-03-14T12:00:00.000+00:00,busbar,,L2 Active Power,kW,-2.85
753039,Dean Pool - Kingstone,2023-03-14T12:00:00.000+00:00,busbar,,L1 Active Power,kW,2.1
753039,Dean Pool - Kingstone,2023-03-14T12:00:00.000+00:00,busbar,,N Current (RMS),A,43.2
753039,Dean Pool - Kingstone,2023-03-14T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
753039,Dean Pool - Kingstone,2023-03-14T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,18.6
753039,Dean Pool - Kingstone,2023-03-14T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,16.4
753039,Dean Pool - Kingstone,2023-03-14T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
753039,Dean Pool - Kingstone,2023-03-14T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
753039,Dean Pool - Kingstone,2023-03-14T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.95
753039,Dean Pool - Kingstone,2023-03-14T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.53
753039,Dean Pool - Kingstone,2023-03-14T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,-5.94
753039,Dean Pool - Kingstone,2023-03-14T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,-0.53
753039,Dean Pool - Kingstone,2023-03-14T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,29.5
753039,Dean Pool - Kingstone,2023-03-14T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.4
753039,Dean Pool - Kingstone,2023-03-14T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.4
753039,Dean Pool - Kingstone,2023-03-14T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.4
753039,Dean Pool - Kingstone,2023-03-14T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.1
753039,Dean Pool - Kingstone,2023-03-14T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
753039,Dean Pool - Kingstone,2023-03-14T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.37
753039,Dean Pool - Kingstone,2023-03-14T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.22
753039,Dean Pool - Kingstone,2023-03-14T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.76
753039,Dean Pool - Kingstone,2023-03-14T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.16
753039,Dean Pool - Kingstone,2023-03-14T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,19.2
753039,Dean Pool - Kingstone,2023-03-14T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.7
753039,Dean Pool - Kingstone,2023-03-14T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.1
753039,Dean Pool - Kingstone,2023-03-14T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.5
753039,Dean Pool - Kingstone,2023-03-14T11:50:00.000+00:00,transformer,,Temperature,C,16.6
753039,Dean Pool - Kingstone,2023-03-14T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.16
753039,Dean Pool - Kingstone,2023-03-14T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.81
753039,Dean Pool - Kingstone,2023-03-14T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.09
753039,Dean Pool - Kingstone,2023-03-14T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.35
753039,Dean Pool - Kingstone,2023-03-14T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.17
753039,Dean Pool - Kingstone,2023-03-14T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.19
753039,Dean Pool - Kingstone,2023-03-14T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
753039,Dean Pool - Kingstone,2023-03-14T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
753039,Dean Pool - Kingstone,2023-03-14T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
753039,Dean Pool - Kingstone,2023-03-14T11:50:00.000+00:00,busbar,,L3 Active Power,kW,6.75
753039,Dean Pool - Kingstone,2023-03-14T11:50:00.000+00:00,busbar,,L2 Active Power,kW,-2.18
753039,Dean Pool - Kingstone,2023-03-14T11:50:00.000+00:00,busbar,,L1 Active Power,kW,2.63
753039,Dean Pool - Kingstone,2023-03-14T11:50:00.000+00:00,busbar,,N Current (RMS),A,43.9
753039,Dean Pool - Kingstone,2023-03-14T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.7
753039,Dean Pool - Kingstone,2023-03-14T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,20.4
753039,Dean Pool - Kingstone,2023-03-14T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,18.1
753039,Dean Pool - Kingstone,2023-03-14T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.29
753039,Dean Pool - Kingstone,2023-03-14T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.4
753039,Dean Pool - Kingstone,2023-03-14T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
753039,Dean Pool - Kingstone,2023-03-14T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,-3.46
753039,Dean Pool - Kingstone,2023-03-14T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,-7.13
753039,Dean Pool - Kingstone,2023-03-14T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,-0.93
753039,Dean Pool - Kingstone,2023-03-14T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,22.8
753039,Dean Pool - Kingstone,2023-03-14T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.6
753039,Dean Pool - Kingstone,2023-03-14T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.9
753039,Dean Pool - Kingstone,2023-03-14T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.4
753039,Dean Pool - Kingstone,2023-03-14T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.33
753039,Dean Pool - Kingstone,2023-03-14T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
753039,Dean Pool - Kingstone,2023-03-14T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.47
753039,Dean Pool - Kingstone,2023-03-14T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.51
753039,Dean Pool - Kingstone,2023-03-14T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.94
753039,Dean Pool - Kingstone,2023-03-14T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.98
753039,Dean Pool - Kingstone,2023-03-14T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,28.2
753039,Dean Pool - Kingstone,2023-03-14T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.4
753039,Dean Pool - Kingstone,2023-03-14T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.7
753039,Dean Pool - Kingstone,2023-03-14T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.6
753039,Dean Pool - Kingstone,2023-03-14T11:40:00.000+00:00,transformer,,Temperature,C,16.4
753039,Dean Pool - Kingstone,2023-03-14T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.13
753039,Dean Pool - Kingstone,2023-03-14T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
753039,Dean Pool - Kingstone,2023-03-14T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.06
753039,Dean Pool - Kingstone,2023-03-14T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.21
753039,Dean Pool - Kingstone,2023-03-14T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.17
753039,Dean Pool - Kingstone,2023-03-14T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.01
753039,Dean Pool - Kingstone,2023-03-14T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
753039,Dean Pool - Kingstone,2023-03-14T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
753039,Dean Pool - Kingstone,2023-03-14T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
753039,Dean Pool - Kingstone,2023-03-14T11:40:00.000+00:00,busbar,,L3 Active Power,kW,5.04
753039,Dean Pool - Kingstone,2023-03-14T11:40:00.000+00:00,busbar,,L2 Active Power,kW,-4.19
753039,Dean Pool - Kingstone,2023-03-14T11:40:00.000+00:00,busbar,,L1 Active Power,kW,2.05
753039,Dean Pool - Kingstone,2023-03-14T11:40:00.000+00:00,busbar,,N Current (RMS),A,44.4
753039,Dean Pool - Kingstone,2023-03-14T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.2
753039,Dean Pool - Kingstone,2023-03-14T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,21.3
753039,Dean Pool - Kingstone,2023-03-14T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,16.9
753039,Dean Pool - Kingstone,2023-03-14T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
753039,Dean Pool - Kingstone,2023-03-14T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.21
753039,Dean Pool - Kingstone,2023-03-14T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.76
753039,Dean Pool - Kingstone,2023-03-14T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,-3.2
753039,Dean Pool - Kingstone,2023-03-14T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,-7.37
753039,Dean Pool - Kingstone,2023-03-14T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,-0.83
753039,Dean Pool - Kingstone,2023-03-14T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,24.6
753039,Dean Pool - Kingstone,2023-03-14T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.3
753039,Dean Pool - Kingstone,2023-03-14T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.3
753039,Dean Pool - Kingstone,2023-03-14T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.9
753039,Dean Pool - Kingstone,2023-03-14T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
753039,Dean Pool - Kingstone,2023-03-14T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
753039,Dean Pool - Kingstone,2023-03-14T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.48
753039,Dean Pool - Kingstone,2023-03-14T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.6
753039,Dean Pool - Kingstone,2023-03-14T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.53
753039,Dean Pool - Kingstone,2023-03-14T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.06
753039,Dean Pool - Kingstone,2023-03-14T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,25.8
753039,Dean Pool - Kingstone,2023-03-14T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.8
753039,Dean Pool - Kingstone,2023-03-14T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.2
753039,Dean Pool - Kingstone,2023-03-14T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.1
753039,Dean Pool - Kingstone,2023-03-14T11:30:00.000+00:00,transformer,,Temperature,C,16.3
753039,Dean Pool - Kingstone,2023-03-14T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.12
753039,Dean Pool - Kingstone,2023-03-14T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.95
753039,Dean Pool - Kingstone,2023-03-14T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.09
753039,Dean Pool - Kingstone,2023-03-14T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.26
753039,Dean Pool - Kingstone,2023-03-14T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.17
753039,Dean Pool - Kingstone,2023-03-14T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.04
753039,Dean Pool - Kingstone,2023-03-14T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
753039,Dean Pool - Kingstone,2023-03-14T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
753039,Dean Pool - Kingstone,2023-03-14T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
753039,Dean Pool - Kingstone,2023-03-14T11:30:00.000+00:00,busbar,,L3 Active Power,kW,5.4
753039,Dean Pool - Kingstone,2023-03-14T11:30:00.000+00:00,busbar,,L2 Active Power,kW,-2.84
753039,Dean Pool - Kingstone,2023-03-14T11:30:00.000+00:00,busbar,,L1 Active Power,kW,3.23
753039,Dean Pool - Kingstone,2023-03-14T11:30:00.000+00:00,busbar,,N Current (RMS),A,43.0
753039,Dean Pool - Kingstone,2023-03-14T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.6
753039,Dean Pool - Kingstone,2023-03-14T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.9
753039,Dean Pool - Kingstone,2023-03-14T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,20.4
753039,Dean Pool - Kingstone,2023-03-14T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
753039,Dean Pool - Kingstone,2023-03-14T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.15
753039,Dean Pool - Kingstone,2023-03-14T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.03
753039,Dean Pool - Kingstone,2023-03-14T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.32
753039,Dean Pool - Kingstone,2023-03-14T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.33
753039,Dean Pool - Kingstone,2023-03-14T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.26
753039,Dean Pool - Kingstone,2023-03-14T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,15.7
753039,Dean Pool - Kingstone,2023-03-14T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.1
753039,Dean Pool - Kingstone,2023-03-14T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.8
753039,Dean Pool - Kingstone,2023-03-14T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.2
753039,Dean Pool - Kingstone,2023-03-14T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
753039,Dean Pool - Kingstone,2023-03-14T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
753039,Dean Pool - Kingstone,2023-03-14T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.55
753039,Dean Pool - Kingstone,2023-03-14T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.93
753039,Dean Pool - Kingstone,2023-03-14T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.57
