Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753039,Dean Pool - Kingstone,2023-03-14T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.17
753039,Dean Pool - Kingstone,2023-03-14T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,19.1
753039,Dean Pool - Kingstone,2023-03-14T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.1
753039,Dean Pool - Kingstone,2023-03-14T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.7
753039,Dean Pool - Kingstone,2023-03-14T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.0
753039,Dean Pool - Kingstone,2023-03-14T11:20:00.000+00:00,transformer,,Temperature,C,16.3
753039,Dean Pool - Kingstone,2023-03-14T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.18
753039,Dean Pool - Kingstone,2023-03-14T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.96
753039,Dean Pool - Kingstone,2023-03-14T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.15
753039,Dean Pool - Kingstone,2023-03-14T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.09
753039,Dean Pool - Kingstone,2023-03-14T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.22
753039,Dean Pool - Kingstone,2023-03-14T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.09
753039,Dean Pool - Kingstone,2023-03-14T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
753039,Dean Pool - Kingstone,2023-03-14T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
753039,Dean Pool - Kingstone,2023-03-14T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
753039,Dean Pool - Kingstone,2023-03-14T11:20:00.000+00:00,busbar,,L3 Active Power,kW,5.62
753039,Dean Pool - Kingstone,2023-03-14T11:20:00.000+00:00,busbar,,L2 Active Power,kW,3.25
753039,Dean Pool - Kingstone,2023-03-14T11:20:00.000+00:00,busbar,,L1 Active Power,kW,3.43
753039,Dean Pool - Kingstone,2023-03-14T11:20:00.000+00:00,busbar,,N Current (RMS),A,30.6
753039,Dean Pool - Kingstone,2023-03-14T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.3
753039,Dean Pool - Kingstone,2023-03-14T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.1
753039,Dean Pool - Kingstone,2023-03-14T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,20.9
753039,Dean Pool - Kingstone,2023-03-14T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
753039,Dean Pool - Kingstone,2023-03-14T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
753039,Dean Pool - Kingstone,2023-03-14T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.84
753039,Dean Pool - Kingstone,2023-03-14T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.9
753039,Dean Pool - Kingstone,2023-03-14T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,-4.65
753039,Dean Pool - Kingstone,2023-03-14T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,-0.74
753039,Dean Pool - Kingstone,2023-03-14T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,20.7
753039,Dean Pool - Kingstone,2023-03-14T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.4
753039,Dean Pool - Kingstone,2023-03-14T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.6
753039,Dean Pool - Kingstone,2023-03-14T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.3
753039,Dean Pool - Kingstone,2023-03-14T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
753039,Dean Pool - Kingstone,2023-03-14T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
753039,Dean Pool - Kingstone,2023-03-14T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.49
753039,Dean Pool - Kingstone,2023-03-14T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.63
753039,Dean Pool - Kingstone,2023-03-14T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.08
753039,Dean Pool - Kingstone,2023-03-14T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.93
753039,Dean Pool - Kingstone,2023-03-14T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,20.1
753039,Dean Pool - Kingstone,2023-03-14T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.5
753039,Dean Pool - Kingstone,2023-03-14T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.3
753039,Dean Pool - Kingstone,2023-03-14T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.1
753039,Dean Pool - Kingstone,2023-03-14T11:10:00.000+00:00,transformer,,Temperature,C,16.1
753039,Dean Pool - Kingstone,2023-03-14T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
753039,Dean Pool - Kingstone,2023-03-14T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.01
753039,Dean Pool - Kingstone,2023-03-14T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
753039,Dean Pool - Kingstone,2023-03-14T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.21
753039,Dean Pool - Kingstone,2023-03-14T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.23
753039,Dean Pool - Kingstone,2023-03-14T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.11
753039,Dean Pool - Kingstone,2023-03-14T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
753039,Dean Pool - Kingstone,2023-03-14T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
753039,Dean Pool - Kingstone,2023-03-14T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
753039,Dean Pool - Kingstone,2023-03-14T11:10:00.000+00:00,busbar,,L3 Active Power,kW,4.73
753039,Dean Pool - Kingstone,2023-03-14T11:10:00.000+00:00,busbar,,L2 Active Power,kW,-0.57
753039,Dean Pool - Kingstone,2023-03-14T11:10:00.000+00:00,busbar,,L1 Active Power,kW,2.19
753039,Dean Pool - Kingstone,2023-03-14T11:10:00.000+00:00,busbar,,N Current (RMS),A,35.0
753039,Dean Pool - Kingstone,2023-03-14T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.9
753039,Dean Pool - Kingstone,2023-03-14T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,15.9
753039,Dean Pool - Kingstone,2023-03-14T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,16.7
753039,Dean Pool - Kingstone,2023-03-14T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.19
753039,Dean Pool - Kingstone,2023-03-14T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
753039,Dean Pool - Kingstone,2023-03-14T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.9
753039,Dean Pool - Kingstone,2023-03-14T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.38
753039,Dean Pool - Kingstone,2023-03-14T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.77
753039,Dean Pool - Kingstone,2023-03-14T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,-0.3
753039,Dean Pool - Kingstone,2023-03-14T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,16.9
753039,Dean Pool - Kingstone,2023-03-14T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.7
753039,Dean Pool - Kingstone,2023-03-14T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.2
753039,Dean Pool - Kingstone,2023-03-14T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.4
753039,Dean Pool - Kingstone,2023-03-14T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
753039,Dean Pool - Kingstone,2023-03-14T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
753039,Dean Pool - Kingstone,2023-03-14T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.51
753039,Dean Pool - Kingstone,2023-03-14T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.76
753039,Dean Pool - Kingstone,2023-03-14T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.69
753039,Dean Pool - Kingstone,2023-03-14T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.66
753039,Dean Pool - Kingstone,2023-03-14T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,19.3
753039,Dean Pool - Kingstone,2023-03-14T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.6
753039,Dean Pool - Kingstone,2023-03-14T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.6
753039,Dean Pool - Kingstone,2023-03-14T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.4
753039,Dean Pool - Kingstone,2023-03-14T11:00:00.000+00:00,transformer,,Temperature,C,15.9
753039,Dean Pool - Kingstone,2023-03-14T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.18
753039,Dean Pool - Kingstone,2023-03-14T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.18
753039,Dean Pool - Kingstone,2023-03-14T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
753039,Dean Pool - Kingstone,2023-03-14T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.44
753039,Dean Pool - Kingstone,2023-03-14T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.2
753039,Dean Pool - Kingstone,2023-03-14T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.38
753039,Dean Pool - Kingstone,2023-03-14T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
753039,Dean Pool - Kingstone,2023-03-14T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
753039,Dean Pool - Kingstone,2023-03-14T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
753039,Dean Pool - Kingstone,2023-03-14T11:00:00.000+00:00,busbar,,L3 Active Power,kW,6.14
753039,Dean Pool - Kingstone,2023-03-14T11:00:00.000+00:00,busbar,,L2 Active Power,kW,1.92
753039,Dean Pool - Kingstone,2023-03-14T11:00:00.000+00:00,busbar,,L1 Active Power,kW,4.37
753039,Dean Pool - Kingstone,2023-03-14T11:00:00.000+00:00,busbar,,N Current (RMS),A,34.0
753039,Dean Pool - Kingstone,2023-03-14T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.7
753039,Dean Pool - Kingstone,2023-03-14T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,16.8
753039,Dean Pool - Kingstone,2023-03-14T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.2
753039,Dean Pool - Kingstone,2023-03-14T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.4
753039,Dean Pool - Kingstone,2023-03-14T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
753039,Dean Pool - Kingstone,2023-03-14T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.02
753039,Dean Pool - Kingstone,2023-03-14T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.67
753039,Dean Pool - Kingstone,2023-03-14T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.28
753039,Dean Pool - Kingstone,2023-03-14T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,-0.55
753039,Dean Pool - Kingstone,2023-03-14T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,13.9
753039,Dean Pool - Kingstone,2023-03-14T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.9
753039,Dean Pool - Kingstone,2023-03-14T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.4
753039,Dean Pool - Kingstone,2023-03-14T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.5
753039,Dean Pool - Kingstone,2023-03-14T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
753039,Dean Pool - Kingstone,2023-03-14T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
753039,Dean Pool - Kingstone,2023-03-14T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.5
753039,Dean Pool - Kingstone,2023-03-14T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.6
753039,Dean Pool - Kingstone,2023-03-14T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.32
753039,Dean Pool - Kingstone,2023-03-14T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.48
753039,Dean Pool - Kingstone,2023-03-14T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,19.5
753039,Dean Pool - Kingstone,2023-03-14T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.3
753039,Dean Pool - Kingstone,2023-03-14T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.1
753039,Dean Pool - Kingstone,2023-03-14T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.9
753039,Dean Pool - Kingstone,2023-03-14T10:50:00.000+00:00,transformer,,Temperature,C,15.8
753039,Dean Pool - Kingstone,2023-03-14T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.17
753039,Dean Pool - Kingstone,2023-03-14T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.43
753039,Dean Pool - Kingstone,2023-03-14T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
753039,Dean Pool - Kingstone,2023-03-14T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.61
753039,Dean Pool - Kingstone,2023-03-14T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.23
753039,Dean Pool - Kingstone,2023-03-14T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.46
753039,Dean Pool - Kingstone,2023-03-14T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
753039,Dean Pool - Kingstone,2023-03-14T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
753039,Dean Pool - Kingstone,2023-03-14T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
753039,Dean Pool - Kingstone,2023-03-14T10:50:00.000+00:00,busbar,,L3 Active Power,kW,4.92
753039,Dean Pool - Kingstone,2023-03-14T10:50:00.000+00:00,busbar,,L2 Active Power,kW,4.04
753039,Dean Pool - Kingstone,2023-03-14T10:50:00.000+00:00,busbar,,L1 Active Power,kW,3.93
753039,Dean Pool - Kingstone,2023-03-14T10:50:00.000+00:00,busbar,,N Current (RMS),A,29.3
753039,Dean Pool - Kingstone,2023-03-14T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
753039,Dean Pool - Kingstone,2023-03-14T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.9
753039,Dean Pool - Kingstone,2023-03-14T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.2
753039,Dean Pool - Kingstone,2023-03-14T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
753039,Dean Pool - Kingstone,2023-03-14T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.1
753039,Dean Pool - Kingstone,2023-03-14T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.07
753039,Dean Pool - Kingstone,2023-03-14T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.92
753039,Dean Pool - Kingstone,2023-03-14T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.79
753039,Dean Pool - Kingstone,2023-03-14T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,-0.04
753039,Dean Pool - Kingstone,2023-03-14T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,17.1
753039,Dean Pool - Kingstone,2023-03-14T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.9
753039,Dean Pool - Kingstone,2023-03-14T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.6
753039,Dean Pool - Kingstone,2023-03-14T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.1
753039,Dean Pool - Kingstone,2023-03-14T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.07
753039,Dean Pool - Kingstone,2023-03-14T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
753039,Dean Pool - Kingstone,2023-03-14T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.65
753039,Dean Pool - Kingstone,2023-03-14T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.35
753039,Dean Pool - Kingstone,2023-03-14T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.24
753039,Dean Pool - Kingstone,2023-03-14T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.25
753039,Dean Pool - Kingstone,2023-03-14T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,23.1
753039,Dean Pool - Kingstone,2023-03-14T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.5
753039,Dean Pool - Kingstone,2023-03-14T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.0
753039,Dean Pool - Kingstone,2023-03-14T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.4
753039,Dean Pool - Kingstone,2023-03-14T10:40:00.000+00:00,transformer,,Temperature,C,15.6
753039,Dean Pool - Kingstone,2023-03-14T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.22
753039,Dean Pool - Kingstone,2023-03-14T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
753039,Dean Pool - Kingstone,2023-03-14T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
753039,Dean Pool - Kingstone,2023-03-14T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
753039,Dean Pool - Kingstone,2023-03-14T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.25
753039,Dean Pool - Kingstone,2023-03-14T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
753039,Dean Pool - Kingstone,2023-03-14T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
753039,Dean Pool - Kingstone,2023-03-14T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
753039,Dean Pool - Kingstone,2023-03-14T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
753039,Dean Pool - Kingstone,2023-03-14T10:40:00.000+00:00,busbar,,L3 Active Power,kW,6.42
753039,Dean Pool - Kingstone,2023-03-14T10:40:00.000+00:00,busbar,,L2 Active Power,kW,7.03
753039,Dean Pool - Kingstone,2023-03-14T10:40:00.000+00:00,busbar,,L1 Active Power,kW,4.21
753039,Dean Pool - Kingstone,2023-03-14T10:40:00.000+00:00,busbar,,N Current (RMS),A,28.5
753039,Dean Pool - Kingstone,2023-03-14T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.4
753039,Dean Pool - Kingstone,2023-03-14T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
753039,Dean Pool - Kingstone,2023-03-14T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.2
753039,Dean Pool - Kingstone,2023-03-14T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
753039,Dean Pool - Kingstone,2023-03-14T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
753039,Dean Pool - Kingstone,2023-03-14T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.89
753039,Dean Pool - Kingstone,2023-03-14T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.67
753039,Dean Pool - Kingstone,2023-03-14T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.07
753039,Dean Pool - Kingstone,2023-03-14T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,-0.09
753039,Dean Pool - Kingstone,2023-03-14T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,15.3
753039,Dean Pool - Kingstone,2023-03-14T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.2
753039,Dean Pool - Kingstone,2023-03-14T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.6
753039,Dean Pool - Kingstone,2023-03-14T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.4
753039,Dean Pool - Kingstone,2023-03-14T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.12
753039,Dean Pool - Kingstone,2023-03-14T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
753039,Dean Pool - Kingstone,2023-03-14T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.35
753039,Dean Pool - Kingstone,2023-03-14T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.77
753039,Dean Pool - Kingstone,2023-03-14T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.29
753039,Dean Pool - Kingstone,2023-03-14T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.82
753039,Dean Pool - Kingstone,2023-03-14T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,23.2
753039,Dean Pool - Kingstone,2023-03-14T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.7
753039,Dean Pool - Kingstone,2023-03-14T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.8
753039,Dean Pool - Kingstone,2023-03-14T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.1
753039,Dean Pool - Kingstone,2023-03-14T10:30:00.000+00:00,transformer,,Temperature,C,15.5
753039,Dean Pool - Kingstone,2023-03-14T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.22
753039,Dean Pool - Kingstone,2023-03-14T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
753039,Dean Pool - Kingstone,2023-03-14T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
753039,Dean Pool - Kingstone,2023-03-14T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
753039,Dean Pool - Kingstone,2023-03-14T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
753039,Dean Pool - Kingstone,2023-03-14T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.21
753039,Dean Pool - Kingstone,2023-03-14T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
753039,Dean Pool - Kingstone,2023-03-14T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
753039,Dean Pool - Kingstone,2023-03-14T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
753039,Dean Pool - Kingstone,2023-03-14T10:30:00.000+00:00,busbar,,L3 Active Power,kW,5.1
753039,Dean Pool - Kingstone,2023-03-14T10:30:00.000+00:00,busbar,,L2 Active Power,kW,3.36
753039,Dean Pool - Kingstone,2023-03-14T10:30:00.000+00:00,busbar,,L1 Active Power,kW,7.72
753039,Dean Pool - Kingstone,2023-03-14T10:30:00.000+00:00,busbar,,N Current (RMS),A,30.4
753039,Dean Pool - Kingstone,2023-03-14T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.6
753039,Dean Pool - Kingstone,2023-03-14T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.3
753039,Dean Pool - Kingstone,2023-03-14T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.7
753039,Dean Pool - Kingstone,2023-03-14T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.64
753039,Dean Pool - Kingstone,2023-03-14T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.14
753039,Dean Pool - Kingstone,2023-03-14T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.09
753039,Dean Pool - Kingstone,2023-03-14T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.24
753039,Dean Pool - Kingstone,2023-03-14T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.94
753039,Dean Pool - Kingstone,2023-03-14T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,-0.07
753039,Dean Pool - Kingstone,2023-03-14T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,16.8
753039,Dean Pool - Kingstone,2023-03-14T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.8
753039,Dean Pool - Kingstone,2023-03-14T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.6
753039,Dean Pool - Kingstone,2023-03-14T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.9
753039,Dean Pool - Kingstone,2023-03-14T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
753039,Dean Pool - Kingstone,2023-03-14T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
753039,Dean Pool - Kingstone,2023-03-14T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.36
753039,Dean Pool - Kingstone,2023-03-14T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.28
753039,Dean Pool - Kingstone,2023-03-14T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.16
753039,Dean Pool - Kingstone,2023-03-14T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.72
753039,Dean Pool - Kingstone,2023-03-14T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,22.2
753039,Dean Pool - Kingstone,2023-03-14T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.9
753039,Dean Pool - Kingstone,2023-03-14T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.2
753039,Dean Pool - Kingstone,2023-03-14T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.0
753039,Dean Pool - Kingstone,2023-03-14T10:20:00.000+00:00,transformer,,Temperature,C,15.3
753039,Dean Pool - Kingstone,2023-03-14T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.22
753039,Dean Pool - Kingstone,2023-03-14T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
753039,Dean Pool - Kingstone,2023-03-14T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
753039,Dean Pool - Kingstone,2023-03-14T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
753039,Dean Pool - Kingstone,2023-03-14T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
753039,Dean Pool - Kingstone,2023-03-14T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
753039,Dean Pool - Kingstone,2023-03-14T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
753039,Dean Pool - Kingstone,2023-03-14T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
753039,Dean Pool - Kingstone,2023-03-14T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
753039,Dean Pool - Kingstone,2023-03-14T10:20:00.000+00:00,busbar,,L3 Active Power,kW,5.04
753039,Dean Pool - Kingstone,2023-03-14T10:20:00.000+00:00,busbar,,L2 Active Power,kW,4.1
753039,Dean Pool - Kingstone,2023-03-14T10:20:00.000+00:00,busbar,,L1 Active Power,kW,4.66
753039,Dean Pool - Kingstone,2023-03-14T10:20:00.000+00:00,busbar,,N Current (RMS),A,29.9
753039,Dean Pool - Kingstone,2023-03-14T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.6
753039,Dean Pool - Kingstone,2023-03-14T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.6
753039,Dean Pool - Kingstone,2023-03-14T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.3
753039,Dean Pool - Kingstone,2023-03-14T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
753039,Dean Pool - Kingstone,2023-03-14T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.36
753039,Dean Pool - Kingstone,2023-03-14T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.99
753039,Dean Pool - Kingstone,2023-03-14T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.82
753039,Dean Pool - Kingstone,2023-03-14T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.41
753039,Dean Pool - Kingstone,2023-03-14T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.47
753039,Dean Pool - Kingstone,2023-03-14T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,18.1
753039,Dean Pool - Kingstone,2023-03-14T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.0
753039,Dean Pool - Kingstone,2023-03-14T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.0
753039,Dean Pool - Kingstone,2023-03-14T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.7
753039,Dean Pool - Kingstone,2023-03-14T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
753039,Dean Pool - Kingstone,2023-03-14T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.89
753039,Dean Pool - Kingstone,2023-03-14T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.57
753039,Dean Pool - Kingstone,2023-03-14T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.04
753039,Dean Pool - Kingstone,2023-03-14T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.91
753039,Dean Pool - Kingstone,2023-03-14T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.52
753039,Dean Pool - Kingstone,2023-03-14T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,21.6
753039,Dean Pool - Kingstone,2023-03-14T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.1
753039,Dean Pool - Kingstone,2023-03-14T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.2
753039,Dean Pool - Kingstone,2023-03-14T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.8
753039,Dean Pool - Kingstone,2023-03-14T10:10:00.000+00:00,transformer,,Temperature,C,15.2
753039,Dean Pool - Kingstone,2023-03-14T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
753039,Dean Pool - Kingstone,2023-03-14T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
753039,Dean Pool - Kingstone,2023-03-14T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
753039,Dean Pool - Kingstone,2023-03-14T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
753039,Dean Pool - Kingstone,2023-03-14T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
753039,Dean Pool - Kingstone,2023-03-14T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
753039,Dean Pool - Kingstone,2023-03-14T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
753039,Dean Pool - Kingstone,2023-03-14T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
753039,Dean Pool - Kingstone,2023-03-14T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
753039,Dean Pool - Kingstone,2023-03-14T10:10:00.000+00:00,busbar,,L3 Active Power,kW,4.22
753039,Dean Pool - Kingstone,2023-03-14T10:10:00.000+00:00,busbar,,L2 Active Power,kW,7.32
753039,Dean Pool - Kingstone,2023-03-14T10:10:00.000+00:00,busbar,,L1 Active Power,kW,3.99
753039,Dean Pool - Kingstone,2023-03-14T10:10:00.000+00:00,busbar,,N Current (RMS),A,31.0
753039,Dean Pool - Kingstone,2023-03-14T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.9
753039,Dean Pool - Kingstone,2023-03-14T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
753039,Dean Pool - Kingstone,2023-03-14T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.1
753039,Dean Pool - Kingstone,2023-03-14T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.92
753039,Dean Pool - Kingstone,2023-03-14T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
753039,Dean Pool - Kingstone,2023-03-14T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.04
753039,Dean Pool - Kingstone,2023-03-14T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.48
753039,Dean Pool - Kingstone,2023-03-14T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,-2.31
753039,Dean Pool - Kingstone,2023-03-14T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.61
753039,Dean Pool - Kingstone,2023-03-14T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,21.0
753039,Dean Pool - Kingstone,2023-03-14T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.4
753039,Dean Pool - Kingstone,2023-03-14T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.8
753039,Dean Pool - Kingstone,2023-03-14T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.4
753039,Dean Pool - Kingstone,2023-03-14T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
753039,Dean Pool - Kingstone,2023-03-14T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
753039,Dean Pool - Kingstone,2023-03-14T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.55
753039,Dean Pool - Kingstone,2023-03-14T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.29
753039,Dean Pool - Kingstone,2023-03-14T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.99
753039,Dean Pool - Kingstone,2023-03-14T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.21
753039,Dean Pool - Kingstone,2023-03-14T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,28.4
753039,Dean Pool - Kingstone,2023-03-14T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.9
753039,Dean Pool - Kingstone,2023-03-14T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.7
753039,Dean Pool - Kingstone,2023-03-14T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.0
753039,Dean Pool - Kingstone,2023-03-14T10:00:00.000+00:00,transformer,,Temperature,C,15.0
753039,Dean Pool - Kingstone,2023-03-14T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
753039,Dean Pool - Kingstone,2023-03-14T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
753039,Dean Pool - Kingstone,2023-03-14T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
753039,Dean Pool - Kingstone,2023-03-14T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
753039,Dean Pool - Kingstone,2023-03-14T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
753039,Dean Pool - Kingstone,2023-03-14T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
753039,Dean Pool - Kingstone,2023-03-14T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
753039,Dean Pool - Kingstone,2023-03-14T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
753039,Dean Pool - Kingstone,2023-03-14T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
753039,Dean Pool - Kingstone,2023-03-14T10:00:00.000+00:00,busbar,,L3 Active Power,kW,5.82
753039,Dean Pool - Kingstone,2023-03-14T10:00:00.000+00:00,busbar,,L2 Active Power,kW,7.68
753039,Dean Pool - Kingstone,2023-03-14T10:00:00.000+00:00,busbar,,L1 Active Power,kW,5.83
753039,Dean Pool - Kingstone,2023-03-14T10:00:00.000+00:00,busbar,,N Current (RMS),A,28.9
753039,Dean Pool - Kingstone,2023-03-14T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
753039,Dean Pool - Kingstone,2023-03-14T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
753039,Dean Pool - Kingstone,2023-03-14T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.9
753039,Dean Pool - Kingstone,2023-03-14T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.1
753039,Dean Pool - Kingstone,2023-03-14T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.3
753039,Dean Pool - Kingstone,2023-03-14T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.33
753039,Dean Pool - Kingstone,2023-03-14T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.12
753039,Dean Pool - Kingstone,2023-03-14T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.75
753039,Dean Pool - Kingstone,2023-03-14T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.92
753039,Dean Pool - Kingstone,2023-03-14T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,20.6
753039,Dean Pool - Kingstone,2023-03-14T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.6
753039,Dean Pool - Kingstone,2023-03-14T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.3
753039,Dean Pool - Kingstone,2023-03-14T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.7
753039,Dean Pool - Kingstone,2023-03-14T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.67
753039,Dean Pool - Kingstone,2023-03-14T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
753039,Dean Pool - Kingstone,2023-03-14T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.42
753039,Dean Pool - Kingstone,2023-03-14T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.8
753039,Dean Pool - Kingstone,2023-03-14T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.09
753039,Dean Pool - Kingstone,2023-03-14T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.5
753039,Dean Pool - Kingstone,2023-03-14T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,24.2
753039,Dean Pool - Kingstone,2023-03-14T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.2
753039,Dean Pool - Kingstone,2023-03-14T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.8
753039,Dean Pool - Kingstone,2023-03-14T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.0
753039,Dean Pool - Kingstone,2023-03-14T09:50:00.000+00:00,transformer,,Temperature,C,15.0
753039,Dean Pool - Kingstone,2023-03-14T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
753039,Dean Pool - Kingstone,2023-03-14T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
753039,Dean Pool - Kingstone,2023-03-14T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
753039,Dean Pool - Kingstone,2023-03-14T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
753039,Dean Pool - Kingstone,2023-03-14T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
753039,Dean Pool - Kingstone,2023-03-14T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
753039,Dean Pool - Kingstone,2023-03-14T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
753039,Dean Pool - Kingstone,2023-03-14T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
753039,Dean Pool - Kingstone,2023-03-14T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
753039,Dean Pool - Kingstone,2023-03-14T09:50:00.000+00:00,busbar,,L3 Active Power,kW,9.92
753039,Dean Pool - Kingstone,2023-03-14T09:50:00.000+00:00,busbar,,L2 Active Power,kW,10.84
753039,Dean Pool - Kingstone,2023-03-14T09:50:00.000+00:00,busbar,,L1 Active Power,kW,7.42
753039,Dean Pool - Kingstone,2023-03-14T09:50:00.000+00:00,busbar,,N Current (RMS),A,35.6
753039,Dean Pool - Kingstone,2023-03-14T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
753039,Dean Pool - Kingstone,2023-03-14T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.1
753039,Dean Pool - Kingstone,2023-03-14T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.3
753039,Dean Pool - Kingstone,2023-03-14T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
753039,Dean Pool - Kingstone,2023-03-14T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.16
753039,Dean Pool - Kingstone,2023-03-14T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.17
753039,Dean Pool - Kingstone,2023-03-14T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.4
753039,Dean Pool - Kingstone,2023-03-14T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.72
753039,Dean Pool - Kingstone,2023-03-14T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.67
753039,Dean Pool - Kingstone,2023-03-14T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,17.5
753039,Dean Pool - Kingstone,2023-03-14T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.4
753039,Dean Pool - Kingstone,2023-03-14T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.1
753039,Dean Pool - Kingstone,2023-03-14T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.3
753039,Dean Pool - Kingstone,2023-03-14T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.09
753039,Dean Pool - Kingstone,2023-03-14T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
753039,Dean Pool - Kingstone,2023-03-14T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.31
753039,Dean Pool - Kingstone,2023-03-14T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.2
753039,Dean Pool - Kingstone,2023-03-14T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.48
753039,Dean Pool - Kingstone,2023-03-14T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.14
753039,Dean Pool - Kingstone,2023-03-14T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,19.0
753039,Dean Pool - Kingstone,2023-03-14T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.6
753039,Dean Pool - Kingstone,2023-03-14T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.1
753039,Dean Pool - Kingstone,2023-03-14T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.8
753039,Dean Pool - Kingstone,2023-03-14T09:40:00.000+00:00,transformer,,Temperature,C,14.9
753039,Dean Pool - Kingstone,2023-03-14T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.18
753039,Dean Pool - Kingstone,2023-03-14T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
753039,Dean Pool - Kingstone,2023-03-14T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
753039,Dean Pool - Kingstone,2023-03-14T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
753039,Dean Pool - Kingstone,2023-03-14T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
753039,Dean Pool - Kingstone,2023-03-14T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
753039,Dean Pool - Kingstone,2023-03-14T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
753039,Dean Pool - Kingstone,2023-03-14T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
753039,Dean Pool - Kingstone,2023-03-14T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
753039,Dean Pool - Kingstone,2023-03-14T09:40:00.000+00:00,busbar,,L3 Active Power,kW,8.61
753039,Dean Pool - Kingstone,2023-03-14T09:40:00.000+00:00,busbar,,L2 Active Power,kW,7.2
753039,Dean Pool - Kingstone,2023-03-14T09:40:00.000+00:00,busbar,,L1 Active Power,kW,7.82
753039,Dean Pool - Kingstone,2023-03-14T09:40:00.000+00:00,busbar,,N Current (RMS),A,30.4
753039,Dean Pool - Kingstone,2023-03-14T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
753039,Dean Pool - Kingstone,2023-03-14T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
753039,Dean Pool - Kingstone,2023-03-14T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
753039,Dean Pool - Kingstone,2023-03-14T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
753039,Dean Pool - Kingstone,2023-03-14T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.07
753039,Dean Pool - Kingstone,2023-03-14T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.31
753039,Dean Pool - Kingstone,2023-03-14T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.97
753039,Dean Pool - Kingstone,2023-03-14T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.92
753039,Dean Pool - Kingstone,2023-03-14T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.08
753039,Dean Pool - Kingstone,2023-03-14T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,17.2
753039,Dean Pool - Kingstone,2023-03-14T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.2
753039,Dean Pool - Kingstone,2023-03-14T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.5
753039,Dean Pool - Kingstone,2023-03-14T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.7
753039,Dean Pool - Kingstone,2023-03-14T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.16
753039,Dean Pool - Kingstone,2023-03-14T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
753039,Dean Pool - Kingstone,2023-03-14T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.12
753039,Dean Pool - Kingstone,2023-03-14T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.84
753039,Dean Pool - Kingstone,2023-03-14T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.88
753039,Dean Pool - Kingstone,2023-03-14T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.45
753039,Dean Pool - Kingstone,2023-03-14T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,20.6
753039,Dean Pool - Kingstone,2023-03-14T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.5
753039,Dean Pool - Kingstone,2023-03-14T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.9
753039,Dean Pool - Kingstone,2023-03-14T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.8
753039,Dean Pool - Kingstone,2023-03-14T09:30:00.000+00:00,transformer,,Temperature,C,14.8
753039,Dean Pool - Kingstone,2023-03-14T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.21
753039,Dean Pool - Kingstone,2023-03-14T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
753039,Dean Pool - Kingstone,2023-03-14T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
753039,Dean Pool - Kingstone,2023-03-14T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
753039,Dean Pool - Kingstone,2023-03-14T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
753039,Dean Pool - Kingstone,2023-03-14T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
753039,Dean Pool - Kingstone,2023-03-14T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
753039,Dean Pool - Kingstone,2023-03-14T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
753039,Dean Pool - Kingstone,2023-03-14T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
753039,Dean Pool - Kingstone,2023-03-14T09:30:00.000+00:00,busbar,,L3 Active Power,kW,7.81
753039,Dean Pool - Kingstone,2023-03-14T09:30:00.000+00:00,busbar,,L2 Active Power,kW,6.79
753039,Dean Pool - Kingstone,2023-03-14T09:30:00.000+00:00,busbar,,L1 Active Power,kW,11.53
753039,Dean Pool - Kingstone,2023-03-14T09:30:00.000+00:00,busbar,,N Current (RMS),A,32.4
753039,Dean Pool - Kingstone,2023-03-14T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
753039,Dean Pool - Kingstone,2023-03-14T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
753039,Dean Pool - Kingstone,2023-03-14T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.3
753039,Dean Pool - Kingstone,2023-03-14T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.19
753039,Dean Pool - Kingstone,2023-03-14T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.25
753039,Dean Pool - Kingstone,2023-03-14T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.19
753039,Dean Pool - Kingstone,2023-03-14T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.39
753039,Dean Pool - Kingstone,2023-03-14T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.43
753039,Dean Pool - Kingstone,2023-03-14T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.21
753039,Dean Pool - Kingstone,2023-03-14T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,18.3
753039,Dean Pool - Kingstone,2023-03-14T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.6
753039,Dean Pool - Kingstone,2023-03-14T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.8
753039,Dean Pool - Kingstone,2023-03-14T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.8
753039,Dean Pool - Kingstone,2023-03-14T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.26
753039,Dean Pool - Kingstone,2023-03-14T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.17
753039,Dean Pool - Kingstone,2023-03-14T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.23
753039,Dean Pool - Kingstone,2023-03-14T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.48
753039,Dean Pool - Kingstone,2023-03-14T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.29
753039,Dean Pool - Kingstone,2023-03-14T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.0
753039,Dean Pool - Kingstone,2023-03-14T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,34.0
753039,Dean Pool - Kingstone,2023-03-14T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.8
753039,Dean Pool - Kingstone,2023-03-14T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.7
753039,Dean Pool - Kingstone,2023-03-14T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.9
753039,Dean Pool - Kingstone,2023-03-14T09:20:00.000+00:00,transformer,,Temperature,C,14.8
753039,Dean Pool - Kingstone,2023-03-14T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
753039,Dean Pool - Kingstone,2023-03-14T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
753039,Dean Pool - Kingstone,2023-03-14T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
753039,Dean Pool - Kingstone,2023-03-14T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
753039,Dean Pool - Kingstone,2023-03-14T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
753039,Dean Pool - Kingstone,2023-03-14T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
753039,Dean Pool - Kingstone,2023-03-14T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
753039,Dean Pool - Kingstone,2023-03-14T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
753039,Dean Pool - Kingstone,2023-03-14T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
753039,Dean Pool - Kingstone,2023-03-14T09:20:00.000+00:00,busbar,,L3 Active Power,kW,12.87
753039,Dean Pool - Kingstone,2023-03-14T09:20:00.000+00:00,busbar,,L2 Active Power,kW,6.72
753039,Dean Pool - Kingstone,2023-03-14T09:20:00.000+00:00,busbar,,L1 Active Power,kW,9.21
753039,Dean Pool - Kingstone,2023-03-14T09:20:00.000+00:00,busbar,,N Current (RMS),A,44.9
753039,Dean Pool - Kingstone,2023-03-14T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.7
753039,Dean Pool - Kingstone,2023-03-14T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
753039,Dean Pool - Kingstone,2023-03-14T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
753039,Dean Pool - Kingstone,2023-03-14T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
753039,Dean Pool - Kingstone,2023-03-14T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.28
753039,Dean Pool - Kingstone,2023-03-14T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.38
753039,Dean Pool - Kingstone,2023-03-14T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.93
753039,Dean Pool - Kingstone,2023-03-14T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.47
753039,Dean Pool - Kingstone,2023-03-14T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.37
753039,Dean Pool - Kingstone,2023-03-14T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,13.3
753039,Dean Pool - Kingstone,2023-03-14T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.6
753039,Dean Pool - Kingstone,2023-03-14T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.6
753039,Dean Pool - Kingstone,2023-03-14T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.3
753039,Dean Pool - Kingstone,2023-03-14T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.61
753039,Dean Pool - Kingstone,2023-03-14T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.28
753039,Dean Pool - Kingstone,2023-03-14T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.54
753039,Dean Pool - Kingstone,2023-03-14T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.31
753039,Dean Pool - Kingstone,2023-03-14T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.81
753039,Dean Pool - Kingstone,2023-03-14T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.34
753039,Dean Pool - Kingstone,2023-03-14T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,32.4
753039,Dean Pool - Kingstone,2023-03-14T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.0
753039,Dean Pool - Kingstone,2023-03-14T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.2
753039,Dean Pool - Kingstone,2023-03-14T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.0
753039,Dean Pool - Kingstone,2023-03-14T09:10:00.000+00:00,transformer,,Temperature,C,14.8
753039,Dean Pool - Kingstone,2023-03-14T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
753039,Dean Pool - Kingstone,2023-03-14T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
753039,Dean Pool - Kingstone,2023-03-14T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
753039,Dean Pool - Kingstone,2023-03-14T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
753039,Dean Pool - Kingstone,2023-03-14T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
753039,Dean Pool - Kingstone,2023-03-14T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
753039,Dean Pool - Kingstone,2023-03-14T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
753039,Dean Pool - Kingstone,2023-03-14T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
753039,Dean Pool - Kingstone,2023-03-14T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
753039,Dean Pool - Kingstone,2023-03-14T09:10:00.000+00:00,busbar,,L3 Active Power,kW,14.25
753039,Dean Pool - Kingstone,2023-03-14T09:10:00.000+00:00,busbar,,L2 Active Power,kW,7.28
753039,Dean Pool - Kingstone,2023-03-14T09:10:00.000+00:00,busbar,,L1 Active Power,kW,9.71
753039,Dean Pool - Kingstone,2023-03-14T09:10:00.000+00:00,busbar,,N Current (RMS),A,42.4
753039,Dean Pool - Kingstone,2023-03-14T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
753039,Dean Pool - Kingstone,2023-03-14T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.5
753039,Dean Pool - Kingstone,2023-03-14T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
753039,Dean Pool - Kingstone,2023-03-14T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.25
753039,Dean Pool - Kingstone,2023-03-14T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.91
753039,Dean Pool - Kingstone,2023-03-14T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.65
753039,Dean Pool - Kingstone,2023-03-14T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.37
