Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753039,Dean Pool - Kingstone,2023-03-14T02:10:00.000+00:00,feeder,4.0,N Current (RMS),A,7.4
753039,Dean Pool - Kingstone,2023-03-14T02:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.7
753039,Dean Pool - Kingstone,2023-03-14T02:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.6
753039,Dean Pool - Kingstone,2023-03-14T02:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.2
753039,Dean Pool - Kingstone,2023-03-14T02:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
753039,Dean Pool - Kingstone,2023-03-14T02:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.02
753039,Dean Pool - Kingstone,2023-03-14T02:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.74
753039,Dean Pool - Kingstone,2023-03-14T02:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.15
753039,Dean Pool - Kingstone,2023-03-14T02:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,24.95
753039,Dean Pool - Kingstone,2023-03-14T02:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.38
753039,Dean Pool - Kingstone,2023-03-14T02:10:00.000+00:00,feeder,3.0,N Current (RMS),A,81.6
753039,Dean Pool - Kingstone,2023-03-14T02:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.5
753039,Dean Pool - Kingstone,2023-03-14T02:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,102.0
753039,Dean Pool - Kingstone,2023-03-14T02:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.0
753039,Dean Pool - Kingstone,2023-03-14T02:10:00.000+00:00,transformer,,Temperature,C,16.4
753039,Dean Pool - Kingstone,2023-03-14T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
753039,Dean Pool - Kingstone,2023-03-14T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
753039,Dean Pool - Kingstone,2023-03-14T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
753039,Dean Pool - Kingstone,2023-03-14T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
753039,Dean Pool - Kingstone,2023-03-14T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
753039,Dean Pool - Kingstone,2023-03-14T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
753039,Dean Pool - Kingstone,2023-03-14T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
753039,Dean Pool - Kingstone,2023-03-14T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
753039,Dean Pool - Kingstone,2023-03-14T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
753039,Dean Pool - Kingstone,2023-03-14T02:10:00.000+00:00,busbar,,L3 Active Power,kW,5.69
753039,Dean Pool - Kingstone,2023-03-14T02:10:00.000+00:00,busbar,,L2 Active Power,kW,27.34
753039,Dean Pool - Kingstone,2023-03-14T02:10:00.000+00:00,busbar,,L1 Active Power,kW,4.46
753039,Dean Pool - Kingstone,2023-03-14T02:10:00.000+00:00,busbar,,N Current (RMS),A,85.7
753039,Dean Pool - Kingstone,2023-03-14T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
753039,Dean Pool - Kingstone,2023-03-14T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.0
753039,Dean Pool - Kingstone,2023-03-14T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.0
753039,Dean Pool - Kingstone,2023-03-14T02:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.61
753039,Dean Pool - Kingstone,2023-03-14T02:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
753039,Dean Pool - Kingstone,2023-03-14T02:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.15
753039,Dean Pool - Kingstone,2023-03-14T02:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.7
753039,Dean Pool - Kingstone,2023-03-14T02:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.13
753039,Dean Pool - Kingstone,2023-03-14T02:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.11
753039,Dean Pool - Kingstone,2023-03-14T02:00:00.000+00:00,feeder,4.0,N Current (RMS),A,6.8
753039,Dean Pool - Kingstone,2023-03-14T02:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.9
753039,Dean Pool - Kingstone,2023-03-14T02:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.8
753039,Dean Pool - Kingstone,2023-03-14T02:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.6
753039,Dean Pool - Kingstone,2023-03-14T02:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
753039,Dean Pool - Kingstone,2023-03-14T02:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
753039,Dean Pool - Kingstone,2023-03-14T02:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.66
753039,Dean Pool - Kingstone,2023-03-14T02:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.9
753039,Dean Pool - Kingstone,2023-03-14T02:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,24.53
753039,Dean Pool - Kingstone,2023-03-14T02:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.39
753039,Dean Pool - Kingstone,2023-03-14T02:00:00.000+00:00,feeder,3.0,N Current (RMS),A,80.1
753039,Dean Pool - Kingstone,2023-03-14T02:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.4
753039,Dean Pool - Kingstone,2023-03-14T02:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,100.2
753039,Dean Pool - Kingstone,2023-03-14T02:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.8
753039,Dean Pool - Kingstone,2023-03-14T02:00:00.000+00:00,transformer,,Temperature,C,16.5
753039,Dean Pool - Kingstone,2023-03-14T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
753039,Dean Pool - Kingstone,2023-03-14T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
753039,Dean Pool - Kingstone,2023-03-14T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
753039,Dean Pool - Kingstone,2023-03-14T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
753039,Dean Pool - Kingstone,2023-03-14T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
753039,Dean Pool - Kingstone,2023-03-14T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
753039,Dean Pool - Kingstone,2023-03-14T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
753039,Dean Pool - Kingstone,2023-03-14T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
753039,Dean Pool - Kingstone,2023-03-14T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
753039,Dean Pool - Kingstone,2023-03-14T02:00:00.000+00:00,busbar,,L3 Active Power,kW,5.6
753039,Dean Pool - Kingstone,2023-03-14T02:00:00.000+00:00,busbar,,L2 Active Power,kW,26.66
753039,Dean Pool - Kingstone,2023-03-14T02:00:00.000+00:00,busbar,,L1 Active Power,kW,4.5
753039,Dean Pool - Kingstone,2023-03-14T02:00:00.000+00:00,busbar,,N Current (RMS),A,81.6
753039,Dean Pool - Kingstone,2023-03-14T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.3
753039,Dean Pool - Kingstone,2023-03-14T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.1
753039,Dean Pool - Kingstone,2023-03-14T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.2
753039,Dean Pool - Kingstone,2023-03-14T01:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.76
753039,Dean Pool - Kingstone,2023-03-14T01:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.42
753039,Dean Pool - Kingstone,2023-03-14T01:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.31
753039,Dean Pool - Kingstone,2023-03-14T01:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.57
753039,Dean Pool - Kingstone,2023-03-14T01:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.56
753039,Dean Pool - Kingstone,2023-03-14T01:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.83
753039,Dean Pool - Kingstone,2023-03-14T01:50:00.000+00:00,feeder,4.0,N Current (RMS),A,7.7
753039,Dean Pool - Kingstone,2023-03-14T01:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.8
753039,Dean Pool - Kingstone,2023-03-14T01:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.2
753039,Dean Pool - Kingstone,2023-03-14T01:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.1
753039,Dean Pool - Kingstone,2023-03-14T01:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.08
753039,Dean Pool - Kingstone,2023-03-14T01:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
753039,Dean Pool - Kingstone,2023-03-14T01:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.76
753039,Dean Pool - Kingstone,2023-03-14T01:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.7
753039,Dean Pool - Kingstone,2023-03-14T01:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.64
753039,Dean Pool - Kingstone,2023-03-14T01:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.27
753039,Dean Pool - Kingstone,2023-03-14T01:50:00.000+00:00,feeder,3.0,N Current (RMS),A,74.1
753039,Dean Pool - Kingstone,2023-03-14T01:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.8
753039,Dean Pool - Kingstone,2023-03-14T01:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,92.7
753039,Dean Pool - Kingstone,2023-03-14T01:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.8
753039,Dean Pool - Kingstone,2023-03-14T01:50:00.000+00:00,transformer,,Temperature,C,16.5
753039,Dean Pool - Kingstone,2023-03-14T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
753039,Dean Pool - Kingstone,2023-03-14T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
753039,Dean Pool - Kingstone,2023-03-14T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
753039,Dean Pool - Kingstone,2023-03-14T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
753039,Dean Pool - Kingstone,2023-03-14T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
753039,Dean Pool - Kingstone,2023-03-14T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
753039,Dean Pool - Kingstone,2023-03-14T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
753039,Dean Pool - Kingstone,2023-03-14T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
753039,Dean Pool - Kingstone,2023-03-14T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
753039,Dean Pool - Kingstone,2023-03-14T01:50:00.000+00:00,busbar,,L3 Active Power,kW,5.27
753039,Dean Pool - Kingstone,2023-03-14T01:50:00.000+00:00,busbar,,L2 Active Power,kW,25.2
753039,Dean Pool - Kingstone,2023-03-14T01:50:00.000+00:00,busbar,,L1 Active Power,kW,4.1
753039,Dean Pool - Kingstone,2023-03-14T01:50:00.000+00:00,busbar,,N Current (RMS),A,78.1
753039,Dean Pool - Kingstone,2023-03-14T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.5
753039,Dean Pool - Kingstone,2023-03-14T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.4
753039,Dean Pool - Kingstone,2023-03-14T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.8
753039,Dean Pool - Kingstone,2023-03-14T01:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.89
753039,Dean Pool - Kingstone,2023-03-14T01:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.65
753039,Dean Pool - Kingstone,2023-03-14T01:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.49
753039,Dean Pool - Kingstone,2023-03-14T01:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.46
753039,Dean Pool - Kingstone,2023-03-14T01:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.66
753039,Dean Pool - Kingstone,2023-03-14T01:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.78
753039,Dean Pool - Kingstone,2023-03-14T01:40:00.000+00:00,feeder,4.0,N Current (RMS),A,13.9
753039,Dean Pool - Kingstone,2023-03-14T01:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.6
753039,Dean Pool - Kingstone,2023-03-14T01:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.3
753039,Dean Pool - Kingstone,2023-03-14T01:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.4
753039,Dean Pool - Kingstone,2023-03-14T01:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.17
753039,Dean Pool - Kingstone,2023-03-14T01:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
753039,Dean Pool - Kingstone,2023-03-14T01:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.48
753039,Dean Pool - Kingstone,2023-03-14T01:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.8
753039,Dean Pool - Kingstone,2023-03-14T01:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.76
753039,Dean Pool - Kingstone,2023-03-14T01:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.5
753039,Dean Pool - Kingstone,2023-03-14T01:40:00.000+00:00,feeder,3.0,N Current (RMS),A,70.1
753039,Dean Pool - Kingstone,2023-03-14T01:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.6
753039,Dean Pool - Kingstone,2023-03-14T01:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,89.1
753039,Dean Pool - Kingstone,2023-03-14T01:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.8
753039,Dean Pool - Kingstone,2023-03-14T01:40:00.000+00:00,transformer,,Temperature,C,16.6
753039,Dean Pool - Kingstone,2023-03-14T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
753039,Dean Pool - Kingstone,2023-03-14T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
753039,Dean Pool - Kingstone,2023-03-14T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
753039,Dean Pool - Kingstone,2023-03-14T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
753039,Dean Pool - Kingstone,2023-03-14T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
753039,Dean Pool - Kingstone,2023-03-14T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
753039,Dean Pool - Kingstone,2023-03-14T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
753039,Dean Pool - Kingstone,2023-03-14T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
753039,Dean Pool - Kingstone,2023-03-14T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
753039,Dean Pool - Kingstone,2023-03-14T01:40:00.000+00:00,busbar,,L3 Active Power,kW,6.26
753039,Dean Pool - Kingstone,2023-03-14T01:40:00.000+00:00,busbar,,L2 Active Power,kW,26.42
753039,Dean Pool - Kingstone,2023-03-14T01:40:00.000+00:00,busbar,,L1 Active Power,kW,4.27
753039,Dean Pool - Kingstone,2023-03-14T01:40:00.000+00:00,busbar,,N Current (RMS),A,82.4
753039,Dean Pool - Kingstone,2023-03-14T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.8
753039,Dean Pool - Kingstone,2023-03-14T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.6
753039,Dean Pool - Kingstone,2023-03-14T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.1
753039,Dean Pool - Kingstone,2023-03-14T01:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.97
753039,Dean Pool - Kingstone,2023-03-14T01:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.52
753039,Dean Pool - Kingstone,2023-03-14T01:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.48
753039,Dean Pool - Kingstone,2023-03-14T01:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.39
753039,Dean Pool - Kingstone,2023-03-14T01:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.33
753039,Dean Pool - Kingstone,2023-03-14T01:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.6
753039,Dean Pool - Kingstone,2023-03-14T01:30:00.000+00:00,feeder,4.0,N Current (RMS),A,16.1
753039,Dean Pool - Kingstone,2023-03-14T01:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.5
753039,Dean Pool - Kingstone,2023-03-14T01:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.2
753039,Dean Pool - Kingstone,2023-03-14T01:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.6
753039,Dean Pool - Kingstone,2023-03-14T01:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.12
753039,Dean Pool - Kingstone,2023-03-14T01:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
753039,Dean Pool - Kingstone,2023-03-14T01:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.55
753039,Dean Pool - Kingstone,2023-03-14T01:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.73
753039,Dean Pool - Kingstone,2023-03-14T01:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.91
753039,Dean Pool - Kingstone,2023-03-14T01:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.65
753039,Dean Pool - Kingstone,2023-03-14T01:30:00.000+00:00,feeder,3.0,N Current (RMS),A,70.2
753039,Dean Pool - Kingstone,2023-03-14T01:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.2
753039,Dean Pool - Kingstone,2023-03-14T01:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,89.8
753039,Dean Pool - Kingstone,2023-03-14T01:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.5
753039,Dean Pool - Kingstone,2023-03-14T01:30:00.000+00:00,transformer,,Temperature,C,16.7
753039,Dean Pool - Kingstone,2023-03-14T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
753039,Dean Pool - Kingstone,2023-03-14T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
753039,Dean Pool - Kingstone,2023-03-14T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
753039,Dean Pool - Kingstone,2023-03-14T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
753039,Dean Pool - Kingstone,2023-03-14T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
753039,Dean Pool - Kingstone,2023-03-14T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
753039,Dean Pool - Kingstone,2023-03-14T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
753039,Dean Pool - Kingstone,2023-03-14T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
753039,Dean Pool - Kingstone,2023-03-14T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
753039,Dean Pool - Kingstone,2023-03-14T01:30:00.000+00:00,busbar,,L3 Active Power,kW,6.12
753039,Dean Pool - Kingstone,2023-03-14T01:30:00.000+00:00,busbar,,L2 Active Power,kW,27.25
753039,Dean Pool - Kingstone,2023-03-14T01:30:00.000+00:00,busbar,,L1 Active Power,kW,4.25
753039,Dean Pool - Kingstone,2023-03-14T01:30:00.000+00:00,busbar,,N Current (RMS),A,85.8
753039,Dean Pool - Kingstone,2023-03-14T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.2
753039,Dean Pool - Kingstone,2023-03-14T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.9
753039,Dean Pool - Kingstone,2023-03-14T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.0
753039,Dean Pool - Kingstone,2023-03-14T01:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.86
753039,Dean Pool - Kingstone,2023-03-14T01:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.69
753039,Dean Pool - Kingstone,2023-03-14T01:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.38
753039,Dean Pool - Kingstone,2023-03-14T01:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.54
753039,Dean Pool - Kingstone,2023-03-14T01:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.26
753039,Dean Pool - Kingstone,2023-03-14T01:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.67
753039,Dean Pool - Kingstone,2023-03-14T01:20:00.000+00:00,feeder,4.0,N Current (RMS),A,15.2
753039,Dean Pool - Kingstone,2023-03-14T01:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.8
753039,Dean Pool - Kingstone,2023-03-14T01:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.0
753039,Dean Pool - Kingstone,2023-03-14T01:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.6
753039,Dean Pool - Kingstone,2023-03-14T01:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.21
753039,Dean Pool - Kingstone,2023-03-14T01:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
753039,Dean Pool - Kingstone,2023-03-14T01:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.66
753039,Dean Pool - Kingstone,2023-03-14T01:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.06
753039,Dean Pool - Kingstone,2023-03-14T01:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.73
753039,Dean Pool - Kingstone,2023-03-14T01:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.47
753039,Dean Pool - Kingstone,2023-03-14T01:20:00.000+00:00,feeder,3.0,N Current (RMS),A,70.9
753039,Dean Pool - Kingstone,2023-03-14T01:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.7
753039,Dean Pool - Kingstone,2023-03-14T01:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,89.1
753039,Dean Pool - Kingstone,2023-03-14T01:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.2
753039,Dean Pool - Kingstone,2023-03-14T01:20:00.000+00:00,transformer,,Temperature,C,16.8
753039,Dean Pool - Kingstone,2023-03-14T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
753039,Dean Pool - Kingstone,2023-03-14T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
753039,Dean Pool - Kingstone,2023-03-14T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
753039,Dean Pool - Kingstone,2023-03-14T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
753039,Dean Pool - Kingstone,2023-03-14T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
753039,Dean Pool - Kingstone,2023-03-14T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
753039,Dean Pool - Kingstone,2023-03-14T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
753039,Dean Pool - Kingstone,2023-03-14T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
753039,Dean Pool - Kingstone,2023-03-14T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
753039,Dean Pool - Kingstone,2023-03-14T01:20:00.000+00:00,busbar,,L3 Active Power,kW,5.61
753039,Dean Pool - Kingstone,2023-03-14T01:20:00.000+00:00,busbar,,L2 Active Power,kW,26.99
753039,Dean Pool - Kingstone,2023-03-14T01:20:00.000+00:00,busbar,,L1 Active Power,kW,4.14
753039,Dean Pool - Kingstone,2023-03-14T01:20:00.000+00:00,busbar,,N Current (RMS),A,85.6
753039,Dean Pool - Kingstone,2023-03-14T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.3
753039,Dean Pool - Kingstone,2023-03-14T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.9
753039,Dean Pool - Kingstone,2023-03-14T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.7
753039,Dean Pool - Kingstone,2023-03-14T01:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.91
753039,Dean Pool - Kingstone,2023-03-14T01:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
753039,Dean Pool - Kingstone,2023-03-14T01:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.28
753039,Dean Pool - Kingstone,2023-03-14T01:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.48
753039,Dean Pool - Kingstone,2023-03-14T01:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.97
753039,Dean Pool - Kingstone,2023-03-14T01:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.83
753039,Dean Pool - Kingstone,2023-03-14T01:10:00.000+00:00,feeder,4.0,N Current (RMS),A,9.6
753039,Dean Pool - Kingstone,2023-03-14T01:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.7
753039,Dean Pool - Kingstone,2023-03-14T01:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.7
753039,Dean Pool - Kingstone,2023-03-14T01:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.0
753039,Dean Pool - Kingstone,2023-03-14T01:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.22
753039,Dean Pool - Kingstone,2023-03-14T01:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
753039,Dean Pool - Kingstone,2023-03-14T01:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.61
753039,Dean Pool - Kingstone,2023-03-14T01:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.02
753039,Dean Pool - Kingstone,2023-03-14T01:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.65
753039,Dean Pool - Kingstone,2023-03-14T01:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.63
753039,Dean Pool - Kingstone,2023-03-14T01:10:00.000+00:00,feeder,3.0,N Current (RMS),A,70.3
753039,Dean Pool - Kingstone,2023-03-14T01:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.5
753039,Dean Pool - Kingstone,2023-03-14T01:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,88.7
753039,Dean Pool - Kingstone,2023-03-14T01:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.6
753039,Dean Pool - Kingstone,2023-03-14T01:10:00.000+00:00,transformer,,Temperature,C,16.9
753039,Dean Pool - Kingstone,2023-03-14T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
753039,Dean Pool - Kingstone,2023-03-14T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
753039,Dean Pool - Kingstone,2023-03-14T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
753039,Dean Pool - Kingstone,2023-03-14T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
753039,Dean Pool - Kingstone,2023-03-14T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
753039,Dean Pool - Kingstone,2023-03-14T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
753039,Dean Pool - Kingstone,2023-03-14T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
753039,Dean Pool - Kingstone,2023-03-14T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
753039,Dean Pool - Kingstone,2023-03-14T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
753039,Dean Pool - Kingstone,2023-03-14T01:10:00.000+00:00,busbar,,L3 Active Power,kW,5.5
753039,Dean Pool - Kingstone,2023-03-14T01:10:00.000+00:00,busbar,,L2 Active Power,kW,24.61
753039,Dean Pool - Kingstone,2023-03-14T01:10:00.000+00:00,busbar,,L1 Active Power,kW,4.46
753039,Dean Pool - Kingstone,2023-03-14T01:10:00.000+00:00,busbar,,N Current (RMS),A,76.7
753039,Dean Pool - Kingstone,2023-03-14T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
753039,Dean Pool - Kingstone,2023-03-14T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.2
753039,Dean Pool - Kingstone,2023-03-14T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.5
753039,Dean Pool - Kingstone,2023-03-14T01:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.87
753039,Dean Pool - Kingstone,2023-03-14T01:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
753039,Dean Pool - Kingstone,2023-03-14T01:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.2
753039,Dean Pool - Kingstone,2023-03-14T01:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.55
753039,Dean Pool - Kingstone,2023-03-14T01:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.52
753039,Dean Pool - Kingstone,2023-03-14T01:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.02
753039,Dean Pool - Kingstone,2023-03-14T01:00:00.000+00:00,feeder,4.0,N Current (RMS),A,7.5
753039,Dean Pool - Kingstone,2023-03-14T01:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.8
753039,Dean Pool - Kingstone,2023-03-14T01:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.0
753039,Dean Pool - Kingstone,2023-03-14T01:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.5
753039,Dean Pool - Kingstone,2023-03-14T01:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.3
753039,Dean Pool - Kingstone,2023-03-14T01:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
753039,Dean Pool - Kingstone,2023-03-14T01:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.62
753039,Dean Pool - Kingstone,2023-03-14T01:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.21
753039,Dean Pool - Kingstone,2023-03-14T01:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.57
753039,Dean Pool - Kingstone,2023-03-14T01:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.47
753039,Dean Pool - Kingstone,2023-03-14T01:00:00.000+00:00,feeder,3.0,N Current (RMS),A,69.2
753039,Dean Pool - Kingstone,2023-03-14T01:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.4
753039,Dean Pool - Kingstone,2023-03-14T01:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,88.6
753039,Dean Pool - Kingstone,2023-03-14T01:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.1
753039,Dean Pool - Kingstone,2023-03-14T01:00:00.000+00:00,transformer,,Temperature,C,17.0
753039,Dean Pool - Kingstone,2023-03-14T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
753039,Dean Pool - Kingstone,2023-03-14T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
753039,Dean Pool - Kingstone,2023-03-14T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
753039,Dean Pool - Kingstone,2023-03-14T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
753039,Dean Pool - Kingstone,2023-03-14T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
753039,Dean Pool - Kingstone,2023-03-14T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
753039,Dean Pool - Kingstone,2023-03-14T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
753039,Dean Pool - Kingstone,2023-03-14T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
753039,Dean Pool - Kingstone,2023-03-14T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
753039,Dean Pool - Kingstone,2023-03-14T01:00:00.000+00:00,busbar,,L3 Active Power,kW,6.76
753039,Dean Pool - Kingstone,2023-03-14T01:00:00.000+00:00,busbar,,L2 Active Power,kW,24.09
753039,Dean Pool - Kingstone,2023-03-14T01:00:00.000+00:00,busbar,,L1 Active Power,kW,4.49
753039,Dean Pool - Kingstone,2023-03-14T01:00:00.000+00:00,busbar,,N Current (RMS),A,73.6
753039,Dean Pool - Kingstone,2023-03-14T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
753039,Dean Pool - Kingstone,2023-03-14T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.2
753039,Dean Pool - Kingstone,2023-03-14T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.5
753039,Dean Pool - Kingstone,2023-03-14T00:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
753039,Dean Pool - Kingstone,2023-03-14T00:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
753039,Dean Pool - Kingstone,2023-03-14T00:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.57
753039,Dean Pool - Kingstone,2023-03-14T00:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.8
753039,Dean Pool - Kingstone,2023-03-14T00:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.27
753039,Dean Pool - Kingstone,2023-03-14T00:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.63
753039,Dean Pool - Kingstone,2023-03-14T00:50:00.000+00:00,feeder,4.0,N Current (RMS),A,7.9
753039,Dean Pool - Kingstone,2023-03-14T00:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.3
753039,Dean Pool - Kingstone,2023-03-14T00:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.1
753039,Dean Pool - Kingstone,2023-03-14T00:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.2
753039,Dean Pool - Kingstone,2023-03-14T00:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.12
753039,Dean Pool - Kingstone,2023-03-14T00:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.07
753039,Dean Pool - Kingstone,2023-03-14T00:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.56
753039,Dean Pool - Kingstone,2023-03-14T00:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.3
753039,Dean Pool - Kingstone,2023-03-14T00:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.71
753039,Dean Pool - Kingstone,2023-03-14T00:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.29
753039,Dean Pool - Kingstone,2023-03-14T00:50:00.000+00:00,feeder,3.0,N Current (RMS),A,54.1
753039,Dean Pool - Kingstone,2023-03-14T00:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.5
753039,Dean Pool - Kingstone,2023-03-14T00:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,68.1
753039,Dean Pool - Kingstone,2023-03-14T00:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.4
753039,Dean Pool - Kingstone,2023-03-14T00:50:00.000+00:00,transformer,,Temperature,C,17.1
753039,Dean Pool - Kingstone,2023-03-14T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
753039,Dean Pool - Kingstone,2023-03-14T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
753039,Dean Pool - Kingstone,2023-03-14T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
753039,Dean Pool - Kingstone,2023-03-14T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
753039,Dean Pool - Kingstone,2023-03-14T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
753039,Dean Pool - Kingstone,2023-03-14T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
753039,Dean Pool - Kingstone,2023-03-14T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
753039,Dean Pool - Kingstone,2023-03-14T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
753039,Dean Pool - Kingstone,2023-03-14T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
753039,Dean Pool - Kingstone,2023-03-14T00:50:00.000+00:00,busbar,,L3 Active Power,kW,6.1
753039,Dean Pool - Kingstone,2023-03-14T00:50:00.000+00:00,busbar,,L2 Active Power,kW,15.98
753039,Dean Pool - Kingstone,2023-03-14T00:50:00.000+00:00,busbar,,L1 Active Power,kW,3.93
753039,Dean Pool - Kingstone,2023-03-14T00:50:00.000+00:00,busbar,,N Current (RMS),A,57.1
753039,Dean Pool - Kingstone,2023-03-14T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.6
753039,Dean Pool - Kingstone,2023-03-14T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
753039,Dean Pool - Kingstone,2023-03-14T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.4
753039,Dean Pool - Kingstone,2023-03-14T00:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.3
753039,Dean Pool - Kingstone,2023-03-14T00:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
753039,Dean Pool - Kingstone,2023-03-14T00:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.24
753039,Dean Pool - Kingstone,2023-03-14T00:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.69
753039,Dean Pool - Kingstone,2023-03-14T00:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.17
753039,Dean Pool - Kingstone,2023-03-14T00:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.75
753039,Dean Pool - Kingstone,2023-03-14T00:40:00.000+00:00,feeder,4.0,N Current (RMS),A,10.0
753039,Dean Pool - Kingstone,2023-03-14T00:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.2
753039,Dean Pool - Kingstone,2023-03-14T00:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.8
753039,Dean Pool - Kingstone,2023-03-14T00:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.5
753039,Dean Pool - Kingstone,2023-03-14T00:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
753039,Dean Pool - Kingstone,2023-03-14T00:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
753039,Dean Pool - Kingstone,2023-03-14T00:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.47
753039,Dean Pool - Kingstone,2023-03-14T00:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.79
753039,Dean Pool - Kingstone,2023-03-14T00:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.27
753039,Dean Pool - Kingstone,2023-03-14T00:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.51
753039,Dean Pool - Kingstone,2023-03-14T00:40:00.000+00:00,feeder,3.0,N Current (RMS),A,16.3
753039,Dean Pool - Kingstone,2023-03-14T00:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.2
753039,Dean Pool - Kingstone,2023-03-14T00:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.2
753039,Dean Pool - Kingstone,2023-03-14T00:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.0
753039,Dean Pool - Kingstone,2023-03-14T00:40:00.000+00:00,transformer,,Temperature,C,17.2
753039,Dean Pool - Kingstone,2023-03-14T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
753039,Dean Pool - Kingstone,2023-03-14T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
753039,Dean Pool - Kingstone,2023-03-14T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
753039,Dean Pool - Kingstone,2023-03-14T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
753039,Dean Pool - Kingstone,2023-03-14T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
753039,Dean Pool - Kingstone,2023-03-14T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
753039,Dean Pool - Kingstone,2023-03-14T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
753039,Dean Pool - Kingstone,2023-03-14T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
753039,Dean Pool - Kingstone,2023-03-14T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
753039,Dean Pool - Kingstone,2023-03-14T00:40:00.000+00:00,busbar,,L3 Active Power,kW,7.49
753039,Dean Pool - Kingstone,2023-03-14T00:40:00.000+00:00,busbar,,L2 Active Power,kW,4.44
753039,Dean Pool - Kingstone,2023-03-14T00:40:00.000+00:00,busbar,,L1 Active Power,kW,4.26
753039,Dean Pool - Kingstone,2023-03-14T00:40:00.000+00:00,busbar,,N Current (RMS),A,25.4
753039,Dean Pool - Kingstone,2023-03-14T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.9
753039,Dean Pool - Kingstone,2023-03-14T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.8
753039,Dean Pool - Kingstone,2023-03-14T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.4
753039,Dean Pool - Kingstone,2023-03-14T00:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.24
753039,Dean Pool - Kingstone,2023-03-14T00:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.23
753039,Dean Pool - Kingstone,2023-03-14T00:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.21
753039,Dean Pool - Kingstone,2023-03-14T00:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.93
753039,Dean Pool - Kingstone,2023-03-14T00:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.42
753039,Dean Pool - Kingstone,2023-03-14T00:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.81
753039,Dean Pool - Kingstone,2023-03-14T00:30:00.000+00:00,feeder,4.0,N Current (RMS),A,13.0
753039,Dean Pool - Kingstone,2023-03-14T00:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.5
753039,Dean Pool - Kingstone,2023-03-14T00:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.7
753039,Dean Pool - Kingstone,2023-03-14T00:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.7
753039,Dean Pool - Kingstone,2023-03-14T00:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
753039,Dean Pool - Kingstone,2023-03-14T00:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
753039,Dean Pool - Kingstone,2023-03-14T00:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.5
753039,Dean Pool - Kingstone,2023-03-14T00:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.42
753039,Dean Pool - Kingstone,2023-03-14T00:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.48
753039,Dean Pool - Kingstone,2023-03-14T00:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.44
753039,Dean Pool - Kingstone,2023-03-14T00:30:00.000+00:00,feeder,3.0,N Current (RMS),A,18.0
753039,Dean Pool - Kingstone,2023-03-14T00:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.0
753039,Dean Pool - Kingstone,2023-03-14T00:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.7
753039,Dean Pool - Kingstone,2023-03-14T00:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.0
753039,Dean Pool - Kingstone,2023-03-14T00:30:00.000+00:00,transformer,,Temperature,C,17.3
753039,Dean Pool - Kingstone,2023-03-14T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
753039,Dean Pool - Kingstone,2023-03-14T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
753039,Dean Pool - Kingstone,2023-03-14T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
753039,Dean Pool - Kingstone,2023-03-14T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
753039,Dean Pool - Kingstone,2023-03-14T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
753039,Dean Pool - Kingstone,2023-03-14T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
753039,Dean Pool - Kingstone,2023-03-14T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
753039,Dean Pool - Kingstone,2023-03-14T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
753039,Dean Pool - Kingstone,2023-03-14T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
753039,Dean Pool - Kingstone,2023-03-14T00:30:00.000+00:00,busbar,,L3 Active Power,kW,9.34
753039,Dean Pool - Kingstone,2023-03-14T00:30:00.000+00:00,busbar,,L2 Active Power,kW,4.9
753039,Dean Pool - Kingstone,2023-03-14T00:30:00.000+00:00,busbar,,L1 Active Power,kW,4.25
753039,Dean Pool - Kingstone,2023-03-14T00:30:00.000+00:00,busbar,,N Current (RMS),A,30.6
753039,Dean Pool - Kingstone,2023-03-14T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
753039,Dean Pool - Kingstone,2023-03-14T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.1
753039,Dean Pool - Kingstone,2023-03-14T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.6
753039,Dean Pool - Kingstone,2023-03-14T00:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.39
753039,Dean Pool - Kingstone,2023-03-14T00:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
753039,Dean Pool - Kingstone,2023-03-14T00:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.26
753039,Dean Pool - Kingstone,2023-03-14T00:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.62
753039,Dean Pool - Kingstone,2023-03-14T00:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.46
753039,Dean Pool - Kingstone,2023-03-14T00:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.81
753039,Dean Pool - Kingstone,2023-03-14T00:20:00.000+00:00,feeder,4.0,N Current (RMS),A,10.5
753039,Dean Pool - Kingstone,2023-03-14T00:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.2
753039,Dean Pool - Kingstone,2023-03-14T00:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.7
753039,Dean Pool - Kingstone,2023-03-14T00:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.0
753039,Dean Pool - Kingstone,2023-03-14T00:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.12
753039,Dean Pool - Kingstone,2023-03-14T00:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.92
753039,Dean Pool - Kingstone,2023-03-14T00:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.6
753039,Dean Pool - Kingstone,2023-03-14T00:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.18
753039,Dean Pool - Kingstone,2023-03-14T00:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.59
753039,Dean Pool - Kingstone,2023-03-14T00:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.46
753039,Dean Pool - Kingstone,2023-03-14T00:20:00.000+00:00,feeder,3.0,N Current (RMS),A,17.7
753039,Dean Pool - Kingstone,2023-03-14T00:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.3
753039,Dean Pool - Kingstone,2023-03-14T00:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.2
753039,Dean Pool - Kingstone,2023-03-14T00:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.2
753039,Dean Pool - Kingstone,2023-03-14T00:20:00.000+00:00,transformer,,Temperature,C,17.4
753039,Dean Pool - Kingstone,2023-03-14T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
753039,Dean Pool - Kingstone,2023-03-14T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
753039,Dean Pool - Kingstone,2023-03-14T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
753039,Dean Pool - Kingstone,2023-03-14T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
753039,Dean Pool - Kingstone,2023-03-14T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
753039,Dean Pool - Kingstone,2023-03-14T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
753039,Dean Pool - Kingstone,2023-03-14T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
753039,Dean Pool - Kingstone,2023-03-14T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
753039,Dean Pool - Kingstone,2023-03-14T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
753039,Dean Pool - Kingstone,2023-03-14T00:20:00.000+00:00,busbar,,L3 Active Power,kW,7.79
753039,Dean Pool - Kingstone,2023-03-14T00:20:00.000+00:00,busbar,,L2 Active Power,kW,5.04
753039,Dean Pool - Kingstone,2023-03-14T00:20:00.000+00:00,busbar,,L1 Active Power,kW,4.27
753039,Dean Pool - Kingstone,2023-03-14T00:20:00.000+00:00,busbar,,N Current (RMS),A,26.7
753039,Dean Pool - Kingstone,2023-03-14T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.4
753039,Dean Pool - Kingstone,2023-03-14T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.7
753039,Dean Pool - Kingstone,2023-03-14T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.2
753039,Dean Pool - Kingstone,2023-03-14T00:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.64
753039,Dean Pool - Kingstone,2023-03-14T00:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
753039,Dean Pool - Kingstone,2023-03-14T00:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.32
753039,Dean Pool - Kingstone,2023-03-14T00:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.71
753039,Dean Pool - Kingstone,2023-03-14T00:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.66
753039,Dean Pool - Kingstone,2023-03-14T00:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.84
753039,Dean Pool - Kingstone,2023-03-14T00:10:00.000+00:00,feeder,4.0,N Current (RMS),A,7.8
753039,Dean Pool - Kingstone,2023-03-14T00:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.1
753039,Dean Pool - Kingstone,2023-03-14T00:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.6
753039,Dean Pool - Kingstone,2023-03-14T00:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.2
753039,Dean Pool - Kingstone,2023-03-14T00:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
753039,Dean Pool - Kingstone,2023-03-14T00:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
753039,Dean Pool - Kingstone,2023-03-14T00:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.65
753039,Dean Pool - Kingstone,2023-03-14T00:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.13
753039,Dean Pool - Kingstone,2023-03-14T00:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.8
753039,Dean Pool - Kingstone,2023-03-14T00:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.47
753039,Dean Pool - Kingstone,2023-03-14T00:10:00.000+00:00,feeder,3.0,N Current (RMS),A,17.6
753039,Dean Pool - Kingstone,2023-03-14T00:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.9
753039,Dean Pool - Kingstone,2023-03-14T00:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.6
753039,Dean Pool - Kingstone,2023-03-14T00:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.6
753039,Dean Pool - Kingstone,2023-03-14T00:10:00.000+00:00,transformer,,Temperature,C,17.5
753039,Dean Pool - Kingstone,2023-03-14T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
753039,Dean Pool - Kingstone,2023-03-14T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
753039,Dean Pool - Kingstone,2023-03-14T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
753039,Dean Pool - Kingstone,2023-03-14T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
753039,Dean Pool - Kingstone,2023-03-14T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
753039,Dean Pool - Kingstone,2023-03-14T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
753039,Dean Pool - Kingstone,2023-03-14T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
753039,Dean Pool - Kingstone,2023-03-14T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
753039,Dean Pool - Kingstone,2023-03-14T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
753039,Dean Pool - Kingstone,2023-03-14T00:10:00.000+00:00,busbar,,L3 Active Power,kW,6.84
753039,Dean Pool - Kingstone,2023-03-14T00:10:00.000+00:00,busbar,,L2 Active Power,kW,5.46
753039,Dean Pool - Kingstone,2023-03-14T00:10:00.000+00:00,busbar,,L1 Active Power,kW,5.32
753039,Dean Pool - Kingstone,2023-03-14T00:10:00.000+00:00,busbar,,N Current (RMS),A,23.8
753039,Dean Pool - Kingstone,2023-03-14T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
753039,Dean Pool - Kingstone,2023-03-14T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.1
753039,Dean Pool - Kingstone,2023-03-14T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.3
753039,Dean Pool - Kingstone,2023-03-14T00:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
753039,Dean Pool - Kingstone,2023-03-14T00:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
753039,Dean Pool - Kingstone,2023-03-14T00:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.5
753039,Dean Pool - Kingstone,2023-03-14T00:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.65
753039,Dean Pool - Kingstone,2023-03-14T00:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.65
753039,Dean Pool - Kingstone,2023-03-14T00:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.84
753039,Dean Pool - Kingstone,2023-03-14T00:00:00.000+00:00,feeder,4.0,N Current (RMS),A,8.0
753039,Dean Pool - Kingstone,2023-03-14T00:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.0
753039,Dean Pool - Kingstone,2023-03-14T00:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.6
753039,Dean Pool - Kingstone,2023-03-14T00:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.6
753039,Dean Pool - Kingstone,2023-03-14T00:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.16
753039,Dean Pool - Kingstone,2023-03-14T00:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
753039,Dean Pool - Kingstone,2023-03-14T00:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.39
753039,Dean Pool - Kingstone,2023-03-14T00:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.67
753039,Dean Pool - Kingstone,2023-03-14T00:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.17
753039,Dean Pool - Kingstone,2023-03-14T00:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.76
753039,Dean Pool - Kingstone,2023-03-14T00:00:00.000+00:00,feeder,3.0,N Current (RMS),A,15.7
753039,Dean Pool - Kingstone,2023-03-14T00:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.5
753039,Dean Pool - Kingstone,2023-03-14T00:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.3
753039,Dean Pool - Kingstone,2023-03-14T00:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.8
753039,Dean Pool - Kingstone,2023-03-14T00:00:00.000+00:00,transformer,,Temperature,C,17.7
753039,Dean Pool - Kingstone,2023-03-14T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
753039,Dean Pool - Kingstone,2023-03-14T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
753039,Dean Pool - Kingstone,2023-03-14T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
753039,Dean Pool - Kingstone,2023-03-14T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
753039,Dean Pool - Kingstone,2023-03-14T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
753039,Dean Pool - Kingstone,2023-03-14T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
753039,Dean Pool - Kingstone,2023-03-14T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
753039,Dean Pool - Kingstone,2023-03-14T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
753039,Dean Pool - Kingstone,2023-03-14T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
753039,Dean Pool - Kingstone,2023-03-14T00:00:00.000+00:00,busbar,,L3 Active Power,kW,6.32
