Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753039,Dean Pool - Kingstone,2023-03-15T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.8
753039,Dean Pool - Kingstone,2023-03-15T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.7
753039,Dean Pool - Kingstone,2023-03-15T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.5
753039,Dean Pool - Kingstone,2023-03-15T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
753039,Dean Pool - Kingstone,2023-03-15T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
753039,Dean Pool - Kingstone,2023-03-15T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.51
753039,Dean Pool - Kingstone,2023-03-15T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.87
753039,Dean Pool - Kingstone,2023-03-15T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.22
753039,Dean Pool - Kingstone,2023-03-15T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.85
753039,Dean Pool - Kingstone,2023-03-15T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,37.9
753039,Dean Pool - Kingstone,2023-03-15T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,69.0
753039,Dean Pool - Kingstone,2023-03-15T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.0
753039,Dean Pool - Kingstone,2023-03-15T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.6
753039,Dean Pool - Kingstone,2023-03-15T19:20:00.000+00:00,transformer,,Temperature,C,14.4
753039,Dean Pool - Kingstone,2023-03-15T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
753039,Dean Pool - Kingstone,2023-03-15T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
753039,Dean Pool - Kingstone,2023-03-15T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
753039,Dean Pool - Kingstone,2023-03-15T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
753039,Dean Pool - Kingstone,2023-03-15T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
753039,Dean Pool - Kingstone,2023-03-15T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
753039,Dean Pool - Kingstone,2023-03-15T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
753039,Dean Pool - Kingstone,2023-03-15T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
753039,Dean Pool - Kingstone,2023-03-15T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
753039,Dean Pool - Kingstone,2023-03-15T19:20:00.000+00:00,busbar,,L3 Active Power,kW,20.86
753039,Dean Pool - Kingstone,2023-03-15T19:20:00.000+00:00,busbar,,L2 Active Power,kW,17.66
753039,Dean Pool - Kingstone,2023-03-15T19:20:00.000+00:00,busbar,,L1 Active Power,kW,17.92
753039,Dean Pool - Kingstone,2023-03-15T19:20:00.000+00:00,busbar,,N Current (RMS),A,47.8
753039,Dean Pool - Kingstone,2023-03-15T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.6
753039,Dean Pool - Kingstone,2023-03-15T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
753039,Dean Pool - Kingstone,2023-03-15T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.5
753039,Dean Pool - Kingstone,2023-03-15T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.26
753039,Dean Pool - Kingstone,2023-03-15T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.26
753039,Dean Pool - Kingstone,2023-03-15T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.44
753039,Dean Pool - Kingstone,2023-03-15T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.19
753039,Dean Pool - Kingstone,2023-03-15T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.14
753039,Dean Pool - Kingstone,2023-03-15T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.06
753039,Dean Pool - Kingstone,2023-03-15T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,19.3
753039,Dean Pool - Kingstone,2023-03-15T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.5
753039,Dean Pool - Kingstone,2023-03-15T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.3
753039,Dean Pool - Kingstone,2023-03-15T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.3
753039,Dean Pool - Kingstone,2023-03-15T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
753039,Dean Pool - Kingstone,2023-03-15T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.08
753039,Dean Pool - Kingstone,2023-03-15T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.36
753039,Dean Pool - Kingstone,2023-03-15T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.92
753039,Dean Pool - Kingstone,2023-03-15T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.54
753039,Dean Pool - Kingstone,2023-03-15T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.13
753039,Dean Pool - Kingstone,2023-03-15T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,50.6
753039,Dean Pool - Kingstone,2023-03-15T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,80.7
753039,Dean Pool - Kingstone,2023-03-15T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.1
753039,Dean Pool - Kingstone,2023-03-15T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.9
753039,Dean Pool - Kingstone,2023-03-15T19:10:00.000+00:00,transformer,,Temperature,C,14.4
753039,Dean Pool - Kingstone,2023-03-15T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
753039,Dean Pool - Kingstone,2023-03-15T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
753039,Dean Pool - Kingstone,2023-03-15T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
753039,Dean Pool - Kingstone,2023-03-15T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
753039,Dean Pool - Kingstone,2023-03-15T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
753039,Dean Pool - Kingstone,2023-03-15T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
753039,Dean Pool - Kingstone,2023-03-15T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
753039,Dean Pool - Kingstone,2023-03-15T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
753039,Dean Pool - Kingstone,2023-03-15T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
753039,Dean Pool - Kingstone,2023-03-15T19:10:00.000+00:00,busbar,,L3 Active Power,kW,24.11
753039,Dean Pool - Kingstone,2023-03-15T19:10:00.000+00:00,busbar,,L2 Active Power,kW,16.67
753039,Dean Pool - Kingstone,2023-03-15T19:10:00.000+00:00,busbar,,L1 Active Power,kW,16.18
753039,Dean Pool - Kingstone,2023-03-15T19:10:00.000+00:00,busbar,,N Current (RMS),A,54.0
753039,Dean Pool - Kingstone,2023-03-15T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.4
753039,Dean Pool - Kingstone,2023-03-15T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
753039,Dean Pool - Kingstone,2023-03-15T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
753039,Dean Pool - Kingstone,2023-03-15T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.8
753039,Dean Pool - Kingstone,2023-03-15T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.17
753039,Dean Pool - Kingstone,2023-03-15T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.35
753039,Dean Pool - Kingstone,2023-03-15T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.39
753039,Dean Pool - Kingstone,2023-03-15T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.33
753039,Dean Pool - Kingstone,2023-03-15T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.93
753039,Dean Pool - Kingstone,2023-03-15T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,17.3
753039,Dean Pool - Kingstone,2023-03-15T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.1
753039,Dean Pool - Kingstone,2023-03-15T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.1
753039,Dean Pool - Kingstone,2023-03-15T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.7
753039,Dean Pool - Kingstone,2023-03-15T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
753039,Dean Pool - Kingstone,2023-03-15T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
753039,Dean Pool - Kingstone,2023-03-15T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.36
753039,Dean Pool - Kingstone,2023-03-15T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.98
753039,Dean Pool - Kingstone,2023-03-15T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.81
753039,Dean Pool - Kingstone,2023-03-15T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.36
753039,Dean Pool - Kingstone,2023-03-15T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,45.9
753039,Dean Pool - Kingstone,2023-03-15T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,75.8
753039,Dean Pool - Kingstone,2023-03-15T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.6
753039,Dean Pool - Kingstone,2023-03-15T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.7
753039,Dean Pool - Kingstone,2023-03-15T19:00:00.000+00:00,transformer,,Temperature,C,14.3
753039,Dean Pool - Kingstone,2023-03-15T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
753039,Dean Pool - Kingstone,2023-03-15T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
753039,Dean Pool - Kingstone,2023-03-15T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
753039,Dean Pool - Kingstone,2023-03-15T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
753039,Dean Pool - Kingstone,2023-03-15T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
753039,Dean Pool - Kingstone,2023-03-15T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
753039,Dean Pool - Kingstone,2023-03-15T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
753039,Dean Pool - Kingstone,2023-03-15T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
753039,Dean Pool - Kingstone,2023-03-15T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
753039,Dean Pool - Kingstone,2023-03-15T19:00:00.000+00:00,busbar,,L3 Active Power,kW,26.37
753039,Dean Pool - Kingstone,2023-03-15T19:00:00.000+00:00,busbar,,L2 Active Power,kW,19.14
753039,Dean Pool - Kingstone,2023-03-15T19:00:00.000+00:00,busbar,,L1 Active Power,kW,15.28
753039,Dean Pool - Kingstone,2023-03-15T19:00:00.000+00:00,busbar,,N Current (RMS),A,58.0
753039,Dean Pool - Kingstone,2023-03-15T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.0
753039,Dean Pool - Kingstone,2023-03-15T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
753039,Dean Pool - Kingstone,2023-03-15T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.1
753039,Dean Pool - Kingstone,2023-03-15T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.64
753039,Dean Pool - Kingstone,2023-03-15T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.21
753039,Dean Pool - Kingstone,2023-03-15T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.33
753039,Dean Pool - Kingstone,2023-03-15T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.85
753039,Dean Pool - Kingstone,2023-03-15T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.63
753039,Dean Pool - Kingstone,2023-03-15T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.52
753039,Dean Pool - Kingstone,2023-03-15T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,20.3
753039,Dean Pool - Kingstone,2023-03-15T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.8
753039,Dean Pool - Kingstone,2023-03-15T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.9
753039,Dean Pool - Kingstone,2023-03-15T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.2
753039,Dean Pool - Kingstone,2023-03-15T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
753039,Dean Pool - Kingstone,2023-03-15T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
753039,Dean Pool - Kingstone,2023-03-15T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.2
753039,Dean Pool - Kingstone,2023-03-15T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.56
753039,Dean Pool - Kingstone,2023-03-15T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.61
753039,Dean Pool - Kingstone,2023-03-15T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.61
753039,Dean Pool - Kingstone,2023-03-15T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,32.1
753039,Dean Pool - Kingstone,2023-03-15T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.9
753039,Dean Pool - Kingstone,2023-03-15T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.6
753039,Dean Pool - Kingstone,2023-03-15T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.6
753039,Dean Pool - Kingstone,2023-03-15T18:50:00.000+00:00,transformer,,Temperature,C,14.3
753039,Dean Pool - Kingstone,2023-03-15T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
753039,Dean Pool - Kingstone,2023-03-15T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
753039,Dean Pool - Kingstone,2023-03-15T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
753039,Dean Pool - Kingstone,2023-03-15T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
753039,Dean Pool - Kingstone,2023-03-15T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
753039,Dean Pool - Kingstone,2023-03-15T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
753039,Dean Pool - Kingstone,2023-03-15T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
753039,Dean Pool - Kingstone,2023-03-15T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
753039,Dean Pool - Kingstone,2023-03-15T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
753039,Dean Pool - Kingstone,2023-03-15T18:50:00.000+00:00,busbar,,L3 Active Power,kW,20.41
753039,Dean Pool - Kingstone,2023-03-15T18:50:00.000+00:00,busbar,,L2 Active Power,kW,15.24
753039,Dean Pool - Kingstone,2023-03-15T18:50:00.000+00:00,busbar,,L1 Active Power,kW,17.14
753039,Dean Pool - Kingstone,2023-03-15T18:50:00.000+00:00,busbar,,N Current (RMS),A,46.0
753039,Dean Pool - Kingstone,2023-03-15T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.9
753039,Dean Pool - Kingstone,2023-03-15T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
753039,Dean Pool - Kingstone,2023-03-15T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.3
753039,Dean Pool - Kingstone,2023-03-15T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
753039,Dean Pool - Kingstone,2023-03-15T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.07
753039,Dean Pool - Kingstone,2023-03-15T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.99
753039,Dean Pool - Kingstone,2023-03-15T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.68
753039,Dean Pool - Kingstone,2023-03-15T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.94
753039,Dean Pool - Kingstone,2023-03-15T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.57
753039,Dean Pool - Kingstone,2023-03-15T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,19.8
753039,Dean Pool - Kingstone,2023-03-15T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.5
753039,Dean Pool - Kingstone,2023-03-15T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.7
753039,Dean Pool - Kingstone,2023-03-15T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.4
753039,Dean Pool - Kingstone,2023-03-15T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
753039,Dean Pool - Kingstone,2023-03-15T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
753039,Dean Pool - Kingstone,2023-03-15T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.21
753039,Dean Pool - Kingstone,2023-03-15T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.77
753039,Dean Pool - Kingstone,2023-03-15T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.96
753039,Dean Pool - Kingstone,2023-03-15T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.44
753039,Dean Pool - Kingstone,2023-03-15T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,34.9
753039,Dean Pool - Kingstone,2023-03-15T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,71.2
753039,Dean Pool - Kingstone,2023-03-15T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.6
753039,Dean Pool - Kingstone,2023-03-15T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.6
753039,Dean Pool - Kingstone,2023-03-15T18:40:00.000+00:00,transformer,,Temperature,C,14.3
753039,Dean Pool - Kingstone,2023-03-15T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
753039,Dean Pool - Kingstone,2023-03-15T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
753039,Dean Pool - Kingstone,2023-03-15T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
753039,Dean Pool - Kingstone,2023-03-15T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
753039,Dean Pool - Kingstone,2023-03-15T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
753039,Dean Pool - Kingstone,2023-03-15T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
753039,Dean Pool - Kingstone,2023-03-15T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
753039,Dean Pool - Kingstone,2023-03-15T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
753039,Dean Pool - Kingstone,2023-03-15T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
753039,Dean Pool - Kingstone,2023-03-15T18:40:00.000+00:00,busbar,,L3 Active Power,kW,22.45
753039,Dean Pool - Kingstone,2023-03-15T18:40:00.000+00:00,busbar,,L2 Active Power,kW,15.9
753039,Dean Pool - Kingstone,2023-03-15T18:40:00.000+00:00,busbar,,L1 Active Power,kW,20.01
753039,Dean Pool - Kingstone,2023-03-15T18:40:00.000+00:00,busbar,,N Current (RMS),A,47.9
753039,Dean Pool - Kingstone,2023-03-15T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.5
753039,Dean Pool - Kingstone,2023-03-15T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
753039,Dean Pool - Kingstone,2023-03-15T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
753039,Dean Pool - Kingstone,2023-03-15T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
753039,Dean Pool - Kingstone,2023-03-15T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.32
753039,Dean Pool - Kingstone,2023-03-15T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.45
753039,Dean Pool - Kingstone,2023-03-15T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.17
753039,Dean Pool - Kingstone,2023-03-15T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.9
753039,Dean Pool - Kingstone,2023-03-15T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.39
753039,Dean Pool - Kingstone,2023-03-15T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,21.8
753039,Dean Pool - Kingstone,2023-03-15T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.9
753039,Dean Pool - Kingstone,2023-03-15T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.7
753039,Dean Pool - Kingstone,2023-03-15T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.5
753039,Dean Pool - Kingstone,2023-03-15T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.15
753039,Dean Pool - Kingstone,2023-03-15T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.15
753039,Dean Pool - Kingstone,2023-03-15T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.31
753039,Dean Pool - Kingstone,2023-03-15T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.88
753039,Dean Pool - Kingstone,2023-03-15T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.91
753039,Dean Pool - Kingstone,2023-03-15T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.79
753039,Dean Pool - Kingstone,2023-03-15T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,28.3
753039,Dean Pool - Kingstone,2023-03-15T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.5
753039,Dean Pool - Kingstone,2023-03-15T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.3
753039,Dean Pool - Kingstone,2023-03-15T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.0
753039,Dean Pool - Kingstone,2023-03-15T18:30:00.000+00:00,transformer,,Temperature,C,14.2
753039,Dean Pool - Kingstone,2023-03-15T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
753039,Dean Pool - Kingstone,2023-03-15T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
753039,Dean Pool - Kingstone,2023-03-15T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
753039,Dean Pool - Kingstone,2023-03-15T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
753039,Dean Pool - Kingstone,2023-03-15T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
753039,Dean Pool - Kingstone,2023-03-15T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
753039,Dean Pool - Kingstone,2023-03-15T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
753039,Dean Pool - Kingstone,2023-03-15T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
753039,Dean Pool - Kingstone,2023-03-15T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
753039,Dean Pool - Kingstone,2023-03-15T18:30:00.000+00:00,busbar,,L3 Active Power,kW,24.05
753039,Dean Pool - Kingstone,2023-03-15T18:30:00.000+00:00,busbar,,L2 Active Power,kW,17.81
753039,Dean Pool - Kingstone,2023-03-15T18:30:00.000+00:00,busbar,,L1 Active Power,kW,21.18
753039,Dean Pool - Kingstone,2023-03-15T18:30:00.000+00:00,busbar,,N Current (RMS),A,47.6
753039,Dean Pool - Kingstone,2023-03-15T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.9
753039,Dean Pool - Kingstone,2023-03-15T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
753039,Dean Pool - Kingstone,2023-03-15T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
753039,Dean Pool - Kingstone,2023-03-15T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.78
753039,Dean Pool - Kingstone,2023-03-15T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
753039,Dean Pool - Kingstone,2023-03-15T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.22
753039,Dean Pool - Kingstone,2023-03-15T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.94
753039,Dean Pool - Kingstone,2023-03-15T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.99
753039,Dean Pool - Kingstone,2023-03-15T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.14
753039,Dean Pool - Kingstone,2023-03-15T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,18.3
753039,Dean Pool - Kingstone,2023-03-15T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.2
753039,Dean Pool - Kingstone,2023-03-15T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.3
753039,Dean Pool - Kingstone,2023-03-15T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.6
753039,Dean Pool - Kingstone,2023-03-15T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.13
753039,Dean Pool - Kingstone,2023-03-15T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.95
753039,Dean Pool - Kingstone,2023-03-15T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.48
753039,Dean Pool - Kingstone,2023-03-15T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.22
753039,Dean Pool - Kingstone,2023-03-15T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.46
753039,Dean Pool - Kingstone,2023-03-15T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.72
753039,Dean Pool - Kingstone,2023-03-15T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,35.8
753039,Dean Pool - Kingstone,2023-03-15T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.4
753039,Dean Pool - Kingstone,2023-03-15T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.6
753039,Dean Pool - Kingstone,2023-03-15T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,63.0
753039,Dean Pool - Kingstone,2023-03-15T18:20:00.000+00:00,transformer,,Temperature,C,14.1
753039,Dean Pool - Kingstone,2023-03-15T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
753039,Dean Pool - Kingstone,2023-03-15T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
753039,Dean Pool - Kingstone,2023-03-15T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
753039,Dean Pool - Kingstone,2023-03-15T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
753039,Dean Pool - Kingstone,2023-03-15T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
753039,Dean Pool - Kingstone,2023-03-15T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
753039,Dean Pool - Kingstone,2023-03-15T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
753039,Dean Pool - Kingstone,2023-03-15T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
753039,Dean Pool - Kingstone,2023-03-15T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
753039,Dean Pool - Kingstone,2023-03-15T18:20:00.000+00:00,busbar,,L3 Active Power,kW,21.16
753039,Dean Pool - Kingstone,2023-03-15T18:20:00.000+00:00,busbar,,L2 Active Power,kW,16.45
753039,Dean Pool - Kingstone,2023-03-15T18:20:00.000+00:00,busbar,,L1 Active Power,kW,22.87
753039,Dean Pool - Kingstone,2023-03-15T18:20:00.000+00:00,busbar,,N Current (RMS),A,48.9
753039,Dean Pool - Kingstone,2023-03-15T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
753039,Dean Pool - Kingstone,2023-03-15T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
753039,Dean Pool - Kingstone,2023-03-15T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.1
753039,Dean Pool - Kingstone,2023-03-15T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.89
753039,Dean Pool - Kingstone,2023-03-15T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
753039,Dean Pool - Kingstone,2023-03-15T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.46
753039,Dean Pool - Kingstone,2023-03-15T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.56
753039,Dean Pool - Kingstone,2023-03-15T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.76
753039,Dean Pool - Kingstone,2023-03-15T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.22
753039,Dean Pool - Kingstone,2023-03-15T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,25.4
753039,Dean Pool - Kingstone,2023-03-15T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.3
753039,Dean Pool - Kingstone,2023-03-15T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.6
753039,Dean Pool - Kingstone,2023-03-15T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.3
753039,Dean Pool - Kingstone,2023-03-15T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.7
753039,Dean Pool - Kingstone,2023-03-15T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
753039,Dean Pool - Kingstone,2023-03-15T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.49
753039,Dean Pool - Kingstone,2023-03-15T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.93
753039,Dean Pool - Kingstone,2023-03-15T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.02
753039,Dean Pool - Kingstone,2023-03-15T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.6
753039,Dean Pool - Kingstone,2023-03-15T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,41.0
753039,Dean Pool - Kingstone,2023-03-15T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,68.2
753039,Dean Pool - Kingstone,2023-03-15T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.6
753039,Dean Pool - Kingstone,2023-03-15T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.5
753039,Dean Pool - Kingstone,2023-03-15T18:10:00.000+00:00,transformer,,Temperature,C,14.1
753039,Dean Pool - Kingstone,2023-03-15T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
753039,Dean Pool - Kingstone,2023-03-15T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.35
753039,Dean Pool - Kingstone,2023-03-15T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
753039,Dean Pool - Kingstone,2023-03-15T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
753039,Dean Pool - Kingstone,2023-03-15T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
753039,Dean Pool - Kingstone,2023-03-15T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.64
753039,Dean Pool - Kingstone,2023-03-15T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
753039,Dean Pool - Kingstone,2023-03-15T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
753039,Dean Pool - Kingstone,2023-03-15T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
753039,Dean Pool - Kingstone,2023-03-15T18:10:00.000+00:00,busbar,,L3 Active Power,kW,19.49
753039,Dean Pool - Kingstone,2023-03-15T18:10:00.000+00:00,busbar,,L2 Active Power,kW,14.78
753039,Dean Pool - Kingstone,2023-03-15T18:10:00.000+00:00,busbar,,L1 Active Power,kW,22.82
753039,Dean Pool - Kingstone,2023-03-15T18:10:00.000+00:00,busbar,,N Current (RMS),A,53.7
753039,Dean Pool - Kingstone,2023-03-15T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.5
753039,Dean Pool - Kingstone,2023-03-15T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
753039,Dean Pool - Kingstone,2023-03-15T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.5
753039,Dean Pool - Kingstone,2023-03-15T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.13
753039,Dean Pool - Kingstone,2023-03-15T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.02
753039,Dean Pool - Kingstone,2023-03-15T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.56
753039,Dean Pool - Kingstone,2023-03-15T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.9
753039,Dean Pool - Kingstone,2023-03-15T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.0
753039,Dean Pool - Kingstone,2023-03-15T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.46
753039,Dean Pool - Kingstone,2023-03-15T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,28.3
753039,Dean Pool - Kingstone,2023-03-15T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.1
753039,Dean Pool - Kingstone,2023-03-15T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.8
753039,Dean Pool - Kingstone,2023-03-15T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.9
753039,Dean Pool - Kingstone,2023-03-15T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
753039,Dean Pool - Kingstone,2023-03-15T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
753039,Dean Pool - Kingstone,2023-03-15T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.18
753039,Dean Pool - Kingstone,2023-03-15T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.15
753039,Dean Pool - Kingstone,2023-03-15T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.32
753039,Dean Pool - Kingstone,2023-03-15T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.69
753039,Dean Pool - Kingstone,2023-03-15T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,36.5
753039,Dean Pool - Kingstone,2023-03-15T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,73.4
753039,Dean Pool - Kingstone,2023-03-15T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.4
753039,Dean Pool - Kingstone,2023-03-15T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,63.5
753039,Dean Pool - Kingstone,2023-03-15T18:00:00.000+00:00,transformer,,Temperature,C,14.1
753039,Dean Pool - Kingstone,2023-03-15T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
753039,Dean Pool - Kingstone,2023-03-15T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
753039,Dean Pool - Kingstone,2023-03-15T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
753039,Dean Pool - Kingstone,2023-03-15T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
753039,Dean Pool - Kingstone,2023-03-15T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
753039,Dean Pool - Kingstone,2023-03-15T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.93
753039,Dean Pool - Kingstone,2023-03-15T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
753039,Dean Pool - Kingstone,2023-03-15T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
753039,Dean Pool - Kingstone,2023-03-15T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
753039,Dean Pool - Kingstone,2023-03-15T18:00:00.000+00:00,busbar,,L3 Active Power,kW,21.05
753039,Dean Pool - Kingstone,2023-03-15T18:00:00.000+00:00,busbar,,L2 Active Power,kW,20.32
753039,Dean Pool - Kingstone,2023-03-15T18:00:00.000+00:00,busbar,,L1 Active Power,kW,25.15
753039,Dean Pool - Kingstone,2023-03-15T18:00:00.000+00:00,busbar,,N Current (RMS),A,45.9
753039,Dean Pool - Kingstone,2023-03-15T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.4
753039,Dean Pool - Kingstone,2023-03-15T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
753039,Dean Pool - Kingstone,2023-03-15T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.5
753039,Dean Pool - Kingstone,2023-03-15T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.25
753039,Dean Pool - Kingstone,2023-03-15T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
753039,Dean Pool - Kingstone,2023-03-15T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.69
753039,Dean Pool - Kingstone,2023-03-15T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.78
753039,Dean Pool - Kingstone,2023-03-15T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.8
753039,Dean Pool - Kingstone,2023-03-15T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.82
753039,Dean Pool - Kingstone,2023-03-15T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,23.9
753039,Dean Pool - Kingstone,2023-03-15T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.1
753039,Dean Pool - Kingstone,2023-03-15T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.5
753039,Dean Pool - Kingstone,2023-03-15T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.0
753039,Dean Pool - Kingstone,2023-03-15T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
753039,Dean Pool - Kingstone,2023-03-15T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.86
753039,Dean Pool - Kingstone,2023-03-15T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.42
753039,Dean Pool - Kingstone,2023-03-15T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.58
753039,Dean Pool - Kingstone,2023-03-15T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.18
753039,Dean Pool - Kingstone,2023-03-15T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.75
753039,Dean Pool - Kingstone,2023-03-15T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,34.0
753039,Dean Pool - Kingstone,2023-03-15T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,67.0
753039,Dean Pool - Kingstone,2023-03-15T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.6
753039,Dean Pool - Kingstone,2023-03-15T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.0
753039,Dean Pool - Kingstone,2023-03-15T17:50:00.000+00:00,transformer,,Temperature,C,14.1
753039,Dean Pool - Kingstone,2023-03-15T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
753039,Dean Pool - Kingstone,2023-03-15T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.86
753039,Dean Pool - Kingstone,2023-03-15T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
753039,Dean Pool - Kingstone,2023-03-15T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
753039,Dean Pool - Kingstone,2023-03-15T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
753039,Dean Pool - Kingstone,2023-03-15T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.48
753039,Dean Pool - Kingstone,2023-03-15T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
753039,Dean Pool - Kingstone,2023-03-15T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
753039,Dean Pool - Kingstone,2023-03-15T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
753039,Dean Pool - Kingstone,2023-03-15T17:50:00.000+00:00,busbar,,L3 Active Power,kW,23.35
753039,Dean Pool - Kingstone,2023-03-15T17:50:00.000+00:00,busbar,,L2 Active Power,kW,18.98
753039,Dean Pool - Kingstone,2023-03-15T17:50:00.000+00:00,busbar,,L1 Active Power,kW,24.57
753039,Dean Pool - Kingstone,2023-03-15T17:50:00.000+00:00,busbar,,N Current (RMS),A,47.5
753039,Dean Pool - Kingstone,2023-03-15T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.1
753039,Dean Pool - Kingstone,2023-03-15T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.5
753039,Dean Pool - Kingstone,2023-03-15T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.1
753039,Dean Pool - Kingstone,2023-03-15T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.31
753039,Dean Pool - Kingstone,2023-03-15T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.04
753039,Dean Pool - Kingstone,2023-03-15T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.79
753039,Dean Pool - Kingstone,2023-03-15T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.59
753039,Dean Pool - Kingstone,2023-03-15T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.65
753039,Dean Pool - Kingstone,2023-03-15T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.23
753039,Dean Pool - Kingstone,2023-03-15T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,18.8
753039,Dean Pool - Kingstone,2023-03-15T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.8
753039,Dean Pool - Kingstone,2023-03-15T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.8
753039,Dean Pool - Kingstone,2023-03-15T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.9
753039,Dean Pool - Kingstone,2023-03-15T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.86
753039,Dean Pool - Kingstone,2023-03-15T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
753039,Dean Pool - Kingstone,2023-03-15T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.68
753039,Dean Pool - Kingstone,2023-03-15T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.24
753039,Dean Pool - Kingstone,2023-03-15T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.0
753039,Dean Pool - Kingstone,2023-03-15T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.61
753039,Dean Pool - Kingstone,2023-03-15T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,31.0
753039,Dean Pool - Kingstone,2023-03-15T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.9
753039,Dean Pool - Kingstone,2023-03-15T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.2
753039,Dean Pool - Kingstone,2023-03-15T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.6
753039,Dean Pool - Kingstone,2023-03-15T17:40:00.000+00:00,transformer,,Temperature,C,14.0
753039,Dean Pool - Kingstone,2023-03-15T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
753039,Dean Pool - Kingstone,2023-03-15T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.24
753039,Dean Pool - Kingstone,2023-03-15T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
753039,Dean Pool - Kingstone,2023-03-15T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
753039,Dean Pool - Kingstone,2023-03-15T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
753039,Dean Pool - Kingstone,2023-03-15T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.86
753039,Dean Pool - Kingstone,2023-03-15T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
753039,Dean Pool - Kingstone,2023-03-15T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
753039,Dean Pool - Kingstone,2023-03-15T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
753039,Dean Pool - Kingstone,2023-03-15T17:40:00.000+00:00,busbar,,L3 Active Power,kW,22.83
753039,Dean Pool - Kingstone,2023-03-15T17:40:00.000+00:00,busbar,,L2 Active Power,kW,16.65
753039,Dean Pool - Kingstone,2023-03-15T17:40:00.000+00:00,busbar,,L1 Active Power,kW,22.84
753039,Dean Pool - Kingstone,2023-03-15T17:40:00.000+00:00,busbar,,N Current (RMS),A,47.3
753039,Dean Pool - Kingstone,2023-03-15T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.4
753039,Dean Pool - Kingstone,2023-03-15T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
753039,Dean Pool - Kingstone,2023-03-15T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.8
753039,Dean Pool - Kingstone,2023-03-15T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.16
753039,Dean Pool - Kingstone,2023-03-15T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.1
753039,Dean Pool - Kingstone,2023-03-15T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.53
753039,Dean Pool - Kingstone,2023-03-15T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.25
753039,Dean Pool - Kingstone,2023-03-15T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.05
753039,Dean Pool - Kingstone,2023-03-15T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.76
753039,Dean Pool - Kingstone,2023-03-15T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,34.0
753039,Dean Pool - Kingstone,2023-03-15T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.6
753039,Dean Pool - Kingstone,2023-03-15T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.6
753039,Dean Pool - Kingstone,2023-03-15T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.2
753039,Dean Pool - Kingstone,2023-03-15T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.86
753039,Dean Pool - Kingstone,2023-03-15T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
753039,Dean Pool - Kingstone,2023-03-15T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.37
753039,Dean Pool - Kingstone,2023-03-15T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.35
753039,Dean Pool - Kingstone,2023-03-15T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.78
753039,Dean Pool - Kingstone,2023-03-15T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.55
753039,Dean Pool - Kingstone,2023-03-15T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,39.7
753039,Dean Pool - Kingstone,2023-03-15T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.6
753039,Dean Pool - Kingstone,2023-03-15T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.3
753039,Dean Pool - Kingstone,2023-03-15T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.7
753039,Dean Pool - Kingstone,2023-03-15T17:30:00.000+00:00,transformer,,Temperature,C,14.0
753039,Dean Pool - Kingstone,2023-03-15T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
753039,Dean Pool - Kingstone,2023-03-15T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.13
753039,Dean Pool - Kingstone,2023-03-15T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
753039,Dean Pool - Kingstone,2023-03-15T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
753039,Dean Pool - Kingstone,2023-03-15T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
753039,Dean Pool - Kingstone,2023-03-15T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.57
753039,Dean Pool - Kingstone,2023-03-15T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
753039,Dean Pool - Kingstone,2023-03-15T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
753039,Dean Pool - Kingstone,2023-03-15T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
753039,Dean Pool - Kingstone,2023-03-15T17:30:00.000+00:00,busbar,,L3 Active Power,kW,23.6
753039,Dean Pool - Kingstone,2023-03-15T17:30:00.000+00:00,busbar,,L2 Active Power,kW,13.83
753039,Dean Pool - Kingstone,2023-03-15T17:30:00.000+00:00,busbar,,L1 Active Power,kW,27.32
753039,Dean Pool - Kingstone,2023-03-15T17:30:00.000+00:00,busbar,,N Current (RMS),A,63.3
753039,Dean Pool - Kingstone,2023-03-15T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.8
753039,Dean Pool - Kingstone,2023-03-15T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
753039,Dean Pool - Kingstone,2023-03-15T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.1
753039,Dean Pool - Kingstone,2023-03-15T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.04
753039,Dean Pool - Kingstone,2023-03-15T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.08
753039,Dean Pool - Kingstone,2023-03-15T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.48
753039,Dean Pool - Kingstone,2023-03-15T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.59
753039,Dean Pool - Kingstone,2023-03-15T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.53
753039,Dean Pool - Kingstone,2023-03-15T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.42
753039,Dean Pool - Kingstone,2023-03-15T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,29.2
753039,Dean Pool - Kingstone,2023-03-15T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,53.9
753039,Dean Pool - Kingstone,2023-03-15T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.5
753039,Dean Pool - Kingstone,2023-03-15T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.2
753039,Dean Pool - Kingstone,2023-03-15T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
753039,Dean Pool - Kingstone,2023-03-15T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
753039,Dean Pool - Kingstone,2023-03-15T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.44
753039,Dean Pool - Kingstone,2023-03-15T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.41
753039,Dean Pool - Kingstone,2023-03-15T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.74
753039,Dean Pool - Kingstone,2023-03-15T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.13
753039,Dean Pool - Kingstone,2023-03-15T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,31.0
753039,Dean Pool - Kingstone,2023-03-15T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.1
753039,Dean Pool - Kingstone,2023-03-15T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.0
753039,Dean Pool - Kingstone,2023-03-15T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.0
753039,Dean Pool - Kingstone,2023-03-15T17:20:00.000+00:00,transformer,,Temperature,C,13.9
753039,Dean Pool - Kingstone,2023-03-15T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
753039,Dean Pool - Kingstone,2023-03-15T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.34
753039,Dean Pool - Kingstone,2023-03-15T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
753039,Dean Pool - Kingstone,2023-03-15T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
753039,Dean Pool - Kingstone,2023-03-15T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
753039,Dean Pool - Kingstone,2023-03-15T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.96
753039,Dean Pool - Kingstone,2023-03-15T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
753039,Dean Pool - Kingstone,2023-03-15T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
753039,Dean Pool - Kingstone,2023-03-15T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
753039,Dean Pool - Kingstone,2023-03-15T17:20:00.000+00:00,busbar,,L3 Active Power,kW,26.0
753039,Dean Pool - Kingstone,2023-03-15T17:20:00.000+00:00,busbar,,L2 Active Power,kW,16.27
753039,Dean Pool - Kingstone,2023-03-15T17:20:00.000+00:00,busbar,,L1 Active Power,kW,21.56
753039,Dean Pool - Kingstone,2023-03-15T17:20:00.000+00:00,busbar,,N Current (RMS),A,56.9
753039,Dean Pool - Kingstone,2023-03-15T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.3
753039,Dean Pool - Kingstone,2023-03-15T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
753039,Dean Pool - Kingstone,2023-03-15T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.5
753039,Dean Pool - Kingstone,2023-03-15T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
753039,Dean Pool - Kingstone,2023-03-15T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.07
753039,Dean Pool - Kingstone,2023-03-15T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.66
753039,Dean Pool - Kingstone,2023-03-15T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.9
753039,Dean Pool - Kingstone,2023-03-15T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.1
753039,Dean Pool - Kingstone,2023-03-15T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.6
753039,Dean Pool - Kingstone,2023-03-15T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,32.3
753039,Dean Pool - Kingstone,2023-03-15T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,54.6
753039,Dean Pool - Kingstone,2023-03-15T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.2
753039,Dean Pool - Kingstone,2023-03-15T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.2
753039,Dean Pool - Kingstone,2023-03-15T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.23
753039,Dean Pool - Kingstone,2023-03-15T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
753039,Dean Pool - Kingstone,2023-03-15T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.54
753039,Dean Pool - Kingstone,2023-03-15T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.72
753039,Dean Pool - Kingstone,2023-03-15T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.98
753039,Dean Pool - Kingstone,2023-03-15T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.37
753039,Dean Pool - Kingstone,2023-03-15T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,32.3
753039,Dean Pool - Kingstone,2023-03-15T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.4
753039,Dean Pool - Kingstone,2023-03-15T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.0
753039,Dean Pool - Kingstone,2023-03-15T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.3
753039,Dean Pool - Kingstone,2023-03-15T17:10:00.000+00:00,transformer,,Temperature,C,13.9
753039,Dean Pool - Kingstone,2023-03-15T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
753039,Dean Pool - Kingstone,2023-03-15T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.03
753039,Dean Pool - Kingstone,2023-03-15T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
753039,Dean Pool - Kingstone,2023-03-15T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
753039,Dean Pool - Kingstone,2023-03-15T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
753039,Dean Pool - Kingstone,2023-03-15T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.79
753039,Dean Pool - Kingstone,2023-03-15T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
753039,Dean Pool - Kingstone,2023-03-15T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
753039,Dean Pool - Kingstone,2023-03-15T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
753039,Dean Pool - Kingstone,2023-03-15T17:10:00.000+00:00,busbar,,L3 Active Power,kW,26.63
753039,Dean Pool - Kingstone,2023-03-15T17:10:00.000+00:00,busbar,,L2 Active Power,kW,17.08
