Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753039,Dean Pool - Kingstone,2023-03-15T17:10:00.000+00:00,busbar,,L1 Active Power,kW,19.96
753039,Dean Pool - Kingstone,2023-03-15T17:10:00.000+00:00,busbar,,N Current (RMS),A,58.1
753039,Dean Pool - Kingstone,2023-03-15T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.3
753039,Dean Pool - Kingstone,2023-03-15T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.9
753039,Dean Pool - Kingstone,2023-03-15T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.3
753039,Dean Pool - Kingstone,2023-03-15T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.73
753039,Dean Pool - Kingstone,2023-03-15T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.27
753039,Dean Pool - Kingstone,2023-03-15T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.6
753039,Dean Pool - Kingstone,2023-03-15T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.56
753039,Dean Pool - Kingstone,2023-03-15T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.41
753039,Dean Pool - Kingstone,2023-03-15T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.59
753039,Dean Pool - Kingstone,2023-03-15T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,20.9
753039,Dean Pool - Kingstone,2023-03-15T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.9
753039,Dean Pool - Kingstone,2023-03-15T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.7
753039,Dean Pool - Kingstone,2023-03-15T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.1
753039,Dean Pool - Kingstone,2023-03-15T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.98
753039,Dean Pool - Kingstone,2023-03-15T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
753039,Dean Pool - Kingstone,2023-03-15T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.74
753039,Dean Pool - Kingstone,2023-03-15T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.62
753039,Dean Pool - Kingstone,2023-03-15T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.45
753039,Dean Pool - Kingstone,2023-03-15T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.47
753039,Dean Pool - Kingstone,2023-03-15T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,28.8
753039,Dean Pool - Kingstone,2023-03-15T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.0
753039,Dean Pool - Kingstone,2023-03-15T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.5
753039,Dean Pool - Kingstone,2023-03-15T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.7
753039,Dean Pool - Kingstone,2023-03-15T17:00:00.000+00:00,transformer,,Temperature,C,13.9
753039,Dean Pool - Kingstone,2023-03-15T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
753039,Dean Pool - Kingstone,2023-03-15T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.59
753039,Dean Pool - Kingstone,2023-03-15T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
753039,Dean Pool - Kingstone,2023-03-15T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.54
753039,Dean Pool - Kingstone,2023-03-15T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
753039,Dean Pool - Kingstone,2023-03-15T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.97
753039,Dean Pool - Kingstone,2023-03-15T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
753039,Dean Pool - Kingstone,2023-03-15T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
753039,Dean Pool - Kingstone,2023-03-15T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
753039,Dean Pool - Kingstone,2023-03-15T17:00:00.000+00:00,busbar,,L3 Active Power,kW,19.17
753039,Dean Pool - Kingstone,2023-03-15T17:00:00.000+00:00,busbar,,L2 Active Power,kW,20.86
753039,Dean Pool - Kingstone,2023-03-15T17:00:00.000+00:00,busbar,,L1 Active Power,kW,19.06
753039,Dean Pool - Kingstone,2023-03-15T17:00:00.000+00:00,busbar,,N Current (RMS),A,40.2
753039,Dean Pool - Kingstone,2023-03-15T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
753039,Dean Pool - Kingstone,2023-03-15T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.7
753039,Dean Pool - Kingstone,2023-03-15T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.3
753039,Dean Pool - Kingstone,2023-03-15T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.21
753039,Dean Pool - Kingstone,2023-03-15T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
753039,Dean Pool - Kingstone,2023-03-15T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.48
753039,Dean Pool - Kingstone,2023-03-15T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.35
753039,Dean Pool - Kingstone,2023-03-15T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.78
753039,Dean Pool - Kingstone,2023-03-15T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.32
753039,Dean Pool - Kingstone,2023-03-15T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,21.9
753039,Dean Pool - Kingstone,2023-03-15T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.4
753039,Dean Pool - Kingstone,2023-03-15T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.2
753039,Dean Pool - Kingstone,2023-03-15T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.1
753039,Dean Pool - Kingstone,2023-03-15T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
753039,Dean Pool - Kingstone,2023-03-15T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
753039,Dean Pool - Kingstone,2023-03-15T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.47
753039,Dean Pool - Kingstone,2023-03-15T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.75
753039,Dean Pool - Kingstone,2023-03-15T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.37
753039,Dean Pool - Kingstone,2023-03-15T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.75
753039,Dean Pool - Kingstone,2023-03-15T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,25.7
753039,Dean Pool - Kingstone,2023-03-15T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.0
753039,Dean Pool - Kingstone,2023-03-15T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.3
753039,Dean Pool - Kingstone,2023-03-15T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.2
753039,Dean Pool - Kingstone,2023-03-15T16:50:00.000+00:00,transformer,,Temperature,C,13.8
753039,Dean Pool - Kingstone,2023-03-15T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
753039,Dean Pool - Kingstone,2023-03-15T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
753039,Dean Pool - Kingstone,2023-03-15T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
753039,Dean Pool - Kingstone,2023-03-15T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
753039,Dean Pool - Kingstone,2023-03-15T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
753039,Dean Pool - Kingstone,2023-03-15T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.94
753039,Dean Pool - Kingstone,2023-03-15T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
753039,Dean Pool - Kingstone,2023-03-15T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
753039,Dean Pool - Kingstone,2023-03-15T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
753039,Dean Pool - Kingstone,2023-03-15T16:50:00.000+00:00,busbar,,L3 Active Power,kW,19.1
753039,Dean Pool - Kingstone,2023-03-15T16:50:00.000+00:00,busbar,,L2 Active Power,kW,19.15
753039,Dean Pool - Kingstone,2023-03-15T16:50:00.000+00:00,busbar,,L1 Active Power,kW,18.07
753039,Dean Pool - Kingstone,2023-03-15T16:50:00.000+00:00,busbar,,N Current (RMS),A,38.0
753039,Dean Pool - Kingstone,2023-03-15T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
753039,Dean Pool - Kingstone,2023-03-15T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
753039,Dean Pool - Kingstone,2023-03-15T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
753039,Dean Pool - Kingstone,2023-03-15T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
753039,Dean Pool - Kingstone,2023-03-15T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.55
753039,Dean Pool - Kingstone,2023-03-15T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.53
753039,Dean Pool - Kingstone,2023-03-15T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.17
753039,Dean Pool - Kingstone,2023-03-15T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.4
753039,Dean Pool - Kingstone,2023-03-15T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.38
753039,Dean Pool - Kingstone,2023-03-15T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,27.5
753039,Dean Pool - Kingstone,2023-03-15T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.0
753039,Dean Pool - Kingstone,2023-03-15T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.4
753039,Dean Pool - Kingstone,2023-03-15T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.4
753039,Dean Pool - Kingstone,2023-03-15T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.77
753039,Dean Pool - Kingstone,2023-03-15T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
753039,Dean Pool - Kingstone,2023-03-15T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.57
753039,Dean Pool - Kingstone,2023-03-15T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.67
753039,Dean Pool - Kingstone,2023-03-15T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.19
753039,Dean Pool - Kingstone,2023-03-15T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.95
753039,Dean Pool - Kingstone,2023-03-15T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,24.5
753039,Dean Pool - Kingstone,2023-03-15T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.8
753039,Dean Pool - Kingstone,2023-03-15T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.9
753039,Dean Pool - Kingstone,2023-03-15T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.1
753039,Dean Pool - Kingstone,2023-03-15T16:40:00.000+00:00,transformer,,Temperature,C,13.8
753039,Dean Pool - Kingstone,2023-03-15T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
753039,Dean Pool - Kingstone,2023-03-15T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.23
753039,Dean Pool - Kingstone,2023-03-15T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
753039,Dean Pool - Kingstone,2023-03-15T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
753039,Dean Pool - Kingstone,2023-03-15T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
753039,Dean Pool - Kingstone,2023-03-15T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.91
753039,Dean Pool - Kingstone,2023-03-15T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
753039,Dean Pool - Kingstone,2023-03-15T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
753039,Dean Pool - Kingstone,2023-03-15T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
753039,Dean Pool - Kingstone,2023-03-15T16:40:00.000+00:00,busbar,,L3 Active Power,kW,23.84
753039,Dean Pool - Kingstone,2023-03-15T16:40:00.000+00:00,busbar,,L2 Active Power,kW,19.6
753039,Dean Pool - Kingstone,2023-03-15T16:40:00.000+00:00,busbar,,L1 Active Power,kW,18.33
753039,Dean Pool - Kingstone,2023-03-15T16:40:00.000+00:00,busbar,,N Current (RMS),A,45.5
753039,Dean Pool - Kingstone,2023-03-15T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.4
753039,Dean Pool - Kingstone,2023-03-15T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
753039,Dean Pool - Kingstone,2023-03-15T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
753039,Dean Pool - Kingstone,2023-03-15T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.78
753039,Dean Pool - Kingstone,2023-03-15T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.39
753039,Dean Pool - Kingstone,2023-03-15T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.54
753039,Dean Pool - Kingstone,2023-03-15T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.11
753039,Dean Pool - Kingstone,2023-03-15T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.84
753039,Dean Pool - Kingstone,2023-03-15T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.31
753039,Dean Pool - Kingstone,2023-03-15T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,28.6
753039,Dean Pool - Kingstone,2023-03-15T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.9
753039,Dean Pool - Kingstone,2023-03-15T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.4
753039,Dean Pool - Kingstone,2023-03-15T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.9
753039,Dean Pool - Kingstone,2023-03-15T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.17
753039,Dean Pool - Kingstone,2023-03-15T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
753039,Dean Pool - Kingstone,2023-03-15T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.61
753039,Dean Pool - Kingstone,2023-03-15T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.53
753039,Dean Pool - Kingstone,2023-03-15T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.98
753039,Dean Pool - Kingstone,2023-03-15T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.7
753039,Dean Pool - Kingstone,2023-03-15T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,22.6
753039,Dean Pool - Kingstone,2023-03-15T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.4
753039,Dean Pool - Kingstone,2023-03-15T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.8
753039,Dean Pool - Kingstone,2023-03-15T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.3
753039,Dean Pool - Kingstone,2023-03-15T16:30:00.000+00:00,transformer,,Temperature,C,13.8
753039,Dean Pool - Kingstone,2023-03-15T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
753039,Dean Pool - Kingstone,2023-03-15T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.16
753039,Dean Pool - Kingstone,2023-03-15T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
753039,Dean Pool - Kingstone,2023-03-15T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
753039,Dean Pool - Kingstone,2023-03-15T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
753039,Dean Pool - Kingstone,2023-03-15T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.78
753039,Dean Pool - Kingstone,2023-03-15T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
753039,Dean Pool - Kingstone,2023-03-15T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
753039,Dean Pool - Kingstone,2023-03-15T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
753039,Dean Pool - Kingstone,2023-03-15T16:30:00.000+00:00,busbar,,L3 Active Power,kW,19.64
753039,Dean Pool - Kingstone,2023-03-15T16:30:00.000+00:00,busbar,,L2 Active Power,kW,14.82
753039,Dean Pool - Kingstone,2023-03-15T16:30:00.000+00:00,busbar,,L1 Active Power,kW,14.01
753039,Dean Pool - Kingstone,2023-03-15T16:30:00.000+00:00,busbar,,N Current (RMS),A,45.2
753039,Dean Pool - Kingstone,2023-03-15T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.5
753039,Dean Pool - Kingstone,2023-03-15T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
753039,Dean Pool - Kingstone,2023-03-15T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.3
753039,Dean Pool - Kingstone,2023-03-15T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.12
753039,Dean Pool - Kingstone,2023-03-15T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
753039,Dean Pool - Kingstone,2023-03-15T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.66
753039,Dean Pool - Kingstone,2023-03-15T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.31
753039,Dean Pool - Kingstone,2023-03-15T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.8
753039,Dean Pool - Kingstone,2023-03-15T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.7
753039,Dean Pool - Kingstone,2023-03-15T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,20.6
753039,Dean Pool - Kingstone,2023-03-15T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.4
753039,Dean Pool - Kingstone,2023-03-15T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.4
753039,Dean Pool - Kingstone,2023-03-15T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.2
753039,Dean Pool - Kingstone,2023-03-15T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.99
753039,Dean Pool - Kingstone,2023-03-15T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
753039,Dean Pool - Kingstone,2023-03-15T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.66
753039,Dean Pool - Kingstone,2023-03-15T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.05
753039,Dean Pool - Kingstone,2023-03-15T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.86
753039,Dean Pool - Kingstone,2023-03-15T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.86
753039,Dean Pool - Kingstone,2023-03-15T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,31.8
753039,Dean Pool - Kingstone,2023-03-15T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.2
753039,Dean Pool - Kingstone,2023-03-15T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.7
753039,Dean Pool - Kingstone,2023-03-15T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.4
753039,Dean Pool - Kingstone,2023-03-15T16:20:00.000+00:00,transformer,,Temperature,C,13.8
753039,Dean Pool - Kingstone,2023-03-15T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
753039,Dean Pool - Kingstone,2023-03-15T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.87
753039,Dean Pool - Kingstone,2023-03-15T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
753039,Dean Pool - Kingstone,2023-03-15T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
753039,Dean Pool - Kingstone,2023-03-15T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
753039,Dean Pool - Kingstone,2023-03-15T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.44
753039,Dean Pool - Kingstone,2023-03-15T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
753039,Dean Pool - Kingstone,2023-03-15T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
753039,Dean Pool - Kingstone,2023-03-15T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
753039,Dean Pool - Kingstone,2023-03-15T16:20:00.000+00:00,busbar,,L3 Active Power,kW,16.36
753039,Dean Pool - Kingstone,2023-03-15T16:20:00.000+00:00,busbar,,L2 Active Power,kW,14.65
753039,Dean Pool - Kingstone,2023-03-15T16:20:00.000+00:00,busbar,,L1 Active Power,kW,13.56
753039,Dean Pool - Kingstone,2023-03-15T16:20:00.000+00:00,busbar,,N Current (RMS),A,39.2
753039,Dean Pool - Kingstone,2023-03-15T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
753039,Dean Pool - Kingstone,2023-03-15T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
753039,Dean Pool - Kingstone,2023-03-15T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
753039,Dean Pool - Kingstone,2023-03-15T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
753039,Dean Pool - Kingstone,2023-03-15T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.12
753039,Dean Pool - Kingstone,2023-03-15T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.88
753039,Dean Pool - Kingstone,2023-03-15T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.69
753039,Dean Pool - Kingstone,2023-03-15T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.28
753039,Dean Pool - Kingstone,2023-03-15T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.74
753039,Dean Pool - Kingstone,2023-03-15T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,18.0
753039,Dean Pool - Kingstone,2023-03-15T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.5
753039,Dean Pool - Kingstone,2023-03-15T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.8
753039,Dean Pool - Kingstone,2023-03-15T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.4
753039,Dean Pool - Kingstone,2023-03-15T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
753039,Dean Pool - Kingstone,2023-03-15T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
753039,Dean Pool - Kingstone,2023-03-15T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.57
753039,Dean Pool - Kingstone,2023-03-15T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.02
753039,Dean Pool - Kingstone,2023-03-15T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.14
753039,Dean Pool - Kingstone,2023-03-15T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.95
753039,Dean Pool - Kingstone,2023-03-15T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,25.0
753039,Dean Pool - Kingstone,2023-03-15T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.0
753039,Dean Pool - Kingstone,2023-03-15T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.1
753039,Dean Pool - Kingstone,2023-03-15T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.2
753039,Dean Pool - Kingstone,2023-03-15T16:10:00.000+00:00,transformer,,Temperature,C,13.7
753039,Dean Pool - Kingstone,2023-03-15T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
753039,Dean Pool - Kingstone,2023-03-15T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.81
753039,Dean Pool - Kingstone,2023-03-15T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
753039,Dean Pool - Kingstone,2023-03-15T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
753039,Dean Pool - Kingstone,2023-03-15T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
753039,Dean Pool - Kingstone,2023-03-15T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.27
753039,Dean Pool - Kingstone,2023-03-15T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
753039,Dean Pool - Kingstone,2023-03-15T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
753039,Dean Pool - Kingstone,2023-03-15T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
753039,Dean Pool - Kingstone,2023-03-15T16:10:00.000+00:00,busbar,,L3 Active Power,kW,14.71
753039,Dean Pool - Kingstone,2023-03-15T16:10:00.000+00:00,busbar,,L2 Active Power,kW,13.42
753039,Dean Pool - Kingstone,2023-03-15T16:10:00.000+00:00,busbar,,L1 Active Power,kW,14.69
753039,Dean Pool - Kingstone,2023-03-15T16:10:00.000+00:00,busbar,,N Current (RMS),A,35.7
753039,Dean Pool - Kingstone,2023-03-15T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.1
753039,Dean Pool - Kingstone,2023-03-15T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
753039,Dean Pool - Kingstone,2023-03-15T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.7
753039,Dean Pool - Kingstone,2023-03-15T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.9
753039,Dean Pool - Kingstone,2023-03-15T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
753039,Dean Pool - Kingstone,2023-03-15T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.53
753039,Dean Pool - Kingstone,2023-03-15T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.33
753039,Dean Pool - Kingstone,2023-03-15T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.26
753039,Dean Pool - Kingstone,2023-03-15T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.3
753039,Dean Pool - Kingstone,2023-03-15T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,16.8
753039,Dean Pool - Kingstone,2023-03-15T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.1
753039,Dean Pool - Kingstone,2023-03-15T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.7
753039,Dean Pool - Kingstone,2023-03-15T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.0
753039,Dean Pool - Kingstone,2023-03-15T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
753039,Dean Pool - Kingstone,2023-03-15T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.89
753039,Dean Pool - Kingstone,2023-03-15T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.52
753039,Dean Pool - Kingstone,2023-03-15T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.41
753039,Dean Pool - Kingstone,2023-03-15T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.69
753039,Dean Pool - Kingstone,2023-03-15T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.29
753039,Dean Pool - Kingstone,2023-03-15T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,29.8
753039,Dean Pool - Kingstone,2023-03-15T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.8
753039,Dean Pool - Kingstone,2023-03-15T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.5
753039,Dean Pool - Kingstone,2023-03-15T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.1
753039,Dean Pool - Kingstone,2023-03-15T16:00:00.000+00:00,transformer,,Temperature,C,13.7
753039,Dean Pool - Kingstone,2023-03-15T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
753039,Dean Pool - Kingstone,2023-03-15T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.69
753039,Dean Pool - Kingstone,2023-03-15T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
753039,Dean Pool - Kingstone,2023-03-15T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
753039,Dean Pool - Kingstone,2023-03-15T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
753039,Dean Pool - Kingstone,2023-03-15T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.46
753039,Dean Pool - Kingstone,2023-03-15T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
753039,Dean Pool - Kingstone,2023-03-15T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
753039,Dean Pool - Kingstone,2023-03-15T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
753039,Dean Pool - Kingstone,2023-03-15T16:00:00.000+00:00,busbar,,L3 Active Power,kW,14.74
753039,Dean Pool - Kingstone,2023-03-15T16:00:00.000+00:00,busbar,,L2 Active Power,kW,9.96
753039,Dean Pool - Kingstone,2023-03-15T16:00:00.000+00:00,busbar,,L1 Active Power,kW,11.59
753039,Dean Pool - Kingstone,2023-03-15T16:00:00.000+00:00,busbar,,N Current (RMS),A,43.3
753039,Dean Pool - Kingstone,2023-03-15T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
753039,Dean Pool - Kingstone,2023-03-15T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
753039,Dean Pool - Kingstone,2023-03-15T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.5
753039,Dean Pool - Kingstone,2023-03-15T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.79
753039,Dean Pool - Kingstone,2023-03-15T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
753039,Dean Pool - Kingstone,2023-03-15T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.8
753039,Dean Pool - Kingstone,2023-03-15T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.76
753039,Dean Pool - Kingstone,2023-03-15T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.5
753039,Dean Pool - Kingstone,2023-03-15T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.78
753039,Dean Pool - Kingstone,2023-03-15T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,17.9
753039,Dean Pool - Kingstone,2023-03-15T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.7
753039,Dean Pool - Kingstone,2023-03-15T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.2
753039,Dean Pool - Kingstone,2023-03-15T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.7
753039,Dean Pool - Kingstone,2023-03-15T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
753039,Dean Pool - Kingstone,2023-03-15T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.15
753039,Dean Pool - Kingstone,2023-03-15T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.66
753039,Dean Pool - Kingstone,2023-03-15T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.22
753039,Dean Pool - Kingstone,2023-03-15T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.55
753039,Dean Pool - Kingstone,2023-03-15T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.77
753039,Dean Pool - Kingstone,2023-03-15T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,27.6
753039,Dean Pool - Kingstone,2023-03-15T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.0
753039,Dean Pool - Kingstone,2023-03-15T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.4
753039,Dean Pool - Kingstone,2023-03-15T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.9
753039,Dean Pool - Kingstone,2023-03-15T15:50:00.000+00:00,transformer,,Temperature,C,13.6
753039,Dean Pool - Kingstone,2023-03-15T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
753039,Dean Pool - Kingstone,2023-03-15T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.55
753039,Dean Pool - Kingstone,2023-03-15T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
753039,Dean Pool - Kingstone,2023-03-15T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
753039,Dean Pool - Kingstone,2023-03-15T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
753039,Dean Pool - Kingstone,2023-03-15T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
753039,Dean Pool - Kingstone,2023-03-15T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
753039,Dean Pool - Kingstone,2023-03-15T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
753039,Dean Pool - Kingstone,2023-03-15T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
753039,Dean Pool - Kingstone,2023-03-15T15:50:00.000+00:00,busbar,,L3 Active Power,kW,13.98
753039,Dean Pool - Kingstone,2023-03-15T15:50:00.000+00:00,busbar,,L2 Active Power,kW,8.05
753039,Dean Pool - Kingstone,2023-03-15T15:50:00.000+00:00,busbar,,L1 Active Power,kW,10.55
753039,Dean Pool - Kingstone,2023-03-15T15:50:00.000+00:00,busbar,,N Current (RMS),A,42.6
753039,Dean Pool - Kingstone,2023-03-15T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
753039,Dean Pool - Kingstone,2023-03-15T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
753039,Dean Pool - Kingstone,2023-03-15T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.9
753039,Dean Pool - Kingstone,2023-03-15T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
753039,Dean Pool - Kingstone,2023-03-15T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
753039,Dean Pool - Kingstone,2023-03-15T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.97
753039,Dean Pool - Kingstone,2023-03-15T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.72
753039,Dean Pool - Kingstone,2023-03-15T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.95
753039,Dean Pool - Kingstone,2023-03-15T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.65
753039,Dean Pool - Kingstone,2023-03-15T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,17.0
753039,Dean Pool - Kingstone,2023-03-15T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.8
753039,Dean Pool - Kingstone,2023-03-15T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.5
753039,Dean Pool - Kingstone,2023-03-15T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.6
753039,Dean Pool - Kingstone,2023-03-15T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
753039,Dean Pool - Kingstone,2023-03-15T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.33
753039,Dean Pool - Kingstone,2023-03-15T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.76
753039,Dean Pool - Kingstone,2023-03-15T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.64
753039,Dean Pool - Kingstone,2023-03-15T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.93
753039,Dean Pool - Kingstone,2023-03-15T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.44
753039,Dean Pool - Kingstone,2023-03-15T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,36.6
753039,Dean Pool - Kingstone,2023-03-15T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.2
753039,Dean Pool - Kingstone,2023-03-15T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.3
753039,Dean Pool - Kingstone,2023-03-15T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.4
753039,Dean Pool - Kingstone,2023-03-15T15:40:00.000+00:00,transformer,,Temperature,C,13.6
753039,Dean Pool - Kingstone,2023-03-15T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
753039,Dean Pool - Kingstone,2023-03-15T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.81
753039,Dean Pool - Kingstone,2023-03-15T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
753039,Dean Pool - Kingstone,2023-03-15T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
753039,Dean Pool - Kingstone,2023-03-15T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
753039,Dean Pool - Kingstone,2023-03-15T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
753039,Dean Pool - Kingstone,2023-03-15T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
753039,Dean Pool - Kingstone,2023-03-15T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
753039,Dean Pool - Kingstone,2023-03-15T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
753039,Dean Pool - Kingstone,2023-03-15T15:40:00.000+00:00,busbar,,L3 Active Power,kW,17.35
753039,Dean Pool - Kingstone,2023-03-15T15:40:00.000+00:00,busbar,,L2 Active Power,kW,10.88
753039,Dean Pool - Kingstone,2023-03-15T15:40:00.000+00:00,busbar,,L1 Active Power,kW,14.09
753039,Dean Pool - Kingstone,2023-03-15T15:40:00.000+00:00,busbar,,N Current (RMS),A,46.7
753039,Dean Pool - Kingstone,2023-03-15T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
753039,Dean Pool - Kingstone,2023-03-15T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
753039,Dean Pool - Kingstone,2023-03-15T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
753039,Dean Pool - Kingstone,2023-03-15T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
753039,Dean Pool - Kingstone,2023-03-15T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
753039,Dean Pool - Kingstone,2023-03-15T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.56
753039,Dean Pool - Kingstone,2023-03-15T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.72
753039,Dean Pool - Kingstone,2023-03-15T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.35
753039,Dean Pool - Kingstone,2023-03-15T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.5
753039,Dean Pool - Kingstone,2023-03-15T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,16.2
753039,Dean Pool - Kingstone,2023-03-15T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.3
753039,Dean Pool - Kingstone,2023-03-15T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.4
753039,Dean Pool - Kingstone,2023-03-15T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.3
753039,Dean Pool - Kingstone,2023-03-15T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
753039,Dean Pool - Kingstone,2023-03-15T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.17
753039,Dean Pool - Kingstone,2023-03-15T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.69
753039,Dean Pool - Kingstone,2023-03-15T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.65
753039,Dean Pool - Kingstone,2023-03-15T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.72
753039,Dean Pool - Kingstone,2023-03-15T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.69
753039,Dean Pool - Kingstone,2023-03-15T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,36.4
753039,Dean Pool - Kingstone,2023-03-15T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.5
753039,Dean Pool - Kingstone,2023-03-15T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.7
753039,Dean Pool - Kingstone,2023-03-15T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.2
753039,Dean Pool - Kingstone,2023-03-15T15:30:00.000+00:00,transformer,,Temperature,C,13.6
753039,Dean Pool - Kingstone,2023-03-15T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
753039,Dean Pool - Kingstone,2023-03-15T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
753039,Dean Pool - Kingstone,2023-03-15T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
753039,Dean Pool - Kingstone,2023-03-15T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
753039,Dean Pool - Kingstone,2023-03-15T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
753039,Dean Pool - Kingstone,2023-03-15T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
753039,Dean Pool - Kingstone,2023-03-15T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
753039,Dean Pool - Kingstone,2023-03-15T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
753039,Dean Pool - Kingstone,2023-03-15T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
753039,Dean Pool - Kingstone,2023-03-15T15:30:00.000+00:00,busbar,,L3 Active Power,kW,18.37
753039,Dean Pool - Kingstone,2023-03-15T15:30:00.000+00:00,busbar,,L2 Active Power,kW,10.07
753039,Dean Pool - Kingstone,2023-03-15T15:30:00.000+00:00,busbar,,L1 Active Power,kW,13.18
753039,Dean Pool - Kingstone,2023-03-15T15:30:00.000+00:00,busbar,,N Current (RMS),A,48.5
753039,Dean Pool - Kingstone,2023-03-15T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
753039,Dean Pool - Kingstone,2023-03-15T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
753039,Dean Pool - Kingstone,2023-03-15T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.1
753039,Dean Pool - Kingstone,2023-03-15T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
753039,Dean Pool - Kingstone,2023-03-15T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
753039,Dean Pool - Kingstone,2023-03-15T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.24
753039,Dean Pool - Kingstone,2023-03-15T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.48
753039,Dean Pool - Kingstone,2023-03-15T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.13
753039,Dean Pool - Kingstone,2023-03-15T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.33
753039,Dean Pool - Kingstone,2023-03-15T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,23.3
753039,Dean Pool - Kingstone,2023-03-15T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.9
753039,Dean Pool - Kingstone,2023-03-15T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.2
753039,Dean Pool - Kingstone,2023-03-15T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.2
753039,Dean Pool - Kingstone,2023-03-15T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
753039,Dean Pool - Kingstone,2023-03-15T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.92
753039,Dean Pool - Kingstone,2023-03-15T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.7
753039,Dean Pool - Kingstone,2023-03-15T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.57
753039,Dean Pool - Kingstone,2023-03-15T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.8
753039,Dean Pool - Kingstone,2023-03-15T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.1
753039,Dean Pool - Kingstone,2023-03-15T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,36.7
753039,Dean Pool - Kingstone,2023-03-15T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.9
753039,Dean Pool - Kingstone,2023-03-15T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.8
753039,Dean Pool - Kingstone,2023-03-15T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.1
753039,Dean Pool - Kingstone,2023-03-15T15:20:00.000+00:00,transformer,,Temperature,C,13.6
753039,Dean Pool - Kingstone,2023-03-15T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
753039,Dean Pool - Kingstone,2023-03-15T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
753039,Dean Pool - Kingstone,2023-03-15T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
753039,Dean Pool - Kingstone,2023-03-15T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
753039,Dean Pool - Kingstone,2023-03-15T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
753039,Dean Pool - Kingstone,2023-03-15T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
753039,Dean Pool - Kingstone,2023-03-15T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
753039,Dean Pool - Kingstone,2023-03-15T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
753039,Dean Pool - Kingstone,2023-03-15T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
753039,Dean Pool - Kingstone,2023-03-15T15:20:00.000+00:00,busbar,,L3 Active Power,kW,18.05
753039,Dean Pool - Kingstone,2023-03-15T15:20:00.000+00:00,busbar,,L2 Active Power,kW,6.93
753039,Dean Pool - Kingstone,2023-03-15T15:20:00.000+00:00,busbar,,L1 Active Power,kW,12.43
753039,Dean Pool - Kingstone,2023-03-15T15:20:00.000+00:00,busbar,,N Current (RMS),A,55.0
753039,Dean Pool - Kingstone,2023-03-15T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
753039,Dean Pool - Kingstone,2023-03-15T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.5
753039,Dean Pool - Kingstone,2023-03-15T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
753039,Dean Pool - Kingstone,2023-03-15T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.64
753039,Dean Pool - Kingstone,2023-03-15T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.3
753039,Dean Pool - Kingstone,2023-03-15T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.44
753039,Dean Pool - Kingstone,2023-03-15T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.92
753039,Dean Pool - Kingstone,2023-03-15T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.96
753039,Dean Pool - Kingstone,2023-03-15T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.66
753039,Dean Pool - Kingstone,2023-03-15T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,21.4
753039,Dean Pool - Kingstone,2023-03-15T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.6
753039,Dean Pool - Kingstone,2023-03-15T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.1
753039,Dean Pool - Kingstone,2023-03-15T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.4
753039,Dean Pool - Kingstone,2023-03-15T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.1
753039,Dean Pool - Kingstone,2023-03-15T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
753039,Dean Pool - Kingstone,2023-03-15T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.75
753039,Dean Pool - Kingstone,2023-03-15T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.75
753039,Dean Pool - Kingstone,2023-03-15T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.84
753039,Dean Pool - Kingstone,2023-03-15T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.13
753039,Dean Pool - Kingstone,2023-03-15T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,36.9
753039,Dean Pool - Kingstone,2023-03-15T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.5
753039,Dean Pool - Kingstone,2023-03-15T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.5
753039,Dean Pool - Kingstone,2023-03-15T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.0
753039,Dean Pool - Kingstone,2023-03-15T15:10:00.000+00:00,transformer,,Temperature,C,13.5
753039,Dean Pool - Kingstone,2023-03-15T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
753039,Dean Pool - Kingstone,2023-03-15T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
753039,Dean Pool - Kingstone,2023-03-15T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
753039,Dean Pool - Kingstone,2023-03-15T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
753039,Dean Pool - Kingstone,2023-03-15T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
753039,Dean Pool - Kingstone,2023-03-15T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
753039,Dean Pool - Kingstone,2023-03-15T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
753039,Dean Pool - Kingstone,2023-03-15T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
753039,Dean Pool - Kingstone,2023-03-15T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
753039,Dean Pool - Kingstone,2023-03-15T15:10:00.000+00:00,busbar,,L3 Active Power,kW,17.67
753039,Dean Pool - Kingstone,2023-03-15T15:10:00.000+00:00,busbar,,L2 Active Power,kW,7.8
753039,Dean Pool - Kingstone,2023-03-15T15:10:00.000+00:00,busbar,,L1 Active Power,kW,9.79
753039,Dean Pool - Kingstone,2023-03-15T15:10:00.000+00:00,busbar,,N Current (RMS),A,53.9
753039,Dean Pool - Kingstone,2023-03-15T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
753039,Dean Pool - Kingstone,2023-03-15T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.3
753039,Dean Pool - Kingstone,2023-03-15T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.5
753039,Dean Pool - Kingstone,2023-03-15T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.58
753039,Dean Pool - Kingstone,2023-03-15T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
753039,Dean Pool - Kingstone,2023-03-15T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.64
753039,Dean Pool - Kingstone,2023-03-15T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.49
753039,Dean Pool - Kingstone,2023-03-15T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.49
753039,Dean Pool - Kingstone,2023-03-15T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.6
753039,Dean Pool - Kingstone,2023-03-15T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,16.7
753039,Dean Pool - Kingstone,2023-03-15T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.4
753039,Dean Pool - Kingstone,2023-03-15T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.2
753039,Dean Pool - Kingstone,2023-03-15T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.7
753039,Dean Pool - Kingstone,2023-03-15T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.29
753039,Dean Pool - Kingstone,2023-03-15T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
753039,Dean Pool - Kingstone,2023-03-15T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.73
753039,Dean Pool - Kingstone,2023-03-15T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.95
753039,Dean Pool - Kingstone,2023-03-15T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.72
753039,Dean Pool - Kingstone,2023-03-15T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.68
753039,Dean Pool - Kingstone,2023-03-15T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,29.4
753039,Dean Pool - Kingstone,2023-03-15T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.4
753039,Dean Pool - Kingstone,2023-03-15T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.7
753039,Dean Pool - Kingstone,2023-03-15T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.0
753039,Dean Pool - Kingstone,2023-03-15T15:00:00.000+00:00,transformer,,Temperature,C,13.5
753039,Dean Pool - Kingstone,2023-03-15T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
753039,Dean Pool - Kingstone,2023-03-15T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
753039,Dean Pool - Kingstone,2023-03-15T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
753039,Dean Pool - Kingstone,2023-03-15T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
753039,Dean Pool - Kingstone,2023-03-15T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
753039,Dean Pool - Kingstone,2023-03-15T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
753039,Dean Pool - Kingstone,2023-03-15T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
753039,Dean Pool - Kingstone,2023-03-15T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
753039,Dean Pool - Kingstone,2023-03-15T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
753039,Dean Pool - Kingstone,2023-03-15T15:00:00.000+00:00,busbar,,L3 Active Power,kW,13.43
753039,Dean Pool - Kingstone,2023-03-15T15:00:00.000+00:00,busbar,,L2 Active Power,kW,7.21
753039,Dean Pool - Kingstone,2023-03-15T15:00:00.000+00:00,busbar,,L1 Active Power,kW,12.28
753039,Dean Pool - Kingstone,2023-03-15T15:00:00.000+00:00,busbar,,N Current (RMS),A,41.8
753039,Dean Pool - Kingstone,2023-03-15T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
753039,Dean Pool - Kingstone,2023-03-15T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.5
753039,Dean Pool - Kingstone,2023-03-15T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.5
753039,Dean Pool - Kingstone,2023-03-15T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.65
753039,Dean Pool - Kingstone,2023-03-15T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
753039,Dean Pool - Kingstone,2023-03-15T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.68
753039,Dean Pool - Kingstone,2023-03-15T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.0
753039,Dean Pool - Kingstone,2023-03-15T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.53
753039,Dean Pool - Kingstone,2023-03-15T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.62
753039,Dean Pool - Kingstone,2023-03-15T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,15.5
753039,Dean Pool - Kingstone,2023-03-15T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.0
753039,Dean Pool - Kingstone,2023-03-15T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.2
753039,Dean Pool - Kingstone,2023-03-15T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.6
753039,Dean Pool - Kingstone,2023-03-15T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.54
753039,Dean Pool - Kingstone,2023-03-15T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
753039,Dean Pool - Kingstone,2023-03-15T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.88
753039,Dean Pool - Kingstone,2023-03-15T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.25
753039,Dean Pool - Kingstone,2023-03-15T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.61
753039,Dean Pool - Kingstone,2023-03-15T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.43
753039,Dean Pool - Kingstone,2023-03-15T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,25.0
753039,Dean Pool - Kingstone,2023-03-15T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.7
753039,Dean Pool - Kingstone,2023-03-15T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.9
753039,Dean Pool - Kingstone,2023-03-15T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.5
