Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753039,Dean Pool - Kingstone,2023-03-15T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.6
753039,Dean Pool - Kingstone,2023-03-15T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.4
753039,Dean Pool - Kingstone,2023-03-15T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.27
753039,Dean Pool - Kingstone,2023-03-15T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
753039,Dean Pool - Kingstone,2023-03-15T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.53
753039,Dean Pool - Kingstone,2023-03-15T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.78
753039,Dean Pool - Kingstone,2023-03-15T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.9
753039,Dean Pool - Kingstone,2023-03-15T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.99
753039,Dean Pool - Kingstone,2023-03-15T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,20.4
753039,Dean Pool - Kingstone,2023-03-15T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.8
753039,Dean Pool - Kingstone,2023-03-15T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.7
753039,Dean Pool - Kingstone,2023-03-15T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.2
753039,Dean Pool - Kingstone,2023-03-15T12:30:00.000+00:00,transformer,,Temperature,C,12.9
753039,Dean Pool - Kingstone,2023-03-15T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.21
753039,Dean Pool - Kingstone,2023-03-15T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
753039,Dean Pool - Kingstone,2023-03-15T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
753039,Dean Pool - Kingstone,2023-03-15T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
753039,Dean Pool - Kingstone,2023-03-15T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
753039,Dean Pool - Kingstone,2023-03-15T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
753039,Dean Pool - Kingstone,2023-03-15T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
753039,Dean Pool - Kingstone,2023-03-15T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
753039,Dean Pool - Kingstone,2023-03-15T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
753039,Dean Pool - Kingstone,2023-03-15T12:30:00.000+00:00,busbar,,L3 Active Power,kW,8.32
753039,Dean Pool - Kingstone,2023-03-15T12:30:00.000+00:00,busbar,,L2 Active Power,kW,8.82
753039,Dean Pool - Kingstone,2023-03-15T12:30:00.000+00:00,busbar,,L1 Active Power,kW,12.99
753039,Dean Pool - Kingstone,2023-03-15T12:30:00.000+00:00,busbar,,N Current (RMS),A,40.4
753039,Dean Pool - Kingstone,2023-03-15T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.5
753039,Dean Pool - Kingstone,2023-03-15T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
753039,Dean Pool - Kingstone,2023-03-15T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
753039,Dean Pool - Kingstone,2023-03-15T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.58
753039,Dean Pool - Kingstone,2023-03-15T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.68
753039,Dean Pool - Kingstone,2023-03-15T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.43
753039,Dean Pool - Kingstone,2023-03-15T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.97
753039,Dean Pool - Kingstone,2023-03-15T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.91
753039,Dean Pool - Kingstone,2023-03-15T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.34
753039,Dean Pool - Kingstone,2023-03-15T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,20.0
753039,Dean Pool - Kingstone,2023-03-15T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.9
753039,Dean Pool - Kingstone,2023-03-15T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.3
753039,Dean Pool - Kingstone,2023-03-15T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.2
753039,Dean Pool - Kingstone,2023-03-15T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.25
753039,Dean Pool - Kingstone,2023-03-15T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
753039,Dean Pool - Kingstone,2023-03-15T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.44
753039,Dean Pool - Kingstone,2023-03-15T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.72
753039,Dean Pool - Kingstone,2023-03-15T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.22
753039,Dean Pool - Kingstone,2023-03-15T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.2
753039,Dean Pool - Kingstone,2023-03-15T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,18.5
753039,Dean Pool - Kingstone,2023-03-15T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.2
753039,Dean Pool - Kingstone,2023-03-15T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.4
753039,Dean Pool - Kingstone,2023-03-15T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.9
753039,Dean Pool - Kingstone,2023-03-15T12:20:00.000+00:00,transformer,,Temperature,C,12.9
753039,Dean Pool - Kingstone,2023-03-15T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
753039,Dean Pool - Kingstone,2023-03-15T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.45
753039,Dean Pool - Kingstone,2023-03-15T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
753039,Dean Pool - Kingstone,2023-03-15T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
753039,Dean Pool - Kingstone,2023-03-15T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
753039,Dean Pool - Kingstone,2023-03-15T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.22
753039,Dean Pool - Kingstone,2023-03-15T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
753039,Dean Pool - Kingstone,2023-03-15T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
753039,Dean Pool - Kingstone,2023-03-15T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
753039,Dean Pool - Kingstone,2023-03-15T12:20:00.000+00:00,busbar,,L3 Active Power,kW,9.68
753039,Dean Pool - Kingstone,2023-03-15T12:20:00.000+00:00,busbar,,L2 Active Power,kW,9.14
753039,Dean Pool - Kingstone,2023-03-15T12:20:00.000+00:00,busbar,,L1 Active Power,kW,8.55
753039,Dean Pool - Kingstone,2023-03-15T12:20:00.000+00:00,busbar,,N Current (RMS),A,32.2
753039,Dean Pool - Kingstone,2023-03-15T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
753039,Dean Pool - Kingstone,2023-03-15T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
753039,Dean Pool - Kingstone,2023-03-15T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.2
753039,Dean Pool - Kingstone,2023-03-15T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.83
753039,Dean Pool - Kingstone,2023-03-15T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
753039,Dean Pool - Kingstone,2023-03-15T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.38
753039,Dean Pool - Kingstone,2023-03-15T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.28
753039,Dean Pool - Kingstone,2023-03-15T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.18
753039,Dean Pool - Kingstone,2023-03-15T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.53
753039,Dean Pool - Kingstone,2023-03-15T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,18.4
753039,Dean Pool - Kingstone,2023-03-15T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.8
753039,Dean Pool - Kingstone,2023-03-15T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.5
753039,Dean Pool - Kingstone,2023-03-15T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.3
753039,Dean Pool - Kingstone,2023-03-15T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.21
753039,Dean Pool - Kingstone,2023-03-15T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
753039,Dean Pool - Kingstone,2023-03-15T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.62
753039,Dean Pool - Kingstone,2023-03-15T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.59
753039,Dean Pool - Kingstone,2023-03-15T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.18
753039,Dean Pool - Kingstone,2023-03-15T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.67
753039,Dean Pool - Kingstone,2023-03-15T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,28.4
753039,Dean Pool - Kingstone,2023-03-15T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.5
753039,Dean Pool - Kingstone,2023-03-15T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.5
753039,Dean Pool - Kingstone,2023-03-15T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.1
753039,Dean Pool - Kingstone,2023-03-15T12:10:00.000+00:00,transformer,,Temperature,C,12.9
753039,Dean Pool - Kingstone,2023-03-15T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
753039,Dean Pool - Kingstone,2023-03-15T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.51
753039,Dean Pool - Kingstone,2023-03-15T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
753039,Dean Pool - Kingstone,2023-03-15T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
753039,Dean Pool - Kingstone,2023-03-15T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
753039,Dean Pool - Kingstone,2023-03-15T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.18
753039,Dean Pool - Kingstone,2023-03-15T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
753039,Dean Pool - Kingstone,2023-03-15T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
753039,Dean Pool - Kingstone,2023-03-15T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
753039,Dean Pool - Kingstone,2023-03-15T12:10:00.000+00:00,busbar,,L3 Active Power,kW,7.87
753039,Dean Pool - Kingstone,2023-03-15T12:10:00.000+00:00,busbar,,L2 Active Power,kW,12.36
753039,Dean Pool - Kingstone,2023-03-15T12:10:00.000+00:00,busbar,,L1 Active Power,kW,9.2
753039,Dean Pool - Kingstone,2023-03-15T12:10:00.000+00:00,busbar,,N Current (RMS),A,34.4
753039,Dean Pool - Kingstone,2023-03-15T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
753039,Dean Pool - Kingstone,2023-03-15T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
753039,Dean Pool - Kingstone,2023-03-15T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
753039,Dean Pool - Kingstone,2023-03-15T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.82
753039,Dean Pool - Kingstone,2023-03-15T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.82
753039,Dean Pool - Kingstone,2023-03-15T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.52
753039,Dean Pool - Kingstone,2023-03-15T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.37
753039,Dean Pool - Kingstone,2023-03-15T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.61
753039,Dean Pool - Kingstone,2023-03-15T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.23
753039,Dean Pool - Kingstone,2023-03-15T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,20.8
753039,Dean Pool - Kingstone,2023-03-15T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.4
753039,Dean Pool - Kingstone,2023-03-15T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.0
753039,Dean Pool - Kingstone,2023-03-15T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.1
753039,Dean Pool - Kingstone,2023-03-15T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.44
753039,Dean Pool - Kingstone,2023-03-15T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.22
753039,Dean Pool - Kingstone,2023-03-15T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.76
753039,Dean Pool - Kingstone,2023-03-15T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.45
753039,Dean Pool - Kingstone,2023-03-15T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.44
753039,Dean Pool - Kingstone,2023-03-15T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.14
753039,Dean Pool - Kingstone,2023-03-15T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,51.2
753039,Dean Pool - Kingstone,2023-03-15T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.0
753039,Dean Pool - Kingstone,2023-03-15T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,74.2
753039,Dean Pool - Kingstone,2023-03-15T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.3
753039,Dean Pool - Kingstone,2023-03-15T12:00:00.000+00:00,transformer,,Temperature,C,12.8
753039,Dean Pool - Kingstone,2023-03-15T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
753039,Dean Pool - Kingstone,2023-03-15T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
753039,Dean Pool - Kingstone,2023-03-15T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
753039,Dean Pool - Kingstone,2023-03-15T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
753039,Dean Pool - Kingstone,2023-03-15T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
753039,Dean Pool - Kingstone,2023-03-15T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.49
753039,Dean Pool - Kingstone,2023-03-15T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
753039,Dean Pool - Kingstone,2023-03-15T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
753039,Dean Pool - Kingstone,2023-03-15T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
753039,Dean Pool - Kingstone,2023-03-15T12:00:00.000+00:00,busbar,,L3 Active Power,kW,7.83
753039,Dean Pool - Kingstone,2023-03-15T12:00:00.000+00:00,busbar,,L2 Active Power,kW,20.05
753039,Dean Pool - Kingstone,2023-03-15T12:00:00.000+00:00,busbar,,L1 Active Power,kW,11.37
753039,Dean Pool - Kingstone,2023-03-15T12:00:00.000+00:00,busbar,,N Current (RMS),A,49.3
753039,Dean Pool - Kingstone,2023-03-15T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
753039,Dean Pool - Kingstone,2023-03-15T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.3
753039,Dean Pool - Kingstone,2023-03-15T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
753039,Dean Pool - Kingstone,2023-03-15T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.04
753039,Dean Pool - Kingstone,2023-03-15T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.25
753039,Dean Pool - Kingstone,2023-03-15T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.59
753039,Dean Pool - Kingstone,2023-03-15T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.55
753039,Dean Pool - Kingstone,2023-03-15T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.17
753039,Dean Pool - Kingstone,2023-03-15T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.48
753039,Dean Pool - Kingstone,2023-03-15T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,22.8
753039,Dean Pool - Kingstone,2023-03-15T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.2
753039,Dean Pool - Kingstone,2023-03-15T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.5
753039,Dean Pool - Kingstone,2023-03-15T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.9
753039,Dean Pool - Kingstone,2023-03-15T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.26
753039,Dean Pool - Kingstone,2023-03-15T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.29
753039,Dean Pool - Kingstone,2023-03-15T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.71
753039,Dean Pool - Kingstone,2023-03-15T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.69
753039,Dean Pool - Kingstone,2023-03-15T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.67
753039,Dean Pool - Kingstone,2023-03-15T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.94
753039,Dean Pool - Kingstone,2023-03-15T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,17.5
753039,Dean Pool - Kingstone,2023-03-15T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.9
753039,Dean Pool - Kingstone,2023-03-15T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.5
753039,Dean Pool - Kingstone,2023-03-15T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.3
753039,Dean Pool - Kingstone,2023-03-15T11:50:00.000+00:00,transformer,,Temperature,C,12.8
753039,Dean Pool - Kingstone,2023-03-15T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
753039,Dean Pool - Kingstone,2023-03-15T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
753039,Dean Pool - Kingstone,2023-03-15T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
753039,Dean Pool - Kingstone,2023-03-15T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
753039,Dean Pool - Kingstone,2023-03-15T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
753039,Dean Pool - Kingstone,2023-03-15T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.46
753039,Dean Pool - Kingstone,2023-03-15T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
753039,Dean Pool - Kingstone,2023-03-15T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.54
753039,Dean Pool - Kingstone,2023-03-15T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
753039,Dean Pool - Kingstone,2023-03-15T11:50:00.000+00:00,busbar,,L3 Active Power,kW,8.24
753039,Dean Pool - Kingstone,2023-03-15T11:50:00.000+00:00,busbar,,L2 Active Power,kW,11.84
753039,Dean Pool - Kingstone,2023-03-15T11:50:00.000+00:00,busbar,,L1 Active Power,kW,15.43
753039,Dean Pool - Kingstone,2023-03-15T11:50:00.000+00:00,busbar,,N Current (RMS),A,33.9
753039,Dean Pool - Kingstone,2023-03-15T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
753039,Dean Pool - Kingstone,2023-03-15T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
753039,Dean Pool - Kingstone,2023-03-15T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
753039,Dean Pool - Kingstone,2023-03-15T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
753039,Dean Pool - Kingstone,2023-03-15T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
753039,Dean Pool - Kingstone,2023-03-15T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.41
753039,Dean Pool - Kingstone,2023-03-15T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.05
753039,Dean Pool - Kingstone,2023-03-15T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.43
753039,Dean Pool - Kingstone,2023-03-15T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.44
753039,Dean Pool - Kingstone,2023-03-15T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,21.6
753039,Dean Pool - Kingstone,2023-03-15T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.7
753039,Dean Pool - Kingstone,2023-03-15T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.7
753039,Dean Pool - Kingstone,2023-03-15T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.9
753039,Dean Pool - Kingstone,2023-03-15T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.19
753039,Dean Pool - Kingstone,2023-03-15T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.24
753039,Dean Pool - Kingstone,2023-03-15T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.76
753039,Dean Pool - Kingstone,2023-03-15T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.72
753039,Dean Pool - Kingstone,2023-03-15T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.79
753039,Dean Pool - Kingstone,2023-03-15T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.38
753039,Dean Pool - Kingstone,2023-03-15T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,24.2
753039,Dean Pool - Kingstone,2023-03-15T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.5
753039,Dean Pool - Kingstone,2023-03-15T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.9
753039,Dean Pool - Kingstone,2023-03-15T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.1
753039,Dean Pool - Kingstone,2023-03-15T11:40:00.000+00:00,transformer,,Temperature,C,12.7
753039,Dean Pool - Kingstone,2023-03-15T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
753039,Dean Pool - Kingstone,2023-03-15T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
753039,Dean Pool - Kingstone,2023-03-15T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
753039,Dean Pool - Kingstone,2023-03-15T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
753039,Dean Pool - Kingstone,2023-03-15T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
753039,Dean Pool - Kingstone,2023-03-15T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.74
753039,Dean Pool - Kingstone,2023-03-15T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
753039,Dean Pool - Kingstone,2023-03-15T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
753039,Dean Pool - Kingstone,2023-03-15T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
753039,Dean Pool - Kingstone,2023-03-15T11:40:00.000+00:00,busbar,,L3 Active Power,kW,12.78
753039,Dean Pool - Kingstone,2023-03-15T11:40:00.000+00:00,busbar,,L2 Active Power,kW,7.22
753039,Dean Pool - Kingstone,2023-03-15T11:40:00.000+00:00,busbar,,L1 Active Power,kW,9.82
753039,Dean Pool - Kingstone,2023-03-15T11:40:00.000+00:00,busbar,,N Current (RMS),A,41.2
753039,Dean Pool - Kingstone,2023-03-15T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.1
753039,Dean Pool - Kingstone,2023-03-15T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.6
753039,Dean Pool - Kingstone,2023-03-15T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
753039,Dean Pool - Kingstone,2023-03-15T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.21
753039,Dean Pool - Kingstone,2023-03-15T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
753039,Dean Pool - Kingstone,2023-03-15T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.28
753039,Dean Pool - Kingstone,2023-03-15T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.56
753039,Dean Pool - Kingstone,2023-03-15T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.03
753039,Dean Pool - Kingstone,2023-03-15T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.24
753039,Dean Pool - Kingstone,2023-03-15T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,19.2
753039,Dean Pool - Kingstone,2023-03-15T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.8
753039,Dean Pool - Kingstone,2023-03-15T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.1
753039,Dean Pool - Kingstone,2023-03-15T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.0
753039,Dean Pool - Kingstone,2023-03-15T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.14
753039,Dean Pool - Kingstone,2023-03-15T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
753039,Dean Pool - Kingstone,2023-03-15T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.85
753039,Dean Pool - Kingstone,2023-03-15T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.88
753039,Dean Pool - Kingstone,2023-03-15T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.34
753039,Dean Pool - Kingstone,2023-03-15T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.02
753039,Dean Pool - Kingstone,2023-03-15T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,18.1
753039,Dean Pool - Kingstone,2023-03-15T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.6
753039,Dean Pool - Kingstone,2023-03-15T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.4
753039,Dean Pool - Kingstone,2023-03-15T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.0
753039,Dean Pool - Kingstone,2023-03-15T11:30:00.000+00:00,transformer,,Temperature,C,12.6
753039,Dean Pool - Kingstone,2023-03-15T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
753039,Dean Pool - Kingstone,2023-03-15T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
753039,Dean Pool - Kingstone,2023-03-15T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
753039,Dean Pool - Kingstone,2023-03-15T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
753039,Dean Pool - Kingstone,2023-03-15T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
753039,Dean Pool - Kingstone,2023-03-15T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.95
753039,Dean Pool - Kingstone,2023-03-15T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
753039,Dean Pool - Kingstone,2023-03-15T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
753039,Dean Pool - Kingstone,2023-03-15T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
753039,Dean Pool - Kingstone,2023-03-15T11:30:00.000+00:00,busbar,,L3 Active Power,kW,10.43
753039,Dean Pool - Kingstone,2023-03-15T11:30:00.000+00:00,busbar,,L2 Active Power,kW,9.37
753039,Dean Pool - Kingstone,2023-03-15T11:30:00.000+00:00,busbar,,L1 Active Power,kW,11.26
753039,Dean Pool - Kingstone,2023-03-15T11:30:00.000+00:00,busbar,,N Current (RMS),A,32.5
753039,Dean Pool - Kingstone,2023-03-15T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.9
753039,Dean Pool - Kingstone,2023-03-15T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.9
753039,Dean Pool - Kingstone,2023-03-15T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.3
753039,Dean Pool - Kingstone,2023-03-15T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.33
753039,Dean Pool - Kingstone,2023-03-15T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
753039,Dean Pool - Kingstone,2023-03-15T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.19
753039,Dean Pool - Kingstone,2023-03-15T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.41
753039,Dean Pool - Kingstone,2023-03-15T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.92
753039,Dean Pool - Kingstone,2023-03-15T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.04
753039,Dean Pool - Kingstone,2023-03-15T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,17.8
753039,Dean Pool - Kingstone,2023-03-15T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.3
753039,Dean Pool - Kingstone,2023-03-15T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.8
753039,Dean Pool - Kingstone,2023-03-15T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.5
753039,Dean Pool - Kingstone,2023-03-15T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.11
753039,Dean Pool - Kingstone,2023-03-15T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
753039,Dean Pool - Kingstone,2023-03-15T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.69
753039,Dean Pool - Kingstone,2023-03-15T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.29
753039,Dean Pool - Kingstone,2023-03-15T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.73
753039,Dean Pool - Kingstone,2023-03-15T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.75
753039,Dean Pool - Kingstone,2023-03-15T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,26.3
753039,Dean Pool - Kingstone,2023-03-15T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.1
753039,Dean Pool - Kingstone,2023-03-15T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.5
753039,Dean Pool - Kingstone,2023-03-15T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.4
753039,Dean Pool - Kingstone,2023-03-15T11:20:00.000+00:00,transformer,,Temperature,C,12.6
753039,Dean Pool - Kingstone,2023-03-15T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
753039,Dean Pool - Kingstone,2023-03-15T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
753039,Dean Pool - Kingstone,2023-03-15T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
753039,Dean Pool - Kingstone,2023-03-15T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
753039,Dean Pool - Kingstone,2023-03-15T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
753039,Dean Pool - Kingstone,2023-03-15T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
753039,Dean Pool - Kingstone,2023-03-15T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
753039,Dean Pool - Kingstone,2023-03-15T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
753039,Dean Pool - Kingstone,2023-03-15T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
753039,Dean Pool - Kingstone,2023-03-15T11:20:00.000+00:00,busbar,,L3 Active Power,kW,12.7
753039,Dean Pool - Kingstone,2023-03-15T11:20:00.000+00:00,busbar,,L2 Active Power,kW,8.64
753039,Dean Pool - Kingstone,2023-03-15T11:20:00.000+00:00,busbar,,L1 Active Power,kW,12.79
753039,Dean Pool - Kingstone,2023-03-15T11:20:00.000+00:00,busbar,,N Current (RMS),A,37.0
753039,Dean Pool - Kingstone,2023-03-15T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
753039,Dean Pool - Kingstone,2023-03-15T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.1
753039,Dean Pool - Kingstone,2023-03-15T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
753039,Dean Pool - Kingstone,2023-03-15T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.39
753039,Dean Pool - Kingstone,2023-03-15T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.08
753039,Dean Pool - Kingstone,2023-03-15T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.31
753039,Dean Pool - Kingstone,2023-03-15T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.93
753039,Dean Pool - Kingstone,2023-03-15T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.64
753039,Dean Pool - Kingstone,2023-03-15T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.97
753039,Dean Pool - Kingstone,2023-03-15T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,14.8
753039,Dean Pool - Kingstone,2023-03-15T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.3
753039,Dean Pool - Kingstone,2023-03-15T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.7
753039,Dean Pool - Kingstone,2023-03-15T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.8
753039,Dean Pool - Kingstone,2023-03-15T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.02
753039,Dean Pool - Kingstone,2023-03-15T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
753039,Dean Pool - Kingstone,2023-03-15T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.42
753039,Dean Pool - Kingstone,2023-03-15T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.14
753039,Dean Pool - Kingstone,2023-03-15T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.09
753039,Dean Pool - Kingstone,2023-03-15T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.63
753039,Dean Pool - Kingstone,2023-03-15T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,22.7
753039,Dean Pool - Kingstone,2023-03-15T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.1
753039,Dean Pool - Kingstone,2023-03-15T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.6
753039,Dean Pool - Kingstone,2023-03-15T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.8
753039,Dean Pool - Kingstone,2023-03-15T11:10:00.000+00:00,transformer,,Temperature,C,12.5
753039,Dean Pool - Kingstone,2023-03-15T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
753039,Dean Pool - Kingstone,2023-03-15T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
753039,Dean Pool - Kingstone,2023-03-15T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
753039,Dean Pool - Kingstone,2023-03-15T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
753039,Dean Pool - Kingstone,2023-03-15T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
753039,Dean Pool - Kingstone,2023-03-15T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.37
753039,Dean Pool - Kingstone,2023-03-15T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
753039,Dean Pool - Kingstone,2023-03-15T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
753039,Dean Pool - Kingstone,2023-03-15T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
753039,Dean Pool - Kingstone,2023-03-15T11:10:00.000+00:00,busbar,,L3 Active Power,kW,10.07
753039,Dean Pool - Kingstone,2023-03-15T11:10:00.000+00:00,busbar,,L2 Active Power,kW,6.73
753039,Dean Pool - Kingstone,2023-03-15T11:10:00.000+00:00,busbar,,L1 Active Power,kW,8.6
753039,Dean Pool - Kingstone,2023-03-15T11:10:00.000+00:00,busbar,,N Current (RMS),A,34.2
753039,Dean Pool - Kingstone,2023-03-15T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
753039,Dean Pool - Kingstone,2023-03-15T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.2
753039,Dean Pool - Kingstone,2023-03-15T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.1
753039,Dean Pool - Kingstone,2023-03-15T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.61
753039,Dean Pool - Kingstone,2023-03-15T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.23
753039,Dean Pool - Kingstone,2023-03-15T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.16
753039,Dean Pool - Kingstone,2023-03-15T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.36
753039,Dean Pool - Kingstone,2023-03-15T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.27
753039,Dean Pool - Kingstone,2023-03-15T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.92
753039,Dean Pool - Kingstone,2023-03-15T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,13.9
753039,Dean Pool - Kingstone,2023-03-15T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.3
753039,Dean Pool - Kingstone,2023-03-15T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.7
753039,Dean Pool - Kingstone,2023-03-15T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.2
753039,Dean Pool - Kingstone,2023-03-15T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.13
753039,Dean Pool - Kingstone,2023-03-15T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.95
753039,Dean Pool - Kingstone,2023-03-15T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.15
753039,Dean Pool - Kingstone,2023-03-15T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.81
753039,Dean Pool - Kingstone,2023-03-15T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.76
753039,Dean Pool - Kingstone,2023-03-15T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.73
753039,Dean Pool - Kingstone,2023-03-15T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,33.5
753039,Dean Pool - Kingstone,2023-03-15T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.0
753039,Dean Pool - Kingstone,2023-03-15T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.4
753039,Dean Pool - Kingstone,2023-03-15T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.4
753039,Dean Pool - Kingstone,2023-03-15T11:00:00.000+00:00,transformer,,Temperature,C,12.5
753039,Dean Pool - Kingstone,2023-03-15T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
753039,Dean Pool - Kingstone,2023-03-15T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.37
753039,Dean Pool - Kingstone,2023-03-15T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
753039,Dean Pool - Kingstone,2023-03-15T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
753039,Dean Pool - Kingstone,2023-03-15T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
753039,Dean Pool - Kingstone,2023-03-15T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.13
753039,Dean Pool - Kingstone,2023-03-15T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
753039,Dean Pool - Kingstone,2023-03-15T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
753039,Dean Pool - Kingstone,2023-03-15T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
753039,Dean Pool - Kingstone,2023-03-15T11:00:00.000+00:00,busbar,,L3 Active Power,kW,12.17
753039,Dean Pool - Kingstone,2023-03-15T11:00:00.000+00:00,busbar,,L2 Active Power,kW,6.03
753039,Dean Pool - Kingstone,2023-03-15T11:00:00.000+00:00,busbar,,L1 Active Power,kW,9.66
753039,Dean Pool - Kingstone,2023-03-15T11:00:00.000+00:00,busbar,,N Current (RMS),A,39.4
753039,Dean Pool - Kingstone,2023-03-15T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.9
753039,Dean Pool - Kingstone,2023-03-15T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.4
753039,Dean Pool - Kingstone,2023-03-15T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.8
753039,Dean Pool - Kingstone,2023-03-15T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.81
753039,Dean Pool - Kingstone,2023-03-15T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.17
753039,Dean Pool - Kingstone,2023-03-15T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.47
753039,Dean Pool - Kingstone,2023-03-15T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.94
753039,Dean Pool - Kingstone,2023-03-15T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.34
753039,Dean Pool - Kingstone,2023-03-15T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.1
753039,Dean Pool - Kingstone,2023-03-15T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,14.9
753039,Dean Pool - Kingstone,2023-03-15T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.4
753039,Dean Pool - Kingstone,2023-03-15T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.6
753039,Dean Pool - Kingstone,2023-03-15T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.7
753039,Dean Pool - Kingstone,2023-03-15T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.09
753039,Dean Pool - Kingstone,2023-03-15T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.98
753039,Dean Pool - Kingstone,2023-03-15T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.19
753039,Dean Pool - Kingstone,2023-03-15T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.72
753039,Dean Pool - Kingstone,2023-03-15T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.47
753039,Dean Pool - Kingstone,2023-03-15T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.55
753039,Dean Pool - Kingstone,2023-03-15T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,48.7
753039,Dean Pool - Kingstone,2023-03-15T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,75.7
753039,Dean Pool - Kingstone,2023-03-15T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.4
753039,Dean Pool - Kingstone,2023-03-15T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.2
753039,Dean Pool - Kingstone,2023-03-15T10:50:00.000+00:00,transformer,,Temperature,C,12.4
753039,Dean Pool - Kingstone,2023-03-15T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
753039,Dean Pool - Kingstone,2023-03-15T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
753039,Dean Pool - Kingstone,2023-03-15T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
753039,Dean Pool - Kingstone,2023-03-15T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
753039,Dean Pool - Kingstone,2023-03-15T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
753039,Dean Pool - Kingstone,2023-03-15T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.97
753039,Dean Pool - Kingstone,2023-03-15T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
753039,Dean Pool - Kingstone,2023-03-15T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
753039,Dean Pool - Kingstone,2023-03-15T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
753039,Dean Pool - Kingstone,2023-03-15T10:50:00.000+00:00,busbar,,L3 Active Power,kW,18.65
753039,Dean Pool - Kingstone,2023-03-15T10:50:00.000+00:00,busbar,,L2 Active Power,kW,10.81
753039,Dean Pool - Kingstone,2023-03-15T10:50:00.000+00:00,busbar,,L1 Active Power,kW,11.65
753039,Dean Pool - Kingstone,2023-03-15T10:50:00.000+00:00,busbar,,N Current (RMS),A,46.5
753039,Dean Pool - Kingstone,2023-03-15T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
753039,Dean Pool - Kingstone,2023-03-15T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
753039,Dean Pool - Kingstone,2023-03-15T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.9
753039,Dean Pool - Kingstone,2023-03-15T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.64
753039,Dean Pool - Kingstone,2023-03-15T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.19
753039,Dean Pool - Kingstone,2023-03-15T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.15
753039,Dean Pool - Kingstone,2023-03-15T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.3
753039,Dean Pool - Kingstone,2023-03-15T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.98
753039,Dean Pool - Kingstone,2023-03-15T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.26
753039,Dean Pool - Kingstone,2023-03-15T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,14.9
753039,Dean Pool - Kingstone,2023-03-15T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.0
753039,Dean Pool - Kingstone,2023-03-15T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.4
753039,Dean Pool - Kingstone,2023-03-15T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.4
753039,Dean Pool - Kingstone,2023-03-15T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.26
753039,Dean Pool - Kingstone,2023-03-15T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
753039,Dean Pool - Kingstone,2023-03-15T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.01
753039,Dean Pool - Kingstone,2023-03-15T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.36
753039,Dean Pool - Kingstone,2023-03-15T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.13
753039,Dean Pool - Kingstone,2023-03-15T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.48
753039,Dean Pool - Kingstone,2023-03-15T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,22.0
753039,Dean Pool - Kingstone,2023-03-15T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.6
753039,Dean Pool - Kingstone,2023-03-15T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.0
753039,Dean Pool - Kingstone,2023-03-15T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.0
753039,Dean Pool - Kingstone,2023-03-15T10:40:00.000+00:00,transformer,,Temperature,C,12.3
753039,Dean Pool - Kingstone,2023-03-15T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
753039,Dean Pool - Kingstone,2023-03-15T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
753039,Dean Pool - Kingstone,2023-03-15T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
753039,Dean Pool - Kingstone,2023-03-15T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
753039,Dean Pool - Kingstone,2023-03-15T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
753039,Dean Pool - Kingstone,2023-03-15T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
753039,Dean Pool - Kingstone,2023-03-15T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
753039,Dean Pool - Kingstone,2023-03-15T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
753039,Dean Pool - Kingstone,2023-03-15T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
753039,Dean Pool - Kingstone,2023-03-15T10:40:00.000+00:00,busbar,,L3 Active Power,kW,9.66
753039,Dean Pool - Kingstone,2023-03-15T10:40:00.000+00:00,busbar,,L2 Active Power,kW,7.11
753039,Dean Pool - Kingstone,2023-03-15T10:40:00.000+00:00,busbar,,L1 Active Power,kW,9.74
753039,Dean Pool - Kingstone,2023-03-15T10:40:00.000+00:00,busbar,,N Current (RMS),A,32.2
753039,Dean Pool - Kingstone,2023-03-15T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.3
753039,Dean Pool - Kingstone,2023-03-15T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.2
753039,Dean Pool - Kingstone,2023-03-15T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
753039,Dean Pool - Kingstone,2023-03-15T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
753039,Dean Pool - Kingstone,2023-03-15T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.09
753039,Dean Pool - Kingstone,2023-03-15T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.32
753039,Dean Pool - Kingstone,2023-03-15T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.66
753039,Dean Pool - Kingstone,2023-03-15T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.9
753039,Dean Pool - Kingstone,2023-03-15T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.05
753039,Dean Pool - Kingstone,2023-03-15T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,15.3
753039,Dean Pool - Kingstone,2023-03-15T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.4
753039,Dean Pool - Kingstone,2023-03-15T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.0
753039,Dean Pool - Kingstone,2023-03-15T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.3
753039,Dean Pool - Kingstone,2023-03-15T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.32
753039,Dean Pool - Kingstone,2023-03-15T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
753039,Dean Pool - Kingstone,2023-03-15T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
753039,Dean Pool - Kingstone,2023-03-15T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.58
753039,Dean Pool - Kingstone,2023-03-15T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.25
753039,Dean Pool - Kingstone,2023-03-15T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.01
753039,Dean Pool - Kingstone,2023-03-15T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,19.6
753039,Dean Pool - Kingstone,2023-03-15T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.7
753039,Dean Pool - Kingstone,2023-03-15T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.3
753039,Dean Pool - Kingstone,2023-03-15T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.2
753039,Dean Pool - Kingstone,2023-03-15T10:30:00.000+00:00,transformer,,Temperature,C,12.2
753039,Dean Pool - Kingstone,2023-03-15T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
753039,Dean Pool - Kingstone,2023-03-15T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.29
753039,Dean Pool - Kingstone,2023-03-15T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
753039,Dean Pool - Kingstone,2023-03-15T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
753039,Dean Pool - Kingstone,2023-03-15T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
753039,Dean Pool - Kingstone,2023-03-15T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
753039,Dean Pool - Kingstone,2023-03-15T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
753039,Dean Pool - Kingstone,2023-03-15T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
753039,Dean Pool - Kingstone,2023-03-15T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
753039,Dean Pool - Kingstone,2023-03-15T10:30:00.000+00:00,busbar,,L3 Active Power,kW,12.25
753039,Dean Pool - Kingstone,2023-03-15T10:30:00.000+00:00,busbar,,L2 Active Power,kW,11.16
753039,Dean Pool - Kingstone,2023-03-15T10:30:00.000+00:00,busbar,,L1 Active Power,kW,13.06
753039,Dean Pool - Kingstone,2023-03-15T10:30:00.000+00:00,busbar,,N Current (RMS),A,31.6
753039,Dean Pool - Kingstone,2023-03-15T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.3
753039,Dean Pool - Kingstone,2023-03-15T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.3
753039,Dean Pool - Kingstone,2023-03-15T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
753039,Dean Pool - Kingstone,2023-03-15T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
753039,Dean Pool - Kingstone,2023-03-15T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.14
753039,Dean Pool - Kingstone,2023-03-15T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.36
753039,Dean Pool - Kingstone,2023-03-15T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.43
753039,Dean Pool - Kingstone,2023-03-15T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.71
753039,Dean Pool - Kingstone,2023-03-15T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.4
753039,Dean Pool - Kingstone,2023-03-15T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,18.8
753039,Dean Pool - Kingstone,2023-03-15T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.8
753039,Dean Pool - Kingstone,2023-03-15T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.7
753039,Dean Pool - Kingstone,2023-03-15T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.7
753039,Dean Pool - Kingstone,2023-03-15T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.2
753039,Dean Pool - Kingstone,2023-03-15T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
753039,Dean Pool - Kingstone,2023-03-15T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.31
753039,Dean Pool - Kingstone,2023-03-15T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.59
753039,Dean Pool - Kingstone,2023-03-15T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.73
753039,Dean Pool - Kingstone,2023-03-15T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.97
753039,Dean Pool - Kingstone,2023-03-15T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,46.8
753039,Dean Pool - Kingstone,2023-03-15T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,73.2
753039,Dean Pool - Kingstone,2023-03-15T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.3
753039,Dean Pool - Kingstone,2023-03-15T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.2
753039,Dean Pool - Kingstone,2023-03-15T10:20:00.000+00:00,transformer,,Temperature,C,12.1
753039,Dean Pool - Kingstone,2023-03-15T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
753039,Dean Pool - Kingstone,2023-03-15T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
753039,Dean Pool - Kingstone,2023-03-15T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
753039,Dean Pool - Kingstone,2023-03-15T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
753039,Dean Pool - Kingstone,2023-03-15T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
753039,Dean Pool - Kingstone,2023-03-15T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
753039,Dean Pool - Kingstone,2023-03-15T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
753039,Dean Pool - Kingstone,2023-03-15T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
753039,Dean Pool - Kingstone,2023-03-15T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
753039,Dean Pool - Kingstone,2023-03-15T10:20:00.000+00:00,busbar,,L3 Active Power,kW,21.02
753039,Dean Pool - Kingstone,2023-03-15T10:20:00.000+00:00,busbar,,L2 Active Power,kW,9.43
753039,Dean Pool - Kingstone,2023-03-15T10:20:00.000+00:00,busbar,,L1 Active Power,kW,10.37
