Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753039,Dean Pool - Kingstone,2023-03-15T10:20:00.000+00:00,busbar,,N Current (RMS),A,60.1
753039,Dean Pool - Kingstone,2023-03-15T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
753039,Dean Pool - Kingstone,2023-03-15T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
753039,Dean Pool - Kingstone,2023-03-15T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.9
753039,Dean Pool - Kingstone,2023-03-15T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
753039,Dean Pool - Kingstone,2023-03-15T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.05
753039,Dean Pool - Kingstone,2023-03-15T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.23
753039,Dean Pool - Kingstone,2023-03-15T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.88
753039,Dean Pool - Kingstone,2023-03-15T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.42
753039,Dean Pool - Kingstone,2023-03-15T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.57
753039,Dean Pool - Kingstone,2023-03-15T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,20.5
753039,Dean Pool - Kingstone,2023-03-15T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.1
753039,Dean Pool - Kingstone,2023-03-15T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.8
753039,Dean Pool - Kingstone,2023-03-15T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.6
753039,Dean Pool - Kingstone,2023-03-15T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.06
753039,Dean Pool - Kingstone,2023-03-15T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
753039,Dean Pool - Kingstone,2023-03-15T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.24
753039,Dean Pool - Kingstone,2023-03-15T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.4
753039,Dean Pool - Kingstone,2023-03-15T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.74
753039,Dean Pool - Kingstone,2023-03-15T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.75
753039,Dean Pool - Kingstone,2023-03-15T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,47.1
753039,Dean Pool - Kingstone,2023-03-15T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.9
753039,Dean Pool - Kingstone,2023-03-15T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.2
753039,Dean Pool - Kingstone,2023-03-15T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.8
753039,Dean Pool - Kingstone,2023-03-15T10:10:00.000+00:00,transformer,,Temperature,C,12.0
753039,Dean Pool - Kingstone,2023-03-15T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
753039,Dean Pool - Kingstone,2023-03-15T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
753039,Dean Pool - Kingstone,2023-03-15T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
753039,Dean Pool - Kingstone,2023-03-15T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
753039,Dean Pool - Kingstone,2023-03-15T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
753039,Dean Pool - Kingstone,2023-03-15T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
753039,Dean Pool - Kingstone,2023-03-15T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
753039,Dean Pool - Kingstone,2023-03-15T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
753039,Dean Pool - Kingstone,2023-03-15T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
753039,Dean Pool - Kingstone,2023-03-15T10:10:00.000+00:00,busbar,,L3 Active Power,kW,19.29
753039,Dean Pool - Kingstone,2023-03-15T10:10:00.000+00:00,busbar,,L2 Active Power,kW,9.16
753039,Dean Pool - Kingstone,2023-03-15T10:10:00.000+00:00,busbar,,L1 Active Power,kW,11.32
753039,Dean Pool - Kingstone,2023-03-15T10:10:00.000+00:00,busbar,,N Current (RMS),A,55.0
753039,Dean Pool - Kingstone,2023-03-15T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.1
753039,Dean Pool - Kingstone,2023-03-15T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.1
753039,Dean Pool - Kingstone,2023-03-15T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.7
753039,Dean Pool - Kingstone,2023-03-15T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.84
753039,Dean Pool - Kingstone,2023-03-15T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.08
753039,Dean Pool - Kingstone,2023-03-15T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.58
753039,Dean Pool - Kingstone,2023-03-15T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.14
753039,Dean Pool - Kingstone,2023-03-15T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.15
753039,Dean Pool - Kingstone,2023-03-15T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.41
753039,Dean Pool - Kingstone,2023-03-15T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,26.5
753039,Dean Pool - Kingstone,2023-03-15T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.3
753039,Dean Pool - Kingstone,2023-03-15T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.2
753039,Dean Pool - Kingstone,2023-03-15T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.2
753039,Dean Pool - Kingstone,2023-03-15T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.13
753039,Dean Pool - Kingstone,2023-03-15T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
753039,Dean Pool - Kingstone,2023-03-15T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.95
753039,Dean Pool - Kingstone,2023-03-15T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.78
753039,Dean Pool - Kingstone,2023-03-15T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.6
753039,Dean Pool - Kingstone,2023-03-15T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.34
753039,Dean Pool - Kingstone,2023-03-15T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,26.0
753039,Dean Pool - Kingstone,2023-03-15T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.8
753039,Dean Pool - Kingstone,2023-03-15T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.8
753039,Dean Pool - Kingstone,2023-03-15T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.2
753039,Dean Pool - Kingstone,2023-03-15T10:00:00.000+00:00,transformer,,Temperature,C,11.9
753039,Dean Pool - Kingstone,2023-03-15T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.21
753039,Dean Pool - Kingstone,2023-03-15T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
753039,Dean Pool - Kingstone,2023-03-15T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
753039,Dean Pool - Kingstone,2023-03-15T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
753039,Dean Pool - Kingstone,2023-03-15T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
753039,Dean Pool - Kingstone,2023-03-15T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.9
753039,Dean Pool - Kingstone,2023-03-15T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
753039,Dean Pool - Kingstone,2023-03-15T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
753039,Dean Pool - Kingstone,2023-03-15T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
753039,Dean Pool - Kingstone,2023-03-15T10:00:00.000+00:00,busbar,,L3 Active Power,kW,13.91
753039,Dean Pool - Kingstone,2023-03-15T10:00:00.000+00:00,busbar,,L2 Active Power,kW,10.76
753039,Dean Pool - Kingstone,2023-03-15T10:00:00.000+00:00,busbar,,L1 Active Power,kW,9.75
753039,Dean Pool - Kingstone,2023-03-15T10:00:00.000+00:00,busbar,,N Current (RMS),A,36.0
753039,Dean Pool - Kingstone,2023-03-15T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
753039,Dean Pool - Kingstone,2023-03-15T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
753039,Dean Pool - Kingstone,2023-03-15T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.1
753039,Dean Pool - Kingstone,2023-03-15T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.39
753039,Dean Pool - Kingstone,2023-03-15T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.27
753039,Dean Pool - Kingstone,2023-03-15T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.04
753039,Dean Pool - Kingstone,2023-03-15T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.33
753039,Dean Pool - Kingstone,2023-03-15T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.26
753039,Dean Pool - Kingstone,2023-03-15T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.27
753039,Dean Pool - Kingstone,2023-03-15T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,16.1
753039,Dean Pool - Kingstone,2023-03-15T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.6
753039,Dean Pool - Kingstone,2023-03-15T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.4
753039,Dean Pool - Kingstone,2023-03-15T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.8
753039,Dean Pool - Kingstone,2023-03-15T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.07
753039,Dean Pool - Kingstone,2023-03-15T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
753039,Dean Pool - Kingstone,2023-03-15T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.99
753039,Dean Pool - Kingstone,2023-03-15T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.56
753039,Dean Pool - Kingstone,2023-03-15T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.08
753039,Dean Pool - Kingstone,2023-03-15T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.49
753039,Dean Pool - Kingstone,2023-03-15T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,25.8
753039,Dean Pool - Kingstone,2023-03-15T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.4
753039,Dean Pool - Kingstone,2023-03-15T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.8
753039,Dean Pool - Kingstone,2023-03-15T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.8
753039,Dean Pool - Kingstone,2023-03-15T09:50:00.000+00:00,transformer,,Temperature,C,11.9
753039,Dean Pool - Kingstone,2023-03-15T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.18
753039,Dean Pool - Kingstone,2023-03-15T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.51
753039,Dean Pool - Kingstone,2023-03-15T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
753039,Dean Pool - Kingstone,2023-03-15T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
753039,Dean Pool - Kingstone,2023-03-15T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
753039,Dean Pool - Kingstone,2023-03-15T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.09
753039,Dean Pool - Kingstone,2023-03-15T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
753039,Dean Pool - Kingstone,2023-03-15T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
753039,Dean Pool - Kingstone,2023-03-15T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
753039,Dean Pool - Kingstone,2023-03-15T09:50:00.000+00:00,busbar,,L3 Active Power,kW,8.88
753039,Dean Pool - Kingstone,2023-03-15T09:50:00.000+00:00,busbar,,L2 Active Power,kW,9.34
753039,Dean Pool - Kingstone,2023-03-15T09:50:00.000+00:00,busbar,,L1 Active Power,kW,14.77
753039,Dean Pool - Kingstone,2023-03-15T09:50:00.000+00:00,busbar,,N Current (RMS),A,33.5
753039,Dean Pool - Kingstone,2023-03-15T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
753039,Dean Pool - Kingstone,2023-03-15T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
753039,Dean Pool - Kingstone,2023-03-15T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
753039,Dean Pool - Kingstone,2023-03-15T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
753039,Dean Pool - Kingstone,2023-03-15T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.04
753039,Dean Pool - Kingstone,2023-03-15T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.43
753039,Dean Pool - Kingstone,2023-03-15T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.95
753039,Dean Pool - Kingstone,2023-03-15T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.29
753039,Dean Pool - Kingstone,2023-03-15T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.37
753039,Dean Pool - Kingstone,2023-03-15T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,14.1
753039,Dean Pool - Kingstone,2023-03-15T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.6
753039,Dean Pool - Kingstone,2023-03-15T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.1
753039,Dean Pool - Kingstone,2023-03-15T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.3
753039,Dean Pool - Kingstone,2023-03-15T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.12
753039,Dean Pool - Kingstone,2023-03-15T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
753039,Dean Pool - Kingstone,2023-03-15T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.11
753039,Dean Pool - Kingstone,2023-03-15T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.03
753039,Dean Pool - Kingstone,2023-03-15T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.53
753039,Dean Pool - Kingstone,2023-03-15T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.09
753039,Dean Pool - Kingstone,2023-03-15T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,28.6
753039,Dean Pool - Kingstone,2023-03-15T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.2
753039,Dean Pool - Kingstone,2023-03-15T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.7
753039,Dean Pool - Kingstone,2023-03-15T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.3
753039,Dean Pool - Kingstone,2023-03-15T09:40:00.000+00:00,transformer,,Temperature,C,11.8
753039,Dean Pool - Kingstone,2023-03-15T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
753039,Dean Pool - Kingstone,2023-03-15T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.43
753039,Dean Pool - Kingstone,2023-03-15T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
753039,Dean Pool - Kingstone,2023-03-15T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.43
753039,Dean Pool - Kingstone,2023-03-15T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
753039,Dean Pool - Kingstone,2023-03-15T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.34
753039,Dean Pool - Kingstone,2023-03-15T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
753039,Dean Pool - Kingstone,2023-03-15T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
753039,Dean Pool - Kingstone,2023-03-15T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
753039,Dean Pool - Kingstone,2023-03-15T09:40:00.000+00:00,busbar,,L3 Active Power,kW,12.99
753039,Dean Pool - Kingstone,2023-03-15T09:40:00.000+00:00,busbar,,L2 Active Power,kW,8.82
753039,Dean Pool - Kingstone,2023-03-15T09:40:00.000+00:00,busbar,,L1 Active Power,kW,13.46
753039,Dean Pool - Kingstone,2023-03-15T09:40:00.000+00:00,busbar,,N Current (RMS),A,36.9
753039,Dean Pool - Kingstone,2023-03-15T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
753039,Dean Pool - Kingstone,2023-03-15T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
753039,Dean Pool - Kingstone,2023-03-15T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.1
753039,Dean Pool - Kingstone,2023-03-15T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.37
753039,Dean Pool - Kingstone,2023-03-15T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
753039,Dean Pool - Kingstone,2023-03-15T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.45
753039,Dean Pool - Kingstone,2023-03-15T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.07
753039,Dean Pool - Kingstone,2023-03-15T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.37
753039,Dean Pool - Kingstone,2023-03-15T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.63
753039,Dean Pool - Kingstone,2023-03-15T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,21.9
753039,Dean Pool - Kingstone,2023-03-15T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.0
753039,Dean Pool - Kingstone,2023-03-15T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.2
753039,Dean Pool - Kingstone,2023-03-15T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.6
753039,Dean Pool - Kingstone,2023-03-15T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.12
753039,Dean Pool - Kingstone,2023-03-15T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
753039,Dean Pool - Kingstone,2023-03-15T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
753039,Dean Pool - Kingstone,2023-03-15T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.42
753039,Dean Pool - Kingstone,2023-03-15T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.22
753039,Dean Pool - Kingstone,2023-03-15T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.27
753039,Dean Pool - Kingstone,2023-03-15T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,32.0
753039,Dean Pool - Kingstone,2023-03-15T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.3
753039,Dean Pool - Kingstone,2023-03-15T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.8
753039,Dean Pool - Kingstone,2023-03-15T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.1
753039,Dean Pool - Kingstone,2023-03-15T09:30:00.000+00:00,transformer,,Temperature,C,11.8
753039,Dean Pool - Kingstone,2023-03-15T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
753039,Dean Pool - Kingstone,2023-03-15T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
753039,Dean Pool - Kingstone,2023-03-15T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
753039,Dean Pool - Kingstone,2023-03-15T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
753039,Dean Pool - Kingstone,2023-03-15T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
753039,Dean Pool - Kingstone,2023-03-15T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.73
753039,Dean Pool - Kingstone,2023-03-15T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
753039,Dean Pool - Kingstone,2023-03-15T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
753039,Dean Pool - Kingstone,2023-03-15T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
753039,Dean Pool - Kingstone,2023-03-15T09:30:00.000+00:00,busbar,,L3 Active Power,kW,16.49
753039,Dean Pool - Kingstone,2023-03-15T09:30:00.000+00:00,busbar,,L2 Active Power,kW,6.59
753039,Dean Pool - Kingstone,2023-03-15T09:30:00.000+00:00,busbar,,L1 Active Power,kW,10.9
753039,Dean Pool - Kingstone,2023-03-15T09:30:00.000+00:00,busbar,,N Current (RMS),A,50.2
753039,Dean Pool - Kingstone,2023-03-15T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.7
753039,Dean Pool - Kingstone,2023-03-15T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.0
753039,Dean Pool - Kingstone,2023-03-15T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
753039,Dean Pool - Kingstone,2023-03-15T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
753039,Dean Pool - Kingstone,2023-03-15T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.02
753039,Dean Pool - Kingstone,2023-03-15T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.25
753039,Dean Pool - Kingstone,2023-03-15T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.28
753039,Dean Pool - Kingstone,2023-03-15T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.24
753039,Dean Pool - Kingstone,2023-03-15T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.84
753039,Dean Pool - Kingstone,2023-03-15T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,18.5
753039,Dean Pool - Kingstone,2023-03-15T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.8
753039,Dean Pool - Kingstone,2023-03-15T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.0
753039,Dean Pool - Kingstone,2023-03-15T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.8
753039,Dean Pool - Kingstone,2023-03-15T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
753039,Dean Pool - Kingstone,2023-03-15T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
753039,Dean Pool - Kingstone,2023-03-15T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.34
753039,Dean Pool - Kingstone,2023-03-15T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.29
753039,Dean Pool - Kingstone,2023-03-15T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.39
753039,Dean Pool - Kingstone,2023-03-15T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.23
753039,Dean Pool - Kingstone,2023-03-15T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,27.0
753039,Dean Pool - Kingstone,2023-03-15T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.2
753039,Dean Pool - Kingstone,2023-03-15T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.2
753039,Dean Pool - Kingstone,2023-03-15T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.5
753039,Dean Pool - Kingstone,2023-03-15T09:20:00.000+00:00,transformer,,Temperature,C,11.7
753039,Dean Pool - Kingstone,2023-03-15T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
753039,Dean Pool - Kingstone,2023-03-15T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
753039,Dean Pool - Kingstone,2023-03-15T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
753039,Dean Pool - Kingstone,2023-03-15T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
753039,Dean Pool - Kingstone,2023-03-15T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
753039,Dean Pool - Kingstone,2023-03-15T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.99
753039,Dean Pool - Kingstone,2023-03-15T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
753039,Dean Pool - Kingstone,2023-03-15T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
753039,Dean Pool - Kingstone,2023-03-15T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
753039,Dean Pool - Kingstone,2023-03-15T09:20:00.000+00:00,busbar,,L3 Active Power,kW,13.58
753039,Dean Pool - Kingstone,2023-03-15T09:20:00.000+00:00,busbar,,L2 Active Power,kW,7.63
753039,Dean Pool - Kingstone,2023-03-15T09:20:00.000+00:00,busbar,,L1 Active Power,kW,7.06
753039,Dean Pool - Kingstone,2023-03-15T09:20:00.000+00:00,busbar,,N Current (RMS),A,43.9
753039,Dean Pool - Kingstone,2023-03-15T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
753039,Dean Pool - Kingstone,2023-03-15T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
753039,Dean Pool - Kingstone,2023-03-15T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.4
753039,Dean Pool - Kingstone,2023-03-15T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.65
753039,Dean Pool - Kingstone,2023-03-15T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.42
753039,Dean Pool - Kingstone,2023-03-15T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.45
753039,Dean Pool - Kingstone,2023-03-15T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.47
753039,Dean Pool - Kingstone,2023-03-15T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.54
753039,Dean Pool - Kingstone,2023-03-15T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.52
753039,Dean Pool - Kingstone,2023-03-15T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,12.6
753039,Dean Pool - Kingstone,2023-03-15T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.4
753039,Dean Pool - Kingstone,2023-03-15T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.7
753039,Dean Pool - Kingstone,2023-03-15T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.1
753039,Dean Pool - Kingstone,2023-03-15T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
753039,Dean Pool - Kingstone,2023-03-15T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
753039,Dean Pool - Kingstone,2023-03-15T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.32
753039,Dean Pool - Kingstone,2023-03-15T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.17
753039,Dean Pool - Kingstone,2023-03-15T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.8
753039,Dean Pool - Kingstone,2023-03-15T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.24
753039,Dean Pool - Kingstone,2023-03-15T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,20.4
753039,Dean Pool - Kingstone,2023-03-15T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.6
753039,Dean Pool - Kingstone,2023-03-15T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.7
753039,Dean Pool - Kingstone,2023-03-15T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.3
753039,Dean Pool - Kingstone,2023-03-15T09:10:00.000+00:00,transformer,,Temperature,C,11.6
753039,Dean Pool - Kingstone,2023-03-15T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
753039,Dean Pool - Kingstone,2023-03-15T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
753039,Dean Pool - Kingstone,2023-03-15T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
753039,Dean Pool - Kingstone,2023-03-15T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
753039,Dean Pool - Kingstone,2023-03-15T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
753039,Dean Pool - Kingstone,2023-03-15T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.15
753039,Dean Pool - Kingstone,2023-03-15T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
753039,Dean Pool - Kingstone,2023-03-15T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
753039,Dean Pool - Kingstone,2023-03-15T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
753039,Dean Pool - Kingstone,2023-03-15T09:10:00.000+00:00,busbar,,L3 Active Power,kW,7.64
753039,Dean Pool - Kingstone,2023-03-15T09:10:00.000+00:00,busbar,,L2 Active Power,kW,7.34
753039,Dean Pool - Kingstone,2023-03-15T09:10:00.000+00:00,busbar,,L1 Active Power,kW,6.76
753039,Dean Pool - Kingstone,2023-03-15T09:10:00.000+00:00,busbar,,N Current (RMS),A,30.5
753039,Dean Pool - Kingstone,2023-03-15T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
753039,Dean Pool - Kingstone,2023-03-15T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.8
753039,Dean Pool - Kingstone,2023-03-15T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.9
753039,Dean Pool - Kingstone,2023-03-15T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.71
753039,Dean Pool - Kingstone,2023-03-15T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
753039,Dean Pool - Kingstone,2023-03-15T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.22
753039,Dean Pool - Kingstone,2023-03-15T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.22
753039,Dean Pool - Kingstone,2023-03-15T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.43
753039,Dean Pool - Kingstone,2023-03-15T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.77
753039,Dean Pool - Kingstone,2023-03-15T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,28.1
753039,Dean Pool - Kingstone,2023-03-15T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.9
753039,Dean Pool - Kingstone,2023-03-15T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.7
753039,Dean Pool - Kingstone,2023-03-15T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.3
753039,Dean Pool - Kingstone,2023-03-15T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
753039,Dean Pool - Kingstone,2023-03-15T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
753039,Dean Pool - Kingstone,2023-03-15T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.24
753039,Dean Pool - Kingstone,2023-03-15T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.59
753039,Dean Pool - Kingstone,2023-03-15T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.86
753039,Dean Pool - Kingstone,2023-03-15T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.06
753039,Dean Pool - Kingstone,2023-03-15T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,20.2
753039,Dean Pool - Kingstone,2023-03-15T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.6
753039,Dean Pool - Kingstone,2023-03-15T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.0
753039,Dean Pool - Kingstone,2023-03-15T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.2
753039,Dean Pool - Kingstone,2023-03-15T09:00:00.000+00:00,transformer,,Temperature,C,11.6
753039,Dean Pool - Kingstone,2023-03-15T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
753039,Dean Pool - Kingstone,2023-03-15T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.87
753039,Dean Pool - Kingstone,2023-03-15T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
753039,Dean Pool - Kingstone,2023-03-15T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
753039,Dean Pool - Kingstone,2023-03-15T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
753039,Dean Pool - Kingstone,2023-03-15T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.79
753039,Dean Pool - Kingstone,2023-03-15T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
753039,Dean Pool - Kingstone,2023-03-15T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
753039,Dean Pool - Kingstone,2023-03-15T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
753039,Dean Pool - Kingstone,2023-03-15T09:00:00.000+00:00,busbar,,L3 Active Power,kW,12.81
753039,Dean Pool - Kingstone,2023-03-15T09:00:00.000+00:00,busbar,,L2 Active Power,kW,7.29
753039,Dean Pool - Kingstone,2023-03-15T09:00:00.000+00:00,busbar,,L1 Active Power,kW,5.83
753039,Dean Pool - Kingstone,2023-03-15T09:00:00.000+00:00,busbar,,N Current (RMS),A,44.4
753039,Dean Pool - Kingstone,2023-03-15T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.1
753039,Dean Pool - Kingstone,2023-03-15T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.1
753039,Dean Pool - Kingstone,2023-03-15T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.6
753039,Dean Pool - Kingstone,2023-03-15T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.58
753039,Dean Pool - Kingstone,2023-03-15T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
753039,Dean Pool - Kingstone,2023-03-15T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.41
753039,Dean Pool - Kingstone,2023-03-15T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.91
753039,Dean Pool - Kingstone,2023-03-15T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.56
753039,Dean Pool - Kingstone,2023-03-15T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.47
753039,Dean Pool - Kingstone,2023-03-15T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,16.9
753039,Dean Pool - Kingstone,2023-03-15T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.4
753039,Dean Pool - Kingstone,2023-03-15T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.9
753039,Dean Pool - Kingstone,2023-03-15T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.3
753039,Dean Pool - Kingstone,2023-03-15T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
753039,Dean Pool - Kingstone,2023-03-15T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.08
753039,Dean Pool - Kingstone,2023-03-15T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.17
753039,Dean Pool - Kingstone,2023-03-15T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.32
753039,Dean Pool - Kingstone,2023-03-15T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.16
753039,Dean Pool - Kingstone,2023-03-15T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.35
753039,Dean Pool - Kingstone,2023-03-15T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,26.6
753039,Dean Pool - Kingstone,2023-03-15T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.1
753039,Dean Pool - Kingstone,2023-03-15T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.6
753039,Dean Pool - Kingstone,2023-03-15T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.4
753039,Dean Pool - Kingstone,2023-03-15T08:50:00.000+00:00,transformer,,Temperature,C,11.5
753039,Dean Pool - Kingstone,2023-03-15T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
753039,Dean Pool - Kingstone,2023-03-15T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
753039,Dean Pool - Kingstone,2023-03-15T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
753039,Dean Pool - Kingstone,2023-03-15T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
753039,Dean Pool - Kingstone,2023-03-15T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
753039,Dean Pool - Kingstone,2023-03-15T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
753039,Dean Pool - Kingstone,2023-03-15T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
753039,Dean Pool - Kingstone,2023-03-15T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
753039,Dean Pool - Kingstone,2023-03-15T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
753039,Dean Pool - Kingstone,2023-03-15T08:50:00.000+00:00,busbar,,L3 Active Power,kW,15.23
753039,Dean Pool - Kingstone,2023-03-15T08:50:00.000+00:00,busbar,,L2 Active Power,kW,10.73
753039,Dean Pool - Kingstone,2023-03-15T08:50:00.000+00:00,busbar,,L1 Active Power,kW,8.82
753039,Dean Pool - Kingstone,2023-03-15T08:50:00.000+00:00,busbar,,N Current (RMS),A,39.9
753039,Dean Pool - Kingstone,2023-03-15T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
753039,Dean Pool - Kingstone,2023-03-15T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
753039,Dean Pool - Kingstone,2023-03-15T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.9
753039,Dean Pool - Kingstone,2023-03-15T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.28
753039,Dean Pool - Kingstone,2023-03-15T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.16
753039,Dean Pool - Kingstone,2023-03-15T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.59
753039,Dean Pool - Kingstone,2023-03-15T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.5
753039,Dean Pool - Kingstone,2023-03-15T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.28
753039,Dean Pool - Kingstone,2023-03-15T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.35
753039,Dean Pool - Kingstone,2023-03-15T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,23.1
753039,Dean Pool - Kingstone,2023-03-15T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.9
753039,Dean Pool - Kingstone,2023-03-15T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.6
753039,Dean Pool - Kingstone,2023-03-15T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.4
753039,Dean Pool - Kingstone,2023-03-15T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.89
753039,Dean Pool - Kingstone,2023-03-15T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.26
753039,Dean Pool - Kingstone,2023-03-15T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.17
753039,Dean Pool - Kingstone,2023-03-15T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.48
753039,Dean Pool - Kingstone,2023-03-15T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.83
753039,Dean Pool - Kingstone,2023-03-15T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.56
753039,Dean Pool - Kingstone,2023-03-15T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,28.5
753039,Dean Pool - Kingstone,2023-03-15T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.5
753039,Dean Pool - Kingstone,2023-03-15T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.3
753039,Dean Pool - Kingstone,2023-03-15T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.1
753039,Dean Pool - Kingstone,2023-03-15T08:40:00.000+00:00,transformer,,Temperature,C,11.5
753039,Dean Pool - Kingstone,2023-03-15T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
753039,Dean Pool - Kingstone,2023-03-15T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
753039,Dean Pool - Kingstone,2023-03-15T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
753039,Dean Pool - Kingstone,2023-03-15T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
753039,Dean Pool - Kingstone,2023-03-15T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
753039,Dean Pool - Kingstone,2023-03-15T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
753039,Dean Pool - Kingstone,2023-03-15T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
753039,Dean Pool - Kingstone,2023-03-15T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
753039,Dean Pool - Kingstone,2023-03-15T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
753039,Dean Pool - Kingstone,2023-03-15T08:40:00.000+00:00,busbar,,L3 Active Power,kW,15.98
753039,Dean Pool - Kingstone,2023-03-15T08:40:00.000+00:00,busbar,,L2 Active Power,kW,7.11
753039,Dean Pool - Kingstone,2023-03-15T08:40:00.000+00:00,busbar,,L1 Active Power,kW,9.91
753039,Dean Pool - Kingstone,2023-03-15T08:40:00.000+00:00,busbar,,N Current (RMS),A,47.4
753039,Dean Pool - Kingstone,2023-03-15T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
753039,Dean Pool - Kingstone,2023-03-15T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.1
753039,Dean Pool - Kingstone,2023-03-15T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.3
753039,Dean Pool - Kingstone,2023-03-15T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
753039,Dean Pool - Kingstone,2023-03-15T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.67
753039,Dean Pool - Kingstone,2023-03-15T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.98
753039,Dean Pool - Kingstone,2023-03-15T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.15
753039,Dean Pool - Kingstone,2023-03-15T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.97
753039,Dean Pool - Kingstone,2023-03-15T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.12
753039,Dean Pool - Kingstone,2023-03-15T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,27.8
753039,Dean Pool - Kingstone,2023-03-15T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.0
753039,Dean Pool - Kingstone,2023-03-15T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.9
753039,Dean Pool - Kingstone,2023-03-15T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.5
753039,Dean Pool - Kingstone,2023-03-15T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.17
753039,Dean Pool - Kingstone,2023-03-15T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
753039,Dean Pool - Kingstone,2023-03-15T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.27
753039,Dean Pool - Kingstone,2023-03-15T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.8
753039,Dean Pool - Kingstone,2023-03-15T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.82
753039,Dean Pool - Kingstone,2023-03-15T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.79
753039,Dean Pool - Kingstone,2023-03-15T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,22.1
753039,Dean Pool - Kingstone,2023-03-15T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.1
753039,Dean Pool - Kingstone,2023-03-15T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.0
753039,Dean Pool - Kingstone,2023-03-15T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.4
753039,Dean Pool - Kingstone,2023-03-15T08:30:00.000+00:00,transformer,,Temperature,C,11.4
753039,Dean Pool - Kingstone,2023-03-15T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.22
753039,Dean Pool - Kingstone,2023-03-15T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
753039,Dean Pool - Kingstone,2023-03-15T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
753039,Dean Pool - Kingstone,2023-03-15T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
753039,Dean Pool - Kingstone,2023-03-15T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
753039,Dean Pool - Kingstone,2023-03-15T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
753039,Dean Pool - Kingstone,2023-03-15T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
753039,Dean Pool - Kingstone,2023-03-15T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
753039,Dean Pool - Kingstone,2023-03-15T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
753039,Dean Pool - Kingstone,2023-03-15T08:30:00.000+00:00,busbar,,L3 Active Power,kW,11.95
753039,Dean Pool - Kingstone,2023-03-15T08:30:00.000+00:00,busbar,,L2 Active Power,kW,6.79
753039,Dean Pool - Kingstone,2023-03-15T08:30:00.000+00:00,busbar,,L1 Active Power,kW,10.91
753039,Dean Pool - Kingstone,2023-03-15T08:30:00.000+00:00,busbar,,N Current (RMS),A,40.5
753039,Dean Pool - Kingstone,2023-03-15T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
753039,Dean Pool - Kingstone,2023-03-15T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.3
753039,Dean Pool - Kingstone,2023-03-15T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.7
753039,Dean Pool - Kingstone,2023-03-15T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.78
753039,Dean Pool - Kingstone,2023-03-15T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.76
753039,Dean Pool - Kingstone,2023-03-15T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.22
753039,Dean Pool - Kingstone,2023-03-15T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.68
753039,Dean Pool - Kingstone,2023-03-15T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.89
753039,Dean Pool - Kingstone,2023-03-15T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.96
753039,Dean Pool - Kingstone,2023-03-15T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,26.2
753039,Dean Pool - Kingstone,2023-03-15T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.4
753039,Dean Pool - Kingstone,2023-03-15T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.3
753039,Dean Pool - Kingstone,2023-03-15T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.6
753039,Dean Pool - Kingstone,2023-03-15T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.14
753039,Dean Pool - Kingstone,2023-03-15T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
753039,Dean Pool - Kingstone,2023-03-15T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.26
753039,Dean Pool - Kingstone,2023-03-15T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.03
753039,Dean Pool - Kingstone,2023-03-15T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.39
753039,Dean Pool - Kingstone,2023-03-15T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.75
753039,Dean Pool - Kingstone,2023-03-15T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,18.2
753039,Dean Pool - Kingstone,2023-03-15T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.0
753039,Dean Pool - Kingstone,2023-03-15T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.5
753039,Dean Pool - Kingstone,2023-03-15T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.9
753039,Dean Pool - Kingstone,2023-03-15T08:20:00.000+00:00,transformer,,Temperature,C,11.3
753039,Dean Pool - Kingstone,2023-03-15T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
753039,Dean Pool - Kingstone,2023-03-15T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
753039,Dean Pool - Kingstone,2023-03-15T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
753039,Dean Pool - Kingstone,2023-03-15T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
753039,Dean Pool - Kingstone,2023-03-15T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
753039,Dean Pool - Kingstone,2023-03-15T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
753039,Dean Pool - Kingstone,2023-03-15T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
753039,Dean Pool - Kingstone,2023-03-15T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
753039,Dean Pool - Kingstone,2023-03-15T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
753039,Dean Pool - Kingstone,2023-03-15T08:20:00.000+00:00,busbar,,L3 Active Power,kW,7.7
753039,Dean Pool - Kingstone,2023-03-15T08:20:00.000+00:00,busbar,,L2 Active Power,kW,9.28
753039,Dean Pool - Kingstone,2023-03-15T08:20:00.000+00:00,busbar,,L1 Active Power,kW,14.71
753039,Dean Pool - Kingstone,2023-03-15T08:20:00.000+00:00,busbar,,N Current (RMS),A,39.4
753039,Dean Pool - Kingstone,2023-03-15T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
753039,Dean Pool - Kingstone,2023-03-15T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
753039,Dean Pool - Kingstone,2023-03-15T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
753039,Dean Pool - Kingstone,2023-03-15T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.82
753039,Dean Pool - Kingstone,2023-03-15T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
753039,Dean Pool - Kingstone,2023-03-15T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.11
753039,Dean Pool - Kingstone,2023-03-15T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.27
753039,Dean Pool - Kingstone,2023-03-15T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.77
753039,Dean Pool - Kingstone,2023-03-15T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.33
753039,Dean Pool - Kingstone,2023-03-15T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,28.7
753039,Dean Pool - Kingstone,2023-03-15T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.1
753039,Dean Pool - Kingstone,2023-03-15T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.5
753039,Dean Pool - Kingstone,2023-03-15T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.0
753039,Dean Pool - Kingstone,2023-03-15T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.05
753039,Dean Pool - Kingstone,2023-03-15T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
753039,Dean Pool - Kingstone,2023-03-15T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.21
753039,Dean Pool - Kingstone,2023-03-15T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.74
753039,Dean Pool - Kingstone,2023-03-15T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.37
753039,Dean Pool - Kingstone,2023-03-15T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.48
753039,Dean Pool - Kingstone,2023-03-15T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,21.8
753039,Dean Pool - Kingstone,2023-03-15T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.2
753039,Dean Pool - Kingstone,2023-03-15T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.9
753039,Dean Pool - Kingstone,2023-03-15T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.2
753039,Dean Pool - Kingstone,2023-03-15T08:10:00.000+00:00,transformer,,Temperature,C,11.3
753039,Dean Pool - Kingstone,2023-03-15T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
753039,Dean Pool - Kingstone,2023-03-15T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
753039,Dean Pool - Kingstone,2023-03-15T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
753039,Dean Pool - Kingstone,2023-03-15T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
753039,Dean Pool - Kingstone,2023-03-15T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
753039,Dean Pool - Kingstone,2023-03-15T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
753039,Dean Pool - Kingstone,2023-03-15T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
753039,Dean Pool - Kingstone,2023-03-15T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
753039,Dean Pool - Kingstone,2023-03-15T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
753039,Dean Pool - Kingstone,2023-03-15T08:10:00.000+00:00,busbar,,L3 Active Power,kW,9.0
753039,Dean Pool - Kingstone,2023-03-15T08:10:00.000+00:00,busbar,,L2 Active Power,kW,8.14
753039,Dean Pool - Kingstone,2023-03-15T08:10:00.000+00:00,busbar,,L1 Active Power,kW,13.81
753039,Dean Pool - Kingstone,2023-03-15T08:10:00.000+00:00,busbar,,N Current (RMS),A,34.5
753039,Dean Pool - Kingstone,2023-03-15T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
753039,Dean Pool - Kingstone,2023-03-15T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
753039,Dean Pool - Kingstone,2023-03-15T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.1
753039,Dean Pool - Kingstone,2023-03-15T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.3
753039,Dean Pool - Kingstone,2023-03-15T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.52
753039,Dean Pool - Kingstone,2023-03-15T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.22
753039,Dean Pool - Kingstone,2023-03-15T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.01
753039,Dean Pool - Kingstone,2023-03-15T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.27
753039,Dean Pool - Kingstone,2023-03-15T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.84
753039,Dean Pool - Kingstone,2023-03-15T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,25.4
753039,Dean Pool - Kingstone,2023-03-15T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.9
753039,Dean Pool - Kingstone,2023-03-15T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.9
753039,Dean Pool - Kingstone,2023-03-15T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.9
753039,Dean Pool - Kingstone,2023-03-15T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
753039,Dean Pool - Kingstone,2023-03-15T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.07
753039,Dean Pool - Kingstone,2023-03-15T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.13
753039,Dean Pool - Kingstone,2023-03-15T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.33
753039,Dean Pool - Kingstone,2023-03-15T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.37
753039,Dean Pool - Kingstone,2023-03-15T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.49
753039,Dean Pool - Kingstone,2023-03-15T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,23.1
753039,Dean Pool - Kingstone,2023-03-15T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.3
753039,Dean Pool - Kingstone,2023-03-15T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.3
753039,Dean Pool - Kingstone,2023-03-15T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.6
753039,Dean Pool - Kingstone,2023-03-15T08:00:00.000+00:00,transformer,,Temperature,C,11.2
