Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753039,Dean Pool - Kingstone,2023-03-15T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
753039,Dean Pool - Kingstone,2023-03-15T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
753039,Dean Pool - Kingstone,2023-03-15T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
753039,Dean Pool - Kingstone,2023-03-15T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
753039,Dean Pool - Kingstone,2023-03-15T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
753039,Dean Pool - Kingstone,2023-03-15T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
753039,Dean Pool - Kingstone,2023-03-15T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
753039,Dean Pool - Kingstone,2023-03-15T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
753039,Dean Pool - Kingstone,2023-03-15T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
753039,Dean Pool - Kingstone,2023-03-15T08:00:00.000+00:00,busbar,,L3 Active Power,kW,14.34
753039,Dean Pool - Kingstone,2023-03-15T08:00:00.000+00:00,busbar,,L2 Active Power,kW,9.64
753039,Dean Pool - Kingstone,2023-03-15T08:00:00.000+00:00,busbar,,L1 Active Power,kW,12.33
753039,Dean Pool - Kingstone,2023-03-15T08:00:00.000+00:00,busbar,,N Current (RMS),A,38.4
753039,Dean Pool - Kingstone,2023-03-15T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
753039,Dean Pool - Kingstone,2023-03-15T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.3
753039,Dean Pool - Kingstone,2023-03-15T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
753039,Dean Pool - Kingstone,2023-03-15T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.39
753039,Dean Pool - Kingstone,2023-03-15T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
753039,Dean Pool - Kingstone,2023-03-15T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.19
753039,Dean Pool - Kingstone,2023-03-15T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.46
753039,Dean Pool - Kingstone,2023-03-15T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.51
753039,Dean Pool - Kingstone,2023-03-15T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.71
753039,Dean Pool - Kingstone,2023-03-15T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,31.0
753039,Dean Pool - Kingstone,2023-03-15T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.0
753039,Dean Pool - Kingstone,2023-03-15T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.3
753039,Dean Pool - Kingstone,2023-03-15T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.8
753039,Dean Pool - Kingstone,2023-03-15T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.16
753039,Dean Pool - Kingstone,2023-03-15T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.15
753039,Dean Pool - Kingstone,2023-03-15T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.15
753039,Dean Pool - Kingstone,2023-03-15T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.11
753039,Dean Pool - Kingstone,2023-03-15T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.78
753039,Dean Pool - Kingstone,2023-03-15T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.72
753039,Dean Pool - Kingstone,2023-03-15T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,24.0
753039,Dean Pool - Kingstone,2023-03-15T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.9
753039,Dean Pool - Kingstone,2023-03-15T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.3
753039,Dean Pool - Kingstone,2023-03-15T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.3
753039,Dean Pool - Kingstone,2023-03-15T07:50:00.000+00:00,transformer,,Temperature,C,11.1
753039,Dean Pool - Kingstone,2023-03-15T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
753039,Dean Pool - Kingstone,2023-03-15T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
753039,Dean Pool - Kingstone,2023-03-15T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
753039,Dean Pool - Kingstone,2023-03-15T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
753039,Dean Pool - Kingstone,2023-03-15T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
753039,Dean Pool - Kingstone,2023-03-15T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
753039,Dean Pool - Kingstone,2023-03-15T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
753039,Dean Pool - Kingstone,2023-03-15T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
753039,Dean Pool - Kingstone,2023-03-15T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
753039,Dean Pool - Kingstone,2023-03-15T07:50:00.000+00:00,busbar,,L3 Active Power,kW,15.57
753039,Dean Pool - Kingstone,2023-03-15T07:50:00.000+00:00,busbar,,L2 Active Power,kW,8.29
753039,Dean Pool - Kingstone,2023-03-15T07:50:00.000+00:00,busbar,,L1 Active Power,kW,11.43
753039,Dean Pool - Kingstone,2023-03-15T07:50:00.000+00:00,busbar,,N Current (RMS),A,43.6
753039,Dean Pool - Kingstone,2023-03-15T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
753039,Dean Pool - Kingstone,2023-03-15T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
753039,Dean Pool - Kingstone,2023-03-15T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
753039,Dean Pool - Kingstone,2023-03-15T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.4
753039,Dean Pool - Kingstone,2023-03-15T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
753039,Dean Pool - Kingstone,2023-03-15T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.92
753039,Dean Pool - Kingstone,2023-03-15T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.02
753039,Dean Pool - Kingstone,2023-03-15T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.37
753039,Dean Pool - Kingstone,2023-03-15T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.01
753039,Dean Pool - Kingstone,2023-03-15T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,27.8
753039,Dean Pool - Kingstone,2023-03-15T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.3
753039,Dean Pool - Kingstone,2023-03-15T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.0
753039,Dean Pool - Kingstone,2023-03-15T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.7
753039,Dean Pool - Kingstone,2023-03-15T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.98
753039,Dean Pool - Kingstone,2023-03-15T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.63
753039,Dean Pool - Kingstone,2023-03-15T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.14
753039,Dean Pool - Kingstone,2023-03-15T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.48
753039,Dean Pool - Kingstone,2023-03-15T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.49
753039,Dean Pool - Kingstone,2023-03-15T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.34
753039,Dean Pool - Kingstone,2023-03-15T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,31.2
753039,Dean Pool - Kingstone,2023-03-15T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.8
753039,Dean Pool - Kingstone,2023-03-15T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.0
753039,Dean Pool - Kingstone,2023-03-15T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.1
753039,Dean Pool - Kingstone,2023-03-15T07:40:00.000+00:00,transformer,,Temperature,C,11.1
753039,Dean Pool - Kingstone,2023-03-15T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
753039,Dean Pool - Kingstone,2023-03-15T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.26
753039,Dean Pool - Kingstone,2023-03-15T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
753039,Dean Pool - Kingstone,2023-03-15T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
753039,Dean Pool - Kingstone,2023-03-15T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
753039,Dean Pool - Kingstone,2023-03-15T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.15
753039,Dean Pool - Kingstone,2023-03-15T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
753039,Dean Pool - Kingstone,2023-03-15T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
753039,Dean Pool - Kingstone,2023-03-15T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
753039,Dean Pool - Kingstone,2023-03-15T07:40:00.000+00:00,busbar,,L3 Active Power,kW,17.5
753039,Dean Pool - Kingstone,2023-03-15T07:40:00.000+00:00,busbar,,L2 Active Power,kW,8.86
753039,Dean Pool - Kingstone,2023-03-15T07:40:00.000+00:00,busbar,,L1 Active Power,kW,11.35
753039,Dean Pool - Kingstone,2023-03-15T07:40:00.000+00:00,busbar,,N Current (RMS),A,51.0
753039,Dean Pool - Kingstone,2023-03-15T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
753039,Dean Pool - Kingstone,2023-03-15T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
753039,Dean Pool - Kingstone,2023-03-15T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.3
753039,Dean Pool - Kingstone,2023-03-15T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.2
753039,Dean Pool - Kingstone,2023-03-15T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.36
753039,Dean Pool - Kingstone,2023-03-15T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.43
753039,Dean Pool - Kingstone,2023-03-15T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.71
753039,Dean Pool - Kingstone,2023-03-15T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.65
753039,Dean Pool - Kingstone,2023-03-15T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.95
753039,Dean Pool - Kingstone,2023-03-15T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,23.1
753039,Dean Pool - Kingstone,2023-03-15T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.5
753039,Dean Pool - Kingstone,2023-03-15T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.0
753039,Dean Pool - Kingstone,2023-03-15T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.6
753039,Dean Pool - Kingstone,2023-03-15T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
753039,Dean Pool - Kingstone,2023-03-15T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.34
753039,Dean Pool - Kingstone,2023-03-15T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
753039,Dean Pool - Kingstone,2023-03-15T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.65
753039,Dean Pool - Kingstone,2023-03-15T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.05
753039,Dean Pool - Kingstone,2023-03-15T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.12
753039,Dean Pool - Kingstone,2023-03-15T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,35.8
753039,Dean Pool - Kingstone,2023-03-15T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.1
753039,Dean Pool - Kingstone,2023-03-15T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.8
753039,Dean Pool - Kingstone,2023-03-15T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.0
753039,Dean Pool - Kingstone,2023-03-15T07:30:00.000+00:00,transformer,,Temperature,C,11.1
753039,Dean Pool - Kingstone,2023-03-15T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
753039,Dean Pool - Kingstone,2023-03-15T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.54
753039,Dean Pool - Kingstone,2023-03-15T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
753039,Dean Pool - Kingstone,2023-03-15T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
753039,Dean Pool - Kingstone,2023-03-15T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
753039,Dean Pool - Kingstone,2023-03-15T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.68
753039,Dean Pool - Kingstone,2023-03-15T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
753039,Dean Pool - Kingstone,2023-03-15T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.7
753039,Dean Pool - Kingstone,2023-03-15T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
753039,Dean Pool - Kingstone,2023-03-15T07:30:00.000+00:00,busbar,,L3 Active Power,kW,19.37
753039,Dean Pool - Kingstone,2023-03-15T07:30:00.000+00:00,busbar,,L2 Active Power,kW,13.7
753039,Dean Pool - Kingstone,2023-03-15T07:30:00.000+00:00,busbar,,L1 Active Power,kW,13.07
753039,Dean Pool - Kingstone,2023-03-15T07:30:00.000+00:00,busbar,,N Current (RMS),A,54.7
753039,Dean Pool - Kingstone,2023-03-15T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
753039,Dean Pool - Kingstone,2023-03-15T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
753039,Dean Pool - Kingstone,2023-03-15T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
753039,Dean Pool - Kingstone,2023-03-15T07:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.91
753039,Dean Pool - Kingstone,2023-03-15T07:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
753039,Dean Pool - Kingstone,2023-03-15T07:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.06
753039,Dean Pool - Kingstone,2023-03-15T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.97
753039,Dean Pool - Kingstone,2023-03-15T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.62
753039,Dean Pool - Kingstone,2023-03-15T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.73
753039,Dean Pool - Kingstone,2023-03-15T07:20:00.000+00:00,feeder,4.0,N Current (RMS),A,21.5
753039,Dean Pool - Kingstone,2023-03-15T07:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.0
753039,Dean Pool - Kingstone,2023-03-15T07:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.1
753039,Dean Pool - Kingstone,2023-03-15T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.2
753039,Dean Pool - Kingstone,2023-03-15T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
753039,Dean Pool - Kingstone,2023-03-15T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
753039,Dean Pool - Kingstone,2023-03-15T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.17
753039,Dean Pool - Kingstone,2023-03-15T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.93
753039,Dean Pool - Kingstone,2023-03-15T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.16
753039,Dean Pool - Kingstone,2023-03-15T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.32
753039,Dean Pool - Kingstone,2023-03-15T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,18.9
753039,Dean Pool - Kingstone,2023-03-15T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.1
753039,Dean Pool - Kingstone,2023-03-15T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.4
753039,Dean Pool - Kingstone,2023-03-15T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.1
753039,Dean Pool - Kingstone,2023-03-15T07:20:00.000+00:00,transformer,,Temperature,C,11.1
753039,Dean Pool - Kingstone,2023-03-15T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
753039,Dean Pool - Kingstone,2023-03-15T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.61
753039,Dean Pool - Kingstone,2023-03-15T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
753039,Dean Pool - Kingstone,2023-03-15T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
753039,Dean Pool - Kingstone,2023-03-15T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
753039,Dean Pool - Kingstone,2023-03-15T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.55
753039,Dean Pool - Kingstone,2023-03-15T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
753039,Dean Pool - Kingstone,2023-03-15T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
753039,Dean Pool - Kingstone,2023-03-15T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
753039,Dean Pool - Kingstone,2023-03-15T07:20:00.000+00:00,busbar,,L3 Active Power,kW,13.9
753039,Dean Pool - Kingstone,2023-03-15T07:20:00.000+00:00,busbar,,L2 Active Power,kW,8.78
753039,Dean Pool - Kingstone,2023-03-15T07:20:00.000+00:00,busbar,,L1 Active Power,kW,10.04
753039,Dean Pool - Kingstone,2023-03-15T07:20:00.000+00:00,busbar,,N Current (RMS),A,35.8
753039,Dean Pool - Kingstone,2023-03-15T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
753039,Dean Pool - Kingstone,2023-03-15T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
753039,Dean Pool - Kingstone,2023-03-15T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.3
753039,Dean Pool - Kingstone,2023-03-15T07:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.65
753039,Dean Pool - Kingstone,2023-03-15T07:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.65
753039,Dean Pool - Kingstone,2023-03-15T07:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.51
753039,Dean Pool - Kingstone,2023-03-15T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.62
753039,Dean Pool - Kingstone,2023-03-15T07:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.48
753039,Dean Pool - Kingstone,2023-03-15T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.1
753039,Dean Pool - Kingstone,2023-03-15T07:10:00.000+00:00,feeder,4.0,N Current (RMS),A,20.4
753039,Dean Pool - Kingstone,2023-03-15T07:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.8
753039,Dean Pool - Kingstone,2023-03-15T07:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.0
753039,Dean Pool - Kingstone,2023-03-15T07:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.5
753039,Dean Pool - Kingstone,2023-03-15T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.95
753039,Dean Pool - Kingstone,2023-03-15T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
753039,Dean Pool - Kingstone,2023-03-15T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.5
753039,Dean Pool - Kingstone,2023-03-15T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.44
753039,Dean Pool - Kingstone,2023-03-15T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.09
753039,Dean Pool - Kingstone,2023-03-15T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.31
753039,Dean Pool - Kingstone,2023-03-15T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,16.0
753039,Dean Pool - Kingstone,2023-03-15T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.9
753039,Dean Pool - Kingstone,2023-03-15T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.6
753039,Dean Pool - Kingstone,2023-03-15T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.5
753039,Dean Pool - Kingstone,2023-03-15T07:10:00.000+00:00,transformer,,Temperature,C,11.1
753039,Dean Pool - Kingstone,2023-03-15T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
753039,Dean Pool - Kingstone,2023-03-15T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
753039,Dean Pool - Kingstone,2023-03-15T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
753039,Dean Pool - Kingstone,2023-03-15T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
753039,Dean Pool - Kingstone,2023-03-15T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
753039,Dean Pool - Kingstone,2023-03-15T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.47
753039,Dean Pool - Kingstone,2023-03-15T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
753039,Dean Pool - Kingstone,2023-03-15T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
753039,Dean Pool - Kingstone,2023-03-15T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
753039,Dean Pool - Kingstone,2023-03-15T07:10:00.000+00:00,busbar,,L3 Active Power,kW,11.06
753039,Dean Pool - Kingstone,2023-03-15T07:10:00.000+00:00,busbar,,L2 Active Power,kW,10.58
753039,Dean Pool - Kingstone,2023-03-15T07:10:00.000+00:00,busbar,,L1 Active Power,kW,11.41
753039,Dean Pool - Kingstone,2023-03-15T07:10:00.000+00:00,busbar,,N Current (RMS),A,31.4
753039,Dean Pool - Kingstone,2023-03-15T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
753039,Dean Pool - Kingstone,2023-03-15T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
753039,Dean Pool - Kingstone,2023-03-15T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.3
753039,Dean Pool - Kingstone,2023-03-15T07:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
753039,Dean Pool - Kingstone,2023-03-15T07:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
753039,Dean Pool - Kingstone,2023-03-15T07:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.55
753039,Dean Pool - Kingstone,2023-03-15T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.06
753039,Dean Pool - Kingstone,2023-03-15T07:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.67
753039,Dean Pool - Kingstone,2023-03-15T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.31
753039,Dean Pool - Kingstone,2023-03-15T07:00:00.000+00:00,feeder,4.0,N Current (RMS),A,17.6
753039,Dean Pool - Kingstone,2023-03-15T07:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.9
753039,Dean Pool - Kingstone,2023-03-15T07:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.1
753039,Dean Pool - Kingstone,2023-03-15T07:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.7
753039,Dean Pool - Kingstone,2023-03-15T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
753039,Dean Pool - Kingstone,2023-03-15T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.04
753039,Dean Pool - Kingstone,2023-03-15T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.48
753039,Dean Pool - Kingstone,2023-03-15T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.63
753039,Dean Pool - Kingstone,2023-03-15T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.86
753039,Dean Pool - Kingstone,2023-03-15T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.08
753039,Dean Pool - Kingstone,2023-03-15T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,23.7
753039,Dean Pool - Kingstone,2023-03-15T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.9
753039,Dean Pool - Kingstone,2023-03-15T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.4
753039,Dean Pool - Kingstone,2023-03-15T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.1
753039,Dean Pool - Kingstone,2023-03-15T07:00:00.000+00:00,transformer,,Temperature,C,11.2
753039,Dean Pool - Kingstone,2023-03-15T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
753039,Dean Pool - Kingstone,2023-03-15T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
753039,Dean Pool - Kingstone,2023-03-15T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
753039,Dean Pool - Kingstone,2023-03-15T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
753039,Dean Pool - Kingstone,2023-03-15T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
753039,Dean Pool - Kingstone,2023-03-15T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
753039,Dean Pool - Kingstone,2023-03-15T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
753039,Dean Pool - Kingstone,2023-03-15T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
753039,Dean Pool - Kingstone,2023-03-15T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
753039,Dean Pool - Kingstone,2023-03-15T07:00:00.000+00:00,busbar,,L3 Active Power,kW,12.7
753039,Dean Pool - Kingstone,2023-03-15T07:00:00.000+00:00,busbar,,L2 Active Power,kW,13.53
753039,Dean Pool - Kingstone,2023-03-15T07:00:00.000+00:00,busbar,,L1 Active Power,kW,11.39
753039,Dean Pool - Kingstone,2023-03-15T07:00:00.000+00:00,busbar,,N Current (RMS),A,32.0
753039,Dean Pool - Kingstone,2023-03-15T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
753039,Dean Pool - Kingstone,2023-03-15T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
753039,Dean Pool - Kingstone,2023-03-15T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
753039,Dean Pool - Kingstone,2023-03-15T06:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.61
753039,Dean Pool - Kingstone,2023-03-15T06:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
753039,Dean Pool - Kingstone,2023-03-15T06:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.47
753039,Dean Pool - Kingstone,2023-03-15T06:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.5
753039,Dean Pool - Kingstone,2023-03-15T06:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.62
753039,Dean Pool - Kingstone,2023-03-15T06:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.66
753039,Dean Pool - Kingstone,2023-03-15T06:50:00.000+00:00,feeder,4.0,N Current (RMS),A,13.6
753039,Dean Pool - Kingstone,2023-03-15T06:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.6
753039,Dean Pool - Kingstone,2023-03-15T06:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.8
753039,Dean Pool - Kingstone,2023-03-15T06:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.0
753039,Dean Pool - Kingstone,2023-03-15T06:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
753039,Dean Pool - Kingstone,2023-03-15T06:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.32
753039,Dean Pool - Kingstone,2023-03-15T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.41
753039,Dean Pool - Kingstone,2023-03-15T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.05
753039,Dean Pool - Kingstone,2023-03-15T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.23
753039,Dean Pool - Kingstone,2023-03-15T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.04
753039,Dean Pool - Kingstone,2023-03-15T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,26.0
753039,Dean Pool - Kingstone,2023-03-15T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.0
753039,Dean Pool - Kingstone,2023-03-15T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.8
753039,Dean Pool - Kingstone,2023-03-15T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.8
753039,Dean Pool - Kingstone,2023-03-15T06:50:00.000+00:00,transformer,,Temperature,C,11.2
753039,Dean Pool - Kingstone,2023-03-15T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
753039,Dean Pool - Kingstone,2023-03-15T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
753039,Dean Pool - Kingstone,2023-03-15T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
753039,Dean Pool - Kingstone,2023-03-15T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
753039,Dean Pool - Kingstone,2023-03-15T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
753039,Dean Pool - Kingstone,2023-03-15T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
753039,Dean Pool - Kingstone,2023-03-15T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
753039,Dean Pool - Kingstone,2023-03-15T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
753039,Dean Pool - Kingstone,2023-03-15T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
753039,Dean Pool - Kingstone,2023-03-15T06:50:00.000+00:00,busbar,,L3 Active Power,kW,13.56
753039,Dean Pool - Kingstone,2023-03-15T06:50:00.000+00:00,busbar,,L2 Active Power,kW,11.85
753039,Dean Pool - Kingstone,2023-03-15T06:50:00.000+00:00,busbar,,L1 Active Power,kW,7.7
753039,Dean Pool - Kingstone,2023-03-15T06:50:00.000+00:00,busbar,,N Current (RMS),A,34.3
753039,Dean Pool - Kingstone,2023-03-15T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.1
753039,Dean Pool - Kingstone,2023-03-15T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
753039,Dean Pool - Kingstone,2023-03-15T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.3
753039,Dean Pool - Kingstone,2023-03-15T06:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
753039,Dean Pool - Kingstone,2023-03-15T06:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
753039,Dean Pool - Kingstone,2023-03-15T06:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.53
753039,Dean Pool - Kingstone,2023-03-15T06:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.07
753039,Dean Pool - Kingstone,2023-03-15T06:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.56
753039,Dean Pool - Kingstone,2023-03-15T06:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.11
753039,Dean Pool - Kingstone,2023-03-15T06:40:00.000+00:00,feeder,4.0,N Current (RMS),A,20.3
753039,Dean Pool - Kingstone,2023-03-15T06:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.0
753039,Dean Pool - Kingstone,2023-03-15T06:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.0
753039,Dean Pool - Kingstone,2023-03-15T06:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.7
753039,Dean Pool - Kingstone,2023-03-15T06:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.67
753039,Dean Pool - Kingstone,2023-03-15T06:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
753039,Dean Pool - Kingstone,2023-03-15T06:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.53
753039,Dean Pool - Kingstone,2023-03-15T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.03
753039,Dean Pool - Kingstone,2023-03-15T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.93
753039,Dean Pool - Kingstone,2023-03-15T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.61
753039,Dean Pool - Kingstone,2023-03-15T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,29.0
753039,Dean Pool - Kingstone,2023-03-15T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.3
753039,Dean Pool - Kingstone,2023-03-15T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.1
753039,Dean Pool - Kingstone,2023-03-15T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.3
753039,Dean Pool - Kingstone,2023-03-15T06:40:00.000+00:00,transformer,,Temperature,C,11.3
753039,Dean Pool - Kingstone,2023-03-15T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
753039,Dean Pool - Kingstone,2023-03-15T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
753039,Dean Pool - Kingstone,2023-03-15T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
753039,Dean Pool - Kingstone,2023-03-15T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
753039,Dean Pool - Kingstone,2023-03-15T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
753039,Dean Pool - Kingstone,2023-03-15T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
753039,Dean Pool - Kingstone,2023-03-15T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
753039,Dean Pool - Kingstone,2023-03-15T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
753039,Dean Pool - Kingstone,2023-03-15T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
753039,Dean Pool - Kingstone,2023-03-15T06:40:00.000+00:00,busbar,,L3 Active Power,kW,12.09
753039,Dean Pool - Kingstone,2023-03-15T06:40:00.000+00:00,busbar,,L2 Active Power,kW,11.49
753039,Dean Pool - Kingstone,2023-03-15T06:40:00.000+00:00,busbar,,L1 Active Power,kW,6.72
753039,Dean Pool - Kingstone,2023-03-15T06:40:00.000+00:00,busbar,,N Current (RMS),A,37.8
753039,Dean Pool - Kingstone,2023-03-15T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
753039,Dean Pool - Kingstone,2023-03-15T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
753039,Dean Pool - Kingstone,2023-03-15T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.7
753039,Dean Pool - Kingstone,2023-03-15T06:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.71
753039,Dean Pool - Kingstone,2023-03-15T06:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
753039,Dean Pool - Kingstone,2023-03-15T06:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.27
753039,Dean Pool - Kingstone,2023-03-15T06:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.34
753039,Dean Pool - Kingstone,2023-03-15T06:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.36
753039,Dean Pool - Kingstone,2023-03-15T06:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.9
753039,Dean Pool - Kingstone,2023-03-15T06:30:00.000+00:00,feeder,4.0,N Current (RMS),A,11.1
753039,Dean Pool - Kingstone,2023-03-15T06:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.2
753039,Dean Pool - Kingstone,2023-03-15T06:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.2
753039,Dean Pool - Kingstone,2023-03-15T06:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.2
753039,Dean Pool - Kingstone,2023-03-15T06:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.18
753039,Dean Pool - Kingstone,2023-03-15T06:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
753039,Dean Pool - Kingstone,2023-03-15T06:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
753039,Dean Pool - Kingstone,2023-03-15T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.31
753039,Dean Pool - Kingstone,2023-03-15T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.04
753039,Dean Pool - Kingstone,2023-03-15T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.87
753039,Dean Pool - Kingstone,2023-03-15T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,26.2
753039,Dean Pool - Kingstone,2023-03-15T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.1
753039,Dean Pool - Kingstone,2023-03-15T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.3
753039,Dean Pool - Kingstone,2023-03-15T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.5
753039,Dean Pool - Kingstone,2023-03-15T06:30:00.000+00:00,transformer,,Temperature,C,11.3
753039,Dean Pool - Kingstone,2023-03-15T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
753039,Dean Pool - Kingstone,2023-03-15T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
753039,Dean Pool - Kingstone,2023-03-15T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
753039,Dean Pool - Kingstone,2023-03-15T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
753039,Dean Pool - Kingstone,2023-03-15T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
753039,Dean Pool - Kingstone,2023-03-15T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
753039,Dean Pool - Kingstone,2023-03-15T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
753039,Dean Pool - Kingstone,2023-03-15T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
753039,Dean Pool - Kingstone,2023-03-15T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
753039,Dean Pool - Kingstone,2023-03-15T06:30:00.000+00:00,busbar,,L3 Active Power,kW,11.65
753039,Dean Pool - Kingstone,2023-03-15T06:30:00.000+00:00,busbar,,L2 Active Power,kW,7.4
753039,Dean Pool - Kingstone,2023-03-15T06:30:00.000+00:00,busbar,,L1 Active Power,kW,7.77
753039,Dean Pool - Kingstone,2023-03-15T06:30:00.000+00:00,busbar,,N Current (RMS),A,33.1
753039,Dean Pool - Kingstone,2023-03-15T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
753039,Dean Pool - Kingstone,2023-03-15T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.9
753039,Dean Pool - Kingstone,2023-03-15T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.2
753039,Dean Pool - Kingstone,2023-03-15T06:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.92
753039,Dean Pool - Kingstone,2023-03-15T06:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
753039,Dean Pool - Kingstone,2023-03-15T06:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.22
753039,Dean Pool - Kingstone,2023-03-15T06:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.31
753039,Dean Pool - Kingstone,2023-03-15T06:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.99
753039,Dean Pool - Kingstone,2023-03-15T06:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.83
753039,Dean Pool - Kingstone,2023-03-15T06:20:00.000+00:00,feeder,4.0,N Current (RMS),A,12.3
753039,Dean Pool - Kingstone,2023-03-15T06:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.5
753039,Dean Pool - Kingstone,2023-03-15T06:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.8
753039,Dean Pool - Kingstone,2023-03-15T06:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.5
753039,Dean Pool - Kingstone,2023-03-15T06:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.06
753039,Dean Pool - Kingstone,2023-03-15T06:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
753039,Dean Pool - Kingstone,2023-03-15T06:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.53
753039,Dean Pool - Kingstone,2023-03-15T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.08
753039,Dean Pool - Kingstone,2023-03-15T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.75
753039,Dean Pool - Kingstone,2023-03-15T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.61
753039,Dean Pool - Kingstone,2023-03-15T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,26.3
753039,Dean Pool - Kingstone,2023-03-15T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.6
753039,Dean Pool - Kingstone,2023-03-15T06:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.8
753039,Dean Pool - Kingstone,2023-03-15T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.5
753039,Dean Pool - Kingstone,2023-03-15T06:20:00.000+00:00,transformer,,Temperature,C,11.4
753039,Dean Pool - Kingstone,2023-03-15T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
753039,Dean Pool - Kingstone,2023-03-15T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
753039,Dean Pool - Kingstone,2023-03-15T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
753039,Dean Pool - Kingstone,2023-03-15T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
753039,Dean Pool - Kingstone,2023-03-15T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
753039,Dean Pool - Kingstone,2023-03-15T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
753039,Dean Pool - Kingstone,2023-03-15T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
753039,Dean Pool - Kingstone,2023-03-15T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
753039,Dean Pool - Kingstone,2023-03-15T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
753039,Dean Pool - Kingstone,2023-03-15T06:20:00.000+00:00,busbar,,L3 Active Power,kW,11.4
753039,Dean Pool - Kingstone,2023-03-15T06:20:00.000+00:00,busbar,,L2 Active Power,kW,7.74
753039,Dean Pool - Kingstone,2023-03-15T06:20:00.000+00:00,busbar,,L1 Active Power,kW,7.44
753039,Dean Pool - Kingstone,2023-03-15T06:20:00.000+00:00,busbar,,N Current (RMS),A,32.0
753039,Dean Pool - Kingstone,2023-03-15T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
753039,Dean Pool - Kingstone,2023-03-15T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
753039,Dean Pool - Kingstone,2023-03-15T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.5
753039,Dean Pool - Kingstone,2023-03-15T06:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.75
753039,Dean Pool - Kingstone,2023-03-15T06:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
753039,Dean Pool - Kingstone,2023-03-15T06:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.04
753039,Dean Pool - Kingstone,2023-03-15T06:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.03
753039,Dean Pool - Kingstone,2023-03-15T06:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.02
753039,Dean Pool - Kingstone,2023-03-15T06:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.5
753039,Dean Pool - Kingstone,2023-03-15T06:10:00.000+00:00,feeder,4.0,N Current (RMS),A,17.9
753039,Dean Pool - Kingstone,2023-03-15T06:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.9
753039,Dean Pool - Kingstone,2023-03-15T06:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.5
753039,Dean Pool - Kingstone,2023-03-15T06:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.6
753039,Dean Pool - Kingstone,2023-03-15T06:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.98
753039,Dean Pool - Kingstone,2023-03-15T06:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
753039,Dean Pool - Kingstone,2023-03-15T06:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.51
753039,Dean Pool - Kingstone,2023-03-15T06:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.15
753039,Dean Pool - Kingstone,2023-03-15T06:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.9
753039,Dean Pool - Kingstone,2023-03-15T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.4
753039,Dean Pool - Kingstone,2023-03-15T06:10:00.000+00:00,feeder,3.0,N Current (RMS),A,27.7
753039,Dean Pool - Kingstone,2023-03-15T06:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.1
753039,Dean Pool - Kingstone,2023-03-15T06:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.0
753039,Dean Pool - Kingstone,2023-03-15T06:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.5
753039,Dean Pool - Kingstone,2023-03-15T06:10:00.000+00:00,transformer,,Temperature,C,11.4
753039,Dean Pool - Kingstone,2023-03-15T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
753039,Dean Pool - Kingstone,2023-03-15T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
753039,Dean Pool - Kingstone,2023-03-15T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
753039,Dean Pool - Kingstone,2023-03-15T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
753039,Dean Pool - Kingstone,2023-03-15T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
753039,Dean Pool - Kingstone,2023-03-15T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
753039,Dean Pool - Kingstone,2023-03-15T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
753039,Dean Pool - Kingstone,2023-03-15T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
753039,Dean Pool - Kingstone,2023-03-15T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
753039,Dean Pool - Kingstone,2023-03-15T06:10:00.000+00:00,busbar,,L3 Active Power,kW,14.18
753039,Dean Pool - Kingstone,2023-03-15T06:10:00.000+00:00,busbar,,L2 Active Power,kW,6.92
753039,Dean Pool - Kingstone,2023-03-15T06:10:00.000+00:00,busbar,,L1 Active Power,kW,7.9
753039,Dean Pool - Kingstone,2023-03-15T06:10:00.000+00:00,busbar,,N Current (RMS),A,40.8
753039,Dean Pool - Kingstone,2023-03-15T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
753039,Dean Pool - Kingstone,2023-03-15T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.0
753039,Dean Pool - Kingstone,2023-03-15T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.1
753039,Dean Pool - Kingstone,2023-03-15T06:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.18
753039,Dean Pool - Kingstone,2023-03-15T06:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.31
753039,Dean Pool - Kingstone,2023-03-15T06:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.57
753039,Dean Pool - Kingstone,2023-03-15T06:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.05
753039,Dean Pool - Kingstone,2023-03-15T06:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.06
753039,Dean Pool - Kingstone,2023-03-15T06:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.15
753039,Dean Pool - Kingstone,2023-03-15T06:00:00.000+00:00,feeder,4.0,N Current (RMS),A,13.5
753039,Dean Pool - Kingstone,2023-03-15T06:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.6
753039,Dean Pool - Kingstone,2023-03-15T06:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.2
753039,Dean Pool - Kingstone,2023-03-15T06:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.5
753039,Dean Pool - Kingstone,2023-03-15T06:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.12
753039,Dean Pool - Kingstone,2023-03-15T06:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
753039,Dean Pool - Kingstone,2023-03-15T06:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.73
753039,Dean Pool - Kingstone,2023-03-15T06:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.07
753039,Dean Pool - Kingstone,2023-03-15T06:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.44
753039,Dean Pool - Kingstone,2023-03-15T06:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.2
753039,Dean Pool - Kingstone,2023-03-15T06:00:00.000+00:00,feeder,3.0,N Current (RMS),A,27.2
753039,Dean Pool - Kingstone,2023-03-15T06:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.2
753039,Dean Pool - Kingstone,2023-03-15T06:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.0
753039,Dean Pool - Kingstone,2023-03-15T06:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.3
753039,Dean Pool - Kingstone,2023-03-15T06:00:00.000+00:00,transformer,,Temperature,C,11.5
753039,Dean Pool - Kingstone,2023-03-15T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
753039,Dean Pool - Kingstone,2023-03-15T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
753039,Dean Pool - Kingstone,2023-03-15T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
753039,Dean Pool - Kingstone,2023-03-15T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
753039,Dean Pool - Kingstone,2023-03-15T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
753039,Dean Pool - Kingstone,2023-03-15T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
753039,Dean Pool - Kingstone,2023-03-15T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
753039,Dean Pool - Kingstone,2023-03-15T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
753039,Dean Pool - Kingstone,2023-03-15T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
753039,Dean Pool - Kingstone,2023-03-15T06:00:00.000+00:00,busbar,,L3 Active Power,kW,12.12
753039,Dean Pool - Kingstone,2023-03-15T06:00:00.000+00:00,busbar,,L2 Active Power,kW,7.5
753039,Dean Pool - Kingstone,2023-03-15T06:00:00.000+00:00,busbar,,L1 Active Power,kW,8.35
753039,Dean Pool - Kingstone,2023-03-15T06:00:00.000+00:00,busbar,,N Current (RMS),A,31.6
753039,Dean Pool - Kingstone,2023-03-15T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.1
753039,Dean Pool - Kingstone,2023-03-15T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.8
753039,Dean Pool - Kingstone,2023-03-15T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.7
753039,Dean Pool - Kingstone,2023-03-15T05:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.78
753039,Dean Pool - Kingstone,2023-03-15T05:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.39
753039,Dean Pool - Kingstone,2023-03-15T05:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.32
753039,Dean Pool - Kingstone,2023-03-15T05:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.76
753039,Dean Pool - Kingstone,2023-03-15T05:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.38
753039,Dean Pool - Kingstone,2023-03-15T05:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.68
753039,Dean Pool - Kingstone,2023-03-15T05:50:00.000+00:00,feeder,4.0,N Current (RMS),A,8.6
753039,Dean Pool - Kingstone,2023-03-15T05:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.5
753039,Dean Pool - Kingstone,2023-03-15T05:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.6
753039,Dean Pool - Kingstone,2023-03-15T05:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.9
753039,Dean Pool - Kingstone,2023-03-15T05:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
753039,Dean Pool - Kingstone,2023-03-15T05:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.56
753039,Dean Pool - Kingstone,2023-03-15T05:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.66
753039,Dean Pool - Kingstone,2023-03-15T05:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.93
753039,Dean Pool - Kingstone,2023-03-15T05:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.25
753039,Dean Pool - Kingstone,2023-03-15T05:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.76
753039,Dean Pool - Kingstone,2023-03-15T05:50:00.000+00:00,feeder,3.0,N Current (RMS),A,28.3
753039,Dean Pool - Kingstone,2023-03-15T05:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.6
753039,Dean Pool - Kingstone,2023-03-15T05:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.4
753039,Dean Pool - Kingstone,2023-03-15T05:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.8
753039,Dean Pool - Kingstone,2023-03-15T05:50:00.000+00:00,transformer,,Temperature,C,11.5
753039,Dean Pool - Kingstone,2023-03-15T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
753039,Dean Pool - Kingstone,2023-03-15T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
753039,Dean Pool - Kingstone,2023-03-15T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
753039,Dean Pool - Kingstone,2023-03-15T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
753039,Dean Pool - Kingstone,2023-03-15T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
753039,Dean Pool - Kingstone,2023-03-15T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
753039,Dean Pool - Kingstone,2023-03-15T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
753039,Dean Pool - Kingstone,2023-03-15T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
753039,Dean Pool - Kingstone,2023-03-15T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
753039,Dean Pool - Kingstone,2023-03-15T05:50:00.000+00:00,busbar,,L3 Active Power,kW,10.7
753039,Dean Pool - Kingstone,2023-03-15T05:50:00.000+00:00,busbar,,L2 Active Power,kW,4.63
753039,Dean Pool - Kingstone,2023-03-15T05:50:00.000+00:00,busbar,,L1 Active Power,kW,6.44
753039,Dean Pool - Kingstone,2023-03-15T05:50:00.000+00:00,busbar,,N Current (RMS),A,32.9
753039,Dean Pool - Kingstone,2023-03-15T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
753039,Dean Pool - Kingstone,2023-03-15T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.5
753039,Dean Pool - Kingstone,2023-03-15T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.9
753039,Dean Pool - Kingstone,2023-03-15T05:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.77
753039,Dean Pool - Kingstone,2023-03-15T05:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
753039,Dean Pool - Kingstone,2023-03-15T05:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.17
753039,Dean Pool - Kingstone,2023-03-15T05:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.71
753039,Dean Pool - Kingstone,2023-03-15T05:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.65
753039,Dean Pool - Kingstone,2023-03-15T05:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.52
753039,Dean Pool - Kingstone,2023-03-15T05:40:00.000+00:00,feeder,4.0,N Current (RMS),A,8.6
753039,Dean Pool - Kingstone,2023-03-15T05:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.3
753039,Dean Pool - Kingstone,2023-03-15T05:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.6
